Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-11-07 02:00:00,59.09679296,24.47198128,63.9633395464,0.24679296,0.07198128,0.25707599999999997,58.85,24.4,63.7077899475,135.633,58.86679296,24.39198128,63.7202327692,0.24679296,0.07198128,0.25707599999999997,58.62,24.32,63.464689395,133.17,33.66679296,16.53198128,37.5067907619,0.24679296,0.07198128,0.25707599999999997,33.42,16.46,37.2535635879,130.94
2021-11-07 02:30:00,57.49711264,19.55207452,60.7305654508,0.24711264,0.07207452,0.257409,57.25,19.48,60.473406552,135.633,57.27711264,19.50207452,60.5061859892,0.24711264,0.07207452,0.257409,57.03,19.43,60.2490315275,133.66,31.59711264,26.49207452,41.2335729662,0.24711264,0.07207452,0.257409,31.35,26.42,40.9980353188,131.64
2021-11-07 03:00:00,56.12743232,19.98216776,59.578315579,0.24743232,0.07216776,0.25774199999999997,55.88,19.91,59.3210122975,135.633,55.90743232,19.93216776,59.3542947075,0.24743232,0.07216776,0.25774199999999997,55.66,19.86,59.0969982317,133.51,30.86743232,26.87216776,40.9256860437,0.24743232,0.07216776,0.25774199999999997,30.62,26.8,40.6918222743,131.5
2021-11-07 03:30:00,54.46318656,20.17384608,58.0794520974,0.25318656,0.07384608000000001,0.26373599999999997,54.21,20.1,57.8163826264,135.633,54.25318656,20.12384608,57.865165972,0.25318656,0.07384608000000001,0.26373599999999997,54.0,20.05,57.6021049963,134.14,29.89318656,27.04384608,40.310944091,0.25318656,0.07384608000000001,0.26373599999999997,29.64,26.97,40.0738131452,132.4
2021-11-07 04:00:00,53.17538432,20.49615376,56.9887165721,0.29538432000000003,0.08615376,0.30769199999999997,52.88,20.41,56.6821179915,135.633,52.97538432,20.43615376,56.780522403,0.29538432000000003,0.08615376,0.30769199999999997,52.68,20.35,56.4739311541,134.14,29.25538432,27.27615376,39.9983259106,0.29538432000000003,0.08615376,0.30769199999999997,28.96,27.19,39.7237674447,132.4
2021-11-07 04:30:00,52.44428544,20.47999992,56.30127416,0.27428544,0.07999992,0.28571399999999997,52.17,20.4,56.0166841218,135.633,52.25428544,20.42999992,56.1061070078,0.27428544,0.07999992,0.28571399999999997,51.98,20.35,55.8215272095,134.26,28.81428544,27.21999992,39.6382572909,0.27428544,0.07999992,0.28571399999999997,28.54,27.14,39.3841490958,132.57
2021-11-07 05:00:00,51.67789184,20.67813512,55.6613849726,0.26789184,0.07813512,0.27905399999999997,51.41,20.6,55.3836446977,135.633,51.46789184,20.62813512,55.4478480104,0.26789184,0.07813512,0.27905399999999997,51.2,20.55,55.1701232553,134.12,28.32789184,27.38813512,39.402784184,0.26789184,0.07813512,0.27905399999999997,28.06,27.31,39.156094034,132.36
2021-11-07 05:30:00,51.77895072,20.71594396,55.7692574078,0.32895072000000003,0.09594396000000001,0.342657,51.45,20.62,55.4282139348,135.633,51.57895072,20.66594396,55.5650015489,0.32895072000000003,0.09594396000000001,0.342657,51.25,20.57,55.223974866,134.16,28.46895072,27.39594396,39.5097317196,0.32895072000000003,0.09594396000000001,0.342657,28.14,27.3,39.2064994612,132.36
2021-11-07 06:00:00,52.1128768,20.6841724,56.0676994021,0.32287679999999996,0.09417239999999999,0.33633,51.79,20.59,55.7328646312,135.633,51.9228768,20.6241724,55.868968331,0.32287679999999996,0.09417239999999999,0.33633,51.6,20.53,55.5341417508,134.16,28.5928768,27.3141724,39.5425924491,0.32287679999999996,0.09417239999999999,0.33633,28.27,27.22,39.2443792154,132.36
2021-11-07 06:30:00,53.98104864,19.80072252,57.4980193101,0.31104864,0.09072252,0.324009,53.67,19.71,57.1747584166,135.633,53.78104864,19.75072252,57.2930382584,0.31104864,0.09072252,0.324009,53.47,19.66,56.9697858518,134.06,29.72104864,26.64072252,39.913266324,0.31104864,0.09072252,0.324009,29.41,26.55,39.6213402095,132.21
2021-11-07 07:00:00,55.99310656,20.91715608,59.7725304861,0.33310656,0.09715608,0.34698599999999996,55.66,20.82,59.4264924087,135.633,55.78310656,20.86715608,59.5583174741,0.33310656,0.09715608,0.34698599999999996,55.45,20.77,59.2122909538,133.43,31.20310656,22.36715608,38.3917117371,0.33310656,0.09715608,0.34698599999999996,30.87,22.27,38.0645478103,131.28
2021-11-07 07:30:00,58.0972224,21.8800232,62.080775332,0.37722239999999996,0.1100232,0.39294,57.72,21.77,61.6889884825,135.633,57.8872224,21.8400232,61.8701634923,0.37722239999999996,0.1100232,0.39294,57.51,21.73,61.4783945789,133.02,32.7172224,18.5500232,37.6101050556,0.37722239999999996,0.1100232,0.39294,32.34,18.44,37.2278014392,130.65
2021-11-07 08:00:00,59.87104832,25.79405576,65.1910710104,0.63104832,0.18405576,0.657342,59.24,25.61,64.5387457269,135.633,59.64104832,25.73405576,64.9561103405,0.63104832,0.18405576,0.657342,59.01,25.55,64.303830368,132.88,35.17104832,10.01405576,36.5688932385,0.63104832,0.18405576,0.657342,34.54,9.83,35.9115649896,130.43
2021-11-07 08:30:00,63.37470432,24.64428876,67.9977508167,0.9747043200000001,0.28428876000000003,1.015317,62.4,24.36,66.9863389058,135.633,63.14470432,24.58428876,67.7616479839,0.9747043200000001,0.28428876000000003,1.015317,62.17,24.3,66.7502726586,132.63,37.55470432,9.44428876,38.7240288031,0.9747043200000001,0.28428876000000003,1.015317,36.58,9.16,37.7094417885,130.06
2021-11-07 09:00:00,67.78038848,21.57969664,71.1327236198,1.13038848,0.32969664,1.1774879999999999,66.65,21.25,69.9555930573,135.633,67.54038848,21.51969664,70.8858337011,1.13038848,0.32969664,1.1774879999999999,66.41,21.19,69.7087096423,132.18,40.39038848,11.57969664,42.0175303396,1.13038848,0.32969664,1.1774879999999999,39.26,11.25,40.840055093,129.38
2021-11-07 09:30:00,70.79531296,20.45321628,73.6906397944,1.7253129600000001,0.50321628,1.7972009999999998,69.07,19.95,71.8934447638,135.633,70.52531296,20.40321628,73.4173753459,1.7253129600000001,0.50321628,1.7972009999999998,68.8,19.9,71.6201787208,131.78,42.58531296,11.83321628,44.1987996153,1.7253129600000001,0.50321628,1.7972009999999998,40.86,11.33,42.4017511431,128.83
2021-11-07 10:00:00,72.60969824,19.99074532,75.3113416223,2.05969824,0.60074532,2.145519,70.55,19.39,73.1660754722,135.633,72.34969824,19.95074532,75.0500571235,2.05969824,0.60074532,2.145519,70.29,19.35,72.9047776212,131.96,43.99969824,11.40074532,45.4527275206,2.05969824,0.60074532,2.145519,41.94,10.8,43.3082394008,129.08
2021-11-07 10:30:00,74.18323424,19.54594332,76.7150320509,2.52323424,0.7359433200000001,2.628369,71.66,18.81,74.0875947781,135.633,73.92323424,19.50594332,76.4534262496,2.52323424,0.7359433200000001,2.628369,71.4,18.77,73.8259635901,131.72,45.27323424,11.14594332,46.6250768476,2.52323424,0.7359433200000001,2.628369,42.75,10.41,43.9992113566,128.76
2021-11-07 11:00:00,73.84417248,24.66538364,77.8546270903,3.34417248,0.97538364,3.483513,70.5,23.69,74.3738267134,135.633,74.08417248,8.95538364,74.6234782638,3.34417248,0.97538364,3.483513,70.74,7.98,71.1886788752,131.59,45.35417248,17.53538364,48.6260284287,3.34417248,0.97538364,3.483513,42.01,16.56,45.1561036849,128.57
2021-11-07 11:30:00,74.59796864,25.61815752,78.8742475079,3.38796864,0.98815752,3.529134,71.21,24.63,75.3491937581,135.633,74.95796864,5.65815752,75.1712166268,3.38796864,0.98815752,3.529134,71.57,4.67,71.7221987951,132.94,45.84796864,18.94815752,49.6091614706,3.38796864,0.98815752,3.529134,42.46,17.96,46.1022038519,130.58
2021-11-07 12:00:00,75.24344288,25.61142084,79.4828319443,3.67344288,1.07142084,3.8265029999999998,71.57,24.54,75.6602702876,135.633,75.60344288,5.67142084,75.8158663451,3.67344288,1.07142084,3.8265029999999998,71.93,4.6,72.0769373656,133.42,46.42344288,18.99142084,50.1578519711,3.67344288,1.07142084,3.8265029999999998,42.75,17.92,46.3539523665,131.32
2021-11-07 12:30:00,76.61398272,25.02074496,80.5961539192,3.29398272,0.96074496,3.431232,73.32,24.06,77.1667415406,135.633,76.99398272,5.21074496,77.1701058579,3.29398272,0.96074496,3.431232,73.7,4.25,73.8224390006,133.11,47.07398272,18.58074496,50.6083385658,3.29398272,0.96074496,3.431232,43.78,17.62,47.1927197775,130.82
2021-11-07 13:00:00,77.34650016,24.94314588,81.2689461811,3.33650016,0.97314588,3.475521,74.01,23.97,77.7948648691,135.633,77.71650016,5.23314588,77.892491377,3.33650016,0.97314588,3.475521,74.38,4.26,74.5018925934,133.11,47.77650016,18.65314588,51.288729939,3.33650016,0.97314588,3.475521,44.44,17.68,47.8277743576,130.82
2021-11-07 13:30:00,79.0066208,24.4415144,82.7008691393,2.5766207999999997,0.7515143999999999,2.68398,76.43,23.69,80.0172543893,135.633,79.3966208,4.7015144,79.5357003622,2.5766207999999997,0.7515143999999999,2.68398,76.82,3.95,76.9214852951,132.95,47.9766208,18.0615144,51.2637732303,2.5766207999999997,0.7515143999999999,2.68398,45.4,17.31,48.5880242447,130.54
2021-11-07 14:00:00,79.31231584,24.54734212,83.0241859283,1.84231584,0.53734212,1.919079,77.47,24.01,81.1053697359,135.633,79.68231584,4.72734212,79.8224230473,1.84231584,0.53734212,1.919079,77.84,4.19,77.9526888568,133.0,47.53231584,18.08734212,50.8573789541,1.84231584,0.53734212,1.919079,45.69,17.55,48.9446483285,130.64
2021-11-07 14:30:00,78.77976864,24.70368252,82.5622424418,1.58976864,0.46368252,1.656009,77.19,24.24,80.9065738985,135.633,79.13976864,4.73368252,79.2812129738,1.58976864,0.46368252,1.656009,77.55,4.27,77.6674668056,133.47,47.19976864,18.00368252,50.5168362425,1.58976864,0.46368252,1.656009,45.61,17.54,48.8663861975,131.34
2021-11-07 15:00:00,78.60461408,24.92051244,82.4603983433,1.30461408,0.38051244,1.358973,77.3,24.54,81.1017977606,135.633,78.99461408,4.89051244,79.1458537485,1.30461408,0.38051244,1.358973,77.69,4.51,77.8207954213,133.47,46.88461408,17.95051244,50.2034653614,1.30461408,0.38051244,1.358973,45.58,17.57,48.8491688773,131.34
2021-11-07 15:30:00,79.43439456,24.90461508,83.2469992936,1.04439456,0.30461508,1.087911,78.39,24.6,82.1593092717,135.633,79.81439456,4.94461508,79.9674108451,1.04439456,0.30461508,1.087911,78.77,4.64,78.9065428212,133.63,47.26439456,17.86461508,50.5278879935,1.04439456,0.30461508,1.087911,46.22,17.56,49.4433210859,131.54
2021-11-07 16:00:00,81.18954976,24.29111868,84.7455098336,0.68954976,0.20111868,0.718281,80.5,24.09,84.0272461765,135.633,81.56954976,4.54111868,81.6958579545,0.68954976,0.20111868,0.718281,80.88,4.34,80.9963579428,133.55,48.05954976,17.38111868,51.1060036561,0.68954976,0.20111868,0.718281,47.37,17.18,50.3891784017,131.41
2021-11-07 16:30:00,85.24555392,24.49328656,88.6945632473,0.52555392,0.15328656000000002,0.5474519999999999,84.72,24.34,88.1471156647,135.633,85.64555392,4.94328656,85.7880935112,0.52555392,0.15328656000000002,0.5474519999999999,85.12,4.79,85.2546684939,132.55,50.63555392,12.99328656,52.2760443838,0.52555392,0.15328656000000002,0.5474519999999999,50.11,12.84,51.7288865142,129.91
2021-11-07 17:00:00,89.41952,27.47986,93.5467437309,0.47952000000000006,0.13986,0.4995,88.94,27.34,93.0472955007,135.633,89.80952,8.01986,90.1668899156,0.47952000000000006,0.13986,0.4995,89.33,7.88,89.6768827514,132.55,54.59952,5.82986,54.909879364700004,0.47952000000000006,0.13986,0.4995,54.12,5.69,54.4182919614,129.91
2021-11-07 17:30:00,91.78303648,28.51088564,96.1092939599,0.48303648,0.14088564,0.503163,91.3,28.37,95.6062074345,135.633,92.16303648,9.10088564,92.6112920364,0.48303648,0.14088564,0.503163,91.68,8.96,92.1167954284,132.4,56.55303648,0.39088564000000003,56.5543873337,0.48303648,0.14088564,0.503163,56.07,0.25,56.0705573363,129.62
2021-11-07 18:00:00,92.05527424,28.99153832,96.5126044077,0.48527424,0.14153832,0.505494,91.57,28.85,96.0072257697,135.633,92.44527424,9.52153832,92.9343231604,0.48527424,0.14153832,0.505494,91.96,9.38,92.437146213,132.25,56.55527424,0.25153832,56.555833615,0.48527424,0.14153832,0.505494,56.07,0.11,56.0701079007,129.36
2021-11-07 18:30:00,90.55856096,30.75958028,95.6399746034,0.47856096000000004,0.13958028,0.49850099999999997,90.08,30.62,95.1419507893,135.633,90.93856096,11.00958028,91.6025803535,0.47856096000000004,0.13958028,0.49850099999999997,90.46,10.87,91.1107485426,132.53,55.39856096,1.34958028,55.4149972785,0.47856096000000004,0.13958028,0.49850099999999997,54.92,1.21,54.933327771,129.78
2021-11-07 19:00:00,87.91399552,30.78116536,93.1469309704,0.48399552,0.14116536,0.504162,87.43,30.64,92.6434806125,135.633,88.30399552,10.89116536,88.9731032824,0.48399552,0.14116536,0.504162,87.82,10.75,88.4755045196,133.16,53.51399552,2.70116536,53.5821239857,0.48399552,0.14116536,0.504162,53.03,2.56,53.0917554805,130.68
2021-11-07 19:30:00,85.24586368,30.93296024,90.6846475637,0.45586368,0.13296024,0.474858,84.79,30.8,90.2107759639,135.633,85.62586368,11.04296024,86.3350189773,0.45586368,0.13296024,0.474858,85.17,10.91,85.8659245568,133.42,51.65586368,3.99296024,51.809960278,0.45586368,0.13296024,0.474858,51.2,3.86,51.3452977399,131.05
2021-11-07 20:00:00,82.97001952,25.69417236,86.8574385555,0.46001952,0.13417236,0.479187,82.51,25.56,86.3783173024,135.633,83.35001952,5.79417236,83.5511710709,0.46001952,0.13417236,0.479187,82.89,5.66,83.0830169168,133.42,48.23001952,16.70417236,51.0408087429,0.46001952,0.13417236,0.479187,47.77,16.57,50.5622171191,131.05
2021-11-07 20:30:00,81.45522432,26.61277376,85.6924342998,0.45522432,0.13277376,0.474192,81.0,26.48,85.2184862574,135.633,81.81522432,6.85277376,82.1017139817,0.45522432,0.13277376,0.474192,81.36,6.72,81.6370504122,133.01,47.41522432,16.01277376,50.0461029532,0.45522432,0.13277376,0.474192,46.96,15.88,49.5723309922,130.61
2021-11-07 21:00:00,78.91522432,29.15277376,84.1278601141,0.45522432,0.13277376,0.474192,78.46,29.02,83.6548384733,135.633,79.29522432,9.19277376,79.8263095061,0.45522432,0.13277376,0.474192,78.84,9.06,79.3588633991,133.01,46.21522432,13.31277376,48.0944581437,0.45522432,0.13277376,0.474192,45.76,13.18,47.6202687939,130.61
2021-11-07 21:30:00,75.64522432,31.11277376,81.7936712311,0.45522432,0.13277376,0.474192,75.19,30.98,81.322177172,135.633,76.00522432,10.90277376,76.7832312396,0.45522432,0.13277376,0.474192,75.55,10.77,76.3137956073,133.48,44.35522432,12.48277376,46.0782547979,0.45522432,0.13277376,0.474192,43.9,12.35,45.6040842469,131.34
2021-11-07 22:00:00,71.24490464,29.57268052,77.1387053968,0.45490464,0.13268052,0.473859,70.79,29.44,76.6677096306,135.633,71.18490464,22.98268052,74.8030363855,0.45490464,0.13268052,0.473859,70.73,22.85,74.3293710454,134.03,42.30490464,4.84268052,42.58117555,0.45490464,0.13268052,0.473859,41.85,4.71,42.1142090036,132.14
2021-11-07 22:30:00,67.10522432,28.34277376,72.845205439,0.45522432,0.13277376,0.474192,66.65,28.21,72.3742122582,135.633,66.86522432,28.27277376,72.5968867063,0.45522432,0.13277376,0.474192,66.41,28.14,72.1259155921,133.62,40.15522432,2.70277376,40.2460808798,0.45522432,0.13277376,0.474192,39.7,2.5700000000000003,39.78309817,131.57
2021-11-07 23:00:00,62.795544,29.222867,69.2622285373,0.455544,0.13286699999999999,0.474525,62.34,29.09,68.7931951577,135.633,62.555544,29.162867,69.0193371223,0.455544,0.13286699999999999,0.474525,62.1,29.03,68.5503530261,133.43,37.545544,3.282867,37.6887926312,0.455544,0.13286699999999999,0.474525,37.09,3.15,37.2235221332,131.3
2021-11-07 23:30:00,59.085544,30.292867,66.3984886941,0.455544,0.13286699999999999,0.474525,58.63,30.16,65.9325602415,135.633,58.855544,30.212867,66.1573305983,0.455544,0.13286699999999999,0.474525,58.4,30.08,65.6914484541,133.63,35.315544,3.812867,35.5207770576,0.455544,0.13286699999999999,0.474525,34.86,3.68,35.053701659,131.58
2021-11-08 00:00:00,56.485544,29.282867,63.62470417,0.455544,0.13286699999999999,0.474525,56.03,29.15,63.1591909385,135.633,56.275544,29.212867,63.4060600484,0.455544,0.13286699999999999,0.474525,55.82,29.08,62.9405973915,133.63,33.475544,7.442867,34.2929776379,0.455544,0.13286699999999999,0.474525,33.02,7.31,33.8194692448,131.58
2021-11-08 00:30:00,57.1303392,28.4342656,63.8152263752,0.4603392,0.13426559999999998,0.47952000000000006,56.67,28.3,63.3433414022,135.633,56.9303392,28.3642656,63.6049926064,0.4603392,0.13426559999999998,0.47952000000000006,56.47,28.23,63.1331434351,133.92,33.5503392,9.7342656,34.933954646000004,0.4603392,0.13426559999999998,0.47952000000000006,33.09,9.6,34.4544351282,131.97
2021-11-08 01:00:00,60.50170784,27.55174812,66.4797373342,0.45170784,0.13174812,0.470529,60.05,27.42,66.0140810737,135.633,60.29170784,27.48174812,66.2596145023,0.45170784,0.13174812,0.470529,59.84,27.35,65.7939822476,133.87,35.16170784,9.15174812,36.3331830683,0.45170784,0.13174812,0.470529,34.71,9.02,35.8628568299,131.87
2021-11-08 01:30:00,60.94778176,27.41351968,66.8291340862,0.45778176,0.13351968,0.476856,60.49,27.28,66.3569024292,135.633,60.72778176,27.35351968,66.6038926518,0.45778176,0.13351968,0.476856,60.27,27.22,66.1316966363,133.31,35.22778176,9.14351968,36.3950623007,0.45778176,0.13351968,0.476856,34.77,9.01,35.9184214575,131.08
2021-11-08 02:00:00,59.90586368,27.63296024,65.9719106505,0.45586368,0.13296024,0.474858,59.45,27.5,65.5023091196,135.633,59.68586368,27.56296024,65.7428254673,0.45586368,0.13296024,0.474858,59.23,27.43,65.2732548599,133.34,34.50586368,9.28296024,35.7327298022,0.45586368,0.13296024,0.474858,34.05,9.15,35.2579778206,131.08
2021-11-08 02:30:00,59.01969984,27.91407912,65.2879834451,0.45969984,0.13407912,0.478854,58.56,27.78,64.8151371209,135.633,58.80969984,27.84407912,65.0682221773,0.45969984,0.13407912,0.478854,58.35,27.71,64.5954069575,133.65,33.92969984,9.45407912,35.2222109363,0.45969984,0.13407912,0.478854,33.47,9.32,34.7433921775,131.55
2021-11-08 03:00:00,57.82586368,28.15296024,64.315003542,0.45586368,0.13296024,0.474858,57.37,28.02,63.846983484,135.633,57.61586368,28.08296024,64.0955568151,0.45586368,0.13296024,0.474858,57.16,27.95,63.6275734254,133.65,33.23586368,9.58296024,34.5898216462,0.45586368,0.13296024,0.474858,32.78,9.45,34.1149659241,131.55
2021-11-08 03:30:00,56.86106848,28.37156164,63.54625574,0.45106848,0.13156164,0.469863,56.41,28.24,63.0839575487,135.633,56.65106848,28.28156164,63.3181671302,0.45106848,0.13156164,0.469863,56.2,28.15,62.8558867569,133.75,32.54106848,9.68156164,33.9507551258,0.45106848,0.13156164,0.469863,32.09,9.55,33.4808990321,131.7
2021-11-08 04:00:00,55.565544,28.622867,62.5043854087,0.455544,0.13286699999999999,0.474525,55.11,28.49,62.0386347368,135.633,55.365544,28.562867,62.2991238596,0.455544,0.13286699999999999,0.474525,54.91,28.43,61.8334294698,133.91,31.835544,9.882867,33.3342604825,0.455544,0.13286699999999999,0.474525,31.38,9.75,32.8598067554,131.94
2021-11-08 04:30:00,55.37170784,28.67174812,62.3545922076,0.45170784,0.13174812,0.470529,54.92,28.54,61.8929559805,135.633,55.18170784,28.60174812,62.1536875468,0.45170784,0.13174812,0.470529,54.73,28.47,61.6920886338,133.94,31.74170784,9.85174812,33.2354172175,0.45170784,0.13174812,0.470529,31.29,9.72,32.764958416,131.94
2021-11-08 05:00:00,55.00586368,28.84296024,62.109269796,0.45586368,0.13296024,0.474858,54.55,28.71,61.6438691193,135.633,54.80586368,28.76296024,61.8949963687,0.45586368,0.13296024,0.474858,54.35,28.63,61.4296296587,134.1,31.59586368,9.90296024,33.1114364412,0.45586368,0.13296024,0.474858,31.14,9.77,32.6366741565,132.22
2021-11-08 05:30:00,57.17426528,27.79249404,63.5713719788,0.45426528,0.13249404,0.473193,56.72,27.66,63.1049443388,135.633,56.96426528,27.72249404,63.3519075852,0.45426528,0.13249404,0.473193,56.51,27.59,62.8855166155,133.67,32.66426528,9.39249404,33.9878385687,0.45426528,0.13249404,0.473193,32.21,9.26,33.5146490359,131.56
2021-11-08 06:00:00,60.20600352,26.668834359999998,65.8482314567,0.47600352,0.13883436,0.49583699999999997,59.73,26.53,65.356819078,135.633,60.00600352,26.58883436,65.6329686291,0.47600352,0.13883436,0.49583699999999997,59.53,26.45,65.1415643042,133.67,34.24600352,8.96883436,35.4009709877,0.47600352,0.13883436,0.49583699999999997,33.77,8.83,34.9053262411,131.56
2021-11-08 06:30:00,67.62065888,22.16435884,71.160468732,0.46065888,0.13435884,0.479853,67.16,22.03,70.6808778949,135.633,67.38065888,22.10435884,70.9137213156,0.46065888,0.13435884,0.479853,66.92,21.97,70.4341344804,133.21,38.94065888,9.06435884,39.9817147605,0.46065888,0.13435884,0.479853,38.48,8.93,39.5025986487,130.88
2021-11-08 07:00:00,75.34960992,22.59696956,78.665028751,0.46960992,0.13696956,0.489177,74.88,22.46,78.1758658411,135.633,75.49960992,10.31696956,76.2012530013,0.46960992,0.13696956,0.489177,75.03,10.18,75.717457036,131.93,43.28960992,13.39696956,45.315219523,0.46960992,0.13696956,0.489177,42.82,13.26,44.8261084637,129.03
2021-11-08 07:30:00,82.51641312,22.24603716,85.4625333319,0.46641312,0.13603716,0.485847,82.05,22.11,84.9767885955,135.633,82.91641312,2.59603716,82.9570429416,0.46641312,0.13603716,0.485847,82.45,2.46,82.4866904415,132.53,47.03641312,14.55603716,49.2372052111,0.46641312,0.13603716,0.485847,46.57,14.42,48.751423569,129.93
2021-11-08 08:00:00,86.97540416,20.41699288,89.3396581987,0.43540416,0.12699288,0.453546,86.54,20.29,88.8867577314,135.633,87.36540416,0.80699288,87.3691311708,0.43540416,0.12699288,0.453546,86.93,0.68,86.9326595705,132.62,49.67540416,13.17699288,51.3933742794,0.43540416,0.12699288,0.453546,49.24,13.05,50.9399656458,130.07
2021-11-08 08:30:00,89.3848944,20.7655942,91.7652943622,0.7048943999999999,0.20559419999999998,0.734265,88.68,20.56,91.0321701378,135.633,89.7548944,1.2355942,89.7633987869,0.7048943999999999,0.20559419999999998,0.734265,89.05,1.03,89.0559565666,132.57,51.6848944,9.4255942,52.537321355,0.7048943999999999,0.20559419999999998,0.734265,50.98,9.22,51.8070342714,129.95
2021-11-08 09:00:00,90.66664256,23.64235408,93.6984577223,0.79664256,0.23235408000000002,0.8298359999999999,89.87,23.41,92.8689668296,135.633,91.06664256,3.99235408,91.1541127885,0.79664256,0.23235408000000002,0.8298359999999999,90.27,3.76,90.3482733648,132.38,53.92664256,2.77235408,53.9978585218,0.79664256,0.23235408000000002,0.8298359999999999,53.13,2.54,53.190680574699996,129.69
2021-11-08 09:30:00,92.6209184,23.4086012,95.5332252957,0.6809183999999999,0.19860119999999998,0.7092900000000001,91.94,23.21,94.8244045592,135.633,93.0109184,3.7586012,93.0868305648,0.6809183999999999,0.19860119999999998,0.7092900000000001,92.33,3.56,92.3986065912,132.71,55.0609184,0.3586012,55.062086138,0.6809183999999999,0.19860119999999998,0.7092900000000001,54.38,0.16,54.3802353801,130.08
2021-11-08 10:00:00,92.99191712,23.19055916,95.839963918,0.9619171200000001,0.28055916000000003,1.001997,92.03,22.91,94.8387526278,135.633,93.39191712,3.58055916,93.4605295686,0.9619171200000001,0.28055916000000003,1.001997,92.43,3.3,92.4888906842,132.733,55.37191712,0.8105591600000001,55.377849468,0.9619171200000001,0.28055916000000003,1.001997,54.41,0.53,54.4125812657,130.083
2021-11-08 10:30:00,92.66037856,23.25927708,95.5350183188,1.06037856,0.30927708,1.104561,91.6,22.95,94.4312580664,135.633,93.05037856,3.66927708,93.1226961833,1.06037856,0.30927708,1.104561,91.99,3.36,92.0513427387,132.67,55.45037856,0.96927708,55.4588494337,1.06037856,0.30927708,1.104561,54.39,0.66,54.3940042652,130.02
2021-11-08 11:00:00,93.52870016,22.64212088,96.2303662654,1.13870016,0.33212088,1.186146,92.39,22.31,95.0455059432,135.633,93.92870016,3.06212088,93.9786002132,1.13870016,0.33212088,1.186146,92.79,2.73,92.8301513518,132.6,55.89870016,1.25212088,55.9127220432,1.13870016,0.33212088,1.186146,54.76,0.92,54.7677277235,129.94
2021-11-08 11:30:00,93.75919968,22.61643324,96.448382968,1.11919968,0.32643324,1.165833,92.64,22.29,95.2838585491,135.633,94.13919968,2.94643324,94.1852981374,1.11919968,0.32643324,1.165833,93.02,2.62,93.0568901264,132.6,55.95919968,1.27643324,55.9737555524,1.11919968,0.32643324,1.165833,54.84,0.9500000000000001,54.8482278656,129.94
2021-11-08 12:00:00,92.32734112,22.84839116,95.1124960081,1.53734112,0.44839116,1.601397,90.79,22.4,93.5124809852,135.633,92.70734112,3.19839116,92.7624967514,1.53734112,0.44839116,1.601397,91.17,2.75,91.2114652881,132.86,55.31734112,1.28839116,55.3323429864,1.53734112,0.44839116,1.601397,53.78,0.84,53.7865596595,130.33
2021-11-08 12:30:00,92.10202624,23.60517432,95.0788488161,1.7320262400000002,0.5051743200000001,1.8041939999999999,90.37,23.1,93.2756500915,135.633,92.48202624,3.79517432,92.5598645503,1.7320262400000002,0.5051743200000001,1.8041939999999999,90.75,3.29,90.8096173321,133.13,55.34202624,1.10517432,55.3530602463,1.7320262400000002,0.5051743200000001,1.8041939999999999,53.61,0.6000000000000001,53.6133574774,130.52
2021-11-08 13:00:00,91.48846976,23.80580368,94.534947971,1.76846976,0.51580368,1.8421560000000001,89.72,23.29,92.6935947086,135.633,91.85846976,3.81580368,91.9376899012,1.76846976,0.51580368,1.8421560000000001,90.09,3.3,90.1504193002,133.13,54.99846976,1.00580368,55.0076659838,1.76846976,0.51580368,1.8421560000000001,53.23,0.49,53.2322552594,130.52
2021-11-08 13:30:00,91.90116736,21.12909048,94.2987965281,1.47116736,0.42909048,1.5324659999999999,90.43,20.7,92.7689328385,135.633,92.29116736,2.66909048,92.3297547742,1.47116736,0.42909048,1.5324659999999999,90.82,2.24,90.8476196716,133.44,54.04116736,6.48909048,54.4293676694,1.47116736,0.42909048,1.5324659999999999,52.57,6.06,52.9181301635,130.94
2021-11-08 14:00:00,90.56244608,19.37946344,92.612743417,1.47244608,0.42946344000000003,1.533798,89.09,18.95,91.0830972245,135.633,90.93244608,1.51946344,90.9451401628,1.47244608,0.42946344000000003,1.533798,89.46,1.09,89.4666401515,133.63,52.36244608,11.11946344,53.5300684352,1.47244608,0.42946344000000003,1.533798,50.89,10.69,52.0006557651,131.37
2021-11-08 14:30:00,90.33653248,19.09773864,92.3331615492,0.98653248,0.28773864,1.027638,89.35,18.81,91.3084804386,135.633,90.70653248,1.4677386399999999,90.7184065736,0.98653248,0.28773864,1.027638,89.72,1.18,89.7277593613,133.43,51.98653248,11.01773864,53.1412281005,0.98653248,0.28773864,1.027638,51.0,10.73,52.1165319261,131.13
2021-11-08 15:00:00,90.78245696,19.05988328,92.761703533,0.58245696,0.16988328,0.606726,90.2,18.89,92.1567800002,135.633,91.16245696,1.33988328,91.1723030651,0.58245696,0.16988328,0.606726,90.58,1.17,90.5875559887,133.43,52.32245696,10.83988328,53.4335341509,0.58245696,0.16988328,0.606726,51.74,10.67,52.8287469092,131.13
2021-11-08 15:30:00,90.94705248,19.39622364,92.9923644516,0.46705248,0.13622364,0.486513,90.48,19.26,92.5071780999,135.633,91.33705248,1.02622364,91.3428174007,0.46705248,0.13622364,0.486513,90.87,0.89,90.8743583196,133.57,52.42705248,11.00622364,53.5698869754,0.46705248,0.13622364,0.486513,51.96,10.87,53.0848236316,131.32
2021-11-08 16:00:00,93.64259712,19.16242416,95.5831287156,0.28259712,0.08242416,0.29437199999999997,93.36,19.08,95.2897476122,135.633,94.02259712,0.9524241600000001,94.0274208993,0.28259712,0.08242416,0.29437199999999997,93.74,0.87,93.7440371437,133.81,54.14259712,8.71242416,54.8391024511,0.28259712,0.08242416,0.29437199999999997,53.86,8.63,54.5470118338,131.68
2021-11-08 16:30:00,96.52696288,19.47578084,98.4721310939,0.15696288,0.04578084,0.16350299999999998,96.37,19.43,98.3092152344,135.633,96.92696288,0.48578084,96.9281801963,0.15696288,0.04578084,0.16350299999999998,96.77,0.44,96.7710003048,133.3,56.13696288,6.3957808400000005,56.5001293268,0.15696288,0.04578084,0.16350299999999998,55.98,6.35,56.3389998136,130.89
2021-11-08 17:00:00,101.1822576,17.4814918,102.681311876,0.14225759999999998,0.041491799999999995,0.14818499999999998,101.04,17.44,102.5340684846,135.633,101.2922576,5.9714918,101.4681238815,0.14225759999999998,0.041491799999999995,0.14818499999999998,101.15,5.93,101.3236764039,133.05,60.1122576,3.1014918,60.1922151541,0.14225759999999998,0.041491799999999995,0.14818499999999998,59.97,3.06,60.0480182854,130.49
2021-11-08 17:30:00,104.28609376,11.93261068,104.9665496687,0.14609376,0.04261068,0.15218099999999998,104.14,11.89,104.8165621455,135.633,103.92609376,11.92261068,104.6077511929,0.14609376,0.04261068,0.15218099999999998,103.78,11.88,104.4577560548,132.77,61.20609376,0.16261068,61.2063097694,0.14609376,0.04261068,0.15218099999999998,61.06,0.12,61.0601179167,130.02
2021-11-08 18:00:00,103.91641344,11.89270392,104.594729259,0.14641344,0.04270392,0.15251399999999998,103.77,11.85,104.4444129669,135.633,103.56641344,11.88270392,104.2458663222,0.14641344,0.04270392,0.15251399999999998,103.42,11.84,104.0955426519,134.32,60.95641344,0.22270392,60.9568202624,0.14641344,0.04270392,0.15251399999999998,60.81,0.18,60.810266403,132.35
2021-11-08 18:30:00,101.88481504,12.89223772,102.6972508355,0.14481504,0.04223772,0.15084899999999998,101.74,12.85,102.5482817994,135.633,101.56481504,12.36223772,102.3144006265,0.14481504,0.04223772,0.15084899999999998,101.42,12.32,102.1655460515,134.12,59.51481504,1.7922377200000001,59.5417947772,0.14481504,0.04223772,0.15084899999999998,59.37,1.75,59.3957860458,132.0
2021-11-08 19:00:00,97.86403584,24.48617712,100.8808325741,0.12403584000000001,0.03617712,0.12920399999999999,97.74,24.45,100.7517250473,135.633,98.24403584,4.68617712,98.3557361527,0.12403584000000001,0.03617712,0.12920399999999999,98.12,4.65,98.2301221622,134.51,58.32403584,4.90617712,58.5300241807,0.12403584000000001,0.03617712,0.12920399999999999,58.2,4.87,58.4033980176,132.55
2021-11-08 19:30:00,94.84723264,16.09710952,96.2035055201,0.12723264,0.03710952,0.13253399999999999,94.72,16.06,96.0718585227,135.633,94.65723264,13.14710952,95.5658839743,0.12723264,0.03710952,0.13253399999999999,94.53,13.11,95.4347578192,133.01,55.95723264,5.70710952,56.2475153567,0.12723264,0.03710952,0.13253399999999999,55.83,5.67,56.1171791878,130.34
2021-11-08 20:00:00,92.437872,11.687296,93.1737788634,0.12787199999999999,0.037295999999999996,0.1332,92.31,11.65,93.0422409446,135.633,92.117872,11.677296,92.8550568557,0.12787199999999999,0.037295999999999996,0.1332,91.99,11.64,92.7235121207,133.58,52.147872,13.517296,53.8713081824,0.12787199999999999,0.037295999999999996,0.1332,52.02,13.48,53.7381689305,131.2
2021-11-08 20:30:00,89.45851136,12.56748248,90.3369629257,0.12851136,0.03748248,0.13386599999999999,89.33,12.53,90.2044888018,135.633,89.13851136,12.53748248,90.0159023418,0.12851136,0.03748248,0.13386599999999999,89.01,12.5,89.8834250571,134.65,50.34851136,14.20748248,52.3146743714,0.12851136,0.03748248,0.13386599999999999,50.22,14.17,52.1808135237,132.82
2021-11-08 21:00:00,85.6894704,13.7777622,86.7900459078,0.12947039999999999,0.037762199999999996,0.13486499999999998,85.56,13.74,86.6562242427,135.633,85.3894704,13.7577622,86.4906797056,0.12947039999999999,0.037762199999999996,0.13486499999999998,85.26,13.72,86.3568526522,134.65,48.2894704,14.7977622,50.5059077499,0.12947039999999999,0.037762199999999996,0.13486499999999998,48.16,14.76,50.3710551805,132.82
2021-11-08 21:30:00,80.975864,17.389627,82.8220361845,0.13586399999999998,0.039626999999999996,0.14152499999999998,80.84,17.35,82.6808811032,135.633,80.685864,17.169627,82.492452629,0.13586399999999998,0.039626999999999996,0.14152499999999998,80.55,17.13,82.3513169294,134.32,46.495864,11.749627,47.957471824,0.13586399999999998,0.039626999999999996,0.14152499999999998,46.36,11.71,47.8160401957,132.35
2021-11-08 22:00:00,76.24490496,18.09934728,78.3637154831,0.13490496,0.03934728,0.14052599999999998,76.11,18.06,78.2233705487,135.633,75.95490496,18.06934728,78.0746367177,0.13490496,0.03934728,0.14052599999999998,75.82,18.03,77.934288346,134.02,43.78490496,13.26934728,45.7514314486,0.13490496,0.03934728,0.14052599999999998,43.65,13.23,45.6109131678,131.93
2021-11-08 22:30:00,70.71074912,20.67813516,73.6722153516,0.13074912,0.03813516,0.13619699999999998,70.58,20.64,73.5360183856,135.633,70.42074912,20.62813516,73.3798464621,0.13074912,0.03813516,0.13619699999999998,70.29,20.59,73.2436495541,133.26,40.83074912,13.56813516,43.0260893577,0.13074912,0.03813516,0.13619699999999998,40.7,13.53,42.8899860107,130.81
2021-11-08 23:00:00,65.72156832,22.37254076,69.4251764312,0.11156832,0.03254076,0.116217,65.61,22.34,69.3090737205,135.633,65.47156832,22.32254076,69.1724084029,0.11156832,0.03254076,0.116217,65.36,22.29,69.056308184,134.3,37.90156832,13.02254076,40.0763702069,0.11156832,0.03254076,0.116217,37.79,12.99,39.9602827818,132.36
2021-11-08 23:30:00,60.76613376,32.90095568,69.1013451157,0.10613376000000001,0.03095568,0.110556,60.66,32.87,68.9932786581,135.633,61.04613376,15.75095568,63.0454046849,0.10613376000000001,0.03095568,0.110556,60.94,15.72,62.9349028759,134.6,35.10613376,12.02095568,37.1071961085,0.10613376000000001,0.03095568,0.110556,35.0,11.99,36.9967579661,132.82
2021-11-09 00:00:00,58.19613376,30.27095568,65.5981763648,0.10613376000000001,0.03095568,0.110556,58.09,30.24,65.489737364,135.633,58.59613376,9.59095568,59.3758648145,0.10613376000000001,0.03095568,0.110556,58.49,9.56,59.2661260755,133.8,32.39613376,21.62095568,38.9483659107,0.10613376000000001,0.03095568,0.110556,32.29,21.59,38.8429169862,131.73
2021-11-09 00:30:00,58.74613376,30.11095568,66.013467442,0.10613376000000001,0.03095568,0.110556,58.64,30.08,65.9049011834,135.633,59.15613376,9.42095568,59.9016073854,0.10613376000000001,0.03095568,0.110556,59.05,9.39,59.7919275488,133.57,32.58613376,21.61095568,39.1010168516,0.10613376000000001,0.03095568,0.110556,32.48,21.58,38.995471532,131.52
2021-11-09 01:00:00,61.87613376,30.01095568,68.770003562,0.10613376000000001,0.03095568,0.110556,61.77,29.98,68.6610027599,135.633,62.296133760000004,9.64095568,63.0377371728,0.10613376000000001,0.03095568,0.110556,62.19,9.61,62.9281193108,133.57,34.62613376,19.39095568,39.6859962877,0.10613376000000001,0.03095568,0.110556,34.52,19.36,39.57827687,131.52
2021-11-09 01:30:00,62.12645344,30.17104892,69.0651026928,0.10645344,0.03104892,0.110889,62.02,30.14,68.9557829337,135.633,62.52645344,9.72104892,63.2776119326,0.10645344,0.03104892,0.110889,62.42,9.69,63.1676539061,133.07,34.71645344,19.38104892,39.7599949282,0.10645344,0.03104892,0.110889,34.61,19.35,39.6519179864,130.85
2021-11-09 02:00:00,60.65165824,30.42965032,67.857109177,0.10165824,0.02965032,0.105894,60.55,30.4,67.7529519652,135.633,61.07165824,9.85965032,61.8624291846,0.10165824,0.02965032,0.105894,60.97,9.83,61.7573461217,133.07,33.98165824,19.53965032,39.1988651796,0.10165824,0.02965032,0.105894,33.88,19.51,39.095965265,130.85
2021-11-09 02:30:00,59.7302896,30.5821678,67.1042210524,0.1102896,0.032167799999999996,0.114885,59.62,30.55,66.9913942234,135.633,60.1302896,9.7721678,60.9191840957,0.1102896,0.032167799999999996,0.114885,60.02,9.74,60.8051642544,133.34,33.3902896,19.7421678,38.790006819,0.1102896,0.032167799999999996,0.114885,33.28,19.71,38.6787086134,131.23
2021-11-09 03:00:00,58.07581408,31.02086244,65.8414313907,0.10581408,0.03086244,0.110223,57.97,30.99,65.7335606825,135.633,58.48581408,10.30086244,59.3860102685,0.10581408,0.03086244,0.110223,58.38,10.27,59.2764481055,133.82,32.40581408,19.85086244,38.0025463068,0.10581408,0.03086244,0.110223,32.3,19.82,37.8962056148,131.96
2021-11-09 03:30:00,56.71645344,31.20104892,64.7322295655,0.10645344,0.03104892,0.110889,56.61,31.17,64.6239970909,135.633,57.11645344,10.47104892,58.0683400749,0.10645344,0.03104892,0.110889,57.01,10.44,57.9580339556,133.69,31.53645344,19.99104892,37.3388528546,0.10645344,0.03104892,0.110889,31.43,19.96,37.2323313801,131.75
2021-11-09 04:00:00,55.3134864,32.6131002,64.212117878,0.1134864,0.033100199999999996,0.118215,55.2,32.58,64.0975537755,135.633,55.7234864,11.7431002,56.9474085352,0.1134864,0.033100199999999996,0.118215,55.61,11.71,56.8295363346,133.69,30.8234864,18.4231002,35.9095799868,0.1134864,0.033100199999999996,0.118215,30.71,18.39,35.795198002,131.75
2021-11-09 04:30:00,54.87677312,33.67114216,64.383274555,0.10677312,0.031142160000000002,0.111222,54.77,33.64,64.2759869625,135.633,55.28677312,12.78114216,56.7449105818,0.10677312,0.031142160000000002,0.111222,55.18,12.75,56.6338670762,134.0,30.62677312,17.06114216,35.0582629853,0.10677312,0.031142160000000002,0.111222,30.52,17.03,34.9498397707,132.24
2021-11-09 05:00:00,54.54275712,33.55580416,64.0383037492,0.12275712,0.03580416,0.12787199999999999,54.42,33.52,63.9149966753,135.633,54.95275712,12.70580416,56.4025085829,0.12275712,0.03580416,0.12787199999999999,54.83,12.67,56.2748416257,134.13,30.45275712,17.01580416,34.8842085681,0.12275712,0.03580416,0.12787199999999999,30.33,16.98,34.7595929205,132.42
2021-11-09 05:30:00,56.54189792,32.08305356,65.0100649602,0.18189792,0.05305356,0.18947699999999998,56.36,32.03,64.8256932088,135.633,56.94189792,11.63305356,58.1180494671,0.18189792,0.05305356,0.18947699999999998,56.76,11.58,57.9292154271,134.01,31.40189792,16.38305356,35.4186905027,0.18189792,0.05305356,0.18947699999999998,31.22,16.33,35.2329008173,132.2
2021-11-09 06:00:00,59.1782016,29.8178088,66.2658378521,0.19820159999999998,0.0578088,0.20646,58.98,29.76,66.0628337267,135.633,59.5682016,9.5878088,60.3348715043,0.19820159999999998,0.0578088,0.20646,59.37,9.53,60.1300074838,133.06,32.6482016,18.2378088,37.3968279075,0.19820159999999998,0.0578088,0.20646,32.45,18.18,37.1956301197,130.84
2021-11-09 06:30:00,66.1126272,27.3303496,71.538992756,0.17262719999999998,0.050349599999999994,0.17982,65.94,27.28,71.3602270176,135.633,66.0926272,21.0103496,69.3517855611,0.17262719999999998,0.050349599999999994,0.17982,65.92,20.96,69.1720174637,132.97,38.4226272,5.0603496,38.754424509,0.17262719999999998,0.050349599999999994,0.17982,38.25,5.01,38.5767105907,130.63
2021-11-09 07:00:00,73.291808,21.075944,76.2619468372,0.19180799999999998,0.055944,0.1998,73.1,21.02,76.0621482736,135.633,73.031808,21.035944,76.0010257807,0.19180799999999998,0.055944,0.1998,72.84,20.98,75.801226903,132.97,42.731808,3.475944,42.8729472003,0.19180799999999998,0.055944,0.1998,42.54,3.42,42.6772538948,130.63
2021-11-09 07:30:00,79.861688,16.850909,81.620109926,0.31168799999999997,0.09090899999999999,0.324675,79.55,16.76,81.2963719978,135.633,79.651688,16.140909,81.2706610321,0.31168799999999997,0.09090899999999999,0.324675,79.34,16.05,80.9471315119,133.45,46.301688,5.430909,46.6191064288,0.31168799999999997,0.09090899999999999,0.324675,45.99,5.34,46.2989816303,131.27
2021-11-09 08:00:00,83.46787168,21.09062924,86.0912321002,0.44787168,0.13062924,0.466533,83.02,20.96,85.6250080292,135.633,85.03787168,1.76062924,85.0560958144,0.44787168,0.13062924,0.466533,84.59,1.63,84.6057031175,132.25,47.69787168,12.09062924,49.2064048496,0.44787168,0.13062924,0.466533,47.25,11.96,48.7401692652,129.47
2021-11-09 08:30:00,85.09151776,20.30044268,87.4795654293,0.72151776,0.21044268,0.7515809999999999,84.37,20.09,86.7289167464,135.633,86.66151776,0.96044268,86.6668397405,0.72151776,0.21044268,0.7515809999999999,85.94,0.75,85.9432725698,133.86,48.71151776,11.70044268,50.0970290675,0.72151776,0.21044268,0.7515809999999999,47.99,11.49,49.3463291441,131.81
2021-11-09 09:00:00,85.9136656,19.4539858,88.0886797513,0.7336655999999999,0.2139858,0.764235,85.18,19.24,87.3258839062,135.633,87.4836656,0.4439858,87.4847922224,0.7336655999999999,0.2139858,0.764235,86.75,0.23,86.7503048986,133.86,49.1236656,11.3439858,50.4164708782,0.7336655999999999,0.2139858,0.764235,48.39,11.13,49.6534893034,131.75
2021-11-09 09:30:00,87.59534368,18.52447524,89.5326779301,0.97534368,0.28447524,1.015983,86.62,18.24,88.5196136458,135.633,89.20534368,1.16447524,89.2129438123,0.97534368,0.28447524,1.015983,88.23,0.88,88.2343884208,133.5,50.25534368,11.08447524,51.4632408593,0.97534368,0.28447524,1.015983,49.28,10.8,50.4495629317,131.23
2021-11-09 10:00:00,86.68911872,19.52974296,88.8617699831,2.15911872,0.62974296,2.249082,84.53,18.9,86.6171513039,135.633,88.25911872,1.20974296,88.2674091342,2.15911872,0.62974296,2.249082,86.1,0.58,86.1019535202,133.26,50.87911872,11.659742959999999,52.1980299208,2.15911872,0.62974296,2.249082,48.72,11.03,49.9529708826,130.85
2021-11-09 10:30:00,86.3820064,19.4943352,88.5543908261,1.5920063999999998,0.4643352,1.65834,84.79,19.03,86.8992807795,135.633,87.9720064,0.9843352,87.9775131828,1.5920063999999998,0.4643352,1.65834,86.38,0.52,86.3815651629,134.23,50.3020064,11.2543352,51.5456293846,1.5920063999999998,0.4643352,1.65834,48.71,10.79,49.8907626721,132.28
2021-11-09 11:00:00,87.2840944,18.9286942,89.3129811357,1.5040944,0.4386942,1.566765,85.78,18.49,87.750148148,135.633,88.8840944,1.3986942,88.8950987556,1.5040944,0.4386942,1.566765,87.38,0.96,87.3852733588,134.34,50.7540944,10.8586942,51.9026910487,1.5040944,0.4386942,1.566765,49.25,10.42,50.3402314258,132.42
2021-11-09 11:30:00,87.74198656,18.69349608,89.7112200407,1.45198656,0.42349608,1.512486,86.29,18.27,88.2029307903,135.633,89.35198656,1.5634960800000002,89.3656646717,1.45198656,0.42349608,1.512486,87.9,1.1400000000000001,87.9073921806,133.99,50.91198656,10.76349608,52.0373252901,1.45198656,0.42349608,1.512486,49.46,10.34,50.529270725,131.96
2021-11-09 12:00:00,88.03346496,18.59892728,89.9767250395,1.57346496,0.45892728,1.6390259999999999,86.46,18.14,88.3424654399,135.633,89.62346496,1.7089272800000002,89.6397562685,1.57346496,0.45892728,1.6390259999999999,88.05,1.25,88.0588723525,133.99,51.03346496,10.71892728,52.1470032491,1.57346496,0.45892728,1.6390259999999999,49.46,10.26,50.5129607131,131.96
2021-11-09 12:30:00,88.82013856,18.40920708,90.7078602941,1.30013856,0.37920708000000003,1.354311,87.52,18.03,89.357883256,135.633,90.45013856,1.68920708,90.4659106298,1.30013856,0.37920708000000003,1.354311,89.15,1.31,89.1596242702,133.8,51.56013856,10.49920708,52.6182595459,1.30013856,0.37920708000000003,1.354311,50.26,10.12,51.2687234091,131.67
2021-11-09 13:00:00,89.56824064,18.35615352,91.4298534582,1.11824064,0.32615352000000003,1.164834,88.45,18.03,90.268950365,135.633,91.20824064,1.6361535200000001,91.2229146596,1.11824064,0.32615352000000003,1.164834,90.09,1.31,90.0995238611,133.8,51.87824064,10.47615352,52.9254347594,1.11824064,0.32615352000000003,1.164834,50.76,10.15,51.7648539069,131.67
2021-11-09 13:30:00,89.74966912,18.55282016,91.6472053204,1.20966912,0.35282016,1.260072,88.54,18.2,90.3912141748,135.633,91.37966912,1.61282016,91.3939008761,1.20966912,0.35282016,1.260072,90.17,1.26,90.1788029417,134.09,52.13966912,10.54282016,53.1948884092,1.20966912,0.35282016,1.260072,50.93,10.19,51.9393973781,132.13
2021-11-09 14:00:00,88.82908992,18.80848456,90.79849287,0.9890899200000001,0.28848456,1.030302,87.84,18.52,89.7711312171,135.633,90.46908992,1.3084845600000001,90.478551949,0.9890899200000001,0.28848456,1.030302,89.48,1.02,89.4858134008,134.09,51.52908992,10.62848456,52.6137984946,0.9890899200000001,0.28848456,1.030302,50.54,10.34,51.5868898074,132.13
2021-11-09 14:30:00,87.54579328,19.19002304,89.6243432629,0.92579328,0.27002304,0.964368,86.62,18.92,88.662228711,135.633,89.15579328,0.95002304,89.1608547467,0.92579328,0.27002304,0.964368,88.23,0.68,88.232620385,134.41,50.67579328,10.86002304,51.8264037435,0.92579328,0.27002304,0.964368,49.75,10.59,50.8646301471,132.59
2021-11-09 15:00:00,86.93192704,18.65097872,88.910173468,1.03192704,0.30097872000000003,1.074924,85.9,18.35,87.8381039185,135.633,88.06192704,3.8209787200000003,88.1447835801,1.03192704,0.30097872000000003,1.074924,87.03,3.52,87.1011555606,134.41,50.53192704,8.78097872,51.289192211,1.03192704,0.30097872000000003,1.074924,49.5,8.48,50.2211150812,132.59
2021-11-09 15:30:00,86.84302592,12.88713256,87.7940165191,1.05302592,0.30713256,1.096902,85.79,12.58,86.7074420105,135.633,86.53302592,12.86713256,87.4844424752,1.05302592,0.30713256,1.096902,85.48,12.56,86.3978240467,134.41,51.30302592,5.46713256,51.5935074111,1.05302592,0.30713256,1.096902,50.25,5.16,50.5142366071,132.59
2021-11-09 16:00:00,89.23470464,11.73095552,90.0024879078,0.6547046400000001,0.19095552000000002,0.6819839999999999,88.58,11.54,89.3285396724,135.633,88.91470464,11.72095552,89.6839199607,0.6547046400000001,0.19095552000000002,0.6819839999999999,88.26,11.53,89.0099348388,133.19,52.28470464,4.94095552,52.5176482789,0.6547046400000001,0.19095552000000002,0.6819839999999999,51.63,4.75,51.8480414288,130.77
2021-11-09 16:30:00,92.13555392,10.69328656,92.7540116308,0.52555392,0.15328656000000002,0.5474519999999999,91.61,10.54,92.2143356534,135.633,91.80555392,10.683286559999999,92.425063388,0.52555392,0.15328656000000002,0.5474519999999999,91.28,10.53,91.885359552,132.56,54.20555392,5.18328656,54.4528101693,0.52555392,0.15328656000000002,0.5474519999999999,53.68,5.03,53.915149077,129.82
2021-11-09 17:00:00,97.22701248,16.58787864,98.6318897394,0.50701248,0.14787864,0.528138,96.72,16.44,98.1072474387,135.633,98.85701248,2.91787864,98.9000653803,0.50701248,0.14787864,0.528138,98.35,2.77,98.3890004015,131.97,56.91701248,9.39787864,57.6876627415,0.50701248,0.14787864,0.528138,56.41,9.25,57.1633676405,128.95
2021-11-09 17:30:00,100.52084864,16.98899752,101.9463930114,0.51084864,0.14899752,0.532134,100.01,16.84,101.4178766293,135.633,102.34084864,2.77899752,102.3785725998,0.51084864,0.14899752,0.532134,101.83,2.63,101.8639573156,133.46,59.15084864,9.08899752,59.84507307,0.51084864,0.14899752,0.532134,58.64,8.94,59.3175623235,131.18
2021-11-09 18:00:00,100.23541408,17.48741244,101.7494365077,0.50541408,0.14741244,0.526473,99.73,17.34,101.226224369,135.633,102.03541408,2.16741244,102.0584313183,0.50541408,0.14741244,0.526473,101.53,2.02,101.5500925652,134.04,58.95541408,9.35741244,59.6934001119,0.50541408,0.14741244,0.526473,58.45,9.21,59.171163585,132.03
2021-11-09 18:30:00,98.75541408,18.44741244,100.4636194642,0.50541408,0.14741244,0.526473,98.25,18.3,99.9397443463,135.633,100.54541408,1.27741244,100.5535284068,0.50541408,0.14741244,0.526473,100.04,1.13,100.0463817437,133.78,57.98541408,10.02741244,58.8460469893,0.50541408,0.14741244,0.526473,57.48,9.88,58.3229354542,131.63
2021-11-09 19:00:00,96.3250944,18.6373192,98.1115359075,0.5050943999999999,0.14731919999999998,0.52614,95.82,18.49,97.5876657165,135.633,98.0850944,1.2773192,98.0934110315,0.5050943999999999,0.14731919999999998,0.52614,97.58,1.13,97.5865426173,134.04,56.3550944,12.2873192,57.6790679359,0.5050943999999999,0.14731919999999998,0.52614,55.85,12.14,57.1541958215,132.05
2021-11-09 19:30:00,92.9418976,19.4363868,94.9524589536,0.5018975999999999,0.14638679999999998,0.52281,92.44,19.29,94.4312326511,135.633,94.6318976,0.5363867999999999,94.6334177454,0.5018975999999999,0.14638679999999998,0.52281,94.13,0.39,94.1308079217,134.23,53.9618976,13.6863868,55.6704910723,0.5018975999999999,0.14638679999999998,0.52281,53.46,13.54,55.1480117502,132.34
2021-11-09 20:00:00,89.21733216,19.64797188,91.3552141738,0.50733216,0.14797188,0.528471,88.71,19.5,90.8279367816,135.633,90.21733216,6.47797188,90.4496055367,0.50733216,0.14797188,0.528471,89.71,6.33,89.9330473185,134.23,52.19733216,10.16797188,53.178464972,0.50733216,0.14797188,0.528471,51.69,10.02,52.6522221753,132.34
2021-11-09 20:30:00,86.83861088,17.42834484,88.5702633135,0.50861088,0.14834484,0.529803,86.33,17.28,88.0424176179,135.633,86.51861088,17.40834484,88.2525948552,0.50861088,0.14834484,0.529803,86.01,17.26,87.7247268448,133.55,51.51861088,3.39834484,51.6305724804,0.50861088,0.14834484,0.529803,51.01,3.25,51.113428763900004,131.31
2021-11-09 21:00:00,83.4998896,17.0687178,85.2265961455,0.5098895999999999,0.14871779999999998,0.531135,82.99,16.92,84.6972638283,135.633,83.1798896,17.0287178,84.9050720733,0.5098895999999999,0.14871779999999998,0.531135,82.67,16.88,84.3757269598,133.55,49.4798896,6.9687178,49.9682149231,0.5098895999999999,0.14871779999999998,0.531135,48.97,6.82,49.4426263461,131.31
2021-11-09 21:30:00,79.28372576,18.31983668,81.3727570282,0.51372576,0.14983668,0.535131,78.77,18.17,80.8384920691,135.633,78.98372576,18.28983668,81.0737137469,0.51372576,0.14983668,0.535131,78.47,18.14,80.5394344405,132.65,47.08372576,8.26983668,47.8044708177,0.51372576,0.14983668,0.535131,46.57,8.12,47.2726062324,130.01
2021-11-09 22:00:00,74.67596352,19.81048936,77.2590125249,0.51596352,0.15048936000000002,0.537462,74.16,19.66,76.7217127025,135.633,74.38596352,19.79048936,76.9735996164,0.51596352,0.15048936000000002,0.537462,73.87,19.64,76.4362904647,133.28,44.44596352,9.36048936,45.420947087,0.51596352,0.15048936000000002,0.537462,43.93,9.21,44.885064331,130.95
2021-11-09 22:30:00,69.49235712,20.28235416,72.3917232035,0.52235712,0.15235416000000002,0.544122,68.97,20.13,71.8476012126,135.633,69.23235712,20.22235416,72.1253275914,0.52235712,0.15235416000000002,0.544122,68.71,20.07,71.5812056339,133.53,41.28235712,12.01235416,42.9945306039,0.52235712,0.15235416000000002,0.544122,40.76,11.86,42.4504087142,131.29
