Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-11-09 23:00:00,65.43943008,15.57275044,67.2668533935,0.48943008,0.14275044,0.509823,64.95,15.43,66.7576767121,135.633,65.19943008,15.55275044,67.028753002,0.48943008,0.14275044,0.509823,64.71,15.41,66.5195625361,133.57,37.22943008,24.30275044,44.4595787545,0.48943008,0.14275044,0.509823,36.74,24.16,43.9719592468,131.42
2021-11-09 23:30:00,60.34815136,29.742377480000002,67.2793310812,0.48815136000000003,0.14237748,0.508491,59.86,29.6,66.7785863882,135.633,60.68815136,11.17237748,61.7079713979,0.48815136000000003,0.14237748,0.508491,60.2,11.03,61.2021314988,133.93,35.02815136,17.30237748,39.0684483203,0.48815136000000003,0.14237748,0.508491,34.54,17.16,38.5678259693,131.99
2021-11-10 00:00:00,57.54847104,31.49247072,65.6018462476,0.48847104,0.14247072,0.5088239999999999,57.06,31.35,65.1050389755,135.633,57.94847104,11.00247072,58.9837236686,0.48847104,0.14247072,0.5088239999999999,57.46,10.86,58.4772707981,132.97,33.51847104,17.49247072,37.8083910362,0.48847104,0.14247072,0.5088239999999999,33.03,17.35,37.3095617771,130.56
2021-11-10 00:30:00,57.97815136,31.42237748,65.9456734109,0.48815136000000003,0.14237748,0.508491,57.49,31.28,65.4487471232,135.633,58.38815136,10.96237748,59.4083322376,0.48815136000000003,0.14237748,0.508491,57.9,10.82,58.9023123485,133.23,33.50815136,17.53237748,37.8177268971,0.48815136000000003,0.14237748,0.508491,33.02,17.39,37.3193314517,130.92
2021-11-10 01:00:00,61.06879072,30.72256396,68.3613424113,0.48879072,0.14256396,0.509157,60.58,30.58,67.8606867045,135.633,61.47879072,10.452563959999999,62.3610279079,0.48879072,0.14256396,0.509157,60.99,10.31,61.8552843337,133.15,34.99879072,17.15256396,38.9759644174,0.48879072,0.14256396,0.509157,34.51,17.01,38.4744096771,130.82
2021-11-10 01:30:00,61.1107088,30.6931234,68.3855727042,0.4907088,0.14312339999999998,0.511155,60.62,30.55,67.8828910698,135.633,61.5107088,10.3631234,62.3775730827,0.4907088,0.14312339999999998,0.511155,61.02,10.22,61.8699345401,132.8,34.8207088,17.3131234,38.8873501694,0.4907088,0.14312339999999998,0.511155,34.33,17.17,38.3843431623,130.3
2021-11-10 02:00:00,59.57399552,31.10116536,67.2037456469,0.48399552,0.14116536,0.504162,59.09,30.96,66.7094423601,135.633,59.99399552,10.60116536,60.9234290355,0.48399552,0.14116536,0.504162,59.51,10.46,60.4222781762,132.8,33.82399552,17.58116536,38.1203364145,0.48399552,0.14116536,0.504162,33.34,17.44,37.6259112846,130.3
2021-11-10 02:30:00,58.2491104,31.5726572,66.2555019984,0.4891104,0.14265719999999998,0.50949,57.76,31.43,65.757604123,135.633,58.6491104,10.8826572,59.6502336831,0.4891104,0.14265719999999998,0.50949,58.16,10.74,59.1433276034,133.57,33.0791104,17.7526572,37.5417685054,0.4891104,0.14265719999999998,0.50949,32.59,17.61,37.0434906563,131.47
2021-11-10 03:00:00,56.44326624,32.26386932,65.013841352,0.49326624,0.14386932,0.513819,55.95,32.12,64.5143154656,135.633,56.84326624,11.47386932,57.9897111047,0.49326624,0.14386932,0.513819,56.35,11.33,57.4777469983,133.57,32.05326624,17.99386932,36.758552879,0.49326624,0.14386932,0.513819,31.56,17.85,36.2581866618,131.47
2021-11-10 03:30:00,54.94541408,34.26741244,64.7553401949,0.50541408,0.14741244,0.526473,54.44,34.12,64.248642009,135.633,55.34541408,13.277412439999999,56.9157670667,0.50541408,0.14741244,0.526473,54.84,13.13,56.3899148785,134.25,31.16541408,15.30741244,34.7217498175,0.50541408,0.14741244,0.526473,30.66,15.16,34.2032337652,132.47
2021-11-10 04:00:00,53.85473472,31.62888096,62.455732823700004,0.54473472,0.15888096000000002,0.5674319999999999,53.31,31.47,61.9057105605,135.633,54.26473472,10.63888096,55.2978048598,0.54473472,0.15888096000000002,0.5674319999999999,53.72,10.48,54.7327032038,134.25,30.05473472,20.51888096,36.3910916976,0.54473472,0.15888096000000002,0.5674319999999999,29.51,20.36,35.852052939800004,132.47
2021-11-10 04:30:00,53.38158784,30.00671312,61.2372170545,0.57158784,0.16671312,0.5954039999999999,52.81,29.84,60.6574125726,135.633,53.78158784,9.15671312,54.5555183804,0.57158784,0.16671312,0.5954039999999999,53.21,8.99,53.9641010302,134.19,29.40158784,23.20671312,37.4567070275,0.57158784,0.16671312,0.5954039999999999,28.83,23.04,36.9054264303,132.39
2021-11-10 05:00:00,53.3866128,30.5910954,61.5300377379,0.5866127999999999,0.17109539999999998,0.611055,52.8,30.42,60.9361666008,135.633,53.8066128,9.8010954,54.691983435,0.5866127999999999,0.17109539999999998,0.611055,53.22,9.63,54.084242622,133.86,29.5266128,22.0810954,36.8699828791,0.5866127999999999,0.17109539999999998,0.611055,28.94,21.91,36.2983704868,131.95
2021-11-10 05:30:00,55.20803136,29.93734248,62.8026368986,0.60803136,0.17734248,0.633366,54.6,29.76,62.1837406401,135.633,55.60803136,9.27734248,56.3766107107,0.60803136,0.17734248,0.633366,55.0,9.1,55.74773538,133.48,30.49803136,21.65734248,37.4054862304,0.60803136,0.17734248,0.633366,29.89,21.48,36.8076418696,131.43
2021-11-10 06:00:00,57.38346592,34.40892756,66.9091657161,0.61346592,0.17892756,0.639027,56.77,34.23,66.2912196298,135.633,57.79346592,13.77892756,59.4133280313,0.61346592,0.17892756,0.639027,57.18,13.6,58.7751001701,133.48,32.90346592,10.74892756,34.6147008255,0.61346592,0.17892756,0.639027,32.29,10.57,33.9760062397,131.43
2021-11-10 06:30:00,64.75597344,29.93090892,71.3385968809,0.5859734400000001,0.17090892,0.610389,64.17,29.76,70.7350443557,135.633,65.16597344,10.21090892,65.9611003195,0.5859734400000001,0.17090892,0.610389,64.58,10.04,65.3557801575,133.48,37.50597344,10.77090892,39.0219236154,0.5859734400000001,0.17090892,0.610389,36.92,10.6,38.4115399327,131.33
2021-11-10 07:00:00,72.71771168,15.01724924,74.2521606872,0.60771168,0.17724924,0.633033,72.11,14.84,73.6211769805,135.633,72.46771168,14.98724924,74.0012626643,0.60771168,0.17724924,0.633033,71.86,14.81,73.3702644128,131.96,42.19771168,14.57724924,44.6446308802,0.60771168,0.17724924,0.633033,41.59,14.4,44.0123630359,129.01
2021-11-10 07:30:00,79.5277616,15.7960138,81.0813105289,0.6377615999999999,0.18601379999999998,0.664335,78.89,15.61,80.4195511054,135.633,79.2577616,15.7660138,80.8106426468,0.6377615999999999,0.18601379999999998,0.664335,78.62,15.58,80.1488664923,132.76,47.0677616,6.1360138,47.4660388845,0.6377615999999999,0.18601379999999998,0.664335,46.43,5.95,46.8096934406,130.18
2021-11-10 08:00:00,82.85182752,14.24011636,84.0666773303,0.65182752,0.19011636,0.678987,82.2,14.05,83.3921009449,135.633,82.55182752,14.22011636,83.7676305991,0.65182752,0.19011636,0.678987,81.9,14.03,83.0930255798,132.24,48.77182752,5.27011636,49.0557365258,0.65182752,0.19011636,0.678987,48.12,5.08,48.3874033195,129.34
2021-11-10 08:30:00,84.21138784,13.56498812,85.2969327973,0.77138784,0.22498812,0.8035289999999999,83.44,13.34,84.4996402359,135.633,83.91138784,13.54498812,84.9975747443,0.77138784,0.22498812,0.8035289999999999,83.14,13.32,84.2002494058,132.62,49.43138784,4.93498812,49.6771195978,0.77138784,0.22498812,0.8035289999999999,48.66,4.71,48.8874186269,129.87
2021-11-10 09:00:00,84.77041856,13.17762208,85.7885399486,1.02041856,0.29762208,1.062936,83.75,12.88,84.7346263342,135.633,84.46041856,13.15762208,85.4791513887,1.02041856,0.29762208,1.062936,83.44,12.86,84.4251929225,132.27,50.34041856,4.77762208,50.5666235133,1.02041856,0.29762208,1.062936,49.32,4.48,49.5230532177,129.32
2021-11-10 09:30:00,86.97036864,12.13885752,87.8134208608,0.99036864,0.28885752,1.031634,85.98,11.85,86.7927583385,135.633,86.66036864,12.11885752,87.5036353554,0.99036864,0.28885752,1.031634,85.67,11.83,86.4829335765,132.46,51.37036864,4.53885752,51.5704954581,0.99036864,0.28885752,1.031634,50.38,4.25,50.558944807,129.54
2021-11-10 10:00:00,87.18538336,11.75615348,87.974417965,1.25538336,0.36615348000000003,1.307691,85.93,11.39,86.6815839726,135.633,86.86538336,11.74615348,87.6559578572,1.25538336,0.36615348000000003,1.307691,85.61,11.38,86.3630505483,132.46,51.62538336,4.38615348,51.8113747107,1.25538336,0.36615348000000003,1.307691,50.37,4.02,50.5301622796,129.54
2021-11-10 10:30:00,88.18040832,11.51053576,88.9284928747,1.27040832,0.37053576,1.323342,86.91,11.14,87.6210459878,135.633,87.87040832,11.50053576,88.6198114481,1.27040832,0.37053576,1.323342,86.6,11.13,87.3122952396,132.62,52.38040832,4.20053576,52.5485649323,1.27040832,0.37053576,1.323342,51.11,3.83,51.2533023326,129.77
2021-11-10 11:00:00,89.12496384,11.22853112,89.8295001132,1.19496384,0.34853112,1.244754,87.93,10.88,88.600560382,135.633,88.82496384,11.248531119999999,89.5343713528,1.19496384,0.34853112,1.244754,87.63,10.9,88.3053050501,132.69,53.30496384,3.65853112,53.4303660846,1.19496384,0.34853112,1.244754,52.11,3.31,52.2150189122,129.91
2021-11-10 11:30:00,90.054944,10.767692,90.696395352,1.054944,0.30769199999999997,1.0989,89.0,10.46,89.6125638513,135.633,89.714944,10.757692,90.3576179085,1.054944,0.30769199999999997,1.0989,88.66,10.45,89.273725698,132.61,53.874944,3.277692,53.9745574864,1.054944,0.30769199999999997,1.0989,52.82,2.9699999999999998,52.903433726,129.79
2021-11-10 12:00:00,90.00637248,10.94435864,90.6693226679,1.14637248,0.33435864,1.194138,88.86,10.61,89.4911822472,135.633,89.68637248,10.95435864,90.352882532,1.14637248,0.33435864,1.194138,88.54,10.62,89.17463765,132.49,53.90637248,3.34435864,54.0100150774,1.14637248,0.33435864,1.194138,52.76,3.01,52.8457916962,129.61
2021-11-10 12:30:00,90.392856,11.113333,91.0734570893,1.142856,0.333333,1.190475,89.25,10.78,89.8986701793,135.633,90.062856,11.113333,90.7459321471,1.142856,0.333333,1.190475,88.92,10.78,89.5710600585,132.44,53.752856,3.543333,53.8695158406,1.142856,0.333333,1.190475,52.61,3.21,52.7078381268,129.54
2021-11-10 13:00:00,90.4765824,11.3565032,91.1865238273,1.0165824,0.29650319999999997,1.05894,89.46,11.06,90.1410849724,135.633,90.1565824,11.3565032,90.8690239574,1.0165824,0.29650319999999997,1.05894,89.14,11.06,89.8235113987,132.3,53.7065824,3.6365032,53.8295564594,1.0165824,0.29650319999999997,1.05894,52.69,3.34,52.7957545642,129.35
2021-11-10 13:30:00,90.89250656,11.34198108,91.5974250925,0.93250656,0.27198108,0.9713609999999999,89.96,11.07,90.6385486424,135.633,90.56250656,11.35198108,91.2712170888,0.93250656,0.27198108,0.9713609999999999,89.63,11.08,90.3122544287,132.55,53.92250656,3.59198108,54.0420118222,0.93250656,0.27198108,0.9713609999999999,52.99,3.32,53.0939026631,129.7
2021-11-10 14:00:00,90.47445472,11.29046596,91.1762116918,0.82445472,0.24046596,0.858807,89.65,11.05,90.3284285261,135.633,90.15445472,11.29046596,90.8586832804,0.82445472,0.24046596,0.858807,89.33,11.05,90.0108404582,132.72,53.61445472,3.53046596,53.7305680671,0.82445472,0.24046596,0.858807,52.79,3.29,52.8924210072,129.94
2021-11-10 14:30:00,89.58893024,11.59177132,90.3357381322,0.82893024,0.24177132,0.8634689999999999,88.76,11.35,89.4827363238,135.633,89.24893024,11.59177132,89.9985594958,0.82893024,0.24177132,0.8634689999999999,88.42,11.35,89.1454928754,132.75,52.98893024,3.78177132,53.1237096059,0.82893024,0.24177132,0.8634689999999999,52.16,3.54,52.2799885233,129.94
2021-11-10 15:00:00,89.12508416,11.89023288,89.9147277395,0.75508416,0.22023288,0.786546,88.37,11.67,89.1372301567,135.633,88.78508416,11.89023288,89.5777249501,0.75508416,0.22023288,0.786546,88.03,11.67,88.8001677926,132.75,52.66508416,3.91023288,52.8100464945,0.75508416,0.22023288,0.786546,51.91,3.69,52.0409857708,129.94
2021-11-10 15:30:00,88.78908032,11.45473176,89.524922026,0.59908032,0.17473176,0.624042,88.19,11.28,88.9084613521,135.633,88.46908032,11.44473176,89.2062781295,0.59908032,0.17473176,0.624042,87.87,11.27,88.5897838354,132.91,52.27908032,5.67473176,52.5861656679,0.59908032,0.17473176,0.624042,51.68,5.5,51.9718423764,130.21
2021-11-10 16:00:00,91.51619328,12.11347304,92.3144076597,0.52619328,0.15347304,0.548118,90.99,11.96,91.772663141,135.633,91.18619328,12.11347304,91.9872712607,0.52619328,0.15347304,0.548118,90.66,11.96,91.4454875869,133.0,53.80619328,2.99347304,53.8893989215,0.52619328,0.15347304,0.548118,53.28,2.84,53.355637003,130.39
2021-11-10 16:30:00,94.56413536,11.76703948,95.2934358417,0.50413536,0.14703948,0.525141,94.06,11.62,94.7750389079,135.633,94.23413536,11.75703948,94.9647315817,0.50413536,0.14703948,0.525141,93.73,11.61,94.446307498,132.68,56.03413536,2.17703948,56.0764106059,0.50413536,0.14703948,0.525141,55.53,2.03,55.5670927798,129.93
2021-11-10 17:00:00,98.91198752,10.97349636,99.5188368979,0.49198752,0.14349636,0.512487,98.42,10.83,99.0140661724,135.633,98.56198752,10.98349636,99.1720856702,0.49198752,0.14349636,0.512487,98.07,10.84,98.6672716761,132.68,59.30198752,3.20349636,59.3884510048,0.49198752,0.14349636,0.512487,58.81,3.06,58.8895551011,129.93
2021-11-10 17:30:00,100.79997952,12.82582736,101.6126848317,0.49997952,0.14582736,0.5208119999999999,100.3,12.68,101.0983303522,135.633,100.43997952,12.81582736,101.2543081399,0.49997952,0.14582736,0.5208119999999999,99.94,12.67,100.7399250546,132.48,60.75997952,2.45582736,60.8095896984,0.49997952,0.14582736,0.5208119999999999,60.26,2.31,60.3042593852,129.58
2021-11-10 18:00:00,100.46738208,13.09673644,101.3174188745,0.53738208,0.15673644,0.559773,99.93,12.94,100.7643215627,135.633,100.09738208,13.09673644,100.9505344446,0.53738208,0.15673644,0.559773,99.56,12.94,100.3973963806,133.24,60.47738208,2.21673644,60.5179945446,0.53738208,0.15673644,0.559773,59.94,2.06,59.9753882855,130.72
2021-11-10 18:30:00,98.92596352,13.98048936,99.9089602644,0.51596352,0.15048936000000002,0.537462,98.41,13.83,99.3770446331,135.633,98.54596352,13.97048936,99.5313091396,0.51596352,0.15048936000000002,0.537462,98.03,13.82,98.9993600989,133.06,59.65596352,1.6604893600000001,59.6790684278,0.51596352,0.15048936000000002,0.537462,59.14,1.51,59.1592739982,130.43
2021-11-10 19:00:00,96.2542752,14.6629136,97.3647088504,0.5242751999999999,0.15291359999999998,0.54612,95.73,14.51,96.8234114251,135.633,95.9042752,14.6529136,97.0172040342,0.5242751999999999,0.15291359999999998,0.54612,95.38,14.5,96.4758747045,133.03,57.7342752,0.8329135999999999,57.7402829741,0.5242751999999999,0.15291359999999998,0.54612,57.21,0.68,57.2140411088,130.43
2021-11-10 19:30:00,93.21363584,15.69272712,94.5253595125,0.52363584,0.15272712,0.545454,92.69,15.54,93.9836565579,135.633,92.86363584,15.67272712,94.1769039457,0.52363584,0.15272712,0.545454,92.34,15.52,93.6351750145,132.56,55.76363584,0.92272712,55.7712695519,0.52363584,0.15272712,0.545454,55.24,0.77,55.2453663215,129.72
2021-11-10 20:00:00,89.48806144,13.50526792,90.5014110491,0.49806144,0.14526792,0.518814,88.99,13.36,89.98727521160001,135.633,89.15806144,13.48526792,90.1721263507,0.49806144,0.14526792,0.518814,88.66,13.34,89.6579678556,133.21,53.41806144,7.06526792,53.8832747593,0.49806144,0.14526792,0.518814,52.92,6.92,53.3705236999,130.7
2021-11-10 20:30:00,87.32646304,14.12480172,88.4614106303,0.49646304,0.14480172,0.517149,86.83,13.98,87.9482194248,135.633,87.01646304,14.114801719999999,88.1538000746,0.49646304,0.14480172,0.517149,86.52,13.97,87.6405802126,132.74,51.92646304,7.75480172,52.5023286489,0.49646304,0.14480172,0.517149,51.43,7.61,51.9899701866,130.07
2021-11-10 21:00:00,83.77614336,17.29470848,85.542674366,0.49614336000000003,0.14470848,0.5168159999999999,83.28,17.15,85.0275302476,135.633,83.46614336,17.26470848,85.2330173483,0.49614336000000003,0.14470848,0.5168159999999999,82.97,17.12,84.7178570314,132.74,49.80614336,5.36470848,50.0942313393,0.49614336000000003,0.14470848,0.5168159999999999,49.31,5.22,49.5855271223,130.07
2021-11-10 21:30:00,79.5623072,18.8035896,81.7541173815,0.4923072,0.14358959999999998,0.51282,79.07,18.66,81.2419872972,135.633,79.2523072,18.7735896,81.4455392455,0.4923072,0.14358959999999998,0.51282,78.76,18.63,80.9333954558,133.27,47.4023072,6.2735896,47.8156528174,0.4923072,0.14358959999999998,0.51282,46.91,6.13,47.3088258151,130.88
2021-11-10 22:00:00,74.85198752,20.38349636,77.5777478376,0.49198752,0.14349636,0.512487,74.36,20.24,77.0653437026,135.633,74.58198752,20.33349636,77.3041003871,0.49198752,0.14349636,0.512487,74.09,20.19,76.7916935612,133.2,44.63198752,7.18349636,45.2063815179,0.49198752,0.14349636,0.512487,44.14,7.04,44.6978880933,130.82
2021-11-10 22:30:00,69.84582368,18.44461524,72.2401752274,0.49582368,0.14461524,0.516483,69.35,18.3,71.7238628352,135.633,69.57582368,18.40461524,71.9689176164,0.49582368,0.14461524,0.516483,69.08,18.26,71.4525996728,133.49,40.87582368,15.18461524,43.6051086629,0.49582368,0.14461524,0.516483,40.38,15.04,43.0899756324,131.21
2021-11-10 23:00:00,65.68166784,15.39340312,67.4613841383,0.49166784,0.14340312,0.512154,65.19,15.25,66.9499708738,135.633,65.42166784,15.36340312,67.2014045865,0.49166784,0.14340312,0.512154,64.93,15.22,66.6899790073,133.62,37.33166784,24.35340312,44.572880401,0.49166784,0.14340312,0.512154,36.84,24.21,44.0829865141,131.52
2021-11-10 23:30:00,61.19614336,22.21470848,65.1034656143,0.49614336000000003,0.14470848,0.5168159999999999,60.7,22.07,64.5877302589,135.633,61.19614336,14.864708480000001,62.9756105197,0.49614336000000003,0.14470848,0.5168159999999999,60.7,14.72,62.4593339702,133.97,35.02614336,20.95470848,40.8158122075,0.49614336000000003,0.14470848,0.5168159999999999,34.53,20.81,40.3159645798,132.14
2021-11-11 00:00:00,57.62678272,31.01489496,65.4428742954,0.49678272,0.14489496,0.517482,57.13,30.87,64.9368447031,135.633,58.03678272,10.72489496,59.0194164694,0.49678272,0.14489496,0.517482,57.54,10.58,58.5045981099,133.97,33.42678272,17.39489496,37.6819873903,0.49678272,0.14489496,0.517482,32.93,17.25,37.1745531244,132.14
2021-11-11 00:30:00,58.15582368,31.22461524,66.0081542295,0.49582368,0.14461524,0.516483,57.66,31.08,65.5029922981,135.633,58.55582368,10.80461524,59.5443044911,0.49582368,0.14461524,0.516483,58.06,10.66,59.0304938146,132.6,33.51582368,17.51461524,37.8162952172,0.49582368,0.14461524,0.516483,33.02,17.37,37.3100160815,130.07
2021-11-11 01:00:00,61.09678272,30.53489496,68.3022449774,0.49678272,0.14489496,0.517482,60.6,30.39,67.7931567343,135.633,61.51678272,10.16489496,62.3509394137,0.49678272,0.14489496,0.517482,61.02,10.02,61.8372120976,132.94,34.97678272,17.17489496,38.9660409373,0.49678272,0.14489496,0.517482,34.48,17.03,38.4563557816,130.55
2021-11-11 01:30:00,61.3239056,30.6140558,68.5408039825,0.4939056,0.14405579999999998,0.514485,60.83,30.47,68.0346220685,135.633,61.7239056,10.2240558,62.5649409775,0.4939056,0.14405579999999998,0.514485,61.23,10.08,62.0541642438,132.83,34.8639056,17.2640558,38.9042354552,0.4939056,0.14405579999999998,0.514485,34.37,17.12,38.3978033226,130.25
2021-11-11 02:00:00,59.74614336,30.91470848,67.2705050286,0.49614336000000003,0.14470848,0.5168159999999999,59.25,30.77,66.7634286118,135.633,60.16614336,10.46470848,61.0694271333,0.49614336000000003,0.14470848,0.5168159999999999,59.67,10.32,60.5558527312,132.83,33.98614336,17.39470848,38.1789709603,0.49614336000000003,0.14470848,0.5168159999999999,33.49,17.25,37.6715091283,130.25
2021-11-11 02:30:00,58.23614336,31.44470848,66.1832160358,0.49614336000000003,0.14470848,0.5168159999999999,57.74,31.3,65.6779841347,135.633,58.63614336,10.88470848,59.6378586707,0.49614336000000003,0.14470848,0.5168159999999999,58.14,10.74,59.1236602385,132.91,33.12614336,17.68470848,37.5511689289,0.49614336000000003,0.14470848,0.5168159999999999,32.63,17.54,37.0454923034,130.45
2021-11-11 03:00:00,56.60614336,31.80470848,64.9291532949,0.49614336000000003,0.14470848,0.5168159999999999,56.11,31.66,64.4258309997,135.633,57.01614336,11.10470848,58.087478462,0.49614336000000003,0.14470848,0.5168159999999999,56.52,10.96,57.5728408193,133.13,32.13614336,17.93470848,36.8019765545,0.49614336000000003,0.14470848,0.5168159999999999,31.64,17.79,36.2983980363,130.82
2021-11-11 03:30:00,55.23614336,32.37470848,64.0246302797,0.49614336000000003,0.14470848,0.5168159999999999,54.74,32.23,63.5235428798,135.633,55.63614336,11.58470848,56.8294458757,0.49614336000000003,0.14470848,0.5168159999999999,55.14,11.44,56.3142362107,133.47,31.36614336,18.15470848,36.2412525897,0.49614336000000003,0.14470848,0.5168159999999999,30.87,18.01,35.7395719057,131.27
2021-11-11 04:00:00,53.85061888,33.48601384,63.412950386,0.50061888,0.14601384,0.521478,53.35,33.34,62.9108742587,135.633,54.26061888,12.60601384,55.7057119708,0.50061888,0.14601384,0.521478,53.76,12.46,55.1850450756,133.71,30.63061888,16.74601384,34.9093653981,0.50061888,0.14601384,0.521478,30.13,16.6,34.4002456387,131.49
2021-11-11 04:30:00,53.39678272,34.23489496,63.4290504246,0.49678272,0.14489496,0.517482,52.9,34.09,62.9328062301,135.633,53.80678272,13.29489496,55.4249411247,0.49678272,0.14489496,0.517482,53.31,13.15,54.9079101769,133.95,30.34678272,15.07489496,33.884800125,0.49678272,0.14489496,0.517482,29.85,14.93,33.3755509318,131.86
2021-11-11 05:00:00,53.19646304,34.33480172,63.3146293452,0.49646304,0.14480172,0.517149,52.7,34.19,62.8191539262,135.633,53.59646304,13.38480172,55.2424996491,0.49646304,0.14480172,0.517149,53.1,13.24,54.725748967,133.95,30.32646304,15.13480172,33.893311783,0.49646304,0.14480172,0.517149,29.83,14.99,33.3845623006,131.86
2021-11-11 05:30:00,54.94249696,33.59822828,64.4012338062,0.54249696,0.15822828,0.565101,54.4,33.44,63.8560380857,135.633,55.35249696,12.77822828,56.80829198,0.54249696,0.15822828,0.565101,54.81,12.62,56.2441152477,133.84,31.19249696,14.71822828,34.4905510293,0.54249696,0.15822828,0.565101,30.65,14.56,33.9325227474,131.75
2021-11-11 06:00:00,57.7430464,32.2413052,66.1344174281,0.5530463999999999,0.16130519999999998,0.5760900000000001,57.19,32.08,65.5730318042,135.633,58.1630464,11.671305199999999,59.3225027422,0.5530463999999999,0.16130519999999998,0.5760900000000001,57.61,11.51,58.7485506204,133.84,32.7830464,14.4313052,35.818859572,0.5530463999999999,0.16130519999999998,0.5760900000000001,32.23,14.27,35.2477772349,131.75
2021-11-11 06:30:00,65.18167776,24.74382268,69.7202113912,0.56167776,0.16382268,0.585081,64.62,24.58,69.1369712961,135.633,65.37167776,11.50382268,66.376156784,0.56167776,0.16382268,0.585081,64.81,11.34,65.794617561,133.25,37.42167776,13.37382268,39.7396665745,0.56167776,0.16382268,0.585081,36.86,13.21,39.1556343327,131.16
2021-11-11 07:00:00,71.37318624,17.11717932,73.3970676657,0.57318624,0.16717932,0.597069,70.8,16.95,72.8007039801,135.633,71.12318624,17.08717932,73.1469706689,0.57318624,0.16717932,0.597069,70.55,16.92,72.550595449,132.44,41.17318624,11.31717932,42.7002320007,0.57318624,0.16717932,0.597069,40.6,11.15,42.1032362177,129.96
2021-11-11 07:30:00,78.02989952,17.70913736,80.0142410146,0.57989952,0.16913736000000001,0.604062,77.45,17.54,79.4112970553,135.633,77.75989952,17.67913736,79.7443030639,0.57989952,0.16913736000000001,0.604062,77.18,17.51,79.1413450732,133.02,46.02989952,3.00913736,46.1281536317,0.57989952,0.16913736000000001,0.604062,45.45,2.84,45.538644029,130.71
2021-11-11 08:00:00,81.86771168,16.04724924,83.4256340934,0.60771168,0.17724924,0.633033,81.26,15.87,82.7951961167,135.633,81.56771168,16.01724924,83.1254705967,0.60771168,0.17724924,0.633033,80.96,15.84,82.4950131826,132.8,48.22771168,2.10724924,48.2737265316,0.60771168,0.17724924,0.633033,47.62,1.9300000000000002,47.65909462,130.31
2021-11-11 08:30:00,84.01028896,17.91883428,85.9000190518,0.75028896,0.21883428,0.781551,83.26,17.7,85.1206062008,135.633,84.77028896,6.92883428,85.0529872188,0.75028896,0.21883428,0.781551,84.02,6.71,84.2875109373,132.69,48.98028896,7.17883428,49.5035793476,0.75028896,0.21883428,0.781551,48.23,6.96,48.7296059906,130.1
2021-11-11 09:00:00,84.73644256,20.80062908,87.252110965,0.99644256,0.29062908,1.037961,83.74,20.51,86.2151245432,135.633,86.31644256,0.99062908,86.3221269559,0.99644256,0.29062908,1.037961,85.32,0.7000000000000001,85.3228714941,133.58,49.00644256,10.14062908,50.0446177978,0.99644256,0.29062908,1.037961,48.01,9.85,49.010025505,131.35
2021-11-11 09:30:00,85.84988896,20.05538428,88.161340014,1.14988896,0.33538428000000003,1.1978010000000001,84.7,19.72,86.9653287236,135.633,87.43988896,0.47538428,87.4411812109,1.14988896,0.33538428000000003,1.1978010000000001,86.29,0.14,86.2901135704,134.85,49.67988896,9.78538428,50.6344261603,1.14988896,0.33538428000000003,1.1978010000000001,48.53,9.45,49.4415149444,133.19
2021-11-11 10:00:00,86.54778112,19.77018616,88.7771292485,1.09778112,0.32018616,1.143522,85.45,19.45,87.635637728,135.633,88.14778112,0.37018616,88.148558435,1.09778112,0.32018616,1.143522,87.05,0.05,87.0500143596,134.3,49.93778112,9.59018616,50.8503063292,1.09778112,0.32018616,1.143522,48.84,9.27,49.7119553025,132.38
2021-11-11 10:30:00,87.62144736,19.31750548,89.7256042355,1.19144736,0.34750548000000003,1.241091,86.43,18.97,88.4873199956,135.633,89.24144736,0.94750548,89.2464772052,1.19144736,0.34750548000000003,1.241091,88.05,0.6000000000000001,88.0520442693,134.36,50.94144736,9.36750548,51.7955714135,1.19144736,0.34750548000000003,1.241091,49.75,9.02,50.5610808824,132.67
2021-11-11 11:00:00,88.1366816,18.6506988,90.0884188405,1.7166815999999998,0.5006988,1.78821,86.42,18.15,88.3053729962,135.633,89.7366816,1.8706988,89.7561782753,1.7166815999999998,0.5006988,1.78821,88.02,1.37,88.0306611358,134.36,52.0566816,9.2706988,52.8757407082,1.7166815999999998,0.5006988,1.78821,50.34,8.77,51.0982240396,132.67
2021-11-11 11:30:00,87.5484496,19.2682978,89.6437299953,1.9484496,0.5682978,2.029635,85.6,18.7,87.6187765265,135.633,89.1784496,1.6382978000000001,89.1934969196,1.9484496,0.5682978,2.029635,87.23,1.07,87.236562289,134.77,51.6384496,9.4182978,52.490321113,1.9484496,0.5682978,2.029635,49.69,8.85,50.4719585513,133.32
2021-11-11 12:00:00,87.92241568,13.64487124,88.9749048337,1.90241568,0.55487124,1.9816829999999999,86.02,13.09,87.0102781285,135.633,88.18241568,8.36487124,88.5782676847,1.90241568,0.55487124,1.9816829999999999,86.28,7.8100000000000005,86.632756507,134.77,52.38241568,5.86487124,52.7097162498,1.90241568,0.55487124,1.9816829999999999,50.48,5.31,50.7585116015,133.32
2021-11-11 12:30:00,88.59509344,10.61731892,89.2290201823,1.46509344,0.42731892,1.5261390000000001,87.13,10.19,87.723845105,135.633,88.28509344,10.60731892,88.9200367655,1.46509344,0.42731892,1.5261390000000001,86.82,10.18,87.4147859346,133.43,52.62509344,4.61731892,52.827266573,1.46509344,0.42731892,1.5261390000000001,51.16,4.19,51.3312935742,131.35
2021-11-11 13:00:00,88.91257632,10.81158476,89.5674974133,1.10257632,0.32158476,1.148517,87.81,10.49,88.434360969,135.633,88.58257632,10.79158476,89.2374984472,1.10257632,0.32158476,1.148517,87.48,10.47,88.1043205524,132.33,52.50257632,4.61158476,52.7047173812,1.10257632,0.32158476,1.148517,51.4,4.29,51.5787175102,129.75
2021-11-11 13:30:00,89.82512384,10.81191112,90.4734784063,1.03512384,0.30191112000000003,1.078254,88.79,10.51,89.4098663459,135.633,89.50512384,10.80191112,90.154581012,1.03512384,0.30191112000000003,1.078254,88.47,10.5,89.0909136781,132.41,52.96512384,4.58191112,53.1629405968,1.03512384,0.30191112000000003,1.078254,51.93,4.28,52.1060773807,129.86
2021-11-11 14:00:00,89.38360544,10.98813492,90.0564713415,0.95360544,0.27813492,0.993339,88.43,10.71,89.0761977186,135.633,89.05360544,10.98813492,89.7289460034,0.95360544,0.27813492,0.993339,88.1,10.71,88.7486005523,132.41,52.89360544,4.57813492,53.0913629114,0.95360544,0.27813492,0.993339,51.94,4.3,52.1176898951,129.86
2021-11-11 14:30:00,88.12120768,10.87410224,88.7896015449,1.11120768,0.32410224,1.157508,87.01,10.55,87.6472623645,135.633,87.82120768,10.86410224,88.4906392555,1.11120768,0.32410224,1.157508,86.71,10.54,87.3482438289,132.3,52.50120768,6.03410224,52.8468276976,1.11120768,0.32410224,1.157508,51.39,5.71,51.7062491388,129.7
2021-11-11 15:00:00,86.94643264,11.17020952,87.6610274269,0.92643264,0.27020952,0.965034,86.02,10.9,86.7078450891,135.633,86.62643264,11.15020952,87.3410900108,0.92643264,0.27020952,0.965034,85.7,10.88,86.387871834,132.3,51.55643264,6.14020952,51.9207850433,0.92643264,0.27020952,0.965034,50.63,5.87,50.9691455687,129.7
2021-11-11 15:30:00,87.01101824,10.68613032,87.6647630258,0.74101824,0.21613032000000001,0.771894,86.27,10.47,86.9030137567,135.633,86.69101824,10.66613032,87.3447135177,0.74101824,0.21613032000000001,0.771894,85.95,10.45,86.5829371181,132.66,51.17101824,7.63613032,51.7376419445,0.74101824,0.21613032000000001,0.771894,50.43,7.42,50.9729467463,130.21
2021-11-11 16:00:00,89.71209728,6.75144504,89.9657846545,0.62209728,0.18144504,0.648018,89.09,6.57,89.3319259839,135.633,89.39209728,6.75144504,89.6466902136,0.62209728,0.18144504,0.648018,88.77,6.57,89.0127957094,132.81,51.15209728,15.19144504,53.3602572946,0.62209728,0.18144504,0.648018,50.53,15.01,52.7122471538,130.45
2021-11-11 16:30:00,92.98770176,8.93682968,93.4161635015,0.53770176,0.15682968,0.560106,92.45,8.78,92.8659835462,135.633,92.64770176,8.92682968,93.0767690111,0.53770176,0.15682968,0.560106,92.11,8.77,92.5265637533,133.41,53.75770176,9.72682968,54.6305932069,0.53770176,0.15682968,0.560106,53.22,9.57,54.0735915212,131.37
2021-11-11 17:00:00,97.40363584,7.90272712,97.7236991256,0.52363584,0.15272712,0.545454,96.88,7.75,97.1894896581,135.633,97.05363584,7.90272712,97.3748495542,0.52363584,0.15272712,0.545454,96.53,7.75,96.8406082178,133.43,56.47363584,9.10272712,57.2025452756,0.52363584,0.15272712,0.545454,55.95,8.95,56.6613183751,131.37
2021-11-11 17:30:00,99.94861088,7.40834484,100.2227937652,0.50861088,0.14834484,0.529803,99.44,7.26,99.7046699007,135.633,99.59861088,7.39834484,99.8730133499,0.50861088,0.14834484,0.529803,99.09,7.25,99.3548720496,132.95,58.12861088,8.84834484,58.7982024321,0.50861088,0.14834484,0.529803,57.62,8.7,58.2731018567,130.67
2021-11-11 18:00:00,100.07797152,8.02815836,100.3994607068,0.50797152,0.14815836000000002,0.529137,99.57,7.88,99.8813260825,135.633,99.71797152,8.02815836,100.0406176046,0.50797152,0.14815836000000002,0.529137,99.21,7.88,99.5224522407,132.9,58.42797152,9.09815836,59.1320923145,0.50797152,0.14815836000000002,0.529137,57.92,8.95,58.6074133536,130.67
2021-11-11 18:30:00,98.32861088,8.99834484,98.7394851488,0.50861088,0.14834484,0.529803,97.82,8.85,98.2195240265,135.633,97.96861088,8.99834484,98.3809886493,0.50861088,0.14834484,0.529803,97.46,8.85,97.8609937616,133.73,57.28861088,9.51834484,58.073951347,0.50861088,0.14834484,0.529803,56.78,9.37,57.5479391464,131.89
2021-11-11 19:00:00,96.3370624,9.6866432,96.8228312349,0.5370623999999999,0.15664319999999998,0.55944,95.8,9.53,96.2728461198,135.633,95.9870624,9.6666432,96.4725875,0.5370623999999999,0.15664319999999998,0.55944,95.45,9.51,95.9225864956,133.73,55.787062399999996,10.1266432,56.6987233871,0.5370623999999999,0.15664319999999998,0.55944,55.25,9.97,56.1423494343,131.89
2021-11-11 19:30:00,93.4378816,10.6210488,94.0395895116,0.5178815999999999,0.15104879999999998,0.53946,92.92,10.47,93.5080066091,135.633,93.0978816,10.6110488,93.700639886,0.5178815999999999,0.15104879999999998,0.53946,92.58,10.46,93.1690291889,134.02,54.0578816,10.1310488,54.9990246538,0.5178815999999999,0.15104879999999998,0.53946,53.54,9.98,54.4622070798,132.35
2021-11-11 20:00:00,90.26116832,11.65909076,91.0110592392,0.51116832,0.14909076000000002,0.532467,89.75,11.51,90.4850407526,135.633,89.91116832,11.63909076,90.6613844059,0.51116832,0.14909076000000002,0.532467,89.4,11.49,90.1353432345,134.02,52.11116832,11.30909076,53.3241914847,0.51116832,0.14909076000000002,0.532467,51.6,11.16,52.7930449965,132.35
2021-11-11 20:30:00,87.4698896,18.3887178,89.3819138806,0.5098895999999999,0.14871779999999998,0.531135,86.96,18.24,88.8523449325,135.633,87.4398896,10.8787178,88.1140215529,0.5098895999999999,0.14871779999999998,0.531135,86.93,10.73,87.5897128663,133.66,50.9498896,8.3787178,51.6342344015,0.5098895999999999,0.14871779999999998,0.531135,50.44,8.23,51.1070102823,131.8
2021-11-11 21:00:00,83.46532416,28.19030288,88.0974092332,0.51532416,0.15030288,0.5367959999999999,82.95,28.04,87.5610878187,135.633,83.89532416,8.27030288,84.3019769972,0.51532416,0.15030288,0.5367959999999999,83.38,8.12,83.7744519528,133.66,49.36532416,3.12030288,49.463840525,0.51532416,0.15030288,0.5367959999999999,48.85,2.9699999999999998,48.9402022881,131.8
2021-11-11 21:30:00,79.37395552,30.43282036,85.0081253173,0.52395552,0.15282036000000002,0.545787,78.85,30.28,84.4641989248,135.633,79.81395552,10.09282036,80.4495650614,0.52395552,0.15282036000000002,0.545787,79.29,9.94,79.9106231987,132.06,47.20395552,3.49282036,47.3330033993,0.52395552,0.15282036000000002,0.545787,46.68,3.34,46.7993376021,129.38
2021-11-11 22:00:00,75.04203744,31.82226092,81.5105126545,0.52203744,0.15226092,0.543789,74.52,31.67,80.9704841285,135.633,75.46203744,11.30226092,76.3037364518,0.52203744,0.15226092,0.543789,74.94,11.15,75.7649397809,132.95,44.67203744,5.64226092,45.0269479016,0.52203744,0.15226092,0.543789,44.15,5.49,44.4900280962,130.71
2021-11-11 22:30:00,70.22235712,31.16235416,76.8262439293,0.52235712,0.15235416000000002,0.544122,69.7,31.01,76.2870244537,135.633,70.63235712,10.51235416,71.4103596288,0.52235712,0.15235416000000002,0.544122,70.11,10.36,70.8713037837,133.33,41.60235712,10.62235416,42.9370530642,0.52235712,0.15235416000000002,0.544122,41.08,10.47,42.3932459243,131.24
2021-11-11 23:00:00,65.72742208,32.26508144,73.2197343181,0.49742208,0.14508144,0.5181479999999999,65.23,32.12,72.7093343389,135.633,66.14742208,11.54508144,67.1473778586,0.49742208,0.14508144,0.5181479999999999,65.65,11.4,66.632443299,133.61,38.86742208,11.02508144,40.4008529601,0.49742208,0.14508144,0.5181479999999999,38.37,10.88,39.8827193155,131.67
2021-11-11 23:30:00,61.66614336,28.58470848,67.9691017727,0.49614336000000003,0.14470848,0.5168159999999999,61.17,28.44,67.4581536955,135.633,62.06614336,7.65470848,62.5363951111,0.49614336000000003,0.14470848,0.5168159999999999,61.57,7.51,62.0263250564,133.74,34.93614336,21.81470848,41.1875663148,0.49614336000000003,0.14470848,0.5168159999999999,34.44,21.67,40.6903244027,131.82
2021-11-12 00:00:00,58.69646304,27.77480172,64.9362332138,0.49646304,0.14480172,0.517149,58.2,27.63,64.4255919647,135.633,59.08646304,7.24480172,59.5289615779,0.49646304,0.14480172,0.517149,58.59,7.1,59.0186250263,134.1,33.08646304,24.57480172,41.2144988575,0.49646304,0.14480172,0.517149,32.59,24.43,40.7300012276,132.35
2021-11-12 00:30:00,59.36134816,27.67330988,65.4948985425,0.49134816000000003,0.14330988,0.511821,58.87,27.53,64.9890590792,135.633,59.77134816,7.12330988,60.1943153837,0.49134816000000003,0.14330988,0.511821,59.28,6.98,59.6895200182,133.29,33.62134816,24.44330988,41.567661108,0.49134816000000003,0.14330988,0.511821,33.13,24.3,41.0863347112,131.18
2021-11-12 01:00:00,62.54614336,31.64470848,70.0957033205,0.49614336000000003,0.14470848,0.5168159999999999,62.05,31.5,69.5877323959,135.633,62.96614336,11.10470848,63.937858582,0.49614336000000003,0.14470848,0.5168159999999999,62.47,10.96,63.4241476096,133.33,36.22614336,15.20470848,39.2876141131,0.49614336000000003,0.14470848,0.5168159999999999,35.73,15.06,38.7741731053,131.24
2021-11-12 01:30:00,61.88997952,34.71582736,70.9616673583,0.49997952,0.14582736,0.5208119999999999,61.39,34.57,70.4543611141,135.633,62.29997952,14.00582736,63.8549187473,0.49997952,0.14582736,0.5208119999999999,61.8,13.86,63.3351371673,133.82,35.79997952,10.91582736,37.4271802382,0.49997952,0.14582736,0.5208119999999999,35.3,10.77,36.9064073028,131.88
2021-11-12 02:00:00,59.89582368,32.87461524,68.3245930942,0.49582368,0.14461524,0.516483,59.4,32.73,67.8204460322,135.633,60.30582368,11.91461524,61.4715415948,0.49582368,0.14461524,0.516483,59.81,11.77,60.957107871,133.82,33.82582368,16.88461524,37.8057744192,0.49582368,0.14461524,0.516483,33.33,16.74,37.2976741902,131.88
2021-11-12 02:30:00,58.47974976,29.98284368,65.7179735471,0.48974976000000003,0.14284368,0.5101559999999999,57.99,29.84,65.217066018,135.633,58.87974976,9.23284368,59.5992477656,0.48974976000000003,0.14284368,0.5101559999999999,58.39,9.09,59.0933177271,134.33,32.30974976,22.01284368,39.0958465369,0.48974976000000003,0.14284368,0.5101559999999999,31.82,21.87,38.6109997281,132.65
2021-11-12 03:00:00,57.233496,30.286853,64.7531198401,0.5034959999999999,0.14685299999999998,0.524475,56.73,30.14,64.2394933044,135.633,57.633496,9.496853,58.4107017428,0.5034959999999999,0.14685299999999998,0.524475,57.13,9.35,57.8900630506,133.74,31.623496,21.986853,38.5158046016,0.5034959999999999,0.14685299999999998,0.524475,31.12,21.84,38.0189426471,131.82
2021-11-12 03:30:00,55.91569376,30.41916068,63.6544589572,0.54569376,0.15916068,0.568431,55.37,30.26,63.0991640198,135.633,56.31569376,9.61916068,57.1313015418,0.54569376,0.15916068,0.568431,55.77,9.46,56.566637694,133.84,30.81569376,22.09916068,37.9207052238,0.54569376,0.15916068,0.568431,30.27,21.94,37.3849769292,131.98
2021-11-12 04:00:00,54.84126816,30.69661988,62.8478095518,0.57126816,0.16661988,0.595071,54.27,30.53,62.2680801053,135.633,55.23126816,9.88661988,56.1091635583,0.57126816,0.16661988,0.595071,54.66,9.72,55.5175107511,133.88,30.22126816,22.26661988,37.5383458623,0.57126816,0.16661988,0.595071,29.65,22.1,36.9801636016,132.04
2021-11-12 04:30:00,53.90629312,30.66100216,62.0160099603,0.58629312,0.17100216000000001,0.610722,53.32,30.49,61.4220033864,135.633,54.29629312,10.01100216,55.2114807882,0.58629312,0.17100216000000001,0.610722,53.71,9.84,54.6039348399,133.96,29.84629312,22.11100216,37.1442812493,0.58629312,0.17100216000000001,0.610722,29.26,21.94,36.5720002187,132.16
2021-11-12 05:00:00,53.64355584,30.75603712,61.8349812201,0.6035558400000001,0.17603712,0.6287039999999999,53.04,30.58,61.2239985627,135.633,54.04355584,10.12603712,54.9840209114,0.6035558400000001,0.17603712,0.6287039999999999,53.44,9.95,54.358404134,133.57,29.79355584,21.95603712,37.0097762166,0.6035558400000001,0.17603712,0.6287039999999999,29.19,21.78,36.4201112025,131.56
2021-11-12 05:30:00,54.9749744,35.1522842,65.2528228873,0.6249743999999999,0.18228419999999998,0.651015,54.35,34.97,64.6283482692,135.633,55.3849744,14.5722842,57.2699472332,0.6249743999999999,0.18228419999999998,0.651015,54.76,14.39,56.6191637169,133.52,31.5949744,11.1922842,33.5187952193,0.6249743999999999,0.18228419999999998,0.651015,30.97,11.01,32.8688454315,131.38
2021-11-12 06:00:00,57.60716224,34.25417232,67.0218879373,0.5971622400000001,0.17417232,0.6220439999999999,57.01,34.08,66.4197749168,135.633,58.00716224,13.72417232,59.6085881145,0.5971622400000001,0.17417232,0.6220439999999999,57.41,13.55,58.9873766157,133.4,33.02716224,10.86417232,34.768141823,0.5971622400000001,0.17417232,0.6220439999999999,32.43,10.69,34.1464639458,131.14
2021-11-12 06:30:00,64.43012928,30.49212104,71.28121074,0.59012928,0.17212104,0.614718,63.84,30.32,70.674238588,135.633,64.84012928,10.44212104,65.6755681883,0.59012928,0.17212104,0.614718,64.25,10.27,65.0656237963,133.28,37.14012928,10.67212104,38.6430248613,0.59012928,0.17212104,0.614718,36.55,10.5,38.0283118216,130.92
2021-11-12 07:00:00,71.3269824,28.3699532,76.7619219591,0.6169823999999999,0.17995319999999998,0.6426900000000001,70.71,28.19,76.122140012,135.633,71.7569824,8.3199532,72.2377058357,0.6169823999999999,0.17995319999999998,0.6426900000000001,71.14,8.14,71.6041842353,132.15,41.2569824,9.4099532,42.3164957904,0.6169823999999999,0.17995319999999998,0.6426900000000001,40.64,9.23,41.6749625075,129.25
2021-11-12 07:30:00,78.71877056,17.12505808,80.5599928794,0.66877056,0.19505808,0.6966359999999999,78.05,16.93,79.8650574407,135.633,78.71877056,9.16505808,79.2505086929,0.66877056,0.19505808,0.6966359999999999,78.05,8.97,78.5637537291,132.21,44.98877056,13.50505808,46.9720775594,0.66877056,0.19505808,0.6966359999999999,44.32,13.31,46.2754632608,129.25
2021-11-12 08:00:00,82.897312,10.860466,83.6057058972,0.6873119999999999,0.20046599999999998,0.7159500000000001,82.21,10.66,82.8982490768,135.633,82.597312,10.840466,83.3056519855,0.6873119999999999,0.20046599999999998,0.7159500000000001,81.91,10.64,82.5981700766,132.95,47.247312,15.100466,49.6017395324,0.6873119999999999,0.20046599999999998,0.7159500000000001,46.56,14.9,48.8860266334,130.43
2021-11-12 08:30:00,85.17119808,9.54034944,85.7038578468,0.72119808,0.21034944,0.7512479999999999,84.45,9.33,84.9638240665,135.633,84.87119808,9.52034944,85.4034971005,0.72119808,0.21034944,0.7512479999999999,84.15,9.31,84.6634431145,133.34,48.56119808,14.47034944,50.6713032384,0.72119808,0.21034944,0.7512479999999999,47.84,14.26,49.9200681089,130.95
2021-11-12 09:00:00,85.13091776,11.71526768,85.9332337078,1.32091776,0.38526768,1.375956,83.81,11.33,84.572365463,135.633,84.83091776,11.71526768,85.6360444253,1.32091776,0.38526768,1.375956,83.51,11.33,84.2750793533,133.34,49.83091776,8.49526768,50.5498757442,1.32091776,0.38526768,1.375956,48.51,8.11,49.1832512142,130.95
2021-11-12 09:30:00,86.00724064,15.53752852,87.3994292602,2.11724064,0.61752852,2.205459,83.89,14.92,85.2064463524,135.633,85.70724064,15.51752852,87.1006589498,2.11724064,0.61752852,2.205459,83.59,14.9,84.9075856446,132.94,52.49724064,1.05752852,52.5078912296,2.11724064,0.61752852,2.205459,50.38,0.44,50.3819213607,130.33
2021-11-12 10:00:00,86.39320544,14.86468492,87.6626762309,1.35320544,0.39468492,1.409589,85.04,14.47,86.2622889796,135.633,86.07320544,14.83468492,87.3422267371,1.35320544,0.39468492,1.409589,84.72,14.44,85.9417942563,133.04,52.14320544,1.12468492,52.1553332817,1.35320544,0.39468492,1.409589,50.79,0.73,50.7952458405,130.53
2021-11-12 10:30:00,86.14921856,13.88727208,87.2613556182,2.21921856,0.64727208,2.311686,83.93,13.24,84.9678909942,135.633,85.83921856,13.86727208,86.9521286567,2.21921856,0.64727208,2.311686,83.62,13.22,84.65856601670001,133.04,52.35921856,3.00727208,52.4455093748,2.21921856,0.64727208,2.311686,50.14,2.36,50.1955097593,130.53
2021-11-12 11:00:00,86.75565248,12.814148639999999,87.6968964251,1.86565248,0.54414864,1.9433880000000001,84.89,12.27,85.7721691459,135.633,86.44565248,12.814148639999999,87.3902353702,1.86565248,0.54414864,1.9433880000000001,84.58,12.27,85.4653690099,133.29,52.39565248,3.37414864,52.5041834319,1.86565248,0.54414864,1.9433880000000001,50.53,2.83,50.609186913,131.02
2021-11-12 11:30:00,87.88044832,12.18888076,88.721711047,1.23044832,0.35888076,1.281717,86.65,11.83,87.4538243875,135.633,87.58044832,12.16888076,88.4218105836,1.23044832,0.35888076,1.281717,86.35,11.81,87.153878858,133.06,52.36044832,3.18888076,52.4574638042,1.23044832,0.35888076,1.281717,51.13,2.83,51.2082590995,130.69
2021-11-12 12:00:00,87.07850016,12.840395879999999,88.0201167715,1.33850016,0.39039588000000003,1.394271,85.74,12.45,86.6391949409,135.633,86.75850016,12.840395879999999,87.7035524729,1.33850016,0.39039588000000003,1.394271,85.42,12.45,86.3225283457,133.06,51.94850016,3.34039588,52.0557865516,1.33850016,0.39039588000000003,1.394271,50.61,2.95,50.6959031875,130.69
2021-11-12 12:30:00,86.31201568,13.82142124,87.4116453102,2.3020156800000002,0.67142124,2.397933,84.01,13.15,85.0329500841,135.633,86.00201568,13.80142124,87.1023876209,2.3020156800000002,0.67142124,2.397933,83.7,13.13,84.7235911656,133.72,52.53201568,3.58142124,52.6539575863,2.3020156800000002,0.67142124,2.397933,50.23,2.91,50.3142226413,131.74
2021-11-12 13:00:00,86.36797952,10.40857736,86.9929098779,2.49797952,0.7285773600000001,2.602062,83.87,9.68,84.4267688592,135.633,86.05797952,10.38857736,86.6827455647,2.49797952,0.7285773600000001,2.602062,83.56,9.66,84.1165215638,133.72,51.43797952,12.96857736,53.0476176265,2.49797952,0.7285773600000001,2.602062,48.94,12.24,50.4474102408,131.74
2021-11-12 13:30:00,86.89566208,8.52790144,87.3131215299,2.25566208,0.6579014400000001,2.349648,84.64,7.87,85.005096906,135.633,86.58566208,8.52790144,87.004608963,2.25566208,0.6579014400000001,2.349648,84.33,7.87,84.6964332189,134.05,50.81566208,16.58790144,53.4545600189,2.25566208,0.6579014400000001,2.349648,48.56,15.93,51.1061493365,132.27
2021-11-12 14:00:00,86.7198288,8.4995334,87.1353589257,1.3698288,0.3995334,1.426905,85.35,8.1,85.7334969542,135.633,86.3998288,8.4895334,86.8159121015,1.3698288,0.3995334,1.426905,85.03,8.09,85.4139859742,134.42,50.0298288,16.2495334,52.6025769851,1.3698288,0.3995334,1.426905,48.66,15.85,51.1763431675,132.82
2021-11-12 14:30:00,85.69883008,9.137575439999999,86.1845970113,1.08883008,0.31757544,1.134198,84.61,8.82,85.0684694819,135.633,85.38883008,9.137575439999999,85.8763505708,1.08883008,0.31757544,1.134198,84.3,8.82,84.7601462953,133.92,49.45883008,16.51757544,52.1440904734,1.08883008,0.31757544,1.134198,48.37,16.2,51.010752788,132.04
2021-11-12 15:00:00,84.97155744,9.56212092,85.5078927952,1.00155744,0.29212092,1.043289,83.97,9.27,84.4801384942,135.633,84.67155744,9.56212092,85.2097811041,1.00155744,0.29212092,1.043289,83.67,9.27,84.181956499,134.04,49.18155744,16.81212092,51.9756962633,1.00155744,0.29212092,1.043289,48.18,16.52,50.933513525,132.24
2021-11-12 15:30:00,83.41375552,19.88109536,85.7502919101,0.72375552,0.21109536,0.7539119999999999,82.69,19.67,84.9973234873,135.633,83.59375552,6.38109536,83.8369509222,0.72375552,0.21109536,0.7539119999999999,82.87,6.17,83.0993730422,134.38,48.68375552,10.61109536,49.8267337508,0.72375552,0.21109536,0.7539119999999999,47.96,10.4,49.0746533355,132.71
2021-11-12 16:00:00,85.25437504,23.19044272,88.3521652084,0.58437504,0.17044272,0.6087239999999999,84.67,23.02,87.7435427824,135.633,85.71437504,3.02044272,85.767576407,0.58437504,0.17044272,0.6087239999999999,85.13,2.85,85.1776930892,133.71,49.93437504,8.08044272,50.5839437488,0.58437504,0.17044272,0.6087239999999999,49.35,7.91,49.9799019607,131.72
2021-11-12 16:30:00,88.71619328,20.87347304,91.13871201,0.52619328,0.15347304,0.548118,88.19,20.72,90.5913599633,135.633,89.11619328,2.54347304,89.1524826341,0.52619328,0.15347304,0.548118,88.59,2.39,88.6222331021,132.54,52.08619328,8.66347304,52.801773602,0.52619328,0.15347304,0.548118,51.56,8.51,52.2575707434,130.0
2021-11-12 17:00:00,94.0082512,10.4899066,94.5916985478,0.5482511999999999,0.15990659999999998,0.571095,93.46,10.33,94.0291470769,135.633,93.6782512,10.4899066,94.2637411117,0.5482511999999999,0.15990659999999998,0.571095,93.13,10.33,93.7011515404,132.29,55.8082512,7.9299066,56.3688240137,0.5482511999999999,0.15990659999999998,0.571095,55.26,7.77,55.8035885943,129.67
2021-11-12 17:30:00,95.71034912,15.29468516,96.9247043989,0.53034912,0.15468516000000002,0.552447,95.18,15.14,96.376615421,135.633,95.35034912,15.27468516,96.5660659033,0.53034912,0.15468516000000002,0.552447,94.82,15.12,96.0179504051,132.69,58.20034912,2.8346851600000003,58.2693408033,0.53034912,0.15468516000000002,0.552447,57.67,2.68,57.7322379611,130.2
2021-11-12 18:00:00,95.09002944,15.78459192,96.3912186923,0.53002944,0.15459192,0.552114,94.56,15.63,95.8430513913,135.633,94.76002944,15.76459192,96.0624043936,0.53002944,0.15459192,0.552114,94.23,15.61,95.514213602,133.0,57.73002944,2.70459192,57.7933483768,0.53002944,0.15459192,0.552114,57.2,2.55,57.2568118218,130.61
2021-11-12 18:30:00,93.40843104,14.52412572,94.5308691237,0.52843104,0.15412572,0.550449,92.88,14.37,93.985058919,135.633,93.05843104,14.50412572,94.1819582008,0.52843104,0.15412572,0.550449,92.53,14.35,93.6361223033,133.41,56.12843104,3.91412572,56.2647416342,0.52843104,0.15412572,0.550449,55.6,3.76,55.7269916647,131.17
2021-11-12 19:00:00,91.1838656,14.0657108,92.2623518347,0.5338655999999999,0.15571079999999998,0.55611,90.65,13.91,91.7110167864,135.633,90.8638656,14.0257108,91.9399947532,0.5338655999999999,0.15571079999999998,0.55611,90.33,13.87,91.3886524685,133.34,54.2338656,7.6057108,54.764578102,0.5338655999999999,0.15571079999999998,0.55611,53.7,7.45,54.214320064,131.09
2021-11-12 19:30:00,88.5342752,10.4429136,89.1480360392,0.5242751999999999,0.15291359999999998,0.54612,88.01,10.29,88.6095040049,135.633,88.2042752,10.4329136,88.8191412351,0.5242751999999999,0.15291359999999998,0.54612,87.68,10.28,88.2805799709,133.78,51.0442752,17.3029136,53.897206326,0.5242751999999999,0.15291359999999998,0.54612,50.52,17.15,53.351596977,131.73
2021-11-12 20:00:00,85.25610336,11.94636348,86.0890164918,0.53610336,0.15636348,0.558441,84.72,11.79,85.5364396032,135.633,84.93610336,11.93636348,85.7707317627,0.53610336,0.15636348,0.558441,84.4,11.78,85.2181224858,134.03,49.25610336,18.08636348,52.4717091597,0.53610336,0.15636348,0.558441,48.72,17.93,51.914576951,132.21
