Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-11-12 20:30:00,82.1986608,12.8071094,83.1903954101,0.5386607999999999,0.15710939999999998,0.561105,81.66,12.65,82.6340008713,135.633,81.8886608,12.7871094,82.8810167314,0.5386607999999999,0.15710939999999998,0.561105,81.35,12.63,82.3245977822,133.59,47.4286608,18.5071094,50.9115994998,0.5386607999999999,0.15710939999999998,0.561105,46.89,18.35,50.3527020129,131.6
2021-11-12 21:00:00,79.47450496,13.72589728,80.6510830354,0.53450496,0.15589728,0.5567759999999999,78.94,13.57,80.0978682613,135.633,79.18450496,13.70589728,80.3619153954,0.53450496,0.15589728,0.5567759999999999,78.65,13.55,79.8086774731,133.59,45.79450496,19.01589728,49.585693843,0.53450496,0.15589728,0.5567759999999999,45.26,18.86,49.0323077164,131.6
2021-11-12 21:30:00,76.00322624,15.32552432,77.5329742405,0.53322624,0.15552432,0.5554439999999999,75.47,15.17,76.979541438,135.633,75.71322624,15.29552432,77.2427711303,0.53322624,0.15552432,0.5554439999999999,75.18,15.14,76.6893212905,134.0,43.90322624,20.08552432,48.2796184895,0.53322624,0.15552432,0.5554439999999999,43.37,19.93,47.7300932327,132.18
2021-11-12 22:00:00,72.45970976,16.25449868,74.2604757986,0.52970976,0.15449868,0.551781,71.93,16.1,73.7098019262,135.633,72.18970976,16.21449868,73.9882704398,0.52970976,0.15449868,0.551781,71.66,16.06,73.4375871063,134.0,41.89970976,20.57449868,46.6786425885,0.52970976,0.15449868,0.551781,41.37,20.42,46.1351633789,132.18
2021-11-12 22:30:00,68.41738208,17.29673644,70.5699317143,0.53738208,0.15673644,0.559773,67.88,17.14,70.0105277798,135.633,68.15738208,17.25673644,70.308062728,0.53738208,0.15673644,0.559773,67.62,17.1,69.7486515999,134.04,39.48738208,21.29673644,44.864287875,0.53738208,0.15673644,0.559773,38.95,21.14,44.3170633052,132.28
2021-11-12 23:00:00,64.34198752,19.77349636,67.3118304336,0.49198752,0.14349636,0.512487,63.85,19.63,66.7993967039,135.633,64.10198752,19.55349636,67.0179380757,0.49198752,0.14349636,0.512487,63.61,19.41,66.5054899989,134.04,37.18198752,19.21349636,41.8528211512,0.49198752,0.14349636,0.512487,36.69,19.07,41.3499818621,132.28
2021-11-12 23:30:00,59.98125824,34.97620032,69.4340401307,0.50125824,0.14620032,0.5221439999999999,59.48,34.83,68.9274930634,135.633,60.37125824,14.60620032,62.1130413784,0.50125824,0.14620032,0.5221439999999999,59.87,14.46,61.591464506,133.43,35.29125824,11.32620032,37.0642107949,0.50125824,0.14620032,0.5221439999999999,34.79,11.18,36.5422563616,131.4
2021-11-13 00:00:00,57.07099872,35.68195796,67.3075108644,0.28099872,0.08195796,0.292707,56.79,35.6,67.0258465071,135.633,57.47099872,15.04195796,59.4068699154,0.28099872,0.08195796,0.292707,57.19,14.96,59.1142766174,133.43,33.39099872,11.61195796,35.3524590826,0.28099872,0.08195796,0.292707,33.11,11.53,35.0601340556,131.4
2021-11-13 00:30:00,57.42071904,35.63020972,67.5769991918,0.24071904,0.07020972,0.250749,57.18,35.56,67.3354735633,135.633,57.82071904,14.93020972,59.7172229142,0.24071904,0.07020972,0.250749,57.58,14.86,59.4665956651,133.7,33.42071904,11.57020972,35.3668519113,0.24071904,0.07020972,0.250749,33.18,11.5,35.1164121174,131.85
2021-11-13 01:00:00,60.23583392,35.04170156,69.6869897202,0.24583392,0.07170156,0.256077,59.99,34.97,69.4384691652,135.633,60.63583392,14.47170156,62.3388683023,0.24583392,0.07170156,0.256077,60.39,14.4,62.0831063978,133.7,34.70583392,11.31170156,36.502732778,0.24583392,0.07170156,0.256077,34.46,11.24,36.2467819261,131.85
2021-11-13 01:30:00,59.98103872,35.11030296,69.5014991196,0.24103872,0.07030296,0.25108199999999997,59.74,35.04,69.2579901528,135.633,60.39103872,14.53030296,62.1144690212,0.24103872,0.07030296,0.25108199999999997,60.15,14.46,61.8636735088,133.42,34.45103872,11.36030296,36.2757570869,0.24103872,0.07030296,0.25108199999999997,34.21,11.29,36.0248275499,131.44
2021-11-13 02:00:00,58.42998976,35.59291368,68.417243496,0.24998976,0.07291368,0.26040599999999997,58.18,35.52,68.1658477538,135.633,58.81998976,14.85291368,60.6663023445,0.24998976,0.07291368,0.26040599999999997,58.57,14.78,60.4060700592,133.42,33.77998976,11.59291368,35.7139098361,0.24998976,0.07291368,0.26040599999999997,33.53,11.52,35.4537910526,131.44
2021-11-13 02:30:00,56.67844128,35.61121204,66.9373149214,0.27844128,0.08121204,0.290043,56.4,35.53,66.6583895695,135.633,57.07844128,14.66121204,58.9313125379,0.27844128,0.08121204,0.290043,56.8,14.58,58.6414222201,134.26,32.45844128,13.59121204,35.1890814748,0.27844128,0.08121204,0.290043,32.18,13.51,34.900895404,132.63
2021-11-13 03:00:00,55.14817152,35.18988336,65.41902409,0.30817152000000003,0.08988336,0.32101199999999996,54.84,35.1,65.1109483881,135.633,55.55817152,14.14988336,57.3317505554,0.30817152000000003,0.08988336,0.32101199999999996,55.25,14.06,57.0109296539,134.26,31.53817152,15.41988336,35.1059690888,0.30817152000000003,0.08988336,0.32101199999999996,31.23,15.33,34.7896795041,132.63
2021-11-13 03:30:00,53.6844752,30.3946386,61.6916277393,0.32447519999999996,0.09463859999999999,0.337995,53.36,30.3,61.3626889893,135.633,54.0844752,9.3446386,54.8858153645,0.32447519999999996,0.09463859999999999,0.337995,53.76,9.25,54.5499780018,134.4,29.5544752,25.5846386,39.0901616349,0.32447519999999996,0.09463859999999999,0.337995,29.23,25.49,38.7831535592,132.92
2021-11-13 04:00:00,52.113656,29.420233,59.8446593395,0.34365599999999996,0.10023299999999999,0.357975,51.77,29.32,59.4961788689,135.633,52.503656,8.350233,53.163524004,0.34365599999999996,0.10023299999999999,0.357975,52.16,8.25,52.8084093682,134.4,28.593656,28.080233,40.0761356518,0.34365599999999996,0.10023299999999999,0.357975,28.25,27.98,39.7610726716,132.92
2021-11-13 04:30:00,51.21667296,29.49694628,59.1034468448,0.36667296,0.10694628,0.381951,50.85,29.39,58.7323982143,135.633,51.60667296,8.42694628,52.2901722851,0.36667296,0.10694628,0.381951,51.24,8.32,51.9110778158,134.39,28.12667296,28.12694628,39.7773156314,0.36667296,0.10694628,0.381951,27.76,28.02,39.442844725,132.88
2021-11-13 05:00:00,50.83022944,29.34631692,58.693428437,0.33022944,0.09631692,0.343989,50.5,29.25,58.3593394411,135.633,51.23022944,8.27631692,51.8944489347,0.33022944,0.09631692,0.343989,50.9,8.18,51.5531027194,134.39,27.89022944,28.07631692,39.5745432066,0.33022944,0.09631692,0.343989,27.56,27.98,39.2738335282,132.88
2021-11-13 05:30:00,51.50544416,29.18533788,59.199617611,0.39544416,0.11533788,0.411921,51.11,29.07,58.798784001,135.633,51.89544416,8.17533788,52.5354477854,0.39544416,0.11533788,0.411921,51.5,8.06,52.1268990062,134.39,28.21544416,27.97533788,39.7332457603,0.39544416,0.11533788,0.411921,27.82,27.86,39.371715736,132.88
2021-11-13 06:00:00,52.09329632,28.83179476,59.5397674715,0.38329632,0.11179476,0.399267,51.71,28.72,59.1503381224,135.633,52.49329632,7.9417947600000005,53.0906607846,0.38329632,0.11179476,0.399267,52.11,7.83,52.6949807856,134.32,28.43329632,27.78179476,39.752741537,0.38329632,0.11179476,0.399267,28.05,27.67,39.400906081,132.77
2021-11-13 06:30:00,55.49228736,29.72275048,62.9510591852,0.35228736,0.10275048,0.36696599999999996,55.14,29.62,62.5920442229,135.633,55.89228736,9.01275048,56.6142866911,0.35228736,0.10275048,0.36696599999999996,55.54,8.91,56.2501528887,134.04,30.83228736,22.31275048,38.0590170371,0.35228736,0.10275048,0.36696599999999996,30.48,22.21,37.7135850855,132.38
2021-11-13 07:00:00,58.1340256,32.9090908,66.8024938887,0.37402559999999996,0.1090908,0.38961,57.76,32.8,66.4233212057,135.633,58.5540256,12.2390908,59.8194722275,0.37402559999999996,0.1090908,0.38961,58.18,12.13,59.4310466002,133.73,33.3040256,13.5690908,35.9621793876,0.37402559999999996,0.1090908,0.38961,32.93,13.46,35.574660926,131.92
2021-11-13 07:30:00,61.81453504,33.81382272,70.4585789606,0.42453504000000003,0.12382272,0.442224,61.39,33.69,70.0267677392,135.633,62.22453504,13.28382272,63.6266666344,0.42453504000000003,0.12382272,0.442224,61.8,13.16,63.1856439391,133.65,36.10453504,8.07382272,36.9962709441,0.42453504000000003,0.12382272,0.442224,35.68,7.95,36.5549572562,131.74
2021-11-13 08:00:00,64.505544,32.302867,72.1418077342,0.455544,0.13286699999999999,0.474525,64.05,32.17,71.675040286,135.633,64.915544,11.932867,66.0031905869,0.455544,0.13286699999999999,0.474525,64.46,11.8,65.5311498449,133.4,37.925544,8.472867,38.8604730143,0.455544,0.13286699999999999,0.474525,37.47,8.34,38.3869313699,131.34
2021-11-13 08:30:00,69.10395552,28.06282036,74.5847072466,0.52395552,0.15282036000000002,0.545787,68.58,27.91,74.0417753704,135.633,69.51395552,8.46282036,70.0272042886,0.52395552,0.15282036000000002,0.545787,68.99,8.31,69.4886767754,131.94,40.64395552,12.15282036,42.4219537859,0.52395552,0.15282036000000002,0.545787,40.12,12.0,41.8761793864,130.73
2021-11-13 09:00:00,73.28566368,13.06123524,74.4404753277,0.65566368,0.19123524,0.682983,72.63,12.87,73.7614655494,135.633,73.03566368,13.04123524,74.1908483963,0.65566368,0.19123524,0.682983,72.38,12.85,73.5118146967,131.94,42.34566368,20.38123524,46.995212335,0.65566368,0.19123524,0.682983,41.69,20.19,46.3216169839,129.2
2021-11-13 09:30:00,75.36718208,12.57501144,76.4090508212,0.73718208,0.21501144,0.767898,74.63,12.36,75.6465894803,135.633,75.09718208,12.55501144,76.139444893,0.73718208,0.21501144,0.767898,74.36,12.34,75.3769540377,133.29,43.81718208,19.87501144,48.1140470671,0.73718208,0.21501144,0.767898,43.08,19.66,47.3540072222,131.17
2021-11-13 10:00:00,76.56417504,12.01871772,77.5017578845,0.78417504,0.22871772,0.8168489999999999,75.78,11.79,76.6916716469,135.633,76.28417504,12.00871772,77.2236017213,0.78417504,0.22871772,0.8168489999999999,75.5,11.78,76.4134700167,133.05,44.71417504,19.55871772,48.8047219883,0.78417504,0.22871772,0.8168489999999999,43.93,19.33,47.9947267937,130.8
2021-11-13 10:30:00,77.48858048,11.65375264,78.3600029058,0.93858048,0.27375264,0.977688,76.55,11.38,77.3912585503,135.633,77.20858048,11.64375264,78.081635967,0.93858048,0.27375264,0.977688,76.27,11.37,77.1128381011,132.78,45.34858048,19.46375264,49.3490771786,0.93858048,0.27375264,0.977688,44.41,19.19,48.3787577352,130.37
2021-11-13 11:00:00,77.71595296,18.98673628,80.0016593518,1.08595296,0.31673628,1.131201,76.63,18.67,78.8715778972,135.633,77.43595296,18.97673628,79.7273060542,1.08595296,0.31673628,1.131201,76.35,18.66,78.597188881,132.42,47.26595296,4.40673628,47.4709346217,1.08595296,0.31673628,1.131201,46.18,4.09,46.3607646615,129.85
2021-11-13 11:30:00,78.05641248,20.98270364,80.8274543784,1.10641248,0.32270364,1.152513,76.95,20.66,79.6752037964,135.633,77.77641248,20.94270364,80.5466769893,1.10641248,0.32270364,1.152513,76.67,20.62,79.3944160505,133.23,47.78641248,0.34270364000000003,47.7876413259,1.10641248,0.32270364,1.152513,46.68,0.02,46.6800042845,130.96
2021-11-13 12:00:00,78.46856032,20.96624676,81.2212931558,1.11856032,0.32624676,1.165167,77.35,20.64,80.0564307223,135.633,78.18856032,20.94624676,80.9456374257,1.11856032,0.32624676,1.165167,77.07,20.62,79.7807577051,133.23,47.98856032,0.36624676,47.9899578899,1.11856032,0.32624676,1.165167,46.87,0.04,46.8700170685,130.96
2021-11-13 12:30:00,78.574864,21.111002,81.3614383972,1.1348639999999999,0.33100199999999996,1.18215,77.44,20.78,80.1795609866,135.633,78.304864,21.071002,81.0903129316,1.1348639999999999,0.33100199999999996,1.18215,77.17,20.74,79.9084257134,133.31,48.254864,0.411002,48.2566142855,1.1348639999999999,0.33100199999999996,1.18215,47.12,0.08,47.1200679117,131.09
2021-11-13 13:00:00,78.19211648,20.91895064,80.942013661,1.40211648,0.40895064000000003,1.4605380000000001,76.79,20.51,79.4818482422,135.633,77.90211648,20.87895064,80.6515364509,1.40211648,0.40895064000000003,1.4605380000000001,76.5,20.47,79.1913562202,133.35,48.10211648,1.65895064,48.130715007,1.40211648,0.40895064000000003,1.4605380000000001,46.7,1.25,46.7167261267,131.15
2021-11-13 13:30:00,78.29411456,18.92620008,80.5491739511,1.32411456,0.38620008,1.379286,76.97,18.54,79.1714121385,135.633,78.02411456,18.91620008,80.2844012143,1.32411456,0.38620008,1.379286,76.7,18.53,78.9065960487,133.55,47.57411456,6.12620008,47.966933439499996,1.32411456,0.38620008,1.379286,46.25,5.74,46.6048291489,131.44
2021-11-13 14:00:00,77.37964896,18.80531428,79.6319654306,1.38964896,0.40531428,1.447551,75.99,18.4,78.185932878,135.633,77.08964896,18.77531428,79.3430929766,1.38964896,0.40531428,1.447551,75.7,18.37,77.8970275428,133.68,46.97964896,7.75531428,47.6154629925,1.38964896,0.40531428,1.447551,45.59,7.35,46.1786812285,131.65
2021-11-13 14:30:00,76.37721152,13.26960336,77.5213571405,1.26721152,0.36960336,1.320012,75.11,12.9,76.2097244451,135.633,76.10721152,13.23960336,77.2502086889,1.26721152,0.36960336,1.320012,74.84,12.87,75.9385442315,133.94,44.49721152,20.05960336,48.8097277191,1.26721152,0.36960336,1.320012,43.23,19.69,47.5029367513,132.05
2021-11-13 15:00:00,75.75954944,12.33445192,76.7570715669,1.00954944,0.29445192000000003,1.051614,74.75,12.04,75.7134340788,135.633,75.47954944,12.31445192,76.4775006767,1.00954944,0.29445192000000003,1.051614,74.47,12.02,75.4338206642,133.79,43.62954944,22.60445192,49.1375501113,1.00954944,0.29445192000000003,1.051614,42.62,22.31,48.106137862,131.9
2021-11-13 15:30:00,75.79408512,13.14160816,76.9249322665,0.79408512,0.23160816,0.8271719999999999,75.0,12.91,76.1030097959,135.633,75.52408512,13.14160816,76.6589153213,0.79408512,0.23160816,0.8271719999999999,74.73,12.91,75.8369369107,133.75,43.90408512,20.99160816,48.664322695,0.79408512,0.23160816,0.8271719999999999,43.11,20.76,47.8481943233,131.83
2021-11-13 16:00:00,76.93707232,13.58706276,78.1275967352,0.60707232,0.17706276,0.632367,76.33,13.41,77.4990128969,135.633,76.65707232,13.55706276,77.84664853,0.60707232,0.17706276,0.632367,76.05,13.38,77.2180477609,133.75,44.62707232,18.87706276,48.4553307934,0.60707232,0.17706276,0.632367,44.02,18.7,47.8272976448,131.83
2021-11-13 16:30:00,79.8358736,14.7033798,81.1785445239,0.5258735999999999,0.15337979999999998,0.547785,79.31,14.55,80.6336071375,135.633,79.5458736,14.6933798,80.8915410703,0.5258735999999999,0.15337979999999998,0.547785,79.02,14.54,80.3465742891,133.52,46.6558736,14.9133798,48.9814193183,0.5258735999999999,0.15337979999999998,0.547785,46.13,14.76,48.4338156663,131.49
2021-11-13 17:00:00,84.97043904,18.46179472,86.9529377016,0.52043904,0.15179472,0.5421239999999999,84.45,18.31,86.4121438225,135.633,84.67043904,18.45179472,86.6576711874,0.52043904,0.15179472,0.5421239999999999,84.15,18.3,86.1168537512,133.07,51.59043904,3.51179472,51.7098259763,0.52043904,0.15179472,0.5421239999999999,51.07,3.36,51.1804112918,130.82
2021-11-13 17:30:00,88.86916032,18.06142176,90.6859559798,0.51916032,0.15142176000000002,0.5407919999999999,88.35,17.91,90.1470498685,135.633,88.53916032,18.03142176,90.3565995424,0.51916032,0.15142176000000002,0.5407919999999999,88.02,17.88,89.8176753206,132.48,54.07916032,1.61142176,54.1031631331,0.51916032,0.15142176000000002,0.5407919999999999,53.56,1.46,53.5798954833,129.93
2021-11-13 18:00:00,89.02532416,18.01030288,90.828846473,0.51532416,0.15030288,0.5367959999999999,88.51,17.86,90.2939626996,135.633,88.71532416,18.00030288,90.5230337792,0.51532416,0.15030288,0.5367959999999999,88.2,17.85,89.9881242165,132.48,54.22532416,1.53030288,54.2469133423,0.51532416,0.15030288,0.5367959999999999,53.71,1.38,53.7277256172,129.93
2021-11-13 18:30:00,87.80948,18.641515,89.7664238976,0.51948,0.15151499999999998,0.541125,87.29,18.49,89.2268132346,135.633,87.46948,18.611515,89.427615545,0.51948,0.15151499999999998,0.541125,86.95,18.46,88.8879862524,132.53,53.34948,1.951515,53.385161113,0.51948,0.15151499999999998,0.541125,52.83,1.8,52.860655501,129.93
2021-11-13 19:00:00,85.67011936,19.77170148,87.922065095,0.52011936,0.15170148,0.541791,85.15,19.62,87.3811587243,135.633,85.35011936,19.76170148,87.6080345639,0.52011936,0.15170148,0.541791,84.83,19.61,87.0671063031,132.53,51.99011936,2.50170148,52.0502739797,0.52011936,0.15170148,0.541791,51.47,2.35,51.5236198263,129.93
2021-11-13 19:30:00,82.33404544,20.86992992,84.9379126973,0.51404544,0.14992992,0.5354639999999999,81.82,20.72,84.4027890534,135.633,82.03404544,20.82992992,84.6372884237,0.51404544,0.14992992,0.5354639999999999,81.52,20.68,84.1021569283,133.38,49.87404544,3.95992992,50.0310049222,0.51404544,0.14992992,0.5354639999999999,49.36,3.81,49.506824782,131.2
2021-11-13 20:00:00,80.18299648,20.18254064,82.6840242804,0.52299648,0.15254064,0.5447879999999999,79.66,20.03,82.1396158988,135.633,79.87299648,20.15254064,82.3760915615,0.52299648,0.15254064,0.5447879999999999,79.35,20.0,81.8316717414,133.38,48.38299648,7.14254064,48.9073638134,0.52299648,0.15254064,0.5447879999999999,47.86,6.99,48.3677547546,131.2
2021-11-13 20:30:00,78.83756192,17.43095556,80.7415591949,0.51756192,0.15095556000000002,0.539127,78.32,17.28,80.2036208659,135.633,78.54756192,17.39095556,80.4497658099,0.51756192,0.15095556000000002,0.539127,78.03,17.24,79.9118170235,133.85,46.51756192,14.52095556,48.731321728,0.51756192,0.15095556000000002,0.539127,46.0,14.37,48.1922908773,131.97
2021-11-13 21:00:00,76.38491456,15.82310008,78.0065745209,0.52491456,0.15310008,0.546786,75.86,15.67,77.4615291613,135.633,76.11491456,15.81310008,77.7401720645,0.52491456,0.15310008,0.546786,75.59,15.66,77.1951015285,133.85,44.37491456,20.38310008,48.8324053378,0.52491456,0.15310008,0.546786,43.85,20.23,48.2915665515,131.97
2021-11-13 21:30:00,73.40093856,18.48610708,75.693024358,0.50093856,0.14610708,0.521811,72.9,18.34,75.1715744148,135.633,73.14093856,17.68610708,75.2488888761,0.50093856,0.14610708,0.521811,72.64,17.54,74.727646825,134.65,42.71093856,18.33610708,46.4805023158,0.50093856,0.14610708,0.521811,42.21,18.19,45.9625956621,133.16
2021-11-13 22:00:00,69.58646304,31.26480172,76.2873755284,0.49646304,0.14480172,0.517149,69.09,31.12,75.7752103263,135.633,69.99646304,10.88480172,70.837728271,0.49646304,0.14480172,0.517149,69.5,10.74,70.3249429435,134.65,41.35646304,13.16480172,43.4012561973,0.49646304,0.14480172,0.517149,40.86,13.02,42.8842628478,133.16
2021-11-13 22:30:00,66.36582368,32.32461524,73.8193965238,0.49582368,0.14461524,0.516483,65.87,32.18,73.3103628418,135.633,66.77582368,11.68461524,67.7904186552,0.49582368,0.14461524,0.516483,66.28,11.54,67.2771134934,133.61,39.44582368,13.86461524,41.8114883919,0.49582368,0.14461524,0.516483,38.95,13.72,41.2957733915,131.63
2021-11-13 23:00:00,63.62125824,32.99620032,71.6687779692,0.50125824,0.14620032,0.5221439999999999,63.12,32.85,71.156566106,135.633,64.03125824,12.23620032,65.1899273666,0.50125824,0.14620032,0.5221439999999999,63.53,12.09,64.6701554042,133.61,37.73125824,14.11620032,40.2854187002,0.50125824,0.14620032,0.5221439999999999,37.23,13.97,39.7647306039,131.63
2021-11-13 23:30:00,60.27157792,34.30629356,69.3511707384,0.50157792,0.14629356000000002,0.522477,59.77,34.16,68.8429989178,135.633,60.68157792,13.29629356,62.1212147442,0.50157792,0.14629356000000002,0.522477,60.18,13.15,61.5999586039,134.36,35.69157792,14.71629356,38.6064506341,0.50157792,0.14629356000000002,0.522477,35.19,14.57,38.0870187859,132.74
2021-11-14 00:00:00,57.65093856,34.08610708,66.9738263258,0.50093856,0.14610708,0.521811,57.15,33.94,66.4683842139,135.633,58.05093856,13.02610708,59.4944613671,0.50093856,0.14610708,0.521811,57.55,12.88,58.9736966791,134.36,33.91093856,17.22610708,38.0353850927,0.50093856,0.14610708,0.521811,33.41,17.08,37.5227197842,132.74
2021-11-14 00:30:00,58.26646304,30.27480172,65.662350966,0.49646304,0.14480172,0.517149,57.77,30.13,65.1551210574,135.633,58.67646304,9.41480172,59.4269787749,0.49646304,0.14480172,0.517149,58.18,9.27,58.9138803679,134.52,33.22646304,23.49480172,40.6940235663,0.49646304,0.14480172,0.517149,32.73,23.35,40.2054150582,132.98
2021-11-14 01:00:00,61.11093856,30.47610708,68.2886514323,0.50093856,0.14610708,0.521811,60.61,30.33,67.7752240867,135.633,61.52093856,9.80610708,62.2975570738,0.50093856,0.14610708,0.521811,61.02,9.66,61.7798996438,134.02,34.58093856,21.88610708,40.9248456907,0.50093856,0.14610708,0.521811,34.08,21.74,40.4236811782,132.3
2021-11-14 01:30:00,60.63093856,30.53610708,67.8864091425,0.50093856,0.14610708,0.521811,60.13,30.39,67.3733552675,135.633,61.03093856,9.75610708,61.8058014014,0.50093856,0.14610708,0.521811,60.53,9.61,61.2881146716,133.82,34.18093856,21.95610708,40.6252039866,0.50093856,0.14610708,0.521811,33.68,21.81,40.1250358255,132.01
2021-11-14 02:00:00,58.96093856,30.90610708,66.5701113918,0.50093856,0.14610708,0.521811,58.46,30.76,66.0586799747,135.633,59.36093856,10.03610708,60.2033593086,0.50093856,0.14610708,0.521811,58.86,9.89,59.6851045069,133.82,33.15093856,22.20610708,39.9010766654,0.50093856,0.14610708,0.521811,32.65,22.06,39.4038843263,132.01
2021-11-14 02:30:00,57.55299648,31.17254064,65.4528432826,0.52299648,0.15254064,0.5447879999999999,57.03,31.02,64.9204228267,135.633,57.95299648,10.19254064,58.8424819812,0.52299648,0.15254064,0.5447879999999999,57.43,10.04,58.3009991338,134.07,32.37299648,22.37254064,39.3515117344,0.52299648,0.15254064,0.5447879999999999,31.85,22.22,38.8349185656,132.39
2021-11-14 03:00:00,55.76857088,31.59999984,64.0990911627,0.54857088,0.15999984,0.5714279999999999,55.22,31.44,63.5430720063,135.633,56.17857088,10.56999984,57.1642958737,0.54857088,0.15999984,0.5714279999999999,55.63,10.41,56.595627039600004,134.26,31.33857088,22.64999984,38.6668917493,0.54857088,0.15999984,0.5714279999999999,30.79,22.49,38.1290466705,132.68
2021-11-14 03:30:00,53.84871072,32.08587396,62.6832270546,0.56871072,0.16587396000000001,0.592407,53.28,31.92,62.1099412333,135.633,54.23871072,10.98587396,55.3401045105,0.56871072,0.16587396000000001,0.592407,53.67,10.82,54.749806392400004,134.54,30.35871072,22.89587396,38.0246283476,0.56871072,0.16587396000000001,0.592407,29.79,22.73,37.4712823373,133.07
2021-11-14 04:00:00,52.26053888,32.40932384,61.4941313931,0.58053888,0.16932384,0.6047279999999999,51.68,32.24,60.9117394268,135.633,52.65053888,11.45932384,53.8831638569,0.58053888,0.16932384,0.6047279999999999,52.07,11.29,53.2799117867,134.54,29.51053888,22.84932384,37.3224263002,0.58053888,0.16932384,0.6047279999999999,28.93,22.68,36.7604039695,133.07
2021-11-14 04:30:00,50.61067872,35.07519796,61.5768650747,0.60067872,0.17519796,0.625707,50.01,34.9,60.983687163,135.633,51.04067872,13.93519796,52.9087953594,0.60067872,0.17519796,0.625707,50.44,13.76,52.2831827646,133.31,29.06067872,17.66519796,34.0085616666,0.60067872,0.17519796,0.625707,28.46,17.49,33.4046658418,131.28
2021-11-14 05:00:00,50.16391552,35.00447536,61.1696960555,0.56391552,0.16447536000000001,0.5874119999999999,49.6,34.84,60.6134110573,135.633,50.59391552,13.84447536,52.4539205936,0.56391552,0.16447536000000001,0.5874119999999999,50.03,13.68,51.8665913667,133.31,28.82391552,17.67447536,33.8113174123,0.56391552,0.16447536000000001,0.5874119999999999,28.26,17.51,33.2449650323,131.28
2021-11-14 05:30:00,50.18961984,35.06738912,61.2267892297,0.53961984,0.15738912,0.5621039999999999,49.65,34.91,60.694568126,135.633,50.60961984,13.92738912,52.491006735,0.53961984,0.15738912,0.5621039999999999,50.07,13.77,51.9289687939,133.36,28.78961984,17.72738912,33.8097994011,0.53961984,0.15738912,0.5621039999999999,28.25,17.57,33.268113863,131.34
2021-11-14 06:00:00,50.6771024,35.1449882,61.6712161647,0.4971024,0.14498819999999998,0.517815,50.18,35.0,61.1803269033,135.633,51.1171024,13.9649882,52.9903675511,0.4971024,0.14498819999999998,0.517815,50.62,13.82,52.4726290555,133.36,29.1571024,17.7449882,34.1324072779,0.4971024,0.14498819999999998,0.517815,28.66,17.6,33.6326567491,131.34
2021-11-14 06:30:00,53.2139056,34.3340558,63.3288807487,0.4939056,0.14405579999999998,0.514485,52.72,34.19,62.8359331911,135.633,53.6639056,13.1640558,55.2549285526,0.4939056,0.14405579999999998,0.514485,53.17,13.02,54.7409289289,133.48,30.7239056,17.2740558,35.2470052501,0.4939056,0.14405579999999998,0.514485,30.23,17.13,34.7460760374,131.43
2021-11-14 07:00:00,55.51902048,31.90554764,64.0337848738,0.49902048,0.14554764,0.519813,55.02,31.76,63.5287179156,135.633,55.95902048,10.93554764,57.0175251591,0.49902048,0.14554764,0.519813,55.46,10.79,56.4998734512,133.48,31.93902048,19.31554764,37.3254793654,0.49902048,0.14554764,0.519813,31.44,19.17,36.8233960954,131.43
2021-11-14 07:30:00,57.49445504,31.59713272,65.6048104675,0.50445504,0.14713272,0.525474,56.99,31.45,65.091954956,135.633,57.93445504,10.83713272,58.9393291985,0.50445504,0.14713272,0.525474,57.43,10.69,58.4164446025,132.95,33.17445504,17.80713272,37.651539715,0.50445504,0.14713272,0.525474,32.67,17.66,37.1376426285,130.65
2021-11-14 08:00:00,59.22244704,32.76946372,67.6840896068,0.51244704,0.14946372,0.533799,58.71,32.62,67.1634461594,135.633,59.67244704,12.07946372,60.8827921461,0.51244704,0.14946372,0.533799,59.16,11.93,60.3508947738,132.55,34.68244704,14.04946372,37.4200422702,0.51244704,0.14946372,0.533799,34.17,13.9,36.8890078479,130.05
2021-11-14 08:30:00,62.89350592,35.43727256,72.1899811151,0.57350592,0.16727256000000001,0.597402,62.32,35.27,71.6083465805,135.633,63.35350592,14.82727256,65.0654649098,0.57350592,0.16727256000000001,0.597402,62.78,14.66,64.4689382571,132.44,37.89350592,6.09727256,38.3809135324,0.57350592,0.16727256000000001,0.597402,37.32,5.93,37.788189954,129.85
2021-11-14 09:00:00,67.5689104,25.5609322,72.2420854321,0.6889103999999999,0.20093219999999998,0.717615,66.88,25.36,71.526666356,135.633,67.6189104,16.9909322,69.7209353115,0.6889103999999999,0.20093219999999998,0.717615,66.93,16.79,69.0038332269,132.28,40.1389104,10.6809322,41.5357007978,0.6889103999999999,0.20093219999999998,0.717615,39.45,10.48,40.818291243,129.57
2021-11-14 09:30:00,71.21148768,19.01251724,73.7058463719,0.8314876800000001,0.24251724,0.8661329999999999,70.38,18.77,72.8399430258,135.633,70.94148768,18.95251724,73.4295075837,0.8314876800000001,0.24251724,0.8661329999999999,70.11,18.71,72.5636010683,132.66,42.12148768,12.97251724,44.0738689919,0.8314876800000001,0.24251724,0.8661329999999999,41.29,12.73,43.2078349377,130.13
2021-11-14 10:00:00,73.447072,18.100396,75.6445419097,0.927072,0.27039599999999997,0.9657,72.52,17.83,74.6797114349,135.633,73.177072,18.070396,75.3752152772,0.927072,0.27039599999999997,0.9657,72.25,17.8,74.4103655414,133.04,43.517072,12.660396,45.3213104657,0.927072,0.27039599999999997,0.9657,42.59,12.39,44.3556106936,130.69
2021-11-14 10:30:00,75.21415488,17.41121184,77.2031048084,0.96415488,0.28121184,1.004328,74.25,17.13,76.2003897628,135.633,74.93415488,17.37121184,76.9213011354,0.96415488,0.28121184,1.004328,73.97,17.09,75.9185682162,132.72,44.54415488,12.35121184,46.2248219887,0.96415488,0.28121184,1.004328,43.58,12.07,45.2205849144,130.2
2021-11-14 11:00:00,76.16397504,17.65699272,78.1838889146,0.98397504,0.28699272,1.024974,75.18,17.37,77.1605423776,135.633,75.86397504,17.61699272,77.8826112901,0.98397504,0.28699272,1.024974,74.88,17.33,76.8592434259,132.59,45.26397504,10.43699272,46.4516765409,0.98397504,0.28699272,1.024974,44.28,10.15,45.4284151165,130.02
2021-11-14 11:30:00,76.59307584,18.54589712,78.8064056192,1.08307584,0.31589712000000003,1.128204,75.51,18.23,77.6794245602,135.633,76.30307584,18.515897119999998,78.5175001436,1.08307584,0.31589712000000003,1.128204,75.22,18.2,77.3904929562,132.48,45.61307584,8.65589712,46.4271175342,1.08307584,0.31589712000000003,1.128204,44.53,8.34,45.3042658036,129.88
2021-11-14 12:00:00,78.20138752,17.89832136,80.223481086,1.09138752,0.31832136,1.136862,77.11,17.58,79.088611696,135.633,77.90138752,17.84832136,79.9198895952,1.09138752,0.31832136,1.136862,76.81,17.53,78.7850049184,132.5,46.53138752,8.33832136,47.2725885439,1.09138752,0.31832136,1.136862,45.44,8.02,46.1423233052,129.88
2021-11-14 12:30:00,79.6581808,20.1869694,82.1762709176,1.0181808,0.2969694,1.060605,78.64,19.89,81.116346688,135.633,79.3681808,20.1569694,81.8877984739,1.0181808,0.2969694,1.060605,78.35,19.86,80.8278547284,132.18,48.9181808,2.7769694,48.9969383924,1.0181808,0.2969694,1.060605,47.9,2.48,47.9641574512,129.41
2021-11-14 13:00:00,79.59083744,20.82191092,82.2693951525,1.72083744,0.50191092,1.792539,77.87,20.32,80.4775701671,135.633,79.28083744,20.78191092,81.9593741232,1.72083744,0.50191092,1.792539,77.56,20.28,80.1675245969,132.25,49.35083744,2.32191092,49.4054291182,1.72083744,0.50191092,1.792539,47.63,1.82,47.664759519,129.48
2021-11-14 13:30:00,78.15612192,21.31053556,81.0093718,1.9561219200000002,0.57053556,2.037627,76.2,20.74,78.9720684799,135.633,77.86612192,21.27053556,80.719072256,1.9561219200000002,0.57053556,2.037627,75.91,20.7,78.681752014,132.32,48.68612192,2.65053556,48.7582178342,1.9561219200000002,0.57053556,2.037627,46.73,2.08,46.7762685558,129.58
2021-11-14 14:00:00,77.84667168,21.32027924,80.7134350559,1.6466716799999999,0.48027924,1.715283,76.2,20.84,78.998389857,135.633,77.55667168,21.28027924,80.4231782922,1.6466716799999999,0.48027924,1.715283,75.91,20.8,78.7081196574,132.4,48.09667168,2.56027924,48.1647677922,1.6466716799999999,0.48027924,1.715283,46.45,2.08,46.4965471836,129.67
2021-11-14 14:30:00,77.27209664,20.69811152,79.9961795315,1.26209664,0.36811152,1.314684,76.01,20.33,78.6818212804,135.633,76.98209664,20.64811152,79.7031223506,1.26209664,0.36811152,1.314684,75.72,20.28,78.3887542955,132.6,47.56209664,4.23811152,47.7505458194,1.26209664,0.36811152,1.314684,46.3,3.87,46.4614560684,130.01
2021-11-14 15:00:00,77.18995904,20.36165472,79.8303623913,0.99995904,0.29165472,1.041624,76.19,20.07,78.7890918846,135.633,76.87995904,20.33165472,79.5229796074,0.99995904,0.29165472,1.041624,75.88,20.04,78.4816921326,132.6,47.52995904,4.68165472,47.759971705,0.99995904,0.29165472,1.041624,46.53,4.39,46.7366344531,130.01
2021-11-14 15:30:00,78.32655264,20.29524452,80.9131991618,0.80655264,0.23524452,0.840159,77.52,20.06,80.0734288013,135.633,78.03655264,20.25524452,80.6224440122,0.80655264,0.23524452,0.840159,77.23,20.02,79.7826629037,132.6,48.18655264,4.58524452,48.4042180252,0.80655264,0.23524452,0.840159,47.38,4.35,47.5792696455,130.01
2021-11-14 16:00:00,80.8829664,19.3246152,83.159455303,0.6329663999999999,0.18461519999999998,0.65934,80.25,19.14,82.500921813,135.633,80.5829664,19.2746152,82.8560514684,0.6329663999999999,0.18461519999999998,0.65934,79.95,19.09,82.1975096946,132.51,49.6529664,3.9146152,49.8070405112,0.6329663999999999,0.18461519999999998,0.65934,49.02,3.73,49.1617056254,129.92
2021-11-14 16:30:00,84.84130816,25.72496488,88.6556337092,0.53130816,0.15496488,0.553446,84.31,25.57,88.1022190413,135.633,86.42130816,6.77496488,86.6864617643,0.53130816,0.15496488,0.553446,85.89,6.62,86.1447415691,133.37,51.77130816,8.03496488,52.391115747,0.53130816,0.15496488,0.553446,51.24,7.88,51.8423764887,131.14
2021-11-14 17:00:00,90.04395552,24.43282036,93.2999283839,0.52395552,0.15282036000000002,0.545787,89.52,24.28,92.7542387172,135.633,91.74395552,5.31282036,91.8976573947,0.52395552,0.15282036000000002,0.545787,91.22,5.16,91.3658251208,133.37,55.15395552,7.03282036,55.6005339158,0.52395552,0.15282036000000002,0.545787,54.63,6.88,55.0615228631,131.14
2021-11-14 17:30:00,91.51395552,24.38282036,94.7065255599,0.52395552,0.15282036000000002,0.545787,90.99,24.23,94.1608889083,135.633,93.23395552,5.18282036,93.3778993595,0.52395552,0.15282036000000002,0.545787,92.71,5.03,92.8463515708,132.96,55.74395552,6.96282036,56.177125633,0.52395552,0.15282036000000002,0.545787,55.22,6.8100000000000005,55.6383366035,130.5
2021-11-14 18:00:00,90.817472,24.793846,94.1411069615,0.5274719999999999,0.15384599999999998,0.54945,90.29,24.64,93.5917394859,135.633,92.527472,5.533846,92.692807306,0.5274719999999999,0.15384599999999998,0.54945,92.0,5.38,92.1571722656,133.18,55.237472,7.233846,55.709127088,0.5274719999999999,0.15384599999999998,0.54945,54.71,7.08,55.1662079538,130.88
2021-11-14 18:30:00,88.47235712,25.89235416,92.1833606369,0.52235712,0.15235416000000002,0.544122,87.95,25.74,91.6392388663,135.633,90.14235712,6.52235416,90.3780153076,0.52235712,0.15235416000000002,0.544122,89.62,6.37,89.8460978563,133.3,53.72235712,7.84235416,54.2917505087,0.52235712,0.15235416000000002,0.544122,53.2,7.69,53.7529171301,131.09
2021-11-14 19:00:00,86.09651296,26.92356628,90.208026057,0.52651296,0.15356628,0.548451,85.57,26.77,89.6596776706,135.633,87.73651296,7.5335662800000005,88.0593568411,0.52651296,0.15356628,0.548451,87.21,7.38,87.5217030227,133.62,52.47651296,8.35356628,53.1372419498,0.52651296,0.15356628,0.548451,51.95,8.2,52.5931792156,131.51
2021-11-14 19:30:00,83.56125824,27.65620032,88.0190280269,0.50125824,0.14620032,0.5221439999999999,83.06,27.51,87.4972210987,135.633,85.15125824,8.16620032,85.5419406345,0.50125824,0.14620032,0.5221439999999999,84.65,8.02,85.0290709111,133.69,50.78125824,9.32620032,51.6305549152,0.50125824,0.14620032,0.5221439999999999,50.28,9.18,51.1111612077,131.62
2021-11-14 20:00:00,80.59997952,28.91582736,85.6299116579,0.49997952,0.14582736,0.5208119999999999,80.1,28.77,85.1100634473,135.633,82.13997952,9.20582736,82.6542406228,0.49997952,0.14582736,0.5208119999999999,81.64,9.06,82.1411784673,133.95,48.75997952,9.50582736,49.6779262509,0.49997952,0.14582736,0.5208119999999999,48.26,9.36,49.1593043075,131.99
2021-11-14 20:30:00,78.79061888,30.45601384,84.4720687714,0.50061888,0.14601384,0.521478,78.29,30.31,83.9524877535,135.633,80.32061888,10.73601384,81.0349542509,0.50061888,0.14601384,0.521478,79.82,10.59,80.5194417517,134.47,47.57061888,8.59601384,48.3410305493,0.50061888,0.14601384,0.521478,47.07,8.45,47.8224570678,132.74
2021-11-14 21:00:00,75.7902992,31.3759206,82.0281527667,0.5002991999999999,0.14592059999999998,0.521145,75.29,31.23,81.5101036682,135.633,77.2702992,11.5159206,78.1237196101,0.5002991999999999,0.14592059999999998,0.521145,76.77,11.37,77.6074081515,134.56,45.9002992,9.0659206,46.787053583,0.5002991999999999,0.14592059999999998,0.521145,45.4,8.92,46.2679846114,132.93
2021-11-14 21:30:00,73.01646304,26.77480172,77.7707778154,0.49646304,0.14480172,0.517149,72.52,26.63,77.2548205616,135.633,73.03646304,23.24480172,76.6462376141,0.49646304,0.14480172,0.517149,72.54,23.1,76.1292427389,134.83,44.44646304,3.01480172,44.5485926397,0.49646304,0.14480172,0.517149,43.95,2.87,44.0436079358,133.34
2021-11-14 22:00:00,69.38582368,26.20461524,74.1692280372,0.49582368,0.14461524,0.516483,68.89,26.06,73.6542985847,135.633,69.10582368,26.12461524,73.8790253586,0.49582368,0.14461524,0.516483,68.61,25.98,73.3641090725,133.56,42.18582368,3.87461524,42.363384695,0.49582368,0.14461524,0.516483,41.69,3.73,41.856528762,131.48
2021-11-14 22:30:00,65.79093856,22.73610708,69.608750612,0.50093856,0.14610708,0.521811,65.29,22.59,69.08756907,135.633,65.53093856,22.67610708,69.343418872,0.50093856,0.14610708,0.521811,65.03,22.53,68.8222478563,133.74,38.86093856,13.37610708,41.0985740188,0.50093856,0.14610708,0.521811,38.36,13.23,40.5773643797,131.82
2021-11-14 23:00:00,61.61413536,24.10703948,66.1623082174,0.50413536,0.14703948,0.525141,61.11,23.96,65.6392694962,135.633,61.36413536,24.04703948,65.9076415618,0.50413536,0.14703948,0.525141,60.86,23.9,65.3846281629,133.74,36.56413536,13.98703948,39.1480940537,0.50413536,0.14703948,0.525141,36.06,13.84,38.6247226527,131.82
2021-11-14 23:30:00,57.90125824,24.92620032,63.0386482102,0.50125824,0.14620032,0.5221439999999999,57.4,24.78,62.5204638498,135.633,57.68125824,24.85620032,62.8089026054,0.50125824,0.14620032,0.5221439999999999,57.18,24.71,62.2907416877,134.37,34.30125824,14.47620032,37.230856726,0.50125824,0.14620032,0.5221439999999999,33.8,14.33,36.7122445514,132.68
2021-11-15 00:00:00,55.37125824,23.84620032,60.287789052,0.50125824,0.14620032,0.5221439999999999,54.87,23.7,59.7696151903,135.633,55.15125824,23.77620032,60.058046814,0.50125824,0.14620032,0.5221439999999999,54.65,23.63,59.5398975478,134.62,32.53125824,18.07620032,37.2160151102,0.50125824,0.14620032,0.5221439999999999,32.03,17.93,36.7070265753,133.1
2021-11-15 00:30:00,55.88125824,23.85620032,60.7604584923,0.50125824,0.14620032,0.5221439999999999,55.38,23.71,60.2420824673,135.633,55.67125824,23.79620032,60.543770478,0.50125824,0.14620032,0.5221439999999999,55.17,23.65,60.0254229473,134.77,32.73125824,17.93620032,37.3234852056,0.50125824,0.14620032,0.5221439999999999,32.23,17.79,36.8138153415,133.29
2021-11-15 01:00:00,58.95061888,23.21601384,63.3573891898,0.50061888,0.14601384,0.521478,58.45,23.07,62.8381046818,135.633,58.73061888,23.15601384,63.130710205,0.50061888,0.14601384,0.521478,58.23,23.01,62.6114446407,134.77,34.18061888,17.73601384,38.5081925563,0.50061888,0.14601384,0.521478,33.68,17.59,37.9967169634,133.29
2021-11-15 01:30:00,59.22125824,23.15620032,63.5874755026,0.50125824,0.14620032,0.5221439999999999,58.72,23.01,63.0674123458,135.633,58.99125824,23.08620032,63.3477797082,0.50125824,0.14620032,0.5221439999999999,58.49,22.94,62.8277303426,134.4,34.12125824,17.79620032,38.483308196,0.50125824,0.14620032,0.5221439999999999,33.62,17.65,37.9713958132,132.74
2021-11-15 02:00:00,57.73157792,23.32629356,62.2659703239,0.50157792,0.14629356000000002,0.522477,57.23,23.18,61.7461359115,135.633,57.51157792,23.26629356,62.0395197505,0.50157792,0.14629356000000002,0.522477,57.01,23.12,61.5197082243,134.4,33.27157792,17.94629356,37.8030071532,0.50157792,0.14629356000000002,0.522477,32.77,17.8,37.2922632727,132.74
2021-11-15 02:30:00,56.53093856,22.64610708,60.8982198455,0.50093856,0.14610708,0.521811,56.03,22.5,60.3788944914,135.633,56.31093856,22.58610708,60.6716905528,0.50093856,0.14610708,0.521811,55.81,22.44,60.1523873175,134.67,32.39093856,19.87610708,38.0030595275,0.50093856,0.14610708,0.521811,31.89,19.73,37.4999333333,133.15
2021-11-15 03:00:00,54.34061888,34.93601384,64.6020736764,0.50061888,0.14601384,0.521478,53.84,34.79,64.1021817101,135.633,54.68061888,16.81601384,57.2079400308,0.50061888,0.14601384,0.521478,54.18,16.67,56.6865177974,134.86,31.74061888,13.07601384,34.3285453352,0.50061888,0.14601384,0.521478,31.24,12.93,33.8100946464,133.42
2021-11-15 03:30:00,53.15125824,36.78620032,64.6396224191,0.50125824,0.14620032,0.5221439999999999,52.65,36.64,64.1444627384,135.633,53.58125824,15.946200319999999,55.9037792929,0.50125824,0.14620032,0.5221439999999999,53.08,15.8,55.3816431681,133.09,31.13125824,12.06620032,33.3878485346,0.50125824,0.14620032,0.5221439999999999,30.63,11.92,32.8676634399,130.8
2021-11-15 04:00:00,51.90157792,36.89629356,63.679747715,0.50157792,0.14629356000000002,0.522477,51.4,36.75,63.1864107226,135.633,52.33157792,16.05629356,54.73936984,0.50157792,0.14629356000000002,0.522477,51.83,15.91,54.216943846,132.8,30.41157792,12.14629356,32.7474658383,0.50157792,0.14629356000000002,0.522477,29.91,12.0,32.2274432743,130.43
2021-11-15 04:30:00,51.50125824,36.89620032,63.3538412281,0.50125824,0.14620032,0.5221439999999999,51.0,36.75,62.8614548034,135.633,51.92125824,16.08620032,54.3560750787,0.50125824,0.14620032,0.5221439999999999,51.42,15.94,53.8340041238,132.77,30.27125824,12.14620032,32.6171620109,0.50125824,0.14620032,0.5221439999999999,29.77,12.0,32.0975528662,130.37
2021-11-15 05:00:00,51.33125824,36.65620032,63.0759470353,0.50125824,0.14620032,0.5221439999999999,50.83,36.51,62.5832964936,135.633,51.75125824,15.776200320000001,54.1025066514,0.50125824,0.14620032,0.5221439999999999,51.25,15.63,53.5804012676,132.77,30.19125824,12.00620032,32.4909359705,0.50125824,0.14620032,0.5221439999999999,29.69,11.86,31.9711698253,130.37
2021-11-15 05:30:00,53.46934016,34.42564088,63.5932000071,0.49934016000000003,0.14564088,0.520146,52.97,34.28,63.0946851961,135.633,53.88934016,13.71564088,55.6073717022,0.49934016000000003,0.14564088,0.520146,53.39,13.57,55.0875394259,132.48,31.28934016,14.75564088,34.5940998644,0.49934016000000003,0.14564088,0.520146,30.79,14.61,34.0804372038,129.94
2021-11-15 06:00:00,56.40774176,33.64517468,65.679761797,0.49774176000000003,0.14517468,0.518481,55.91,33.5,65.178049219,135.633,56.84774176,13.11517468,58.3410108766,0.49774176000000003,0.14517468,0.518481,56.35,12.97,57.8233810841,132.48,32.99774176,13.60517468,35.6924605391,0.49774176000000003,0.14517468,0.518481,32.5,13.46,35.1770038519,129.94
2021-11-15 06:30:00,64.2171024,18.9949882,66.9674982164,0.4971024,0.14498819999999998,0.517815,63.72,18.85,66.449686982,135.633,64.1071024,15.5549882,65.967251239,0.4971024,0.14498819999999998,0.517815,63.61,15.41,65.4499824293,132.16,37.1871024,18.6549882,41.6039561779,0.4971024,0.14498819999999998,0.517815,36.69,18.51,41.0947222889,129.45
2021-11-15 07:00:00,71.00678272,16.19489496,72.83019851,0.49678272,0.14489496,0.517482,70.51,16.05,72.3136404837,135.633,70.74678272,16.15489496,72.5678158442,0.49678272,0.14489496,0.517482,70.25,16.01,72.0512498157,132.54,41.44678272,14.73489496,43.988099837600004,0.49678272,0.14489496,0.517482,40.95,14.59,43.4714918079,129.99
2021-11-15 07:30:00,77.54276672,19.14955696,79.8723118631,0.51276672,0.14955696000000002,0.5341319999999999,77.03,19.0,79.3386469509,135.633,77.25276672,19.11955696,79.5835876563,0.51276672,0.14955696000000002,0.5341319999999999,76.74,18.97,79.0499114484,131.91,46.91276672,2.35955696,46.9720681935,0.51276672,0.14955696000000002,0.5341319999999999,46.4,2.21,46.4526005731,129.06
2021-11-15 08:00:00,81.82404544,17.70992992,83.7186719313,0.51404544,0.14992992,0.5354639999999999,81.31,17.56,83.1845520514,135.633,81.51404544,17.67992992,83.4093491521,0.51404544,0.14992992,0.5354639999999999,81.0,17.53,82.8752128202,131.96,49.62404544,0.54992992,49.6270924874,0.51404544,0.14992992,0.5354639999999999,49.11,0.4,49.1116289691,129.06
2021-11-15 08:30:00,84.78547392,21.38659656,87.4411979576,0.60547392,0.17659656,0.630702,84.18,21.21,86.8109238518,135.633,86.01547392,5.72659656,86.2058911087,0.60547392,0.17659656,0.630702,85.41,5.55,85.5901314405,132.01,51.02547392,5.12659656,51.2823652053,0.60547392,0.17659656,0.630702,50.42,4.95,50.6624012459,129.06
2021-11-15 09:00:00,85.93072832,21.76729576,88.6448263257,0.9507283200000001,0.27729576,0.990342,84.98,21.49,87.6551224972,135.633,87.55072832,2.34729576,87.5821889812,0.9507283200000001,0.27729576,0.990342,86.6,2.07,86.6247360746,133.15,51.80072832,5.75729576,52.1196883044,0.9507283200000001,0.27729576,0.990342,50.85,5.48,51.1444317595,130.69
2021-11-15 09:30:00,87.6640848,21.2349414,90.1993043215,1.1140848,0.3249414,1.160505,86.55,20.91,89.0400505391,135.633,89.3240848,1.9449413999999998,89.3452568546,1.1140848,0.3249414,1.160505,88.21,1.62,88.2248746103,133.46,52.9040848,5.5549414,53.1949204575,1.1140848,0.3249414,1.160505,51.79,5.23,52.0534052681,131.12
2021-11-15 10:00:00,87.99706176,21.20330968,90.5155413163,1.17706176,0.34330968,1.226106,86.82,20.86,89.2908281964,135.633,89.65706176,1.87330968,89.6766302478,1.17706176,0.34330968,1.226106,88.48,1.53,88.4932274245,133.18,53.17706176,5.43330968,53.453912406,1.17706176,0.34330968,1.226106,52.0,5.09,52.2485224671,130.72
2021-11-15 10:30:00,88.02591296,21.23839128,90.5518117798,1.12591296,0.32839128,1.172826,86.9,20.91,89.3803004023,135.633,89.68591296,1.78839128,89.7037419891,1.12591296,0.32839128,1.172826,88.56,1.46,88.5720339611,133.29,53.01591296,5.47839128,53.2982157112,1.12591296,0.32839128,1.172826,51.89,5.15,52.1449383929,130.88
2021-11-15 11:00:00,87.60312512,20.98132816,90.0806508755,1.75312512,0.51132816,1.8261720000000001,85.85,20.47,88.256690398,135.633,89.24312512,1.58132816,89.2571340562,1.75312512,0.51132816,1.8261720000000001,87.49,1.07,87.4965427888,133.54,53.22312512,5.39132816,53.4954901545,1.75312512,0.51132816,1.8261720000000001,51.47,4.88,51.7008249451,131.24
2021-11-15 11:30:00,86.87013728,21.20254004,89.4201792393,2.5801372799999998,0.75254004,2.687643,84.29,20.45,86.7352673369,135.633,88.48013728,1.82254004,88.4989058988,2.5801372799999998,0.75254004,2.687643,85.9,1.07,85.9066638859,133.39,53.26013728,5.73254004,53.567753718,2.5801372799999998,0.75254004,2.687643,50.68,4.98,50.9240886025,131.09
2021-11-15 12:00:00,86.61655104,21.48191072,89.2406824394,2.40655104,0.70191072,2.506824,84.21,20.78,86.7359931055,135.633,88.22655104,2.06191072,88.2506418347,2.40655104,0.70191072,2.506824,85.82,1.3599999999999999,85.8307753664,133.39,52.87655104,5.89191072,53.2037993175,2.40655104,0.70191072,2.506824,50.47,5.19,50.7361508197,131.09
2021-11-15 12:30:00,86.95812928,21.67487104,89.6187272978,2.58812928,0.75487104,2.6959679999999997,84.37,20.92,86.9249291055,135.633,88.58812928,2.22487104,88.61606344489999,2.58812928,0.75487104,2.6959679999999997,86.0,1.47,86.0125624546,133.54,53.21812928,6.03487104,53.5592097826,2.58812928,0.75487104,2.6959679999999997,50.63,5.28,50.9045705217,131.26
2021-11-15 13:00:00,86.40195616,22.04890388,89.1709156092,1.88195616,0.54890388,1.9603709999999999,84.52,21.5,87.2116987565,135.633,88.03195616,2.49890388,88.0674163693,1.88195616,0.54890388,1.9603709999999999,86.15,1.9500000000000002,86.1720662396,133.64,52.24195616,5.96890388,52.5818390412,1.88195616,0.54890388,1.9603709999999999,50.36,5.42,50.6508242776,131.47
2021-11-15 13:30:00,85.80727104,22.52212072,88.7137739309,1.6872710400000002,0.49212072,1.757574,84.12,22.03,86.9568588439,135.633,87.42727104,3.00212072,87.478800005,1.6872710400000002,0.49212072,1.757574,85.74,2.51,85.7767316934,133.88,51.85727104,6.12212072,52.2174005656,1.6872710400000002,0.49212072,1.757574,50.17,5.63,50.4849066554,131.84
2021-11-15 14:00:00,85.29558272,22.71454496,88.2682671422,1.69558272,0.49454496000000003,1.766232,83.6,22.22,86.5025340669,135.633,86.90558272,3.2045449599999998,86.9646446339,1.69558272,0.49454496000000003,1.766232,85.21,2.71,85.2530832287,133.83,51.56558272,6.27454496,51.9459260742,1.69558272,0.49454496000000003,1.766232,49.87,5.78,50.2038375027,131.76
2021-11-15 14:30:00,83.92561248,23.13580364,87.0561533736,1.90561248,0.55580364,1.985013,82.02,22.58,85.0713629843,135.633,85.51561248,3.62580364,85.5924437662,1.90561248,0.55580364,1.985013,83.61,3.07,83.6663432929,133.83,50.98561248,6.59580364,51.4104785585,1.90561248,0.55580364,1.985013,49.08,6.04,49.4502578355,131.76
2021-11-15 15:00:00,84.5208976,22.1877618,87.3846605807,1.5008976,0.4377618,1.5634350000000001,83.02,21.75,85.8218089998,135.633,86.1208976,3.5377618,86.1935308592,1.5008976,0.4377618,1.5634350000000001,84.62,3.1,84.6767642273,133.83,50.8808976,8.7077618,51.6206437014,1.5008976,0.4377618,1.5634350000000001,49.38,8.27,50.0677271304,131.76
2021-11-15 15:30:00,86.03709216,16.77790188,87.6577390699,0.74709216,0.21790188,0.7782209999999999,85.29,16.56,86.8827813781,135.633,87.68709216,3.30790188,87.7494635102,0.74709216,0.21790188,0.7782209999999999,86.94,3.09,86.9948946778,133.99,49.36709216,18.49790188,52.7188975823,0.74709216,0.21790188,0.7782209999999999,48.62,18.28,51.9428801666,132.01
2021-11-15 16:00:00,89.11462496,16.04093228,90.5468270575,0.41462496,0.12093228,0.431901,88.7,15.92,90.1173479414,135.633,90.81462496,3.85093228,90.896236369,0.41462496,0.12093228,0.431901,90.4,3.73,90.4769191562,133.92,50.89462496,17.99093228,53.9808900827,0.41462496,0.12093228,0.431901,50.48,17.87,53.5496713342,131.93
2021-11-15 16:30:00,92.69097856,15.53445208,93.9837044803,0.46097856000000004,0.13445208,0.480186,92.23,15.4,93.5068601761,135.633,94.44097856,4.26445208,94.5372095152,0.46097856000000004,0.13445208,0.480186,93.98,4.13,94.0707037286,133.86,53.16097856,17.22445208,55.8817625967,0.46097856000000004,0.13445208,0.480186,52.7,17.09,55.4017878773,131.81
2021-11-15 17:00:00,98.631488,16.009184,99.9222917944,0.5114879999999999,0.14918399999999998,0.5328,98.12,15.86,99.3935309766,135.633,100.491488,3.719184,100.5602878381,0.5114879999999999,0.14918399999999998,0.5328,99.98,3.5700000000000003,100.0437169441,133.64,57.171488,12.359184,58.4921231388,0.5114879999999999,0.14918399999999998,0.5328,56.66,12.21,57.9606737366,131.46
2021-11-15 17:30:00,101.15020928,16.53881104,102.4934003144,0.51020928,0.14881104,0.5314679999999999,100.64,16.39,101.9658849812,135.633,103.03020928,3.36881104,103.0852701025,0.51020928,0.14881104,0.5314679999999999,102.52,3.22,102.5705552291,133.37,59.01020928,11.51881104,60.1239370554,0.51020928,0.14881104,0.5314679999999999,58.5,11.37,59.5946885217,131.03
