Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-11-15 18:00:00,100.96930016,16.70729588,102.3422362,0.53930016,0.15729588,0.561771,100.43,16.55,101.7845145393,135.633,102.83930016,3.23729588,102.890241238,0.53930016,0.15729588,0.561771,102.3,3.08,102.346355089,133.85,58.92930016,11.51729588,60.0442380394,0.53930016,0.15729588,0.561771,58.39,11.36,59.4848022607,131.74
2021-11-15 18:30:00,99.19642304,17.75645672,100.7731219085,0.53642304,0.15645672,0.558774,98.66,17.6,100.2175413787,135.633,101.06642304,2.22645672,101.0909440832,0.53642304,0.15645672,0.558774,100.53,2.07,100.5513092903,133.78,57.76642304,12.28645672,59.0585865863,0.53642304,0.15645672,0.558774,57.23,12.13,58.501365796,131.64
2021-11-15 19:00:00,97.04294656,18.59377608,98.80820809,0.49294656000000003,0.14377608,0.513486,96.55,18.45,98.29702437,135.633,98.83294656,1.39377608,98.8427738254,0.49294656000000003,0.14377608,0.513486,98.34,1.25,98.3479440558,133.96,56.52294656,12.85377608,57.9660508172,0.49294656000000003,0.14377608,0.513486,56.03,12.71,57.4535029393,131.93
2021-11-15 19:30:00,93.51454496,21.89424228,96.0433650186,0.49454496000000003,0.14424228,0.515151,93.02,21.75,95.5289636707,135.633,95.27454496,2.6042422800000002,95.310130601,0.49454496000000003,0.14424228,0.515151,94.78,2.46,94.8119190819,134.09,55.17454496,9.30424228,55.9535462321,0.49454496000000003,0.14424228,0.515151,54.68,9.16,55.4419335882,132.11
2021-11-15 20:00:00,89.91614336,25.61470848,93.4934549969,0.49614336000000003,0.14470848,0.5168159999999999,89.42,25.47,92.976649219,135.633,91.61614336,6.25470848,91.8294021669,0.49614336000000003,0.14470848,0.5168159999999999,91.12,6.11,91.3246215432,133.88,53.93614336,3.54470848,54.0524978031,0.49614336000000003,0.14470848,0.5168159999999999,53.44,3.4,53.5480494509,131.81
2021-11-15 20:30:00,86.995504,26.484522,90.9376029032,0.495504,0.14452199999999998,0.51615,86.5,26.34,90.4214885965,135.633,88.635504,7.324522,88.937625288,0.495504,0.14452199999999998,0.51615,88.14,7.18,88.4319625475,133.51,52.075504,4.364522,52.2580823332,0.495504,0.14452199999999998,0.51615,51.58,4.22,51.7523410099,131.23
2021-11-15 21:00:00,84.28614336,26.81470848,88.4487566525,0.49614336000000003,0.14470848,0.5168159999999999,83.79,26.67,87.9320931174,135.633,85.87614336,7.45470848,86.1990990493,0.49614336000000003,0.14470848,0.5168159999999999,85.38,7.31,85.6923596361,133.08,50.00614336,7.18470848,50.5196438,0.49614336000000003,0.14470848,0.5168159999999999,49.51,7.04,50.0080163574,130.6
2021-11-15 21:30:00,80.31518432,28.37442876,85.1800272353,0.49518432,0.14442876,0.515817,79.82,28.23,84.6650181598,135.633,81.87518432,8.67442876,82.3334167987,0.49518432,0.14442876,0.515817,81.38,8.53,81.8258229412,134.38,47.25518432,8.51442876,48.0161216908,0.49518432,0.14442876,0.515817,46.76,8.37,47.503205155,132.53
2021-11-15 22:00:00,76.40134816,26.48330988,80.8611878645,0.49134816000000003,0.14330988,0.511821,75.91,26.34,80.3500074673,135.633,76.96134816,6.79330988,77.2605861337,0.49134816000000003,0.14330988,0.511821,76.47,6.65,76.7586047294,134.38,44.40134816,15.42330988,47.0038105485,0.49134816000000003,0.14330988,0.511821,43.91,15.28,46.4926499567,132.53
2021-11-15 22:30:00,71.02518432,27.42442876,76.1359054619,0.49518432,0.14442876,0.515817,70.53,27.28,75.6219498558,135.633,71.36518432,7.47442876,71.7555337122,0.49518432,0.14442876,0.515817,70.87,7.33,71.2480582192,133.4,41.08518432,17.87442876,44.8049949682,0.49518432,0.14442876,0.515817,40.59,17.73,44.2933516456,131.13
2021-11-15 23:00:00,66.14646304,28.93480172,72.1981808862,0.49646304,0.14480172,0.517149,65.65,28.79,71.685330438,135.633,66.49646304,8.72480172,67.066398158,0.49646304,0.14480172,0.517149,66.0,8.58,66.5553634202,133.23,38.26646304,17.98480172,42.2820917943,0.49646304,0.14480172,0.517149,37.77,17.84,41.771264046,130.92
2021-11-15 23:30:00,61.12934016,26.82564088,66.7563572779,0.49934016000000003,0.14564088,0.520146,60.63,26.68,66.240616694,135.633,61.00934016,22.90564088,65.1675377077,0.49934016000000003,0.14564088,0.520146,60.51,22.76,64.648880114,133.77,35.69934016,9.74564088,37.0056806993,0.49934016000000003,0.14564088,0.520146,35.2,9.6,36.4856136032,131.71
2021-11-16 00:00:00,58.28582368,26.36461524,63.9713230972,0.49582368,0.14461524,0.516483,57.79,26.22,63.4600070911,135.633,58.06582368,26.29461524,63.74203221,0.49582368,0.14461524,0.516483,57.57,26.15,63.2307472674,133.57,34.16582368,8.66461524,35.2473979889,0.49582368,0.14461524,0.516483,33.67,8.52,34.7312438591,131.38
2021-11-16 00:30:00,58.5187008,26.6354544,64.2953013401,0.4987008,0.14545439999999998,0.51948,58.02,26.49,63.7811923689,135.633,58.2987008,26.5654544,64.0660743486,0.4987008,0.14545439999999998,0.51948,57.8,26.42,63.5519976083,133.75,34.1887008,8.5954544,35.2526466912,0.4987008,0.14545439999999998,0.51948,33.69,8.45,34.7335371075,131.62
2021-11-16 01:00:00,61.5107088,25.8731234,66.7306961716,0.4907088,0.14312339999999998,0.511155,61.02,25.73,66.2229061579,135.633,61.2807088,25.8031234,66.4915517057,0.4907088,0.14312339999999998,0.511155,60.79,25.66,65.9837836139,133.67,35.5507088,8.2331234,36.4916047482,0.4907088,0.14312339999999998,0.511155,35.06,8.09,35.9812687381,131.51
2021-11-16 01:30:00,61.45637312,26.16769216,66.7954632445,0.50637312,0.14769216000000002,0.5274719999999999,60.95,26.02,66.2717353025,135.633,61.22637312,26.09769216,66.5564294528,0.50637312,0.14769216000000002,0.5274719999999999,60.72,25.95,66.0327259774,133.34,35.32637312,8.41769216,36.3154261866,0.50637312,0.14769216000000002,0.5274719999999999,34.82,8.27,35.7886196996,131.08
2021-11-16 02:00:00,60.02020928,26.58881104,65.6459472819,0.51020928,0.14881104,0.5314679999999999,59.51,26.44,65.1192268074,135.633,59.53020928,26.38881104,65.1169345487,0.51020928,0.14881104,0.5314679999999999,59.02,26.24,64.5902314596,133.34,34.40020928,8.52881104,35.441712942,0.51020928,0.14881104,0.5314679999999999,33.89,8.38,34.9106932042,131.08
2021-11-16 02:30:00,58.69080864,26.70065252,64.4789567519,0.55080864,0.16065252,0.573759,58.14,26.54,63.9111195333,135.633,58.47080864,26.64065252,64.2538701535,0.55080864,0.16065252,0.573759,57.92,26.48,63.6860801117,133.55,33.75080864,8.72065252,34.8592435981,0.55080864,0.16065252,0.573759,33.2,8.56,34.2857638095,131.37
2021-11-16 03:00:00,57.09295648,26.94419564,63.131571803,0.56295648,0.16419564,0.586413,56.53,26.78,62.55245239,135.633,56.87295648,26.86419564,62.8984752292,0.56295648,0.16419564,0.586413,56.31,26.7,62.319387834,133.63,32.72295648,8.90419564,33.9127790189,0.56295648,0.16419564,0.586413,32.16,8.74,33.3264639588,131.47
2021-11-16 03:30:00,55.8978016,27.2743588,62.196904036,0.5978015999999999,0.17435879999999998,0.6227100000000001,55.3,27.1,61.5832769508,135.633,55.6878016,27.2143588,61.9818729302,0.5978015999999999,0.17435879999999998,0.6227100000000001,55.09,27.04,61.3683118555,133.63,32.0678016,9.0943588,33.3324355762,0.5978015999999999,0.17435879999999998,0.6227100000000001,31.47,8.92,32.7097431968,131.47
2021-11-16 04:00:00,54.5965728,27.4827504,61.1235415454,0.6265727999999999,0.18275039999999998,0.65268,53.97,27.3,60.4818228892,135.633,54.3965728,27.4127504,60.9134305131,0.6265727999999999,0.18275039999999998,0.65268,53.77,27.23,60.2717661928,133.72,31.3165728,9.1927504,32.6379287311,0.6265727999999999,0.18275039999999998,0.65268,30.69,9.01,31.9852497255,131.63
2021-11-16 04:30:00,54.1489504,27.3792772,60.6772910521,0.6489503999999999,0.18927719999999998,0.6759900000000001,53.5,27.19,60.0128827836,135.633,53.9389504,27.3092772,60.4583078777,0.6489503999999999,0.18927719999999998,0.6759900000000001,53.29,27.12,59.793967087,133.66,30.9989504,9.1992772,32.3351453824,0.6489503999999999,0.18927719999999998,0.6759900000000001,30.35,9.01,31.6591629706,131.56
2021-11-16 05:00:00,54.46209728,27.19144504,60.8727748957,0.62209728,0.18144504,0.648018,53.84,27.01,60.235252967,135.633,54.24209728,27.13144504,60.6491585044,0.62209728,0.18144504,0.648018,53.62,26.95,60.0117230214,133.66,31.18209728,9.11144504,32.4860219402,0.62209728,0.18144504,0.648018,30.56,8.93,31.8380040204,131.56
2021-11-16 05:30:00,56.1369424,25.8116082,61.786692903,0.6569423999999999,0.19160819999999998,0.684315,55.48,25.62,61.1098584518,135.633,55.916942399999996,25.7416082,61.5575733772,0.6569423999999999,0.19160819999999998,0.684315,55.26,25.55,60.8807859673,133.7,31.8969424,8.8316082,33.0970125218,0.6569423999999999,0.19160819999999998,0.684315,31.24,8.64,32.4127629183,131.56
2021-11-16 06:00:00,59.26799136,23.51899748,63.7639243014,0.64799136,0.18899748,0.674991,58.62,23.33,63.0919432257,135.633,59.01799136,23.46899748,63.5131257842,0.64799136,0.18899748,0.674991,58.37,23.28,62.841191109,132.65,33.71799136,10.16899748,35.2180557541,0.64799136,0.18899748,0.674991,33.07,9.98,34.5430933762,130.05
2021-11-16 06:30:00,67.20346592,24.56892756,71.5537422719,0.61346592,0.17892756,0.639027,66.59,24.39,70.9161490776,135.633,67.28346592,12.74892756,68.4806537654,0.61346592,0.17892756,0.639027,66.67,12.57,67.8446298538,132.06,38.43346592,12.59892756,40.4458190458,0.61346592,0.17892756,0.639027,37.82,12.42,39.8071450873,129.21
2021-11-16 07:00:00,74.5707088,25.0531234,78.6666994543,0.4907088,0.14312339999999998,0.511155,74.08,24.91,78.1559626644,135.633,74.9007088,4.9331233999999995,75.0629861198,0.4907088,0.14312339999999998,0.511155,74.41,4.79,74.5640141087,132.81,43.0607088,14.1231234,45.3176263382,0.4907088,0.14312339999999998,0.511155,42.57,13.98,44.8067550711,130.3
2021-11-16 07:30:00,81.6807088,22.8831234,84.8255593946,0.4907088,0.14312339999999998,0.511155,81.19,22.74,84.3144335212,135.633,82.0307088,3.1231234,82.0901400048,0.4907088,0.14312339999999998,0.511155,81.54,2.98,81.5944360848,133.69,47.2307088,10.9331234,48.4796146956,0.4907088,0.14312339999999998,0.511155,46.74,10.79,47.9692787104,131.55
2021-11-16 08:00:00,85.28724224,20.08086232,87.6193741157,0.51724224,0.15086232,0.538794,84.77,19.93,87.0813286532,135.633,85.28724224,25.64086232,89.0582253889,0.51724224,0.15086232,0.538794,84.77,25.49,88.5194498401,132.85,50.34724224,3.85086232,50.4942961312,0.51724224,0.15086232,0.538794,49.83,3.7,49.9671782273,130.3
2021-11-16 08:30:00,87.78681248,17.42615364,89.4996942793,0.70681248,0.20615364,0.736263,87.08,17.22,88.7662931523,135.633,87.41681248,45.05615364,98.3450867354,0.70681248,0.20615364,0.736263,86.71,44.85,97.6224697495,132.98,52.49681248,1.6361536399999999,52.5223030654,0.70681248,0.20615364,0.736263,51.79,1.43,51.8097384668,130.53
2021-11-16 09:00:00,88.43970944,19.04783192,90.4676854279,0.84970944,0.24783192,0.885114,87.59,18.8,89.5848653512,135.633,88.04970944,43.62783192,98.2656554983,0.84970944,0.24783192,0.885114,87.2,43.38,97.3943756076,133.04,53.13970944,2.24783192,53.1872303068,0.84970944,0.24783192,0.885114,52.29,2.0,52.3282342526,130.66
2021-11-16 09:30:00,90.43443456,19.37296008,92.4862072768,1.00443456,0.29296008,1.046286,89.43,19.08,91.4427214162,135.633,90.04443456,42.84296008,99.7171972312,1.00443456,0.29296008,1.046286,89.04,42.55,98.6844673695,132.75,54.16443456,2.18296008,54.2084060448,1.00443456,0.29296008,1.046286,53.16,1.8900000000000001,53.1935870195,130.25
2021-11-16 10:00:00,91.0022768,19.6489974,93.0993957102,0.9222768,0.2689974,0.9607049999999999,90.08,19.38,92.1411460749,135.633,90.6122768,42.4989974,100.0837123956,0.9222768,0.2689974,0.9607049999999999,89.69,42.23,99.1346004178,132.75,54.4722768,1.9089974,54.5057172308,0.9222768,0.2689974,0.9607049999999999,53.55,1.6400000000000001,53.5751070928,130.25
2021-11-16 10:30:00,91.30649248,19.84939364,93.4391459554,1.02649248,0.29939364,1.069263,90.28,19.55,92.3725116038,135.633,90.90649248,42.81939364,100.4862719316,1.02649248,0.29939364,1.069263,89.88,42.52,99.4302006435,133.06,54.92649248,1.63939364,54.9509525637,1.02649248,0.29939364,1.069263,53.9,1.34,53.9166541989,130.65
2021-11-16 11:00:00,90.99697184,20.12620012,93.196098713,1.18697184,0.34620012,1.236429,89.81,19.78,91.9624080807,135.633,90.60697184,42.23620012,99.9675944824,1.18697184,0.34620012,1.236429,89.42,41.89,98.7456758547,133.06,54.48697184,1.5162001200000002,54.5080632851,1.18697184,0.34620012,1.236429,53.3,1.17,53.3128399169,130.65
2021-11-16 11:30:00,90.61285568,19.896666240000002,92.7715847765,1.46285568,0.42666624000000003,1.5238079999999998,89.15,19.47,91.2513199905,135.633,90.22285568,42.21666624,99.6112975293,1.46285568,0.42666624000000003,1.5238079999999998,88.76,41.79,98.1057679242,132.82,54.52285568,1.68666624,54.5489379778,1.46285568,0.42666624000000003,1.5238079999999998,53.06,1.26,53.0749583137,130.27
2021-11-16 12:00:00,90.186112,20.100116,92.3988607121,1.886112,0.5501159999999999,1.9647000000000001,88.3,19.55,90.4383353451,135.633,89.816112,42.390116,99.3169467377,1.886112,0.5501159999999999,1.9647000000000001,87.93,41.84,97.3769505581,132.55,54.896112,1.720116,54.923054465,1.886112,0.5501159999999999,1.9647000000000001,53.01,1.17,53.0229101427,129.9
2021-11-16 12:30:00,90.79438336,20.14752848,93.0029190594,2.25438336,0.65752848,2.348316,88.54,19.49,90.6597578863,135.633,90.39438336,42.41752848,99.8518465798,2.25438336,0.65752848,2.348316,88.14,41.76,97.5323392522,132.65,55.46438336,1.86752848,55.4958150145,2.25438336,0.65752848,2.348316,53.21,1.21,53.2237559742,130.02
2021-11-16 13:00:00,91.26767104,19.91557072,93.4152971101,1.28767104,0.37557072,1.341324,89.98,19.54,92.0772067343,135.633,90.88767104,41.76557072,100.0246551838,1.28767104,0.37557072,1.341324,89.6,41.39,98.6979842753,132.54,54.77767104,1.46557072,54.7972731265,1.28767104,0.37557072,1.341324,53.49,1.09,53.5011046615,129.9
2021-11-16 13:30:00,92.69747168,19.25717924,94.6766085585,0.8474716800000001,0.24717924,0.882783,91.85,19.01,93.7966022839,135.633,92.27747168,42.15717924,101.4512668286,0.8474716800000001,0.24717924,0.882783,91.43,41.91,100.5777957603,132.36,55.37747168,1.32717924,55.3933730188,0.8474716800000001,0.24717924,0.882783,54.53,1.08,54.5406939817,129.66
2021-11-16 14:00:00,92.29265664,18.92494152,94.2129921041,0.70265664,0.20494152000000002,0.731934,91.59,18.72,93.4835092409,135.633,91.89265664,42.57494152,101.2762854265,0.70265664,0.20494152000000002,0.731934,91.19,42.37,100.5526379564,132.36,55.09265664,1.3549415200000001,55.1093157477,0.70265664,0.20494152000000002,0.731934,54.39,1.15,54.4021562073,129.66
2021-11-16 14:30:00,90.71139776,18.58540768,92.595761578,0.84139776,0.24540768000000002,0.876456,89.87,18.34,91.7222573861,135.633,90.32139776,43.20540768,100.1232347965,0.84139776,0.24540768000000002,0.876456,89.48,42.96,99.258410223,132.66,54.21139776,0.99540768,54.2205356257,0.84139776,0.24540768000000002,0.876456,53.37,0.75,53.3752695544,130.07
2021-11-16 15:00:00,89.7816976,18.1646618,91.6008087423,0.7016975999999999,0.20466179999999998,0.730935,89.08,17.96,90.8724820834,135.633,89.3916976,44.0246618,99.6446006887,0.7016975999999999,0.20466179999999998,0.730935,88.69,43.82,98.9247618142,132.66,53.3316976,0.3946618,53.3331578554,0.7016975999999999,0.20466179999999998,0.730935,52.63,0.19,52.6303429592,130.07
2021-11-16 15:30:00,89.6589104,17.9409322,91.4363016658,0.6889103999999999,0.20093219999999998,0.717615,88.97,17.74,90.7213784066,135.633,89.2589104,43.8309322,99.4399502379,0.6889103999999999,0.20093219999999998,0.717615,88.57,43.63,98.7330836144,132.7,53.5989104,0.6009322,53.6022790148,0.6889103999999999,0.20093219999999998,0.717615,52.91,0.4,52.9115119799,130.19
2021-11-16 16:00:00,91.92844096,18.38454528,93.7487587251,0.59844096,0.17454528,0.6233759999999999,91.33,18.21,93.1277241212,135.633,91.52844096,43.12454528,101.1789598196,0.59844096,0.17454528,0.6233759999999999,90.93,42.95,100.563250743,132.7,54.48844096,0.82454528,54.4946793106,0.59844096,0.17454528,0.6233759999999999,53.89,0.65,53.8939198797,130.19
2021-11-16 16:30:00,95.28684256,18.87407908,97.1381141786,0.59684256,0.17407908,0.621711,94.69,18.7,96.5188380577,135.633,94.86684256,43.22407908,104.2498864729,0.59684256,0.17407908,0.621711,94.27,43.05,103.6346245229,132.59,56.91684256,1.14407908,56.9283399015,0.59684256,0.17407908,0.621711,56.32,0.97,56.3283525411,130.04
2021-11-16 17:00:00,99.37885056,19.33174808,101.241653594,0.58885056,0.17174808,0.613386,98.79,19.16,100.6308585872,135.633,98.94885056,42.24174808,107.5882907569,0.58885056,0.17174808,0.613386,98.36,42.07,106.9793180947,132.93,59.84885056,1.68174808,59.8724743931,0.58885056,0.17174808,0.613386,59.26,1.51,59.2792349816,130.53
2021-11-16 17:30:00,102.12003936,22.47501148,104.5639927504,0.60003936,0.17501148,0.625041,101.52,22.3,103.9403694433,135.633,101.67003936,39.66501148,109.1334505968,0.60003936,0.17501148,0.625041,101.07,39.49,108.5108519919,132.54,61.25003936,3.67501148,61.3601909301,0.60003936,0.17501148,0.625041,60.65,3.5,60.750905343,129.93
2021-11-16 18:00:00,101.65993952,22.77748236,104.1804060554,0.53993952,0.15748236000000002,0.562437,101.12,22.62,103.6191044161,135.633,101.22993952,41.01748236,109.2242395917,0.53993952,0.15748236000000002,0.562437,100.69,40.86,108.6646938982,133.14,60.64993952,5.75748236,60.9226047285,0.53993952,0.15748236000000002,0.562437,60.11,5.6,60.3702915348,130.88
2021-11-16 18:30:00,101.00249696,27.98822828,104.8086127873,0.54249696,0.15822828,0.565101,100.46,27.83,104.2435633505,135.633,100.56249696,36.04822828,106.828322822,0.54249696,0.15822828,0.565101,100.02,35.89,106.2642578669,134.17,57.91249696,17.71822828,60.5623060783,0.54249696,0.15822828,0.565101,57.37,17.56,59.9972541038,132.47
2021-11-16 19:00:00,98.28039904,25.53344972,101.5430642145,0.56039904,0.16344972,0.583749,97.72,25.37,100.9595726021,135.633,97.87039904,37.97344972,104.9790354875,0.56039904,0.16344972,0.583749,97.31,37.81,104.3974721916,134.17,56.43039904,15.45344972,58.5081109254,0.56039904,0.16344972,0.583749,55.87,15.29,57.9244421639,132.47
2021-11-16 19:30:00,93.94194752,23.73515136,96.893998338,0.53194752,0.15515136000000002,0.5541119999999999,93.41,23.58,96.3402537883,135.633,94.18194752,9.72515136,94.6827218009,0.53194752,0.15515136000000002,0.5541119999999999,93.65,9.57,94.1377044547,133.86,55.84194752,5.31515136,56.0943307011,0.53194752,0.15515136000000002,0.5541119999999999,55.31,5.16,55.550172817,132.01
2021-11-16 20:00:00,90.31683264,25.25365952,93.7810086173,0.52683264,0.15365952,0.5487839999999999,89.79,25.1,93.2322589022,135.633,90.67683264,5.85365952,90.8655782318,0.52683264,0.15365952,0.5487839999999999,90.15,5.7,90.3300199269,132.75,54.16683264,3.08365952,54.2545363475,0.52683264,0.15365952,0.5487839999999999,53.64,2.93,53.7199637007,130.19
2021-11-16 20:30:00,88.1210784,21.0219812,90.5938637654,0.5210783999999999,0.15198119999999998,0.54279,87.6,20.87,90.0517456799,135.633,88.1610784,10.9919812,88.8436795464,0.5210783999999999,0.15198119999999998,0.54279,87.64,10.84,88.3078433663,132.13,52.4510784,4.6119812,52.6534518898,0.5210783999999999,0.15198119999999998,0.54279,51.93,4.46,52.1211713222,129.23
2021-11-16 21:00:00,84.7758736,17.8833798,86.6415836519,0.5258735999999999,0.15337979999999998,0.547785,84.25,17.73,86.0953854745,135.633,84.4558736,17.8533798,86.3222900288,0.5258735999999999,0.15337979999999998,0.547785,83.93,17.7,85.7760741699,132.56,50.0658736,5.7533798,50.3953676289,0.5258735999999999,0.15337979999999998,0.547785,49.54,5.6,49.8555072184,129.91
2021-11-16 21:30:00,80.56194752,18.81515136,82.7299057712,0.53194752,0.15515136000000002,0.5541119999999999,80.03,18.66,82.1766177206,135.633,80.27194752,18.78515136,82.4406906222,0.53194752,0.15515136000000002,0.5541119999999999,79.74,18.63,81.887389139,133.55,47.45194752,7.43515136,48.0309150359,0.53194752,0.15515136000000002,0.5541119999999999,46.92,7.28,47.4814153117,131.31
2021-11-16 22:00:00,76.76034912,14.56468516,78.1298998517,0.53034912,0.15468516000000002,0.552447,76.23,14.41,77.5800296468,135.633,76.49034912,14.55468516,77.8627790963,0.53034912,0.15468516000000002,0.552447,75.96,14.4,77.3128812036,133.89,43.62034912,19.45468516,47.7621150288,0.53034912,0.15468516000000002,0.552447,43.09,19.3,47.2148080585,131.84
2021-11-16 22:30:00,71.6106688,15.8447784,73.3426539507,0.5306687999999999,0.15477839999999998,0.55278,71.08,15.69,72.7910880534,135.633,71.3506688,15.8147784,73.0823176565,0.5306687999999999,0.15477839999999998,0.55278,70.82,15.66,72.5307383114,133.75,40.6806688,20.7347784,45.6601341359,0.5306687999999999,0.15477839999999998,0.55278,40.15,20.58,45.1171685725,131.67
2021-11-16 23:00:00,66.5918976,16.8063868,68.6799494994,0.5018975999999999,0.14638679999999998,0.52281,66.09,16.66,68.1574918846,135.633,66.3518976,16.7663868,68.4374608051,0.5018975999999999,0.14638679999999998,0.52281,65.85,16.62,67.9149976073,133.75,37.5718976,21.2163868,43.1483783949,0.5018975999999999,0.14638679999999998,0.52281,37.07,21.07,42.6395332995,131.67
2021-11-16 23:30:00,62.51125824,19.46620032,65.4720578693,0.50125824,0.14620032,0.5221439999999999,62.01,19.32,64.95,135.633,62.28125824,19.42620032,65.2405731645,0.50125824,0.14620032,0.5221439999999999,61.78,19.28,64.7185197606,133.3,35.10125824,19.46620032,40.1376542031,0.50125824,0.14620032,0.5221439999999999,34.6,19.32,39.628555361,131.02
2021-11-17 00:00:00,58.97997952,24.84582736,63.9996337598,0.49997952,0.14582736,0.5208119999999999,58.48,24.7,63.4822841429,135.633,58.91997952,19.01582736,61.9125647734,0.49997952,0.14582736,0.5208119999999999,58.42,18.87,61.3919644579,134.44,33.26997952,17.10582736,37.4099033269,0.49997952,0.14582736,0.5208119999999999,32.77,16.96,36.8987059394,132.7
2021-11-17 00:30:00,59.17061888,32.64601384,67.579023064,0.50061888,0.14601384,0.521478,58.67,32.5,67.070253466,135.633,59.55061888,12.53601384,60.8557955497,0.50061888,0.14601384,0.521478,59.05,12.39,60.3358483822,134.13,34.02061888,14.24601384,36.8829421184,0.50061888,0.14601384,0.521478,33.52,14.1,36.3648236624,132.28
2021-11-17 01:00:00,62.5902992,32.6159206,70.5786357939,0.5002991999999999,0.14592059999999998,0.521145,62.09,32.47,70.0676030702,135.633,62.9802992,12.5459206,64.2177406253,0.5002991999999999,0.14592059999999998,0.521145,62.48,12.4,63.6985902513,132.44,36.0102992,12.0559206,37.9748188934,0.5002991999999999,0.14592059999999998,0.521145,35.51,11.91,37.4540812195,129.77
2021-11-17 01:30:00,62.89221728,32.93648004,70.9946667843,0.50221728,0.14648004,0.523143,62.39,32.79,70.4818856161,135.633,63.29221728,12.68648004,64.5511544748,0.50221728,0.14648004,0.523143,62.79,12.54,64.029959394,132.31,35.88221728,12.17648004,37.891954068,0.50221728,0.14648004,0.523143,35.38,12.03,37.3693096003,129.56
2021-11-17 02:00:00,61.40157792,33.59629356,69.9918903305,0.50157792,0.14629356000000002,0.522477,60.9,33.45,69.4817422061,135.633,61.80157792,13.01629356,63.1574139072,0.50157792,0.14629356000000002,0.522477,61.3,12.87,62.6364662158,132.75,34.85157792,12.26629356,36.9471844829,0.50157792,0.14629356000000002,0.522477,34.35,12.12,36.4254979376,130.23
2021-11-17 02:30:00,59.90253696,33.67657328,68.7199063018,0.50253696,0.14657328,0.5234759999999999,59.4,33.53,68.210123149,135.633,60.29253696,13.21657328,61.7241267442,0.50253696,0.14657328,0.5234759999999999,59.79,13.07,61.2018708864,133.15,33.90253696,12.22657328,36.0398544183,0.50253696,0.14657328,0.5234759999999999,33.4,12.08,35.5174098155,130.76
2021-11-17 03:00:00,58.61221728,34.86648004,68.1987055952,0.50221728,0.14648004,0.523143,58.11,34.72,67.6923223121,135.633,59.02221728,14.16648004,60.6985279012,0.50221728,0.14648004,0.523143,58.52,14.02,60.1759985376,133.15,33.14221728,11.28648004,35.0113010031,0.50221728,0.14648004,0.523143,32.64,11.14,34.4886822016,130.76
2021-11-17 03:30:00,56.88171776,36.67216768,67.6784877024,0.52171776,0.15216768,0.5434559999999999,56.36,36.52,67.1577247977,135.633,57.27171776,15.89216768,59.435769102,0.52171776,0.15216768,0.5434559999999999,56.75,15.74,58.8923602855,133.7,32.18171776,9.72216768,33.6182019505,0.52171776,0.15216768,0.5434559999999999,31.66,9.57,33.0747713522,131.58
2021-11-17 04:00:00,55.51409536,36.70869448,66.5533097153,0.54409536,0.15869448,0.566766,54.97,36.55,66.0121458521,135.633,55.91409536,16.00869448,58.1606770841,0.54409536,0.15869448,0.566766,55.37,15.85,57.5939180817,133.92,31.46409536,9.838694480000001,32.9664861017,0.54409536,0.15869448,0.566766,30.92,9.68,32.39982716,131.9
2021-11-17 04:30:00,55.34885056,36.50174808,66.3013791049,0.58885056,0.17174808,0.613386,54.76,36.33,65.7154966503,135.633,55.72885056,15.82174808,57.9312739118,0.58885056,0.17174808,0.613386,55.14,15.65,57.3179038347,133.72,31.39885056,9.89174808,32.9201229732,0.58885056,0.17174808,0.613386,30.81,9.72,32.3068800722,131.56
2021-11-17 05:00:00,55.1902192,36.6192306,66.233891212,0.5802191999999999,0.16923059999999998,0.604395,54.61,36.45,65.6570986261,135.633,55.5802192,15.8992306,57.809569277,0.5802191999999999,0.16923059999999998,0.604395,55.0,15.73,57.2051824575,133.68,31.3102192,9.9392306,32.8499335048,0.5802191999999999,0.16923059999999998,0.604395,30.73,9.77,32.2457097922,131.56
2021-11-17 05:30:00,57.01707232,34.61706276,66.7029802188,0.60707232,0.17706276,0.632367,56.41,34.44,66.0923724797,135.633,57.39707232,14.45706276,59.1897843766,0.60707232,0.17706276,0.632367,56.79,14.28,58.5578560058,132.57,32.07707232,10.42706276,33.7292485304,0.60707232,0.17706276,0.632367,31.47,10.25,33.0971811489,129.89
2021-11-17 06:00:00,59.8730464,32.8013052,68.2693731335,0.5530463999999999,0.16130519999999998,0.5760900000000001,59.32,32.64,67.7069568065,135.633,60.2430464,12.4613052,61.5183612171,0.5530463999999999,0.16130519999999998,0.5760900000000001,59.69,12.3,60.9441227683,132.57,33.7630464,12.2213052,35.9068740355,0.5530463999999999,0.16130519999999998,0.5760900000000001,33.21,12.06,35.3319642817,129.89
2021-11-17 06:30:00,67.3630464,29.6913052,73.6162592419,0.5530463999999999,0.16130519999999998,0.5760900000000001,66.81,29.53,73.0451709561,135.633,67.7530464,9.5913052,68.4285644444,0.5530463999999999,0.16130519999999998,0.5760900000000001,67.2,9.43,67.8584180482,132.96,38.3930464,10.4313052,39.7848983918,0.5530463999999999,0.16130519999999998,0.5760900000000001,37.84,10.27,39.2089084265,130.47
2021-11-17 07:00:00,74.59147808,27.10876444,79.3648140653,0.44147808,0.12876444,0.459873,74.15,26.98,78.9059116923,135.633,75.00147808,7.08876444,75.3357305365,0.44147808,0.12876444,0.459873,74.56,6.96,74.8841451844,132.46,42.59147808,9.03876444,43.5400191507,0.44147808,0.12876444,0.459873,42.15,8.91,43.0814414801,129.69
2021-11-17 07:30:00,82.61257696,12.05491828,83.4874776641,0.46257696000000004,0.13491828,0.481851,82.15,11.92,83.01029394,135.633,82.39257696,9.01491828,82.8842897641,0.46257696000000004,0.13491828,0.481851,81.93,8.88,82.4098252637,132.25,46.45257696,15.77491828,49.0580263868,0.46257696000000004,0.13491828,0.481851,45.99,15.64,48.5766373888,129.33
2021-11-17 08:00:00,86.36117824,8.18951032,86.7486091317,0.58117824,0.16951032,0.605394,85.78,8.02,86.154099148,135.633,86.02117824,8.17951032,86.4091864033,0.58117824,0.16951032,0.605394,85.44,8.01,85.8146473511,132.75,48.83117824,15.81951032,51.3297270115,0.58117824,0.16951032,0.605394,48.25,15.65,50.7245995549,130.03
2021-11-17 08:30:00,88.7808784,11.2502562,89.4908522366,0.7208783999999999,0.2102562,0.750915,88.06,11.04,88.7493391525,135.633,88.4508784,11.2402562,89.1622187318,0.7208783999999999,0.2102562,0.750915,87.73,11.03,88.4206638745,132.89,51.4108784,6.8602562,51.8665743325,0.7208783999999999,0.2102562,0.750915,50.69,6.65,51.1243444946,130.19
2021-11-17 09:00:00,89.86006912,12.54627016,90.7316974226,0.81006912,0.23627016,0.843822,89.05,12.31,89.8968219683,135.633,89.52006912,12.54627016,90.3949759123,0.81006912,0.23627016,0.843822,88.71,12.31,89.5600368468,132.89,52.59006912,2.24627016,52.6380195266,0.81006912,0.23627016,0.843822,51.78,2.01,51.8189974816,130.19
2021-11-17 09:30:00,91.783056,11.445058,92.493884778,0.943056,0.27505799999999997,0.9823500000000001,90.84,11.17,91.5241744022,135.633,91.433056,11.455058,92.1478273389,0.943056,0.27505799999999997,0.9823500000000001,90.49,11.18,91.1780264099,133.36,53.573056,2.845058,53.6485478294,0.943056,0.27505799999999997,0.9823500000000001,52.63,2.5700000000000003,52.6927110709,130.83
2021-11-17 10:00:00,91.65688192,11.51909056,92.3778839908,1.19688192,0.34909056,1.246752,90.46,11.17,91.1470268303,135.633,91.33688192,11.50909056,92.0591394941,1.19688192,0.34909056,1.246752,90.14,11.16,90.8282180823,133.33,53.54688192,2.88909056,53.6247648724,1.19688192,0.34909056,1.246752,52.35,2.54,52.4115836433,130.76
2021-11-17 10:30:00,91.69080768,11.64065224,92.4267764102,1.51080768,0.44065224000000003,1.573758,90.18,11.2,90.8728364254,135.633,91.34080768,11.66065224,92.0821044411,1.51080768,0.44065224000000003,1.573758,89.83,11.22,90.5279918036,133.36,54.02080768,2.87065224,54.0970267823,1.51080768,0.44065224000000003,1.573758,52.51,2.43,52.5661963623,130.82
2021-11-17 11:00:00,91.41009824,11.54419532,92.1361737095,1.66009824,0.48419532,1.729269,89.75,11.06,90.4289008006,135.633,91.08009824,11.54419532,91.8087835721,1.66009824,0.48419532,1.729269,89.42,11.06,90.1013873367,133.5,54.07009824,2.7841953200000003,54.1417331387,1.66009824,0.48419532,1.729269,52.41,2.3,52.4604431929,131.01
2021-11-17 11:30:00,89.99880832,10.93673576,90.6608939295,2.86880832,0.83673576,2.988342,87.13,10.1,87.7134362569,135.633,89.66880832,10.94673576,90.334523906,2.86880832,0.83673576,2.988342,86.8,10.11,87.3867959133,133.54,53.33880832,6.15673576,53.6929592052,2.86880832,0.83673576,2.988342,50.47,5.32,50.7496137916,131.09
2021-11-17 12:00:00,89.35754976,7.45386868,89.6678975855,2.68754976,0.78386868,2.799531,86.67,6.67,86.9262779601,135.633,89.03754976,7.46386868,89.3498438887,2.68754976,0.78386868,2.799531,86.35,6.68,86.6079955893,133.71,51.28754976,14.50386868,53.2989208809,2.68754976,0.78386868,2.799531,48.6,13.72,50.4994891063,131.37
2021-11-17 12:30:00,88.65066656,8.84811108,89.0911317204,2.77066656,0.80811108,2.886111,85.88,8.04,86.2555273591,135.633,88.32066656,8.85811108,88.7637666703,2.77066656,0.80811108,2.886111,85.55,8.05,85.9279058281,133.17,51.27066656,11.86811108,52.6263556606,2.77066656,0.80811108,2.886111,48.5,11.06,49.7450861895,130.7
2021-11-17 13:00:00,87.97667968,10.03069824,88.5466604379,3.63667968,1.06069824,3.788208,84.34,8.97,84.8156618792,135.633,87.67667968,10.04069824,88.2497353019,3.63667968,1.06069824,3.788208,84.04,8.98,84.5184121952,133.1,51.78667968,11.21069824,52.9862241277,3.63667968,1.06069824,3.788208,48.15,10.15,49.2081802143,130.63
2021-11-17 13:30:00,88.13425248,10.33207364,88.7378059561,3.26425248,0.95207364,3.400263,84.87,9.38,85.3867747371,135.633,87.81425248,10.34207364,88.4211593783,3.26425248,0.95207364,3.400263,84.55,9.39,85.0698219112,133.57,51.61425248,11.20207364,52.8158831499,3.26425248,0.95207364,3.400263,48.35,10.25,49.4245384399,131.38
2021-11-17 14:00:00,87.04480224,10.60181732,87.6880614878,2.9548022400000002,0.86181732,3.077919,84.09,9.74,84.6522043422,135.633,86.73480224,10.61181732,87.3815574732,2.9548022400000002,0.86181732,3.077919,83.78,9.75,84.3454260763,133.95,51.02480224,10.92181732,52.1806145729,2.9548022400000002,0.86181732,3.077919,48.07,10.06,49.1113886996,131.96
2021-11-17 14:30:00,87.11726048,10.31836764,87.7261978219,2.2572604800000002,0.65836764,2.351313,84.86,9.66,85.4080511427,135.633,86.78726048,10.32836764,87.3996782587,2.2572604800000002,0.65836764,2.351313,84.53,9.67,85.0813128719,133.26,50.67726048,10.65836764,51.7859588161,2.2572604800000002,0.65836764,2.351313,48.42,10.0,49.4418486709,130.92
2021-11-17 15:00:00,87.354584,10.842587,88.0249114664,1.414584,0.412587,1.473525,85.94,10.43,86.5705983576,135.633,87.024584,10.832587,87.6961981017,1.414584,0.412587,1.473525,85.61,10.42,86.241802509,133.26,50.524584,9.132587,51.3433319301,1.414584,0.412587,1.473525,49.11,8.72,49.8781565417,130.92
2021-11-17 15:30:00,87.70152768,15.94086224,89.13848241,0.7915276800000001,0.23086224,0.8245079999999999,86.91,15.71,88.3184703219,135.633,87.36152768,15.94086224,88.8039841873,0.7915276800000001,0.23086224,0.8245079999999999,86.57,15.71,87.9839133024,133.33,51.88152768,2.7208622399999998,51.95282481,0.7915276800000001,0.23086224,0.8245079999999999,51.09,2.49,51.1506422247,130.95
2021-11-17 16:00:00,90.92787168,15.30062924,92.2062205244,0.44787168,0.13062924,0.466533,90.48,15.17,91.7428978178,135.633,90.58787168,15.29062924,91.8692866962,0.44787168,0.13062924,0.466533,90.14,15.16,91.4059363499,133.33,53.58787168,3.02062924,53.6729372421,0.44787168,0.13062924,0.466533,53.14,2.89,53.2185277887,130.95
2021-11-17 16:30:00,95.42760192,13.41930056,96.3665130412,0.47760192,0.13930056,0.497502,94.95,13.28,95.8741930866,135.633,95.05760192,13.42930056,96.0015301769,0.47760192,0.13930056,0.497502,94.58,13.29,95.5091644817,133.21,56.41760192,2.95930056,56.4951614407,0.47760192,0.13930056,0.497502,55.94,2.8200000000000003,56.0110346271,130.74
2021-11-17 17:00:00,101.04504448,10.34855464,101.5735871036,0.47504448,0.13855464,0.494838,100.57,10.21,101.0869378308,135.633,100.65504448,10.36855464,101.1876717026,0.47504448,0.13855464,0.494838,100.18,10.23,100.7009697073,133.21,59.57504448,1.58855464,59.5962199358,0.47504448,0.13855464,0.494838,59.1,1.45,59.117784972,130.74
2021-11-17 17:30:00,103.50084864,10.38899752,104.0209447115,0.51084864,0.14899752,0.532134,102.99,10.24,103.4978149528,135.633,103.11084864,10.39899752,103.6339049572,0.51084864,0.14899752,0.532134,102.6,10.25,103.1107293156,132.83,61.14084864,1.44899752,61.1580163693,0.51084864,0.14899752,0.532134,60.63,1.3,60.6439353934,130.12
2021-11-17 18:00:00,103.27463488,10.85135184,103.8431608068,0.48463488,0.14135184,0.5048279999999999,102.79,10.71,103.3464474474,135.633,102.89463488,10.86135184,103.4662981404,0.48463488,0.14135184,0.5048279999999999,102.41,10.72,102.969541613,132.9,61.05463488,1.65135184,61.0769629503,0.48463488,0.14135184,0.5048279999999999,60.57,1.51,60.5888191006,130.24
2021-11-17 18:30:00,102.20358592,11.58396256,102.8579659701,0.49358592,0.14396256,0.5141519999999999,101.71,11.44,102.3513443976,135.633,101.81358592,11.59396256,102.4715875047,0.49358592,0.14396256,0.5141519999999999,101.32,11.45,101.964919948,133.27,60.14358592,2.12396256,60.1810779587,0.49358592,0.14396256,0.5141519999999999,59.65,1.98,59.6828526463,130.79
2021-11-17 19:00:00,100.21449504,7.77547772,100.5156856908,0.46449504,0.13547772,0.483849,99.75,7.64,100.0421516162,135.633,99.85449504,7.80547772,100.1591017438,0.46449504,0.13547772,0.483849,99.39,7.67,99.6855104817,133.73,57.29449504,12.64547772,58.6733948963,0.46449504,0.13547772,0.483849,56.83,12.51,58.1906263929,131.45
2021-11-17 19:30:00,97.1851344,9.5856642,97.6567217681,0.4651344,0.13566419999999998,0.484515,96.72,9.45,97.1805582408,135.633,96.8251344,9.5756642,97.2974819636,0.4651344,0.13566419999999998,0.484515,96.36,9.44,96.8212951783,133.81,55.6151344,11.1956642,56.7308211752,0.4651344,0.13566419999999998,0.484515,55.15,11.06,56.2480764116,131.64
2021-11-17 20:00:00,94.29577376,10.95585068,94.9300985627,0.46577376000000004,0.13585068,0.485181,93.83,10.82,94.4517935245,135.633,93.94577376,10.95585068,94.582445895,0.46577376000000004,0.13585068,0.485181,93.48,10.82,94.1041061803,133.51,53.935773760000004,11.06585068,55.0592475644,0.46577376000000004,0.13585068,0.485181,53.47,10.93,54.5756887268,131.26
2021-11-17 20:30:00,91.09184768,17.34762224,92.7289852804,0.47184768,0.13762224,0.491508,90.62,17.21,92.2397338461,135.633,90.76184768,17.31762224,92.3992047278,0.47184768,0.13762224,0.491508,90.29,17.18,91.9099368948,133.34,53.59184768,2.5976222399999997,53.6547647377,0.47184768,0.13762224,0.491508,53.12,2.46,53.1769310886,130.98
2021-11-17 21:00:00,87.61705248,19.00622364,89.654807023,0.46705248,0.13622364,0.486513,87.15,18.87,89.1694981482,135.633,87.28705248,18.98622364,89.3280819158,0.46705248,0.13622364,0.486513,86.82,18.85,88.8427537844,133.01,51.68705248,1.45622364,51.7075621293,0.46705248,0.13622364,0.486513,51.22,1.32,51.2370061577,130.46
2021-11-17 21:30:00,82.88344608,19.38808844,85.120876449,0.47344608,0.13808844,0.493173,82.41,19.25,84.6284266662,135.633,82.58344608,19.37808844,84.8265045728,0.47344608,0.13808844,0.493173,82.11,19.24,84.3340364266,133.4,48.30344608,5.62808844,48.6302198503,0.47344608,0.13808844,0.493173,47.83,5.49,48.1440442838,131.05
2021-11-17 22:00:00,78.48344608,15.69808844,80.0379990333,0.47344608,0.13808844,0.493173,78.01,15.56,79.5466762348,135.633,78.20344608,15.67808844,79.7595225407,0.47344608,0.13808844,0.493173,77.73,15.54,79.2681808798,134.03,44.16344608,17.24808844,47.4120925977,0.47344608,0.13808844,0.493173,43.69,17.11,46.9208716884,131.95
2021-11-17 22:30:00,73.07929024,16.78687632,74.9825438256,0.46929024,0.13687632,0.488844,72.61,16.65,74.4945273158,135.633,72.80929024,16.75687632,74.7126873379,0.46929024,0.13687632,0.488844,72.34,16.62,74.2246589753,133.97,41.39929024,18.49687632,45.343529483,0.46929024,0.13687632,0.488844,40.93,18.36,44.8592744034,131.95
2021-11-17 23:00:00,68.44339616,18.03932388,70.7807578651,0.44339616,0.12932388,0.461871,68.0,17.91,70.3190450732,135.633,68.18339616,17.99932388,70.5191546464,0.44339616,0.12932388,0.461871,67.74,17.87,70.0574371498,133.43,39.11339616,19.20932388,43.5758635382,0.44339616,0.12932388,0.461871,38.67,19.08,43.1209380696,131.18
2021-11-17 23:30:00,63.62883072,22.67090896,67.5470074235,0.44883072,0.13090896,0.467532,63.18,22.54,67.0802802618,135.633,63.49883072,19.28090896,66.3615472479,0.44883072,0.13090896,0.467532,63.05,19.15,65.8940437369,133.88,36.63883072,16.47090896,40.1708197389,0.44883072,0.13090896,0.467532,36.19,16.34,39.7078292028,131.82
2021-11-18 00:00:00,59.55339616,33.80932388,68.4812191437,0.44339616,0.12932388,0.461871,59.11,33.68,68.031863858,135.633,59.95339616,13.66932388,61.491951721,0.44339616,0.12932388,0.461871,59.51,13.54,61.0309077435,134.26,34.61339616,12.44932388,36.784138685,0.44339616,0.12932388,0.461871,34.17,12.32,36.3231510197,132.41
2021-11-18 00:30:00,59.91371584,33.59941712,68.6918785342,0.44371584000000003,0.12941712,0.462204,59.47,33.47,68.2416427118,135.633,60.30371584,13.49941712,61.7962167668,0.44371584000000003,0.12941712,0.462204,59.86,13.37,61.3349533301,132.42,34.59371584,12.35941712,36.7352741539,0.44371584000000003,0.12941712,0.462204,34.15,12.23,36.273894194,129.69
2021-11-18 01:00:00,63.20403552,32.78951036,71.2032449799,0.44403552,0.12951036,0.462537,62.76,32.66,70.7495102457,135.633,63.58403552,12.80951036,64.8614918782,0.44403552,0.12951036,0.462537,63.14,12.68,64.4006366428,132.42,36.10403552,11.99951036,38.0458884731,0.44403552,0.12951036,0.462537,35.66,11.87,37.583673317,129.69
2021-11-18 01:30:00,63.42371584,33.21941712,71.5967695133,0.44371584000000003,0.12941712,0.462204,62.98,33.09,71.1437172208,135.633,63.833715839999996,13.02941712,65.1498963041,0.44371584000000003,0.12941712,0.462204,63.39,12.9,64.689273454,132.13,36.11371584,12.14941712,38.1026089412,0.44371584000000003,0.12941712,0.462204,35.67,12.02,37.640793031,129.24
2021-11-18 02:00:00,61.96787168,33.83062924,70.6011940078,0.44787168,0.13062924,0.466533,61.52,33.7,70.14556579,135.633,62.36787168,13.390629239999999,63.7891869311,0.44787168,0.13062924,0.466533,61.92,13.26,63.3238817509,132.63,35.33787168,12.38062924,37.4438934307,0.44787168,0.13062924,0.466533,34.89,12.25,36.9780286116,130.02
2021-11-18 02:30:00,60.74339616,34.09932388,69.6600607674,0.44339616,0.12932388,0.461871,60.3,33.97,69.2101936134,135.633,61.14339616,13.53932388,62.6245014759,0.44339616,0.12932388,0.461871,60.7,13.41,62.163639694,133.41,34.57339616,12.38932388,36.726217723,0.44339616,0.12932388,0.461871,34.13,12.26,36.2651968146,131.13
2021-11-18 03:00:00,59.25339616,34.55932388,68.5952755191,0.44339616,0.12932388,0.461871,58.81,34.43,68.1472009697,135.633,59.66339616,14.00932388,61.2860669069,0.44339616,0.12932388,0.461871,59.22,13.88,60.8248534729,133.41,33.73339616,12.46932388,35.9642329893,0.44339616,0.12932388,0.461871,33.29,12.34,35.5035167272,131.13
2021-11-18 03:30:00,57.77787168,34.61062924,67.3511552407,0.44787168,0.13062924,0.466533,57.33,34.48,66.8999200298,135.633,58.17787168,14.13062924,59.8693530609,0.44787168,0.13062924,0.466533,57.73,14.0,59.403307147,133.26,32.89787168,12.46062924,35.1786475313,0.44787168,0.13062924,0.466533,32.45,12.33,34.7135621912,130.92
2021-11-18 04:00:00,56.45403552,34.80951036,66.3231493371,0.44403552,0.12951036,0.462537,56.01,34.68,65.8773291808,135.633,56.84403552,14.27951036,58.6101423844,0.44403552,0.12951036,0.462537,56.4,14.15,58.1479363348,133.26,32.23403552,12.51951036,34.5799246031,0.44403552,0.12951036,0.462537,31.79,12.39,34.1191471171,130.92
2021-11-18 04:30:00,56.0023472,34.6719346,65.8665768111,0.4523472,0.13193459999999999,0.471195,55.55,34.54,65.4126448021,135.633,56.3923472,14.1919346,58.1507337049,0.4523472,0.13193459999999999,0.471195,55.94,14.06,57.6798682384,133.36,31.9423472,12.4419346,34.2799545104,0.4523472,0.13193459999999999,0.471195,31.49,12.31,33.8105930146,131.09
2021-11-18 05:00:00,56.01956,34.578205,65.8319327045,0.43956000000000006,0.12820499999999999,0.457875,55.58,34.45,65.3906637067,135.633,56.40956,14.148205,58.156772298,0.43956000000000006,0.12820499999999999,0.457875,55.97,14.02,57.699231364,133.26,31.86956,12.468205,34.2217035011,0.43956000000000006,0.12820499999999999,0.457875,31.43,12.34,33.7656704361,130.97
2021-11-18 05:30:00,57.724634879999996,33.59135184,66.7870675391,0.48463488,0.14135184,0.5048279999999999,57.24,33.45,66.2972103486,135.633,58.10463488,13.45135184,59.6413234332,0.48463488,0.14135184,0.5048279999999999,57.62,13.31,59.1373021028,132.49,32.61463488,12.43135184,34.9034800117,0.48463488,0.14135184,0.5048279999999999,32.13,12.29,34.4003052312,129.8
2021-11-18 06:00:00,60.22129824,33.15454532,68.744662608,0.46129824,0.13454532,0.480519,59.76,33.02,68.2757497213,135.633,60.60129824,12.76454532,61.9310177988,0.46129824,0.13454532,0.480519,60.14,12.63,61.4519039575,132.49,34.08129824,12.09454532,36.1636961084,0.46129824,0.13454532,0.480519,33.62,11.96,35.6839739939,129.8
2021-11-18 06:30:00,67.55978976,29.21118868,73.6044749761,0.44978976,0.13118868,0.468531,67.11,29.08,73.1395823067,135.633,67.93978976,9.34118868,68.5789533209,0.44978976,0.13118868,0.468531,67.49,9.21,68.1155209919,133.11,38.60978976,10.90118868,40.119219583,0.44978976,0.13118868,0.468531,38.16,10.77,39.6507061728,130.75
2021-11-18 07:00:00,75.9343552,15.2196036,77.4445778178,0.4443552,0.12960359999999999,0.46287000000000006,75.49,15.09,76.9834280868,135.633,75.7643552,11.2196036,76.5905805162,0.4443552,0.12960359999999999,0.46287000000000006,75.32,11.09,76.132059607,131.91,42.9843552,16.1196036,45.9074766479,0.4443552,0.12960359999999999,0.46287000000000006,42.54,15.99,45.445920609,128.95
2021-11-18 07:30:00,82.66682272,14.45323996,83.9207943478,0.45682272,0.13323996,0.475857,82.21,14.32,83.447866959,135.633,82.35682272,14.43323996,83.6119887592,0.45682272,0.13323996,0.475857,81.9,14.3,83.1390401677,132.72,48.12682272,7.70323996,48.739419067200004,0.45682272,0.13323996,0.475857,47.67,7.57,48.2673160638,130.11
2021-11-18 08:00:00,86.41157792,15.03629356,87.7100388932,0.50157792,0.14629356000000002,0.522477,85.91,14.89,87.1908263523,135.633,86.08157792,15.01629356,87.3815033601,0.50157792,0.14629356000000002,0.522477,85.58,14.87,86.862266261,132.55,50.67157792,1.8562935600000001,50.7055680836,0.50157792,0.14629356000000002,0.522477,50.17,1.71,50.1991334587,129.76
2021-11-18 08:30:00,88.52156768,12.50920724,89.4010526241,0.75156768,0.21920724,0.782883,87.77,12.29,88.6262771417,135.633,88.19156768,12.51920724,89.0757158813,0.75156768,0.21920724,0.782883,87.44,12.3,88.3008697579,132.05,52.22156768,3.31920724,52.3269459042,0.75156768,0.21920724,0.782883,51.47,3.1,51.5632708427,128.97
2021-11-18 09:00:00,89.01881984,14.28048912,90.1569889427,1.33881984,0.39048912,1.394604,87.68,13.89,88.7733884675,135.633,89.65881984,7.42048912,89.965369081,1.33881984,0.39048912,1.394604,88.32,7.03,88.5993414197,132.05,52.45881984,7.99048912,53.063883154,1.33881984,0.39048912,1.394604,51.12,7.6,51.6818575518,128.97
2021-11-18 09:30:00,91.74362528,16.42897404,93.2030255277,1.09362528,0.31897404,1.139193,90.65,16.11,92.0703785156,135.633,93.38362528,3.39897404,93.4454626772,1.09362528,0.31897404,1.139193,92.29,3.08,92.3413802149,132.5,53.60362528,11.12897404,54.7467141146,1.09362528,0.31897404,1.139193,52.51,10.81,53.6111574208,129.64
2021-11-18 10:00:00,92.07593312,16.32589716,93.5120974954,0.9459331200000001,0.27589716000000003,0.985347,91.13,16.05,92.5325856118,135.633,93.73593312,3.38589716,93.7970652923,0.9459331200000001,0.27589716000000003,0.985347,92.79,3.11,92.8421035953,133.38,53.56593312,11.13589716,54.7112181968,0.9459331200000001,0.27589716000000003,0.985347,52.62,10.86,53.7289865901,130.94
2021-11-18 10:30:00,92.11853024,17.86832132,93.8354971233,1.22853024,0.35832132,1.279719,90.89,17.51,92.5612888847,135.633,93.78853024,2.32832132,93.8174263383,1.22853024,0.35832132,1.279719,92.56,1.97,92.5809618658,133.32,53.75853024,9.85832132,54.6549729925,1.22853024,0.35832132,1.279719,52.53,9.5,53.382121539,130.85
2021-11-18 11:00:00,92.16258624,17.42200432,93.7948214827,1.17258624,0.34200432000000003,1.221444,90.99,17.08,92.5791904264,135.633,93.83258624,2.66200432,93.8703388056,1.17258624,0.34200432000000003,1.221444,92.66,2.32,92.6890392657,134.14,53.59258624,9.98200432,54.5142707017,1.17258624,0.34200432000000003,1.221444,52.42,9.64,53.2990243813,132.08
2021-11-18 11:30:00,91.33409472,17.83536096,93.0592121119,1.18409472,0.34536096,1.233432,90.15,17.49,91.8309457645,135.633,92.99409472,2.18536096,93.019769164,1.18409472,0.34536096,1.233432,91.81,1.8399999999999999,91.8284362276,133.91,52.69409472,10.34536096,53.7000382845,1.18409472,0.34536096,1.233432,51.51,10.0,52.4717076147,131.73
2021-11-18 12:00:00,91.1902384,17.9667362,92.9433332151,1.3602384,0.3967362,1.416915,89.83,17.57,91.5321462657,135.633,92.8302384,2.3667362,92.8604038417,1.3602384,0.3967362,1.416915,91.47,1.97,91.4912115998,133.83,52.8002384,10.5167362,53.8374118564,1.3602384,0.3967362,1.416915,51.44,10.12,52.426024072,131.62
2021-11-18 12:30:00,91.53709152,18.58456836,93.4046321392,1.38709152,0.40456836,1.444887,90.15,18.18,91.9648568748,135.633,93.19709152,1.6945683599999999,93.2124961028,1.38709152,0.40456836,1.444887,91.81,1.29,91.819062291,134.3,52.60709152,9.37456836,53.4358363847,1.38709152,0.40456836,1.444887,51.22,8.97,51.9995124977,132.31
2021-11-18 13:00:00,91.1295792,19.0257106,93.094456704,1.2195792,0.3557106,1.270395,89.91,18.67,91.8279750403,135.633,92.7695792,1.0357106,92.7753605296,1.2195792,0.3557106,1.270395,91.55,0.68,91.5525253611,134.19,52.3595792,9.3457106,53.1871022018,1.2195792,0.3557106,1.270395,51.14,8.99,51.9241725981,132.16
2021-11-18 13:30:00,92.21055872,18.64016296,94.0757291475,0.72055872,0.21016296,0.750582,91.49,18.43,93.3278361476,135.633,93.90055872,1.16016296,93.9077254864,0.72055872,0.21016296,0.750582,93.18,0.9500000000000001,93.1848426516,133.96,52.93055872,8.87016296,53.6686485515,0.72055872,0.21016296,0.750582,52.21,8.66,52.9233379522,131.82
2021-11-18 14:00:00,91.26774144,19.00850792,93.2261980395,0.81774144,0.23850792,0.851814,90.45,18.77,92.3770285298,135.633,92.92774144,0.81850792,92.9313460806,0.81774144,0.23850792,0.851814,92.11,0.58,92.1118260594,134.0,52.37774144,9.07850792,53.1586973543,0.81774144,0.23850792,0.851814,51.56,8.84,52.3123235959,131.93
2021-11-18 14:30:00,90.271208,19.110769,92.2719485301,0.7912079999999999,0.230769,0.824175,89.48,18.88,91.4501219245,135.633,91.921208,0.690769,91.9238034569,0.7912079999999999,0.230769,0.824175,91.13,0.46,91.1311609714,133.98,51.551208,9.270769,52.3781844293,0.7912079999999999,0.230769,0.824175,50.76,9.04,51.5586966476,131.87
2021-11-18 15:00:00,89.03412512,19.46995316,91.1381068047,0.75412512,0.21995316,0.785547,88.28,19.25,90.354418265,135.633,90.66412512,0.51995316,90.6656160574,0.75412512,0.21995316,0.785547,89.91,0.30000000000000004,89.9105004991,133.91,50.60412512,9.54995316,51.4973696854,0.75412512,0.21995316,0.785547,49.85,9.33,50.7155932628,131.81
