Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-11-18 15:30:00,88.29940992,19.85524456,90.5042348664,0.66940992,0.19524456,0.697302,87.63,19.66,89.8083097492,135.633,89.91940992,0.35524456,89.9201116495,0.66940992,0.19524456,0.697302,89.25,0.16,89.2501434173,134.47,50.10940992,9.80524456,51.0597276081,0.66940992,0.19524456,0.697302,49.44,9.61,50.3653223955,132.65
2021-11-18 16:00:00,90.00753184,19.45303012,92.0857001319,0.6275318400000001,0.18303012,0.653679,89.38,19.27,91.4336770561,135.633,91.64753184,0.36303012,91.6482508465,0.6275318400000001,0.18303012,0.653679,91.02,0.18,91.0201779827,134.47,51.18753184,9.65303012,52.0897725698,0.6275318400000001,0.18303012,0.653679,50.56,9.47,51.4392311373,132.65
2021-11-18 16:30:00,93.82765184,17.04806512,95.3638546523,0.50765184,0.14806512,0.5288039999999999,93.32,16.9,94.8379270124,135.633,95.51765184,2.54806512,95.5516323716,0.50765184,0.14806512,0.5288039999999999,95.01,2.4,95.0403077647,133.65,53.73765184,11.98806512,55.0585954289,0.50765184,0.14806512,0.5288039999999999,53.23,11.84,54.5308949129,131.46
2021-11-18 17:00:00,99.57422528,24.63414904,102.5761553142,0.49422528,0.14414904,0.514818,99.08,24.49,102.0617778603,135.633,97.46422528,5.90414904,97.6428911151,0.49422528,0.14414904,0.514818,96.97,5.76,97.1409208315,133.65,60.00422528,12.52414904,61.2973193592,0.49422528,0.14414904,0.514818,59.51,12.38,60.7840809752,131.46
2021-11-18 17:30:00,96.9423072,23.7535896,99.8100392954,0.4923072,0.14358959999999998,0.51282,96.45,23.61,99.2977069222,135.633,72.7123072,1.5035896,72.7278516116,0.4923072,0.14358959999999998,0.51282,72.22,1.3599999999999999,72.232804182,134.88,91.4823072,24.2035896,94.6299438875,0.4923072,0.14358959999999998,0.51282,90.99,24.06,94.117286935,133.23
2021-11-18 18:00:00,90.22893056,22.82843808,93.0720016717,0.50893056,0.14843808,0.5301359999999999,89.72,22.68,92.5422109094,135.633,91.88893056,3.5784380799999997,91.9585818646,0.50893056,0.14843808,0.5301359999999999,91.38,3.43,91.444350837,134.88,77.18893056,24.85843808,81.0929894921,0.50893056,0.14843808,0.5301359999999999,76.68,24.71,80.5630591524,133.35
2021-11-18 18:30:00,89.6807088,17.7031234,91.4113237459,0.4907088,0.14312339999999998,0.511155,89.19,17.56,90.9021985433,135.633,91.3307088,2.2331234,91.3580057249,0.4907088,0.14312339999999998,0.511155,90.84,2.09,90.8640396417,134.45,74.4607088,35.9031234,82.6645717637,0.4907088,0.14312339999999998,0.511155,73.97,35.76,82.1604436453,132.74
2021-11-18 19:00:00,87.78467488,14.36969684,88.953006307,0.44467488,0.12969684,0.463203,87.34,14.24,88.4932381598,135.633,88.15467488,8.76969684,88.5898091536,0.44467488,0.12969684,0.463203,87.71,8.64,88.1345204786,134.45,73.91467488,31.84969684,80.4846715308,0.44467488,0.12969684,0.463203,73.47,31.72,80.0249917213,132.74
2021-11-18 19:30:00,84.86467488,12.88969684,85.8379713595,0.44467488,0.12969684,0.463203,84.42,12.76,85.3788849775,135.633,84.56467488,12.86969684,85.5383734608,0.44467488,0.12969684,0.463203,84.12,12.74,85.0792689202,134.06,71.83467488,30.32969684,77.9750666914,0.44467488,0.12969684,0.463203,71.39,30.2,77.5149798426,132.16
2021-11-18 20:00:00,82.19307648,13.58923064,83.3088771418,0.44307648,0.12923064,0.461538,81.75,13.46,82.8506735036,135.633,81.87307648,13.54923064,82.9866393056,0.44307648,0.12923064,0.461538,81.43,13.42,82.5284272236,133.31,69.60307648,31.13923064,76.2511635343,0.44307648,0.12923064,0.461538,69.16,31.01,75.7939687574,131.08
2021-11-18 20:30:00,79.50819136,15.47072248,80.9993564628,0.44819136,0.13072248,0.466866,79.06,15.34,80.5344597051,135.633,79.21819136,15.44072248,80.7089694709,0.44819136,0.13072248,0.466866,78.77,15.31,80.2440589701,133.19,67.43819136,29.96072248,73.7940007415,0.44819136,0.13072248,0.466866,66.99,29.83,73.3313643675,130.9
2021-11-18 21:00:00,76.56499456,16.78979008,78.3842805855,0.44499456,0.12979008,0.463536,76.12,16.66,77.9218197939,135.633,76.28499456,16.75979008,78.1043594081,0.44499456,0.12979008,0.463536,75.84,16.63,77.6418862471,133.03,65.25499456,30.87979008,72.1926294743,0.44499456,0.12979008,0.463536,64.81,30.75,71.7349189726,130.71
2021-11-18 21:30:00,72.82362592,18.18230756,75.0591553399,0.45362592,0.13230756,0.472527,72.37,18.05,74.5869921635,135.633,72.57362592,18.13230756,74.804490217,0.45362592,0.13230756,0.472527,72.12,18.0,74.3323240589,133.62,62.34362592,31.96230756,70.0593805098,0.45362592,0.13230756,0.472527,61.89,31.83,69.5954093314,131.55
2021-11-18 22:00:00,68.84650304,19.34314672,71.5122248701,0.45650304,0.13314672,0.475524,68.39,19.21,71.0367243051,135.633,68.59650304,19.29314672,71.2580222829,0.45650304,0.13314672,0.475524,68.14,19.16,70.7825204411,133.78,59.07650304,33.07314672,67.7042557407,0.45650304,0.13314672,0.475524,58.62,32.94,67.2409696539,131.81
2021-11-18 22:30:00,64.21042912,20.80137516,67.4957510983,0.45042912,0.13137516,0.469197,63.76,20.67,67.0267595815,135.633,63.98042912,20.74137516,67.2584563747,0.45042912,0.13137516,0.469197,63.53,20.61,66.7894677326,134.06,55.28042912,33.91137516,64.8529660766,0.45042912,0.13137516,0.469197,54.83,33.78,64.4004448742,132.19
2021-11-18 23:00:00,59.09485472,22.91391596,63.3817749751,0.42485472,0.12391596,0.442557,58.67,22.79,62.9408690757,135.633,58.87485472,22.85391596,63.1549680786,0.42485472,0.12391596,0.442557,58.45,22.73,62.7140765698,134.09,51.02485472,33.42391596,60.9974914017,0.42485472,0.12391596,0.442557,50.6,33.3,60.574334499,132.29
2021-11-18 23:30:00,54.87942016,29.63233088,62.3684679183,0.41942016,0.12233088,0.436896,54.46,29.51,61.9413569435,135.633,55.03942016,17.21233088,57.6680336571,0.41942016,0.12233088,0.436896,54.62,17.09,57.2312196271,134.77,48.02942016,34.59233088,59.1899869625,0.41942016,0.12233088,0.436896,47.61,34.47,58.7783378465,133.27
2021-11-19 00:00:00,51.91453504,33.82382272,61.9610355935,0.42453504000000003,0.12382272,0.442224,51.49,33.7,61.5378753289,135.633,52.28453504,13.51382272,54.0027407532,0.42453504000000003,0.12382272,0.442224,51.86,13.39,53.5607290839,133.63,45.78453504,34.71382272,57.4567066291,0.42453504000000003,0.12382272,0.442224,45.36,34.59,57.0438226279,131.6
2021-11-19 00:30:00,52.43421536,33.96372948,62.4730490741,0.42421536,0.12372948,0.441891,52.01,33.84,62.0498646252,135.633,52.80421536,13.61372948,54.5308975732,0.42421536,0.12372948,0.441891,52.38,13.49,54.0892272084,132.83,45.95421536,34.87372948,57.6885336718,0.42421536,0.12372948,0.441891,45.53,34.75,57.2760281444,130.39
2021-11-19 01:00:00,55.46942016,33.29233088,64.6933989547,0.41942016,0.12233088,0.436896,55.05,33.17,64.2709218854,135.633,55.83942016,13.12233088,57.3605823849,0.41942016,0.12233088,0.436896,55.42,13.0,56.924304124,132.95,47.80942016,34.37233088,58.8829159108,0.41942016,0.12233088,0.436896,47.39,34.25,58.4711433102,130.59
2021-11-19 01:30:00,55.92942016,33.44233088,65.1650944457,0.41942016,0.12233088,0.436896,55.51,33.32,64.7424319902,135.633,56.32942016,13.07233088,57.8263729642,0.41942016,0.12233088,0.436896,55.91,12.95,57.3901611777,133.02,48.03942016,34.59233088,59.1981017012,0.41942016,0.12233088,0.436896,47.62,34.47,58.7864380619,130.65
2021-11-19 02:00:00,54.52421536,33.71372948,64.1054257928,0.42421536,0.12372948,0.441891,54.1,33.59,63.6796521661,135.633,54.91421536,13.12372948,56.4606351724,0.42421536,0.12372948,0.441891,54.49,13.0,56.0192832871,133.02,46.73421536,34.91372948,58.3357128311,0.42421536,0.12372948,0.441891,46.31,34.79,57.9220182659,130.65
2021-11-19 02:30:00,53.1387808,32.1521444,62.1086983798,0.4187808,0.1221444,0.43623000000000006,52.72,32.03,61.6872701617,135.633,53.5287808,11.6221444,54.7759492331,0.4187808,0.1221444,0.43623000000000006,53.11,11.5,54.3407959088,133.41,45.1587808,38.6421444,59.4350974355,0.4187808,0.1221444,0.43623000000000006,44.74,38.52,59.037767573,131.23
2021-11-19 03:00:00,51.94453504,26.01382272,58.0943516448,0.42453504000000003,0.12382272,0.442224,51.52,25.89,57.6593661082,135.633,52.32453504,5.51382272,52.6142490979,0.42453504000000003,0.12382272,0.442224,51.9,5.39,52.1791347188,133.36,42.93453504,50.45382272,66.2492454762,0.42453504000000003,0.12382272,0.442224,42.51,50.33,65.8802625981,131.15
2021-11-19 03:30:00,50.49973984,26.34242412,56.9574142007,0.41973984000000003,0.12242412,0.437229,50.08,26.22,56.528707751,135.633,50.86973984,5.70242412,51.188358757,0.41973984000000003,0.12242412,0.437229,50.45,5.58,50.7576486847,133.13,41.80973984,50.86242412,65.8410246947,0.41973984000000003,0.12242412,0.437229,41.39,50.74,65.4803764497,130.85
2021-11-19 04:00:00,49.31421536,26.49372948,55.9804388901,0.42421536,0.12372948,0.441891,48.89,26.37,55.5482582985,135.633,49.70421536,5.74372948,50.0349822913,0.42421536,0.12372948,0.441891,49.28,5.62,49.5994233837,133.42,40.95421536,51.12372948,65.5048354833,0.42421536,0.12372948,0.441891,40.53,51.0,65.1435407389,131.31
2021-11-19 04:30:00,48.727552,26.420536,55.4294059723,0.447552,0.13053599999999999,0.4662,48.28,26.29,54.9738346852,135.633,49.107552,5.760536,49.4442659814,0.447552,0.13053599999999999,0.4662,48.66,5.63,48.9846149316,133.47,40.637552,50.850536,65.0936835956,0.447552,0.13053599999999999,0.4662,40.19,50.72,64.7128619364,131.36
2021-11-19 05:00:00,48.60005952,26.39251736,55.3039850096,0.42005952,0.12251736,0.437562,48.18,26.27,54.8764548782,135.633,48.98005952,5.85251736,49.3284724072,0.42005952,0.12251736,0.437562,48.56,5.73,48.8968966295,133.47,40.66005952,50.65251736,64.9531981897,0.42005952,0.12251736,0.437562,40.24,50.53,64.5951894494,131.36
2021-11-19 05:30:00,50.20166784,30.59340312,58.7891466887,0.49166784,0.14340312,0.512154,49.71,30.45,58.2948248132,135.633,50.57166784,10.23340312,51.5966677949,0.49166784,0.14340312,0.512154,50.08,10.09,51.0863435763,133.25,42.25166784,39.69340312,57.972145781500004,0.49166784,0.14340312,0.512154,41.76,39.55,57.5160855761,131.02
2021-11-19 06:00:00,52.33102848,30.41321664,60.526855925,0.49102848,0.14321664,0.5114879999999999,51.84,30.27,60.0304797582,135.633,52.70102848,10.00321664,53.6419867827,0.49102848,0.14321664,0.5114879999999999,52.21,9.86,53.1328871792,132.87,43.73102848,38.70321664,58.398132078,0.49102848,0.14321664,0.5114879999999999,43.24,38.56,57.9359232256,130.51
2021-11-19 06:30:00,57.93852096,33.64123528,66.9970515933,0.51852096,0.15123528,0.540126,57.42,33.49,66.4728252747,135.633,58.30852096,13.42123528,59.8332112876,0.51852096,0.15123528,0.540126,57.79,13.27,59.2939878908,132.62,49.69852096,26.10123528,56.1357058275,0.51852096,0.15123528,0.540126,49.18,25.95,55.6064285852,130.1
2021-11-19 07:00:00,63.62101856,33.10279708,71.7177047676,0.42101856,0.12279708,0.438561,63.2,32.98,71.2875893827,135.633,63.99101856,12.99279708,65.2967321717,0.42101856,0.12279708,0.438561,63.57,12.87,64.8597086025,132.62,54.61101856,22.51279708,59.0693607594,0.42101856,0.12279708,0.438561,54.19,22.39,58.6333369339,130.1
2021-11-19 07:30:00,71.33019936,18.39839148,73.6647687147,0.44019936,0.12839148,0.458541,70.89,18.27,73.2064546335,135.633,71.23019936,13.27839148,72.4572769373,0.44019936,0.12839148,0.458541,70.79,13.15,72.0010180484,132.56,60.11019936,30.15839148,67.2515029108,0.44019936,0.12839148,0.458541,59.67,30.03,66.800522453,129.95
2021-11-19 08:00:00,75.05522432,13.81277376,76.3156564322,0.45522432,0.13277376,0.474192,74.6,13.68,75.8439344971,135.633,74.76522432,13.78277376,76.0250196984,0.45522432,0.13277376,0.474192,74.31,13.65,75.5532831848,132.56,63.10522432,30.17277376,69.9475919017,0.45522432,0.13277376,0.474192,62.65,30.04,69.4796668098,129.95
2021-11-19 08:30:00,77.09993952,13.59748236,78.2897962733,0.53993952,0.15748236000000002,0.562437,76.56,13.44,77.7307352339,135.633,76.80993952,13.58748236,78.0024774347,0.53993952,0.15748236000000002,0.562437,76.27,13.43,77.4433844818,133.51,64.93993952,28.50748236,70.921592589,0.53993952,0.15748236000000002,0.562437,64.4,28.35,70.3639289693,131.35
2021-11-19 09:00:00,77.79203712,13.24559416,78.9116392171,0.84203712,0.24559416,0.877122,76.95,13.0,78.0403901835,135.633,77.50203712,13.21559416,78.620720467,0.84203712,0.24559416,0.877122,76.66,12.97,77.7494469434,133.51,65.79203712,28.55559416,71.7217826482,0.84203712,0.24559416,0.877122,64.95,28.31,70.8516661766,131.35
2021-11-19 09:30:00,78.85435456,12.89627008,79.9019587685,1.08435456,0.31627008,1.1295359999999999,77.77,12.58,78.7808942574,135.633,78.55435456,12.88627008,79.604287428,1.08435456,0.31627008,1.1295359999999999,77.47,12.57,78.4831561547,134.02,67.26435456,28.14627008,72.9157453078,1.08435456,0.31627008,1.1295359999999999,66.18,27.83,71.7934627943,132.08
2021-11-19 10:00:00,78.40441408,13.28878744,79.5226006796,1.50441408,0.43878744000000003,1.567098,76.9,12.85,77.9662266626,135.633,78.11441408,13.26878744,79.2333415122,1.50441408,0.43878744000000003,1.567098,76.61,12.83,77.6769013285,133.93,67.76441408,28.26878744,73.4243839534,1.50441408,0.43878744000000003,1.567098,66.26,27.83,71.8672143609,131.93
2021-11-19 10:30:00,78.7769312,13.6345216,79.9481398692,1.8669312,0.5445215999999999,1.9447200000000002,76.91,13.09,78.0159996411,135.633,78.4869312,13.6245216,79.6606926785,1.8669312,0.5445215999999999,1.9447200000000002,76.62,13.08,77.7284426706,133.8,68.6569312,28.3945216,74.2968576637,1.8669312,0.5445215999999999,1.9447200000000002,66.79,27.85,72.3638487091,131.73
2021-11-19 11:00:00,78.62137696,13.32456828,79.7424920286,1.6613769600000001,0.48456828,1.730601,76.96,12.84,78.0237604836,135.633,78.33137696,13.30456828,79.4532324929,1.6613769600000001,0.48456828,1.730601,76.67,12.82,77.7344280226,134.16,68.16137696,28.03456828,73.7014947456,1.6613769600000001,0.48456828,1.730601,66.5,27.55,71.9809176102,132.27
2021-11-19 11:30:00,78.79673184,13.27613012,79.9073249435,1.42673184,0.41613012,1.486179,77.37,12.86,78.4314764619,135.633,78.49673184,13.25613012,79.6081773144,1.42673184,0.41613012,1.486179,77.07,12.84,78.1322628624,134.23,68.23673184,28.05613012,73.7793874298,1.42673184,0.41613012,1.486179,66.81,27.64,72.3017683048,132.34
2021-11-19 12:00:00,78.80549312,13.40410216,79.9373235767,1.38549312,0.40410216,1.443222,77.42,13.0,78.5038623254,135.633,78.51549312,13.38410216,79.6480812732,1.38549312,0.40410216,1.443222,77.13,12.98,78.2145593863,134.23,67.99549312,28.00410216,73.5364999332,1.38549312,0.40410216,1.443222,66.61,27.6,72.1016788986,132.34
2021-11-19 12:30:00,79.2860928,13.5026104,80.4276382788,1.1060928,0.32261039999999996,1.15218,78.18,13.18,79.2831936794,135.633,78.9960928,13.4826104,80.1384019111,1.1060928,0.32261039999999996,1.15218,77.89,13.16,78.9939092589,133.62,68.0360928,28.0026104,73.5734742465,1.1060928,0.32261039999999996,1.15218,66.93,27.68,72.4279455735,131.47
2021-11-19 13:00:00,78.80123776,13.82202768,80.0042718965,1.00123776,0.29202768,1.042956,77.8,13.53,78.9677206205,135.633,78.50123776,13.79202768,79.7036031643,1.00123776,0.29202768,1.042956,77.5,13.5,78.6670197732,133.62,67.31123776,28.42202768,73.0658222853,1.00123776,0.29202768,1.042956,66.31,28.13,72.0299451617,131.47
2021-11-19 13:30:00,79.02980928,14.04536104,80.2681937107,0.90980928,0.26536104,0.947718,78.12,13.78,79.3260537276,135.633,78.73980928,14.01536104,79.9774212546,0.90980928,0.26536104,0.947718,77.83,13.75,79.0352541591,133.58,67.17980928,28.92536104,73.1423494714,0.90980928,0.26536104,0.947718,66.27,28.66,72.2018593943,131.4
2021-11-19 14:00:00,78.51435488,14.52293684,79.8462248117,0.7643548800000001,0.22293684,0.796203,77.75,14.3,79.054111215,135.633,78.22435488,14.49293684,79.5556089452,0.7643548800000001,0.22293684,0.796203,77.46,14.27,78.7634718635,134.04,66.70435488,28.59293684,72.5742860598,0.7643548800000001,0.22293684,0.796203,65.94,28.37,71.7839849827,132.11
2021-11-19 14:30:00,77.89420512,14.50664316,79.233514923,0.67420512,0.19664316,0.702297,77.22,14.31,78.5347343537,135.633,77.59420512,14.48664316,78.9349320532,0.67420512,0.19664316,0.702297,76.92,14.29,78.2361201748,134.45,66.09420512,28.67664316,72.0471638121,0.67420512,0.19664316,0.702297,65.42,28.48,71.3504505942,132.69
2021-11-19 15:00:00,76.92520416,15.85526788,78.5421960134,0.63520416,0.18526788,0.661671,76.29,15.67,77.8826874215,135.633,76.63520416,15.81526788,78.250094024,0.63520416,0.18526788,0.661671,76.0,15.63,77.5905722366,134.36,65.22520416,27.78526788,70.8967444166,0.63520416,0.18526788,0.661671,64.59,27.6,70.2397900054,132.58
2021-11-19 15:30:00,76.3718576,17.0880418,78.2602185394,0.5418575999999999,0.15804179999999998,0.564435,75.83,16.93,77.6969355895,135.633,76.0818576,17.0580418,77.9706729862,0.5418575999999999,0.15804179999999998,0.564435,75.54,16.9,77.4073743257,134.65,64.8918576,26.7880418,70.2036492375,0.5418575999999999,0.15804179999999998,0.564435,64.35,26.63,69.64251144240001,133.0
2021-11-19 16:00:00,78.13974976,16.68284368,79.9007995317,0.48974976000000003,0.14284368,0.5101559999999999,77.65,16.54,79.3920279373,135.633,77.83974976,16.65284368,79.601154799,0.48974976000000003,0.14284368,0.5101559999999999,77.35,16.51,79.0923675205,134.65,66.59974976,26.33284368,71.6166553559,0.48974976000000003,0.14284368,0.5101559999999999,66.11,26.19,71.1087069212,133.0
2021-11-19 16:30:00,81.6398896,15.5287178,83.1036259763,0.5098895999999999,0.14871779999999998,0.531135,81.13,15.38,82.5749435362,135.633,81.3298896,15.4987178,82.7934852255,0.5098895999999999,0.14871779999999998,0.531135,80.82,15.35,82.2647852972,134.53,69.5398896,26.6187178,74.4604081569,0.5098895999999999,0.14871779999999998,0.531135,69.03,26.47,73.9310611313,132.82
2021-11-19 17:00:00,85.24605344,12.49759892,86.1572957204,0.50605344,0.14759892,0.527139,84.74,12.35,85.6352153031,135.633,84.91605344,12.47759892,85.8278894453,0.50605344,0.14759892,0.527139,84.41,12.33,85.3057852669,133.92,72.55605344,29.77759892,78.4288613218,0.50605344,0.14759892,0.527139,72.05,29.63,77.9046815025,131.93
2021-11-19 17:30:00,86.87678272,13.21489496,87.8760992795,0.49678272,0.14489496,0.517482,86.38,13.07,87.3632033524,135.633,86.55678272,13.19489496,87.5567352512,0.49678272,0.14489496,0.517482,86.06,13.05,87.0438171268,133.74,73.53678272,28.24489496,78.7745676225,0.49678272,0.14489496,0.517482,73.04,28.1,78.258875535,131.63
2021-11-19 18:00:00,86.15897056,13.96678308,87.2836710821,0.46897056000000004,0.13678308,0.488511,85.69,13.83,86.7988767208,135.633,85.81897056,13.93678308,86.9432552335,0.46897056000000004,0.13678308,0.488511,85.35,13.8,86.458443775,134.33,72.89897056,28.22678308,78.1729569081,0.46897056000000004,0.13678308,0.488511,72.43,28.09,77.6862471741,132.5
2021-11-19 18:30:00,84.19262688,15.37368284,85.5847448148,0.49262688,0.14368284,0.513153,83.7,15.23,85.0743374937,135.633,83.88262688,15.35368284,85.2762022433,0.49262688,0.14368284,0.513153,83.39,15.21,84.7657725736,134.49,71.07262688,28.03368284,76.4016077396,0.49262688,0.14368284,0.513153,70.58,27.89,75.8906351271,132.76
2021-11-19 19:00:00,81.82348608,17.03643344,83.5782444099,0.43348608,0.12643344,0.451548,81.39,16.91,83.1280951303,135.633,81.52348608,16.99643344,83.2763924069,0.43348608,0.12643344,0.451548,81.09,16.87,82.8262337668,134.51,69.36348608,26.48643344,74.2483963298,0.43348608,0.12643344,0.451548,68.93,26.36,73.7983367021,132.83
2021-11-19 19:30:00,79.02540416,17.08699288,80.8515913779,0.43540416,0.12699288,0.453546,78.59,16.96,80.3991896725,135.633,78.73540416,17.05699288,80.5618077897,0.43540416,0.12699288,0.453546,78.3,16.93,80.1093933319,134.26,67.17540416,28.44699288,72.9504374762,0.43540416,0.12699288,0.453546,66.74,28.32,72.5,132.46
2021-11-19 20:00:00,76.06220736,15.84606048,77.6952831336,0.43220736,0.12606048,0.450216,75.63,15.72,77.2464581712,135.633,75.79220736,15.82606048,77.4268873636,0.43220736,0.12606048,0.450216,75.36,15.7,76.978046221,133.73,64.78220736,32.41606048,72.4398741542,0.43220736,0.12606048,0.450216,64.35,32.29,71.9969902149,131.69
2021-11-19 20:30:00,74.1379616,16.8877388,76.0370506528,0.4379616,0.12773879999999999,0.45621000000000006,73.7,16.76,75.581661797,135.633,73.8679616,16.8477388,75.7649130773,0.4379616,0.12773879999999999,0.45621000000000006,73.43,16.72,75.3095166629,133.2,63.1779616,33.0377388,71.2947895498,0.4379616,0.12773879999999999,0.45621000000000006,62.74,32.91,70.8475525336,130.91
2021-11-19 21:00:00,71.41252704,18.06615372,73.6623033069,0.43252704000000003,0.12615372,0.450549,70.98,17.94,73.2120481888,135.633,71.14252704,18.02615372,73.3907444544,0.43252704000000003,0.12615372,0.450549,70.71,17.9,72.9404832723,133.2,61.13252704,34.14615372,70.0224655105,0.43252704000000003,0.12615372,0.450549,60.7,34.02,69.5834060678,130.91
2021-11-19 21:30:00,68.15339616,18.85932388,70.7146343083,0.44339616,0.12932388,0.461871,67.71,18.73,70.2528077731,135.633,67.89339616,18.80932388,70.4507197051,0.44339616,0.12932388,0.461871,67.45,18.68,69.9888912614,133.72,58.53339616,34.98932388,68.1939238613,0.44339616,0.12932388,0.461871,58.09,34.86,67.7470862842,131.67
2021-11-19 22:00:00,64.55987968,22.02829824,68.2145438132,0.43987968,0.12829824,0.458208,64.12,21.9,67.7568033484,135.633,64.39987968,19.46829824,67.2782218787,0.43987968,0.12829824,0.458208,63.96,19.34,66.8200359174,133.88,55.74987968,34.89829824,65.7718808031,0.43987968,0.12829824,0.458208,55.31,34.77,65.3310722398,131.94
2021-11-19 22:30:00,60.54531424,32.42988332,68.6835672382,0.44531424000000003,0.12988332,0.463869,60.1,32.3,68.2297589033,135.633,60.95531424,12.19988332,62.164197792,0.44531424000000003,0.12988332,0.463869,60.51,12.07,61.702066416,134.25,53.615314240000004,33.46988332,63.2047071863,0.44531424000000003,0.12988332,0.463869,53.17,33.34,62.7583022396,132.47
2021-11-19 23:00:00,57.1607888,33.2698134,66.1380091922,0.41078879999999995,0.1198134,0.427905,56.75,33.15,65.7227890461,135.633,57.5607888,12.8598134,58.9798203453,0.41078879999999995,0.1198134,0.427905,57.15,12.74,58.552797542,132.72,50.6107888,34.2698134,61.1217805159,0.41078879999999995,0.1198134,0.427905,50.2,34.15,60.7145987387,130.25
2021-11-19 23:30:00,54.19462496,28.94093228,61.438057715,0.41462496,0.12093228,0.431901,53.78,28.82,61.0154144459,135.633,54.58462496,8.28093228,55.209194175,0.41462496,0.12093228,0.431901,54.17,8.16,54.7811509554,133.11,46.83462496,45.04093228,64.9782092381,0.41462496,0.12093228,0.431901,46.42,44.92,64.5958419714,130.81
2021-11-20 00:00:00,51.62046912,29.44972016,59.4302856267,0.41046912,0.11972016,0.427572,51.21,29.33,59.0145151636,135.633,52.01046912,8.58972016,52.7150091578,0.41046912,0.11972016,0.427572,51.6,8.47,52.2905431221,133.63,44.39046912,46.65972016,64.402198985,0.41046912,0.11972016,0.427572,43.98,46.54,64.0328977948,131.61
2021-11-20 00:30:00,52.45430528,29.39083904,60.1271615984,0.41430528,0.12083904000000001,0.431568,52.04,29.27,59.7067374758,135.633,52.83430528,8.76083904,53.5557290596,0.41430528,0.12083904000000001,0.431568,52.42,8.64,53.1272623048,134.06,44.82430528,45.98083904,64.2141409867,0.41430528,0.12083904000000001,0.431568,44.41,45.86,63.8387633026,132.27
2021-11-20 01:00:00,55.47046912,29.16972016,62.672526027,0.41046912,0.11972016,0.427572,55.06,29.05,62.2535629502,135.633,55.84046912,8.79972016,56.5295769172,0.41046912,0.11972016,0.427572,55.43,8.68,56.1055015128,133.56,46.68046912,43.26972016,63.6500972504,0.41046912,0.11972016,0.427572,46.27,43.15,63.2679650376,131.54
2021-11-20 01:30:00,55.51462496,30.33093228,63.2600904001,0.41462496,0.12093228,0.431901,55.1,30.21,62.8383171321,135.633,55.89462496,9.89093228,56.7630129643,0.41462496,0.12093228,0.431901,55.48,9.77,56.3336782041,132.93,46.69462496,40.83093228,62.0286468578,0.41462496,0.12093228,0.431901,46.28,40.71,61.6371843938,130.63
2021-11-20 02:00:00,53.72046912,31.25972016,62.1535108176,0.41046912,0.11972016,0.427572,53.31,31.14,61.738607856,135.633,54.13046912,10.54972016,55.148928209,0.41046912,0.11972016,0.427572,53.72,10.43,54.7231514078,133.11,45.07046912,41.22972016,61.0838522948,0.41046912,0.11972016,0.427572,44.66,41.11,60.7004752864,130.89
2021-11-20 02:30:00,51.9439856,33.0507458,61.5672757067,0.41398559999999995,0.1207458,0.431235,51.53,32.93,61.1532975399,135.633,52.3239856,12.2107458,53.7298965387,0.41398559999999995,0.1207458,0.431235,51.91,12.09,53.2993076878,134.03,43.5439856,39.4707458,58.7708980359,0.41398559999999995,0.1207458,0.431235,43.13,39.35,58.3833829099,132.24
2021-11-20 03:00:00,50.52014944,34.77962692,61.3343944955,0.41014944000000003,0.11962692,0.427239,50.11,34.66,60.9288741074,135.633,50.91014944,13.72962692,52.7289860643,0.41014944000000003,0.11962692,0.427239,50.5,13.61,52.3018364878,134.03,42.36014944,37.35962692,56.4811825671,0.41014944000000003,0.11962692,0.427239,41.95,37.24,56.0947421779,132.24
2021-11-20 03:30:00,48.97430528,35.17083904,60.2948629357,0.41430528,0.12083904000000001,0.431568,48.56,35.05,59.8880296887,135.633,49.36430528,14.03083904,51.31957794,0.41430528,0.12083904000000001,0.431568,48.95,13.91,50.8880202012,134.7,41.23430528,37.43083904,55.6896367663,0.41430528,0.12083904000000001,0.431568,40.82,37.31,55.3019755524,133.22
2021-11-20 04:00:00,47.42444512,31.856713159999998,57.1307987718,0.43444512,0.12671316,0.452547,46.99,31.73,56.6996737204,135.633,47.52444512,20.87671316,51.9077069069,0.43444512,0.12671316,0.452547,47.09,20.75,51.4590186459,134.7,40.30444512,33.52671316,52.4260316231,0.43444512,0.12671316,0.452547,39.87,33.4,52.0113151151,133.22
2021-11-20 04:30:00,46.6119376,28.1247318,54.439629551,0.4619376,0.13473179999999998,0.481185,46.15,27.99,53.9746477524,135.633,46.4119376,28.0547318,54.2322406706,0.4619376,0.13473179999999998,0.481185,45.95,27.92,53.7673590573,133.82,40.0519376,29.6047318,49.8056005933,0.4619376,0.13473179999999998,0.481185,39.59,29.47,49.3543209861,131.9
2021-11-20 05:00:00,46.157512,28.422191,54.206428173,0.487512,0.14219099999999998,0.507825,45.67,28.28,53.7169181916,135.633,45.967512,28.362191,54.0132024397,0.487512,0.14219099999999998,0.507825,45.48,28.22,53.5238152601,132.99,39.687512,29.952191,49.7215481904,0.487512,0.14219099999999998,0.507825,39.2,29.81,49.2470923,130.68
2021-11-20 05:30:00,46.24902048,28.12554764,54.1296436845,0.49902048,0.14554764,0.519813,45.75,27.98,53.6278183409,135.633,46.04902048,28.05554764,53.9224075923,0.49902048,0.14554764,0.519813,45.55,27.91,53.4206944919,133.2,39.59902048,29.73554764,49.5205534746,0.49902048,0.14554764,0.519813,39.1,29.59,49.0344582921,130.96
2021-11-20 06:00:00,46.98838112,26.78536116,54.086629889,0.49838112,0.14536116,0.519147,46.49,26.64,53.5818038144,135.633,46.77838112,26.72536116,53.8745011053,0.49838112,0.14536116,0.519147,46.28,26.58,53.3697929544,132.84,40.08838112,30.70536116,50.4965098278,0.49838112,0.14536116,0.519147,39.59,30.56,50.0128153577,130.43
2021-11-20 06:30:00,50.27504448,30.29855464,58.6990844114,0.47504448,0.13855464,0.494838,49.8,30.16,58.2208347587,135.633,50.54504448,13.47855464,52.3113081147,0.47504448,0.13855464,0.494838,50.07,13.34,51.8166044816,132.18,42.09504448,38.24855464,56.8765742799,0.47504448,0.13855464,0.494838,41.62,38.11,56.4322292666,129.47
2021-11-20 07:00:00,52.32399552,35.36116536,63.1522962591,0.48399552,0.14116536,0.504162,51.84,35.22,62.6724341318,135.633,52.69399552,15.05116536,54.8014118664,0.48399552,0.14116536,0.504162,52.21,14.91,54.2972577576,132.96,44.68399552,29.99116536,53.8156989668,0.48399552,0.14116536,0.504162,44.2,29.85,53.335377565,130.63
2021-11-20 07:30:00,55.25615328,34.96512804,65.3896219148,0.56615328,0.16512804,0.589743,54.69,34.8,64.8231139332,135.633,55.63615328,14.96512804,57.6136842169,0.56615328,0.16512804,0.589743,55.07,14.8,57.0240729868,132.85,47.47615328,27.81512804,55.0242353709,0.56615328,0.16512804,0.589743,46.91,27.65,54.452461836,130.43
2021-11-20 08:00:00,57.69697248,32.01953364,65.9862953035,0.54697248,0.15953364,0.569763,57.15,31.86,65.4307427743,135.633,58.06697248,12.44953364,59.3865656596,0.54697248,0.15953364,0.569763,57.52,12.29,58.818317725,132.2,49.42697248,30.24953364,57.948769564,0.54697248,0.15953364,0.569763,48.88,30.09,57.3991506906,129.41
2021-11-20 08:30:00,62.14989952,28.03913736,68.1821328079,0.57989952,0.16913736000000001,0.604062,61.57,27.87,67.5840350971,135.633,62.479899520000004,8.36913736,63.0379275054,0.57989952,0.16913736000000001,0.604062,61.9,8.2,62.4407719363,131.69,52.46989952,35.44913736,63.3224422713,0.57989952,0.16913736000000001,0.604062,51.89,35.28,62.747513895,128.68
2021-11-20 09:00:00,65.37145792,26.95125856,70.7092486776,0.62145792,0.18125856,0.6473519999999999,64.75,26.77,70.0656506428,135.633,65.69145792,7.54125856,66.1229024191,0.62145792,0.18125856,0.6473519999999999,65.07,7.36,65.484918111,132.64,55.34145792,33.53125856,64.7072041223,0.62145792,0.18125856,0.6473519999999999,54.72,33.35,64.0819857682,130.1
2021-11-20 09:30:00,68.51617312,23.76596716,72.5209430031,0.70617312,0.20596716,0.735597,67.81,23.56,71.7862779367,135.633,68.72617312,8.74596716,69.2804360067,0.70617312,0.20596716,0.735597,68.02,8.54,68.5540079062,132.02,58.20617312,33.20596716,67.0119007663,0.70617312,0.20596716,0.735597,57.5,33.0,66.2966816666,129.16
2021-11-20 10:00:00,69.61550368,24.09785524,73.6683444893,0.8155036800000001,0.23785524,0.849483,68.8,23.86,72.819912112,135.633,69.77550368,10.75785524,70.5999459147,0.8155036800000001,0.23785524,0.849483,68.96,10.52,69.7578095986,132.07,59.38550368,31.41785524,67.1842219216,0.8155036800000001,0.23785524,0.849483,58.57,31.18,66.3523722259,129.24
2021-11-20 10:30:00,70.5780112,28.0498366,75.9476727638,0.7880111999999999,0.2298366,0.8208449999999999,69.79,27.82,75.1305297466,135.633,70.9380112,8.0398366,71.3921592723,0.7880111999999999,0.2298366,0.8208449999999999,70.15,7.8100000000000005,70.5834158992,133.33,60.9680112,29.4498366,67.7081329343,0.7880111999999999,0.2298366,0.8208449999999999,60.18,29.22,66.8987354141,131.09
2021-11-20 11:00:00,70.73653248,28.05773864,76.0979219485,0.98653248,0.28773864,1.027638,69.75,27.77,75.0748653012,135.633,71.08653248,8.03773864,71.5395019725,0.98653248,0.28773864,1.027638,70.1,7.75,70.5271047187,133.46,61.38653248,29.39773864,68.0627167182,0.98653248,0.28773864,1.027638,60.4,29.11,67.0488784395,131.27
2021-11-20 11:30:00,71.2838352,27.9311186,76.5606462033,0.9638352,0.2811186,1.003995,70.32,27.65,75.5607364972,135.633,71.6438352,7.7611186,72.0629869218,0.9638352,0.2811186,1.003995,70.68,7.48,71.0746987331,133.46,61.9038352,29.3311186,68.5010899971,0.9638352,0.2811186,1.003995,60.94,29.05,67.5098963116,131.27
2021-11-20 12:00:00,71.77771136,28.01058248,77.0495462605,0.92771136,0.27058248,0.966366,70.85,27.74,76.0869903466,135.633,72.11771136,7.83058248,72.5415902347,0.92771136,0.27058248,0.966366,71.19,7.5600000000000005,71.5902905428,133.79,62.28771136,29.63058248,68.9763032104,0.92771136,0.27058248,0.966366,61.36,29.36,68.0224903984,131.75
2021-11-20 12:30:00,72.25478432,27.92097876,77.4618287419,0.89478432,0.26097876000000003,0.932067,71.36,27.66,76.5331640532,135.633,72.61478432,7.73097876,73.0251664457,0.89478432,0.26097876000000003,0.932067,71.72,7.47,72.1079697398,133.84,62.62478432,29.55097876,69.2468335507,0.89478432,0.26097876000000003,0.932067,61.73,29.29,68.3264004613,131.83
2021-11-20 13:00:00,72.2379712,28.3214916,77.5914387645,0.8279711999999999,0.2414916,0.8624700000000001,71.41,28.08,76.7324866012,135.633,72.5879712,8.0814916,73.0364571253,0.8279711999999999,0.2414916,0.8624700000000001,71.76,7.84,72.1870016,133.84,62.5379712,29.9414916,69.3360711394,0.8279711999999999,0.2414916,0.8624700000000001,61.71,29.7,68.4851378038,131.83
2021-11-20 13:30:00,72.63910016,28.06557088,77.8724286309,0.73910016,0.21557088,0.7698959999999999,71.9,27.85,77.1053337973,135.633,72.98910016,7.80557088,73.4052837262,0.73910016,0.21557088,0.7698959999999999,72.25,7.59,72.6475780739,134.04,62.74910016,29.73557088,69.4381289095,0.73910016,0.21557088,0.7698959999999999,62.01,29.52,68.6780205015,132.11
2021-11-20 14:00:00,72.02383552,27.15778536,76.9738799118,0.64383552,0.18778536,0.670662,71.38,26.97,76.3052114865,135.633,72.39383552,6.77778536,72.7104242573,0.64383552,0.18778536,0.670662,71.75,6.59,72.0519992783,133.98,62.12383552,33.26778536,70.4706781752,0.64383552,0.18778536,0.670662,61.48,33.08,69.8145887333,132.11
2021-11-20 14:30:00,70.58236704,27.77277372,75.8498351816,0.5923670400000001,0.17277372,0.617049,69.99,27.6,75.2353646898,135.633,70.94236704,7.48277372,71.3359050113,0.5923670400000001,0.17277372,0.617049,70.35,7.31,70.7287678388,134.11,60.95236704,33.37277372,69.4905250631,0.5923670400000001,0.17277372,0.617049,60.36,33.2,68.8880947624,132.26
2021-11-20 15:00:00,70.07328608,24.74470844,74.3139691971,0.63328608,0.18470844,0.659673,69.44,24.56,73.6553270307,135.633,70.42328608,4.40470844,70.5609004956,0.63328608,0.18470844,0.659673,69.79,4.22,69.9174692048,134.11,59.53328608,39.48470844,71.4370656737,0.63328608,0.18470844,0.659673,58.9,39.3,70.80748548,132.26
2021-11-20 15:30:00,69.6842352,24.8745686,73.9907886054,0.5642351999999999,0.16456859999999998,0.587745,69.12,24.71,73.4040768623,135.633,70.0342352,4.8345686,70.2009056466,0.5642351999999999,0.16456859999999998,0.587745,69.47,4.67,69.6267893845,133.54,58.8142352,38.6945686,70.4015901901,0.5642351999999999,0.16456859999999998,0.587745,58.25,38.53,69.8399842497,131.49
2021-11-20 16:00:00,69.62258688,24.75533784,73.8927016385,0.53258688,0.15533784,0.554778,69.09,24.6,73.3388580495,135.633,69.96258688,4.65533784,70.117299815,0.53258688,0.15533784,0.554778,69.43,4.5,69.575677503,133.54,58.80258688,38.57533784,70.3263884559,0.53258688,0.15533784,0.554778,58.27,38.42,69.7960550461,131.49
2021-11-20 16:30:00,72.80659296,29.79025628,78.6654901953,0.44659296,0.13025628,0.465201,72.36,29.66,78.2028464955,135.633,73.14659296,9.69025628,73.7856702106,0.44659296,0.13025628,0.465201,72.7,9.56,73.3258726508,133.54,63.31659296,28.38025628,69.3860929191,0.44659296,0.13025628,0.465201,62.87,28.25,68.9253175546,131.49
2021-11-20 17:00:00,77.38659296,26.90025628,81.9286797031,0.44659296,0.13025628,0.465201,76.94,26.77,81.4640810419,135.633,77.74659296,7.32025628,78.0904531226,0.44659296,0.13025628,0.465201,77.3,7.19,77.6336660219,133.67,67.12659296,28.77025628,73.032233492,0.44659296,0.13025628,0.465201,66.68,28.64,72.5704623108,131.6
2021-11-20 17:30:00,79.80179776,25.65885768,83.8254370891,0.44179776,0.12885768,0.460206,79.36,25.53,83.3654034957,0.0,80.14179776,6.30885768,80.3897346272,0.44179776,0.12885768,0.460206,79.7,6.18,79.9392419279,132.45,68.73179776,30.75885768,75.3005136045,0.44179776,0.12885768,0.460206,68.29,30.63,74.8446457671,129.78
2021-11-20 18:00:00,79.64499456,23.24979008,82.9691382215,0.44499456,0.12979008,0.463536,79.2,23.12,82.505602234,40.21,80.00499456,3.88979008,80.0994982594,0.44499456,0.12979008,0.463536,79.56,3.76,79.6487991121,132.0,69.29499456,30.98979008,75.9089148933,0.44499456,0.12979008,0.463536,68.85,30.86,75.4497322726,129.11
2021-11-20 18:30:00,78.31499456,23.28979008,81.7046675221,0.44499456,0.12979008,0.463536,77.87,23.16,81.2411379782,45.48,78.66499456,3.85979008,78.7596301958,0.44499456,0.12979008,0.463536,78.22,3.73,78.3088839149,131.96,68.02499456,31.42979008,74.9348489647,0.44499456,0.12979008,0.463536,67.58,31.3,74.476482194,129.11
2021-11-20 19:00:00,76.4011584,24.3286712,80.1811776368,0.4411584,0.12867119999999999,0.45954000000000006,75.96,24.2,79.721776197,0.0,76.7711584,4.7286712,76.9166503002,0.4411584,0.12867119999999999,0.45954000000000006,76.33,4.6,76.4684830502,132.17,66.3811584,32.1886712,73.773767317,0.4411584,0.12867119999999999,0.45954000000000006,65.94,32.06,73.3207146719,129.43
2021-11-20 19:30:00,72.85627328,29.04016304,78.4306548847,0.44627328,0.13016304,0.464868,72.41,28.91,77.9679177611,134.86,73.19627328,9.01016304,73.7487454815,0.44627328,0.13016304,0.464868,72.75,8.88,73.28995088,132.53,63.96627328,29.16016304,70.2993543772,0.44627328,0.13016304,0.464868,63.52,29.03,69.8393248822,129.96
2021-11-20 20:00:00,70.66499456,29.09979008,76.4221122377,0.44499456,0.12979008,0.463536,70.22,28.97,75.9612355086,135.5,71.03499456,9.22979008,71.6321120522,0.44499456,0.12979008,0.463536,70.59,9.1,71.1741392642,133.47,62.10499456,28.53979008,68.3487378604,0.44499456,0.12979008,0.463536,61.66,28.41,67.890232729,131.37
2021-11-20 20:30:00,71.81978976,31.59118868,78.4607252285,0.44978976,0.13118868,0.468531,71.37,31.46,77.9962082412,135.44,63.28978976,9.24118868,63.9609025584,0.44978976,0.13118868,0.468531,62.84,9.11,63.4969109485,132.99,65.07978976,30.87118868,72.0306138091,0.44978976,0.13118868,0.468531,64.63,30.74,71.5680410519,130.88
2021-11-20 21:00:00,62.5007488,33.3414684,70.8378226347,0.4507488,0.13146839999999999,0.46953000000000006,62.05,33.21,70.3783105793,135.44,59.5807488,12.4114684,60.8597582596,0.4507488,0.13146839999999999,0.46953000000000006,59.13,12.28,60.3916823743,132.99,71.6807488,35.6214684,80.0438552264,0.4507488,0.13146839999999999,0.46953000000000006,71.23,35.49,79.5817378549,130.88
2021-11-20 21:30:00,59.16325632,33.55344976,68.0156223906,0.42325632,0.12344976,0.440892,58.74,33.43,67.5866295949,136.08,59.50325632,13.47344976,61.0096005651,0.42325632,0.12344976,0.440892,59.08,13.35,60.5695377232,133.63,69.10325632,36.17344976,77.9985801253,0.42325632,0.12344976,0.440892,68.68,36.05,77.5663902731,131.77
2021-11-20 22:00:00,56.79645312,32.84438216,65.6093783425,0.42645312,0.12438216,0.444222,56.37,32.72,65.1780277394,136.08,57.14645312,12.70438216,58.541595727,0.42645312,0.12438216,0.444222,56.72,12.58,58.0983201134,133.63,66.81645312,39.34438216,77.5397885933,0.42645312,0.12438216,0.444222,66.39,39.22,77.1092763551,131.77
2021-11-20 22:30:00,54.06261696,32.03326328,62.8402459331,0.42261696,0.12326328,0.440226,53.64,31.91,62.4139223251,136.72,54.40261696,11.78326328,55.6640820065,0.42261696,0.12326328,0.440226,53.98,11.66,55.2249581258,134.06,63.16261696,44.22326328,77.1052086202,0.42261696,0.12326328,0.440226,62.74,44.1,76.6884450227,132.63
2021-11-20 23:00:00,52.04645312,23.96438216,57.2985592723,0.42645312,0.12438216,0.444222,51.62,23.84,56.8592120944,136.72,52.39645312,3.7043821599999998,52.5272381412,0.42645312,0.12438216,0.444222,51.97,3.58,52.0931598197,134.06,58.54645312,61.44438216,84.8710744126,0.42645312,0.12438216,0.444222,58.12,61.32,84.4871398498,132.63
2021-11-20 23:30:00,49.56741216,24.44466188,55.2672583241,0.42741216,0.12466188,0.445221,49.14,24.32,54.8288427746,136.6,49.89741216,4.14466188,50.0692516657,0.42741216,0.12466188,0.445221,49.47,4.02,49.6330665988,134.0,55.69741216,62.11466188,83.4292091643,0.42741216,0.12466188,0.445221,55.27,61.99,83.0513877066,131.61
2021-11-21 00:00:00,47.4119776,24.8730768,53.5403172333,0.4219776,0.1230768,0.43956000000000006,46.99,24.75,53.109533984,136.72,47.7519776,4.6330767999999996,47.9762104104,0.4219776,0.1230768,0.43956000000000006,47.33,4.51,47.5443897847,134.08,53.2519776,62.5530768,82.1502314997,0.4219776,0.1230768,0.43956000000000006,52.83,62.43,81.7833344881,131.73
2021-11-21 00:30:00,48.03741216,24.57466188,53.9583818655,0.42741216,0.12466188,0.445221,47.61,24.45,53.5211603013,136.59,48.35741216,4.53466188,48.5695631973,0.42741216,0.12466188,0.445221,47.93,4.41,48.1324526697,133.99,54.00741216,62.19466188,82.3709690036,0.42741216,0.12466188,0.445221,53.58,62.07,81.99695909,131.64
2021-11-21 01:00:00,50.67261696,23.97326328,56.057394355,0.42261696,0.12326328,0.440226,50.25,23.85,55.6227021997,135.88,50.99261696,3.94326328,51.1448561414,0.42261696,0.12326328,0.440226,50.57,3.8200000000000003,50.7140739835,133.51,57.00261696,61.49326328,83.8493874105,0.42261696,0.12326328,0.440226,56.58,61.37,83.4719911108,130.98
2021-11-21 01:30:00,50.28805152,23.98484836,55.7149986676,0.42805152,0.12484836,0.445887,49.86,23.86,55.2749418815,135.78,50.61805152,3.92484836,50.7699869444,0.42805152,0.12484836,0.445887,50.19,3.8,50.3336477915,133.43,56.58805152,61.57484836,83.6281622744,0.42805152,0.12484836,0.445887,56.16,61.45,83.2469104532,130.83
2021-11-21 02:00:00,48.98229728,24.43317004,54.7379689524,0.42229728,0.12317004000000001,0.439893,48.56,24.31,54.3051535308,135.89,49.32229728,4.14317004,49.4960085962,0.42229728,0.12317004000000001,0.439893,48.9,4.02,49.0649610211,133.5,55.08229728,62.64317004,83.4159830386,0.42229728,0.12317004000000001,0.439893,54.66,62.52,83.0449637245,130.92
2021-11-21 02:30:00,47.90709248,25.02456864,54.0492233571,0.42709248,0.12456864000000001,0.444888,47.48,24.9,53.6130618413,136.76,48.22709248,5.21456864,48.508186682,0.42709248,0.12456864000000001,0.444888,47.8,5.09,48.0702413141,134.08,53.86709248,62.81456864,82.7486174246,0.42709248,0.12456864000000001,0.444888,53.44,62.69,82.3763904283,131.78
2021-11-21 03:00:00,46.08709248,22.91456864,51.4693845817,0.42709248,0.12456864000000001,0.444888,45.66,22.79,51.0315559238,137.84,45.88709248,22.86456864,51.2680578466,0.42709248,0.12456864000000001,0.444888,45.46,22.74,50.8302980515,134.79,53.37709248,47.07456864,71.1697197849,0.42709248,0.12456864000000001,0.444888,52.95,46.95,70.7672593789,132.73
2021-11-21 03:30:00,44.87261696,23.27326328,50.5489518837,0.42261696,0.12326328,0.440226,44.45,23.15,50.1171128458,136.15,44.69261696,23.21326328,50.3615488527,0.42261696,0.12326328,0.440226,44.27,23.09,49.9297606644,133.7,51.98261696,47.54326328,70.445399774,0.42261696,0.12326328,0.440226,51.56,47.42,70.0506245511,131.8
2021-11-21 04:00:00,43.75741216,23.27466188,49.5622941819,0.42741216,0.12466188,0.445221,43.33,23.15,49.1264836926,136.4,43.57741216,23.22466188,49.3799126164,0.42741216,0.12466188,0.445221,43.15,23.1,48.9441773861,133.88,50.68741216,47.62466188,69.5508603158,0.42741216,0.12466188,0.445221,50.26,47.5,69.1543028307,132.1
2021-11-21 04:30:00,43.07805152,23.32484836,48.9874175047,0.42805152,0.12484836,0.445887,42.65,23.2,48.5516477578,136.74,42.89805152,23.27484836,48.8053418223,0.42805152,0.12484836,0.445887,42.47,23.15,48.3696537097,134.09,49.90805152,47.76484836,69.0817946016,0.42805152,0.12484836,0.445887,49.48,47.64,68.6865343426,132.42
2021-11-21 05:00:00,42.56293664,23.443356520000002,48.5921242625,0.42293664000000003,0.12335652,0.440559,42.14,23.32,48.1622466253,136.74,42.39293664,23.40335652,48.4239421502,0.42293664000000003,0.12335652,0.440559,41.97,23.28,47.9941590196,134.09,49.31293664,47.98335652,68.8052921147,0.42293664000000003,0.12335652,0.440559,48.89,47.86,68.4164578154,132.42
2021-11-21 05:30:00,42.67741216,23.45466188,48.6978713352,0.42741216,0.12466188,0.445221,42.25,23.33,48.2633546285,137.01,42.50741216,23.41466188,48.5296453675,0.42741216,0.12466188,0.445221,42.08,23.29,48.0952232555,134.27,49.44741216,48.01466188,68.9235397,0.42741216,0.12466188,0.445221,49.02,47.89,68.5303764764,132.81
2021-11-21 06:00:00,43.04933024,23.38522132,48.990952331,0.42933024000000003,0.12522132,0.447219,42.62,23.26,48.5540111628,137.12,42.85933024,23.33522132,48.8001510518,0.42933024000000003,0.12522132,0.447219,42.43,23.21,48.3633022032,134.35,49.86933024,47.80522132,69.0817579687,0.42933024000000003,0.12522132,0.447219,49.44,47.68,68.6854860942,132.81
2021-11-21 06:30:00,44.5703792,22.4926106,49.9243050391,0.4203792,0.1226106,0.437895,44.15,22.37,49.4938319389,136.79,44.3903792,22.4526106,49.7456077285,0.4203792,0.1226106,0.437895,43.97,22.33,49.3152086075,134.14,51.6203792,46.4326106,69.4309072091,0.4203792,0.1226106,0.437895,51.2,46.31,69.0366286836,132.53
2021-11-21 07:00:00,46.8739456,21.2024008,51.446171634,0.4539456,0.13240079999999999,0.47286000000000006,46.42,21.07,50.978047236,135.58,46.6739456,21.1624008,51.2474819429,0.4539456,0.13240079999999999,0.47286000000000006,46.22,21.03,50.7794180746,133.33,54.4039456,46.5624008,71.6089831314,0.4539456,0.13240079999999999,0.47286000000000006,53.95,46.43,71.1782789902,131.3
2021-11-21 07:30:00,49.18239712,20.29069916,53.2035775007,0.48239712,0.14069916,0.502497,48.7,20.15,52.7040083865,134.81,48.97239712,20.26069916,52.9980340214,0.48239712,0.14069916,0.502497,48.49,20.12,52.4985190267,132.84,57.08239712,45.94069916,73.2731048904,0.48239712,0.14069916,0.502497,56.6,45.8,72.8093400602,130.73
2021-11-21 08:00:00,50.67523424,20.05319332,54.498714917,0.52523424,0.15319332,0.547119,50.15,19.9,53.9539850243,134.81,50.47523424,20.02319332,54.3017268815,0.52523424,0.15319332,0.547119,49.95,19.87,53.7570404691,132.84,58.73523424,45.11319332,74.0609745599,0.52523424,0.15319332,0.547119,58.21,44.96,73.5513813602,130.73
2021-11-21 08:30:00,54.19216704,19.49104872,57.5907279751,0.79216704,0.23104872,0.825174,53.4,19.26,56.7671348581,134.93,53.96216704,19.45104872,57.3607772608,0.79216704,0.23104872,0.825174,53.17,19.22,56.5372204835,132.93,62.70216704,43.80104872,76.4859047177,0.79216704,0.23104872,0.825174,61.91,43.57,75.7046431865,130.77
2021-11-21 09:00:00,57.58984896,18.70703928,60.5519943673,1.18984896,0.34703928,1.239426,56.4,18.36,59.3131486266,133.99,57.34984896,18.67703928,60.3144839321,1.18984896,0.34703928,1.239426,56.16,18.33,59.0756675798,132.34,66.44984896,41.94703928,78.5820369497,1.18984896,0.34703928,1.239426,65.26,41.6,77.3913922862,129.82
2021-11-21 09:30:00,61.15807072,19.98235396,64.3397550817,1.20807072,0.35235396,1.258407,59.95,19.63,63.0820053581,134.51,61.37807072,4.04235396,61.5110412109,1.20807072,0.35235396,1.258407,60.17,3.69,60.2830407329,132.7,69.03807072,53.33235396,87.2387252753,1.20807072,0.35235396,1.258407,67.83,52.98,86.0685151493,129.67
2021-11-21 10:00:00,62.67698112,20.06328616,65.8098732247,1.89698112,0.55328616,1.976022,60.78,19.51,63.8345400234,134.51,63.00698112,0.9032861600000001,63.0134556721,1.89698112,0.55328616,1.976022,61.11,0.35000000000000003,61.1110022827,132.7,69.88698112,55.57328616,89.2893065528,1.89698112,0.55328616,1.976022,67.99,55.02,87.4633666171,129.67
2021-11-21 10:30:00,68.49620064,27.80055852,73.9229366039,3.15620064,0.92055852,3.287709,65.34,26.88,70.6530254129,134.79,68.82620064,7.79055852,69.2657108286,3.15620064,0.92055852,3.287709,65.67,6.87,66.0283711748,132.93,60.40620064,35.70055852,70.1672213672,3.15620064,0.92055852,3.287709,57.25,34.78,66.9866471769,129.673
2021-11-21 11:00:00,68.67586048,31.03629264,75.3632886325,3.65586048,1.06629264,3.808188,65.02,29.97,71.5947016196,135.67,69.01586048,10.94629264,69.8785397698,3.65586048,1.06629264,3.808188,65.36,9.88,66.1025264268,133.51,61.93586048,29.54629264,68.6224032089,3.65586048,1.06629264,3.808188,58.28,28.48,64.8665460773,129.673
2021-11-21 11:30:00,69.26295328,31.01752804,75.8909990893,3.76295328,1.09752804,3.919743,65.5,29.92,72.0101131786,136.11,69.60295328,10.97752804,70.4633041176,3.76295328,1.09752804,3.919743,65.84,9.88,66.5771732653,133.77,62.60295328,29.48752804,69.2000294024,3.76295328,1.09752804,3.919743,58.84,28.39,65.3309857571,129.673
2021-11-21 12:00:00,69.37784832,30.82645576,75.9180888342,3.82784832,1.11645576,3.987342,65.55,29.71,71.9686501193,136.05,69.70784832,10.91645576,70.5574455587,3.82784832,1.11645576,3.987342,65.88,9.8,66.6049127317,133.77,62.76784832,29.30645576,69.2724413597,3.82784832,1.11645576,3.987342,58.94,28.19,65.3345215028,129.673
2021-11-21 12:30:00,70.84922688,30.18435784,77.0110927575,3.88922688,1.13435784,4.051278,66.96,29.05,72.990027401,135.51,71.17922688,10.35435784,71.9284023562,3.88922688,1.13435784,4.051278,67.29,9.22,67.9187198054,133.43,64.06922688,29.02435784,70.3368977211,3.88922688,1.13435784,4.051278,60.18,27.89,66.3286099658,129.673
2021-11-21 13:00:00,71.47185472,30.07804096,77.5429852734,3.42185472,0.99804096,3.564432,68.05,29.08,74.003033046,135.31,71.80185472,10.08804096,72.5070680116,3.42185472,0.99804096,3.564432,68.38,9.09,68.981537385,133.26,64.43185472,28.90804096,70.6196766829,3.42185472,0.99804096,3.564432,61.01,27.91,67.0908950604,129.673
2021-11-21 13:30:00,74.03833952,29.39368236,79.6596778901,2.13833952,0.62368236,2.227437,71.9,28.77,77.4423843899,135.89,74.37833952,9.31368236,74.9592026962,2.13833952,0.62368236,2.227437,72.24,8.69,72.7607978241,133.62,65.64833952,28.27368236,71.4780077781,2.13833952,0.62368236,2.227437,63.51,27.65,69.2679045446,129.673
2021-11-21 14:00:00,73.98422336,29.99414848,79.8330398345,2.41422336,0.70414848,2.5148159999999997,71.57,29.29,77.331552422,136.25,74.34422336,9.75414848,74.9813774185,2.41422336,0.70414848,2.5148159999999997,71.93,9.05,72.4970854587,133.85,65.90422336,28.63414848,71.8559748098,2.41422336,0.70414848,2.5148159999999997,63.49,27.93,69.3618410944,129.673
