Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-11-21 14:30:00,74.16128736,29.88412548,79.955972251,1.35128736,0.39412548000000003,1.407591,72.81,29.49,78.5554339304,136.8,74.50128736,9.61412548,75.1190603445,1.35128736,0.39412548000000003,1.407591,73.15,9.22,73.7287657567,134.21,65.20128736,28.46412548,71.1436175123,1.35128736,0.39412548000000003,1.407591,63.85,28.07,69.7477411821,129.673
2021-11-21 15:00:00,74.52755168,29.72386924,80.2363032674,0.7675516800000001,0.22386924,0.7995329999999999,73.76,29.5,79.440465759,136.93,74.86755168,9.53386924,75.472146897,0.7675516800000001,0.22386924,0.7995329999999999,74.1,9.31,74.6825689167,134.29,65.16755168,28.23386924,71.0208502077,0.7675516800000001,0.22386924,0.7995329999999999,64.4,28.01,70.2276306022,129.673
2021-11-21 15:30:00,76.33228704,29.66608372,81.8944110916,0.6722870400000001,0.19608372000000002,0.700299,75.66,29.47,81.1967764138,136.59,76.68228704,9.47608372,77.2655764772,0.6722870400000001,0.19608372000000002,0.700299,76.01,9.28,76.5743984632,134.11,66.94228704,28.16608372,72.626428153,0.6722870400000001,0.19608372000000002,0.700299,66.27,27.97,71.930756982,129.673
2021-11-21 16:00:00,78.70449504,28.35547772,83.6566235048,0.46449504,0.13547772,0.483849,78.24,28.22,83.1737097886,136.72,79.04449504,8.44547772,79.4943915635,0.46449504,0.13547772,0.483849,78.58,8.31,79.0181782883,134.2,68.61449504,27.54547772,73.937150827,0.46449504,0.13547772,0.483849,68.15,27.41,73.4556369518,129.673
2021-11-21 16:30:00,82.62897056,25.78678308,86.5592569135,0.46897056000000004,0.13678308,0.488511,82.16,25.65,86.070831877,135.68,82.95897056,6.14678308,83.1863795258,0.46897056000000004,0.13678308,0.488511,82.49,6.01,82.7086464646,133.54,71.80897056,28.76678308,77.3566807823,0.46897056000000004,0.13678308,0.488511,71.34,28.63,76.8704917377,129.673
2021-11-21 17:00:00,87.46728224,19.60920732,89.6384207479,0.47728224,0.13920732,0.49716899999999997,86.99,19.47,89.142251486,134.61,87.50728224,9.40920732,88.0116902884,0.47728224,0.13920732,0.49716899999999997,87.03,9.27,87.5223045857,132.86,74.99728224,27.65920732,79.9351242756,0.47728224,0.13920732,0.49716899999999997,74.52,27.52,79.4391641446,129.673
2021-11-21 17:30:00,89.59129824,13.51454532,90.6048765549,0.46129824,0.13454532,0.480519,89.13,13.38,90.1286929895,134.33,89.30129824,13.50454532,90.3166352985,0.46129824,0.13454532,0.480519,88.84,13.37,89.8404279821,132.71,75.33129824,29.84454532,81.0277815313,0.46129824,0.13454532,0.480519,74.87,29.71,80.5493699541,129.673
2021-11-21 18:00:00,89.17490464,15.33268052,90.4834499203,0.45490464,0.13268052,0.473859,88.72,15.2,90.0126568878,136.41,88.87490464,15.32268052,90.1861032149,0.45490464,0.13268052,0.473859,88.42,15.19,89.7152857656,134.01,74.80490464,28.31268052,79.9836335535,0.45490464,0.13268052,0.473859,74.35,28.18,79.5112249937,129.673
2021-11-21 18:30:00,86.75586368,14.89296024,88.024883684,0.45586368,0.13296024,0.474858,86.3,14.76,87.5531130229,137.62,86.46586368,14.87296024,87.735685603,0.45586368,0.13296024,0.474858,86.01,14.74,87.2638968875,134.77,72.50586368,31.06296024,78.879704404,0.45586368,0.13296024,0.474858,72.05,30.93,78.4083375669,129.673
2021-11-21 19:00:00,83.55778176,23.42351968,86.7788232627,0.45778176,0.13351968,0.476856,83.1,23.29,86.3019936039,137.62,83.64778176,12.41351968,84.5638626377,0.45778176,0.13351968,0.476856,83.19,12.28,84.0914650842,134.77,71.28778176,27.08351968,76.2591952916,0.45778176,0.13351968,0.476856,70.83,26.95,75.7838465638,129.673
2021-11-21 19:30:00,80.83133824,29.97289032,86.2095087319,0.42133824000000003,0.12289032,0.438894,80.41,29.85,85.7717354377,136.15,81.18133824,10.13289032,81.811277613,0.42133824000000003,0.12289032,0.438894,80.76,10.01,81.3779927253,133.83,69.96133824,24.72289032,74.2011465822,0.42133824000000003,0.12289032,0.438894,69.54,24.6,73.7629419153,129.673
2021-11-21 20:00:00,78.0399696,30.8854078,83.9294064684,0.4299696,0.12540779999999999,0.447885,77.61,30.76,83.4834696212,135.29,78.4099696,10.7954078,79.1496314726,0.4299696,0.12540779999999999,0.447885,77.98,10.67,78.7066026455,133.29,67.8799696,26.3554078,72.8168784912,0.4299696,0.12540779999999999,0.447885,67.45,26.23,72.3706805274,129.673
2021-11-21 20:30:00,76.0203792,30.1826106,81.7929583543,0.4203792,0.1226106,0.437895,75.6,30.06,81.3570132195,136.23,76.3703792,10.4326106,77.0796612803,0.4203792,0.1226106,0.437895,75.95,10.31,76.6465824418,133.87,65.7503792,28.8626106,71.8064248908,0.4203792,0.1226106,0.437895,65.33,28.74,71.3722390009,129.673
2021-11-21 21:00:00,74.02549408,31.04410244,80.2714773135,0.42549408,0.12410244000000001,0.443223,73.6,30.92,79.8311117297,134.95,74.38549408,11.13410244,75.2141606792,0.42549408,0.12410244000000001,0.443223,73.96,11.01,74.7750071882,133.02,64.12549408,29.71410244,70.675362573,0.42549408,0.12410244000000001,0.443223,63.7,29.59,70.2371561212,129.673
2021-11-21 21:30:00,71.2451744,32.0540092,78.1238400303,0.4251744,0.1240092,0.44289000000000006,70.82,31.93,77.6852450598,136.31,71.5951744,11.9240092,72.5813405275,0.4251744,0.1240092,0.44289000000000006,71.17,11.8,72.1415892534,133.87,61.7851744,30.5840092,68.9404771842,0.4251744,0.1240092,0.44289000000000006,61.36,30.46,68.5044611686,129.673
2021-11-21 22:00:00,67.51549408,32.87410244,75.0935986093,0.42549408,0.12410244000000001,0.443223,67.09,32.75,74.6567518715,136.31,67.87549408,12.53410244,69.0230861421,0.42549408,0.12410244000000001,0.443223,67.45,12.41,68.5821449067,133.87,58.74549408,32.80410244,67.2840412847,0.42549408,0.12410244000000001,0.443223,58.32,32.68,66.8521114102,129.673
2021-11-21 22:30:00,63.91709248,26.68456864,69.2637056083,0.42709248,0.12456864000000001,0.444888,63.49,26.56,68.8216077987,137.04,64.26709248,6.27456864,64.5726674952,0.42709248,0.12456864000000001,0.444888,63.84,6.15,64.135544747,134.33,54.29709248,46.79456864,71.6791873976,0.42709248,0.12456864000000001,0.444888,53.87,46.67,71.2745803215,129.673
2021-11-21 23:00:00,60.4219776,27.2630768,66.2879380709,0.4219776,0.1230768,0.43956000000000006,60.0,27.14,65.8527114096,137.22,60.7719776,6.7130768,61.1416278941,0.4219776,0.1230768,0.43956000000000006,60.35,6.59,60.70873578,134.38,51.4119776,48.0530768,70.3725062129,0.4219776,0.1230768,0.43956000000000006,50.99,47.93,69.9804615589,129.673
2021-11-21 23:30:00,56.27188768,23.08596724,60.8234101845,0.43188768,0.12596724,0.449883,55.84,22.96,60.3760482311,135.9,56.08188768,21.96596724,60.2302402663,0.43188768,0.12596724,0.449883,55.65,21.84,59.7821720917,133.53,48.66188768,39.26596724,62.5283575338,0.43188768,0.12596724,0.449883,48.23,39.14,62.1133842259,129.673
2021-11-22 00:00:00,53.45124832,23.34578076,58.3271928543,0.43124832,0.12578076,0.449217,53.02,23.22,57.8816793122,135.9,53.24124832,23.28578076,58.1107400424,0.43124832,0.12578076,0.449217,52.81,23.16,57.6652555704,133.53,46.38124832,39.37578076,60.8413700222,0.43124832,0.12578076,0.449217,45.95,39.25,60.4314901355,129.673
2021-11-22 00:30:00,54.30668288,23.20736584,59.0575789773,0.43668288,0.12736584,0.454878,53.87,23.08,58.606000546,136.35,54.08668288,23.15736584,58.8356427483,0.43668288,0.12736584,0.454878,53.65,23.03,58.3841022882,133.8,46.45668288,39.36736584,60.8934551277,0.43668288,0.12736584,0.454878,46.02,39.24,60.4782440221,129.673
2021-11-22 01:00:00,58.04124832,22.44578076,62.2302143695,0.43124832,0.12578076,0.449217,57.61,22.32,61.7826391473,136.35,57.79124832,22.39578076,61.9790236954,0.43124832,0.12578076,0.449217,57.36,22.27,61.5314756852,133.8,48.63124832,38.72578076,62.1665859496,0.43124832,0.12578076,0.449217,48.2,38.6,61.7511133503,129.673
2021-11-22 01:30:00,58.54293664,22.04335652,62.5554553744,0.42293664000000003,0.12335652,0.440559,58.12,21.92,62.1161879062,135.81,58.32293664,21.99335652,62.3319554428,0.42293664000000003,0.12335652,0.440559,57.9,21.87,61.8927047397,133.43,48.74293664,38.55335652,62.1468838418,0.42293664000000003,0.12335652,0.440559,48.32,38.43,61.7388637732,129.673
2021-11-22 02:00:00,57.4267728,22.2444754,61.5845022716,0.4267728,0.1244754,0.444555,57.0,22.12,61.1415930443,135.37,57.1867728,22.1944754,61.3426582531,0.4267728,0.1244754,0.444555,56.76,22.07,60.8997742196,133.16,47.7867728,38.7744754,61.5388949948,0.4267728,0.1244754,0.444555,47.36,38.65,61.1293063923,129.673
2021-11-22 02:30:00,56.57613344,22.46428892,60.8728441236,0.42613344000000003,0.12428892,0.443889,56.15,22.34,60.4309366136,135.58,56.35613344,22.41428892,60.6499309488,0.42613344000000003,0.12428892,0.443889,55.93,22.29,60.2080476348,133.3,46.93613344,39.04428892,61.0529042681,0.42613344000000003,0.12428892,0.443889,46.51,38.92,60.6460757181,129.673
2021-11-22 03:00:00,55.6067728,22.7144754,60.0671338914,0.4267728,0.1244754,0.444555,55.18,22.59,59.6249989518,135.66,55.3867728,22.6644754,59.8445740762,0.4267728,0.1244754,0.444555,54.96,22.54,59.4024679622,133.35,46.0767728,39.3444754,60.5892460439,0.4267728,0.1244754,0.444555,45.65,39.22,60.1841415989,129.673
2021-11-22 03:30:00,54.6247648,22.7668064,59.1793241184,0.4347648,0.12680639999999999,0.45288000000000006,54.19,22.64,58.7292576149,136.13,54.4047648,22.7168064,58.9570328795,0.4347648,0.12680639999999999,0.45288000000000006,53.97,22.59,58.5069995812,133.65,45.2347648,39.4768064,60.0383393346,0.4347648,0.12680639999999999,0.45288000000000006,44.8,39.35,59.6276991003,129.673
2021-11-22 04:00:00,53.48604352,22.86717936,58.169276627,0.43604352,0.12717936,0.454212,53.05,22.74,57.7183688266,136.13,53.27604352,22.80717936,57.952603423,0.43604352,0.12717936,0.454212,52.84,22.68,57.5017217134,133.65,44.36604352,39.56717936,59.4466777888,0.43604352,0.12717936,0.454212,43.93,39.44,59.036924886,129.673
2021-11-22 04:30:00,52.91937024,22.90356632,57.6630999581,0.38937024000000003,0.11356632,0.40559399999999995,52.53,22.79,57.2606758605,136.2,52.69937024,22.85356632,57.4413537204,0.38937024000000003,0.11356632,0.40559399999999995,52.31,22.74,57.0389665054,133.72,43.82937024,39.57356632,59.0515101155,0.38937024000000003,0.11356632,0.40559399999999995,43.44,39.46,58.6866696959,129.673
2021-11-22 05:00:00,52.83043936,22.76846148,57.5278902893,0.20043936,0.05846148,0.208791,52.63,22.71,57.3206856205,135.96,52.61043936,22.71846148,57.3060801457,0.20043936,0.05846148,0.208791,52.41,22.66,57.0988940348,133.56,43.67043936,39.40846148,58.8229046386,0.20043936,0.05846148,0.208791,43.47,39.35,58.6350014923,129.673
2021-11-22 05:30:00,54.47025952,21.27424236,58.4773679313,0.22025952000000001,0.06424236,0.229437,54.25,21.21,58.2488334647,135.75,54.24025952,21.23424236,58.2485948449,0.22025952000000001,0.06424236,0.229437,54.02,21.17,58.0200766976,133.46,44.87025952,40.07424236,60.1604944305,0.22025952000000001,0.06424236,0.229437,44.65,40.01,59.9535036507,129.673
2021-11-22 06:00:00,57.5898,20.708275,61.1998179533,0.1998,0.058275,0.208125,57.39,20.65,60.9920863719,135.11,57.3598,20.668275,60.9698634369,0.1998,0.058275,0.208125,57.16,20.61,60.7621403507,133.03,47.3398,38.258275,60.8666761867,0.1998,0.058275,0.208125,47.14,38.2,60.6747031307,129.673
2021-11-22 06:30:00,64.79971008,28.13116544,70.6425147872,0.20971008,0.06116544,0.218448,64.59,28.07,70.4257978301,134.44,64.87971008,16.08116544,66.8429552157,0.20971008,0.06116544,0.218448,64.67,16.02,66.6246898679,132.63,54.55971008,27.13116544,60.9332594085,0.20971008,0.06116544,0.218448,54.35,27.07,60.7182624916,129.673
2021-11-22 07:00:00,71.35875104,29.58088572,77.2470073852,0.20875104,0.060885720000000004,0.217449,71.15,29.52,77.0308568043,134.82,71.67875104,9.76088572,72.3402947236,0.20875104,0.060885720000000004,0.217449,71.47,9.7,72.1252445403,132.9,59.96875104,26.04088572,65.3787337777,0.20875104,0.060885720000000004,0.217449,59.76,25.98,65.1630109802,129.673
2021-11-22 07:30:00,78.88464512,24.50843816,82.6041813515,0.23464512,0.06843816,0.244422,78.65,24.44,82.3597966243,135.09,79.21464512,5.08843816,79.3779075335,0.23464512,0.06843816,0.244422,78.98,5.02,79.1393757873,133.06,66.25464512,27.51843816,71.7421942705,0.23464512,0.06843816,0.244422,66.02,27.45,71.499251045,129.673
2021-11-22 08:00:00,83.17405568,18.12701624,85.1264486281,0.26405568,0.07701624,0.27505799999999997,82.91,18.05,84.8520512421,133.69,83.29405568,5.85701624,83.4997266514,0.26405568,0.07701624,0.27505799999999997,83.03,5.78,83.2309395598,132.16,69.55405568,28.01701624,74.9847975294,0.26405568,0.07701624,0.27505799999999997,69.29,27.94,74.7110948923,129.673
2021-11-22 08:30:00,85.96212736,14.939370480000001,87.2506282533,0.51212736,0.14937048,0.533466,85.45,14.79,86.7205085317,134.59,85.62212736,28.37937048,90.2027569562,0.51212736,0.14937048,0.533466,85.11,28.23,89.6696436928,132.78,71.68212736,25.72937048,76.1598837194,0.51212736,0.14937048,0.533466,71.17,25.58,75.6274110359,129.673
2021-11-22 09:00:00,86.4558032,18.4404426,88.4005420246,0.9958032,0.2904426,1.037295,85.46,18.15,87.3660923929,135.94,86.0758032,44.0604426,96.6972931298,0.9958032,0.2904426,1.037295,85.08,43.77,95.6787296111,133.62,73.5858032,21.9004426,76.7756459997,0.9958032,0.2904426,1.037295,72.59,21.61,75.7383667635,129.673
2021-11-22 09:30:00,87.31723104,17.40377572,89.03476987,1.72723104,0.50377572,1.799199,85.59,16.9,87.2425246081,134.83,86.93723104,45.09377572,97.9363607124,1.72723104,0.50377572,1.799199,85.21,44.59,96.1717848436,132.9,75.26723104,18.82377572,77.5853762044,1.72723104,0.50377572,1.799199,73.54,18.32,75.7875583457,129.673
2021-11-22 10:00:00,86.96496256,17.33186408,88.6752402058,2.47496256,0.72186408,2.578086,84.49,16.61,86.1072134028,134.35,86.60496256,45.95186408,98.0407739282,2.47496256,0.72186408,2.578086,84.13,45.23,95.5175889562,132.58,75.84496256,18.18186408,77.993836469,2.47496256,0.72186408,2.578086,73.37,17.46,75.4188868918,129.673
2021-11-22 10:30:00,86.91819872,17.78780796,88.7196673841,3.07819872,0.8978079600000001,3.206457,83.84,16.89,85.5243690418,134.7,86.54819872,46.38780796,98.1958218511,3.07819872,0.8978079600000001,3.206457,83.47,45.49,95.0609330903,132.82,76.84819872,18.20780796,78.9757552494,3.07819872,0.8978079600000001,3.206457,73.77,17.31,75.7736695693,129.673
2021-11-22 11:00:00,86.0168896,17.9328428,87.8663311363,3.5068896,1.0228428,3.65301,82.51,16.91,84.224985604,135.29,85.6568896,46.2728428,97.3564518496,3.5068896,1.0228428,3.65301,82.15,45.25,93.7879789739,133.21,76.5568896,18.0928428,78.665801374,3.5068896,1.0228428,3.65301,73.05,17.07,75.0179138606,129.673
2021-11-22 11:30:00,85.51916704,17.90517372,87.3734695268,3.78916704,1.10517372,3.947049,81.73,16.8,83.4387973307,135.29,85.15916704,46.51517372,97.0347624161,3.78916704,1.10517372,3.947049,81.37,45.41,93.1833944434,133.16,76.19916704,18.37517372,78.3834170398,3.78916704,1.10517372,3.947049,72.41,17.27,74.4409900525,129.673
2021-11-22 12:00:00,84.65608,17.73219,86.4932508532,3.91608,1.14219,4.07925,80.74,16.59,82.4267899411,135.29,84.28608,46.95219,96.4813527453,3.91608,1.14219,4.07925,80.37,45.81,92.5088806548,133.2,75.67608,18.64219,77.9384393747,3.91608,1.14219,4.07925,71.76,17.5,73.8630327024,129.673
2021-11-22 12:30:00,84.24557056,17.46745808,86.0373654336,3.86557056,1.12745808,4.026636,80.38,16.34,82.0240208719,135.51,83.89557056,46.89745808,96.1136740217,3.86557056,1.12745808,4.026636,80.03,45.77,92.1937839553,133.36,75.43557056,18.62745808,77.7013996028,3.86557056,1.12745808,4.026636,71.57,17.5,73.6784561456,129.673
2021-11-22 13:00:00,83.76837824,16.80536032,85.4374702835,3.37837824,0.9853603200000001,3.519144,80.39,15.82,81.9318283697,135.44,83.39837824,47.71536032,96.083531906,3.37837824,0.9853603200000001,3.519144,80.02,46.73,92.6654914194,133.27,74.65837824,18.94536032,77.0246721452,3.37837824,0.9853603200000001,3.519144,71.28,17.96,73.507822713,129.673
2021-11-22 13:30:00,84.19682016,16.75990588,85.8486981274,3.01682016,0.87990588,3.142521,81.18,15.88,82.7186000849,135.93,83.83682016,47.59990588,96.4072790526,3.01682016,0.87990588,3.142521,80.82,46.72,93.3521869053,133.56,74.59682016,18.53990588,76.866206411,3.01682016,0.87990588,3.142521,71.58,17.66,73.7263317954,129.673
2021-11-22 14:00:00,83.7976704,16.2322372,85.3553459895,1.9276704,0.5622372,2.00799,81.87,15.67,83.3561383463,136.15,83.4276704,47.5522372,96.0280763688,1.9276704,0.5622372,2.00799,81.5,46.99,94.0760867596,133.7,73.4976704,18.9122372,75.8918985804,1.9276704,0.5622372,2.00799,71.57,18.35,73.8849605806,129.673
2021-11-22 14:30:00,82.91002784,16.96125812,84.6271646308,2.13002784,0.62125812,2.218779,80.78,16.34,82.4160421277,136.01,82.55002784,46.56125812,94.7758294825,2.13002784,0.62125812,2.218779,80.42,45.94,92.6167371483,133.68,72.86002784,20.86125812,75.7877018202,2.13002784,0.62125812,2.218779,70.73,20.24,73.5689506518,129.673
2021-11-22 15:00:00,83.18066784,16.69477812,84.8394903261,1.49066784,0.43477812,1.5527790000000001,81.69,16.26,83.2925188717,135.8,82.80066784,46.43477812,94.9322875201,1.49066784,0.43477812,1.5527790000000001,81.31,46.0,93.4201054377,133.48,72.59066784,20.91477812,75.5435834553,1.49066784,0.43477812,1.5527790000000001,71.1,20.48,73.9908129432,129.673
2021-11-22 15:30:00,83.67165728,16.58965004,85.3004262617,1.06165728,0.30965004,1.105893,82.61,16.28,84.1988746956,135.42,83.30165728,45.95965004,95.1391377793,1.06165728,0.30965004,1.105893,82.24,45.65,94.0603003397,133.21,72.83165728,20.51965004,75.6670756665,1.06165728,0.30965004,1.105893,71.77,20.21,74.5612298718,129.673
2021-11-22 16:00:00,86.59142784,17.18333312,88.2799088835,0.73142784,0.21333312000000001,0.7619039999999999,85.86,16.97,87.5209717725,135.42,86.19142784,44.53333312,97.0163903259,0.73142784,0.21333312000000001,0.7619039999999999,85.46,44.32,96.2687592109,133.21,75.21142784,20.68333312,78.0035841913,0.73142784,0.21333312000000001,0.7619039999999999,74.48,20.47,77.2417717301,129.673
2021-11-22 16:30:00,90.7425968,18.7357574,92.656610554,0.6025967999999999,0.17575739999999998,0.627705,90.14,18.56,92.030936103,134.59,90.3425968,42.5357574,99.8552725406,0.6025967999999999,0.17575739999999998,0.627705,89.74,42.36,99.235261878,132.68,79.1325968,21.3457574,81.9610226589,0.6025967999999999,0.17575739999999998,0.627705,78.53,21.17,81.333448224,129.673
2021-11-22 17:00:00,97.21830112,16.65867116,98.635234057,0.57830112,0.16867116000000001,0.602397,96.64,16.49,98.0367772828,134.21,97.06830112,38.16867116,104.3029363942,0.57830112,0.16867116000000001,0.602397,96.49,38.0,103.7030380461,132.42,84.37830112,20.00867116,86.7181908338,0.57830112,0.16867116000000001,0.602397,83.8,19.84,86.1165814463,129.673
2021-11-22 17:30:00,99.1782112,19.6915616,101.1141690125,0.5882111999999999,0.17156159999999998,0.61272,98.59,19.52,100.5038233104,135.2,98.7382112,42.7415616,107.5921718295,0.5882111999999999,0.17156159999999998,0.61272,98.15,42.57,106.9842390261,133.06,85.9382112,18.9115616,87.9944504296,0.5882111999999999,0.17156159999999998,0.61272,85.35,18.74,87.3831225123,129.673
2021-11-22 18:00:00,98.59692256,20.17076908,100.6390235623,0.51692256,0.15076908,0.538461,98.08,20.02,100.1023815901,135.34,98.17692256,42.71076908,107.0650172501,0.51692256,0.15076908,0.538461,97.66,42.56,106.5308837849,133.16,84.92692256,21.71076908,87.6580838803,0.51692256,0.15076908,0.538461,84.41,21.56,87.119927112,129.673
2021-11-22 18:30:00,97.30491456,19.79310008,99.2975992072,0.52491456,0.15310008,0.546786,96.78,19.64,98.7527113552,135.8,96.88491456,42.93310008,105.9714006314,0.52491456,0.15310008,0.546786,96.36,42.78,105.4294930273,133.41,83.65491456,22.46310008,86.618332905,0.52491456,0.15310008,0.546786,83.13,22.31,86.0716736215,129.673
2021-11-22 19:00:00,94.78098848,18.37487164,96.5456973926,0.53098848,0.15487164,0.553113,94.25,18.22,95.9949524715,135.8,94.38098848,43.45487164,103.9042677454,0.53098848,0.15487164,0.553113,93.85,43.3,103.3572082634,133.41,81.55098848,22.43487164,84.5806549252,0.53098848,0.15487164,0.553113,81.02,22.28,84.0276073681,129.673
2021-11-22 19:30:00,90.95523424,16.17319332,92.3819615391,0.52523424,0.15319332,0.547119,90.43,16.02,91.8380384155,134.72,90.55523424,45.03319332,101.134756384,0.52523424,0.15319332,0.547119,90.03,44.88,100.5962986397,132.73,78.46523424,22.03319332,81.5000281731,0.52523424,0.15319332,0.547119,77.94,21.88,80.9529369449,129.673
2021-11-22 20:00:00,87.82184768,14.41762224,88.9974424407,0.47184768,0.13762224,0.491508,87.35,14.28,88.5095525918,134.04,87.44184768,47.75762224,99.633665032,0.47184768,0.13762224,0.491508,86.97,47.62,99.1536449154,132.3,75.73184768,21.74762224,78.7925873805,0.47184768,0.13762224,0.491508,75.26,21.61,78.3010836451,129.673
2021-11-22 20:30:00,85.78618336,13.13305348,86.7856344632,0.45618336,0.13305348,0.475191,85.33,13.0,86.3145926249,135.09,85.41618336,48.33305348,98.142796162,0.45618336,0.13305348,0.475191,84.96,48.2,97.6803030298,133.0,73.89618336,21.47305348,76.9528293237,0.45618336,0.13305348,0.475191,73.44,21.34,76.4776385619,129.673
2021-11-22 21:00:00,82.73906048,11.56389264,83.5432567123,0.45906048,0.13389264,0.478188,82.28,11.43,83.0701107499,134.31,82.36906048,51.38389264,97.0822669039,0.45906048,0.13389264,0.478188,81.91,51.25,96.6219985304,132.51,71.56906048,21.72389264,74.793435069,0.45906048,0.13389264,0.478188,71.11,21.59,74.3152756841,129.673
2021-11-22 21:30:00,78.2587408,12.0937994,79.1876915659,0.4587408,0.13379939999999999,0.477855,77.8,11.96,78.7139225296,135.82,77.9187408,51.6337994,93.4739504265,0.4587408,0.13379939999999999,0.477855,77.46,51.5,93.017748844,133.51,67.5087408,26.9137994,72.6758741437,0.4587408,0.13379939999999999,0.477855,67.05,26.78,72.2002139886,129.673
2021-11-22 22:00:00,73.5687408,14.0137994,74.8915629195,0.4587408,0.13379939999999999,0.477855,73.11,13.88,74.4159021984,136.79,73.2387408,42.4337994,84.6436086511,0.4587408,0.13379939999999999,0.477855,72.78,42.3,84.1796792581,134.12,63.3587408,29.3437994,69.8239829786,0.4587408,0.13379939999999999,0.477855,62.9,29.21,69.351525578,129.673
2021-11-22 22:30:00,68.6087408,22.0737994,72.0722688287,0.4587408,0.13379939999999999,0.477855,68.15,21.94,71.5945954664,137.44,68.3587408,22.0337994,71.8220422973,0.4587408,0.13379939999999999,0.477855,67.9,21.9,71.3443760923,134.66,58.7587408,31.3237994,66.5865604252,0.4587408,0.13379939999999999,0.477855,58.3,31.19,66.1188785446,129.673
2021-11-22 23:00:00,64.0019776,16.8030768,66.1709643776,0.4219776,0.1230768,0.43956000000000006,63.58,16.68,65.7315662372,137.44,63.7719776,16.7830768,65.9434363215,0.4219776,0.1230768,0.43956000000000006,63.35,16.66,65.5040311737,134.66,53.5719776,44.4530768,69.6134528734,0.4219776,0.1230768,0.43956000000000006,53.15,44.33,69.2103417128,129.673
2021-11-22 23:30:00,59.67028928,19.69550104,62.8367423087,0.43028928,0.12550104,0.448218,59.24,19.57,62.3888010784,137.84,59.61028928,14.44550104,61.3356265831,0.43028928,0.12550104,0.448218,59.18,14.32,60.8878871369,134.89,49.88028928,47.07550104,68.5867775655,0.43028928,0.12550104,0.448218,49.45,46.95,68.1880121429,129.673
2021-11-23 00:00:00,55.95581376,32.19419568,64.5563267932,0.42581376,0.12419568,0.443556,55.53,32.07,64.1253912269,137.38,56.33581376,11.64419568,57.5266130155,0.42581376,0.12419568,0.443556,55.91,11.52,57.0844856331,134.58,47.84581376,38.89419568,61.6602007129,0.42581376,0.12419568,0.443556,47.42,38.77,61.25168814,129.673
2021-11-23 00:30:00,56.55549408,32.06410244,65.0125416817,0.42549408,0.12410244000000001,0.443223,56.13,31.94,64.5812705047,135.66,56.95549408,11.58410244,58.1215943969,0.42549408,0.12410244000000001,0.443223,56.53,11.46,57.6799141816,133.48,47.74549408,38.85410244,61.5570749903,0.42549408,0.12410244000000001,0.443223,47.32,38.73,61.1489599257,129.673
2021-11-23 01:00:00,60.46581376,30.56419568,67.7516397678,0.42581376,0.12419568,0.443556,60.04,30.44,67.3156385991,135.37,60.84581376,10.34419568,61.7188418263,0.42581376,0.12419568,0.443556,60.42,10.22,61.2782571554,133.27,50.01581376,38.70419568,63.2423623002,0.42581376,0.12419568,0.443556,49.59,38.58,62.8298058249,129.673
2021-11-23 01:30:00,60.8899696,30.7454078,68.211938095,0.4299696,0.12540779999999999,0.447885,60.46,30.62,67.7716459886,134.59,61.2899696,10.5154078,62.1854820257,0.4299696,0.12540779999999999,0.447885,60.86,10.39,61.7405191102,132.77,50.0399696,38.5454078,63.1644442708,0.4299696,0.12540779999999999,0.447885,49.61,38.42,62.7474979581,129.673
2021-11-23 02:00:00,59.7751744,30.9840092,67.3281538486,0.4251744,0.1240092,0.44289000000000006,59.35,30.86,66.8936626296,134.59,60.1651744,10.6640092,61.102940214,0.4251744,0.1240092,0.44289000000000006,59.74,10.54,60.6626672674,132.77,49.0451744,38.8240092,62.5518410783,0.4251744,0.1240092,0.44289000000000006,48.62,38.7,62.1417283313,129.673
2021-11-23 02:30:00,58.82581376,31.05419568,66.5194665783,0.42581376,0.12419568,0.443556,58.4,30.93,66.084982409,134.86,59.22581376,10.66419568,60.1782525921,0.42581376,0.12419568,0.443556,58.8,10.54,59.7371877477,132.94,48.17581376,38.94419568,61.9480379722,0.42581376,0.12419568,0.443556,47.75,38.82,61.5390518289,129.673
2021-11-23 03:00:00,57.94485472,31.38391596,65.8980756131,0.42485472,0.12391596,0.442557,57.52,31.26,65.4655481914,135.0,58.33485472,10.95391596,59.3543894759,0.42485472,0.12391596,0.442557,57.91,10.83,58.9139796653,133.01,47.43485472,39.46391596,61.7046684231,0.42485472,0.12391596,0.442557,47.01,39.34,61.2990676927,129.673
2021-11-23 03:30:00,56.90170784,31.30174812,64.9430811594,0.45170784,0.13174812,0.470529,56.45,31.17,64.4838848085,135.27,57.29170784,10.79174812,58.2992419737,0.45170784,0.13174812,0.470529,56.84,10.66,57.8309709412,133.2,46.57170784,39.49174812,61.0616257621,0.45170784,0.13174812,0.470529,46.12,39.36,60.6322026649,129.673
2021-11-23 04:00:00,55.59001952,31.71417236,64.0003046767,0.46001952,0.13417236,0.479187,55.13,31.58,63.5343474036,135.41,55.99001952,11.12417236,57.0844067723,0.46001952,0.13417236,0.479187,55.53,10.99,56.6070755295,133.28,45.600019520000004,39.87417236,60.5748413256,0.46001952,0.13417236,0.479187,45.14,39.74,60.1405620193,129.673
2021-11-23 04:30:00,55.32856096,31.53958028,63.6866923473,0.47856096000000004,0.13958028,0.49850099999999997,54.85,31.4,63.2019184835,135.76,55.71856096,10.92958028,56.7803994399,0.47856096000000004,0.13958028,0.49850099999999997,55.24,10.79,56.2839382062,133.49,45.52856096,39.64958028,60.3733308628,0.47856096000000004,0.13958028,0.49850099999999997,45.05,39.51,59.9211365046,129.673
2021-11-23 05:00:00,54.96906048,31.46389264,63.3369887989,0.45906048,0.13389264,0.478188,54.51,31.33,62.8721639519,135.76,55.35906048,10.90389264,56.422694476,0.45906048,0.13389264,0.478188,54.9,10.77,55.9464288405,133.49,45.35906048,39.57389264,60.1958249907,0.45906048,0.13389264,0.478188,44.9,39.44,59.7622255275,129.673
2021-11-23 05:30:00,56.63061888,30.79601384,64.4625586148,0.50061888,0.14601384,0.521478,56.13,30.65,63.9531031303,135.64,57.02061888,10.34601384,57.9516262053,0.50061888,0.14601384,0.521478,56.52,10.2,57.433007931,133.43,46.47061888,39.04601384,60.6968666068,0.50061888,0.14601384,0.521478,45.97,38.9,60.2200207572,129.673
2021-11-23 06:00:00,58.55079872,31.03023296,66.2651596867,0.48079872,0.14023296,0.5008319999999999,58.07,30.89,65.7747443933,135.25,58.93079872,10.71023296,59.8961445156,0.48079872,0.14023296,0.5008319999999999,58.45,10.57,59.3980420553,133.16,48.24079872,36.48023296,60.481253773,0.48079872,0.14023296,0.5008319999999999,47.76,36.34,60.0134418276,129.673
2021-11-23 06:30:00,65.06293664,34.07335652,73.44507709,0.42293664000000003,0.12335652,0.440559,64.64,33.95,73.0132323624,134.77,65.44293664,13.97335652,66.9181040414,0.42293664000000003,0.12335652,0.440559,65.02,13.85,66.4787402107,132.85,55.03293664,23.31335652,59.7673548641,0.42293664000000003,0.12335652,0.440559,54.61,23.19,59.3298255517,129.673
2021-11-23 07:00:00,72.16206752,23.98018636,76.0421812327,0.41206752,0.12018636,0.429237,71.75,23.86,75.6132402427,134.16,72.21206752,14.11018636,73.5777143884,0.41206752,0.12018636,0.429237,71.8,13.99,73.1502570057,132.46,60.34206752,26.71018636,65.9893867828,0.41206752,0.12018636,0.429237,59.93,26.59,65.5639611372,129.673
2021-11-23 07:30:00,79.91764192,14.35764556,81.1971149492,0.43764192,0.12764556,0.455877,79.48,14.23,80.7438127661,134.29,79.59764192,14.34764556,80.880402647,0.43764192,0.12764556,0.455877,79.16,14.22,80.4270725564,132.59,65.86764192,29.08764556,72.0044260884,0.43764192,0.12764556,0.455877,65.43,28.96,71.5525436305,129.673
2021-11-23 08:00:00,83.32330624,12.87221432,84.3117267304,0.45330624,0.13221432,0.472194,82.87,12.74,83.8435716081,134.91,83.01330624,12.86221432,84.0038425913,0.45330624,0.13221432,0.472194,82.56,12.73,83.5356600501,132.98,69.09330624,27.64221432,74.4175851509,0.45330624,0.13221432,0.472194,68.64,27.51,73.947614566,129.673
2021-11-23 08:30:00,85.24198752,41.24349636,94.6954192575,0.49198752,0.14349636,0.512487,84.75,41.1,94.190087058,135.06,85.04198752,19.31349636,87.2075156337,0.49198752,0.14349636,0.512487,84.55,19.17,86.6959710713,133.1,71.42198752,26.34349636,76.1254234916,0.49198752,0.14349636,0.512487,70.93,26.2,75.6141845159,129.673
2021-11-23 09:00:00,85.98799136,42.24899748,95.8066409295,0.64799136,0.18899748,0.674991,85.34,42.06,95.1417847215,135.2,85.65799136,19.67899748,87.8894443358,0.64799136,0.18899748,0.674991,85.01,19.49,87.2155960824,133.1,72.31799136,25.21899748,76.5890965363,0.64799136,0.18899748,0.674991,71.67,25.03,75.9150169598,129.673
2021-11-23 09:30:00,88.12175744,40.18384592,96.8513583138,0.80175744,0.23384592,0.835164,87.32,39.95,96.0249181202,133.62,87.81175744,21.29384592,90.3566965906,0.80175744,0.23384592,0.835164,87.01,21.06,89.5224200969,132.11,74.90175744,26.75384592,79.5364164337,0.80175744,0.23384592,0.835164,74.1,26.52,78.7027343871,129.673
2021-11-23 10:00:00,88.38425472,39.22874096,96.6988655555,1.02425472,0.29874096,1.066932,87.36,38.93,95.641593985,133.62,88.08425472,23.04874096,91.0498785799,1.02425472,0.29874096,1.066932,87.06,22.75,89.983365685,132.11,75.34425472,28.94874096,80.7142262707,1.02425472,0.29874096,1.066932,74.32,28.65,79.6510194536,129.673
2021-11-23 10:30:00,88.82405472,38.11701596,96.6572273687,1.22405472,0.35701596,1.2750569999999999,87.6,37.76,95.3917061384,135.59,88.51405472,25.04701596,91.9896238251,1.22405472,0.35701596,1.2750569999999999,87.29,24.69,90.7146085259,133.33,75.61405472,31.66701596,81.9773454743,1.22405472,0.35701596,1.2750569999999999,74.39,31.31,80.7105209994,129.673
2021-11-23 11:00:00,89.08895968,37.63636324,96.7126598476,1.35895968,0.39636324,1.415583,87.73,37.24,95.3067180213,135.59,88.76895968,25.62636324,92.3939321361,1.35895968,0.39636324,1.415583,87.41,25.23,90.9783545685,133.33,75.95895968,31.29636324,82.1536725151,1.35895968,0.39636324,1.415583,74.6,30.9,80.746331186,129.673
2021-11-23 11:30:00,89.355064,37.492727,96.9021776863,0.935064,0.272727,0.9740249999999999,88.42,37.22,95.9344818092,135.66,89.045064,25.412727,92.6003785972,0.935064,0.272727,0.9740249999999999,88.11,25.14,91.6263701125,133.38,75.885064,31.162727,82.0344957464,0.935064,0.272727,0.9740249999999999,74.95,30.89,81.0659891693,129.673
2021-11-23 12:00:00,89.4389504,37.2792772,96.8972154255,0.6489503999999999,0.18927719999999998,0.6759900000000001,88.79,37.09,96.2254238754,135.37,89.1089504,25.2792772,92.6253037628,0.6489503999999999,0.18927719999999998,0.6759900000000001,88.46,25.09,91.9493322434,133.22,75.7889504,30.9592772,81.8684423174,0.6489503999999999,0.18927719999999998,0.6759900000000001,75.14,30.77,81.1961359918,129.673
2021-11-23 12:30:00,90.28843104,37.20412572,97.6532014337,0.52843104,0.15412572,0.550449,89.76,37.05,97.1059220645,135.23,89.96843104,25.09412572,93.4025359905,0.52843104,0.15412572,0.550449,89.44,24.94,92.8521254469,133.13,76.42843104,30.90412572,82.4400998165,0.52843104,0.15412572,0.550449,75.9,30.75,81.8924447065,129.673
2021-11-23 13:00:00,90.27733216,37.52797188,97.7667907592,0.50733216,0.14797188,0.528471,89.77,37.38,97.2415410203,134.99,89.95733215999999,24.83797188,93.3233435774,0.50733216,0.14797188,0.528471,89.45,24.69,92.7949276631,132.97,76.39733216,31.13797188,82.4992463842,0.50733216,0.14797188,0.528471,75.89,30.99,81.973606728,129.673
2021-11-23 13:30:00,90.84696256,37.45911408,98.2667585404,0.47696256000000004,0.13911408,0.496836,90.37,37.32,97.7727942733,135.39,90.51696256,25.12911408,93.9403687747,0.47696256000000004,0.13911408,0.496836,90.04,24.99,93.443574953,133.25,76.81696256,31.01911408,82.8434135901,0.47696256000000004,0.13911408,0.496836,76.34,30.88,82.3490740689,129.673
2021-11-23 14:00:00,90.39691264,37.80034952,97.9819791527,0.44691264,0.13034952,0.465534,89.95,37.67,97.5193898668,135.39,90.07691264,25.05034952,93.4952950786,0.44691264,0.13034952,0.465534,89.63,24.92,93.0297979144,133.25,76.48691264,31.34034952,82.6587279919,0.44691264,0.13034952,0.465534,76.04,31.21,82.1957766555,129.673
2021-11-23 14:30:00,89.39110848,37.91990664,97.1014397157,0.41110848,0.11990664000000001,0.428238,88.98,37.8,96.6761625221,135.68,89.07110848,25.08990664,92.5373750495,0.41110848,0.11990664000000001,0.428238,88.66,24.97,92.1091553539,133.44,75.48110848,31.37990664,81.7440901723,0.41110848,0.11990664000000001,0.428238,75.07,31.26,81.3184634631,129.673
2021-11-23 15:00:00,88.675664,37.797902,96.3953047687,0.33566399999999996,0.09790199999999999,0.34965,88.34,37.7,96.0481420955,135.95,88.355664,24.837902,91.7804158666,0.33566399999999996,0.09790199999999999,0.34965,88.02,24.74,91.4307825625,133.59,74.785664,31.227902,81.0436758991,0.33566399999999996,0.09790199999999999,0.34965,74.45,31.13,80.6962167639,129.673
2021-11-23 15:30:00,88.54593376,38.33923068,96.4897869962,0.30593376,0.08923068,0.318681,88.24,38.25,96.1735935691,135.66,88.23593376,24.54923068,91.5873612104,0.30593376,0.08923068,0.318681,87.93,24.46,91.2687049322,133.39,74.85593376,31.59923068,81.2522135,0.30593376,0.08923068,0.318681,74.55,31.51,80.935669516,129.673
2021-11-23 16:00:00,90.36356608,40.15312344,98.8829985219,0.35356608,0.10312344,0.36829799999999996,90.01,40.05,98.51803185200001,135.95,90.10356608,24.63312344,93.4100818474,0.35356608,0.10312344,0.36829799999999996,89.75,24.53,93.0418368262,133.55,76.89356608,29.54312344,82.3736404871,0.35356608,0.10312344,0.36829799999999996,76.54,29.44,82.0066168062,129.673
2021-11-23 16:30:00,92.2353344,54.7573892,107.2647592823,0.26533439999999997,0.07738919999999999,0.27639,91.97,54.68,106.9971181855,136.27,92.7753344,29.1473892,97.2462491318,0.26533439999999997,0.07738919999999999,0.27639,92.51,29.07,96.9699180158,133.76,80.5053344,18.777389200000002,82.6661914692,0.26533439999999997,0.07738919999999999,0.27639,80.24,18.7,82.3902154385,129.673
2021-11-23 17:00:00,94.89709248,53.11456864,108.7502439674,0.42709248,0.12456864000000001,0.444888,94.47,52.99,108.3167623224,136.03,95.46709248,30.07456864,100.0921846373,0.42709248,0.12456864000000001,0.444888,95.04,29.95,99.6473988622,133.62,82.56709248,19.92456864,84.9371131843,0.42709248,0.12456864000000001,0.444888,82.14,19.8,84.492719213,129.673
2021-11-23 17:30:00,97.11537408,53.09906744,110.6838147413,0.54537408,0.15906744,0.568098,96.57,52.94,110.1290538414,0.003,97.67537408,30.47906744,102.3203413485,0.54537408,0.15906744,0.568098,97.13,30.32,101.7523429706,0.003,84.08537408,19.91906744,86.4124955192,0.54537408,0.15906744,0.568098,83.54,19.76,85.8451466304,0.003
2021-11-23 18:00:00,97.06623328,50.75181804,109.5335595949,0.48623328,0.14181804,0.506493,96.58,50.61,109.0370051863,135.53,97.51623328,31.99181804,102.6298795411,0.48623328,0.14181804,0.506493,97.03,31.85,102.1236671884,133.31,82.68623328,25.02181804,86.3892617868,0.48623328,0.14181804,0.506493,82.2,24.88,85.8827945516,129.673
2021-11-23 18:30:00,95.12403552,52.72951036,108.7611299887,0.44403552,0.12951036,0.462537,94.68,52.6,108.3100290832,135.79,95.56403552,31.55951036,100.6403874149,0.44403552,0.12951036,0.462537,95.12,31.43,100.1781378346,133.46,80.44403552,25.72951036,84.4585730054,0.44403552,0.12951036,0.462537,80.0,25.6,83.9961903898,129.673
2021-11-23 19:00:00,91.78920032,32.66976676,97.4298258006,0.47920032,0.13976676,0.49916699999999997,91.31,32.53,96.9315067457,137.12,92.98920032,13.32976676,93.9397363102,0.47920032,0.13976676,0.49916699999999997,92.51,13.19,93.4455788146,134.29,78.30920032,24.48976676,82.0492506408,0.47920032,0.13976676,0.49916699999999997,77.83,24.35,81.5501771917,129.673
2021-11-23 19:30:00,88.21746208,23.39342644,91.2664944897,0.45746208,0.13342644,0.476523,87.76,23.26,90.7901162022,136.19,89.88746208,4.10342644,89.9810754978,0.45746208,0.13342644,0.476523,89.43,3.9699999999999998,89.5180752697,133.8,74.67746208,25.92342644,79.0490188497,0.45746208,0.13342644,0.476523,74.22,25.79,78.5731029042,129.673
2021-11-23 20:00:00,85.70787168,24.930629240000002,89.2601565214,0.44787168,0.13062924,0.466533,85.26,24.8,88.7936236449,135.38,87.33787168,5.47062924,87.5090373269,0.44787168,0.13062924,0.466533,86.89,5.34,87.0539355802,133.28,72.88787168,26.41062924,77.5252421789,0.44787168,0.13062924,0.466533,72.44,26.28,77.0596651952,129.673
2021-11-23 20:30:00,83.3359536,25.2500698,87.0772483909,0.4459536,0.13006979999999999,0.464535,82.89,25.12,86.6127386705,136.21,84.9459536,5.5700698,85.1283778219,0.4459536,0.13006979999999999,0.464535,84.5,5.44,84.6749289932,133.82,70.7959536,29.4100698,76.6617195983,0.4459536,0.13006979999999999,0.464535,70.35,29.28,76.2000059055,129.673
2021-11-23 21:00:00,79.95211744,25.79895092,84.0114691677,0.44211744000000003,0.12895092,0.460539,79.51,25.67,83.5511160907,136.95,81.50211744,6.08895092,81.7292510091,0.44211744000000003,0.12895092,0.460539,81.06,5.96,81.2788115071,134.29,68.10211744,31.42895092,75.004515569,0.44211744000000003,0.12895092,0.460539,67.66,31.3,74.5490818186,129.673
2021-11-23 21:30:00,76.2259536,26.8500698,80.8165963803,0.4459536,0.13006979999999999,0.464535,75.78,26.72,80.3527647315,136.81,77.7159536,7.2000698,78.0487696833,0.4459536,0.13006979999999999,0.464535,77.27,7.07,77.592768993,134.19,65.2459536,32.1500698,72.7369331861,0.4459536,0.13006979999999999,0.464535,64.8,32.02,72.2794604296,129.673
2021-11-23 22:00:00,71.61467488,27.47969684,76.7059019671,0.44467488,0.12969684,0.463203,71.17,27.35,76.2442876549,136.81,72.33467488,15.74969684,74.029441039,0.44467488,0.12969684,0.463203,71.89,15.62,73.5673602897,134.19,61.93467488,28.08969684,68.0068748073,0.44467488,0.12969684,0.463203,61.49,27.96,67.5483656353,129.673
2021-11-23 22:30:00,66.87947008,25.12109544,71.4418151665,0.44947008,0.13109544,0.468198,66.43,24.99,70.9749603734,137.12,66.62947008,25.05109544,71.1831698218,0.44947008,0.13109544,0.468198,66.18,24.92,70.716326262,134.42,58.44947008,25.39109544,63.7263546759,0.44947008,0.13109544,0.468198,58.0,25.26,63.2618969049,129.673
2021-11-23 23:00:00,62.4571824,24.2216782,66.9894717711,0.4171824,0.1216782,0.434565,62.04,24.1,66.5565293566,136.82,62.2071824,24.1816782,66.7419441035,0.4171824,0.1216782,0.434565,61.79,24.06,66.3090318132,134.2,54.4371824,29.8316782,62.0752434702,0.4171824,0.1216782,0.434565,54.02,29.71,61.6509894487,129.673
2021-11-23 23:30:00,58.7071824,20.8416782,62.2969406595,0.4171824,0.1216782,0.434565,58.29,20.72,61.8630948143,137.29,58.4771824,20.8016782,62.0668242895,0.4171824,0.1216782,0.434565,58.06,20.68,61.6329944105,134.47,50.3171824,38.5416782,63.382014824,0.4171824,0.1216782,0.434565,49.9,38.42,62.9770307334,129.673
2021-11-24 00:00:00,55.51101856,22.04279708,59.7273646219,0.42101856,0.12279708,0.438561,55.09,21.92,59.2907623496,137.29,55.30101856,21.56279708,59.3561864652,0.42101856,0.12279708,0.438561,54.88,21.44,58.9193346874,134.47,47.66101856,39.15279708,61.6807442348,0.42101856,0.12279708,0.438561,47.24,39.03,61.2777161781,129.673
2021-11-24 00:30:00,55.22206752,34.41018636,65.0656412134,0.41206752,0.12018636,0.429237,54.81,34.29,64.6524570299,137.78,55.66206752,13.58018636,57.2947399171,0.41206752,0.12018636,0.429237,55.25,13.46,56.8659309253,134.8,48.12206752,33.78018636,58.7948498843,0.41206752,0.12018636,0.429237,47.71,33.66,58.3886949674,129.673
2021-11-24 01:00:00,59.27613344,33.68428892,68.1783786522,0.42613344000000003,0.12428892,0.443889,58.85,33.56,67.7465578461,134.63,59.70613344,12.984288920000001,61.1016704282,0.42613344000000003,0.12428892,0.443889,59.28,12.86,60.6588657988,132.8,50.91613344,32.02428892,60.1498771845,0.42613344000000003,0.12428892,0.443889,50.49,31.9,59.7231119417,129.673
2021-11-24 01:30:00,59.74942016,33.96233088,68.7272371645,0.41942016,0.12233088,0.436896,59.33,33.84,68.3022290998,134.17,60.19942016,13.26233088,61.6430012894,0.41942016,0.12233088,0.436896,59.78,13.14,61.2070910925,132.48,51.13942016,31.42233088,60.0216891818,0.41942016,0.12233088,0.436896,50.72,31.3,59.6004060389,129.673
2021-11-24 02:00:00,58.48069888,34.45270384,67.874744518,0.42069888,0.12270384000000001,0.438228,58.06,34.33,67.4500741289,134.17,58.92069888,13.68270384,60.4885538005,0.42069888,0.12270384000000001,0.438228,58.5,13.56,60.0510083179,132.48,50.05069888,31.83270384,59.3160475094,0.42069888,0.12270384000000001,0.438228,49.63,31.71,58.8953393742,129.673
2021-11-24 02:30:00,57.26686272,34.56158496,66.88794151970001,0.41686272,0.12158496,0.434232,56.85,34.44,66.4683089901,134.67,57.71686272,13.69158496,59.3185952375,0.41686272,0.12158496,0.434232,57.3,13.57,58.8849293113,132.81,48.91686272,32.06158496,58.4876456058,0.41686272,0.12158496,0.434232,48.5,31.94,58.0724857398,129.673
2021-11-24 03:00:00,56.25485472,34.79391596,66.1454856162,0.42485472,0.12391596,0.442557,55.83,34.67,65.7190824647,134.67,56.69485472,13.83391596,58.3582366295,0.42485472,0.12391596,0.442557,56.27,13.71,57.9161203811,132.81,47.94485472,32.50391596,57.9242060529,0.42485472,0.12391596,0.442557,47.52,32.38,57.5031720864,129.673
2021-11-24 03:30:00,54.91654304,35.00149172,65.1224317888,0.41654304000000003,0.12149172,0.433899,54.5,34.88,64.7059842673,134.99,55.35654304,14.05149172,57.1120939635,0.41654304000000003,0.12149172,0.433899,54.94,13.93,56.6784659284,133.01,46.77654304,32.67149172,57.0567379893,0.41654304000000003,0.12149172,0.433899,46.36,32.55,56.6458480385,129.673
2021-11-24 04:00:00,53.72133824,35.25289032,64.2553379744,0.42133824000000003,0.12289032,0.438894,53.3,35.13,63.835780719,134.99,54.16133824,14.15289032,55.9799505569,0.42133824000000003,0.12289032,0.438894,53.74,14.03,55.5412324314,133.01,45.90133824,32.89289032,56.4701256048,0.42133824000000003,0.12289032,0.438894,45.48,32.77,56.0562512125,129.673
2021-11-24 04:30:00,53.0419776,35.1030768,63.605639597,0.4219776,0.1230768,0.43956000000000006,52.62,34.98,63.1859541354,135.44,53.4619776,14.0630768,55.2806763525,0.4219776,0.1230768,0.43956000000000006,53.04,13.94,54.8412727788,133.29,45.3819776,32.7330768,55.9551446042,0.4219776,0.1230768,0.43956000000000006,44.96,32.61,55.5410991969,129.673
2021-11-24 05:00:00,52.82133824,35.23289032,63.4937031033,0.42133824000000003,0.12289032,0.438894,52.4,35.11,63.0751305984,135.21,53.25133824,14.18289032,55.1077072847,0.42133824000000003,0.12289032,0.438894,52.83,14.06,54.6689354204,133.15,45.28133824,32.88289032,55.9614516306,0.42133824000000003,0.12289032,0.438894,44.86,32.76,55.5485121313,129.673
2021-11-24 05:30:00,54.2103792,34.4726106,64.242712385,0.4203792,0.1226106,0.437895,53.79,34.35,63.8223048785,135.35,54.6503792,13.6026106,56.3178032405,0.4203792,0.1226106,0.437895,54.23,13.48,55.8802585892,133.23,46.2503792,32.3026106,56.4141491801,0.4203792,0.1226106,0.437895,45.83,32.18,55.9994758904,129.673
2021-11-24 06:00:00,56.32462496,33.58093228,65.5754709452,0.41462496,0.12093228,0.431901,55.91,33.46,65.1574991847,134.73,56.74462496,12.89093228,58.19045108,0.41462496,0.12093228,0.431901,56.33,12.77,57.7593438328,132.84,47.88462496,31.52093228,57.3280601395,0.41462496,0.12093228,0.431901,47.47,31.4,56.9153836849,129.673
2021-11-24 06:30:00,64.1879616,20.5277388,67.3905221422,0.4379616,0.12773879999999999,0.45621000000000006,63.75,20.4,66.9344642169,134.07,63.9879616,18.5977388,66.6358395925,0.4379616,0.12773879999999999,0.45621000000000006,63.55,18.47,66.1796297965,132.4,53.7279616,31.7477388,62.4068327718,0.4379616,0.12773879999999999,0.45621000000000006,53.29,31.62,61.964897321,129.673
2021-11-24 07:00:00,70.22028928,19.35550104,72.839031069,0.43028928,0.12550104,0.448218,69.79,19.23,72.3908626831,135.22,69.93028928,19.31550104,72.5488383037,0.43028928,0.12550104,0.448218,69.5,19.19,72.1006664324,133.16,58.75028928,27.15550104,64.7226214489,0.43028928,0.12550104,0.448218,58.32,27.03,64.2794158343,129.673
2021-11-24 07:30:00,76.92467488,22.72969684,80.2124973045,0.44467488,0.12969684,0.463203,76.48,22.6,79.7492971756,135.02,76.60467488,22.64969684,79.8829454916,0.44467488,0.12969684,0.463203,76.16,22.52,79.4197456556,133.04,65.75467488,13.02969684,67.0332027306,0.44467488,0.12969684,0.463203,65.31,12.9,66.5718116022,129.673
2021-11-24 08:00:00,80.03138816,22.91165488,83.2464234677,0.45138816,0.13165488,0.470196,79.58,22.78,82.776233304,133.67,79.72138816,22.86165488,82.9346429064,0.45138816,0.13165488,0.470196,79.27,22.73,82.4644517353,132.22,68.97138816,8.18165488,69.4549628269,0.45138816,0.13165488,0.470196,68.52,8.05,68.991252344,129.673
2021-11-24 08:30:00,82.68893056,24.78843808,86.3245382241,0.50893056,0.14843808,0.5301359999999999,82.18,24.64,85.7944170678,133.82,83.97893056,8.08843808,84.3675506849,0.50893056,0.14843808,0.5301359999999999,83.47,7.94,83.8467918289,132.33,70.44893056,16.46843808,72.348194655,0.50893056,0.14843808,0.5301359999999999,69.94,16.32,71.818841539,129.673
2021-11-24 09:00:00,83.65500448,23.11020964,86.7884875093,0.51500448,0.15020964,0.536463,83.14,22.96,86.2520793952,135.46,85.24500448,3.34020964,85.310420168,0.51500448,0.15020964,0.536463,84.73,3.19,84.7900288949,133.35,71.02500448,22.35020964,74.4586001234,0.51500448,0.15020964,0.536463,70.51,22.2,73.9222571355,129.673
2021-11-24 09:30:00,85.57373568,22.76025624,88.5488198811,0.58373568,0.17025624,0.608058,84.99,22.59,87.9409358604,137.03,87.19373568,3.06025624,87.2474223693,0.58373568,0.17025624,0.608058,86.61,2.89,86.6582033047,134.37,73.22373568,23.12025624,76.7871194637,0.58373568,0.17025624,0.608058,72.64,22.95,76.1792104186,129.673
2021-11-24 10:00:00,86.01142784,22.27333312,88.8485626634,0.73142784,0.21333312000000001,0.7619039999999999,85.28,22.06,88.0870137989,136.75,87.64142784,2.55333312,87.6786141762,0.73142784,0.21333312000000001,0.7619039999999999,86.91,2.34,86.9414958463,134.2,73.89142784,21.74333312,77.0241237756,0.73142784,0.21333312000000001,0.7619039999999999,73.16,21.53,76.2622219713,129.673
2021-11-24 10:30:00,85.68818112,22.383636160000002,88.5634888168,0.69818112,0.20363616,0.7272719999999999,84.99,22.18,87.8365100627,136.75,87.32818112,2.67363616,87.3690995034,0.69818112,0.20363616,0.7272719999999999,86.63,2.47,86.6652052441,134.23,75.78818112,21.85363616,78.8760407912,0.69818112,0.20363616,0.7272719999999999,75.09,21.65,78.1487722232,129.673
2021-11-24 11:00:00,78.6321072,23.7818646,82.1497739897,0.6921071999999999,0.20186459999999998,0.720945,77.94,23.58,81.4288646611,136.79,80.1421072,4.0418646,80.2439656043,0.6921071999999999,0.20186459999999998,0.720945,79.45,3.84,79.5427438551,134.25,91.6021072,24.1418646,94.7300146197,0.6921071999999999,0.20186459999999998,0.720945,90.91,23.94,94.0093170914,134.1
2021-11-24 11:30:00,78.93742176,23.91841468,82.4815562106,0.81742176,0.23841468000000002,0.8514809999999999,78.12,23.68,81.6301218914,136.85,80.46742176,4.22841468,80.5784428703,0.81742176,0.23841468000000002,0.8514809999999999,79.65,3.99,79.749875235,134.28,91.95742176,24.31841468,95.1186244081,0.81742176,0.23841468000000002,0.8514809999999999,91.14,24.08,94.2674174888,134.21
2021-11-24 12:00:00,79.03226688,24.33857784,82.6950154451,0.8522668800000001,0.24857784,0.887778,78.18,24.09,81.8073376905,136.71,80.55226688,4.61857784,80.6845645757,0.8522668800000001,0.24857784,0.887778,79.7,4.37,79.8197149832,134.2,92.04226688,24.78857784,95.3218363427,0.8522668800000001,0.24857784,0.887778,91.19,24.54,94.4342506721,134.11
2021-11-24 12:30:00,79.9008384,24.2919112,83.5119208663,0.7608383999999999,0.2219112,0.79254,79.14,24.07,82.7194324207,136.9,81.4308384,4.5319112,81.5568492627,0.7608383999999999,0.2219112,0.79254,80.67,4.31,80.7850543108,134.33,93.0708384,24.7419112,96.3033910634,0.7608383999999999,0.2219112,0.79254,92.31,24.52,95.511080509,134.29
