Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-11-24 13:00:00,79.73865056,24.63002308,83.4559190834,0.78865056,0.23002308000000002,0.821511,78.95,24.4,82.6345115554,137.06,81.28865056,4.65002308,81.4215415262,0.78865056,0.23002308000000002,0.821511,80.5,4.42,80.6212527811,134.41,92.93865056,25.34002308,96.3312490192,0.78865056,0.23002308000000002,0.821511,92.15,25.11,95.509866506,134.44
2021-11-24 13:30:00,79.84664256,20.45235408,82.4244206259,0.79664256,0.23235408000000002,0.8298359999999999,79.05,20.22,81.5950421288,137.58,81.38664256,5.24235408,81.5553055508,0.79664256,0.23235408000000002,0.8298359999999999,80.59,5.01,80.7455769686,134.74,91.97664256,34.61235408,98.2736883991,0.79664256,0.23235408000000002,0.8298359999999999,91.18,34.38,97.4462764809,134.65
2021-11-24 14:00:00,78.8055536,14.3766198,80.1061949856,0.8455536,0.2466198,0.8807849999999999,77.96,14.13,79.2301615548,137.58,80.3355536,6.0066198,80.5597955164,0.8455536,0.2466198,0.8807849999999999,79.49,5.76,79.6984171737,134.74,88.8755536,46.2266198,100.1786624279,0.8455536,0.2466198,0.8807849999999999,88.03,45.98,99.3148594119,134.65
2021-11-24 14:30:00,78.02255616,14.66407888,79.3886294071,1.28255616,0.37407888,1.335996,76.74,14.29,78.0591551325,136.81,79.53255616,6.01407888,79.7596178158,1.28255616,0.37407888,1.335996,78.25,5.64,78.4529929321,134.26,87.92255616,46.64407888,99.5291212474,1.28255616,0.37407888,1.335996,86.64,46.27,98.2211917053,133.25
2021-11-24 15:00:00,77.85271648,14.81412564,79.2496295373,0.8027164800000001,0.23412564,0.836163,77.05,14.58,78.4173380063,137.07,79.37271648,5.70412564,79.5774162105,0.8027164800000001,0.23412564,0.836163,78.57,5.47,78.7601790247,134.36,87.79271648,47.05412564,99.6074887078,0.8027164800000001,0.23412564,0.836163,86.99,46.82,98.7895363892,133.45
2021-11-24 15:30:00,77.84090848,14.98818164,79.2707551488,0.61090848,0.17818164,0.636363,77.23,14.81,78.6371985768,137.66,79.36090848,5.50818164,79.5518312784,0.61090848,0.17818164,0.636363,78.75,5.33,78.93016787010001,134.75,87.81090848,47.38818164,99.7817388465,0.61090848,0.17818164,0.636363,87.2,47.21,99.1595890472,134.04
2021-11-24 16:00:00,79.67523424,14.39319332,80.9648501829,0.52523424,0.15319332,0.547119,79.15,14.24,80.4207690836,137.98,81.20523424,5.85319332,81.4159071682,0.52523424,0.15319332,0.547119,80.68,5.7,80.8811003882,134.96,89.96523424,46.80319332,101.4114504226,0.52523424,0.15319332,0.547119,89.44,46.65,100.8748536554,134.35
2021-11-24 16:30:00,83.23650304,13.12314672,84.2646569931,0.45650304,0.13314672,0.475524,82.78,12.99,83.7930098517,136.45,84.82650304,6.89314672,85.1061166409,0.45650304,0.13314672,0.475524,84.37,6.76,84.6403833876,133.96,94.19650304,46.95314672,105.2500792013,0.45650304,0.13314672,0.475524,93.74,46.82,104.7821549693,133.09
2021-11-24 17:00:00,86.57487456,12.56475508,87.4818951287,0.56487456,0.16475508,0.588411,86.01,12.4,86.899252586,136.45,88.23487456,7.31475508,88.53755548070001,0.56487456,0.16475508,0.588411,87.67,7.15,87.9610788929,133.96,97.98487456,46.01475508,108.2515280613,0.56487456,0.16475508,0.588411,97.42,45.85,107.6702321907,133.09
2021-11-24 17:30:00,87.83894048,12.55885764,88.7322059338,0.57894048,0.16885764,0.603063,87.26,12.39,88.1352352921,135.75,89.50894048,7.31885764,89.8076617166,0.57894048,0.16885764,0.603063,88.93,7.15,89.2169681171,133.5,99.43894048,45.98885764,109.5585592768,0.57894048,0.16885764,0.603063,98.86,45.82,108.9622503439,132.39
2021-11-24 18:00:00,87.76633312,12.89934716,88.7092012504,0.54633312,0.15934716000000002,0.569097,87.22,12.74,88.1455387413,135.75,89.44633312,6.99934716,89.7197713399,0.54633312,0.15934716000000002,0.569097,88.9,6.84,89.1627478267,133.5,99.34633312,46.45934716,109.6729904896,0.54633312,0.15934716000000002,0.569097,98.8,46.3,109.1106319292,132.39
2021-11-24 18:30:00,86.2367328,13.6961304,87.3175702362,0.4667328,0.13613039999999998,0.48618000000000006,85.77,13.56,86.8352837273,135.92,87.8967328,6.2761303999999996,88.1205166219,0.4667328,0.13613039999999998,0.48618000000000006,87.43,6.14,87.6453335894,133.62,97.6067328,47.5961304,108.5931209467,0.4667328,0.13613039999999998,0.48618000000000006,97.14,47.46,108.113973195,132.59
2021-11-24 19:00:00,83.95733215999999,14.36797188,85.1778858588,0.50733216,0.14797188,0.528471,83.45,14.22,84.6528847707,136.36,85.56733216,5.6279718800000005,85.7522151344,0.50733216,0.14797188,0.528471,85.06,5.48,85.2363420144,133.87,95.01733216,48.38797188,106.6287448743,0.50733216,0.14797188,0.528471,94.51,48.24,106.1095551777,133.0
2021-11-24 19:30:00,80.98564384,15.40039612,82.4369256391,0.51564384,0.15039612,0.537129,80.47,15.25,81.9022795776,136.36,82.56564384,4.48039612,82.6871180542,0.51564384,0.15039612,0.537129,82.05,4.33,82.1641734578,133.87,91.64564384,49.42039612,104.1215615879,0.51564384,0.15039612,0.537129,91.13,49.27,103.5963792804,133.06
2021-11-24 20:00:00,78.29138816,16.07165488,79.9239610543,0.45138816,0.13165488,0.470196,77.84,15.94,79.4553283298,136.02,79.82138816,3.65165488,79.9048721365,0.45138816,0.13165488,0.470196,79.37,3.52,79.4480163377,133.67,88.58138816,50.01165488,101.7242741542,0.45138816,0.13165488,0.470196,88.13,49.88,101.2665359336,132.73
2021-11-24 20:30:00,75.6123472,23.8919346,79.2972356897,0.4523472,0.13193459999999999,0.471195,75.16,23.76,78.8261580949,135.53,77.0923472,7.3119346,77.4383263275,0.4523472,0.13193459999999999,0.471195,76.64,7.18,76.9755935346,133.34,88.0223472,37.3019346,95.6000414827,0.4523472,0.13193459999999999,0.471195,87.57,37.17,95.1320860698,132.28
2021-11-24 21:00:00,73.77778176,17.85351968,75.9072410669,0.45778176,0.13351968,0.476856,73.32,17.72,75.4309008298,135.99,75.22778176,2.12351968,75.2577470056,0.45778176,0.13351968,0.476856,74.77,1.99,74.7964771898,133.65,83.41778176,52.57351968,98.6027448163,0.45778176,0.13351968,0.476856,82.96,52.44,98.1443589821,133.44
2021-11-24 21:30:00,69.98969984,19.21407912,72.5791906825,0.45969984,0.13407912,0.478854,69.53,19.08,72.1003973637,136.52,71.38969984,1.00407912,71.3967605576,0.45969984,0.13407912,0.478854,70.93,0.87,70.9353353414,133.99,79.02969984,53.76407912,95.5838357696,0.45969984,0.13407912,0.478854,78.57,53.63,95.1284489519,133.28
2021-11-24 22:00:00,65.54906048,20.18389264,68.5862147367,0.45906048,0.13389264,0.478188,65.09,20.05,68.1080802842,137.09,66.10906048,9.82389264,66.8349964027,0.45906048,0.13389264,0.478188,65.65,9.69,66.3612733452,134.33,74.65906048,47.15389264,88.3032553356,0.45906048,0.13389264,0.478188,74.2,47.02,87.8437271523,133.78
2021-11-24 22:30:00,61.1371424,19.4733332,64.1635479595,0.4571424,0.13333319999999999,0.47619000000000006,60.68,19.34,63.6875026987,136.45,60.9071424,19.4333332,63.9322644257,0.4571424,0.13333319999999999,0.47619000000000006,60.45,19.3,63.4562250689,133.92,70.5771424,41.2433332,81.744391629,0.4571424,0.13333319999999999,0.47619000000000006,70.12,41.11,81.2825104189,133.43
2021-11-24 23:00:00,56.8083712,20.5749416,60.4195271435,0.4283712,0.1249416,0.44622000000000006,56.38,20.45,59.9742186277,135.32,56.5983712,20.5249416,60.2050566828,0.4283712,0.1249416,0.44622000000000006,56.17,20.4,59.7597598723,133.18,65.6083712,42.5449416,78.1954629583,0.4283712,0.1249416,0.44622000000000006,65.18,42.42,77.7681734388,132.92
2021-11-24 23:30:00,52.8731664,21.5063402,57.0797196381,0.4331664,0.12634019999999999,0.451215,52.44,21.38,56.6308926294,135.32,52.6731664,21.4563402,56.8756274109,0.4331664,0.12634019999999999,0.451215,52.24,21.33,56.4268242948,133.22,61.0831664,43.7263402,75.1208762245,0.4331664,0.12634019999999999,0.451215,60.65,43.6,74.6952642408,133.0
2021-11-25 00:00:00,50.25805152,21.69484836,54.7406447528,0.42805152,0.12484836,0.445887,49.83,21.57,54.2981933401,135.51,50.05805152,21.63484836,54.5332484411,0.42805152,0.12484836,0.445887,49.63,21.51,54.0908217723,133.33,58.24805152,45.93484836,74.1811687676,0.42805152,0.12484836,0.445887,57.82,45.81,73.7679368018,133.17
2021-11-25 00:30:00,50.7883712,21.7749416,55.2594492447,0.4283712,0.1249416,0.44622000000000006,50.36,21.65,54.8165312657,136.91,50.5883712,21.7149416,55.0519935094,0.4283712,0.1249416,0.44622000000000006,50.16,21.59,54.6090990587,134.24,58.9483712,46.9449416,75.3574018193,0.4283712,0.1249416,0.44622000000000006,58.52,46.82,74.9446649202,134.76
2021-11-25 01:00:00,53.67220736,21.29606048,57.7427747416,0.43220736,0.12606048,0.450216,53.24,21.17,57.2945590785,136.91,53.45220736,21.24606048,57.5198535949,0.43220736,0.12606048,0.450216,53.02,21.12,57.071663722,134.24,62.23220736,45.45606048,77.0655634331,0.43220736,0.12606048,0.450216,61.8,45.33,76.6423440404,134.76
2021-11-25 01:30:00,54.0583712,21.2049416,58.0685547009,0.4283712,0.1249416,0.44622000000000006,53.63,21.08,57.6241555253,136.15,53.8483712,21.1449416,57.85115069,0.4283712,0.1249416,0.44622000000000006,53.42,21.02,57.4067661517,133.75,62.6783712,45.4449416,77.4197709459,0.4283712,0.1249416,0.44622000000000006,62.25,45.32,76.9997720776,133.95
2021-11-25 02:00:00,53.02805152,21.40484836,57.1851535044,0.42805152,0.12484836,0.445887,52.6,21.28,56.7415050911,136.15,52.80805152,21.35484836,56.9624424847,0.42805152,0.12484836,0.445887,52.38,21.23,56.5188225284,133.75,61.47805152,45.86484836,76.7015979871,0.42805152,0.12484836,0.445887,61.05,45.74,76.2840094646,133.95
2021-11-25 02:30:00,52.19805152,21.53484836,56.4657974031,0.42805152,0.12484836,0.445887,51.77,21.41,56.0225044067,136.7,51.99805152,21.47484836,56.2580347503,0.42805152,0.12484836,0.445887,51.57,21.35,55.8147596967,134.1,60.54805152,46.12484836,76.1154923725,0.42805152,0.12484836,0.445887,60.12,46.0,75.6995006589,134.47
2021-11-25 03:00:00,51.31252704,21.86615372,55.7772723404,0.43252704000000003,0.12615372,0.450549,50.88,21.74,55.3299376468,137.0,51.12252704,21.81615372,55.5828870615,0.43252704000000003,0.12615372,0.450549,50.69,21.69,55.1355801638,134.28,59.47252704,46.19615372,75.3064810693,0.43252704000000003,0.12615372,0.450549,59.04,46.07,74.8876925803,134.73
2021-11-25 03:30:00,50.32220736,22.47606048,55.1134996918,0.43220736,0.12606048,0.450216,49.89,22.35,54.6674912539,137.08,50.12220736,22.41606048,54.906424379,0.43220736,0.12606048,0.450216,49.69,22.29,54.4604461972,134.33,58.20220736,45.36606048,73.7941487183,0.43220736,0.12606048,0.450216,57.77,45.24,73.3759531454,134.79
2021-11-25 04:00:00,49.30773184,22.17475512,54.0645187146,0.42773184000000003,0.12475512,0.445554,48.88,22.05,53.623286919,137.24,49.10773184,22.14475512,53.8698385536,0.42773184000000003,0.12475512,0.445554,48.68,22.02,53.4286702062,134.44,56.92773184,47.19475512,73.9466805427,0.42773184000000003,0.12475512,0.445554,56.5,47.07,73.5379827028,134.79
2021-11-25 04:30:00,49.63805152,10.56484836,50.7498983208,0.42805152,0.12484836,0.445887,49.21,10.44,50.3052452534,135.46,49.44805152,10.55484836,50.561987926,0.42805152,0.12484836,0.445887,49.02,10.43,50.117315371,133.29,54.90805152,66.79484836,86.4664437175,0.42805152,0.12484836,0.445887,54.48,66.67,86.0985441224,132.3
2021-11-25 05:00:00,49.47741216,10.69466188,50.6200563688,0.42741216,0.12466188,0.445221,49.05,10.57,50.1759643654,135.46,49.27741216,10.68466188,50.4224686888,0.42741216,0.12466188,0.445221,48.85,10.56,49.9783563155,133.29,54.73741216,66.90466188,86.4431493599,0.42741216,0.12466188,0.445221,54.31,66.78,86.0763875868,132.3
2021-11-25 05:30:00,50.92750208,10.31177144,51.9609766877,0.41750208,0.12177144000000001,0.434898,50.51,10.19,51.5276256003,135.37,50.71750208,10.31177144,51.7551702486,0.41750208,0.12177144000000001,0.434898,50.3,10.19,51.3217897194,133.24,56.26750208,65.14177144,86.0783490587,0.41750208,0.12177144000000001,0.434898,55.85,65.02,85.7136097711,132.21
2021-11-25 06:00:00,53.1151744,9.8640092,54.0233322652,0.4251744,0.1240092,0.44289000000000006,52.69,9.74,53.5826809706,134.51,52.9051744,9.8540092,53.8150441383,0.4251744,0.1240092,0.44289000000000006,52.48,9.73,53.3743693171,132.71,58.6451744,63.9640092,86.7793233054,0.4251744,0.1240092,0.44289000000000006,58.22,63.84,86.4008911991,131.28
2021-11-25 06:30:00,59.00828128,19.32783204,62.0930137051,0.43828128,0.12783204,0.456543,58.57,19.2,61.6367171417,134.8,58.75828128,19.25783204,61.8336454842,0.43828128,0.12783204,0.456543,58.32,19.13,61.3773516861,132.86,67.83828128,38.44783204,77.9760745075,0.43828128,0.12783204,0.456543,67.4,38.32,77.531815405,131.45
2021-11-25 07:00:00,64.70924032,22.91811176,68.6478377623,0.43924032,0.12811176,0.457542,64.27,22.79,68.1910331349,134.8,64.43924032,22.87811176,68.3799948137,0.43924032,0.12811176,0.457542,64.0,22.75,67.9232103187,132.86,75.74924032,26.16811176,80.1418584894,0.43924032,0.12811176,0.457542,75.31,26.04,79.6848649368,132.1
2021-11-25 07:30:00,73.155544,11.542867,74.0605927367,0.455544,0.13286699999999999,0.474525,72.7,11.41,73.589932056,134.63,72.915544,11.192867,73.7696199563,0.455544,0.13286699999999999,0.474525,72.46,11.06,73.2992169126,132.8,82.545544,40.702867,92.0352661553,0.455544,0.13286699999999999,0.474525,82.09,40.57,91.5679692906,132.37
2021-11-25 08:00:00,75.85801152,8.64650336,76.3491973247,0.46801152,0.13650336,0.487512,75.39,8.51,75.8687827766,135.14,75.59801152,8.65650336,76.0920126965,0.46801152,0.13650336,0.487512,75.13,8.52,75.6115553338,133.14,84.95801152,42.98650336,95.2139863284,0.46801152,0.13650336,0.487512,84.49,42.85,94.7348014195,132.16
2021-11-25 08:30:00,77.43365568,7.72356624,77.8178932343,0.66365568,0.19356624,0.6913079999999999,76.77,7.53,77.1384067764,135.98,77.16365568,7.73356624,77.550227625,0.66365568,0.19356624,0.6913079999999999,76.5,7.54,76.8706810169,133.68,86.88365568,43.90356624,97.3462518688,0.66365568,0.19356624,0.6913079999999999,86.22,43.71,96.6667083333,132.77
2021-11-25 09:00:00,78.7785104,7.4274822,79.1278787323,1.0885104,0.3174822,1.133865,77.69,7.11,78.0146665698,137.94,78.5185104,7.4374822,78.8699728472,1.0885104,0.3174822,1.133865,77.43,7.12,77.7566672383,134.93,88.3685104,43.5774822,98.5291357173,1.0885104,0.3174822,1.133865,87.28,43.26,97.412658315,134.67
2021-11-25 09:30:00,80.31773056,9.10808808,80.8325127086,1.70773056,0.49808808,1.778886,78.61,8.61,79.0801125442,137.83,80.15773056,6.36808808,80.4102873663,1.70773056,0.49808808,1.778886,78.45,5.87,78.6693040518,134.93,90.54773056,40.93808808,99.3721216701,1.70773056,0.49808808,1.778886,88.84,40.44,97.611163296,134.57
2021-11-25 10:00:00,78.38458304,23.88258672,81.9421796561,2.37458304,0.69258672,2.473524,76.01,23.19,79.4688379178,137.63,78.74458304,3.84258672,78.8382827746,2.37458304,0.69258672,2.473524,76.37,3.15,76.4349357297,134.78,91.44458304,28.40258672,95.7539487423,2.37458304,0.69258672,2.473524,89.07,27.71,93.2808072435,134.48
2021-11-25 10:30:00,77.86762944,24.94389192,81.7653071829,2.92762944,0.85389192,3.049614,74.94,24.09,78.7167815653,135.71,78.21762944,5.04389192,78.3800893143,2.92762944,0.85389192,3.049614,75.29,4.19,75.4064997199,133.57,90.46762944,27.23389192,94.4779172379,2.92762944,0.85389192,3.049614,87.54,26.38,91.4284200892,133.45
2021-11-25 11:00:00,77.27408256,24.86827408,81.1770588973,3.35408256,0.97827408,3.493836,73.92,23.89,77.6846091578,135.32,77.62408256,4.98827408,77.7841955128,3.35408256,0.97827408,3.493836,74.27,4.01,74.3781755625,133.34,89.70408256,27.10827408,93.7106234721,3.35408256,0.97827408,3.493836,86.35,26.13,90.2169573861,132.86
2021-11-25 11:30:00,77.25658976,25.13358868,81.2420946387,3.64658976,1.06358868,3.798531,73.61,24.07,77.4454453148,135.17,77.61658976,5.17358868,77.7888232705,3.64658976,1.06358868,3.798531,73.97,4.11,74.0840941093,133.25,89.64658976,27.41358868,93.7444179667,3.64658976,1.06358868,3.798531,86.0,26.35,89.9462200429,132.71
2021-11-25 12:00:00,76.56724896,25.37461428,80.662349725,3.78724896,1.10461428,3.945051,72.78,24.27,76.7200188999,135.65,76.92724896,5.33461428,77.1119948002,3.78724896,1.10461428,3.945051,73.14,4.23,73.2622174112,133.64,88.83724896,27.66461428,93.0450841584,3.78724896,1.10461428,3.945051,85.05,26.56,89.1007076291,133.26
2021-11-25 12:30:00,77.26126496,25.22995228,81.2764022043,3.77126496,1.0999522800000001,3.928401,73.49,24.13,77.3500937297,136.1,77.62126496,5.13995228,77.7912583998,3.77126496,1.0999522800000001,3.928401,73.85,4.04,73.9604225245,133.89,89.64126496,27.50995228,93.7675522666,3.77126496,1.0999522800000001,3.928401,85.87,26.41,89.8395514236,133.69
2021-11-25 13:00:00,76.89311328,25.72090804,81.0809224189,3.60311328,1.05090804,3.753243,73.29,24.67,77.3306730864,136.1,77.24311328,5.54090804,77.4415922557,3.60311328,1.05090804,3.753243,73.64,4.49,73.7767558246,133.89,89.23311328,28.06090804,93.5412372468,3.60311328,1.05090804,3.753243,85.63,27.01,89.7888467461,133.69
2021-11-25 13:30:00,77.50911776,25.34974268,81.5492047164,3.11911776,0.90974268,3.249081,74.39,24.44,78.3018882276,136.43,77.86911776,5.20974268,78.04319906,3.11911776,0.90974268,3.249081,74.75,4.3,74.8735767811,134.1,90.03911776,27.65974268,94.1918472699,3.11911776,0.90974268,3.249081,86.92,26.75,90.9431080401,133.99
2021-11-25 14:00:00,77.54415328,25.15787804,81.5230920377,2.56415328,0.74787804,2.670993,74.98,24.41,78.8533353765,136.27,77.90415328,5.16787804,78.0753742336,2.56415328,0.74787804,2.670993,75.34,4.42,75.4695435258,133.99,90.17415328,27.48787804,94.2706813326,2.56415328,0.74787804,2.670993,87.61,26.74,91.5998891921,133.87
2021-11-25 14:30:00,76.83904896,24.95013928,80.7882967711,1.9890489599999999,0.58013928,2.071926,74.85,24.37,78.7173386237,135.76,77.18904896,5.08013928,77.3560410986,1.9890489599999999,0.58013928,2.071926,75.2,4.5,75.3345206396,133.66,89.43904896,27.27013928,93.50403186610001,1.9890489599999999,0.58013928,2.071926,87.45,26.69,91.4322623585,133.4
2021-11-25 15:00:00,76.8164224,24.6431232,80.6724629064,1.1764223999999999,0.34312319999999996,1.22544,75.64,24.3,79.4474644026,135.34,77.1664224,4.7931232,77.3151393714,1.1764223999999999,0.34312319999999996,1.22544,75.99,4.45,76.1201852336,133.37,89.5564224,26.9731232,93.5302206148,1.1764223999999999,0.34312319999999996,1.22544,88.38,26.63,92.3048281511,132.96
2021-11-25 15:30:00,77.58819104,24.75405572,81.4413326478,0.76819104,0.22405572,0.800199,76.82,24.53,80.6413870168,135.26,77.95819104,4.94405572,78.1148080532,0.76819104,0.22405572,0.800199,77.19,4.72,77.3341742052,133.31,90.51819104,27.13405572,94.4976184301,0.76819104,0.22405572,0.800199,89.75,26.91,93.6974418007,132.88
2021-11-25 16:00:00,80.333456,23.168508,83.6076785699,0.5434559999999999,0.15850799999999998,0.5661,79.79,23.01,83.0415811507,135.26,80.663456,3.638508,80.7454758753,0.5434559999999999,0.15850799999999998,0.5661,80.12,3.48,80.1955410232,133.31,93.653456,25.808508,97.1444743973,0.5434559999999999,0.15850799999999998,0.5661,93.11,25.65,96.5784375521,132.88
2021-11-25 16:30:00,84.1910784,23.0319812,87.2846483647,0.5210783999999999,0.15198119999999998,0.54279,83.67,22.88,86.7419350718,134.16,84.5510784,3.4219812,84.6202978838,0.5210783999999999,0.15198119999999998,0.54279,84.03,3.27,84.0936014213,132.59,98.0310784,24.9219812,101.1493820011,0.5210783999999999,0.15198119999999998,0.54279,97.51,24.77,100.606923221,131.85
2021-11-25 17:00:00,87.17153792,22.88794856,90.126218231,0.54153792,0.15794856000000002,0.564102,86.63,22.73,89.5623235518,134.5,87.53153792,3.49794856,87.6014028128,0.54153792,0.15794856000000002,0.564102,86.99,3.34,87.0540963999,132.8,101.29153792,23.33794856,103.9453486078,0.54153792,0.15794856000000002,0.564102,100.75,23.18,103.3821788318,132.1
2021-11-25 17:30:00,88.2842352,23.1445686,91.2676133167,0.5642351999999999,0.16456859999999998,0.587745,87.72,22.98,90.6800904278,133.81,88.6542352,3.7245686,88.7324395593,0.5642351999999999,0.16456859999999998,0.587745,88.09,3.56,88.1619061727,132.34,102.5142352,23.0745686,105.0790375609,0.5642351999999999,0.16456859999999998,0.587745,101.95,22.91,104.49244278890001,131.18
2021-11-25 18:00:00,87.92409536,23.37869448,90.9791728939,0.54409536,0.15869448,0.566766,87.38,23.22,90.4125699226,133.81,88.29409536,3.92869448,88.3814568547,0.54409536,0.15869448,0.566766,87.75,3.77,87.8309478487,132.34,102.10409536,23.34869448,104.7397146416,0.54409536,0.15869448,0.566766,101.56,23.19,104.1739396394,131.18
2021-11-25 18:30:00,86.4403392,24.0342656,89.7194413934,0.4603392,0.13426559999999998,0.47952000000000006,85.98,23.9,89.2399596593,133.67,86.8103392,4.6442656,86.9344821977,0.4603392,0.13426559999999998,0.47952000000000006,86.35,4.51,86.4676968584,132.28,100.4003392,24.1242656,103.2579696789,0.4603392,0.13426559999999998,0.47952000000000006,99.94,23.99,102.7790041789,131.11
2021-11-25 19:00:00,84.79765184,24.50806512,88.2682673077,0.50765184,0.14806512,0.5288039999999999,84.29,24.36,87.7394648947,133.67,85.15765184,5.0880651199999996,85.3095192436,0.50765184,0.14806512,0.5288039999999999,84.65,4.94,84.7940216053,132.28,98.48765184,24.66806512,101.5299512544,0.50765184,0.14806512,0.5288039999999999,97.98,24.52,101.0015386021,131.11
2021-11-25 19:30:00,82.5402992,26.0859206,86.5642896671,0.5002991999999999,0.14592059999999998,0.521145,82.04,25.94,86.0432751585,133.74,82.9102992,6.0359206,83.1297182175,0.5002991999999999,0.14592059999999998,0.521145,82.41,5.89,82.6202166543,132.32,96.0202992,26.9059206,99.7187365634,0.5002991999999999,0.14592059999999998,0.521145,95.52,26.76,99.1976209392,131.18
2021-11-25 20:00:00,79.86042912,27.10137516,84.3336983346,0.45042912,0.13137516,0.469197,79.41,26.97,83.8649450009,135.98,80.24042912,6.78137516,80.5264771018,0.45042912,0.13137516,0.469197,79.79,6.65,80.0666384957,133.75,93.14042912,29.12137516,97.5868537656,0.45042912,0.13137516,0.469197,92.69,28.99,97.1177440018,133.4
2021-11-25 20:30:00,77.8207488,27.0714684,82.3949837376,0.4507488,0.13146839999999999,0.46953000000000006,77.37,26.94,81.9260672802,136.93,78.1807488,7.1814684,78.5098909139,0.4507488,0.13146839999999999,0.46953000000000006,77.73,7.05,78.0490576497,134.38,90.9307488,30.4414684,95.8910010151,0.4507488,0.13146839999999999,0.46953000000000006,90.48,30.31,95.4218345034,134.43
2021-11-25 21:00:00,74.84138816,26.82165488,79.5024185306,0.45138816,0.13165488,0.470196,74.39,26.69,79.0330829463,135.43,75.20138816,7.33165488,75.5579376669,0.45138816,0.13165488,0.470196,74.75,7.2,75.0959552839,133.42,87.59138816,31.68165488,93.1449329579,0.45138816,0.13165488,0.470196,87.14,31.55,92.6756823552,133.16
2021-11-25 21:30:00,71.52746208,27.57342644,76.6581481465,0.45746208,0.13342644,0.476523,71.07,27.44,76.1833216656,133.98,71.87746208,8.13342644,72.3361747725,0.45746208,0.13342644,0.476523,71.42,8.0,71.866657081,132.47,83.72746208,32.82342644,89.9314473898,0.45746208,0.13342644,0.476523,83.27,32.69,89.4568555226,131.94
2021-11-25 22:00:00,67.49362592,30.61230756,74.1114222909,0.45362592,0.13230756,0.472527,67.04,30.48,73.643682689,133.74,67.84362592,10.73230756,68.6872623092,0.45362592,0.13230756,0.472527,67.39,10.6,68.2185612572,132.28,78.86362592,33.762307559999996,85.7867408463,0.45362592,0.13230756,0.472527,78.41,33.63,85.3176710887,131.77
2021-11-25 22:30:00,63.09682272,32.29323996,70.8806206552,0.45682272,0.13323996,0.475857,62.64,32.16,70.4133169223,135.35,63.44682272,12.20323996,64.6097390397,0.45682272,0.13323996,0.475857,62.99,12.07,64.1359883373,133.35,73.70682272,34.85323996,81.5318591177,0.45682272,0.13323996,0.475857,73.25,34.72,81.0619571686,133.12
2021-11-25 23:00:00,59.21124832,21.52578076,63.0026282384,0.43124832,0.12578076,0.449217,58.78,21.4,62.5543635568,136.01,59.57124832,5.85578076,59.8583644507,0.43124832,0.12578076,0.449217,59.14,5.73,59.4169378208,133.76,66.48124832,59.06578076,88.9298759415,0.43124832,0.12578076,0.449217,66.05,58.94,88.5241554605,133.69
2021-11-25 23:30:00,55.76060896,17.96559428,58.5833431056,0.43060896,0.12559428,0.448551,55.33,17.84,58.1349679625,135.35,56.10060896,2.25559428,56.1459351266,0.43060896,0.12559428,0.448551,55.67,2.13,55.7107332567,133.35,61.19060896,69.14559428,92.3331134167,0.43060896,0.12559428,0.448551,60.76,69.02,91.9539993692,132.24
2021-11-26 00:00:00,53.26581376,18.71419568,56.4576658698,0.42581376,0.12419568,0.443556,52.84,18.59,56.0147632326,135.54,53.59581376,1.67419568,53.6219561726,0.42581376,0.12419568,0.443556,53.17,1.55,53.1925878295,133.47,58.36581376,70.48419568,91.5127863007,0.42581376,0.12419568,0.443556,57.94,70.36,91.1458896495,131.92
2021-11-26 00:30:00,53.55165792,18.54298356,56.671177024,0.42165792,0.12298356,0.439227,53.13,18.42,56.2324932757,136.21,53.89165792,1.69298356,53.9182435424,0.42165792,0.12298356,0.439227,53.47,1.57,53.4930444077,133.92,58.71165792,69.91298356,91.2955861254,0.42165792,0.12298356,0.439227,58.29,69.79,90.9305680176,132.6
2021-11-26 01:00:00,56.91060896,18.12559428,59.7273352846,0.43060896,0.12559428,0.448551,56.48,18.0,59.278920368,135.61,57.23060896,1.86559428,57.2610080591,0.43060896,0.12559428,0.448551,56.8,1.74,56.8266451588,133.53,62.41060896,67.61559428,92.0160458865,0.43060896,0.12559428,0.448551,61.98,67.49,91.6319840449,132.03
2021-11-26 01:30:00,57.4267728,17.9544754,60.1680764286,0.4267728,0.1244754,0.444555,57.0,17.83,59.7236042114,134.7,57.7567728,2.3744754,57.8055614772,0.4267728,0.1244754,0.444555,57.33,2.25,57.3741352876,132.94,62.9867728,68.6644754,93.1780217096,0.4267728,0.1244754,0.444555,62.56,68.54,92.7980883424,131.07
2021-11-26 02:00:00,56.09645312,18.29438216,59.0042072336,0.42645312,0.12438216,0.444222,55.67,18.17,58.5602066253,135.76,56.44645312,2.10438216,56.4856662712,0.42645312,0.12438216,0.444222,56.02,1.98,56.0549801534,133.62,61.57645312,69.98438216,93.2173445511,0.42645312,0.12438216,0.444222,61.15,69.86,92.8425662075,132.12
2021-11-26 02:30:00,55.20165792,18.35298356,58.1726313886,0.42165792,0.12298356,0.439227,54.78,18.23,57.7337102567,136.11,55.54165792,2.05298356,55.5795871341,0.42165792,0.12298356,0.439227,55.12,1.9300000000000002,55.1537786557,133.86,60.54165792,70.10298356,92.626781482,0.42165792,0.12298356,0.439227,60.12,69.98,92.2584131665,132.56
2021-11-26 03:00:00,54.02508448,18.60689964,57.1395350636,0.43508448,0.12689964,0.453213,53.59,18.48,56.6868459168,136.11,54.36508448,1.8268996400000002,54.3957716446,0.43508448,0.12689964,0.453213,53.93,1.7000000000000002,53.9567873395,133.86,59.23508448,70.43689964000001,92.0334290584,0.43508448,0.12689964,0.453213,58.8,70.31,91.656620601,132.56
2021-11-26 03:30:00,52.8867728,18.5844754,56.0570554265,0.4267728,0.1244754,0.444555,52.46,18.46,55.6131567167,136.11,53.2367728,1.8444753999999999,53.2687156562,0.4267728,0.1244754,0.444555,52.81,1.72,52.8380024225,133.86,57.9167728,70.4044754,91.1654689447,0.4267728,0.1244754,0.444555,57.49,70.28,90.7985600106,132.56
2021-11-26 04:00:00,51.6067728,18.9444754,54.9741043311,0.4267728,0.1244754,0.444555,51.18,18.82,54.5305859129,136.05,51.9367728,1.5144754,51.9588491464,0.4267728,0.1244754,0.444555,51.51,1.3900000000000001,51.5287511978,133.78,56.4867728,70.9044754,90.6542891049,0.4267728,0.1244754,0.444555,56.06,70.78,90.2913727883,132.48
2021-11-26 04:30:00,51.06709248,18.95456864,54.471309941,0.42709248,0.12456864000000001,0.444888,50.64,18.83,54.0275716648,136.23,51.40709248,1.40456864,51.4262770411,0.42709248,0.12456864000000001,0.444888,50.98,1.28,50.996066515,133.91,55.86709248,70.70456864,90.1125299209,0.42709248,0.12456864000000001,0.444888,55.44,70.58,89.7503760438,132.66
2021-11-26 05:00:00,50.95124832,18.75578076,54.2937290788,0.43124832,0.12578076,0.449217,50.52,18.63,53.845587563,135.93,51.28124832,1.64578076,51.3076507313,0.43124832,0.12578076,0.449217,50.85,1.52,50.872712725,133.72,55.74124832,70.52578076,89.8942296039,0.43124832,0.12578076,0.449217,55.31,70.4,89.5285211539,132.39
2021-11-26 05:30:00,51.82773184,18.40475512,54.9986254256,0.42773184000000003,0.12475512,0.445554,51.4,18.28,54.5538119658,135.93,52.15773184,1.6447551200000001,52.1836584584,0.42773184000000003,0.12475512,0.445554,51.73,1.52,51.7523265178,133.72,56.76773184,69.26475512,89.5554670586,0.42773184000000003,0.12475512,0.445554,56.34,69.14,89.1882010134,132.39
2021-11-26 06:00:00,53.54572384,26.03708612,59.5405273337,0.43572384000000003,0.12708612,0.453879,53.11,25.91,59.093148503,134.83,53.87572384,6.56708612,54.2744897663,0.43572384000000003,0.12708612,0.453879,53.44,6.44,53.8266402444,133.01,61.07572384,52.22708612,80.3611384138,0.43572384000000003,0.12708612,0.453879,60.64,52.1,79.9476053425,131.33
2021-11-26 06:30:00,58.99654304,25.64149172,64.3278958796,0.41654304000000003,0.12149172,0.433899,58.58,25.52,63.8974709985,135.79,59.32654304,5.50149172,59.5810802203,0.41654304000000003,0.12149172,0.433899,58.91,5.38,59.1551561573,133.6,67.94654304,47.04149172,82.6416036529,0.41654304000000003,0.12149172,0.433899,67.53,46.92,82.2300875592,133.13
2021-11-26 07:00:00,64.93645312,23.70438216,69.1277128031,0.42645312,0.12438216,0.444222,64.51,23.58,68.6844705883,135.94,65.26645312,3.87438216,65.3813485635,0.42645312,0.12438216,0.444222,64.84,3.75,64.9483494786,133.71,74.67645312,43.76438216,86.5557265375,0.42645312,0.12438216,0.444222,74.25,43.64,86.1249795356,133.5
2021-11-26 07:30:00,71.27851104,21.44081572,74.4334247151,0.44851104,0.13081572,0.467199,70.83,21.31,73.9662423001,133.6,71.61851104,1.89081572,71.6434666084,0.44851104,0.13081572,0.467199,71.17,1.76,71.1917586522,132.23,81.85851104,40.43081572,91.2987770426,0.44851104,0.13081572,0.467199,81.41,40.3,90.8387477897,130.94
2021-11-26 08:00:00,74.24481472,20.57557096,77.0431478662,0.46481472,0.13557096,0.484182,73.78,20.44,76.5590099205,133.6,74.58481472,1.01557096,74.5917285709,0.46481472,0.13557096,0.484182,74.12,0.88,74.1252237771,132.23,85.10481472,37.99557096,93.2013567557,0.46481472,0.13557096,0.484182,84.64,37.86,92.7216759987,130.94
2021-11-26 08:30:00,75.51399552,30.56116536,81.4637854973,0.48399552,0.14116536,0.504162,75.03,30.42,80.962196734,133.51,75.88399552,10.70116536,76.6348205201,0.48399552,0.14116536,0.504162,75.4,10.56,76.1358890406,132.15,90.49399552,16.47116536,91.9807725206,0.48399552,0.14116536,0.504162,90.01,16.33,91.4793364646,130.68
2021-11-26 09:00:00,76.75642304,24.03645672,80.4319571411,0.53642304,0.15645672,0.558774,76.22,23.88,79.873292157,134.78,77.10642304,3.97645672,77.2088899161,0.53642304,0.15645672,0.558774,76.57,3.8200000000000003,76.6652287546,132.93,89.93642304,29.48645672,94.6467713085,0.53642304,0.15645672,0.558774,89.4,29.33,94.0883037364,133.02
2021-11-26 09:30:00,78.32058816,24.80475488,82.1546736004,1.25058816,0.36475488,1.302696,77.07,24.44,80.8523252603,135.58,78.68058816,4.9047548800000005,78.8333151252,1.25058816,0.36475488,1.302696,77.43,4.54,77.5629840839,133.42,91.27058816,27.16475488,95.227328907,1.25058816,0.36475488,1.302696,90.02,26.8,93.9246527808,133.56
2021-11-26 10:00:00,80.60118816,23.86992988,84.0614363741,0.65118816,0.18992988,0.678321,79.95,23.68,83.3831211937,134.82,80.96118816,3.95992988,81.0579732841,0.65118816,0.18992988,0.678321,80.31,3.77,80.3984390396,133.02,94.00118816,26.11992988,97.5626676164,0.65118816,0.18992988,0.678321,93.35,25.93,96.8844022534,132.46
2021-11-26 10:30:00,80.36599296,23.79508128,83.8146688687,1.04599296,0.30508128,1.089576,79.32,23.49,82.7251019945,135.09,80.73599296,3.76508128,80.8237365895,1.04599296,0.30508128,1.089576,79.69,3.46,79.7650781984,133.21,93.66599296,25.99508128,97.2062883148,1.04599296,0.30508128,1.089576,92.62,25.69,96.1168065429,132.71
2021-11-26 11:00:00,78.42864896,25.05668928,82.3340188219,2.38864896,0.69668928,2.488176,76.04,24.36,79.8466730678,135.52,78.79864896,5.00668928,78.9575456525,2.38864896,0.69668928,2.488176,76.41,4.31,76.5314588911,133.44,91.20864896,27.37668928,95.2286761487,2.38864896,0.69668928,2.488176,88.82,26.68,92.7405779581,133.14
2021-11-26 11:30:00,79.87091744,24.48860092,83.540738731,1.64091744,0.47860092,1.709289,78.23,24.01,81.8316136954,135.73,80.22091744,4.33860092,80.3381544029,1.64091744,0.47860092,1.709289,78.58,3.86,78.6747481725,133.63,93.00091744,26.76860092,96.7766947147,1.64091744,0.47860092,1.709289,91.36,26.29,95.0674166053,133.41
2021-11-26 12:00:00,77.90447296,25.19797128,81.8782307076,2.56447296,0.74797128,2.671326,75.34,24.45,79.2080684022,136.01,78.27447296,5.15797128,78.4442335987,2.56447296,0.74797128,2.671326,75.71,4.41,75.8383293592,133.78,90.59447296,27.52797128,94.6844640566,2.56447296,0.74797128,2.671326,88.03,26.78,92.0133104502,133.67
2021-11-26 12:30:00,77.34993824,25.41081532,81.416966788,1.81993824,0.53081532,1.895769,75.53,24.88,79.5222943582,135.58,77.71993824,5.46081532,77.9115479502,1.81993824,0.53081532,1.895769,75.9,4.93,76.0599428083,133.53,90.07993824,27.83081532,94.2812258867,1.81993824,0.53081532,1.895769,88.26,27.3,92.3857001922,133.29
2021-11-26 13:00:00,78.87350528,24.66393904,82.6398192406,1.21350528,0.35393904,1.264068,77.66,24.31,81.3759897021,135.44,79.21350528,4.75393904,79.3560291039,1.21350528,0.35393904,1.264068,78.0,4.4,78.1240039937,133.41,91.90350528,26.98393904,95.783021715,1.21350528,0.35393904,1.264068,90.69,26.63,94.5189557708,133.22
2021-11-26 13:30:00,79.85656256,24.45566408,83.5173639999,0.87656256,0.25566408,0.913086,78.98,24.2,82.6043606597,135.23,80.22656256,4.57566408,80.3569414672,0.87656256,0.25566408,0.913086,79.35,4.32,79.4675084547,133.24,93.11656256,26.78566408,96.8925488528,0.87656256,0.25566408,0.913086,92.24,26.53,95.9794691588,132.96
2021-11-26 14:00:00,79.95511424,24.52815832,83.6328335267,0.6451142400000001,0.18815832000000002,0.671994,79.31,24.34,82.9609046479,135.12,80.31511424,4.54815832,80.4437898131,0.6451142400000001,0.18815832000000002,0.671994,79.67,4.36,79.7892129301,133.18,93.26511424,26.88815832,97.0636625728,0.6451142400000001,0.18815832000000002,0.671994,92.62,26.7,96.3916718394,132.86
2021-11-26 14:30:00,78.9625168,25.0290674,82.8343725413,0.6825167999999999,0.19906739999999998,0.710955,78.28,24.83,82.1236098817,135.29,79.3325168,5.0290674,79.4917589486,0.6825167999999999,0.19906739999999998,0.710955,78.65,4.83,78.7981687604,133.31,92.1125168,27.4590674,96.1182403798,0.6825167999999999,0.19906739999999998,0.710955,91.43,27.26,95.4072979389,132.99
2021-11-26 15:00:00,77.59248672,26.00114196,81.8330824216,0.79248672,0.23114196,0.825507,76.8,25.77,81.0082273599,135.38,77.95248672,5.85114196,78.1717727064,0.79248672,0.23114196,0.825507,77.16,5.62,77.3643974965,133.36,90.53248672,28.59114196,94.9398996749,0.79248672,0.23114196,0.825507,89.74,28.36,94.114596105,133.09
2021-11-26 15:30:00,77.28327616,25.94428888,81.5218430822,0.56327616,0.16428888,0.586746,76.72,25.78,80.9355719075,136.1,77.65327616,5.73428888,77.8647119518,0.56327616,0.16428888,0.586746,77.09,5.57,77.2909632493,133.84,90.21327616,28.50428888,94.6093530264,0.56327616,0.16428888,0.586746,89.65,28.34,94.0227530973,133.81
2021-11-26 16:00:00,78.53139808,25.48207444,82.562198385,0.52139808,0.15207444,0.543123,78.01,25.33,82.0193208945,136.24,78.88139808,5.41207444,79.0668420566,0.52139808,0.15207444,0.543123,78.36,5.26,78.5363431794,133.94,91.64139808,27.99207444,95.8211984558,0.52139808,0.15207444,0.543123,91.12,27.84,95.278119209,133.96
2021-11-26 16:30:00,81.97924032,24.42811176,85.5413846486,0.43924032,0.12811176,0.457542,81.54,24.3,85.0838504065,135.77,82.33924032,4.45811176,82.4598402675,0.43924032,0.12811176,0.457542,81.9,4.33,82.0143822753,133.65,95.67924032,27.05811176,99.4316772474,0.43924032,0.12811176,0.457542,95.24,26.93,98.9741506657,133.49
2021-11-26 17:00:00,85.96854112,23.34874116,89.0828478219,0.33854112000000003,0.09874116000000001,0.352647,85.63,23.25,88.7302620305,135.46,86.32854112,3.86874116,86.415184835,0.33854112000000003,0.09874116000000001,0.352647,85.99,3.77,86.0726030744,133.47,100.05854112,24.87874116,103.1051085678,0.33854112000000003,0.09874116000000001,0.352647,99.72,24.78,102.7527459487,133.19
2021-11-26 17:30:00,87.17432544,24.54834492,90.5648069298,0.23432544,0.06834492,0.244089,86.94,24.48,90.3207285179,133.78,87.54432544,4.6483449199999995,87.6676452703,0.23432544,0.06834492,0.244089,87.31,4.58,87.4300434633,132.42,101.31432544,24.44834492,104.2224261313,0.23432544,0.06834492,0.244089,101.08,24.38,103.9786074152,131.47
2021-11-26 18:00:00,86.01304672,24.31797196,89.3846069875,0.23304672,0.06797196,0.242757,85.78,24.25,89.1418582934,135.32,86.39304672,4.32797196,86.5013864794,0.23304672,0.06797196,0.242757,86.16,4.26,86.2652490868,133.43,100.29304672,26.62797196,103.7677411871,0.23304672,0.06797196,0.242757,100.06,26.56,103.5250559044,132.77
2021-11-26 18:30:00,84.07400576,24.94825168,87.6975125441,0.23400576,0.06825168,0.243756,83.84,24.88,87.4537592102,135.6,84.45400576,5.13825168,84.6101691243,0.23400576,0.06825168,0.243756,84.22,5.07,84.3724676657,133.56,98.16400576,28.24825168,102.1476174457,0.23400576,0.06825168,0.243756,97.93,28.18,101.9038630279,133.29
2021-11-26 19:00:00,82.07748224,25.61093232,85.9804218712,0.27748224,0.08093232,0.28904399999999997,81.8,25.53,85.6914283928,135.01,82.42748224,6.24093232,82.6634082569,0.27748224,0.08093232,0.28904399999999997,82.15,6.16,82.3806293979,133.2,95.53748224,27.02093232,99.2851514387,0.27748224,0.08093232,0.28904399999999997,95.26,26.94,98.9961170956,132.86
2021-11-26 19:30:00,79.9719376,26.9947318,84.40513224,0.4619376,0.13473179999999998,0.481185,79.51,26.86,83.9243689282,133.43,80.3419376,7.3947318,80.6815282188,0.4619376,0.13473179999999998,0.481185,79.88,7.26,80.2092388693,132.17,92.9519376,27.3147318,96.8821824532,0.4619376,0.13473179999999998,0.481185,92.49,27.18,96.4009984388,131.18
2021-11-26 20:00:00,77.07956,27.938205,81.986595663,0.43956000000000006,0.12820499999999999,0.457875,76.64,27.81,81.5296614736,134.24,77.44956,8.008205,77.8624793563,0.43956000000000006,0.12820499999999999,0.457875,77.01,7.88,77.412108226,132.67,89.87956,30.178205,94.8106500495,0.43956000000000006,0.12820499999999999,0.457875,89.44,30.05,94.3531456815,131.81
2021-11-26 20:30:00,74.94083872,28.75857796,80.2694531833,0.44083872,0.12857796,0.459207,74.5,28.63,79.811821806,135.09,75.30083872,8.84857796,75.8189530648,0.44083872,0.12857796,0.459207,74.86,8.72,75.3661595147,133.23,87.42083872,31.05857796,92.7741252042,0.44083872,0.12857796,0.459207,86.98,30.93,92.3156828497,132.86
2021-11-26 21:00:00,72.69147808,28.87876444,78.2178625445,0.44147808,0.12876444,0.459873,72.25,28.75,77.7600475823,135.09,73.05147808,9.02876444,73.6073164637,0.44147808,0.12876444,0.459873,72.61,8.9,73.1534148212,133.23,85.00147808,32.83876444,91.124287244,0.44147808,0.12876444,0.459873,84.56,32.71,90.6660780005,132.86
2021-11-26 21:30:00,69.80627328,30.75016304,76.2790162248,0.44627328,0.13016304,0.464868,69.36,30.62,75.8181640506,134.88,70.17627328,10.67016304,70.9828268722,0.44627328,0.13016304,0.464868,69.73,10.54,70.5220851932,133.09,81.49627328,33.18016304,87.9918506334,0.44627328,0.13016304,0.464868,81.05,33.05,87.5294521861,132.86
2021-11-26 22:00:00,66.78787168,31.16062924,73.6994207452,0.44787168,0.13062924,0.466533,66.34,31.03,73.238354023,135.79,67.14787168,10.92062924,68.0301169641,0.44787168,0.13062924,0.466533,66.7,10.79,67.5671081222,133.64,78.21787168,35.64062924,85.9551621648,0.44787168,0.13062924,0.466533,77.77,35.51,85.4934675867,133.54
2021-11-26 22:30:00,62.83691264,31.48034952,70.2815053626,0.44691264,0.13034952,0.465534,62.39,31.35,69.8235962981,136.18,63.18691264,11.37034952,64.2017973049,0.44691264,0.13034952,0.465534,62.74,11.24,63.7388829522,133.89,73.90691264,38.48034952,83.3244804074,0.44691264,0.13034952,0.465534,73.46,38.35,82.8679316744,134.08
2021-11-26 23:00:00,59.73165792,32.68298356,68.088533339,0.42165792,0.12298356,0.439227,59.31,32.56,67.6596608032,135.58,60.08165792,12.26298356,61.3203586438,0.42165792,0.12298356,0.439227,59.66,12.14,60.8826346342,133.47,70.27165792,39.23298356,80.4818793633,0.42165792,0.12298356,0.439227,69.85,39.11,80.0538231442,133.75
2021-11-26 23:30:00,58.78101856,17.46279708,61.3201225114,0.42101856,0.12279708,0.438561,58.36,17.34,60.8815669969,136.71,59.14101856,4.62279708,59.3214154345,0.42101856,0.12279708,0.438561,58.72,4.5,58.8921760508,134.15,65.31101856,70.49279708,96.0976773159,0.42101856,0.12279708,0.438561,64.89,70.37,95.7217268962,134.73
2021-11-27 00:00:00,56.01686272,17.04158496,58.551725226,0.41686272,0.12158496,0.434232,55.6,16.92,58.1175223147,136.46,56.37686272,3.55158496,56.4886219152,0.41686272,0.12158496,0.434232,55.96,3.43,56.0650202889,133.98,61.91686272,73.27158496,95.9292606645,0.41686272,0.12158496,0.434232,61.5,73.15,95.5676331192,133.22
2021-11-27 00:30:00,55.81133824,17.28289032,58.4260538968,0.42133824000000003,0.12289032,0.438894,55.39,17.16,57.9872201438,136.56,56.15133824,3.30289032,56.2483943825,0.42133824000000003,0.12289032,0.438894,55.73,3.18,55.8206529879,134.06,61.69133824,73.57289032,96.0145374612,0.42133824000000003,0.12289032,0.438894,61.27,73.45,95.6499628855,133.2
2021-11-27 01:00:00,59.36622336,16.98139848,61.7471972673,0.41622336,0.12139848,0.433566,58.95,16.86,61.3136371454,136.56,59.69622336,3.46139848,59.7964912255,0.41622336,0.12139848,0.433566,59.28,3.34,59.3740178866,134.06,65.60622336,71.51139848,97.046672566,0.41622336,0.12139848,0.433566,65.19,71.39,96.6760994248,133.2
2021-11-27 01:30:00,59.12389568,17.15363624,61.5620197576,0.42389568,0.12363624000000001,0.441558,58.7,17.03,61.1204622037,136.15,59.47389568,3.36363624,59.5689375103,0.42389568,0.12363624000000001,0.441558,59.05,3.24,59.1388205834,133.78,65.30389568,71.58363624,96.8959017107,0.42389568,0.12363624000000001,0.441558,64.88,71.46,96.5191483593,132.72
2021-11-27 02:00:00,57.34622336,17.70139848,60.0160715292,0.41622336,0.12139848,0.433566,56.93,17.58,59.5825586896,136.39,57.68622336,2.91139848,57.7596451396,0.41622336,0.12139848,0.433566,57.27,2.79,57.3379193902,133.94,63.29622336,72.51139848,96.2513106465,0.41622336,0.12139848,0.433566,62.88,72.39,95.8864250038,132.92
2021-11-27 02:30:00,55.92069888,17.98270384,58.7409754824,0.42069888,0.12270384000000001,0.438228,55.5,17.86,58.3029124487,136.87,56.28069888,2.70270384,56.3455559425,0.42069888,0.12270384000000001,0.438228,55.86,2.58,55.9195493544,134.27,61.68069888,73.02270384,95.5867349083,0.42069888,0.12270384000000001,0.438228,61.26,72.9,95.2218336307,133.44
2021-11-27 03:00:00,54.47622336,18.51139848,57.5354741464,0.41622336,0.12139848,0.433566,54.06,18.39,57.1023265726,137.05,54.81622336,2.2513984799999998,54.8624383214,0.41622336,0.12139848,0.433566,54.4,2.13,54.4416834787,134.38,59.99622336,73.39139848,94.7936927665,0.41622336,0.12139848,0.433566,59.58,73.27,94.4365887779,133.61
2021-11-27 03:30:00,53.51622336,18.93139848,56.7660462876,0.41622336,0.12139848,0.433566,53.1,18.81,56.3331705126,137.33,53.86622336,1.8913984799999999,53.8994193594,0.41622336,0.12139848,0.433566,53.45,1.77,53.4792987987,134.54,58.916223360000004,74.11139848,94.6764002255,0.41622336,0.12139848,0.433566,58.5,73.99,94.3226913314,133.85
2021-11-27 04:00:00,52.74165792,19.16298356,56.1150819216,0.42165792,0.12298356,0.439227,52.32,19.04,55.6767815162,137.58,53.08165792,1.71298356,53.1092903381,0.42165792,0.12298356,0.439227,52.66,1.5899999999999999,52.6839985195,134.73,58.04165792,74.51298356,94.451144901,0.42165792,0.12298356,0.439227,57.62,74.39,94.0953585465,134.13
2021-11-27 04:30:00,51.64165792,19.30298356,55.1313523056,0.42165792,0.12298356,0.439227,51.22,19.18,54.6933341459,137.65,51.97165792,1.5829835600000002,51.995760057,0.42165792,0.12298356,0.439227,51.55,1.46,51.5706709283,134.78,56.78165792,74.69298356,93.825361546,0.42165792,0.12298356,0.439227,56.36,74.57,93.4726403821,134.13
2021-11-27 05:00:00,50.83782176,19.12186468,54.3150976262,0.41782176,0.12186468,0.435231,50.42,19.0,53.8811321336,137.65,51.17782176,1.72186468,51.2067794152,0.41782176,0.12186468,0.435231,50.76,1.6,50.7852104456,134.78,55.87782176,74.41186468,93.0562011356,0.41782176,0.12186468,0.435231,55.46,74.29,92.7082288689,134.13
2021-11-27 05:30:00,51.1803792,19.0626106,54.6151475137,0.4203792,0.1226106,0.437895,50.76,18.94,54.1784200582,137.27,51.5203792,1.7026105999999999,51.5485048839,0.4203792,0.1226106,0.437895,51.1,1.58,51.1244207791,134.5,56.2703792,74.1426106,93.0778291641,0.4203792,0.1226106,0.437895,55.85,74.02,92.7263872908,133.74
2021-11-27 06:00:00,51.7087808,18.7621444,55.0074183571,0.4187808,0.1221444,0.43623000000000006,51.29,18.64,54.5720963497,137.1,52.0387808,1.8721443999999998,52.0724459941,0.4187808,0.1221444,0.43623000000000006,51.62,1.75,51.6496553716,134.37,56.8787808,73.4321444,92.8842049892,0.4187808,0.1221444,0.43623000000000006,56.46,73.31,92.5315497547,133.57
2021-11-27 06:30:00,54.51892064,17.36801852,57.2185352404,0.43892064000000003,0.12801852,0.457209,54.08,17.24,56.7614658021,136.6,54.83892064,2.95801852,54.9186406471,0.43892064000000003,0.12801852,0.457209,54.4,2.83,54.4735614771,134.09,60.07892064,71.09801852,93.0827854264,0.43892064000000003,0.12801852,0.457209,59.64,70.97,92.7020522966,133.18
2021-11-27 07:00:00,57.22362592,17.04230756,59.7074837052,0.45362592,0.13230756,0.472527,56.77,16.91,59.234964337,135.4,57.55362592,3.18230756,57.6415383031,0.45362592,0.13230756,0.472527,57.1,3.05,57.1813999479,133.31,63.00362592,67.90230756,92.6292623907,0.45362592,0.13230756,0.472527,62.55,67.77,92.2240500087,132.0
2021-11-27 07:30:00,59.16586368,32.32296024,67.4193828485,0.45586368,0.13296024,0.474858,58.71,32.19,66.9556584614,134.48,59.48586368,12.24296024,60.7326769803,0.45586368,0.13296024,0.474858,59.03,12.11,60.2593810124,132.68,69.28586368,36.48296024,78.3041333121,0.45586368,0.13296024,0.474858,68.83,36.35,77.83888103,130.83
2021-11-27 08:00:00,61.20280672,30.94790196,68.5824772528,0.47280672,0.13790196,0.492507,60.73,30.81,68.0983773669,135.54,61.54280672,10.76790196,62.4777141995,0.47280672,0.13790196,0.492507,61.07,10.63,61.9882392071,133.42,71.99280672,37.77790196,81.3027311714,0.47280672,0.13790196,0.492507,71.52,37.64,80.8200470181,133.4
2021-11-27 08:30:00,65.56943008,29.26275044,71.8029158484,0.48943008,0.14275044,0.509823,65.08,29.12,71.2978316641,134.74,65.88943008,9.35275044,66.5499131259,0.48943008,0.14275044,0.509823,65.4,9.21,66.0453185321,132.93,76.92943008,34.99275044,84.5140804588,0.48943008,0.14275044,0.509823,76.44,34.85,84.009500058,132.84
2021-11-27 09:00:00,69.53354592,28.75561756,75.2449303905,0.53354592,0.15561756000000002,0.555777,69.0,28.6,74.6924360294,134.74,69.87354592,9.09561756,70.4630589616,0.53354592,0.15561756000000002,0.555777,69.34,8.94,69.9139413851,132.93,81.26354592,32.13561756,87.3868514792,0.53354592,0.15561756000000002,0.555777,80.73,31.98,86.8334802942,132.84
2021-11-27 09:30:00,73.88097856,23.52445208,77.5357906947,0.46097856000000004,0.13445208,0.480186,73.42,23.39,77.0557492988,133.9,74.10097856,7.81445208,74.5118828433,0.46097856000000004,0.13445208,0.480186,73.64,7.68,74.0393949192,132.39,85.65097856,33.60445208,92.0073330115,0.46097856000000004,0.13445208,0.480186,85.19,33.47,91.5291046608,131.55
2021-11-27 10:00:00,77.04203744,9.98226092,77.6860416419,0.52203744,0.15226092,0.543789,76.52,9.83,77.1488126934,133.9,76.80203744,9.99226092,77.449326874,0.52203744,0.15226092,0.543789,76.28,9.84,76.9120536717,132.39,86.31203744,44.91226092,97.2978878907,0.52203744,0.15226092,0.543789,85.79,44.76,96.7645684122,131.55
2021-11-27 10:30:00,78.4165328,9.4544054,78.9844187029,0.6665327999999999,0.19440539999999998,0.694305,77.75,9.26,78.2994897812,136.1,78.1365328,9.4644054,78.7076408462,0.6665327999999999,0.19440539999999998,0.694305,77.47,9.27,78.0226492757,133.96,87.8165328,44.1944054,98.3101668276,0.6665327999999999,0.19440539999999998,0.694305,87.15,44.0,97.6274679586,133.02
2021-11-27 11:00:00,79.0303488,9.6180184,79.61345558,0.8503488,0.2480184,0.8857800000000001,78.18,9.37,78.7395027924,136.1,78.7703488,9.6180184,79.3553660947,0.8503488,0.2480184,0.8857800000000001,77.92,9.37,78.4813563848,133.82,88.5203488,44.4580184,99.05739524,0.8503488,0.2480184,0.8857800000000001,87.67,44.21,98.1863177841,132.91
2021-11-27 11:30:00,79.51661248,9.72442864,80.1090267864,0.90661248,0.26442864,0.944388,78.61,9.46,79.1771665318,136.86,79.25661248,9.73442864,79.8521741893,0.90661248,0.26442864,0.944388,78.35,9.47,78.9202344142,134.36,89.07661248,44.30442864,99.4863070378,0.90661248,0.26442864,0.944388,88.17,44.04,98.5569403949,133.75
