Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-11-27 12:00:00,79.62273632,9.65496476,80.2059753609,0.9427363200000001,0.27496476000000003,0.9820169999999999,78.68,9.38,79.237155426,136.86,79.36273632,9.65496476,79.9478721463,0.9427363200000001,0.27496476000000003,0.9820169999999999,78.42,9.38,78.9789896112,134.36,89.19273632,44.09496476,99.4972870456,0.9427363200000001,0.27496476000000003,0.9820169999999999,88.25,43.82,98.5304770109,133.75
2021-11-27 12:30:00,79.62837056,9.91160808,80.2428649337,1.06837056,0.31160808,1.112886,78.56,9.6,79.1443845134,136.63,79.36837056,9.91160808,79.9848624433,1.06837056,0.31160808,1.112886,78.3,9.6,78.8863105995,134.19,89.19837056,44.56160808,99.7100106571,1.06837056,0.31160808,1.112886,88.13,44.25,98.6152087662,133.5
2021-11-27 13:00:00,79.02933952,10.22230736,79.6877159462,1.13933952,0.33230736,1.186812,77.89,9.89,78.5153755643,137.05,78.77933952,10.23230736,79.441075327,1.13933952,0.33230736,1.186812,77.64,9.9,78.2686373971,134.48,88.48933952,45.09230736,99.3160580759,1.13933952,0.33230736,1.186812,87.35,44.76,98.150293428,133.93
2021-11-27 13:30:00,78.36892,10.484685,79.0671628523,1.07892,0.314685,1.123875,77.29,10.17,77.9562248958,137.41,78.09892,10.484685,78.7995553586,1.07892,0.314685,1.123875,77.02,10.17,77.688540339,134.73,87.75892,45.144685,98.689769598,1.07892,0.314685,1.123875,86.68,44.83,97.5866348431,134.3
2021-11-27 14:00:00,78.65814112,10.65529116,79.3765607353,0.73814112,0.21529116,0.7688969999999999,77.92,10.44,78.6162833006,136.89,78.40814112,10.66529116,79.1301777416,0.73814112,0.21529116,0.7688969999999999,77.67,10.45,78.36983731,134.38,88.16814112,45.66529116,99.2921946846,0.73814112,0.21529116,0.7688969999999999,87.43,45.45,98.5378475511,133.8
2021-11-27 14:30:00,77.59242688,10.33195784,78.2772895669,0.69242688,0.20195784,0.721278,76.9,10.13,77.5643403891,137.63,77.33242688,10.32195784,78.0182482551,0.69242688,0.20195784,0.721278,76.64,10.12,77.3052650212,134.85,87.09242688,46.89195784,98.9138338652,0.69242688,0.20195784,0.721278,86.4,46.69,98.2085337433,134.69
2021-11-27 15:00:00,76.121408,19.142494,78.491425216,0.5914079999999999,0.17249399999999998,0.6160500000000001,75.53,18.97,77.8758101081,137.63,76.171408,9.312494,76.738555767,0.5914079999999999,0.17249399999999998,0.6160500000000001,75.58,9.14,76.1306508576,134.85,87.191408,39.902494,95.8882195916,0.5914079999999999,0.17249399999999998,0.6160500000000001,86.6,39.73,95.2787116831,134.69
2021-11-27 15:30:00,75.6882512,27.3599066,80.4815249537,0.5482511999999999,0.15990659999999998,0.571095,75.14,27.2,79.9115736299,136.76,76.0382512,7.6099066,76.4181020702,0.5482511999999999,0.15990659999999998,0.571095,75.49,7.45,75.8567241581,134.32,88.5582512,31.9499066,94.1454214891,0.5482511999999999,0.15990659999999998,0.571095,88.01,31.79,93.5754465659,134.27
2021-11-27 16:00:00,76.51609344,26.96594392,81.128753761,0.46609344,0.13594392,0.485514,76.05,26.83,80.6439793165,134.74,76.86609344,7.21594392,77.2040553817,0.46609344,0.13594392,0.485514,76.4,7.08,76.7273510555,133.03,89.52609344,31.72594392,94.9813504023,0.46609344,0.13594392,0.485514,89.06,31.59,94.496622691,132.79
2021-11-27 16:30:00,79.58787168,26.40062924,83.8523854331,0.44787168,0.13062924,0.466533,79.14,26.27,83.3861649196,134.74,79.90787168,6.75062924,80.1925118173,0.44787168,0.13062924,0.466533,79.46,6.62,79.7352870441,133.03,93.01787168,30.680629240000002,97.9470543837,0.44787168,0.13062924,0.466533,92.57,30.55,97.4808052901,132.79
2021-11-27 17:00:00,82.84500448,26.02020964,86.835166131,0.51500448,0.15020964,0.536463,82.33,25.87,86.2988169096,134.43,83.19500448,6.73020964,83.4667867611,0.51500448,0.15020964,0.536463,82.68,6.58,82.9414178803,132.86,96.34500448,27.13020964,100.0919984982,0.51500448,0.15020964,0.536463,95.83,26.98,99.5555588604,132.45
2021-11-27 17:30:00,85.17929024,26.16687632,89.107894724,0.46929024,0.13687632,0.488844,84.71,26.03,88.6191006499,133.14,85.53929024,6.61687632,85.7948321695,0.46929024,0.13687632,0.488844,85.07,6.48,85.3164421434,132.05,98.96929024,26.61687632,102.485991802,0.46929024,0.13687632,0.488844,98.5,26.48,101.9972568259,130.86
2021-11-27 18:00:00,85.2123072,26.2335896,89.1590630371,0.4923072,0.14358959999999998,0.51282,84.72,26.09,88.6462999792,134.11,85.5723072,6.6435896,85.8298144138,0.4923072,0.14358959999999998,0.51282,85.08,6.5,85.3279344646,132.7,99.0023072,26.6735896,102.5326153625,0.4923072,0.14358959999999998,0.51282,98.51,26.53,102.0199049206,131.73
2021-11-27 18:30:00,84.00952,26.80986,88.1837175665,0.47952000000000006,0.13986,0.4995,83.53,26.67,87.6843760313,134.19,84.37952,7.13986,84.6810545296,0.47952000000000006,0.13986,0.4995,83.9,7.0,84.1915078853,132.75,97.66952,27.50986,101.469835588,0.47952000000000006,0.13986,0.4995,97.19,27.37,100.9703570361,131.8
2021-11-27 19:00:00,81.7218976,27.8663868,86.3423653871,0.5018975999999999,0.14638679999999998,0.52281,81.22,27.72,85.8200838965,134.56,82.0918976,7.9963868,82.4804331549,0.5018975999999999,0.14638679999999998,0.52281,81.59,7.85,81.9667652162,132.98,95.1018976,29.0063868,99.4270657432,0.5018975999999999,0.14638679999999998,0.52281,94.6,28.86,98.9042951545,132.17
2021-11-27 19:30:00,78.71948,28.741515,83.8023341916,0.51948,0.15151499999999998,0.541125,78.2,28.59,83.2624050818,135.64,79.07948,8.751515,79.5622597207,0.51948,0.15151499999999998,0.541125,78.56,8.6,79.029321141,133.69,91.72948,30.711515,96.7341442029,0.51948,0.15151499999999998,0.541125,91.21,30.56,96.1934389655,133.37
2021-11-27 20:00:00,76.0727568,28.9291374,81.3877098699,0.4427568,0.12913739999999999,0.461205,75.63,28.8,80.927973532,135.64,76.4327568,9.1691374,76.9807728768,0.4427568,0.12913739999999999,0.461205,75.99,9.04,76.525823746,133.69,88.7827568,31.5891374,94.2350863887,0.4427568,0.12913739999999999,0.461205,88.34,31.46,93.7746618229,133.37
2021-11-27 20:30:00,75.31051904,28.89848472,80.6647177965,0.44051904000000003,0.12848472,0.458874,74.87,28.77,80.2074173627,134.74,75.66051904,9.19848472,76.2176243565,0.44051904000000003,0.12848472,0.458874,75.22,9.07,75.764855309,133.1,88.01051904,32.87848472,93.9512970596,0.44051904000000003,0.12848472,0.458874,87.57,32.75,93.4936757219,132.56
2021-11-27 21:00:00,73.09362592,30.13230756,79.0609518601,0.45362592,0.13230756,0.472527,72.64,30.0,78.5911547186,134.6,73.45362592,10.17230756,74.1546424837,0.45362592,0.13230756,0.472527,73.0,10.04,73.6871874887,133.02,85.46362592,34.32230756,92.0980572631,0.45362592,0.13230756,0.472527,85.01,34.19,91.6278134629,132.56
2021-11-27 21:30:00,70.45942016,31.41233088,77.1444386887,0.41942016,0.12233088,0.436896,70.04,31.29,76.7115747459,135.58,70.81942016,11.39233088,71.7298785352,0.41942016,0.12233088,0.436896,70.4,11.27,71.2963736806,133.67,82.30942016,34.31233088,89.1749779787,0.41942016,0.12233088,0.436896,81.89,34.19,88.7407921984,133.56
2021-11-27 22:00:00,67.90910048,31.97223764,75.0591094252,0.41910048,0.12223764000000001,0.436563,67.49,31.85,74.6278942487,135.82,68.27910048,11.81223764,69.2933223364,0.41910048,0.12223764000000001,0.436563,67.86,11.69,68.8595360135,133.81,79.37910048,35.19223764,86.8304968495,0.41910048,0.12223764000000001,0.436563,78.96,35.07,86.3978385146,133.68
2021-11-27 22:30:00,64.88261696000001,22.14326328,68.557115548,0.42261696,0.12326328,0.440226,64.46,22.02,68.1173399363,136.22,65.22261696,6.44326328,65.5401053158,0.42261696,0.12326328,0.440226,64.8,6.32,65.1074680816,134.04,73.18261696,57.57326328,93.1148541846,0.42261696,0.12326328,0.440226,72.76,57.45,92.7066346062,134.08
2021-11-27 23:00:00,62.44741216,16.89466188,64.6924175273,0.42741216,0.12466188,0.445221,62.02,16.77,64.2472824328,135.7,62.79741216,3.30466188,62.8843045929,0.42741216,0.12466188,0.445221,62.37,3.18,62.4510152039,133.68,68.91741216,69.01466188,97.5327291387,0.42741216,0.12466188,0.445221,68.49,68.89,97.1427413655,132.76
2021-11-27 23:30:00,59.19942016,18.45233088,62.0085466866,0.41942016,0.12233088,0.436896,58.78,18.33,61.5717248418,137.22,59.55942016,2.23233088,59.6012401797,0.41942016,0.12233088,0.436896,59.14,2.11,59.1776283742,134.64,65.09942016,70.64233088,96.06390278,0.41942016,0.12233088,0.436896,64.68,70.52,95.6899827568,133.6
2021-11-28 00:00:00,56.43846112,19.12205116,59.5898710702,0.41846112,0.12205116,0.435897,56.02,19.0,59.1543776909,137.22,56.70846112,3.71205116,56.8298239168,0.41846112,0.12205116,0.435897,56.29,3.59,56.4043633064,134.64,62.14846112,68.59205116,92.5597142493,0.41846112,0.12205116,0.435897,61.73,68.47,92.1885773835,133.6
2021-11-28 00:30:00,56.57942016,16.17233088,58.8453487689,0.41942016,0.12233088,0.436896,56.16,16.05,58.4084591476,134.77,56.34942016,16.15233088,58.6187252098,0.41942016,0.12233088,0.436896,55.93,16.03,58.1818339347,133.05,63.96942016,54.89233088,84.2926729025,0.41942016,0.12233088,0.436896,63.55,54.77,83.8949068776,132.11
2021-11-28 01:00:00,59.83005952,14.95251736,61.6702018609,0.42005952,0.12251736,0.437562,59.41,14.83,61.2329731436,134.77,59.59005952,14.93251736,61.4325261429,0.42005952,0.12251736,0.437562,59.17,14.81,60.9952867032,133.05,67.73005952,53.91251736,86.5674331991,0.42005952,0.12251736,0.437562,67.31,53.79,86.1626380747,132.11
2021-11-28 01:30:00,59.97933024,14.93522132,61.8108476881,0.42933024000000003,0.12522132,0.447219,59.55,14.81,61.3639845512,133.71,59.74933024,14.91522132,61.5828408825,0.42933024000000003,0.12522132,0.447219,59.32,14.79,61.1359673188,132.32,67.91933024,54.02522132,86.7857128733,0.42933024000000003,0.12522132,0.447219,67.49,53.9,86.371928889,131.13
2021-11-28 02:00:00,58.45005952,15.32251736,60.4250692688,0.42005952,0.12251736,0.437562,58.03,15.2,59.9876729004,133.86,58.23005952,15.31251736,60.2097418995,0.42005952,0.12251736,0.437562,57.81,15.19,59.7723364108,132.44,66.17005952,54.79251736,85.9109814606,0.42005952,0.12251736,0.437562,65.75,54.67,85.5094813456,131.31
2021-11-28 02:30:00,57.58005952,15.72251736,59.6880290047,0.42005952,0.12251736,0.437562,57.16,15.6,59.2505324871,134.44,57.36005952,15.69251736,59.4679033533,0.42005952,0.12251736,0.437562,56.94,15.57,59.0304031834,133.13,65.17005952,55.52251736,85.6147568579,0.42005952,0.12251736,0.437562,64.75,55.4,85.2157409168,131.87
2021-11-28 03:00:00,56.57005952,15.79251736,58.7330847024,0.42005952,0.12251736,0.437562,56.15,15.67,58.2955521459,134.95,56.36005952,15.78251736,58.5281484699,0.42005952,0.12251736,0.437562,55.94,15.66,58.0906119782,133.13,64.01005952,55.78251736,84.905694525,0.42005952,0.12251736,0.437562,63.59,55.66,84.5087196684,132.38
2021-11-28 03:30:00,55.61421536,16.443729480000002,57.9942858333,0.42421536,0.12372948,0.441891,55.19,16.32,57.5523978649,135.17,55.39421536,16.42372948,57.7776599161,0.42421536,0.12372948,0.441891,54.97,16.3,57.3357733008,133.27,62.82421536,55.66372948,83.9364808365,0.42421536,0.12372948,0.441891,62.4,55.54,83.5371270753,132.6
2021-11-28 04:00:00,54.55389568,17.17363624,57.1931929129,0.42389568,0.12363624000000001,0.441558,54.13,17.05,56.7517347752,135.61,54.35389568,17.15363624,56.9964315712,0.42389568,0.12363624000000001,0.441558,53.93,17.03,56.5549803289,133.55,61.52389568,55.80363624,83.0616370971,0.42389568,0.12363624000000001,0.441558,61.1,55.68,82.664819603,132.88
2021-11-28 04:30:00,53.6303792,17.0626106,56.2792168889,0.4203792,0.1226106,0.437895,53.21,16.94,55.8414514496,135.93,53.4203792,17.0426106,56.0730549367,0.4203792,0.1226106,0.437895,53.0,16.92,55.6352981478,133.77,60.470379199999996,55.6426106,82.1752205654,0.4203792,0.1226106,0.437895,60.05,55.52,81.7830844368,133.12
2021-11-28 05:00:00,52.57526432,17.26111876,55.3362868213,0.41526432,0.12111876,0.432567,52.16,17.14,54.9039634271,135.93,52.37526432,17.25111876,55.1431719351,0.41526432,0.12111876,0.432567,51.96,17.13,54.710862724,133.77,59.26526432,55.94111876,81.4971184953,0.41526432,0.12111876,0.432567,58.85,55.82,81.1122364382,133.12
2021-11-28 05:30:00,52.4739856,17.2707458,55.243079433,0.41398559999999995,0.1207458,0.431235,52.06,17.15,54.8120981171,135.86,52.2639856,17.2507458,55.037372952,0.41398559999999995,0.1207458,0.431235,51.85,17.13,54.6064043863,133.75,59.1439856,55.8607458,81.3537580815,0.41398559999999995,0.1207458,0.431235,58.73,55.74,80.9701210324,133.09
2021-11-28 06:00:00,52.5171824,17.2416782,55.2750388004,0.4171824,0.1216782,0.434565,52.1,17.12,54.840718449,135.86,52.3171824,17.2116782,55.0756701342,0.4171824,0.1216782,0.434565,51.9,17.09,54.6413588777,133.75,59.2071824,55.7716782,81.3386165176,0.4171824,0.1216782,0.434565,58.79,55.65,80.9517547679,133.09
2021-11-28 06:30:00,53.98206752,16.58018636,56.4709322879,0.41206752,0.12018636,0.429237,53.57,16.46,56.0417389095,135.86,53.77206752,16.57018636,56.2672757594,0.41206752,0.12018636,0.429237,53.36,16.45,55.8380882552,133.72,60.88206752,54.700186360000004,81.8458095038,0.41206752,0.12018636,0.429237,60.47,54.58,81.4591756649,133.03
2021-11-28 07:00:00,55.81791168,15.87897424,58.0325864255,0.40791168,0.11897424000000001,0.424908,55.41,15.76,57.607687855,135.15,55.59791168,15.86897424,57.8182681045,0.40791168,0.11897424000000001,0.424908,55.19,15.75,57.3933672126,133.3,62.97791168,53.57897424,82.6856930804,0.40791168,0.11897424000000001,0.424908,62.57,53.46,82.2980953607,132.38
2021-11-28 07:30:00,58.11654304,14.91149172,59.9990429943,0.41654304000000003,0.12149172,0.433899,57.7,14.79,59.5653766881,134.56,57.88654304,14.90149172,59.7737929247,0.41654304000000003,0.12149172,0.433899,57.47,14.78,59.3401154364,132.94,65.65654304,52.74149172,84.216664579,0.41654304000000003,0.12149172,0.433899,65.24,52.62,83.816000859,131.81
2021-11-28 08:00:00,59.185584,14.161212,60.8561687812,0.41558399999999995,0.121212,0.4329,58.77,14.04,60.4237908443,133.83,58.945584,14.141212,60.6181140413,0.41558399999999995,0.121212,0.4329,58.53,14.02,60.1857233902,132.47,66.975584,52.221212,84.9281098041,0.41558399999999995,0.121212,0.4329,66.56,52.1,84.5259936351,131.17
2021-11-28 08:30:00,61.33295648,29.41419564,68.0215146533,0.56295648,0.16419564,0.586413,60.77,29.25,67.4429788785,133.26,61.09295648,29.33419564,67.7705272616,0.56295648,0.16419564,0.586413,60.53,29.17,67.1920367306,132.1,73.51295648,19.93419564,76.1677551609,0.56295648,0.16419564,0.586413,72.95,19.77,75.5814487821,130.69
2021-11-28 09:00:00,64.50717184,28.98792512,70.721107327,0.98717184,0.28792512,1.028304,63.52,28.7,69.7028005176,134.03,64.25717184,28.25792512,70.1961143153,0.98717184,0.28792512,1.028304,63.27,27.97,69.1766853788,132.6,77.02717184,19.27792512,79.402919333,0.98717184,0.28792512,1.028304,76.04,18.99,78.3753896322,132.8
2021-11-28 09:30:00,68.26456384,30.37508112,74.7174426042,1.5945638400000002,0.46508112,1.661004,66.67,29.91,73.0718618895,133.33,68.61456384,10.55508112,69.4216688679,1.5945638400000002,0.46508112,1.661004,67.02,10.09,67.7752794166,132.19,79.69456384,34.54508112,86.8595771072,1.5945638400000002,0.46508112,1.661004,78.1,34.08,85.2118325117,132.08
2021-11-28 10:00:00,69.87576192,30.04543056,76.0614882936,2.31576192,0.67543056,2.412252,67.56,29.37,73.6678389801,135.0,70.22576192,10.15543056,70.9562569976,2.31576192,0.67543056,2.412252,67.91,9.48,68.5684949521,133.28,81.42576192,34.09543056,88.2760051731,2.31576192,0.67543056,2.412252,79.11,33.42,85.8794998821,133.03
2021-11-28 10:30:00,71.02152544,29.36419492,76.8525407461,3.03152544,0.88419492,3.157839,67.99,28.48,73.7139776433,135.28,71.37152544,9.69419492,72.0268842779,3.03152544,0.88419492,3.157839,68.34,8.81,68.9055273545,133.43,82.62152544,33.26419492,89.0663973096,3.03152544,0.88419492,3.157839,79.59,32.38,85.9245744825,133.26
2021-11-28 11:00:00,71.84400256,29.32158408,77.5971391019,3.43400256,1.00158408,3.577086,68.41,28.32,74.0401951645,134.48,72.19400256,9.71158408,72.8442782309,3.43400256,1.00158408,3.577086,68.76,8.71,69.3094632788,132.88,83.51400256,33.19158408,89.8680692868,3.43400256,1.00158408,3.577086,80.08,32.19,86.3076039524,132.45
2021-11-28 11:30:00,71.84198432,29.10682876,77.514374096,3.69198432,1.07682876,3.845817,68.15,28.03,73.6892353061,134.48,72.18198432,9.62682876,72.8211143306,3.69198432,1.07682876,3.845817,68.49,8.55,69.0216096596,132.88,83.46198432,32.92682876,89.722231798,3.69198432,1.07682876,3.845817,79.77,31.85,85.8933955552,132.45
2021-11-28 12:00:00,73.78356416,27.88312288,78.8763772095,2.27356416,0.66312288,2.368296,71.51,27.22,76.5154134799,134.04,74.12356416,8.39312288,74.5972336984,2.27356416,0.66312288,2.368296,71.85,7.73,72.264620666,132.63,85.92356416,31.56312288,91.5373672546,2.27356416,0.66312288,2.368296,83.65,30.9,89.174730165,132.02
2021-11-28 12:30:00,75.50093696,27.89277328,80.488497831,2.10093696,0.61277328,2.188476,73.4,27.28,78.3055451421,133.89,75.85093696,8.46277328,76.3215773507,2.10093696,0.61277328,2.188476,73.75,7.85,74.1666029962,132.53,87.85093696,30.59277328,93.0252917314,2.10093696,0.61277328,2.188476,85.75,29.98,90.8397649711,131.71
2021-11-28 13:00:00,75.63678144,27.72822792,80.5591542296,1.7767814400000002,0.5182279200000001,1.850814,73.86,27.21,78.7126654357,133.89,75.99678144,8.24822792,76.4430772082,1.7767814400000002,0.5182279200000001,1.850814,74.22,7.73,74.6214533496,132.53,88.03678144,30.62822792,93.2124628568,1.7767814400000002,0.5182279200000001,1.850814,86.26,30.11,91.364105096,131.71
2021-11-28 13:30:00,77.12447424,27.03463832,81.7254929376,1.28447424,0.37463832,1.337994,75.84,26.66,80.3894346292,134.02,77.45447424,7.59463832,77.8259218449,1.28447424,0.37463832,1.337994,76.17,7.22,76.5114194091,132.59,89.83447424,30.23463832,94.7858961888,1.28447424,0.37463832,1.337994,88.55,29.86,93.449034773,131.83
2021-11-28 14:00:00,77.89725184,26.81461512,82.38328367,0.90725184,0.26461512,0.945054,76.99,26.55,81.4393185138,133.93,78.25725184,7.38461512,78.6048981045,0.90725184,0.26461512,0.945054,77.35,7.12,77.6770036755,132.52,90.81725184,30.01461512,95.6485773683,0.90725184,0.26461512,0.945054,89.91,29.75,94.7041213464,131.83
2021-11-28 14:30:00,78.5181712,26.6332166,82.9121911124,0.6281711999999999,0.18321659999999998,0.654345,77.89,26.45,82.2584621787,133.58,78.8681712,7.2532166,79.2009948137,0.6281711999999999,0.18321659999999998,0.654345,78.24,7.07,78.5587837228,132.32,91.5581712,29.8332166,96.2959995337,0.6281711999999999,0.18321659999999998,0.654345,90.93,29.65,95.6419750946,131.5
2021-11-28 15:00:00,78.71323616,26.72594388,83.1267082414,0.60323616,0.17594388,0.628371,78.11,26.55,82.4989369628,133.58,79.06323616,7.39594388,79.4084082322,0.60323616,0.17594388,0.628371,78.46,7.22,78.7914970032,132.32,91.77323616,29.78594388,96.4859022246,0.60323616,0.17594388,0.628371,91.17,29.61,95.8578165827,131.5
2021-11-28 15:30:00,79.94221728,26.82648004,84.323295328,0.50221728,0.14648004,0.523143,79.44,26.68,83.8005727904,133.09,80.28221728,7.57648004,80.638932664,0.50221728,0.14648004,0.523143,79.78,7.43,80.1252351011,132.01,93.08221728,28.58648004,97.3729223904,0.50221728,0.14648004,0.523143,92.58,28.44,96.8498322146,130.91
2021-11-28 16:00:00,82.98051904,15.30848472,84.3807812512,0.44051904000000003,0.12848472,0.458874,82.54,15.18,83.9242753916,133.09,82.93051904,9.15848472,83.4346980016,0.44051904000000003,0.12848472,0.458874,82.49,9.03,82.9827753211,132.01,93.94051904,37.27848472,101.066841944,0.44051904000000003,0.12848472,0.458874,93.5,37.15,100.6100019879,130.91
2021-11-28 16:30:00,86.85010944,9.22128192,87.3382708209,0.45010944,0.13128192,0.468864,86.4,9.09,86.8768559514,136.23,86.55010944,9.22128192,87.0399533796,0.45010944,0.13128192,0.468864,86.1,9.09,86.5785083032,134.0,97.15010944,41.92128192,105.8089676824,0.45010944,0.13128192,0.468864,96.7,41.79,105.3436951127,133.02
2021-11-28 17:00:00,87.87774176,9.02517468,88.3399755198,0.49774176000000003,0.14517468,0.518481,87.38,8.88,87.8300563589,136.23,87.59774176,9.03517468,88.0624706839,0.49774176000000003,0.14517468,0.518481,87.1,8.89,87.5525105294,134.0,98.33774176,41.56517468,106.7613001075,0.49774176000000003,0.14517468,0.518481,97.84,41.42,106.2463269953,133.02
2021-11-28 17:30:00,89.16376576,8.74818168,89.5918958791,0.47376576000000004,0.13818168,0.493506,88.69,8.61,89.1069481017,136.05,88.87376576,8.74818168,89.3032861829,0.47376576000000004,0.13818168,0.493506,88.4,8.61,88.8183094863,133.89,99.78376576,41.29818168,107.9923132418,0.47376576000000004,0.13818168,0.493506,99.31,41.16,107.5017288233,132.83
2021-11-28 18:00:00,88.77303648,8.98088564,89.2261638353,0.48303648,0.14088564,0.503163,88.29,8.84,88.7314470749,136.21,88.50303648,8.99088564,88.9585492843,0.48303648,0.14088564,0.503163,88.02,8.85,88.463794289,133.96,99.34303648,41.68088564,107.7327022069,0.48303648,0.14088564,0.503163,98.86,41.54,107.2327897613,133.01
2021-11-28 18:30:00,86.70609344,9.92594392,87.2723954199,0.46609344,0.13594392,0.485514,86.24,9.79,86.7939035878,136.65,86.41609344,9.92594392,86.9842834547,0.46609344,0.13594392,0.485514,85.95,9.79,86.5057605018,134.27,97.03609344,42.54594392,105.9535783923,0.46609344,0.13594392,0.485514,96.57,42.41,105.4721432417,133.44
2021-11-28 19:00:00,85.21211744,10.35895092,85.8394595904,0.44211744000000003,0.12895092,0.460539,84.77,10.23,85.3850443579,136.65,84.96211744,10.35895092,85.5912919873,0.44211744000000003,0.12895092,0.460539,84.52,10.23,85.1368504233,134.27,95.38211744,43.10895092,104.6715337461,0.44211744000000003,0.12895092,0.460539,94.94,42.98,104.2155650563,133.44
2021-11-28 19:30:00,82.69973984,9.47242412,83.2404576412,0.41973984000000003,0.12242412,0.437229,82.28,9.35,82.8095459473,137.41,82.44973984,9.32242412,82.9750998261,0.41973984000000003,0.12242412,0.437229,82.03,9.2,82.5442965928,134.74,92.83973984,48.25242412,104.630367136,0.41973984000000003,0.12242412,0.437229,92.42,48.13,104.2015033481,134.39
2021-11-28 20:00:00,79.60942016,5.35233088,79.7891422692,0.41942016,0.12233088,0.436896,79.19,5.23,79.3625163412,137.41,79.32942016,5.37233088,79.51112401419999,0.41942016,0.12233088,0.436896,78.91,5.25,79.0844523279,134.74,88.74942016,57.49233088,105.7441614878,0.41942016,0.12233088,0.436896,88.33,57.37,105.32571291,134.39
2021-11-28 20:30:00,78.50110848,6.30990664,78.7542948314,0.41110848,0.11990664000000001,0.428238,78.09,6.19,78.3349487777,134.05,78.23110848,6.31990664,78.4859704275,0.41110848,0.11990664000000001,0.428238,77.82,6.2,78.0665895246,132.53,87.25110848,55.58990664,103.4552736753,0.41110848,0.11990664000000001,0.428238,86.84,55.47,103.0441968284,130.57
2021-11-28 21:00:00,76.07526432,7.27111876,76.4219537134,0.41526432,0.12111876,0.432567,75.66,7.15,75.9970927076,134.05,75.81526432,7.28111876,76.1640925523,0.41526432,0.12111876,0.432567,75.4,7.16,75.7391946089,132.53,84.50526432,56.94111876,101.8991202289,0.41526432,0.12111876,0.432567,84.09,56.82,101.4871445061,130.57
2021-11-28 21:30:00,73.03494464,8.27102552,73.5017891056,0.41494464000000003,0.12102552,0.432234,72.62,8.15,73.0758982155,134.56,72.77494464,8.27102552,73.2434463314,0.41494464000000003,0.12102552,0.432234,72.36,8.15,72.8175260497,132.87,81.06494464,58.29102552,99.8467270653,0.41494464000000003,0.12102552,0.432234,80.65,58.17,99.4392849934,131.08
2021-11-28 22:00:00,69.41430528,9.37083904,70.0439747717,0.41430528,0.12083904000000001,0.431568,69.0,9.25,69.6172571996,134.86,69.18430528,9.38083904,69.8173920894,0.41430528,0.12083904000000001,0.431568,68.77,9.26,69.3906369765,133.06,76.95430528,59.81083904,97.4643605006,0.41430528,0.12083904000000001,0.431568,76.54,59.69,97.0632149684,131.4
2021-11-28 22:30:00,65.18462496,10.36093228,66.0029109122,0.41462496,0.12093228,0.431901,64.77,10.24,65.5744653047,135.48,64.96462496,10.35093228,65.7840732644,0.41462496,0.12093228,0.431901,64.55,10.23,65.3556072575,133.48,72.19462496,62.07093228,95.2095820137,0.41462496,0.12093228,0.431901,71.78,61.95,94.8165117477,132.0
2021-11-28 23:00:00,61.08910048,11.14223764,62.0969214783,0.41910048,0.12223764000000001,0.436563,60.67,11.02,61.6627059088,136.49,60.87910048,11.14223764,61.8903412083,0.41910048,0.12223764000000001,0.436563,60.46,11.02,61.4560981514,134.11,67.66910048,64.24223764,93.3068714338,0.41910048,0.12223764000000001,0.436563,67.25,64.12,92.9189803,133.01
2021-11-28 23:30:00,57.11910048,12.29223764,58.4267981824,0.41910048,0.12223764000000001,0.436563,56.7,12.17,57.9913691854,137.8,56.91910048,12.28223764,58.2291796344,0.41910048,0.12223764000000001,0.436563,56.5,12.16,57.7937332243,134.99,63.16910048,66.00223764,91.3598961741,0.41910048,0.12223764000000001,0.436563,62.75,65.88,90.9820691125,134.39
2021-11-29 00:00:00,53.94973984,17.10242412,56.5956477088,0.41973984000000003,0.12242412,0.437229,53.53,16.98,56.158537196,137.8,53.91973984,11.23242412,55.0772702303,0.41973984000000003,0.12242412,0.437229,53.5,11.11,54.64139548,134.99,60.41973984,63.02242412,87.3061905268,0.41973984000000003,0.12242412,0.437229,60.0,62.9,86.9276135644,134.39
2021-11-29 00:30:00,53.62389568,29.51363624,61.209287792,0.42389568,0.12363624000000001,0.441558,53.2,29.39,60.7783851381,137.4,54.00389568,8.95363624,54.7411029349,0.42389568,0.12363624000000001,0.441558,53.58,8.83,54.3027190848,134.71,61.91389568,52.11363624,80.9268902184,0.42389568,0.12363624000000001,0.441558,61.49,51.99,80.5231656109,134.39
2021-11-29 01:00:00,57.59046912,28.34972016,64.1900986649,0.41046912,0.11972016,0.427572,57.18,28.23,63.7689995217,135.59,57.99046912,8.03972016,58.5451245537,0.41046912,0.11972016,0.427572,57.58,7.92,58.1221369187,133.53,66.41046912,50.15972016,83.2246834495,0.41046912,0.11972016,0.427572,66.0,50.04,82.8251266223,133.34
2021-11-29 01:30:00,58.31229728,28.76317004,65.0203350101,0.42229728,0.12317004000000001,0.439893,57.89,28.64,64.5871635853,134.76,58.69229728,8.42317004,59.29363839,0.42229728,0.12317004000000001,0.439893,58.27,8.3,58.8581591625,132.96,67.05229728,48.90317004,82.9911477839,0.42229728,0.12317004000000001,0.439893,66.63,48.78,82.577510861,132.35
2021-11-29 02:00:00,57.45389568,28.94363624,64.3326060999,0.42389568,0.12363624000000001,0.441558,57.03,28.82,63.8984608578,134.76,57.85389568,8.55363624,58.4828003628,0.42389568,0.12363624000000001,0.441558,57.43,8.43,58.0454115327,132.96,66.06389568,49.17363624,82.355842619,0.42389568,0.12363624000000001,0.441558,65.64,49.05,81.9421265284,132.35
2021-11-29 02:30:00,56.66325632,29.18344976,63.7369465591,0.42325632,0.12344976,0.440892,56.24,29.06,63.3041957535,134.97,57.05325632,8.73344976,57.7178239492,0.42325632,0.12344976,0.440892,56.63,8.61,57.2807908465,133.12,65.15325632,49.50344976,81.8262692981,0.42325632,0.12344976,0.440892,64.73,49.38,81.4147240983,132.54
2021-11-29 03:00:00,56.0087808,29.3721444,63.2432319965,0.4187808,0.1221444,0.43623000000000006,55.59,29.25,62.8156875311,135.12,56.4087808,8.9121444,57.1084658273,0.4187808,0.1221444,0.43623000000000006,55.99,8.79,56.6757814238,133.23,64.4087808,49.7321444,81.3743032582,0.4187808,0.1221444,0.43623000000000006,63.99,49.61,80.9683407265,132.68
2021-11-29 03:30:00,55.32430528,29.56083904,62.726565022,0.41430528,0.12083904000000001,0.431568,54.91,29.44,62.3042671091,135.23,55.70430528,9.05083904,56.4348058742,0.41430528,0.12083904000000001,0.431568,55.29,8.93,56.0065085503,133.3,63.60430528,50.01083904,80.9110108183,0.41430528,0.12083904000000001,0.431568,63.19,49.89,80.5107955494,132.8
2021-11-29 04:00:00,54.53910048,29.76223764,62.1313469233,0.41910048,0.12223764000000001,0.436563,54.12,29.64,61.7049754882,135.4,54.93910048,9.18223764,55.7011512415,0.41910048,0.12223764000000001,0.436563,54.52,9.06,55.2676578118,133.42,62.72910048,50.30223764,80.4068103995,0.41910048,0.12223764000000001,0.436563,62.31,50.18,80.0035530461,132.96
2021-11-29 04:30:00,54.30462496,29.63093228,61.8626255491,0.41462496,0.12093228,0.431901,53.89,29.51,61.4408024036,135.65,54.69462496,9.09093228,55.4449912006,0.41462496,0.12093228,0.431901,54.28,8.97,55.0161730767,133.55,62.43462496,50.11093228,80.0574039541,0.41462496,0.12093228,0.431901,62.02,49.99,79.6585243398,133.17
2021-11-29 05:00:00,54.02942016,29.50233088,61.5594490731,0.41942016,0.12233088,0.436896,53.61,29.38,61.1327776238,135.48,54.40942016,8.97233088,55.1442447003,0.41942016,0.12233088,0.436896,53.99,8.85,54.7105346346,133.46,62.10942016,49.95233088,79.7045508924,0.41942016,0.12233088,0.436896,61.69,49.83,79.3012294987,133.03
2021-11-29 05:30:00,55.31302656,28.950466079999998,62.4312453302,0.41302656,0.12046608,0.430236,54.9,28.83,62.0095065292,135.41,55.69302656,8.57046608,56.3486121945,0.41302656,0.12046608,0.430236,55.28,8.45,55.922096706,133.42,63.59302656,49.20046608,80.4037243512,0.41302656,0.12046608,0.430236,63.18,49.08,80.0034924238,132.96
2021-11-29 06:00:00,57.53206752,28.09018636,64.023412615,0.41206752,0.12018636,0.429237,57.12,27.97,63.6004347469,134.99,57.92206752,7.7601863600000005,58.4395961496,0.41206752,0.12018636,0.429237,57.51,7.64,58.0152540286,133.14,66.15206752,48.14018636,81.8142626927,0.41206752,0.12018636,0.429237,65.74,48.02,81.4104907245,132.57
2021-11-29 06:30:00,64.61110848,12.75990664,65.8590203121,0.41110848,0.11990664000000001,0.428238,64.2,12.64,65.4324812307,134.37,64.52110848,7.11990664,64.9127607644,0.41110848,0.11990664000000001,0.428238,64.11,7.0,64.4910234064,132.74,72.40110848,55.46990664,91.2076260615,0.41110848,0.11990664000000001,0.428238,71.99,55.35,90.8084940961,131.34
2021-11-29 07:00:00,70.7903792,13.7426106,72.1119763519,0.4203792,0.1226106,0.437895,70.37,13.62,71.6759464535,134.37,70.5303792,13.6826106,71.8453075916,0.4203792,0.1226106,0.437895,70.11,13.56,71.40928301,132.74,80.7503792,41.4126106,90.7503611985,0.4203792,0.1226106,0.437895,80.33,41.29,90.3203908317,131.34
2021-11-29 07:30:00,76.90659296,18.88025628,79.1902021586,0.44659296,0.13025628,0.465201,76.46,18.75,78.7254348988,134.68,76.62659296,18.85025628,78.9111329945,0.44659296,0.13025628,0.465201,76.18,18.72,78.4463561933,132.96,90.01659296,23.87025628,93.1277409959,0.44659296,0.13025628,0.465201,89.57,23.74,92.6626812692,132.0
2021-11-29 08:00:00,80.59563392,16.78997656,82.3259346734,0.44563392,0.12997656,0.464202,80.15,16.66,81.8631669312,134.25,80.27563392,16.76997656,82.0085941538,0.44563392,0.12997656,0.464202,79.83,16.64,81.545806146,132.67,94.29563392,22.11997656,96.85535576,0.44563392,0.12997656,0.464202,93.85,21.99,96.3918181175,132.31
2021-11-29 08:30:00,83.41458496,15.19258728,84.7868367868,0.45458496,0.13258728,0.473526,82.96,15.06,84.3158656482,133.9,83.11458496,15.18258728,84.4899117622,0.45458496,0.13258728,0.473526,82.66,15.05,84.0189151322,132.46,97.45458496,19.79258728,99.4441684613,0.45458496,0.13258728,0.473526,97.0,19.66,98.9722971341,131.9
2021-11-29 09:00:00,85.87166784,14.08340312,87.0188806011,0.49166784,0.14340312,0.512154,85.38,13.94,86.5105080323,133.9,85.56166784,14.07340312,86.7113584194,0.49166784,0.14340312,0.512154,85.07,13.93,86.2029570258,132.46,100.28166784,18.50340312,101.9744518583,0.49166784,0.14340312,0.512154,99.79,18.36,101.4649382792,131.9
2021-11-29 09:30:00,88.56556384,13.91370612,89.6518282931,0.5955638400000001,0.17370612,0.620379,87.97,13.74,89.0365570988,133.63,88.58556384,11.54370612,89.3345357174,0.5955638400000001,0.17370612,0.620379,87.99,11.37,88.7215700943,132.31,102.66556384,19.09370612,104.4259910749,0.5955638400000001,0.17370612,0.620379,102.07,18.92,103.8087245852,131.62
2021-11-29 10:00:00,90.70228704,16.64608372,92.2171186792,0.6722870400000001,0.19608372000000002,0.700299,90.03,16.45,91.5205080843,133.63,92.36228704,3.25608372,92.4196632133,0.6722870400000001,0.19608372000000002,0.700299,91.69,3.06,91.7410469746,132.31,102.69228704,30.68608372,107.1790163772,0.6722870400000001,0.19608372000000002,0.700299,102.02,30.49,106.4787326183,131.26
2021-11-29 10:30:00,91.20873056,16.45671308,92.6814756883,0.70873056,0.20671308,0.738261,90.5,16.25,91.9473354698,136.57,92.88873056,3.45671308,92.9530264723,0.70873056,0.20671308,0.738261,92.18,3.25,92.2372750031,134.25,103.25873056,30.49671308,107.6680776533,0.70873056,0.20671308,0.738261,102.55,30.29,106.9298209107,133.34
2021-11-29 11:00:00,91.08496416,16.42519788,92.5540805228,0.87496416,0.25519788,0.9114209999999999,90.21,16.17,91.6477659302,136.48,92.72496416,3.49519788,92.7908152065,0.87496416,0.25519788,0.9114209999999999,91.85,3.24,91.90712758,134.18,103.07496416,30.37519788,107.4574375408,0.87496416,0.25519788,0.9114209999999999,102.2,30.12,106.546020104,133.28
2021-11-29 11:30:00,91.4159632,16.2338226,92.8461917582,0.8359632,0.2438226,0.870795,90.58,15.99,91.9805223947,136.15,93.0859632,3.7438226,93.1612191447,0.8359632,0.2438226,0.870795,92.25,3.5,92.3163717875,134.01,103.4659632,30.2438226,107.7956137622,0.8359632,0.2438226,0.870795,102.63,30.0,106.924818915,132.91
2021-11-29 12:00:00,91.25234656,16.44860108,92.7229595634,1.09234656,0.31860108,1.137861,90.16,16.13,91.5914979679,136.41,92.91234656,3.66860108,92.9847448626,1.09234656,0.31860108,1.137861,91.82,3.35,91.8810910906,134.2,103.24234656,30.45860108,107.6415742312,1.09234656,0.31860108,1.137861,102.15,30.14,106.5037187144,133.04
2021-11-29 12:30:00,91.46048832,16.54722576,92.9453151272,1.19048832,0.34722576,1.240092,90.27,16.2,91.7121197007,136.3,93.12048832,3.6372257599999998,93.191495085,1.19048832,0.34722576,1.240092,91.93,3.29,91.9888525855,134.16,103.47048832,30.57722576,107.8939696571,1.19048832,0.34722576,1.240092,102.28,30.23,106.6538855363,132.91
2021-11-29 13:00:00,91.58520352,16.81193436,93.1154693954,1.27520352,0.37193436,1.3283369999999999,90.31,16.44,91.7941702942,136.3,93.25520352,3.46193436,93.3194404884,1.27520352,0.37193436,1.3283369999999999,91.98,3.09,92.0318884952,134.16,103.61520352,30.92193436,108.1308301321,1.27520352,0.37193436,1.3283369999999999,102.34,30.55,106.802519165,132.91
2021-11-29 13:30:00,91.55189696,16.99305328,93.1155931987,1.14189696,0.33305328,1.189476,90.41,16.66,91.9321690161,136.77,93.22189696,3.32305328,93.2811061037,1.14189696,0.33305328,1.189476,92.08,2.99,92.1285324967,134.31,103.57189696,31.20305328,108.1700900152,1.14189696,0.33305328,1.189476,102.43,30.87,106.9806608691,133.43
2021-11-29 14:00:00,90.12393472,16.711980959999998,91.6603181154,1.34393472,0.39198096,1.399932,88.78,16.32,90.267551202,137.17,91.76393472,3.76198096,91.8410159789,1.34393472,0.39198096,1.399932,90.42,3.37,90.4827790245,134.56,102.30393472,33.63198096,107.6903208394,1.34393472,0.39198096,1.399932,100.96,33.24,106.291200012,133.91
2021-11-29 14:30:00,89.77481408,17.16223744,91.4005450588,1.10481408,0.32223744,1.1508479999999999,88.67,16.84,90.254941693,137.34,91.40481408,3.15223744,91.4591528382,1.10481408,0.32223744,1.1508479999999999,90.3,2.83,90.3443351849,134.74,101.84481408,33.00223744,107.0584598761,1.10481408,0.32223744,1.1508479999999999,100.74,32.68,105.9081205574,134.37
2021-11-29 15:00:00,89.82805152,16.95484836,91.4141439975,0.42805152,0.12484836,0.445887,89.4,16.83,90.9703737488,137.41,91.47805152,2.98484836,91.5267350539,0.42805152,0.12484836,0.445887,91.05,2.86,91.0949071024,134.74,102.01805152,32.78484836,107.1565635784,0.42805152,0.12484836,0.445887,101.59,32.66,106.7108415298,134.37
2021-11-29 15:30:00,89.59072896,17.24062928,91.2345220492,0.31072896,0.09062928,0.32367599999999996,89.28,17.15,90.9122703489,137.41,91.24072896,2.76062928,91.2824829591,0.31072896,0.09062928,0.32367599999999996,90.93,2.67,90.9691914881,134.72,101.75072896,33.21062928,107.0334374907,0.31072896,0.09062928,0.32367599999999996,101.44,33.12,106.7099245619,134.37
2021-11-29 16:00:00,91.88359616,16.55104888,93.3623717689,0.24359616,0.07104888,0.25374599999999997,91.64,16.48,93.1100424229,137.88,93.55359616,3.46104888,93.6175956422,0.24359616,0.07104888,0.25374599999999997,93.31,3.39,93.3715599099,134.98,104.38359616,32.46104888,109.3144768166,0.24359616,0.07104888,0.25374599999999997,104.14,32.39,109.060770674,134.79
2021-11-29 16:30:00,94.12752224,12.90927732,95.0086305762,0.23752224,0.06927732,0.247419,93.89,12.84,94.7639050483,137.97,93.82752224,12.65927732,94.6776701866,0.23752224,0.06927732,0.247419,93.59,12.59,94.4330249436,135.11,109.98752224,17.31927732,111.3427699286,0.23752224,0.06927732,0.247419,109.75,17.25,111.0973672055,134.85
2021-11-29 17:00:00,95.98592384,11.94881112,96.7267887537,0.23592384,0.06881112,0.245754,95.75,11.88,96.4841795322,135.4,95.62592384,11.94881112,96.3695563829,0.23592384,0.06881112,0.245754,95.39,11.88,96.1269291094,133.42,112.28592384,17.57881112,113.6536109985,0.23592384,0.06881112,0.245754,112.05,17.51,113.409887576,133.21
2021-11-29 17:30:00,97.33624352,12.30890436,98.1114337329,0.23624352,0.06890436,0.246087,97.1,12.24,97.8684198299,134.41,96.97624352,12.28890436,97.751772248,0.23624352,0.06890436,0.246087,96.74,12.22,97.5087483255,132.8,113.67624352,16.63890436,114.8875166374,0.23624352,0.06890436,0.246087,113.44,16.57,114.6437896268,132.45
2021-11-29 18:00:00,96.47433536,13.96876448,97.4803763034,0.30433536,0.08876448,0.31701599999999996,96.17,13.88,97.1664720981,134.57,96.13433536,13.96876448,97.1438974728,0.30433536,0.08876448,0.31701599999999996,95.83,13.88,96.8299710833,132.89,112.49433536,16.97876448,113.7684223823,0.30433536,0.08876448,0.31701599999999996,112.19,16.89,113.4542559801,132.45
2021-11-29 18:30:00,94.04572384,15.22708612,95.2704693192,0.43572384000000003,0.12708612,0.453879,93.61,15.1,94.8200511495,135.69,93.71572384,15.20708612,94.9415207542,0.43572384000000003,0.12708612,0.453879,93.28,15.08,94.4910831772,133.64,109.88572384,19.51708612,111.6055059325,0.43572384000000003,0.12708612,0.453879,109.45,19.39,111.1542828685,133.41
2021-11-29 19:00:00,91.39883072,14.70090896,92.5735544377,0.44883072,0.13090896,0.467532,90.95,14.57,92.1096487888,136.79,91.07883072,14.68090896,92.2544443006,0.44883072,0.13090896,0.467532,90.63,14.55,91.7905191183,134.34,107.00883072,20.73090896,108.9984423667,0.44883072,0.13090896,0.467532,106.56,20.6,108.5329148231,134.61
2021-11-29 19:30:00,88.79531424,15.60988332,90.1569536322,0.44531424000000003,0.12988332,0.463869,88.35,15.48,89.6958912102,135.23,88.48531424,15.57988332,89.8464445619,0.44531424000000003,0.12988332,0.463869,88.04,15.45,89.3853684895,133.3,103.99531424,21.81988332,106.2597416333,0.44531424000000003,0.12988332,0.463869,103.55,21.69,105.7972523273,133.31
2021-11-29 20:00:00,85.78147808,17.32876444,87.5142734564,0.44147808,0.12876444,0.459873,85.34,17.2,87.0560486124,135.23,85.46147808,17.28876444,87.1926924202,0.44147808,0.12876444,0.459873,85.02,17.16,86.7344568208,133.3,100.40147808,22.768764439999998,102.9508301801,0.44147808,0.12876444,0.459873,99.96,22.64,102.4918104045,133.31
2021-11-29 20:30:00,83.43371584,18.37941712,85.434114454,0.44371584000000003,0.12941712,0.462204,82.99,18.25,84.9729521671,135.89,83.13371584,18.34941712,85.1346922119,0.44371584000000003,0.12941712,0.462204,82.69,18.22,84.6735171113,133.74,97.62371584,23.12941712,100.3262669031,0.44371584000000003,0.12941712,0.462204,97.18,23.0,99.8646704295,133.88
2021-11-29 21:00:00,80.22339616,19.54932388,82.5709958497,0.44339616,0.12932388,0.461871,79.78,19.42,82.1095901829,135.66,79.93339616,19.51932388,82.2821476774,0.44339616,0.12932388,0.461871,79.49,19.39,81.82073209160001,133.58,93.91339616,24.48932388,97.0538662929,0.44339616,0.12932388,0.461871,93.47,24.36,96.592186537,133.57
2021-11-29 21:30:00,76.97106848,14.03156164,78.2395686658,0.45106848,0.13156164,0.469863,76.52,13.9,77.7722341199,136.02,76.70106848,14.01156164,77.9703646623,0.45106848,0.13156164,0.469863,76.25,13.88,77.5030121995,133.79,88.19106848,39.88156164,96.7894804123,0.45106848,0.13156164,0.469863,87.74,39.75,96.3242965196,133.32
2021-11-29 22:00:00,72.39202752,22.31184136,75.752385529,0.45202752,0.13184136,0.470862,71.94,22.18,75.2815780919,136.02,72.13202752,22.26184136,75.4891977364,0.45202752,0.13184136,0.470862,71.68,22.13,75.018393078,133.79,84.90202752,28.19184136,89.4602380741,0.45202752,0.13184136,0.470862,84.45,28.06,88.9896965946,133.32
2021-11-29 22:30:00,67.17170784,11.78174812,68.1971254739,0.45170784,0.13174812,0.470529,66.72,11.65,67.7294684757,136.16,66.94170784,11.82174812,67.9775402405,0.45170784,0.13174812,0.470529,66.49,11.69,67.509822989,133.91,75.96170784,54.86174812,93.7016139922,0.45170784,0.13174812,0.470529,75.51,54.73,93.2584205313,134.21
2021-11-29 23:00:00,62.46133824,8.27289032,63.0068209718,0.42133824000000003,0.12289032,0.438894,62.04,8.15,62.5730301328,136.82,62.24133824,8.27289032,62.7887322706,0.42133824000000003,0.12289032,0.438894,61.82,8.15,62.354910793,134.3,69.61133824,65.19289032,95.3721728799,0.42133824000000003,0.12289032,0.438894,69.19,65.07,94.9808454374,133.94
2021-11-29 23:30:00,58.10964992,9.13531456,58.823340486,0.42964992,0.12531456,0.447552,57.68,9.01,58.3794698503,136.93,57.89964992,9.12531456,58.61433977,0.42964992,0.12531456,0.447552,57.47,9.0,58.1704469641,134.35,64.73964992,65.98531456,92.4407053702,0.42964992,0.12531456,0.447552,64.31,65.86,92.0506148812,133.79
2021-11-30 00:00:00,55.28005952,9.85251736,56.1511983742,0.42005952,0.12251736,0.437562,54.86,9.73,55.7161780814,136.15,55.08005952,9.84251736,55.9525522627,0.42005952,0.12251736,0.437562,54.66,9.72,55.5175107511,133.8,61.52005952,67.20251736,91.1092534426,0.42005952,0.12251736,0.437562,61.1,67.08,90.7355299759,133.11
2021-11-30 00:30:00,55.86005952,9.80251736,56.7136279581,0.42005952,0.12251736,0.437562,55.44,9.68,56.2787348827,136.66,55.65005952,9.79251736,56.5050663288,0.42005952,0.12251736,0.437562,55.23,9.67,56.0701507043,134.14,62.17005952,67.64251736,91.8728820464,0.42005952,0.12251736,0.437562,61.75,67.52,91.4987043624,133.63
2021-11-30 01:00:00,59.2151744,9.0940092,59.9094139727,0.4251744,0.1240092,0.44289000000000006,58.79,8.97,59.470370774,137.29,58.9851744,9.0940092,59.6820894601,0.4251744,0.1240092,0.44289000000000006,58.56,8.97,59.2430122462,134.53,66.0051744,66.0240092,93.358731988,0.4251744,0.1240092,0.44289000000000006,65.58,65.9,92.9706749465,134.22
2021-11-30 01:30:00,59.68508448,8.99689964,60.359369716,0.43508448,0.12689964,0.453213,59.25,8.87,59.9102612246,136.28,59.47508448,8.99689964,60.1517238077,0.43508448,0.12689964,0.453213,59.04,8.87,59.7025836962,133.87,66.52508448,65.89689964,93.6375365291,0.43508448,0.12689964,0.453213,66.09,65.77,93.2393747298,133.23
2021-11-30 02:00:00,58.73581376,9.19419568,59.4510643492,0.42581376,0.12419568,0.443556,58.31,9.07,59.0111938534,136.28,58.51581376,9.18419568,59.2321695558,0.42581376,0.12419568,0.443556,58.09,9.06,58.7922758532,133.87,65.44581376,66.73419568,93.4698208609,0.42581376,0.12419568,0.443556,65.02,66.61,93.0832557445,133.23
2021-11-30 02:30:00,57.72613344,9.29428892,58.4695671992,0.42613344000000003,0.12428892,0.443889,57.3,9.17,58.0291211376,137.28,57.51613344,9.29428892,58.2622468878,0.42613344000000003,0.12428892,0.443889,57.09,9.17,57.8217692569,134.51,64.27613344,67.08428892,92.9070672764,0.42613344000000003,0.12428892,0.443889,63.85,66.96,92.5227761149,134.18
2021-11-30 03:00:00,56.62581376,9.72419568,57.4547018581,0.42581376,0.12419568,0.443556,56.2,9.6,57.0140333602,137.28,56.42581376,9.72419568,57.2575972261,0.42581376,0.12419568,0.443556,56.0,9.6,56.8168988946,134.51,62.97581376,67.32419568,92.1873117229,0.42581376,0.12419568,0.443556,62.55,67.2,91.8060047056,134.18
2021-11-30 03:30:00,55.1947648,16.8968064,57.7231680337,0.4347648,0.12680639999999999,0.45288000000000006,54.76,16.77,57.2703282687,137.73,55.2047648,9.4368064,56.005529831,0.4347648,0.12680639999999999,0.45288000000000006,54.77,9.31,55.5556387777,134.81,62.1347648,61.2968064,87.2813122701,0.4347648,0.12680639999999999,0.45288000000000006,61.7,61.17,86.8830184789,134.56
2021-11-30 04:00:00,53.11549408,28.26410244,60.167393147,0.42549408,0.12410244000000001,0.443223,52.69,28.14,59.7335391552,137.23,53.50549408,7.63410244,54.0473627184,0.42549408,0.12410244000000001,0.443223,53.08,7.51,53.6086420272,134.51,61.40549408,51.56410244,80.1841091717,0.42549408,0.12410244000000001,0.443223,60.98,51.44,79.7786562935,134.31
2021-11-30 04:30:00,52.63549408,28.22410244,59.7251638389,0.42549408,0.12410244000000001,0.443223,52.21,28.1,59.2916022722,135.8,53.02549408,7.60410244,53.5679512054,0.42549408,0.12410244000000001,0.443223,52.6,7.48,53.1291859527,133.58,60.85549408,51.51410244,79.7313859777,0.42549408,0.12410244000000001,0.443223,60.43,51.39,79.3266474774,133.51
2021-11-30 05:00:00,52.09549408,28.16410244,59.2212560631,0.42549408,0.12410244000000001,0.443223,51.67,28.04,58.788013234,135.8,52.47549408,7.59410244,53.0221450982,0.42549408,0.12410244000000001,0.443223,52.05,7.47,52.5832996302,133.58,60.20549408,51.40410244,79.1649118302,0.42549408,0.12410244000000001,0.443223,59.78,51.28,78.7609471756,133.51
2021-11-30 05:30:00,53.54964992,26.99531456,59.9692589144,0.42964992,0.12531456,0.447552,53.12,26.87,59.5292474335,135.53,53.92964992,6.64531456,54.3375316526,0.42964992,0.12531456,0.447552,53.5,6.52,53.8958291522,133.43,61.98964992,51.13531456,80.3588022083,0.42964992,0.12531456,0.447552,61.56,51.01,79.9478186069,133.26
2021-11-30 06:00:00,55.794854720000004,26.85391596,61.9209061272,0.42485472,0.12391596,0.442557,55.37,26.73,61.484386636,134.78,56.17485472,6.64391596,56.5663850895,0.42485472,0.12391596,0.442557,55.75,6.52,56.1299643684,132.97,64.31485472,48.33391596,80.4522713768,0.42485472,0.12391596,0.442557,63.89,48.21,80.0383420618,132.68
2021-11-30 06:30:00,61.22261696,30.27326328,68.2984575013,0.42261696,0.12326328,0.440226,60.8,30.15,67.8650314963,134.4,61.54261696,10.53326328,62.4375154664,0.42261696,0.12326328,0.440226,61.12,10.41,62.0001814513,132.72,71.35261696,34.77326328,79.3749065271,0.42261696,0.12326328,0.440226,70.93,34.65,78.94103749,132.04
2021-11-30 07:00:00,66.88430528,29.59083904,73.1377334068,0.41430528,0.12083904000000001,0.431568,66.47,29.47,72.7099841837,134.99,67.22430528,9.51083904,67.8937646594,0.41430528,0.12083904000000001,0.431568,66.81,9.39,67.4666450922,133.12,78.09430528,31.66083904,84.2681983069,0.41430528,0.12083904000000001,0.431568,77.68,31.54,83.8388573395,132.67
2021-11-30 07:30:00,74.40444512,15.44671316,75.9909363086,0.43444512,0.12671316,0.452547,73.97,15.32,75.5398126818,135.82,74.36444512,8.59671316,74.8596966008,0.43444512,0.12671316,0.452547,73.93,8.47,74.4136130019,133.69,84.51444512,38.89671316,93.0357228627,0.43444512,0.12671316,0.452547,84.08,38.77,92.5881164081,133.46
2021-11-30 08:00:00,77.66403552,8.41951036,78.1190794106,0.44403552,0.12951036,0.462537,77.22,8.29,77.6637141785,136.18,77.40403552,8.44951036,77.8638487368,0.44403552,0.12951036,0.462537,76.96,8.32,77.4084233143,133.91,86.96403552,42.64951036,96.8593010912,0.44403552,0.12951036,0.462537,86.52,42.52,96.4036347862,133.26
2021-11-30 08:30:00,79.44257696,7.12491828,79.7614411514,0.46257696000000004,0.13491828,0.481851,78.98,6.99,79.288716095,137.23,79.17257696,7.14491828,79.4943192921,0.46257696000000004,0.13491828,0.481851,78.71,7.01,79.0215426324,134.62,89.00257696,41.02491828,98.0025643818,0.46257696000000004,0.13491828,0.481851,88.54,40.89,97.52601550360001,133.92
2021-11-30 09:00:00,80.6426768,5.9424474,80.8613257532,0.5226767999999999,0.15244739999999998,0.544455,80.12,5.79,80.3289393681,135.82,80.3726768,5.9624474,80.5935354417,0.5226767999999999,0.15244739999999998,0.544455,79.85,5.8100000000000005,80.0610929228,133.72,90.4526768,40.9224474,99.2790684963,0.5226767999999999,0.15244739999999998,0.544455,89.93,40.77,98.7400516508,132.61
2021-11-30 09:30:00,82.47073856,5.35438208,82.644371412,0.70073856,0.20438208,0.7299359999999999,81.77,5.15,81.9320169409,135.59,82.21073856,5.38438208,82.3868745916,0.70073856,0.20438208,0.7299359999999999,81.51,5.18,81.6744299031,133.58,92.49073856,40.37438208,100.9189152127,0.70073856,0.20438208,0.7299359999999999,91.79,40.17,100.1949749239,132.51
2021-11-30 10:00:00,82.26517376,5.56067568,82.4528952056,1.06517376,0.31067568,1.109556,81.2,5.25,81.3695428278,135.89,81.99517376,5.58067568,82.1848675912,1.06517376,0.31067568,1.109556,80.93,5.27,81.1014044268,133.74,92.21517376,40.65067568,100.7775555609,1.06517376,0.31067568,1.109556,91.15,40.34,99.67767102010001,132.77
2021-11-30 10:30:00,82.7943744,5.6771092,82.9887823815,1.2243744,0.35710919999999996,1.27539,81.57,5.32,81.7433012546,135.99,82.5343744,5.7171092,82.7321478943,1.2243744,0.35710919999999996,1.27539,81.31,5.36,81.486475565,133.81,92.7743744,40.9371092,101.4047900987,1.2243744,0.35710919999999996,1.27539,91.55,40.58,100.1405956643,132.88
