Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-11-30 11:00:00,82.51878976,5.54256368,82.7047197904,1.44878976,0.42256368,1.509156,81.07,5.12,81.2315166669,136.38,82.24878976,5.56256368,82.4366758893,1.44878976,0.42256368,1.509156,80.8,5.14,80.9633225603,134.05,92.41878976,40.69256368,100.9807775745,1.44878976,0.42256368,1.509156,90.97,40.27,99.4847415436,133.26
2021-11-30 11:30:00,81.59673184,5.84613012,81.8058915015,1.42673184,0.41613012,1.486179,80.17,5.43,80.3536794428,136.09,81.32673184,5.86613012,81.5380205448,1.42673184,0.41613012,1.486179,79.9,5.45,80.0856572677,133.87,91.39673184,40.95613012,100.1537177814,1.42673184,0.41613012,1.486179,89.97,40.54,98.6817738997,132.99
2021-11-30 12:00:00,81.364304,6.054172,81.5892331378,1.6943039999999998,0.494172,1.7649,79.67,5.5600000000000005,79.8637746416,136.09,81.104304,6.074172,81.3314434448,1.6943039999999998,0.494172,1.7649,79.41,5.58,79.605806949,133.87,91.094304,41.354172,100.0416901249,1.6943039999999998,0.494172,1.7649,89.4,40.86,98.294962231,132.99
2021-11-30 12:30:00,81.98207648,5.59060564,82.1724755341,1.4420764799999999,0.42060564,1.502163,80.54,5.17,80.7057649738,136.43,81.71207648,5.62060564,81.9051564337,1.4420764799999999,0.42060564,1.502163,80.27,5.2,80.4382552024,134.11,91.81207648,40.89060564,100.5062138237,1.4420764799999999,0.42060564,1.502163,90.37,40.47,99.0179670565,133.35
2021-11-30 13:00:00,81.52654208,5.86149144,81.7369815042,1.3765420800000001,0.40149144000000003,1.4338980000000001,80.15,5.46,80.3357585388,136.43,81.26654208,5.89149144,81.4798167219,1.3765420800000001,0.40149144000000003,1.4338980000000001,79.89,5.49,80.0784128214,134.09,91.31654208,41.41149144,100.2677539428,1.3765420800000001,0.40149144000000003,1.4338980000000001,89.94,41.01,98.8484886076,133.35
2021-11-30 13:30:00,81.92271616,6.11745888,82.1508047811,1.12271616,0.32745888,1.169496,80.8,5.79,81.0071854838,136.86,81.66271616,6.13745888,81.8930254181,1.12271616,0.32745888,1.169496,80.54,5.8100000000000005,80.74928916100001,134.36,91.77271616,41.49745888,100.7187694766,1.12271616,0.32745888,1.169496,90.65,41.17,99.5609933659,133.7
2021-11-30 14:00:00,81.10599296,7.19508128,81.4245128242,1.04599296,0.30508128,1.089576,80.06,6.89,80.3559313305,137.18,80.83599296,7.21508128,81.1573481313,1.04599296,0.30508128,1.089576,79.79,6.91,80.08865213,134.57,90.71599296,41.37508128,99.706011502,1.04599296,0.30508128,1.089576,89.67,41.07,98.6278550918,133.99
2021-11-30 14:30:00,80.19492416,7.79685288,80.5730524174,0.91492416,0.26685288,0.953046,79.28,7.53,79.6367961435,137.84,79.92492416,7.81685288,80.3062680675,0.91492416,0.26685288,0.953046,79.01,7.55,79.3699099155,135.01,89.58492416,40.40685288,98.2760011214,0.91492416,0.26685288,0.953046,88.67,40.14,97.3323610111,134.46
2021-11-30 15:00:00,79.55659264,7.68358952,79.9267726134,0.76659264,0.22358952,0.798534,78.79,7.46,79.1423761331,137.54,79.29659264,7.7035895199999995,79.6699121112,0.76659264,0.22358952,0.798534,78.53,7.48,78.8854314814,134.81,88.87659264,40.19358952,97.5426745471,0.76659264,0.22358952,0.798534,88.11,39.97,96.7521214238,133.79
2021-11-30 15:30:00,80.26656288,7.69233084,80.634316952,0.55656288,0.16233084,0.579753,79.71,7.53,80.0648799412,137.18,80.00656288,7.72233084,80.3783832723,0.55656288,0.16233084,0.579753,79.45,7.5600000000000005,79.8088723138,134.57,89.70656288,40.40233084,98.3850382988,0.55656288,0.16233084,0.579753,89.15,40.24,97.8109405946,133.35
2021-11-30 16:00:00,82.35609344,7.31594392,82.6804037372,0.46609344,0.13594392,0.485514,81.89,7.18,82.2041635199,137.64,82.06609344,7.33594392,82.3933235505,0.46609344,0.13594392,0.485514,81.6,7.2,81.9170311962,134.86,92.08609344,39.93594392,100.3729456668,0.46609344,0.13594392,0.485514,91.62,39.8,99.8912628812,133.77
2021-11-30 16:30:00,86.52001952,6.29417236,86.7486621421,0.46001952,0.13417236,0.479187,86.06,6.16,86.2801784885,137.52,86.25001952,6.33417236,86.4822964929,0.46001952,0.13417236,0.479187,85.79,6.2,86.0137436693,134.79,96.89001952,39.46417236,104.6188165802,0.46001952,0.13417236,0.479187,96.43,39.33,104.1421806954,133.7
2021-11-30 17:00:00,88.71682272,5.49323996,88.8867274614,0.45682272,0.13323996,0.475857,88.26,5.36,88.4226057069,137.05,88.41682272,5.51323996,88.5885452796,0.45682272,0.13323996,0.475857,87.96,5.38,88.124378012,134.51,99.41682272,39.64323996,107.0293936929,0.45682272,0.13323996,0.475857,98.96,39.51,106.555721104,133.4
2021-11-30 17:30:00,90.23038912,5.62303016,90.4054289793,0.49038912,0.14303016,0.510822,89.74,5.48,89.9071632296,137.15,89.93038912,5.64303016,90.1072620639,0.49038912,0.14303016,0.510822,89.44,5.5,89.6089482139,134.51,101.15038912,39.72303016,108.6706968056,0.49038912,0.14303016,0.510822,100.66,39.58,108.1619711359,133.58
2021-11-30 18:00:00,89.73969984,8.37407912,90.1295674487,0.45969984,0.13407912,0.478854,89.28,8.24,89.6594445666,137.02,89.55969984,5.64407912,89.7373693872,0.45969984,0.13407912,0.478854,89.1,5.51,89.2702083564,134.46,101.21969984,38.77407912,108.3921438449,0.45969984,0.13407912,0.478854,100.76,38.64,107.9149072186,133.44
2021-11-30 18:30:00,86.30065888,23.49435884,89.4415374444,0.46065888,0.13435884,0.479853,85.84,23.36,88.9617625725,137.38,86.69065888,3.45435884,86.7594544245,0.46065888,0.13435884,0.479853,86.23,3.32,86.2938891232,134.69,100.96065888,28.08435884,104.7940163031,0.46065888,0.13435884,0.479853,100.5,27.95,104.3142008549,133.93
2021-11-30 19:00:00,84.84522432,24.08277376,88.1968938335,0.45522432,0.13277376,0.474192,84.39,23.95,87.7227142763,135.6,85.22522432,3.88277376,85.3136260656,0.45522432,0.13277376,0.474192,84.77,3.75,84.8529044877,133.54,99.29522432,28.96277376,103.4329920124,0.45522432,0.13277376,0.474192,98.84,28.83,102.9588000124,133.07
2021-11-30 19:30:00,81.97969984,24.98407912,85.7022484847,0.45969984,0.13407912,0.478854,81.52,24.85,85.2234292903,136.11,82.36969984,5.25407912,82.5370995319,0.45969984,0.13407912,0.478854,81.91,5.12,82.069863531,133.86,95.86969984,29.28407912,100.2424891816,0.45969984,0.13407912,0.478854,95.41,29.15,99.7636737495,133.48
2021-11-30 20:00:00,79.63161792,25.84463856,83.7206062738,0.46161792,0.13463856,0.480852,79.17,25.71,83.239972369,134.47,80.00161792,6.22463856,80.2434109134,0.46161792,0.13463856,0.480852,79.54,6.09,79.7728005024,132.83,93.00161792,29.25463856,97.4942809246,0.46161792,0.13463856,0.480852,92.54,29.12,97.0135351381,131.93
2021-11-30 20:30:00,77.57161792,26.75463856,82.0558748122,0.46161792,0.13463856,0.480852,77.11,26.62,81.5755876473,134.18,77.93161792,6.9846385600000005,78.2439917658,0.46161792,0.13463856,0.480852,77.47,6.85,77.772253407,132.6,90.62161792,30.31463856,95.5576001449,0.46161792,0.13463856,0.480852,90.16,30.18,95.077116069,131.56
2021-11-30 21:00:00,74.53321632,27.56510476,79.4671965998,0.46321632,0.13510476,0.482517,74.07,27.43,78.9858835489,134.65,74.89321632,7.7351047600000005,75.2916044218,0.46321632,0.13510476,0.482517,74.43,7.6,74.8170094297,132.92,87.11321632,31.26510476,92.5538720598,0.46321632,0.13510476,0.482517,86.65,31.13,92.0722509772,132.02
2021-11-30 21:30:00,70.75225728,29.55482504,76.6770473699,0.46225728,0.13482504,0.481518,70.29,29.42,76.1985596977,134.8,71.13225728,9.19482504,71.7240742935,0.46225728,0.13482504,0.481518,70.67,9.06,71.2483859466,132.97,82.88225728,34.00482504,89.5868109591,0.46225728,0.13482504,0.481518,82.42,33.87,89.1079867352,132.15
2021-11-30 22:00:00,66.90737216,27.74631688,72.4324136679,0.46737216000000004,0.13631688,0.486846,66.44,27.61,71.9484933824,136.73,67.28737216,9.31631688,67.9292588831,0.46737216000000004,0.13631688,0.486846,66.82,9.18,67.447644881,134.21,77.75737216,41.90631688,88.330902405,0.46737216000000004,0.13631688,0.486846,77.29,41.77,87.8548632689,134.08
2021-11-30 22:30:00,63.58257696,15.45491828,65.4339253898,0.46257696000000004,0.13491828,0.481851,63.12,15.32,64.9525734671,135.4,63.94257696,4.79491828,64.1221053116,0.46257696000000004,0.13491828,0.481851,63.48,4.66,63.6508130349,133.3,70.11257696,67.42491828,97.272262506,0.46257696000000004,0.13491828,0.481851,69.65,67.29,96.8455812105,131.32
2021-11-30 23:00:00,59.1843552,16.9196036,61.5553481545,0.4443552,0.12960359999999999,0.46287000000000006,58.74,16.79,61.0924848079,135.4,59.5443552,3.6796036,59.6579392775,0.4443552,0.12960359999999999,0.46287000000000006,59.1,3.55,59.2065241337,133.3,65.0143552,68.8096036,94.665875212,0.4443552,0.12960359999999999,0.46287000000000006,64.57,68.68,94.2667878948,131.32
2021-11-30 23:30:00,54.77828128,17.55783204,57.5233653913,0.43828128,0.12783204,0.456543,54.34,17.43,57.0669825731,136.51,55.12828128,3.01783204,55.2108205618,0.43828128,0.12783204,0.456543,54.69,2.89,54.7663053346,134.01,60.29828128,71.67783204,93.6674667709,0.43828128,0.12783204,0.456543,59.86,71.55,93.2878454034,132.19
2021-12-01 00:00:00,51.89828128,17.81783204,54.8717298654,0.43828128,0.12783204,0.456543,51.46,17.69,54.4156935084,136.51,52.24828128,2.66783204,52.3163475838,0.43828128,0.12783204,0.456543,51.81,2.54,51.872224745,134.01,57.08828128,72.26783204,92.0962073446,0.43828128,0.12783204,0.456543,56.65,72.14,91.7245992087,132.51
2021-12-01 00:30:00,52.14892064,17.63801852,55.0509729363,0.43892064000000003,0.12801852,0.457209,51.71,17.51,54.5941773452,136.05,52.47892064,2.76801852,52.5518699769,0.43892064000000003,0.12801852,0.457209,52.04,2.64,52.1069208455,133.71,57.35892064,71.88801852,91.9670211745,0.43892064000000003,0.12801852,0.457209,56.92,71.76,91.5935805611,132.08
2021-12-01 01:00:00,55.49892064,17.41801852,58.1680114957,0.43892064000000003,0.12801852,0.457209,55.06,17.29,57.7108975844,135.89,55.83892064,2.64801852,55.9016731442,0.43892064000000003,0.12801852,0.457209,55.4,2.52,55.4572844629,133.63,60.99892064,69.16801852,92.2230074614,0.43892064000000003,0.12801852,0.457209,60.56,69.04,91.8370034354,131.98
2021-12-01 01:30:00,56.3311584,17.7286712,59.0551029904,0.4411584,0.12867119999999999,0.45954000000000006,55.89,17.6,58.595666222,134.72,56.6711584,2.3486712,56.7198065124,0.4411584,0.12867119999999999,0.45954000000000006,56.23,2.22,56.2738065178,132.88,61.8211584,68.5086712,92.2783487905,0.4411584,0.12867119999999999,0.45954000000000006,61.38,68.38,91.8875878451,130.7
2021-12-01 02:00:00,55.31860096,18.28792528,58.2631600861,0.43860096,0.12792528,0.456876,54.88,18.16,57.8065740206,134.86,55.66860096,2.10792528,55.7084955983,0.43860096,0.12792528,0.456876,55.23,1.98,55.2654801843,132.99,60.61860096,69.60792528,92.3031854495,0.43860096,0.12792528,0.456876,60.18,69.48,91.9190013001,130.7
2021-12-01 02:30:00,54.43339616,18.83932388,57.6013432288,0.44339616,0.12932388,0.461871,53.99,18.71,57.140040252,136.01,54.77339616,1.60932388,54.7970332249,0.44339616,0.12932388,0.461871,54.33,1.48,54.3501545536,133.74,59.50339616,69.13932388,91.2189687574,0.44339616,0.12932388,0.461871,59.06,69.01,90.8320631715,131.83
2021-12-01 03:00:00,53.49380576,19.13652668,56.8136771215,0.43380576,0.12652668,0.451881,53.06,19.01,56.3626090596,135.81,53.84380576,1.46652668,53.8637737187,0.43380576,0.12652668,0.451881,53.41,1.34,53.4268069418,133.59,58.46380576,69.79652668,91.0470851842,0.43380576,0.12652668,0.451881,58.03,69.67,90.6718798746,131.55
2021-12-01 03:30:00,51.99892064,19.25801852,55.4505096915,0.43892064000000003,0.12801852,0.457209,51.56,19.13,54.9944588118,136.73,52.33892064,1.24801852,52.3537979901,0.43892064000000003,0.12801852,0.457209,51.9,1.12,51.9120833718,134.19,56.70892064,69.00801852,89.319697157,0.43892064000000003,0.12801852,0.457209,56.27,68.88,88.9424943433,132.69
2021-12-01 04:00:00,52.5827568,18.1291374,55.6202475323,0.4427568,0.12913739999999999,0.461205,52.14,18.0,55.1595830296,136.39,52.9327568,2.1991374,52.9784196419,0.4427568,0.12913739999999999,0.461205,52.49,2.07,52.5308004889,133.94,57.5827568,69.5691374,90.3085752255,0.4427568,0.12913739999999999,0.461205,57.14,69.44,89.9271549644,132.05
2021-12-01 04:30:00,52.13860096,19.14792528,55.543467236,0.43860096,0.12792528,0.456876,51.7,19.02,55.0876610504,136.11,52.48860096,1.3679252800000001,52.5064229434,0.43860096,0.12792528,0.456876,52.05,1.24,52.0647683179,133.91,56.89860096,68.86792528,89.3321998138,0.43860096,0.12792528,0.456876,56.46,68.74,88.9545906629,132.1
2021-12-01 05:00:00,51.6327568,19.4091374,55.1602772779,0.4427568,0.12913739999999999,0.461205,51.19,19.28,54.7004067627,136.11,51.9827568,1.2491374,51.9977629208,0.4427568,0.12913739999999999,0.461205,51.54,1.12,51.5521677527,133.91,56.3127568,69.5491374,89.4885975502,0.4427568,0.12913739999999999,0.461205,55.87,69.42,89.1100067333,132.1
2021-12-01 05:30:00,51.79668288,18.89736584,55.1362566109,0.43668288,0.12736584,0.454878,51.36,18.77,54.6823783316,136.72,52.13668288,1.73736584,52.1656222218,0.43668288,0.12736584,0.454878,51.7,1.6099999999999999,51.7250625906,134.32,56.63668288,70.39736584,90.3521054811,0.43668288,0.12736584,0.454878,56.2,70.27,89.9795137795,133.0
2021-12-01 06:00:00,54.00540416,17.71699288,56.8372722357,0.43540416,0.12699288,0.453546,53.57,17.59,56.3839782208,136.54,54.33540416,3.32699288,54.4371658599,0.43540416,0.12699288,0.453546,53.9,3.2,53.9949071673,134.25,59.23540416,70.22699288,91.873084388,0.43540416,0.12699288,0.453546,58.8,70.1,91.4956283109,133.0
2021-12-01 06:30:00,59.75348608,12.84643344,61.1188183037,0.43348608,0.12643344,0.451548,59.32,12.72,60.6684497906,134.08,59.51348608,12.82643344,60.87998374,0.43348608,0.12643344,0.451548,59.08,12.7,60.4295987079,132.65,67.48348608,50.59643344,84.3446499214,0.43348608,0.12643344,0.451548,67.05,50.47,83.9221269988,131.36
2021-12-01 07:00:00,65.18764192,18.66764556,67.8078878144,0.43764192,0.12764556,0.455877,64.75,18.54,67.3520163024,134.08,64.92764192,18.58764556,67.5359108383,0.43764192,0.12764556,0.455877,64.49,18.46,67.0800395051,132.65,75.77764192,33.13764556,82.7064360749,0.43764192,0.12764556,0.455877,75.34,33.01,82.254335448,131.36
2021-12-01 07:30:00,72.10851104,16.43081572,73.9568054315,0.44851104,0.13081572,0.467199,71.66,16.3,73.4904456375,136.12,71.83851104,16.06081572,73.6119655357,0.44851104,0.13081572,0.467199,71.39,15.93,73.1457244137,133.95,83.58851104,32.69081572,89.7537108443,0.44851104,0.13081572,0.467199,83.14,32.56,89.2883710233,133.8
2021-12-01 08:00:00,75.34778176,13.47351968,76.5429549255,0.45778176,0.13351968,0.476856,74.89,13.34,76.0688352744,136.12,75.06778176,13.46351968,76.2655769043,0.45778176,0.13351968,0.476856,74.61,13.33,75.7914309141,133.95,86.90778176,34.32351968,93.4401762288,0.45778176,0.13351968,0.476856,86.45,34.19,92.9653623669,133.8
2021-12-01 08:30:00,76.9659136,11.9117248,77.8822254689,0.4859136,0.14172479999999998,0.50616,76.48,11.77,77.3803805884,136.41,76.6859136,11.9017248,77.6039973061,0.4859136,0.14172479999999998,0.50616,76.2,11.76,77.1021244843,134.05,88.9159136,33.9417248,95.173947978,0.4859136,0.14172479999999998,0.50616,88.43,33.8,94.669450722,134.06
2021-12-01 09:00:00,77.95785152,11.52312336,78.8048791991,0.62785152,0.18312336,0.6540119999999999,77.33,11.34,78.1570502258,136.41,77.67785152,11.51312336,78.5264326597,0.62785152,0.18312336,0.6540119999999999,77.05,11.33,77.8785682971,134.05,90.06785152,33.74312336,96.1811637043,0.62785152,0.18312336,0.6540119999999999,89.44,33.56,95.528986177,134.06
2021-12-01 09:30:00,79.48135744,11.12039592,80.2555255788,1.20135744,0.35039592,1.251414,78.28,10.77,79.0174113724,136.47,79.19135744,11.12039592,79.9683330988,1.20135744,0.35039592,1.251414,77.99,10.77,78.7301276514,134.12,91.66135744,32.77039592,97.3432241941,1.20135744,0.35039592,1.251414,90.46,32.42,96.0940580889,134.17
2021-12-01 10:00:00,80.40623232,11.18181776,81.1800175186,1.44623232,0.42181776,1.506492,78.96,10.76,79.6897684775,135.53,80.11623232,11.18181776,80.8927915798,1.44623232,0.42181776,1.506492,78.67,10.76,79.4024338418,133.53,92.48623232,31.32181776,97.6460927869,1.44623232,0.42181776,1.506492,91.04,30.9,96.1409985386,133.24
2021-12-01 10:30:00,80.86579296,11.02335628,81.6136683082,1.24579296,0.36335628000000003,1.297701,79.62,10.66,80.3304425483,136.01,80.56579296,11.01335628,81.3150724763,1.24579296,0.36335628000000003,1.297701,79.32,10.65,80.031774315,133.83,93.04579296,31.26335628,98.157613222,1.24579296,0.36335628000000003,1.297701,91.8,30.9,96.8609828569,133.52
2021-12-01 11:00:00,81.66924992,10.58186456,82.3519413254,0.82924992,0.24186456,0.863802,80.84,10.34,81.4985963069,136.56,81.38924992,10.59186456,82.0755602929,0.82924992,0.24186456,0.863802,80.56,10.35,81.2221404544,134.19,94.02924992,30.65186456,98.899123563,0.82924992,0.24186456,0.863802,93.2,30.41,98.0357490918,134.04
2021-12-01 11:30:00,81.6098592,10.2741256,82.2540380497,0.9398592,0.27412559999999997,0.9790200000000001,80.67,10.0,81.2874461402,136.12,81.3198592,10.2641256,81.9650643545,0.9398592,0.27412559999999997,0.9790200000000001,80.38,9.99,80.9984228242,133.92,93.9498592,30.2041256,98.68568917,0.9398592,0.27412559999999997,0.9790200000000001,93.01,29.93,97.7070365941,133.64
2021-12-01 12:00:00,81.49852,10.421235,82.1621013675,1.47852,0.431235,1.540125,80.02,9.99,80.6411836471,135.78,81.19852,10.431235,81.8658067438,1.47852,0.431235,1.540125,79.72,10.0,80.3447471836,133.69,93.72852,30.301235,98.5048237596,1.47852,0.431235,1.540125,92.25,29.87,96.9653515437,133.3
2021-12-01 12:30:00,82.13883968,10.36132824,82.7897705449,1.47883968,0.43132824000000003,1.540458,80.66,9.93,81.2689393311,135.52,81.84883968,10.35132824,82.5008033494,1.47883968,0.43132824000000003,1.540458,80.37,9.92,80.9798944183,133.52,94.46883968,30.12132824,99.1547078329,1.47883968,0.43132824000000003,1.540458,92.99,29.69,97.6147335191,133.06
2021-12-01 13:00:00,81.55587264,10.90337952,82.281492737,1.48587264,0.43337952,1.547784,80.07,10.47,80.7516303241,135.11,81.25587264,10.90337952,81.984148001,1.48587264,0.43337952,1.547784,79.77,10.47,80.4541720484,133.24,93.80587264,30.85337952,98.7495456676,1.48587264,0.43337952,1.547784,92.32,30.42,97.2026686876,132.65
2021-12-01 13:30:00,82.03692192,10.65743556,82.726280533,1.15692192,0.33743556,1.205127,80.88,10.32,81.535739403,135.5,81.73692192,10.65743556,82.4287894954,1.15692192,0.33743556,1.205127,80.58,10.32,81.2381609836,133.53,94.40692192,30.57743556,99.2353085944,1.15692192,0.33743556,1.205127,93.25,30.24,98.0307099842,133.04
2021-12-01 14:00:00,81.73325472,11.32011596,82.5134531605,2.02325472,0.59011596,2.107557,79.71,10.73,80.4289562285,135.5,81.45325472,11.32011596,82.2361096467,2.02325472,0.59011596,2.107557,79.43,10.73,80.1514678593,133.49,93.94325472,31.31011596,99.0235248252,2.02325472,0.59011596,2.107557,91.92,30.72,96.9175154448,133.04
2021-12-01 14:30:00,82.32309568,10.72673624,83.0190035636,1.2230956800000001,0.35673624,1.274058,81.1,10.37,81.7603014916,134.57,82.01309568,10.73673624,82.7129093196,1.2230956800000001,0.35673624,1.274058,80.79,10.38,81.4540882952,132.96,94.70309568,30.58673624,99.5199716901,1.2230956800000001,0.35673624,1.274058,93.48,30.23,98.2464416658,132.19
2021-12-01 15:00:00,83.50372576,10.18983668,84.1231536937,0.51372576,0.14983668,0.535131,82.99,10.04,83.595105718,134.57,83.19372576,10.18983668,83.8154447426,0.51372576,0.14983668,0.535131,82.68,10.04,83.2873579843,132.96,96.19372576,29.98983668,100.7602261792,0.51372576,0.14983668,0.535131,95.68,29.84,100.2251864553,132.19
2021-12-01 15:30:00,83.94344608,10.23808844,84.565481106,0.47344608,0.13808844,0.493173,83.47,10.1,84.0788374087,134.43,83.64344608,10.23808844,84.2676956315,0.47344608,0.13808844,0.493173,83.17,10.1,83.7810175398,132.92,96.70344608,30.14808844,101.2939471061,0.47344608,0.13808844,0.493173,96.23,30.01,100.8008581313,132.08
2021-12-01 16:00:00,86.48129824,8.99454532,86.9477819774,0.46129824,0.13454532,0.480519,86.02,8.86,86.4750831165,135.23,86.15129824,9.00454532,86.6205981557,0.46129824,0.13454532,0.480519,85.69,8.87,86.1478554579,133.38,99.73129824,29.64454532,104.043889373,0.46129824,0.13454532,0.480519,99.27,29.51,103.5633767314,132.79
2021-12-01 16:30:00,91.00842112,4.64370616,91.1268166988,0.45842112,0.13370616,0.477522,90.55,4.51,90.6622446226,134.45,90.72842112,4.50370616,90.8401330256,0.45842112,0.13370616,0.477522,90.27,4.37,90.3757146583,132.83,101.83842112,38.26370616,108.7895915302,0.45842112,0.13370616,0.477522,101.38,38.13,108.3134400709,132.17
2021-12-01 17:00:00,92.92426528,0.62249404,92.9263502816,0.45426528,0.13249404,0.473193,92.47,0.49,92.4712982498,135.39,92.62426528,0.59249404,92.626160278,0.45426528,0.13249404,0.473193,92.17,0.46,92.1711478718,133.39,101.58426528,49.25249404,112.8945132486,0.45426528,0.13249404,0.473193,101.13,49.12,112.4279827267,132.3
2021-12-01 17:30:00,91.75618336,8.40305348,92.1401567862,0.45618336,0.13305348,0.475191,91.3,8.27,91.6737852387,137.99,91.46618336,8.17305348,91.8306130962,0.45618336,0.13305348,0.475191,91.01,8.04,91.3644443972,135.11,104.84618336,32.66305348,109.8161974747,0.45618336,0.13305348,0.475191,104.39,32.53,109.3410855991,134.34
2021-12-01 18:00:00,91.36490464,10.09268052,91.9206614421,0.45490464,0.13268052,0.473859,90.91,9.96,91.4539758567,136.23,91.04490464,10.09268052,91.602602916,0.45490464,0.13268052,0.473859,90.59,9.96,91.1358859067,133.96,105.26490464,30.37268052,109.5591158728,0.45490464,0.13268052,0.473859,104.81,30.24,109.0852588575,133.56
2021-12-01 18:30:00,89.67522432,10.96277376,90.3428373772,0.45522432,0.13277376,0.474192,89.22,10.83,89.8748980528,136.85,89.36522432,10.96277376,90.0351360652,0.45522432,0.13277376,0.474192,88.91,10.83,89.5671647424,134.32,103.33522432,31.22277376,107.94920188,0.45522432,0.13277376,0.474192,102.88,31.09,107.4750319842,134.28
2021-12-01 19:00:00,88.59426528,6.21249404,88.8118174721,0.45426528,0.13249404,0.473193,88.14,6.08,88.34945387490001,136.68,88.27426528,6.24249404,88.4947153369,0.45426528,0.13249404,0.473193,87.82,6.11,88.0322923705,134.2,100.29426528,42.13249404,108.784588532,0.45426528,0.13249404,0.473193,99.84,42.0,108.3144754869,134.13
2021-12-01 19:30:00,86.73170784,8.72174812,87.169134647,0.45170784,0.13174812,0.470529,86.28,8.59,86.7065539622,136.47,86.44170784,8.69174812,86.8775882474,0.45170784,0.13174812,0.470529,85.99,8.56,86.4150085344,134.11,98.26170784,37.50174812,105.1748275002,0.45170784,0.13174812,0.470529,97.81,37.37,104.7058403338,133.38
2021-12-01 20:00:00,83.595544,13.902867,84.7437589884,0.455544,0.13286699999999999,0.474525,83.14,13.77,84.2726082425,134.65,83.305544,13.882867,84.45441171,0.455544,0.13286699999999999,0.474525,82.85,13.75,83.9832423761,132.93,95.875544,30.642867,100.6533915736,0.455544,0.13286699999999999,0.474525,95.42,30.51,100.1790222552,131.53
2021-12-01 20:30:00,81.54138816,14.17165488,82.7637226392,0.45138816,0.13165488,0.470196,81.09,14.04,82.2964744081,135.52,81.24138816,14.16165488,82.4664514764,0.45138816,0.13165488,0.470196,80.79,14.03,81.9991768251,133.49,93.76138816,33.30165488,99.4997393335,0.45138816,0.13165488,0.470196,93.31,33.17,99.0303236388,132.97
2021-12-01 21:00:00,78.17202752,15.40184136,79.6748555309,0.45202752,0.13184136,0.470862,77.72,15.27,79.205879201,135.52,77.89202752,15.37184136,79.3943414733,0.45202752,0.13184136,0.470862,77.44,15.24,78.925352074,133.49,90.01202752,35.23184136,96.6615111814,0.45202752,0.13184136,0.470862,89.56,35.1,96.1925340138,132.97
2021-12-01 21:30:00,75.44426528,6.59249404,75.7317512098,0.45426528,0.13249404,0.473193,74.99,6.46,75.2677334586,136.22,75.18426528,6.64249404,75.4771254935,0.45426528,0.13249404,0.473193,74.73,6.51,75.0130188701,133.99,84.15426528,56.19249404,101.1905961602,0.45426528,0.13249404,0.473193,83.7,56.06,100.7393349194,133.71
2021-12-01 22:00:00,71.54978976,1.10118868,71.5582631931,0.44978976,0.13118868,0.468531,71.1,0.97,71.1066164291,136.79,71.29978976,1.14118868,71.3089218221,0.44978976,0.13118868,0.468531,70.85,1.01,70.8571986463,134.32,78.06978976,70.21118868,104.9976337306,0.44978976,0.13118868,0.468531,77.62,70.08,104.5756702106,133.39
2021-12-01 22:30:00,67.1471424,2.3133331999999998,67.1869797132,0.4571424,0.13333319999999999,0.47619000000000006,66.69,2.18,66.7256210162,135.41,66.9071424,2.3433332,66.9481658794,0.4571424,0.13333319999999999,0.47619000000000006,66.45,2.21,66.4867400314,133.23,73.1571424,71.4233332,102.2411854858,0.4571424,0.13333319999999999,0.47619000000000006,72.7,71.29,101.8211868915,131.4
2021-12-01 23:00:00,62.78261696,3.45326328,62.8775160103,0.42261696,0.12326328,0.440226,62.36,3.33,62.448847067,135.09,62.57261696,3.47326328,62.6689392844,0.42261696,0.12326328,0.440226,62.15,3.35,62.2402201153,133.23,68.24261696,73.35326328,100.188602163,0.42261696,0.12326328,0.440226,67.82,73.23,99.8107474173,131.4
2021-12-01 23:30:00,58.42229728,4.50317004,58.595591642,0.42229728,0.12317004000000001,0.439893,58.0,4.38,58.1651476401,135.72,58.20229728,4.53317004,58.3785666087,0.42229728,0.12317004000000001,0.439893,57.78,4.41,57.9480500103,133.65,63.36229728,74.06317004,97.4686301995,0.42229728,0.12317004000000001,0.439893,62.94,73.94,97.1008094714,132.04
2021-12-02 00:00:00,55.8171824,5.0816782,56.0480267664,0.4171824,0.1216782,0.434565,55.4,4.96,55.6215929294,135.14,55.6171824,5.0916782,55.8497642341,0.4171824,0.1216782,0.434565,55.2,4.97,55.4232884264,133.27,60.4271824,75.3616782,96.5962054841,0.4171824,0.1216782,0.434565,60.01,75.24,96.2406239589,131.5
2021-12-02 00:30:00,56.3371824,5.1016782,56.5677049316,0.4171824,0.1216782,0.434565,55.92,4.98,56.1413109929,135.82,56.1271824,5.1216782,56.3603778531,0.4171824,0.1216782,0.434565,55.71,5.0,55.9339261987,133.71,61.0371824,75.0616782,96.7460240502,0.4171824,0.1216782,0.434565,60.62,74.94,96.3887337815,132.19
2021-12-02 01:00:00,59.87581376,4.58419568,60.0510443161,0.42581376,0.12419568,0.443556,59.45,4.46,59.6170621551,135.5,59.63581376,4.61419568,59.8140542397,0.42581376,0.12419568,0.443556,59.21,4.49,59.379998315899996,133.51,65.01581376,73.68419568,98.2670683998,0.42581376,0.12419568,0.443556,64.59,73.56,97.8925007342,131.9
2021-12-02 01:30:00,60.65942016,4.27233088,60.8096872652,0.41942016,0.12233088,0.436896,60.24,4.15,60.38277983,134.77,60.43942016,4.30233088,60.5923556258,0.41942016,0.12233088,0.436896,60.02,4.18,60.1653787489,133.04,65.90942016,73.86233088,98.9934118457,0.41942016,0.12233088,0.436896,65.49,73.74,98.6231600589,131.18
2021-12-02 02:00:00,59.72124832,4.31578076,59.8769861004,0.43124832,0.12578076,0.449217,59.29,4.19,59.4378684005,135.3,59.51124832,4.3357807600000005,59.668984166,0.43124832,0.12578076,0.449217,59.08,4.21,59.2298109063,133.38,64.81124832,74.53578076,98.7728734132,0.43124832,0.12578076,0.449217,64.38,74.41,98.3952869806,131.67
2021-12-02 02:30:00,58.9267728,4.4244754,59.0926436639,0.4267728,0.1244754,0.444555,58.5,4.3,58.6578213029,136.14,58.7067728,4.4444754,58.8747699288,0.4267728,0.1244754,0.444555,58.28,4.32,58.4398904859,133.92,63.8967728,74.9344754,98.4782878493,0.4267728,0.1244754,0.444555,63.47,74.81,98.1069671328,132.46
2021-12-02 03:00:00,58.05645312,4.98438216,58.2700250076,0.42645312,0.12438216,0.444222,57.63,4.86,57.8345614663,136.14,57.84645312,5.00438216,58.0625178525,0.42645312,0.12438216,0.444222,57.42,4.88,57.6269971454,133.92,62.84645312,75.16438216,97.9763288517,0.42645312,0.12438216,0.444222,62.42,75.04,97.6076738786,132.46
2021-12-02 03:30:00,56.84060896,6.20559428,57.1783545348,0.43060896,0.12559428,0.448551,56.41,6.08,56.7367121007,137.72,56.63060896,6.21559428,56.9706896872,0.43060896,0.12559428,0.448551,56.2,6.09,56.5290022909,134.93,61.24060896,74.78559428,96.6607329664,0.43060896,0.12559428,0.448551,60.81,74.66,96.2910779875,133.65
2021-12-02 04:00:00,54.38645312,21.97438216,58.6579896884,0.42645312,0.12438216,0.444222,53.96,21.85,58.2160124021,137.72,54.69645312,4.42438216,54.875104933,0.42645312,0.12438216,0.444222,54.27,4.3,54.4400854151,134.93,60.47645312,60.57438216,85.5958945046,0.42645312,0.12438216,0.444222,60.05,60.45,85.2068365802,133.65
2021-12-02 04:30:00,53.51581376,23.59419568,58.4861384619,0.42581376,0.12419568,0.443556,53.09,23.47,58.0464383059,135.78,53.88581376,3.46419568,53.9970515518,0.42581376,0.12419568,0.443556,53.46,3.34,53.564234336,133.69,60.06581376,59.11419568,84.2756792529,0.42581376,0.12419568,0.443556,59.64,58.99,83.8853366209,132.42
2021-12-02 05:00:00,53.26060896,23.52559428,58.2249607386,0.43060896,0.12559428,0.448551,52.83,23.4,57.7803504662,134.16,53.64060896,3.40559428,53.7486093029,0.43060896,0.12559428,0.448551,53.21,3.2800000000000002,53.3109979273,132.64,59.70060896,58.57559428,83.6376886066,0.43060896,0.12559428,0.448551,59.27,58.45,83.2426297038,131.24
2021-12-02 05:30:00,53.97485472,36.23391596,65.0090886557,0.42485472,0.12391596,0.442557,53.55,36.11,64.5874182794,133.96,54.34485472,15.70391596,56.5683322276,0.42485472,0.12391596,0.442557,53.92,15.58,56.1257766093,132.5,64.16485472,32.68391596,72.009492039,0.42485472,0.12391596,0.442557,63.74,32.56,71.5747245891,131.0
2021-12-02 06:00:00,55.81325632,37.68344976,67.3436111807,0.42325632,0.12344976,0.440892,55.39,37.56,66.9238798935,135.22,56.18325632,16.99344976,58.6969813999,0.42325632,0.12344976,0.440892,55.76,16.87,58.2561112674,133.32,67.17325632,28.62344976,73.0174516181,0.42325632,0.12344976,0.440892,66.75,28.5,72.5796975745,133.67
2021-12-02 06:30:00,61.78846112,34.91205116,70.9694669825,0.41846112,0.12205116,0.435897,61.37,34.79,70.5451699268,135.95,62.16846112,14.52205116,63.8420514075,0.41846112,0.12205116,0.435897,61.75,14.4,63.4068016856,133.78,74.10846112,25.56205116,78.3931276904,0.41846112,0.12205116,0.435897,73.69,25.44,77.9577430407,134.76
2021-12-02 07:00:00,68.21709248,32.62456864,75.6170231189,0.42709248,0.12456864000000001,0.444888,67.79,32.5,75.1780160685,134.94,68.59709248,12.31456864,69.6936847749,0.42709248,0.12456864000000001,0.444888,68.17,12.19,69.251317677,133.13,81.63709248,23.09456864,84.8408744018,0.42709248,0.12456864000000001,0.444888,81.21,22.97,84.3960010901,133.69
2021-12-02 07:30:00,75.53978976,26.62118868,80.0933675389,0.44978976,0.13118868,0.468531,75.09,26.49,79.6255499196,134.06,75.79978976,10.63118868,76.5416899501,0.44978976,0.13118868,0.468531,75.35,10.5,76.078068456,132.56,89.42978976,22.48118868,92.2122071148,0.44978976,0.13118868,0.468531,88.98,22.35,91.7440074337,132.44
2021-12-02 08:00:00,80.3071424,11.5533332,81.1339425178,0.4571424,0.13333319999999999,0.47619000000000006,79.85,11.42,80.6624999613,134.06,80.0171424,11.5433332,80.8454798936,0.4571424,0.13333319999999999,0.47619000000000006,79.56,11.41,80.374011347,132.56,92.5871424,32.4733332,98.1167483507,0.4571424,0.13333319999999999,0.47619000000000006,92.13,32.34,97.6412438471,132.44
2021-12-02 08:30:00,82.20011936,10.37170148,82.8518666922,0.52011936,0.15170148,0.541791,81.68,10.22,82.3168925555,135.38,81.89011936,10.36170148,82.5430584989,0.52011936,0.15170148,0.541791,81.37,10.21,82.0080544825,133.45,94.73011936,30.88170148,99.6367151218,0.52011936,0.15170148,0.541791,94.21,30.73,99.0951916089,132.96
2021-12-02 09:00:00,83.43774144,9.82850792,84.0146193501,0.81774144,0.23850792,0.851814,82.62,9.59,83.1747106998,134.61,83.12774144,9.83850792,83.7079305383,0.81774144,0.23850792,0.851814,82.31,9.6,82.8679437418,132.96,96.10774144,30.13850792,100.722527889,0.81774144,0.23850792,0.851814,95.29,29.9,99.8708871494,132.22
2021-12-02 09:30:00,85.11389472,9.68363596,85.6629901405,1.38389472,0.40363596,1.441557,83.73,9.28,84.2426928582,134.22,84.80389472,9.68363596,85.3549844185,1.38389472,0.40363596,1.441557,83.42,9.28,83.9345864349,132.73,97.75389472,28.35363596,101.7828699,1.38389472,0.40363596,1.441557,96.37,27.95,100.341314522,131.84
2021-12-02 10:00:00,85.60422368,10.80081524,86.2829109483,2.09422368,0.61081524,2.181483,83.51,10.19,84.1294015193,133.61,85.32422368,10.79081524,86.0038652628,2.09422368,0.61081524,2.181483,83.23,10.18,83.8502552173,132.34,98.15422368,29.27081524,102.4257401781,2.09422368,0.61081524,2.181483,96.06,28.66,100.2442975934,131.06
2021-12-02 10:30:00,85.16841888,10.85703884,85.8576430313,2.69841888,0.78703884,2.810853,82.47,10.07,83.0825240348,136.2,84.86841888,10.86703884,85.5613292109,2.69841888,0.78703884,2.810853,82.17,10.08,82.7859607663,134.02,97.61841888,29.68703884,102.0327201427,2.69841888,0.78703884,2.810853,94.92,28.9,99.2220560158,133.49
2021-12-02 11:00:00,84.74227456,10.93233008,85.4445372074,3.16227456,0.92233008,3.294036,81.58,10.01,82.1918274526,135.82,84.47227456,10.94233008,85.1780473885,3.16227456,0.92233008,3.294036,81.31,10.02,81.9250663717,133.77,97.06227456,29.69233008,101.5023133152,3.16227456,0.92233008,3.294036,93.9,28.77,98.2085683635,133.15
2021-12-02 11:30:00,84.78501152,11.16062836,85.5164183291,3.46501152,1.01062836,3.609387,81.32,10.15,81.9509908421,135.64,84.48501152,11.15062836,85.2176841058,3.46501152,1.01062836,3.609387,81.02,10.14,81.6520667222,133.65,97.04501152,30.04062836,101.5882552915,3.46501152,1.01062836,3.609387,93.58,29.03,97.9793718086,132.95
2021-12-02 12:00:00,84.07662976,11.12193368,84.8090624909,3.60662976,1.05193368,3.756906,80.47,10.07,81.0976312848,136.19,83.79662976,11.13193368,84.5328049138,3.60662976,1.05193368,3.756906,80.19,10.08,80.8210523317,134.02,96.22662976,29.97193368,100.78631396910001,3.60662976,1.05193368,3.756906,92.62,28.92,97.0300510151,133.48
2021-12-02 12:30:00,84.52005632,11.66584976,85.3213453419,3.6200563199999998,1.05584976,3.770892,80.9,10.61,81.5927821563,136.12,84.23005632,11.66584976,85.0340780999,3.6200563199999998,1.05584976,3.770892,80.61,10.61,81.3052532128,133.98,96.74005632,30.65584976,101.4811293852,3.6200563199999998,1.05584976,3.770892,93.12,29.6,97.7112808226,133.41
2021-12-02 13:00:00,83.7681184,11.8544512,84.6027521629,3.4781184,1.0144512,3.62304,80.29,10.84,81.0184528364,136.54,83.4781184,11.8544512,84.3156228991,3.4781184,1.0144512,3.62304,80.0,10.84,80.7310696077,134.24,95.8981184,30.8244512,100.7303127387,3.4781184,1.0144512,3.62304,92.42,29.81,97.1086633622,133.84
2021-12-02 13:30:00,84.40373312,11.73692216,85.2158759057,3.14373312,0.91692216,3.274722,81.26,10.82,81.97719195,136.31,84.10373312,11.73692216,84.9187450832,3.14373312,0.91692216,3.274722,80.96,10.82,81.6798261506,134.1,96.69373312,30.73692216,101.4615021008,3.14373312,0.91692216,3.274722,93.55,29.82,98.1877533097,133.61
2021-12-02 14:00:00,85.18854976,10.97249368,85.8922850306,1.68854976,0.49249368,1.758906,83.5,10.48,84.1550972907,136.41,84.87854976,10.97249368,85.5848340941,1.68854976,0.49249368,1.758906,83.19,10.48,83.8475193432,134.19,97.79854976,29.80249368,102.238666681,1.68854976,0.49249368,1.758906,96.11,29.31,100.4798895302,133.73
2021-12-02 14:30:00,84.964704,10.737622,85.6405129131,1.2947039999999999,0.37762199999999996,1.3486500000000001,83.67,10.36,84.3089467376,135.86,84.664704,10.757622,85.3454072256,1.2947039999999999,0.37762199999999996,1.3486500000000001,83.37,10.38,84.0136970976,133.7,97.604704,29.527622,101.9733234915,1.2947039999999999,0.37762199999999996,1.3486500000000001,96.31,29.15,100.6247414904,133.19
2021-12-02 15:00:00,85.3846544,10.2155242,85.9935819796,0.9446544,0.2755242,0.984015,84.44,9.94,85.0230392306,135.66,85.0646544,10.2155242,85.6758563591,0.9446544,0.2755242,0.984015,84.12,9.94,84.7052418685,133.7,98.2346544,29.8055242,102.6567903157,0.9446544,0.2755242,0.984015,97.29,29.53,101.6728331463,133.01
2021-12-02 15:30:00,85.42781152,10.05477836,86.0174955981,0.66781152,0.19477836,0.695637,84.76,9.86,85.3315721172,135.25,85.12781152,10.05477836,85.7195593902,0.66781152,0.19477836,0.695637,84.46,9.86,85.0335886577,133.46,98.44781152,30.64477836,103.1070998225,0.66781152,0.19477836,0.695637,97.78,30.45,102.4115760058,132.74
2021-12-02 16:00:00,87.37961984,9.53738912,87.8985765221,0.53961984,0.15738912,0.5621039999999999,86.84,9.38,87.3451200698,135.4,87.04961984,9.54738912,87.5716218492,0.53961984,0.15738912,0.5621039999999999,86.51,9.39,87.0181142062,133.56,100.54961984,28.73738912,104.5756357064,0.53961984,0.15738912,0.5621039999999999,100.01,28.58,104.013539984,132.96
2021-12-02 16:30:00,91.34820128,9.33114204,91.8235486619,0.51820128,0.15114204,0.539793,90.83,9.18,91.2927231492,134.33,91.46820128,8.72114204,91.883024351,0.51820128,0.15114204,0.539793,90.95,8.57,91.3528729707,132.87,104.24820128,29.81114204,108.4268954635,0.51820128,0.15114204,0.539793,103.73,29.66,107.8871099808,131.82
2021-12-02 17:00:00,95.13231712,11.47400916,95.8217649953,0.56231712,0.16400916000000001,0.585747,94.57,11.31,95.243902692,133.9,96.87231712,8.34400916,97.2310048959,0.56231712,0.16400916000000001,0.585747,96.31,8.18,96.6567561012,132.57,106.26231712,41.23400916,113.982119436,0.56231712,0.16400916000000001,0.585747,105.7,41.07,113.3985665694,131.12
2021-12-02 17:30:00,96.13623328,11.57181804,96.8301725807,0.48623328,0.14181804,0.506493,95.65,11.43,96.330511262,136.51,97.88623328,8.27181804,98.2351140857,0.48623328,0.14181804,0.506493,97.4,8.13,97.7387175074,134.27,107.38623328,41.37181804,115.0801043882,0.48623328,0.14181804,0.506493,106.9,41.23,114.5754026831,132.93
2021-12-02 18:00:00,95.59778176,11.93351968,96.3397361912,0.45778176,0.13351968,0.476856,95.14,11.8,95.8689709969,136.76,97.07778176,7.88351968,97.3973592763,0.45778176,0.13351968,0.476856,96.62,7.75,96.9303198179,134.44,107.23778176,40.82351968,114.7453772309,0.45778176,0.13351968,0.476856,106.78,40.69,114.270050757,133.18
2021-12-02 18:30:00,93.4739456,9.0524008,93.9112584639,0.4539456,0.13240079999999999,0.47286000000000006,93.02,8.92,93.4467056669,137.43,93.1439456,9.0624008,93.583768412,0.4539456,0.13240079999999999,0.47286000000000006,92.69,8.93,93.119176328,134.88,107.8639456,30.6124008,112.1238147903,0.4539456,0.13240079999999999,0.47286000000000006,107.41,30.48,111.6509673044,133.97
2021-12-02 19:00:00,91.33586368,9.73296024,91.8529831263,0.45586368,0.13296024,0.474858,90.88,9.6,91.3856356327,135.83,91.02586368,9.73296024,91.5447342763,0.45586368,0.13296024,0.474858,90.57,9.6,91.077356681,133.81,105.42586368,31.49296024,110.0291746645,0.45586368,0.13296024,0.474858,104.97,31.36,109.554326706,133.49
2021-12-02 19:30:00,88.77458496,11.23258728,89.4823890597,0.45458496,0.13258728,0.473526,88.32,11.1,89.0147875356,135.46,88.46458496,11.23258728,89.1748496447,0.45458496,0.13258728,0.473526,88.01,11.1,88.7072156028,132.76,102.16458496,30.21258728,106.5382694162,0.45458496,0.13258728,0.473526,101.71,30.08,106.0647467352,131.76
2021-12-02 20:00:00,86.28458496,12.19258728,87.1417740599,0.45458496,0.13258728,0.473526,85.83,12.06,86.6731359765,134.24,85.98458496,12.19258728,86.8447352194,0.45458496,0.13258728,0.473526,85.53,12.06,86.3760643929,132.76,99.26458496,30.99258728,103.9903759662,0.45458496,0.13258728,0.473526,98.81,30.86,103.5169343634,131.76
2021-12-02 20:30:00,84.11065888,13.02435884,85.1130827806,0.46065888,0.13435884,0.479853,83.65,12.89,84.6373121029,134.39,83.82065888,13.01435884,84.8249750433,0.46065888,0.13435884,0.479853,83.36,12.88,84.349179012,132.86,96.76065888,31.89435884,101.8816727027,0.46065888,0.13435884,0.479853,96.3,31.76,101.4021084593,131.9
2021-12-02 21:00:00,81.27161792,14.20463856,82.5036219566,0.46161792,0.13463856,0.480852,80.81,14.07,82.0257337669,134.11,80.97161792,14.18463856,82.2046645858,0.46161792,0.13463856,0.480852,80.51,14.05,81.7267557168,132.68,93.50161792,33.41463856,99.2929535453,0.46161792,0.13463856,0.480852,93.04,33.28,98.8129546163,131.64
2021-12-02 21:30:00,77.25161792,15.99463856,78.8900559888,0.46161792,0.13463856,0.480852,76.79,15.86,78.4107371474,135.61,76.99161792,15.964638560000001,78.6293769166,0.46161792,0.13463856,0.480852,76.53,15.83,78.150046705,133.63,88.96161792,35.67463856,95.8480531849,0.46161792,0.13463856,0.480852,88.5,35.54,95.3695003657,133.15
2021-12-02 22:00:00,72.81289664,17.35501152,74.852617469,0.46289664,0.13501152,0.482184,72.35,17.22,74.3710353565,135.61,72.55289664,17.31501152,74.5904312549,0.46289664,0.13501152,0.482184,72.09,17.18,74.1088422525,133.63,83.96289664,38.46501152,92.3543454495,0.46289664,0.13501152,0.482184,83.5,38.33,91.8773035085,133.15
2021-12-02 22:30:00,68.40641312,6.94603716,68.7581616113,0.46641312,0.13603716,0.485847,67.94,6.8100000000000005,68.2804488855,136.27,68.15641312,6.99603716,68.5145326579,0.46641312,0.13603716,0.485847,67.69,6.86,68.0367231721,134.06,75.74641312,63.13603716,98.6087130471,0.46641312,0.13603716,0.485847,75.28,63.0,98.1635288689,132.88
2021-12-02 23:00:00,64.3667728,3.7244754,64.4744380177,0.4267728,0.1244754,0.444555,63.94,3.6,64.041264822,136.27,64.1467728,3.7444754,64.2559690354,0.4267728,0.1244754,0.444555,63.72,3.62,63.8227451619,134.06,69.9067728,72.9444754,101.033921901,0.4267728,0.1244754,0.444555,69.48,72.82,100.6490079434,132.88
2021-12-02 23:30:00,59.68581376,7.82419568,60.196465031,0.42581376,0.12419568,0.443556,59.26,7.7,59.7581592755,136.73,59.56581376,5.05419568,59.779854992,0.42581376,0.12419568,0.443556,59.14,4.93,59.3451303815,134.33,64.85581376,72.27419568,97.1073423571,0.42581376,0.12419568,0.443556,64.43,72.15,96.7307986114,132.88
2021-12-03 00:00:00,55.48092864,24.31568752,60.5754579209,0.43092864000000003,0.12568752,0.448884,55.05,24.19,60.1303467477,137.28,55.87092864,3.69568752,55.9930243275,0.43092864000000003,0.12568752,0.448884,55.44,3.5700000000000003,55.554824273,134.69,62.07092864,57.90568752,84.887389107,0.43092864000000003,0.12568752,0.448884,61.64,57.78,84.4867918671,133.44
2021-12-03 00:30:00,56.03444512,24.11671316,61.0038924459,0.43444512,0.12671316,0.452547,55.6,23.99,60.5547694241,135.65,56.40444512,3.68671316,56.5248023722,0.43444512,0.12671316,0.452547,55.97,3.56,56.0831035161,133.63,62.79444512,58.43671316,85.7787373588,0.43444512,0.12671316,0.452547,62.36,58.31,85.3746197649,132.4
2021-12-03 01:00:00,59.1399696,31.2454078,66.8865570416,0.4299696,0.12540779999999999,0.447885,58.71,31.12,66.4478630206,135.16,59.5199696,11.1354078,60.5526554996,0.4299696,0.12540779999999999,0.447885,59.09,11.01,60.1069729732,133.33,68.9299696,40.5054078,79.9501642906,0.4299696,0.12540779999999999,0.447885,68.5,40.38,79.5160009055,132.07
2021-12-03 01:30:00,59.3947648,33.6368064,68.2581338042,0.4347648,0.12680639999999999,0.45288000000000006,58.96,33.51,67.8174144302,133.9,59.7947648,13.2568064,61.2466881832,0.4347648,0.12680639999999999,0.45288000000000006,59.36,13.13,60.7947900728,132.51,69.6447648,37.6668064,79.178163457,0.4347648,0.12680639999999999,0.45288000000000006,69.21,37.54,78.7354792962,131.97
2021-12-03 02:00:00,58.12060896,34.22559428,67.4492141518,0.43060896,0.12559428,0.448551,57.69,34.1,67.0145215606,134.95,58.51060896,13.66559428,60.0852713058,0.43060896,0.12559428,0.448551,58.08,13.54,59.6373876021,133.22,68.13060896,37.77559428,77.9023452822,0.43060896,0.12559428,0.448551,67.7,37.65,77.4649114116,133.11
2021-12-03 02:30:00,57.35987968,34.01829824,66.6888327387,0.43987968,0.12829824,0.458208,56.92,33.89,66.2451394443,135.49,57.76987968,13.46829824,59.3190867742,0.43987968,0.12829824,0.458208,57.33,13.34,58.8615706552,133.56,67.31987968,38.38829824,77.4959846824,0.43987968,0.12829824,0.458208,66.88,38.26,77.0503861119,133.53
2021-12-03 03:00:00,56.38028928,34.22550104,65.9554542152,0.43028928,0.12550104,0.448218,55.95,34.1,65.5226106012,135.33,56.76028928,13.71550104,58.3938815967,0.43028928,0.12550104,0.448218,56.33,13.59,57.9461560416,133.47,66.18028928,38.62550104,76.6274103685,0.43028928,0.12550104,0.448218,65.75,38.5,76.1926013468,133.53
2021-12-03 03:30:00,55.65028928,34.37550104,65.4112357986,0.43028928,0.12550104,0.448218,55.22,34.25,64.9793113229,135.24,56.04028928,13.84550104,57.7253143918,0.43028928,0.12550104,0.448218,55.61,13.72,57.2774868513,133.39,65.34028928,38.80550104,75.9948703148,0.43028928,0.12550104,0.448218,64.91,38.68,75.5609058972,133.41
2021-12-03 04:00:00,54.5999696,34.2254078,64.4401677481,0.4299696,0.12540779999999999,0.447885,54.17,34.1,64.009365721,135.34,55.2599696,13.5954078,56.90781452,0.4299696,0.12540779999999999,0.447885,54.83,13.47,56.4603382916,133.44,64.2399696,39.5754078,75.4518826587,0.4299696,0.12540779999999999,0.447885,63.81,39.45,75.0201213009,133.52
2021-12-03 04:30:00,53.86892064,34.21801852,63.8179708417,0.43892064000000003,0.12801852,0.457209,53.43,34.09,63.3789633869,135.79,54.25892064,13.48801852,55.9102594576,0.43892064000000003,0.12801852,0.457209,53.82,13.36,55.4534218962,133.73,63.49892064,40.16801852,75.1370922665,0.43892064000000003,0.12801852,0.457209,63.06,40.04,74.6978259389,134.16
2021-12-03 05:00:00,53.2899696,34.2554078,63.3502472254,0.4299696,0.12540779999999999,0.447885,52.86,34.13,62.9208749145,135.79,53.6799696,13.5454078,55.3625975612,0.4299696,0.12540779999999999,0.447885,53.25,13.42,54.9150152508,133.73,62.8299696,40.2154078,74.5981508112,0.4299696,0.12540779999999999,0.447885,62.4,40.09,74.1685115126,134.16
2021-12-03 05:30:00,54.24933024,33.02522132,63.5110626169,0.42933024000000003,0.12522132,0.447219,53.82,32.9,63.0793341753,135.79,54.63933024,12.60522132,56.0744862982,0.42933024000000003,0.12522132,0.447219,54.21,12.48,55.6280010426,133.7,63.97933024,39.41522132,75.145953781,0.42933024000000003,0.12522132,0.447219,63.55,39.29,74.7148352069,134.16
2021-12-03 06:00:00,56.02869088,31.92503484,64.4858282979,0.42869088,0.12503484,0.446553,55.6,31.8,64.0515417457,134.72,56.41869088,11.68503484,57.6160456802,0.42869088,0.12503484,0.446553,55.99,11.56,57.1709165573,132.96,66.07869088,38.68503484,76.5697414713,0.42869088,0.12503484,0.446553,65.65,38.56,76.136693519,133.03
2021-12-03 06:30:00,62.8831664,16.1163402,64.9155531281,0.4331664,0.12634019999999999,0.451215,62.45,15.99,64.4645840753,134.04,62.7831664,12.4563402,64.0069245815,0.4331664,0.12634019999999999,0.451215,62.35,12.33,63.5574653365,132.54,71.6631664,47.8963402,86.1955266996,0.4331664,0.12634019999999999,0.451215,71.23,47.77,85.7652948459,132.45
2021-12-03 07:00:00,68.18933024,10.99522132,69.070106779,0.42933024000000003,0.12522132,0.447219,67.76,10.87,68.6263396955,136.54,67.94933024,10.96522132,68.828392097,0.42933024000000003,0.12522132,0.447219,67.52,10.84,68.3846181535,134.21,77.41933024,49.73522132,92.0181771965,0.42933024000000003,0.12522132,0.447219,76.99,49.61,91.5893672868,133.97
2021-12-03 07:30:00,74.95746208,8.65342644,75.4553040589,0.45746208,0.13342644,0.476523,74.5,8.52,74.9856012845,136.95,74.70746208,8.64342644,75.2058090247,0.45746208,0.13342644,0.476523,74.25,8.51,74.7360863305,134.5,85.09746208,45.78342644,96.6317762904,0.45746208,0.13342644,0.476523,84.64,45.65,96.1657532597,134.33
2021-12-03 08:00:00,78.47609344,7.06594392,78.7935581446,0.46609344,0.13594392,0.485514,78.01,6.93,78.31720756,134.96,78.20609344,7.04594392,78.5228525773,0.46609344,0.13594392,0.485514,77.74,6.91,78.0464970386,133.21,88.98609344,43.14594392,98.8943744733,0.46609344,0.13594392,0.485514,88.52,43.01,98.4157025073,132.34
2021-12-03 08:30:00,81.02545408,5.99575744,81.2469895821,0.46545408,0.13575744,0.484848,80.56,5.86,80.7728493988,134.24,80.73545408,5.99575744,80.9577831514,0.46545408,0.13575744,0.484848,80.27,5.86,80.4836163452,132.83,91.90545408,42.28575744,101.1666831122,0.46545408,0.13575744,0.484848,91.44,42.15,100.6871198317,131.66
2021-12-03 09:00:00,82.13139808,5.67207444,82.3270245972,0.52139808,0.15207444,0.543123,81.61,5.52,81.7964699727,134.24,81.83139808,5.67207444,82.0277400651,0.52139808,0.15207444,0.543123,81.31,5.52,81.4971563921,132.83,92.99139808,40.32207444,101.3571398769,0.52139808,0.15207444,0.543123,92.47,40.17,100.818300918,131.66
2021-12-03 09:30:00,84.18388544,5.68654992,84.3757276577,0.6738854400000001,0.19654992000000002,0.7019639999999999,83.51,5.49,83.6902634719,133.99,83.88388544,5.69654992,84.0770891355,0.6738854400000001,0.19654992000000002,0.7019639999999999,83.21,5.5,83.391570917,132.68,95.14388544,38.83654992,102.7649577741,0.6738854400000001,0.19654992000000002,0.7019639999999999,94.47,38.64,102.0667943065,131.26
2021-12-03 10:00:00,84.68696224,5.93244732,84.8944963154,0.79696224,0.23244732,0.8301689999999999,83.89,5.7,84.0834234555,133.74,84.38696224,5.94244732,84.5959341591,0.79696224,0.23244732,0.8301689999999999,83.59,5.71,83.7847969503,132.55,95.61696224,38.72244732,103.1602219582,0.79696224,0.23244732,0.8301689999999999,94.82,38.49,102.3343173134,130.89
