Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-12-03 10:30:00,84.95768128,5.65265704,85.1455233121,1.03768128,0.30265704,1.080918,83.92,5.35,84.0903615166,134.49,84.64768128,5.66265704,84.8368765976,1.03768128,0.30265704,1.080918,83.61,5.36,83.7816310417,133.06,95.88768128,38.47265704,103.3179208123,1.03768128,0.30265704,1.080918,94.85,38.17,102.2422192639,131.48
2021-12-03 11:00:00,84.80620256,5.66055908,84.9949052694,1.23620256,0.36055908000000003,1.287711,83.57,5.3,83.7378940504,134.49,84.51620256,5.67055908,84.7062201697,1.23620256,0.36055908000000003,1.287711,83.28,5.31,83.4491132368,133.06,95.69620256,38.36055908,103.0984756305,1.23620256,0.36055908000000003,1.287711,94.46,38.0,101.8169514374,131.48
2021-12-03 11:30:00,84.96000896,5.65041928,85.1476973295,1.03000896,0.30041928,1.072926,83.93,5.35,84.1003412597,134.37,84.66000896,5.66041928,84.8490274755,1.03000896,0.30041928,1.072926,83.63,5.36,83.8015900804,132.93,95.89000896,38.38041928,103.2857705711,1.03000896,0.30041928,1.072926,94.86,38.08,102.2179338472,131.28
2021-12-03 12:00:00,84.85273632,5.91496476,85.0586484086,0.9427363200000001,0.27496476000000003,0.9820169999999999,83.91,5.64,84.0993323398,134.59,84.53273632,5.93496476,84.7408243791,0.9427363200000001,0.27496476000000003,0.9820169999999999,83.59,5.66,83.7814042613,132.98,95.76273632,38.79496476,103.3225578382,0.9427363200000001,0.27496476000000003,0.9820169999999999,94.82,38.52,102.3456046931,131.38
2021-12-03 12:30:00,85.25091808,6.19193444,85.475488215,1.00091808,0.29193444,1.042623,84.25,5.9,84.4563348719,134.77,84.94091808,6.20193444,85.1670332645,1.00091808,0.29193444,1.042623,83.94,5.91,84.1477967626,133.09,96.22091808,39.26193444,103.9228780016,1.00091808,0.29193444,1.042623,95.22,38.97,102.8859042824,131.53
2021-12-03 13:00:00,85.16983936,6.27328648,85.4005600677,0.79983936,0.23328648000000002,0.833166,84.37,6.04,84.5859237699,135.16,84.86983936,6.29328648,85.1028500563,0.79983936,0.23328648000000002,0.833166,84.07,6.06,84.288127871,133.32,96.14983936,39.63328648,103.9980240493,0.79983936,0.23328648000000002,0.833166,95.35,39.4,103.1696782005,131.9
2021-12-03 13:30:00,84.82963968,6.10822824,85.0492693706,0.67963968,0.19822824,0.707958,84.15,5.91,84.3572794725,135.81,84.51963968,6.10822824,84.7400728337,0.67963968,0.19822824,0.707958,83.84,5.91,84.0480439987,133.72,96.08963968,41.54822824,104.6875070088,0.67963968,0.19822824,0.707958,95.41,41.35,103.985049887,132.51
2021-12-03 14:00:00,84.4089504,6.0292772,84.6240101341,0.6489503999999999,0.18927719999999998,0.6759900000000001,83.76,5.84,83.9633443831,134.99,84.1189504,6.0392772,84.3354651703,0.6489503999999999,0.18927719999999998,0.6759900000000001,83.47,5.85,83.6747476841,133.19,95.7389504,42.6292772,104.8007724127,0.6489503999999999,0.18927719999999998,0.6759900000000001,95.09,42.44,104.1309833815,131.99
2021-12-03 14:30:00,83.50241696,6.74153828,83.7741128067,0.62241696,0.18153828,0.648351,82.88,6.5600000000000005,83.1392085601,135.24,83.21241696,6.75153828,83.4858647046,0.62241696,0.18153828,0.648351,82.59,6.57,82.850908263,133.38,94.57241696,42.83153828,103.819471782,0.62241696,0.18153828,0.648351,93.95,42.65,103.1776380811,132.36
2021-12-03 15:00:00,82.05108832,7.49240076,82.3924581721,0.59108832,0.17240076000000001,0.615717,81.46,7.32,81.7882265366,136.54,81.74108832,7.51240076,82.0855753767,0.59108832,0.17240076000000001,0.615717,81.15,7.34,81.4812745359,134.18,92.96108832,43.83240076,102.7766670895,0.59108832,0.17240076000000001,0.615717,92.37,43.66,102.1685494661,133.45
2021-12-03 15:30:00,80.86235712,7.46235416,81.20595747,0.52235712,0.15235416000000002,0.544122,80.34,7.31,80.6718767601,136.67,80.58235712,7.45235416,80.9262248072,0.52235712,0.15235416000000002,0.544122,80.06,7.3,80.3921239923,134.27,91.72235712,43.98235416,101.7223587669,0.52235712,0.15235416000000002,0.544122,91.2,43.83,101.1855172443,133.61
2021-12-03 16:00:00,84.04586368,7.00296024,84.3371131462,0.45586368,0.13296024,0.474858,83.59,6.87,83.8718367511,135.21,83.74586368,7.03296024,84.0406580962,0.45586368,0.13296024,0.474858,83.29,6.9,83.5753199216,133.33,95.30586368,41.10296024,103.7914302449,0.45586368,0.13296024,0.474858,94.85,40.97,103.3201984125,132.32
2021-12-03 16:30:00,85.36682272,21.88323996,88.1270140902,0.45682272,0.13323996,0.475857,84.91,21.75,87.6514152767,133.97,85.06682272,21.83323996,87.8239983992,0.45682272,0.13323996,0.475857,84.61,21.7,87.348394948,132.52,102.35682272,10.74323996,102.9190767651,0.45682272,0.13323996,0.475857,101.9,10.61,102.4508765214,131.06
2021-12-03 17:00:00,86.60024928,21.45715604,89.218903382,0.47024928,0.13715604,0.489843,86.13,21.32,88.7294725556,134.73,86.29024928,21.41715604,88.9083893322,0.47024928,0.13715604,0.489843,85.82,21.28,88.4189504575,133.02,103.82024928,10.58715604,104.3586701409,0.47024928,0.13715604,0.489843,103.35,10.45,103.8769704988,133.11
2021-12-03 17:30:00,87.0651344,21.7056642,89.7300032679,0.4651344,0.13566419999999998,0.484515,86.6,21.57,89.2458676915,134.02,86.7551344,21.6556642,89.4171188124,0.4651344,0.13566419999999998,0.484515,86.29,21.52,88.932977573,132.54,104.3651344,10.9356642,104.9365047532,0.4651344,0.13566419999999998,0.484515,103.9,10.8,104.4598008805,132.45
2021-12-03 18:00:00,85.96065888,21.59435884,88.6315474805,0.46065888,0.13435884,0.479853,85.5,21.46,88.1520368454,133.79,85.64065888,21.54435884,88.3090134201,0.46065888,0.13435884,0.479853,85.18,21.41,87.8294967537,132.38,103.19065888,12.24435884,103.914563,0.46065888,0.13435884,0.479853,102.73,12.11,103.4413118633,132.24
2021-12-03 18:30:00,84.39481472,21.57557096,87.1090696419,0.46481472,0.13557096,0.484182,83.93,21.44,86.6251608945,133.26,84.08481472,21.52557096,86.7963494143,0.46481472,0.13557096,0.484182,83.62,21.39,86.3124353729,132.0,101.53481472,14.07557096,102.5058061676,0.46481472,0.13557096,0.484182,101.07,13.94,102.026802851,132.04
2021-12-03 19:00:00,82.52650304,22.83314672,85.6269600835,0.45650304,0.13314672,0.475524,82.07,22.7,85.1514820775,133.26,82.22650304,22.78314672,85.3244957597,0.45650304,0.13314672,0.475524,81.77,22.65,84.8490153154,132.0,99.31650304,14.66314672,100.3931055792,0.45650304,0.13314672,0.475524,98.86,14.53,99.9220721362,132.04
2021-12-03 19:30:00,79.44851104,24.69081572,83.1967684913,0.44851104,0.13081572,0.467199,79.0,24.56,82.7296416044,134.49,79.15851104,24.63081572,82.9020322616,0.44851104,0.13081572,0.467199,78.71,24.5,82.434908261,132.8,95.67851104,15.65081572,96.9501186566,0.44851104,0.13081572,0.467199,95.23,15.52,96.4863891956,133.22
2021-12-03 20:00:00,77.32842112,25.23370616,81.341407902,0.45842112,0.13370616,0.477522,76.87,25.1,80.8641261623,135.4,77.05842112,25.17370616,81.0661196021,0.45842112,0.13370616,0.477522,76.6,25.04,80.5888429002,133.4,93.24842112,16.62370616,94.7186129959,0.45842112,0.13370616,0.477522,92.79,16.49,94.2438549721,134.03
2021-12-03 20:30:00,75.55330624,25.93221432,79.8797960897,0.45330624,0.13221432,0.472194,75.1,25.8,79.4081230102,135.46,75.27330624,25.87221432,79.5954904886,0.45330624,0.13221432,0.472194,74.82,25.74,79.1238270055,133.46,91.14330624,17.43221432,92.7953898017,0.45330624,0.13221432,0.472194,90.69,17.3,92.3253275109,134.14
2021-12-03 21:00:00,73.10978976,27.06118868,77.957355596,0.44978976,0.13118868,0.468531,72.66,26.93,77.490002581,135.46,72.82978976,26.99118868,77.6704740738,0.44978976,0.13118868,0.468531,72.38,26.86,77.2031346514,133.46,88.27978976,18.63118868,90.2244006447,0.44978976,0.13118868,0.468531,87.83,18.5,89.7572219936,134.14
2021-12-03 21:30:00,70.12170784,24.61174812,74.3154900133,0.45170784,0.13174812,0.470529,69.67,24.48,73.8456450984,136.11,69.86170784,24.53174812,74.0436687918,0.45170784,0.13174812,0.470529,69.41,24.4,73.5738275476,133.9,83.67170784,27.67174812,88.1287713342,0.45170784,0.13174812,0.470529,83.22,27.54,87.6585420823,134.81
2021-12-03 22:00:00,67.29129824,18.68454532,69.8371752911,0.46129824,0.13454532,0.480519,66.83,18.55,69.3566968648,136.11,67.03129824,18.63454532,69.573279519,0.46129824,0.13454532,0.480519,66.57,18.5,69.0927991907,133.85,77.98129824,43.23454532,89.1645040598,0.46129824,0.13454532,0.480519,77.52,43.1,88.6958871651,134.63
2021-12-03 22:30:00,64.64065888,4.53435884,64.799499925,0.46065888,0.13435884,0.479853,64.18,4.4,64.3306489941,135.03,64.41065888,4.53435884,64.5700657228,0.46065888,0.13435884,0.479853,63.95,4.4,64.1011895365,133.16,70.59065888,72.24435884,101.0063785378,0.46065888,0.13435884,0.479853,70.13,72.11,100.5886126756,131.51
2021-12-03 23:00:00,61.42508448,4.64689964,61.6006061629,0.43508448,0.12689964,0.453213,60.99,4.52,61.157260403,135.03,61.19508448,4.64689964,61.371263966,0.43508448,0.12689964,0.453213,60.76,4.52,60.9278918066,133.16,66.75508448,73.97689964,99.6434793867,0.43508448,0.12689964,0.453213,66.32,73.85,99.2580722158,131.51
2021-12-03 23:30:00,57.29549408,10.22410244,58.2005662565,0.42549408,0.12410244000000001,0.443223,56.87,10.1,57.7599073753,136.88,57.21549408,5.72410244,57.5011140028,0.42549408,0.12410244000000001,0.443223,56.79,5.6,57.065437,134.35,62.36549408,72.08410244,95.318270423,0.42549408,0.12410244000000001,0.443223,61.94,71.96,94.9463279964,133.12
2021-12-04 00:00:00,53.61901056,24.36512808,58.895311866,0.42901056,0.12512808,0.446886,53.19,24.24,58.4530042,136.88,53.99901056,3.89512808,54.1393125577,0.42901056,0.12512808,0.446886,53.57,3.77,53.702493424400004,134.35,60.19901056,61.03512808,85.7275202729,0.42901056,0.12512808,0.446886,59.77,60.91,85.3374536766,133.12
2021-12-04 00:30:00,54.67412544,24.15661992,59.7729226204,0.43412544000000003,0.12661992,0.452214,54.24,24.03,59.3246871041,135.28,55.06412544,3.64661992,55.1847419792,0.43412544000000003,0.12661992,0.452214,54.63,3.52,54.743285433,133.29,61.42412544,61.06661992,86.6144055832,0.43412544000000003,0.12661992,0.452214,60.99,60.94,86.2175370792,132.39
2021-12-04 01:00:00,57.73964992,23.47531456,62.3294277735,0.42964992,0.12531456,0.447552,57.31,23.35,61.8842354724,135.28,58.13964992,3.12531456,58.2235904417,0.42964992,0.12531456,0.447552,57.71,3.0,57.7879234789,133.29,64.93964992,59.99531456,88.4115145266,0.42964992,0.12531456,0.447552,64.51,59.87,88.0111186158,132.39
2021-12-04 01:30:00,57.82284672,23.68624696,62.48615765,0.43284672,0.12624696,0.450882,57.39,23.56,62.0377763947,134.74,58.22284672,3.21624696,58.3116122628,0.43284672,0.12624696,0.450882,57.79,3.09,57.8725513521,132.92,65.03284672,60.41624696,88.7659509567,0.43284672,0.12624696,0.450882,64.6,60.29,88.3631376763,131.84
2021-12-04 02:00:00,56.3851744,24.0440092,61.2976530589,0.4251744,0.1240092,0.44289000000000006,55.96,23.92,60.8579329258,135.23,56.7851744,3.4440092,56.8895177604,0.4251744,0.1240092,0.44289000000000006,56.36,3.32,56.4577009805,133.21,63.3851744,61.1140092,88.0488640143,0.4251744,0.1240092,0.44289000000000006,62.96,60.99,87.6569546585,132.27
2021-12-04 02:30:00,55.28412544,24.20661992,60.3514289277,0.43412544000000003,0.12661992,0.452214,54.85,24.08,59.9029957515,135.76,55.68412544,3.51661992,55.7950575023,0.43412544000000003,0.12661992,0.452214,55.25,3.39,55.3539032047,133.56,62.12412544,61.34661992,87.3087323084,0.43412544000000003,0.12661992,0.452214,61.69,61.22,86.9111298972,132.84
2021-12-04 03:00:00,54.16380576,24.98652668,59.6493450923,0.43380576,0.12652668,0.451881,53.73,24.86,59.2024703876,135.96,54.54380576,4.10652668,54.6981746328,0.43380576,0.12652668,0.451881,54.11,3.98,54.2561747638,133.69,60.73380576,61.35652668,86.3320249289,0.43380576,0.12652668,0.451881,60.3,61.23,85.9372032359,133.0
2021-12-04 03:30:00,52.43964992,24.55531456,57.9040616613,0.42964992,0.12531456,0.447552,52.01,24.43,57.461856914,136.62,52.82964992,3.5553145600000002,52.9491470403,0.42964992,0.12531456,0.447552,52.4,3.43,52.512140501,134.13,59.06964992,64.29531456,87.3104290222,0.42964992,0.12531456,0.447552,58.64,64.17,86.9277774937,133.54
2021-12-04 04:00:00,51.33933024,25.33522132,57.2503298578,0.42933024000000003,0.12522132,0.447219,50.91,25.21,56.809965675,136.97,51.73933024,4.15522132,51.9059164056,0.42933024000000003,0.12522132,0.447219,51.31,4.03,51.4680191964,134.37,57.66933024,63.84522132,86.0346670577,0.42933024000000003,0.12522132,0.447219,57.24,63.72,85.6542818544,134.22
2021-12-04 04:30:00,50.24901056,25.52512808,56.3604047693,0.42901056,0.12512808,0.446886,49.82,25.4,55.9213054211,137.0,50.63901056,4.52512808,50.8407924273,0.42901056,0.12512808,0.446886,50.21,4.4,50.4024215688,134.38,56.41901056,63.46512808,84.9171786789,0.42901056,0.12512808,0.446886,55.99,63.34,84.5389596577,134.04
2021-12-04 05:00:00,49.4831664,25.606340199999998,55.7159619446,0.4331664,0.12634019999999999,0.451215,49.05,25.48,55.2732566437,137.0,49.8731664,4.6563402,50.090061198,0.4331664,0.12634019999999999,0.451215,49.44,4.53,49.6470996132,134.38,55.5431664,63.5063402,84.3688246886,0.4331664,0.12634019999999999,0.451215,55.11,63.38,83.9889070056,134.04
2021-12-04 05:30:00,49.54252704,25.36615372,55.6588154748,0.43252704000000003,0.12615372,0.450549,49.11,25.24,55.2163897769,136.81,49.93252704,4.61615372,50.1454497613,0.43252704000000003,0.12615372,0.450549,49.5,4.49,49.7032202176,134.3,55.61252704,62.85615372,83.9264512788,0.43252704000000003,0.12615372,0.450549,55.18,62.73,83.5457078491,133.87
2021-12-04 06:00:00,49.96805152,24.69484836,55.7372560163,0.42805152,0.12484836,0.445887,49.54,24.57,55.2982504244,136.16,50.34805152,4.10484836,50.5151073632,0.42805152,0.12484836,0.445887,49.92,3.98,50.0784065242,133.88,56.16805152,62.59484836,84.1009218306,0.42805152,0.12484836,0.445887,55.74,62.47,83.7224491997,133.24
2021-12-04 06:30:00,52.8631664,23.356340199999998,57.7930185176,0.4331664,0.12634019999999999,0.451215,52.43,23.23,57.3457740378,135.63,53.2631664,3.1363402,53.3554263857,0.4331664,0.12634019999999999,0.451215,52.83,3.01,52.915678206,133.52,59.3931664,59.6863402,84.2021818095,0.4331664,0.12634019999999999,0.451215,58.96,59.56,83.8073696043,132.81
2021-12-04 07:00:00,55.51330624,22.27221432,59.8145358622,0.45330624,0.13221432,0.472194,55.06,22.14,59.3446139089,134.32,55.90330624,2.12221432,55.9435737345,0.45330624,0.13221432,0.472194,55.45,1.99,55.4856972561,132.68,62.39330624,58.70221432,85.667231948,0.45330624,0.13221432,0.472194,61.94,58.57,85.2467506712,131.47
2021-12-04 07:30:00,58.98888064,21.18967352,62.6792653359,0.47888064,0.13967352,0.498834,58.51,21.05,62.1813685922,133.98,59.39888064,1.06967352,59.408511366,0.47888064,0.13967352,0.498834,58.92,0.93,58.9273391559,132.48,66.38888064,57.79967352,88.0243473799,0.47888064,0.13967352,0.498834,65.91,57.66,87.5717060471,131.17
2021-12-04 08:00:00,60.70143808,20.62041944,64.1082388064,0.48143808,0.14041944,0.501498,60.22,20.48,63.6072228603,133.98,61.10143808,0.60041944,61.1043880499,0.48143808,0.14041944,0.501498,60.62,0.46,60.6217452735,132.48,68.34143808,56.87041944,88.908923996,0.48143808,0.14041944,0.501498,67.86,56.73,88.4492651185,131.17
2021-12-04 08:30:00,63.63720224,35.32251732,72.7830594215,0.55720224,0.16251732,0.580419,63.08,35.16,72.2171170845,133.62,64.04720224,15.09251732,65.8014300287,0.55720224,0.16251732,0.580419,63.49,14.93,65.2218138356,132.24,75.52720224,25.29251732,79.6496686157,0.55720224,0.16251732,0.580419,74.97,25.13,79.0697021621,130.81
2021-12-04 09:00:00,66.56519392,35.26818156,75.3310671115,0.88519392,0.25818156000000003,0.9220769999999999,65.68,35.01,74.428237249,134.63,66.97519392,15.14818156,68.6669061863,0.88519392,0.25818156000000003,0.9220769999999999,66.09,14.89,67.746588106,132.87,79.15519392,22.41818156,82.2685820284,0.88519392,0.25818156000000003,0.9220769999999999,78.27,22.16,81.3465334234,132.95
2021-12-04 09:30:00,69.03307552,34.43923036,77.1467828463,1.40307552,0.40923036,1.4615369999999999,67.63,34.03,75.7090338071,133.75,69.45307552,14.42923036,70.9361148356,1.40307552,0.40923036,1.4615369999999999,68.05,14.02,69.4792263918,132.32,81.94307552,21.50923036,84.7190333771,1.40307552,0.40923036,1.4615369999999999,80.54,21.1,83.2580422542,132.15
2021-12-04 10:00:00,70.49544256,26.79200408,75.4149779842,1.9954425599999999,0.58200408,2.078586,68.5,26.21,73.3431257856,133.75,70.62544256,15.23200408,72.2493396862,1.9954425599999999,0.58200408,2.078586,68.63,14.65,70.1762025191,132.32,82.47544256,28.07200408,87.1219607133,1.9954425599999999,0.58200408,2.078586,80.48,27.49,85.0454613721,132.15
2021-12-04 10:30:00,71.34511232,17.48815776,73.4572032805,2.56511232,0.74815776,2.671992,68.78,16.74,70.7878238117,134.21,71.09511232,17.46815776,73.2096409725,2.56511232,0.74815776,2.671992,68.53,16.72,70.5401963422,132.63,81.81511232,37.49815776,89.9990246576,2.56511232,0.74815776,2.671992,79.25,36.75,87.3563105906,132.31
2021-12-04 11:00:00,71.45664032,17.37568676,73.5388736398,3.03664032,0.88568676,3.163167,68.42,16.49,70.3790913553,136.41,71.20664032,17.33568676,73.2865039492,3.03664032,0.88568676,3.163167,68.17,16.45,70.126681085,134.03,81.85664032,37.29568676,89.95264207,3.03664032,0.88568676,3.163167,78.82,36.41,86.8232716499,133.91
2021-12-04 11:30:00,71.7647824,17.0809782,73.7695317132,2.8147824,0.8209782,2.9320649999999997,68.95,16.26,70.8413022184,136.31,71.5247824,17.0609782,73.5314318813,2.8147824,0.8209782,2.9320649999999997,68.71,16.24,70.6031281177,133.96,82.2747824,36.9709782,90.1997397337,2.8147824,0.8209782,2.9320649999999997,79.46,36.15,87.2967015414,133.91
2021-12-04 12:00:00,71.40703968,17.51580324,73.5239326954,3.27703968,0.95580324,3.413583,68.13,16.56,70.11369695,136.31,71.16703968,17.48580324,73.2837011331,3.27703968,0.95580324,3.413583,67.89,16.53,69.8734069586,133.91,81.76703968,37.45580324,89.9376782799,3.27703968,0.95580324,3.413583,78.49,36.5,86.5617126679,133.79
2021-12-04 12:30:00,71.86146592,17.05167756,73.8568208887,2.61146592,0.76167756,2.720277,69.25,16.29,71.1401897664,136.25,71.59146592,17.03167756,73.5895103468,2.61146592,0.76167756,2.720277,68.98,16.27,70.8727966148,133.9,82.38146592,36.93167756,90.2809765927,2.61146592,0.76167756,2.720277,79.77,36.17,87.5872239542,133.74
2021-12-04 13:00:00,71.26028736,17.42550048,73.3599115431,2.35028736,0.68550048,2.448216,68.91,16.74,70.9141431592,136.25,71.02028736,17.39550048,73.1196598299,2.35028736,0.68550048,2.448216,68.67,16.71,70.6738494777,133.9,81.76028736,37.41550048,89.9147611094,2.35028736,0.68550048,2.448216,79.41,36.73,87.4930911558,133.74
2021-12-04 13:30:00,71.45986816,17.31454488,73.5275881683,1.9698681599999999,0.57454488,2.051946,69.49,16.74,71.4778825931,136.5,71.19986816,17.28454488,73.2678423165,1.9698681599999999,0.57454488,2.051946,69.23,16.71,71.2180946109,134.08,82.03986816,37.26454488,90.1065273597,1.9698681599999999,0.57454488,2.051946,80.07,36.69,88.0758820563,134.01
2021-12-04 14:00:00,71.40049728,17.27764504,73.4612008475,2.22049728,0.64764504,2.313018,69.18,16.63,71.1507505231,136.36,71.15049728,17.25764504,73.213520442,2.22049728,0.64764504,2.313018,68.93,16.61,70.9030112196,133.97,81.99049728,37.68764504,90.2374657938,2.22049728,0.64764504,2.313018,79.77,37.04,87.9500682206,133.87
2021-12-04 14:30:00,70.16321472,11.39177096,71.0819888963,2.06321472,0.60177096,2.149182,68.1,10.79,68.9495039866,136.77,69.91321472,11.37177096,70.8320179527,2.06321472,0.60177096,2.149182,67.85,10.77,68.6994570575,134.24,78.96321472,51.26177096,94.1432867541,2.06321472,0.60177096,2.149182,76.9,50.66,92.0871630576,134.28
2021-12-04 15:00:00,70.52301536,6.63337948,70.8342954987,1.6230153600000001,0.47337948,1.6906409999999998,68.9,6.16,69.1748191179,136.44,70.28301536,6.64337948,70.5962940884,1.6230153600000001,0.47337948,1.6906409999999998,68.66,6.17,68.9366702126,134.0,78.34301536,59.48337948,98.3661552062,1.6230153600000001,0.47337948,1.6906409999999998,76.72,59.01,96.7891445359,133.44
2021-12-04 15:30:00,72.56848064,5.77622352,72.7980023115,0.87848064,0.25622352,0.915084,71.69,5.52,71.9022009399,135.2,72.29848064,5.78622352,72.5296538354,0.87848064,0.25622352,0.915084,71.42,5.53,71.6337720632,133.2,80.73848064,58.96622352,99.9785865687,0.87848064,0.25622352,0.915084,79.86,58.71,99.1185335848,131.96
2021-12-04 16:00:00,74.41253696,5.25657328,74.5979706123,0.50253696,0.14657328,0.5234759999999999,73.91,5.11,74.0864373553,135.2,74.15253696,5.27657328,74.340036072,0.50253696,0.14657328,0.5234759999999999,73.65,5.13,73.8284457374,133.2,82.89253696,58.14657328,101.2531316448,0.50253696,0.14657328,0.5234759999999999,82.39,58.0,100.7576900291,131.96
2021-12-04 16:30:00,78.35257696,7.46491828,78.7073778067,0.46257696000000004,0.13491828,0.481851,77.89,7.33,78.2341421631,134.8,78.08257696,7.49491828,78.4414598585,0.46257696000000004,0.13491828,0.481851,77.62,7.36,77.9681601681,132.98,87.88257696,50.68491828,101.4510141604,0.46257696000000004,0.13491828,0.481851,87.42,50.55,100.9829634146,131.56
2021-12-04 17:00:00,80.60618336,15.27305348,82.0403739537,0.45618336,0.13305348,0.475191,80.15,15.14,81.5674083197,134.42,80.31618336,15.25305348,81.7517275046,0.45618336,0.13305348,0.475191,79.86,15.12,81.2787426084,132.76,92.55618336,33.37305348,98.3890632985,0.45618336,0.13305348,0.475191,92.1,33.24,97.9147976559,131.25
2021-12-04 17:30:00,82.35042912,14.86137516,83.6806647195,0.45042912,0.13137516,0.469197,81.9,14.73,83.2140787367,135.99,82.06042912,14.85137516,83.3935091689,0.45042912,0.13137516,0.469197,81.61,14.72,82.9268985312,133.79,94.76042912,34.19137516,100.7402057886,0.45042912,0.13137516,0.469197,94.31,34.06,100.2719287737,133.38
2021-12-04 18:00:00,81.635544,15.262867,83.0500882193,0.455544,0.13286699999999999,0.474525,81.18,15.13,82.5778983748,135.99,81.335544,15.242867,82.7515299687,0.455544,0.13286699999999999,0.474525,80.88,15.11,82.2793200021,133.79,93.975544,34.872867,100.2373170176,0.455544,0.13286699999999999,0.474525,93.52,34.74,99.7640115473,133.38
2021-12-04 18:30:00,80.8723472,15.7119346,82.3844732368,0.4523472,0.13193459999999999,0.471195,80.42,15.58,81.9152781842,135.82,80.5823472,15.6919346,82.0959894986,0.4523472,0.13193459999999999,0.471195,80.13,15.56,81.6267756315,133.7,93.1123472,35.4519346,99.633071156,0.4523472,0.13193459999999999,0.471195,92.66,35.32,99.1633904221,133.27
2021-12-04 19:00:00,79.1319376,16.0047318,80.7342243929,0.4619376,0.13473179999999998,0.481185,78.67,15.87,80.2547556223,135.82,78.8319376,15.9747318,80.4342367518,0.4619376,0.13473179999999998,0.481185,78.37,15.84,79.9547528293,133.7,91.1019376,35.6847318,97.8415204201,0.4619376,0.13473179999999998,0.481185,90.64,35.55,97.3622724673,133.27
2021-12-04 19:30:00,77.33969984,16.66407912,79.1146048733,0.45969984,0.13407912,0.478854,76.88,16.53,78.6369843013,136.26,77.04969984,16.64407912,78.8269092074,0.45969984,0.13407912,0.478854,76.59,16.51,78.3492705773,133.98,89.17969984,37.58407912,96.7759364039,0.45969984,0.13407912,0.478854,88.72,37.45,96.3002642779,133.94
2021-12-04 20:00:00,75.37746208,16.62342644,77.1887303706,0.45746208,0.13342644,0.476523,74.92,16.49,76.7132746009,136.26,75.10746208,16.59342644,76.9186106291,0.45746208,0.13342644,0.476523,74.65,16.46,76.4431429234,133.98,86.94746208,37.41342644,94.65529906,0.45746208,0.13342644,0.476523,86.49,37.28,94.1823683074,133.94
2021-12-04 20:30:00,74.17842112,17.40370616,76.1926974713,0.45842112,0.13370616,0.477522,73.72,17.27,75.7158589729,134.71,73.91842112,17.38370616,75.935013141,0.45842112,0.13370616,0.477522,73.46,17.25,75.4581612551,132.99,85.58842112,38.49370616,93.8463810903,0.45842112,0.13370616,0.477522,85.13,38.36,93.3734785686,132.56
2021-12-04 21:00:00,72.34385568,17.88529124,74.5219236023,0.46385568,0.13529124,0.483183,71.88,17.75,74.0391578828,135.28,72.07385568,17.85529124,74.2526235082,0.46385568,0.13529124,0.483183,71.61,17.72,73.7698481766,133.28,83.45385568,39.09529124,92.1574078683,0.46385568,0.13529124,0.483183,82.99,38.96,91.6799961824,132.97
2021-12-04 21:30:00,69.97092864,18.66568752,72.417806825,0.43092864000000003,0.12568752,0.448884,69.54,18.54,71.969043345,135.35,69.70092864,18.62568752,72.1466263166,0.43092864000000003,0.12568752,0.448884,69.27,18.5,71.697858406,133.28,80.76092864,40.32568752,90.2689795487,0.43092864000000003,0.12568752,0.448884,80.33,40.2,89.827328247,132.97
2021-12-04 22:00:00,67.19060896,19.30559428,69.9091117303,0.43060896,0.12559428,0.448551,66.76,19.18,69.4605643513,136.1,66.94060896,19.27559428,69.6605603106,0.43060896,0.12559428,0.448551,66.51,19.15,69.2120119632,133.76,77.64060896,41.67559428,88.1187796004,0.43060896,0.12559428,0.448551,77.21,41.55,87.6800239507,133.72
2021-12-04 22:30:00,63.53028928,16.64550104,65.6747315249,0.43028928,0.12550104,0.448218,63.1,16.52,65.2266847234,136.82,63.28028928,16.59550104,65.4202236784,0.43028928,0.12550104,0.448218,62.85,16.47,64.972174044,134.26,72.85028928,50.37550104,88.5711903116,0.43028928,0.12550104,0.448218,72.42,50.25,88.1460089851,134.51
2021-12-04 23:00:00,60.23403552,14.95951036,62.0638863208,0.44403552,0.12951036,0.462537,59.79,14.83,61.6017288718,136.82,60.00403552,14.93951036,61.8358573037,0.44403552,0.12951036,0.462537,59.56,14.81,61.373688988,134.26,68.56403552,56.03951036,88.5519829715,0.44403552,0.12951036,0.462537,68.12,55.91,88.1264006981,134.51
2021-12-04 23:30:00,56.32508448,25.30689964,61.74912397,0.43508448,0.12689964,0.453213,55.89,25.18,61.3002814023,136.31,56.42508448,14.61689964,58.2875965679,0.43508448,0.12689964,0.453213,55.99,14.49,57.8345934541,133.96,65.27508448,48.41689964,81.271353038,0.43508448,0.12689964,0.453213,64.84,48.29,80.84645756,134.33
2021-12-05 00:00:00,53.4599696,33.6954078,63.1929494203,0.4299696,0.12540779999999999,0.447885,53.03,33.57,62.7624553376,136.31,53.8299696,13.2954078,55.4475742996,0.4299696,0.12540779999999999,0.447885,53.4,13.17,55.000080909,133.96,63.2099696,41.7854078,75.7728220528,0.4299696,0.12540779999999999,0.447885,62.78,41.66,75.3450993761,134.33
2021-12-05 00:30:00,54.4599696,33.5354078,63.9571095747,0.4299696,0.12540779999999999,0.447885,54.03,33.41,63.5253414001,134.92,54.8499696,13.0254078,56.37535289,0.4299696,0.12540779999999999,0.447885,54.42,12.9,55.9280466314,133.0,64.4199696,41.9754078,76.888668497,0.4299696,0.12540779999999999,0.447885,63.99,41.85,76.460071933,133.43
2021-12-05 01:00:00,57.66892064,33.00801852,66.4472248811,0.43892064000000003,0.12801852,0.457209,57.23,32.88,66.0027825171,135.34,58.05892064,12.70801852,59.4334249441,0.43892064000000003,0.12801852,0.457209,57.62,12.58,58.9772905448,133.28,68.05892064,40.52801852,79.2119748765,0.43892064000000003,0.12801852,0.457209,67.62,40.4,78.7694382359,133.81
2021-12-05 01:30:00,57.87092864,33.29568752,66.7656138224,0.43092864000000003,0.12568752,0.448884,57.44,33.17,66.3294994704,134.71,58.27092864,12.71568752,59.6421816643,0.43092864000000003,0.12568752,0.448884,57.84,12.59,59.1943721987,132.88,68.28092864,40.56568752,79.4220386285,0.43092864000000003,0.12568752,0.448884,67.85,40.44,78.9874426729,133.12
2021-12-05 02:00:00,56.40892064,34.70801852,66.2315097016,0.43892064000000003,0.12801852,0.457209,55.97,34.58,65.7907083105,135.6,56.79892064,13.86801852,58.467421044,0.43892064000000003,0.12801852,0.457209,56.36,13.74,58.0106645368,133.46,66.48892064,40.93801852,78.0813545491,0.43892064000000003,0.12801852,0.457209,66.05,40.81,77.6405731561,133.93
2021-12-05 02:30:00,55.3047648,34.9268064,65.410234787,0.4347648,0.12680639999999999,0.45288000000000006,54.87,34.8,64.9750482878,136.63,55.7047648,14.0568064,57.4509758628,0.4347648,0.12680639999999999,0.45288000000000006,55.27,13.93,56.998401732,134.16,65.1947648,41.0068064,77.0189296761,0.4347648,0.12680639999999999,0.45288000000000006,64.76,40.88,76.5834969168,134.83
2021-12-05 03:00:00,54.0847648,35.0868064,64.46895196,0.4347648,0.12680639999999999,0.45288000000000006,53.65,34.96,64.035334777,136.63,54.4747648,14.1168064,56.2741878924,0.4347648,0.12680639999999999,0.45288000000000006,54.04,13.99,55.8215164609,134.16,63.7747648,41.1868064,75.9182036585,0.4347648,0.12680639999999999,0.45288000000000006,63.34,41.06,75.4842977049,134.83
2021-12-05 03:30:00,52.91956,33.248205,62.4973836758,0.43956000000000006,0.12820499999999999,0.457875,52.48,33.12,62.0571091818,136.91,53.30956,12.228204999999999,54.6940415851,0.43956000000000006,0.12820499999999999,0.457875,52.87,12.1,54.2369514261,134.33,61.93956,45.678205,76.9610778577,0.43956000000000006,0.12820499999999999,0.457875,61.5,45.55,76.5313824519,135.07
2021-12-05 04:00:00,52.20964992,24.10531456,57.5057713174,0.42964992,0.12531456,0.447552,51.78,23.98,57.0632000505,136.91,52.58964992,3.20531456,52.6872405819,0.42964992,0.12531456,0.447552,52.16,3.08,52.2508564523,134.33,58.94964992,64.75531456,87.5688985283,0.42964992,0.12531456,0.447552,58.52,64.63,87.1873115769,134.97
2021-12-05 04:30:00,51.30892064,24.07801852,56.677652678,0.43892064000000003,0.12801852,0.457209,50.87,23.95,56.2259673105,136.73,51.70892064,3.18801852,51.8071031408,0.43892064000000003,0.12801852,0.457209,51.27,3.06,51.3612353823,134.2,57.92892064,64.70801852,86.849798545,0.43892064000000003,0.12801852,0.457209,57.49,64.58,86.461994541,134.05
2021-12-05 05:00:00,50.16444512,24.20671316,55.6995198921,0.43444512,0.12671316,0.452547,49.73,24.08,55.2532288649,136.64,50.54444512,3.34671316,50.6551223616,0.43444512,0.12671316,0.452547,50.11,3.22,50.2133498185,134.15,56.60444512,64.79671316,86.038812426,0.43444512,0.12671316,0.452547,56.17,64.67,85.6579114852,133.98
2021-12-05 05:30:00,49.7731664,24.1663402,55.3297396718,0.4331664,0.12634019999999999,0.451215,49.34,24.04,54.8849451125,136.48,50.1531664,3.4463402,50.2714368277,0.4331664,0.12634019999999999,0.451215,49.72,3.32,49.8307214477,134.04,56.1731664,64.5063402,85.5364983466,0.4331664,0.12634019999999999,0.451215,55.74,64.38,85.1571018765,133.82
2021-12-05 06:00:00,49.89284672,23.95624696,55.3461644763,0.43284672,0.12624696,0.450882,49.46,23.83,54.9013706568,136.01,50.28284672,3.28624696,50.3901190051,0.43284672,0.12624696,0.450882,49.85,3.16,49.950056056,133.74,56.30284672,64.15624696,85.3582718474,0.43284672,0.12624696,0.450882,55.87,64.03,84.9782195624,133.38
2021-12-05 06:30:00,51.81284672,23.51624696,56.899779932,0.43284672,0.12624696,0.450882,51.38,23.39,56.4534897061,135.83,52.19284672,3.11624696,52.285793901,0.43284672,0.12624696,0.450882,51.76,2.99,51.8462891633,133.63,58.35284672,61.64624696,84.8841238665,0.43284672,0.12624696,0.450882,57.92,61.52,84.4951880287,133.21
2021-12-05 07:00:00,53.5231664,23.3263402,58.3853362464,0.4331664,0.12634019999999999,0.451215,53.09,23.2,57.9377950909,134.99,53.9031664,3.2063402,53.9984441019,0.4331664,0.12634019999999999,0.451215,53.47,3.08,53.5586342246,133.08,60.1131664,59.3063402,84.4442701582,0.4331664,0.12634019999999999,0.451215,59.68,59.18,84.0474556426,132.24
2021-12-05 07:30:00,55.02284672,38.53624696,67.1755609648,0.43284672,0.12624696,0.450882,54.59,38.41,66.7487542955,133.92,55.41284672,18.22624696,58.3333494655,0.43284672,0.12624696,0.450882,54.98,18.1,57.8827297214,132.41,65.63284672,27.63624696,71.2139924074,0.43284672,0.12624696,0.450882,65.2,27.51,70.7660942825,131.06
2021-12-05 08:00:00,56.41284672,38.60624696,68.358259043,0.43284672,0.12624696,0.450882,55.98,38.48,67.9298962166,134.82,56.81284672,18.12624696,59.6343892505,0.43284672,0.12624696,0.450882,56.38,18.0,59.1836497692,132.98,67.54284672,26.77624696,72.6567515397,0.43284672,0.12624696,0.450882,67.11,26.65,72.2078569132,133.19
2021-12-05 08:30:00,59.71659296,38.05025628,70.8088516905,0.44659296,0.13025628,0.465201,59.27,37.92,70.3623429115,135.35,60.11659296,17.26025628,62.5453531125,0.44659296,0.13025628,0.465201,59.67,17.13,62.0801562498,133.35,71.65659296,27.48025628,76.7452395908,0.44659296,0.13025628,0.465201,71.21,27.35,76.2816268835,133.87
2021-12-05 09:00:00,63.02701248,36.78787864,72.9777522056,0.50701248,0.14787864,0.528138,62.52,36.64,72.4654400387,136.47,63.44701248,16.17787864,65.477073468,0.50701248,0.14787864,0.528138,62.94,16.03,64.9492455691,134.06,75.50701248,26.18787864,79.9194214276,0.50701248,0.14787864,0.528138,75.0,26.04,79.391949214,135.09
2021-12-05 09:30:00,66.71926016,34.05895088,74.9097577846,0.57926016,0.16895088,0.6033959999999999,66.14,33.89,74.3171023386,135.76,67.11926016,13.90895088,68.5452697056,0.57926016,0.16895088,0.6033959999999999,66.54,13.74,67.9437944186,133.61,79.97926016,25.76895088,84.0280958085,0.57926016,0.16895088,0.6033959999999999,79.4,25.6,83.42493632,134.39
2021-12-05 10:00:00,69.42185728,33.97137504,77.2880882822,0.8618572800000001,0.25137504,0.897768,68.56,33.72,76.40361248,134.18,69.83185728,14.07137504,71.2354678983,0.8618572800000001,0.25137504,0.897768,68.97,13.82,70.3409788104,132.57,82.67185728,22.56137504,85.6951085525,0.8618572800000001,0.25137504,0.897768,81.81,22.31,84.7974775568,133.05
2021-12-05 10:30:00,71.44531392,32.87321656,78.6452875138,0.76531392,0.22321656,0.797202,70.68,32.65,77.8568230793,133.09,71.86531392,13.03321656,73.0375799073,0.76531392,0.22321656,0.797202,71.1,12.81,72.2447652083,131.87,85.06531392,21.70321656,87.7903026613,0.76531392,0.22321656,0.797202,84.3,21.48,86.9935652793,131.69
2021-12-05 11:00:00,72.85400512,24.93491816,77.0029623175,0.87400512,0.25491816,0.910422,71.98,24.68,76.0935135212,133.09,72.95400512,14.22491816,74.3278895147,0.87400512,0.25491816,0.910422,72.08,13.97,73.421300043,131.87,85.49400512,29.31491816,90.3802486066,0.87400512,0.25491816,0.910422,84.62,29.06,89.4708220595,131.69
2021-12-05 11:30:00,73.82481408,16.09223744,75.5583435484,1.10481408,0.32223744,1.1508479999999999,72.72,15.77,74.410290283,134.16,73.57481408,16.06223744,75.3076937536,1.10481408,0.32223744,1.1508479999999999,72.47,15.74,74.1596150206,132.59,85.11481408,37.61223744,93.0548869276,1.10481408,0.32223744,1.1508479999999999,84.01,37.29,91.9142219681,132.43
2021-12-05 12:00:00,74.46884,15.957995,76.1594756768,1.15884,0.337995,1.207125,73.31,15.62,74.9555901851,135.2,74.20884,15.927995,75.8989654664,1.15884,0.337995,1.207125,73.05,15.59,74.69505070619999,133.27,85.81884,37.377995,93.6054902726,1.15884,0.337995,1.207125,84.66,37.04,92.408209592,132.96
2021-12-05 12:30:00,75.25366528,15.77731904,76.8897778262,1.05366528,0.30731904,1.097568,74.2,15.47,75.7955203162,134.89,74.97366528,15.74731904,76.6095851866,1.05366528,0.30731904,1.097568,73.92,15.44,75.5152964637,133.09,86.73366528,37.21731904,94.3814469556,1.05366528,0.30731904,1.097568,85.68,36.91,93.2920709385,132.69
2021-12-05 13:00:00,76.31158752,15.53004636,77.8758032367,0.89158752,0.26004636000000003,0.9287369999999999,75.42,15.27,76.950304093,135.08,76.04158752,15.50004636,77.6052476945,0.89158752,0.26004636000000003,0.9287369999999999,75.15,15.24,76.6797241779,133.2,87.98158752,36.90004636,95.4063580895,0.89158752,0.26004636000000003,0.9287369999999999,87.09,36.64,94.4836372077,132.87
2021-12-05 13:30:00,77.24125792,15.20953356,78.7244678367,0.82125792,0.23953356,0.8554769999999999,76.42,14.97,77.8724424941,135.04,76.97125792,15.17953356,78.4537620824,0.82125792,0.23953356,0.8554769999999999,76.15,14.94,77.6017145429,133.15,89.06125792,36.55953356,96.2730863555,0.82125792,0.23953356,0.8554769999999999,88.24,36.32,95.4224292292,132.79
2021-12-05 14:00:00,76.9548544,15.3472492,78.4702980352,0.7448543999999999,0.2172492,0.7758900000000001,76.21,15.13,77.6973680378,135.04,76.6648544,15.3172492,78.1800359633,0.7448543999999999,0.2172492,0.7758900000000001,75.92,15.1,77.4070823633,133.15,88.7348544,36.8072492,96.0658523049,0.7448543999999999,0.2172492,0.7758900000000001,87.99,36.59,95.2946388838,132.79
2021-12-05 14:30:00,76.4381312,15.8248716,78.0590447194,0.6681311999999999,0.19487159999999998,0.6959700000000001,75.77,15.63,77.3653010076,135.4,76.1781312,15.8048716,77.8003961392,0.6681311999999999,0.19487159999999998,0.6959700000000001,75.51,15.61,77.1066287682,133.41,88.1881312,37.3848716,95.7850463752,0.6681311999999999,0.19487159999999998,0.6959700000000001,87.52,37.19,95.0938825582,133.19
2021-12-05 15:00:00,76.15625312,15.93265716,77.8050413113,0.62625312,0.18265716,0.652347,75.53,15.75,77.1546719259,135.4,75.89625312,15.91265716,77.5464628178,0.62625312,0.18265716,0.652347,75.27,15.73,76.8960714211,133.41,87.86625312,37.53265716,95.54673616,0.62625312,0.18265716,0.652347,87.24,37.35,94.899104843,133.19
2021-12-05 15:30:00,76.39688256,15.87242408,78.0283122402,0.55688256,0.16242408,0.580086,75.84,15.71,77.4500464816,135.32,76.10688256,15.84242408,77.7382786903,0.55688256,0.16242408,0.580086,75.55,15.68,77.159995464,133.35,88.12688256,37.42242408,95.7433300746,0.55688256,0.16242408,0.580086,87.57,37.26,95.1672869215,133.08
2021-12-05 16:00:00,77.2747248,15.5884614,78.8313593802,0.4747248,0.13846139999999998,0.494505,76.8,15.45,78.3386398912,135.32,77.0047248,15.5584614,78.5607622332,0.4747248,0.13846139999999998,0.494505,76.53,15.42,78.0680299482,133.35,89.1647248,36.9484614,96.5170293186,0.4747248,0.13846139999999998,0.494505,88.69,36.81,96.0254768278,133.08
2021-12-05 16:30:00,81.5467328,14.7661304,82.872843787,0.4667328,0.13613039999999998,0.48618000000000006,81.08,14.63,82.389339723,134.68,81.2667328,14.7461304,82.5937662403,0.4667328,0.13613039999999998,0.48618000000000006,80.8,14.61,82.1102435753,132.94,93.8767328,34.3361304,99.959045674,0.4667328,0.13613039999999998,0.48618000000000006,93.41,34.2,99.4739568932,132.45
2021-12-05 17:00:00,83.991528,14.117529,85.1697211504,0.471528,0.13752899999999998,0.491175,83.52,13.98,84.6819390425,134.1,83.691528,14.097529,84.8705613442,0.471528,0.13752899999999998,0.491175,83.22,13.96,84.3827589025,132.58,96.641528,33.147529,102.1682123411,0.471528,0.13752899999999998,0.491175,96.17,33.01,101.6775737319,131.72
2021-12-05 17:30:00,85.1799296,13.7470628,86.282107892,0.4699296,0.13706279999999998,0.48951000000000006,84.71,13.61,85.7963647249,134.0,84.8899296,13.7370628,85.9942267938,0.4699296,0.13706279999999998,0.48951000000000006,84.42,13.6,85.5084580612,132.53,98.0099296,32.6570628,103.307453995,0.4699296,0.13706279999999998,0.48951000000000006,97.54,32.52,102.8182960372,131.59
2021-12-05 18:00:00,84.78969984,14.33407912,85.9927847158,0.45969984,0.13407912,0.478854,84.33,14.2,85.5171848227,133.67,84.47969984,14.32407912,85.68546509,0.45969984,0.13407912,0.478854,84.02,14.19,85.209838047,132.29,97.56969984,33.46407912,103.1488774453,0.45969984,0.13407912,0.478854,97.11,33.33,102.6705459224,131.24
2021-12-05 18:30:00,83.0951344,15.0056642,84.4391574984,0.4651344,0.13566419999999998,0.484515,82.63,14.87,83.9573332116,134.29,82.7951344,14.9756642,84.1386046862,0.4651344,0.13566419999999998,0.484515,82.33,14.84,83.6567660145,133.1,95.6151344,34.3956642,101.6135603258,0.4651344,0.13566419999999998,0.484515,95.15,34.26,101.1299663799,132.49
2021-12-05 19:00:00,81.3171424,15.5933332,82.7987299926,0.4571424,0.13333319999999999,0.47619000000000006,80.86,15.46,82.3246694497,134.9,81.0171424,15.5833332,82.5022280686,0.4571424,0.13333319999999999,0.47619000000000006,80.56,15.45,82.0281421221,133.1,93.5971424,35.3033332,100.0337463083,0.4571424,0.13333319999999999,0.47619000000000006,93.14,35.17,99.5589699625,132.49
2021-12-05 19:30:00,78.68019936,16.39839148,80.3708965637,0.44019936,0.12839148,0.458541,78.24,16.27,79.9137691515,135.17,78.39019936,16.36839148,80.0808815845,0.44019936,0.12839148,0.458541,77.95,16.24,79.6237408064,133.25,90.74019936,37.64839148,98.240445647,0.44019936,0.12839148,0.458541,90.3,37.52,97.7846634192,132.74
2021-12-05 20:00:00,75.56924032,17.34811176,77.5349409246,0.43924032,0.12811176,0.457542,75.13,17.22,77.0781765482,136.25,75.29924032,17.32811176,77.2673220057,0.43924032,0.12811176,0.457542,74.86,17.2,76.8105435471,133.96,87.23924032,38.91811176,95.5264595522,0.43924032,0.12811176,0.457542,86.8,38.79,95.0731513099,133.91
2021-12-05 20:30:00,74.72508448,17.33689964,76.7098842371,0.43508448,0.12689964,0.453213,74.29,17.21,76.2573812821,136.36,74.45508448,17.30689964,76.4400966775,0.43508448,0.12689964,0.453213,74.02,17.18,75.9875831962,134.04,86.22508448,38.23689964,94.3229859984,0.43508448,0.12689964,0.453213,85.79,38.11,93.8738312843,134.07
2021-12-05 21:00:00,72.50444512,18.31671316,74.7823277462,0.43444512,0.12671316,0.452547,72.07,18.19,74.3300813937,134.92,72.25444512,18.28671316,74.5326017109,0.43444512,0.12671316,0.452547,71.82,18.16,74.0803482713,133.1,83.68444512,39.55671316,92.5625189322,0.43444512,0.12671316,0.452547,83.25,39.43,92.1156197395,132.65
2021-12-05 21:30:00,69.71581376,19.20419568,72.3124873029,0.42581376,0.12419568,0.443556,69.29,19.08,71.8689814871,135.64,69.44581376,19.17419568,72.0442282821,0.42581376,0.12419568,0.443556,69.02,19.05,71.6007185718,133.58,80.47581376,40.83419568,90.2429395419,0.42581376,0.12419568,0.443556,80.05,40.71,89.8070520616,133.38
2021-12-05 22:00:00,66.01860096,20.26792528,69.0597166796,0.43860096,0.12792528,0.456876,65.58,20.14,68.6028862367,136.22,65.76860096,20.22792528,68.808995294,0.43860096,0.12792528,0.456876,65.33,20.1,68.3521682173,133.93,76.38860096,43.45792528,87.8852070958,0.43860096,0.12792528,0.456876,75.95,43.33,87.4407879653,133.94
2021-12-05 22:30:00,62.26028928,14.55550104,63.9390821936,0.43028928,0.12550104,0.448218,61.83,14.43,63.4915254188,136.85,62.02028928,14.50550104,63.6940016234,0.43028928,0.12550104,0.448218,61.59,14.38,63.2464425877,134.36,70.70028928,56.87550104,90.7378285106,0.43028928,0.12550104,0.448218,70.27,56.75,90.3240577034,134.32
2021-12-05 23:00:00,58.89444512,10.646713160000001,59.8490448303,0.43444512,0.12671316,0.452547,58.46,10.52,59.3990067257,136.85,58.68444512,10.24671316,59.5723025376,0.43444512,0.12671316,0.452547,58.25,10.12,59.1225583005,134.36,65.64444512,67.80671316,94.3766047528,0.43444512,0.12671316,0.452547,65.21,67.68,93.9836501738,134.32
2021-12-05 23:30:00,54.17444512,29.78671316,61.8232867529,0.43444512,0.12671316,0.452547,53.74,29.66,61.3816193986,137.39,54.56444512,9.02671316,55.306059539,0.43444512,0.12671316,0.452547,54.13,8.9,54.8567853597,134.72,62.45444512,51.56671316,80.9918737984,0.43444512,0.12671316,0.452547,62.02,51.44,80.576386119,134.45
2021-12-06 00:00:00,52.11828128,30.33783204,60.3050519979,0.43828128,0.12783204,0.456543,51.68,30.21,59.8620622765,136.12,52.50828128,9.52783204,53.3657117104,0.43828128,0.12783204,0.456543,52.07,9.4,52.9116707353,133.87,60.08828128,52.25783204,79.6334261269,0.43828128,0.12783204,0.456543,59.65,52.13,79.2190595753,133.79
2021-12-06 00:30:00,53.03380576,30.21652668,61.0378819914,0.43380576,0.12652668,0.451881,52.6,30.09,60.598416646,136.37,53.41380576,9.44652668,54.2427092989,0.43380576,0.12652668,0.451881,52.98,9.32,53.7935200559,134.05,61.13380576,52.05652668,80.2946086402,0.43380576,0.12652668,0.451881,60.7,51.93,79.882506846,134.07
2021-12-06 01:00:00,56.81412544,28.35661992,63.4975806059,0.43412544000000003,0.12661992,0.452214,56.38,28.23,63.0526549798,136.17,57.21412544,7.89661992,57.7564953579,0.43412544000000003,0.12661992,0.452214,56.78,7.77,57.3091729132,133.93,65.66412544,51.44661992,83.4178162684,0.43412544000000003,0.12661992,0.452214,65.23,51.32,82.9981644375,133.87
2021-12-06 01:30:00,56.85668288,28.34736584,63.5315318419,0.43668288,0.12736584,0.454878,56.42,28.22,63.0839504153,134.85,57.24668288,7.97736584,57.7998362152,0.43668288,0.12736584,0.454878,56.81,7.85,57.34979163,133.04,65.71668288,51.42736584,83.4473268954,0.43668288,0.12736584,0.454878,65.28,51.3,83.025107046,132.75
2021-12-06 02:00:00,55.77412544,28.64661992,62.700732862,0.43412544000000003,0.12661992,0.452214,55.34,28.52,62.2567747318,134.85,56.15412544,8.13661992,56.74055329,0.43412544000000003,0.12661992,0.452214,55.72,8.01,56.2927926115,133.04,64.46412544,51.94661992,82.7893398322,0.43412544000000003,0.12661992,0.452214,64.03,51.82,82.3720419803,132.75
2021-12-06 02:30:00,54.92444512,28.54671316,61.8999959934,0.43444512,0.12671316,0.452547,54.49,28.42,61.4561347629,135.35,55.31444512,8.13671316,55.909694508,0.43444512,0.12671316,0.452547,54.88,8.01,55.4614686066,133.39,63.49444512,51.71671316,81.8911654647,0.43444512,0.12671316,0.452547,63.06,51.59,81.4744849631,133.26
2021-12-06 03:00:00,53.97444512,28.69671316,61.1288971944,0.43444512,0.12671316,0.452547,53.54,28.57,60.6858838611,134.88,54.36444512,8.27671316,54.990879916,0.43444512,0.12671316,0.452547,53.93,8.15,54.5423450174,133.08,62.38444512,51.90671316,81.1549497197,0.43444512,0.12671316,0.452547,61.95,51.78,80.7401442902,132.8
2021-12-06 03:30:00,53.13444512,29.09671316,60.57960032,0.43444512,0.12671316,0.452547,52.7,28.97,60.1377660044,134.8,53.49444512,8.72671316,54.20157914,0.43444512,0.12671316,0.452547,53.06,8.6,53.7524287823,133.02,61.30444512,51.40671316,80.0055319924,0.43444512,0.12671316,0.452547,60.87,51.28,79.5914273022,132.61
2021-12-06 04:00:00,52.20933024,29.39522132,59.9157174751,0.42933024000000003,0.12522132,0.447219,51.78,29.27,59.4802597506,134.8,52.59933024,8.94522132,53.3545361348,0.42933024000000003,0.12522132,0.447219,52.17,8.82,52.9103137394,133.02,60.23933024,51.64522132,79.3473742033,0.42933024000000003,0.12522132,0.447219,59.81,51.52,78.9401450467,132.61
2021-12-06 04:30:00,51.93412544,29.30661992,59.6324689775,0.43412544000000003,0.12661992,0.452214,51.5,29.18,59.1922494926,135.05,52.30412544,8.94661992,53.0637686754,0.43412544000000003,0.12661992,0.452214,51.87,8.82,52.614535064,133.19,59.89412544,51.57661992,79.0408374487,0.43412544000000003,0.12661992,0.452214,59.46,51.45,78.6294734816,132.87
2021-12-06 05:00:00,51.66380576,29.24652668,59.3675681534,0.43380576,0.12652668,0.451881,51.23,29.12,58.9278143155,134.82,52.04380576,8.78652668,52.7803066407,0.43380576,0.12652668,0.451881,51.61,8.66,52.3315172721,133.05,59.57380576,51.48652668,78.7394485776,0.43380576,0.12652668,0.451881,59.14,51.36,78.3287252545,132.66
2021-12-06 05:30:00,52.92869088,29.22503484,60.4611361097,0.42869088,0.12503484,0.446553,52.5,29.1,60.0254945836,135.03,53.30869088,8.91503484,54.0489997089,0.42869088,0.12503484,0.446553,52.88,8.79,53.6055827317,133.19,60.81869088,49.36503484,78.3314740389,0.42869088,0.12503484,0.446553,60.39,49.24,77.9200211756,132.84
2021-12-06 06:00:00,55.40764192,28.84764556,62.4675390702,0.43764192,0.12764556,0.455877,54.97,28.72,62.020474845,134.63,55.80764192,8.49764556,56.4508890695,0.43764192,0.12764556,0.455877,55.37,8.37,55.999051777700004,132.91,63.55764192,47.87764556,79.5728772309,0.43764192,0.12764556,0.455877,63.12,47.75,79.1466796524,132.24
2021-12-06 06:30:00,62.12732224,18.72755232,64.8885612771,0.43732224000000003,0.12755232,0.455544,61.69,18.6,64.4330357813,134.78,62.28732224,6.50755232,62.6263422932,0.43732224000000003,0.12755232,0.455544,61.85,6.38,62.1781866895,133.0,70.42732224,51.24755232,87.0994795432,0.43732224000000003,0.12755232,0.455544,69.99,51.12,86.6709553426,132.24
2021-12-06 07:00:00,68.82732224,6.21755232,69.107584559,0.43732224000000003,0.12755232,0.455544,68.39,6.09,68.6606160765,133.93,68.57732224,6.22755232,68.85950576,0.43732224000000003,0.12755232,0.455544,68.14,6.1,68.4124959346,132.46,76.43732224,58.07755232,95.99826204,0.43732224000000003,0.12755232,0.455544,76.0,57.95,95.573021821,131.26
2021-12-06 07:30:00,75.1971424,12.1133332,76.1665482107,0.4571424,0.13333319999999999,0.47619000000000006,74.74,11.98,75.6940420377,135.07,74.9371424,12.1133332,75.9098686094,0.4571424,0.13333319999999999,0.47619000000000006,74.48,11.98,75.4373302815,133.23,85.6671424,39.2133332,94.2154169318,0.4571424,0.13333319999999999,0.47619000000000006,85.21,39.08,93.7442824923,131.76
2021-12-06 08:00:00,78.42769184,18.31641012,80.538150755,0.46769184,0.13641012,0.487179,77.96,18.18,80.0516957972,134.34,78.14769184,18.28641012,80.2586726466,0.46769184,0.13641012,0.487179,77.68,18.15,79.7722063127,132.77,91.68769184,22.45641012,94.3976863616,0.46769184,0.13641012,0.487179,91.22,22.32,93.9109727348,131.59
2021-12-06 08:30:00,80.7767328,16.6961304,82.4841883768,0.4667328,0.13613039999999998,0.48618000000000006,80.31,16.56,81.9995713403,135.1,80.4767328,16.6561304,82.1823046773,0.4667328,0.13613039999999998,0.48618000000000006,80.01,16.52,81.6976774456,133.3,94.6467328,22.4261304,97.2673396081,0.4667328,0.13613039999999998,0.48618000000000006,94.18,22.29,96.7817983921,133.08
