Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-12-06 09:00:00,82.15993952,16.17748236,83.737486214,0.53993952,0.15748236000000002,0.562437,81.62,16.02,83.1773094059,135.98,81.87993952,16.15748236,83.4589044501,0.53993952,0.15748236000000002,0.562437,81.34,16.0,82.8987068657,133.84,96.25993952,22.03748236,98.7503244813,0.53993952,0.15748236000000002,0.562437,95.72,21.88,98.1888629122,134.05
2021-12-06 09:30:00,85.47720224,14.38251732,86.6787684917,0.55720224,0.16251732,0.580419,84.92,14.22,86.1023507228,135.53,85.17720224,14.36251732,86.3796138287,0.55720224,0.16251732,0.580419,84.62,14.2,85.8031724355,133.58,99.96720224,19.46251732,101.8441510551,0.55720224,0.16251732,0.580419,99.41,19.3,101.2661745105,133.64
2021-12-06 10:00:00,87.52912032,14.18307676,88.6707763041,0.55912032,0.16307676000000002,0.582417,86.97,14.02,88.0927993652,134.32,87.18912032,14.16307676,88.3319616305,0.55912032,0.16307676000000002,0.582417,86.63,14.0,87.753956606,132.75,102.29912032,19.05307676,104.058299776,0.55912032,0.16307676000000002,0.582417,101.74,18.89,103.4787886477,132.39
2021-12-06 10:30:00,88.23360576,14.18480168,89.3665361537,0.63360576,0.18480168,0.660006,87.6,14.0,88.7116677783,135.62,87.92360576,14.15480168,89.0557065013,0.63360576,0.18480168,0.660006,87.29,13.97,88.4008201319,133.69,103.13360576,19.06480168,104.8809196191,0.63360576,0.18480168,0.660006,102.5,18.88,104.2242985105,133.69
2021-12-06 11:00:00,88.38462464,13.92426552,89.4747285161,0.73462464,0.21426552000000001,0.765234,87.65,13.71,88.7157629737,135.7,88.07462464,13.90426552,89.1653974652,0.73462464,0.21426552000000001,0.765234,87.34,13.69,88.4064007864,133.65,103.28462464,18.74426552,104.9717160806,0.73462464,0.21426552000000001,0.765234,102.55,18.53,104.2106683598,133.69
2021-12-06 11:30:00,88.45102816,13.65654988,89.4990823259,0.81102816,0.23654988000000002,0.8448209999999999,87.64,13.42,88.6615249136,135.28,88.13102816,13.63654988,89.1797825584,0.81102816,0.23654988000000002,0.8448209999999999,87.32,13.4,88.3421892416,133.33,103.33102816,18.39654988,104.955868955,0.81102816,0.23654988000000002,0.8448209999999999,102.52,18.16,104.1159737985,133.21
2021-12-06 12:00:00,89.27096832,13.47736576,90.2825851016,0.71096832,0.20736576,0.7405919999999999,88.56,13.27,89.5486822907,134.58,88.96096832,13.45736576,89.9730769599,0.71096832,0.20736576,0.7405919999999999,88.25,13.25,89.2391449981,132.91,104.32096832,18.22736576,105.9013753158,0.71096832,0.20736576,0.7405919999999999,103.61,18.02,105.1653578894,132.57
2021-12-06 12:30:00,89.90447488,13.38797184,90.8958326517,0.64447488,0.18797184,0.6713279999999999,89.26,13.2,90.2307464227,135.29,89.58447488,13.36797184,90.576381086,0.64447488,0.18797184,0.6713279999999999,88.94,13.18,89.9112673696,133.33,105.05447488,18.10797184,106.6036647422,0.64447488,0.18797184,0.6713279999999999,104.41,17.92,105.9366532415,133.11
2021-12-06 13:00:00,89.8929264,14.2762702,91.0195039955,0.6729263999999999,0.19627019999999998,0.700965,89.22,14.08,90.3241650944,135.06,89.5529264,14.2462702,90.6790099274,0.6729263999999999,0.19627019999999998,0.700965,88.88,14.05,89.9836479589,133.2,104.9729264,18.5362702,106.5969445618,0.6729263999999999,0.19627019999999998,0.700965,104.3,18.34,105.900168083,132.94
2021-12-06 13:30:00,89.16730176,14.02337968,90.263297529,0.93730176,0.27337968,0.976356,88.23,13.75,89.2949909009,136.28,88.84730176,14.00337968,89.9440808085,0.93730176,0.27337968,0.976356,87.91,13.73,88.9757326466,134.05,104.29730176,19.55337968,106.1143807942,0.93730176,0.27337968,0.976356,103.36,19.28,105.1427981366,134.22
2021-12-06 14:00:00,87.05841024,11.03328632,87.7547730926,1.34841024,0.39328632,1.404594,85.71,10.64,86.3678973925,136.06,86.74841024,11.01328632,87.4447205652,1.34841024,0.39328632,1.404594,85.4,10.62,86.0577968577,133.91,100.62841024,28.97328632,104.7164183288,1.34841024,0.39328632,1.404594,99.28,28.58,103.311832817,134.22
2021-12-06 14:30:00,86.71224672,4.96107196,86.8540497975,1.03224672,0.30107196,1.075257,85.68,4.66,85.8066314454,136.47,86.39224672,4.96107196,86.5345741789,1.03224672,0.30107196,1.075257,85.36,4.66,85.4871054604,134.09,98.23224672,41.22107196,106.5305170793,1.03224672,0.30107196,1.075257,97.2,40.92,105.4622510664,133.43
2021-12-06 15:00:00,84.33206688,19.51685284,86.5609903422,1.05206688,0.30685284,1.095903,83.28,19.21,85.4668502988,136.47,84.65206688,2.9368528400000002,84.7029960017,1.05206688,0.30685284,1.095903,83.6,2.63,83.6413587886,134.09,97.94206688,28.47685284,101.9979392556,1.05206688,0.30685284,1.095903,96.89,28.17,100.9020366494,133.43
2021-12-06 15:30:00,83.9645648,22.7250814,86.985501474,0.6345647999999999,0.18508139999999998,0.661005,83.33,22.54,86.324622791,134.35,84.4045648,2.4750814,84.440846674,0.6345647999999999,0.18508139999999998,0.661005,83.77,2.29,83.8012947394,132.69,98.0445648,25.5350814,101.3152361144,0.6345647999999999,0.18508139999999998,0.661005,97.41,25.35,100.6545110763,132.17
2021-12-06 16:00:00,87.05454496,12.98424228,88.0175229473,0.49454496000000003,0.14424228,0.515151,86.56,12.84,87.5071379946,134.35,87.08454496,3.71424228,87.1637170307,0.49454496000000003,0.14424228,0.515151,86.59,3.5700000000000003,86.6635621239,132.69,99.77454496,31.56424228,104.6482738161,0.49454496000000003,0.14424228,0.515151,99.28,31.42,104.1332550149,132.17
2021-12-06 16:30:00,91.32202752,7.23184136,91.6079267303,0.45202752,0.13184136,0.470862,90.87,7.1,91.1469522255,134.08,91.00202752,7.25184136,91.2905154759,0.45202752,0.13184136,0.470862,90.55,7.12,90.829493558,132.56,104.00202752,32.13184136,108.8525468579,0.45202752,0.13184136,0.470862,103.55,32.0,108.3817443115,131.34
2021-12-06 17:00:00,93.01221728,19.09648004,94.952346539,0.50221728,0.14648004,0.523143,92.51,18.95,94.4309409039,134.91,92.67221728,19.07648004,94.6152838938,0.50221728,0.14648004,0.523143,92.17,18.93,94.093856335,133.11,111.19221728,7.01648004,111.4133752105,0.50221728,0.14648004,0.523143,110.69,6.87,110.9029891392,131.78
2021-12-06 17:30:00,93.85034912,19.21468516,95.7971406449,0.53034912,0.15468516000000002,0.552447,93.32,19.06,95.2465537434,135.05,93.51034912,19.15468516,95.4520159877,0.53034912,0.15468516000000002,0.552447,92.98,19.0,94.9014246468,133.2,112.51034912,8.73468516,112.848896246,0.53034912,0.15468516000000002,0.552447,111.98,8.58,112.308222317,133.3
2021-12-06 18:00:00,93.22537408,19.55906744,95.2550654374,0.54537408,0.15906744,0.568098,92.68,19.4,94.6886603559,135.88,92.89537408,19.51906744,94.9238880324,0.54537408,0.15906744,0.568098,92.35,19.36,94.3574697626,133.72,111.83537408,9.64906744,112.2508592309,0.54537408,0.15906744,0.568098,111.29,9.49,111.6938861353,134.28
2021-12-06 18:30:00,91.7062432,19.9022376,93.8410043816,0.5562431999999999,0.16223759999999998,0.57942,91.15,19.74,93.2630157136,133.6,91.3662432,19.8622376,93.5002613844,0.5562431999999999,0.16223759999999998,0.57942,90.81,19.7,92.9222583669,132.27,109.8062432,9.4222376,110.2097527766,0.5562431999999999,0.16223759999999998,0.57942,109.25,9.26,109.6417352106,132.07
2021-12-06 19:00:00,89.71807136,22.24568748,92.434857819,0.56807136,0.16568748,0.591741,89.15,22.08,91.8436111006,133.6,90.52807136,11.05568748,91.2006575076,0.56807136,0.16568748,0.591741,89.96,10.89,90.6167407271,132.27,105.77807136,18.73568748,107.4245147347,0.56807136,0.16568748,0.591741,105.21,18.57,106.8362719305,132.07
2021-12-06 19:30:00,87.25659296,22.56025628,90.1259018174,0.44659296,0.13025628,0.465201,86.81,22.43,89.6609223687,134.99,88.86659296,5.15025628,89.0157091983,0.44659296,0.13025628,0.465201,88.42,5.02,88.5623893083,133.17,100.95659296,31.63025628,105.7955895793,0.44659296,0.13025628,0.465201,100.51,31.5,105.3304803939,132.96
2021-12-06 20:00:00,85.31138816,15.27165488,86.6675048248,0.45138816,0.13165488,0.470196,84.86,15.14,86.1999953596,137.05,86.88138816,4.52165488,86.9989710943,0.45138816,0.13165488,0.470196,86.43,4.39,86.5414178298,134.5,95.62138816,48.70165488,107.309370801,0.45138816,0.13165488,0.470196,95.17,48.57,106.847432351,134.5
2021-12-06 20:30:00,83.3043552,15.9796036,84.823129667,0.4443552,0.12960359999999999,0.46287000000000006,82.86,15.85,84.3623263074,137.09,84.8643552,3.9196036,84.9548237353,0.4443552,0.12960359999999999,0.46287000000000006,84.42,3.79,84.5050323945,134.49,93.3743552,49.7096036,105.7819214189,0.4443552,0.12960359999999999,0.46287000000000006,92.93,49.58,105.3288246398,133.89
2021-12-06 21:00:00,80.3559536,19.0500698,82.5831970703,0.4459536,0.13006979999999999,0.464535,79.91,18.92,82.1192699675,137.09,80.8159536,7.1800698,81.1342822647,0.4459536,0.13006979999999999,0.464535,80.37,7.05,80.6786179852,134.49,91.7659536,39.2900698,99.8233430867,0.4459536,0.13006979999999999,0.464535,91.32,39.16,99.3622060947,133.89
2021-12-06 21:30:00,77.44042912,12.09137516,78.3787051153,0.45042912,0.13137516,0.469197,76.99,11.96,77.9134243889,135.66,77.19042912,12.09137516,78.1317073984,0.45042912,0.13137516,0.469197,76.74,11.96,77.6663968522,133.58,86.60042912,45.07137516,97.6271641634,0.45042912,0.13137516,0.469197,86.15,44.94,97.1670010858,133.0
2021-12-06 22:00:00,73.0607488,12.8814684,74.1876353805,0.4507488,0.13146839999999999,0.46953000000000006,72.61,12.75,73.7209237598,135.84,72.7907488,12.8714684,73.9200095349,0.4507488,0.13146839999999999,0.46953000000000006,72.34,12.74,73.4532722212,133.71,81.8007488,47.6514684,94.6679721179,0.4507488,0.13146839999999999,0.46953000000000006,81.35,47.52,94.2123818826,132.73
2021-12-06 22:30:00,66.75010944,25.18128192,71.3419516791,0.45010944,0.13128192,0.468864,66.3,25.05,70.8744841251,136.6,66.92010944,11.37128192,67.8793569501,0.45010944,0.13128192,0.468864,66.47,11.24,67.4136373444,134.2,77.44010944,41.84128192,88.0208124411,0.45010944,0.13128192,0.468864,76.99,41.71,87.5624588508,133.59
2021-12-06 23:00:00,61.97101856,30.96279708,69.2755508414,0.42101856,0.12279708,0.438561,61.55,30.84,68.8440854395,136.07,62.31101856,10.90279708,63.2576795192,0.42101856,0.12279708,0.438561,61.89,10.78,62.8218154784,133.87,73.03101856,38.96279708,82.7745687286,0.42101856,0.12279708,0.438561,72.61,38.84,82.3453562747,134.07
2021-12-06 23:30:00,57.76494464,32.41102552,66.2364205292,0.41494464000000003,0.12102552,0.432234,57.35,32.29,65.8153978944,135.75,58.10494464,12.20102552,59.3721282704,0.41494464000000003,0.12102552,0.432234,57.69,12.08,58.9411783052,133.65,67.93494464,41.32102552,79.5146769676,0.41494464000000003,0.12102552,0.432234,67.52,41.2,79.0973476167,134.17
2021-12-07 00:00:00,56.37494464,17.96102552,59.1669909738,0.41494464000000003,0.12102552,0.432234,55.96,17.84,58.7348891205,136.78,56.72494464,2.57102552,56.783179874300004,0.41494464000000003,0.12102552,0.432234,56.31,2.45,56.3632735032,134.34,62.00494464,70.69102552,94.0310281177,0.41494464000000003,0.12102552,0.432234,61.59,70.57,93.6667123369,135.0
2021-12-07 00:30:00,56.80942016,17.99233088,59.5905545318,0.41942016,0.12233088,0.436896,56.39,17.87,59.1537741822,136.47,57.15942016,2.61233088,57.2190841036,0.41942016,0.12233088,0.436896,56.74,2.49,56.7946097795,134.13,62.49942016,70.86233088,94.4862289335,0.41942016,0.12233088,0.436896,62.08,70.74,94.1173416539,132.97
2021-12-07 01:00:00,60.25526432,17.05111876,62.6213823645,0.41526432,0.12111876,0.432567,59.84,16.93,62.1888293828,136.7,60.60526432,3.2711187600000002,60.693478078300004,0.41526432,0.12111876,0.432567,60.19,3.15,60.272370121,134.26,66.39526432,69.06111876,95.8006745723,0.41526432,0.12111876,0.432567,65.98,68.94,95.4258036382,133.17
2021-12-07 01:30:00,60.89005952,16.85251736,63.1791634142,0.42005952,0.12251736,0.437562,60.47,16.73,62.7416432682,136.01,61.24005952,3.54251736,61.3424348984,0.42005952,0.12251736,0.437562,60.82,3.42,60.9160799789,133.78,67.13005952,69.03251736,96.2908788215,0.42005952,0.12251736,0.437562,66.71,68.91,95.9104384309,132.47
2021-12-07 02:00:00,60.34005952,17.01251736,62.6924918136,0.42005952,0.12251736,0.437562,59.92,16.89,62.2549475945,136.01,60.69005952,3.6025173600000002,60.7968868929,0.42005952,0.12251736,0.437562,60.27,3.48,60.3703842956,133.78,66.47005952,69.75251736,96.3518681223,0.42005952,0.12251736,0.437562,66.05,69.63,95.9736390891,132.47
2021-12-07 02:30:00,59.54421536,17.87372948,62.168993786,0.42421536,0.12372948,0.441891,59.12,17.75,61.7271164076,137.32,59.90421536,2.89372948,59.9740667972,0.42421536,0.12372948,0.441891,59.48,2.77,59.5444648981,134.66,65.41421536,69.52372948,95.4597744182,0.42421536,0.12372948,0.441891,64.99,69.4,95.0792306448,133.6
2021-12-07 03:00:00,58.51005952,18.06251736,61.2346437763,0.42005952,0.12251736,0.437562,58.09,17.94,60.7971356233,137.32,58.86005952,2.76251736,58.924851369,0.42005952,0.12251736,0.437562,58.44,2.64,58.4995999986,134.66,64.24005952,69.77251736,94.8419180842,0.42005952,0.12251736,0.437562,63.82,69.65,94.4675335764,133.6
2021-12-07 03:30:00,57.17453504,18.28382272,60.0268742339,0.42453504000000003,0.12382272,0.442224,56.75,18.16,59.5847975578,137.44,57.53453504,2.53382272,57.5903028282,0.42453504000000003,0.12382272,0.442224,57.11,2.41,57.1608274958,134.72,62.84453504,71.34382272,95.075636336,0.42453504000000003,0.12382272,0.442224,62.42,71.22,94.7024012367,133.67
2021-12-07 04:00:00,56.07942016,17.83233088,58.8463540935,0.41942016,0.12233088,0.436896,55.66,17.71,58.4095856859,137.5,56.34942016,4.37233088,56.5187971359,0.41942016,0.12233088,0.436896,55.93,4.25,56.0912417406,134.78,61.83942016,69.50233088,93.0305749927,0.41942016,0.12233088,0.436896,61.42,69.38,92.6606755857,133.9
2021-12-07 04:30:00,54.81942016,14.99233088,56.8325506369,0.41942016,0.12233088,0.436896,54.4,14.87,56.395717036,135.32,54.60942016,14.96233088,56.622081519299996,0.41942016,0.12233088,0.436896,54.19,14.84,56.1852445042,133.35,62.27942016,57.12233088,84.5085017062,0.41942016,0.12233088,0.436896,61.86,57.0,84.1169400299,132.89
2021-12-07 05:00:00,54.4687808,14.9121444,56.4731806475,0.4187808,0.1221444,0.43623000000000006,54.05,14.79,56.0370109838,135.32,54.2587808,14.8721444,56.260074413,0.4187808,0.1221444,0.43623000000000006,53.84,14.75,55.8239025866,133.35,61.8687808,56.8921444,84.0503547411,0.4187808,0.1221444,0.43623000000000006,61.45,56.77,83.6596402096,132.89
2021-12-07 05:30:00,55.81782176,14.79186468,57.7445104468,0.41782176,0.12186468,0.435231,55.4,14.67,57.3094137119,134.31,55.60782176,14.76186468,57.5338377802,0.41782176,0.12186468,0.435231,55.19,14.64,57.0987364133,132.73,63.22782176,54.58186468,83.5280635263,0.41782176,0.12186468,0.435231,62.81,54.46,83.1323505021,131.75
2021-12-07 06:00:00,57.97782176,15.29186468,59.9605615503,0.41782176,0.12186468,0.435231,57.56,15.17,59.5254777385,134.31,57.76782176,15.30186468,59.760089471,0.41782176,0.12186468,0.435231,57.35,15.18,59.3249938896,132.73,65.70782176,50.73186468,83.0134924838,0.41782176,0.12186468,0.435231,65.29,50.61,82.6084511415,131.75
2021-12-07 06:30:00,63.45782176,28.92186468,69.7378620198,0.41782176,0.12186468,0.435231,63.04,28.8,69.3071540319,133.52,63.53782176,18.30186468,66.1211996622,0.41782176,0.12186468,0.435231,63.12,18.18,65.6859711049,132.22,75.11782176,26.92186468,79.7964532032,0.41782176,0.12186468,0.435231,74.7,26.8,79.3620186235,130.91
2021-12-07 07:00:00,70.14613344,22.58428892,73.6921308052,0.42613344000000003,0.12428892,0.443889,69.72,22.46,73.2484129521,133.76,70.33613344,8.87428892,70.893756221,0.42613344000000003,0.12428892,0.443889,69.91,8.75,70.4554511731,132.39,81.02613344,36.14428892,88.7222853728,0.42613344000000003,0.12428892,0.443889,80.6,36.02,88.2825033628,132.18
2021-12-07 07:30:00,78.22869088,8.04503484,78.6412783618,0.42869088,0.12503484,0.446553,77.8,7.92,78.2020869287,134.23,77.98869088000001,8.03503484,78.4015158658,0.42869088,0.12503484,0.446553,77.56,7.91,77.9623094835,132.71,87.84869088,43.88503484,98.2002483308,0.42869088,0.12503484,0.446553,87.42,43.76,97.7609022053,132.04
2021-12-07 08:00:00,82.46581376,6.27419568,82.704147239,0.42581376,0.12419568,0.443556,82.04,6.15,82.2701896193,134.93,82.20581376,6.26419568,82.4441384421,0.42581376,0.12419568,0.443556,81.78,6.14,82.010170101,133.15,92.61581376,41.86419568,101.6380826185,0.42581376,0.12419568,0.443556,92.19,41.74,101.1989313185,132.13
2021-12-07 08:30:00,85.0499696,6.0054078,85.2617279429,0.4299696,0.12540779999999999,0.447885,84.62,5.88,84.824046119,135.02,84.7799696,6.0054078,84.9924006498,0.4299696,0.12540779999999999,0.447885,84.35,5.88,84.5546976814,133.24,95.3099696,40.2454078,103.4586059936,0.4299696,0.12540779999999999,0.447885,94.88,40.12,103.0137311236,132.13
2021-12-07 09:00:00,86.55618336,5.27305348,86.7166533652,0.45618336,0.13305348,0.475191,86.1,5.14,86.2532874736,136.47,86.29618336,5.27305348,86.4571359432,0.45618336,0.13305348,0.475191,85.84,5.14,85.9937509358,134.15,97.01618336,39.20305348,104.6375613052,0.45618336,0.13305348,0.475191,96.56,39.07,104.164766116,133.34
2021-12-07 09:30:00,88.6330864,4.7796502,88.7618671549,0.5130863999999999,0.14965019999999998,0.534465,88.12,4.63,88.2415508703,136.16,88.3430864,4.7696502,88.4717496024,0.5130863999999999,0.14965019999999998,0.534465,87.83,4.62,87.9514257986,133.95,99.3630864,38.5296502,106.5718390733,0.5130863999999999,0.14965019999999998,0.534465,98.85,38.38,106.0393648604,133.03
2021-12-07 10:00:00,89.67957984,4.46904412,89.7908647671,0.57957984,0.16904412,0.603729,89.1,4.3,89.2036994749,136.66,89.38957984,4.47904412,89.5017252359,0.57957984,0.16904412,0.603729,88.81,4.31,88.91452187350001,134.28,100.52957984,38.06904412,107.4962722285,0.57957984,0.16904412,0.603729,99.95,37.9,106.8943988243,133.47
2021-12-07 10:30:00,90.19757184,3.64137512,90.2710450731,0.5875718400000001,0.17137512,0.612054,89.61,3.47,89.6771598569,136.45,89.90757184,3.64137512,89.9812818698,0.5875718400000001,0.17137512,0.612054,89.32,3.47,89.3873777443,134.16,101.24757184,38.17137512,108.2040881023,0.5875718400000001,0.17137512,0.612054,100.66,38.0,107.5938455489,133.25
2021-12-07 11:00:00,91.16515424,3.28650332,91.2243742191,0.6051542400000001,0.17650332,0.630369,90.56,3.11,90.6133858765,135.63,90.87515424,3.2965033200000002,90.9349250414,0.6051542400000001,0.17650332,0.630369,90.27,3.12,90.3239021522,133.61,102.32515424,38.14650332,109.2043630346,0.6051542400000001,0.17650332,0.630369,101.72,37.97,108.5756846628,132.59
2021-12-07 11:30:00,91.81012928,2.83212104,91.8538009447,0.59012928,0.17212104,0.614718,91.22,2.66,91.2587749206,136.37,91.52012928,2.84212104,91.5642491119,0.59012928,0.17212104,0.614718,90.93,2.67,90.9691914881,134.12,103.05012928,37.85212104,109.7821124403,0.59012928,0.17212104,0.614718,102.46,37.68,109.1688325485,133.35
2021-12-07 12:00:00,91.71082848,2.85149164,91.7551473491,0.69082848,0.20149164,0.719613,91.02,2.65,91.058568515,136.37,91.42082848,2.86149164,91.4656001695,0.69082848,0.20149164,0.719613,90.73,2.66,90.7689842402,134.12,102.92082848,37.971491639999996,109.7020105211,0.69082848,0.20149164,0.719613,102.23,37.77,108.984153894,133.35
2021-12-07 12:30:00,91.91878048,3.60547764,91.9894650161,0.73878048,0.21547764,0.769563,91.18,3.39,91.2429969916,136.54,91.62878048,3.61547764,91.7000822836,0.73878048,0.21547764,0.769563,90.89,3.4,90.9535711229,134.19,103.09878048,38.44547764,110.0336916014,0.73878048,0.21547764,0.769563,102.36,38.23,109.2662001719,133.47
2021-12-07 13:00:00,91.72135776,4.29706268,91.8219593399,0.88135776,0.25706268,0.9180809999999999,90.84,4.04,90.9297926974,137.24,91.42135776,4.30706268,91.5227591565,0.88135776,0.25706268,0.9180809999999999,90.54,4.05,90.6305362447,134.64,102.79135776,38.80706268,109.8728872106,0.88135776,0.25706268,0.9180809999999999,101.91,38.55,108.9575632987,134.1
2021-12-07 13:30:00,91.25858048,7.94375264,91.6036665054,0.93858048,0.27375264,0.977688,90.32,7.67,90.6450842572,137.99,91.12858048,3.34375264,91.1899054831,0.93858048,0.27375264,0.977688,90.19,3.07,90.242235123,135.1,103.36858048,36.40375264,109.5914989254,0.93858048,0.27375264,0.977688,102.43,36.13,108.6152926618,134.72
2021-12-07 14:00:00,89.39341536,21.68682948,91.9864190118,1.22341536,0.35682948000000003,1.274391,88.17,21.33,90.7133826952,137.72,89.78341536,1.46682948,89.7953966661,1.22341536,0.35682948000000003,1.274391,88.56,1.11,88.5669560276,134.91,104.27341536,24.59682948,107.1351910966,1.22341536,0.35682948000000003,1.274391,103.05,24.24,105.8625528693,134.72
2021-12-07 14:30:00,89.34970976,20.82449868,91.7443751925,0.52970976,0.15449868,0.551781,88.82,20.67,91.193427943,136.07,89.73970976,0.7244986800000001,89.7426342724,0.52970976,0.15449868,0.551781,89.21,0.5700000000000001,89.2118209656,133.87,104.41970976,25.02449868,107.3764467681,0.52970976,0.15449868,0.551781,103.89,24.87,106.8253200323,133.78
2021-12-07 15:00:00,88.31203744,21.17226092,90.8145395257,0.52203744,0.15226092,0.543789,87.79,21.02,90.2713935862,135.27,88.69203744000001,0.98226092,88.6974765243,0.52203744,0.15226092,0.543789,88.17,0.8300000000000001,88.173906571,133.3,103.23203744,25.57226092,106.3522171023,0.52203744,0.15226092,0.543789,102.71,25.42,105.8088866778,133.09
2021-12-07 15:30:00,86.59164768,22.22589724,89.3985679754,0.67164768,0.19589724,0.699633,85.92,22.03,88.69930834,135.68,86.97164768,1.89589724,86.9923095826,0.67164768,0.19589724,0.699633,86.3,1.7000000000000002,86.3167422926,133.62,101.22164768,26.80589724,104.7109262966,0.67164768,0.19589724,0.699633,100.55,26.61,104.0115118629,133.57
2021-12-07 16:00:00,88.26893056,21.48843808,90.8468880773,0.50893056,0.14843808,0.5301359999999999,87.76,21.34,90.3172918106,136.57,88.65893056,1.5384380800000002,88.6722772899,0.50893056,0.14843808,0.5301359999999999,88.15,1.3900000000000001,88.1609584794,134.2,103.02893056,24.96843808,106.0112420099,0.50893056,0.14843808,0.5301359999999999,102.52,24.82,105.4816704456,134.48
2021-12-07 16:30:00,91.60906048,21.37389264,94.0694597019,0.45906048,0.13389264,0.478188,91.15,21.24,93.5919873707,135.11,91.98906048,1.7738926400000001,92.0061625278,0.45906048,0.13389264,0.478188,91.53,1.6400000000000001,91.5446912715,133.22,106.43906048,21.61389264,108.6113896003,0.45906048,0.13389264,0.478188,105.98,21.48,108.1348731908,132.95
2021-12-07 17:00:00,93.9539456,21.4524008,96.3719326043,0.4539456,0.13240079999999999,0.47286000000000006,93.5,21.32,95.8999082377,133.9,94.3439456,1.7424008,94.3600340818,0.4539456,0.13240079999999999,0.47286000000000006,93.89,1.6099999999999999,93.9038029049,132.44,109.0539456,21.0624008,111.0692926888,0.4539456,0.13240079999999999,0.47286000000000006,108.6,20.93,110.598485071,131.43
2021-12-07 17:30:00,95.265544,21.722867,97.7108326866,0.455544,0.13286699999999999,0.474525,94.81,21.59,97.2371544215,134.3,95.655544,1.9428670000000001,95.6752728249,0.455544,0.13286699999999999,0.474525,95.2,1.81,95.2172048529,132.73,110.575544,21.322867,112.612679517,0.455544,0.13286699999999999,0.474525,110.12,21.19,112.1402269482,131.72
2021-12-07 18:00:00,94.53650304,22.59314672,97.1987689518,0.45650304,0.13314672,0.475524,94.08,22.46,96.7238233322,134.64,94.93650304,2.59314672,94.9719117391,0.45650304,0.13314672,0.475524,94.48,2.46,94.5120203995,132.96,109.76650304,22.06314672,111.9619025956,0.45650304,0.13314672,0.475524,109.31,21.93,111.4881204434,132.07
2021-12-07 18:30:00,92.67330624,18.73221432,94.5475411779,0.45330624,0.13221432,0.472194,92.22,18.6,94.077034392,135.42,92.70330624,9.82221432,93.2222016581,0.45330624,0.13221432,0.472194,92.25,9.69,92.7575258402,133.47,108.03330624,21.31221432,110.1154200663,0.45330624,0.13221432,0.472194,107.58,21.18,109.6451038579,132.82
2021-12-07 19:00:00,90.43298656,15.81212108,91.8049466598,0.45298656,0.13212108,0.471861,89.98,15.68,91.3359885259,135.19,90.13298656,15.78212108,91.50426554,0.45298656,0.13212108,0.471861,89.68,15.65,91.0352948037,133.33,105.87298656,21.48212108,108.03041613,0.45298656,0.13212108,0.471861,105.42,21.35,107.5602105799,132.94
2021-12-07 19:30:00,88.8987408,9.1637994,89.3698010251,0.4587408,0.13379939999999999,0.477855,88.44,9.03,88.8998003372,137.06,88.6087408,9.1437994,89.0792793731,0.4587408,0.13379939999999999,0.477855,88.15,9.01,88.6092692668,134.52,100.7687408,37.9637994,107.6828175119,0.4587408,0.13379939999999999,0.477855,100.31,37.83,107.2063664154,134.22
2021-12-07 20:00:00,85.98330624,8.00221432,86.3548747089,0.45330624,0.13221432,0.472194,85.53,7.87,85.8913138798,137.06,85.71330624,8.02221432,86.0879015262,0.45330624,0.13221432,0.472194,85.26,7.89,85.6242938657,134.52,96.56330624,43.77221432,106.021124586,0.45330624,0.13221432,0.472194,96.11,43.64,105.5536910771,134.22
2021-12-07 20:30:00,83.91490464,8.88268052,84.3837261204,0.45490464,0.13268052,0.473859,83.46,8.75,83.9174242932,136.65,83.64490464,8.87268052,84.1141755701,0.45490464,0.13268052,0.473859,83.19,8.74,83.6478553222,134.27,94.24490464,44.98268052,104.4296107307,0.45490464,0.13268052,0.473859,93.79,44.85,103.9619478463,133.69
2021-12-07 21:00:00,81.20618336,9.61305348,81.773192509,0.45618336,0.13305348,0.475191,80.75,9.48,81.3045687523,137.09,80.95618336,9.61305348,81.5249312875,0.45618336,0.13305348,0.475191,80.5,9.48,81.0562792139,134.54,91.19618336,45.70305348,102.0074161854,0.45618336,0.13305348,0.475191,90.74,45.57,101.5400044318,134.14
2021-12-07 21:30:00,77.64458496,11.17258728,78.4443004949,0.45458496,0.13258728,0.473526,77.19,11.04,77.9754942274,136.78,77.38458496,11.16258728,78.1855315529,0.45458496,0.13258728,0.473526,76.93,11.03,77.7167021946,134.36,87.09458496,46.61258728,98.7836019909,0.45458496,0.13258728,0.473526,86.64,46.48,98.3202929206,133.85
2021-12-07 22:00:00,73.14947008,12.38109544,74.1898678883,0.44947008,0.13109544,0.468198,72.7,12.25,73.724843167,136.99,72.89947008,12.38109544,73.9433855205,0.44947008,0.13109544,0.468198,72.45,12.25,73.4783301389,134.46,82.10947008,48.89109544,95.5630906268,0.44947008,0.13109544,0.468198,81.66,48.76,95.1099006413,133.99
2021-12-07 22:30:00,67.5939456,19.5624008,70.3678122925,0.4539456,0.13240079999999999,0.47286000000000006,67.14,19.43,69.8949533228,136.86,67.5639456,12.6324008,68.7347386335,0.4539456,0.13240079999999999,0.47286000000000006,67.11,12.5,68.2642080449,134.4,77.1039456,46.3624008,89.9693872105,0.4539456,0.13240079999999999,0.47286000000000006,76.65,46.23,89.5122081059,133.99
2021-12-07 23:00:00,61.94869088,31.65503484,69.5678196616,0.42869088,0.12503484,0.446553,61.52,31.53,69.1292362174,136.97,62.28869088,11.58503484,63.3568784252,0.42869088,0.12503484,0.446553,61.86,11.46,62.9125679018,134.48,72.89869088,38.25503484,82.3265863657,0.42869088,0.12503484,0.446553,72.47,38.13,81.8889357606,134.53
2021-12-07 23:30:00,57.8831664,32.9963402,66.6274674521,0.4331664,0.12634019999999999,0.451215,57.45,32.87,66.1886651928,135.67,58.2131664,12.5963402,59.5603939607,0.4331664,0.12634019999999999,0.451215,57.78,12.47,59.1103146667,133.64,68.1931664,39.8563402,78.98630133,0.4331664,0.12634019999999999,0.451215,67.76,39.73,78.5486505295,133.96
2021-12-08 00:00:00,55.11805152,34.37484836,64.9586776584,0.42805152,0.12484836,0.445887,54.69,34.25,64.529517277,136.85,55.45805152,14.02484836,57.2039496007,0.42805152,0.12484836,0.445887,55.03,13.9,56.7583553321,134.38,64.84805152,39.64484836,76.0064720101,0.42805152,0.12484836,0.445887,64.42,39.52,75.5762317134,135.05
2021-12-08 00:30:00,56.00284672,25.36624696,61.4797960763,0.43284672,0.12624696,0.450882,55.57,25.24,61.0334539413,135.87,56.35284672,5.24624696,56.5965232202,0.43284672,0.12624696,0.450882,55.92,5.12,56.1539028029,133.75,63.91284672,56.30624696,85.1777284422,0.43284672,0.12624696,0.450882,63.48,56.18,84.769704494,133.34
2021-12-08 01:00:00,59.76453504,22.16382272,63.7419382049,0.42453504000000003,0.12382272,0.442224,59.34,22.04,63.3008467558,135.87,60.10453504,2.44382272,60.1541968765,0.42453504000000003,0.12382272,0.442224,59.68,2.32,59.7250768103,133.75,67.30453504,57.64382272,88.615521974,0.42453504000000003,0.12382272,0.442224,66.88,57.52,88.2127247057,133.34
2021-12-08 01:30:00,60.08604352,22.31717936,64.0967169243,0.43604352,0.12717936,0.454212,59.65,22.19,63.6436846828,134.81,60.42604352,2.47717936,60.476798469,0.43604352,0.12717936,0.454212,59.99,2.35,60.0360108601,133.01,67.66604352,57.89717936,89.0549090365,0.43604352,0.12717936,0.454212,67.23,57.77,88.6411067169,131.83
2021-12-08 02:00:00,58.96901056,22.72512808,63.1963262593,0.42901056,0.12512808,0.446886,58.54,22.6,62.7510286768,134.81,59.30901056,2.70512808,59.3706699603,0.42901056,0.12512808,0.446886,58.88,2.58,58.9364980297,133.01,66.37901056,58.71512808,88.6207611589,0.42901056,0.12512808,0.446886,65.95,58.59,88.2167251716,131.83
2021-12-08 02:30:00,57.99869088,23.08503484,62.4240897199,0.42869088,0.12503484,0.446553,57.57,22.96,61.9795651808,135.91,58.34869088,2.93503484,58.4224627769,0.42869088,0.12503484,0.446553,57.92,2.81,57.9881237841,133.76,65.25869088,59.33503484,88.2005844359,0.42869088,0.12503484,0.446553,64.83,59.21,87.7995045544,132.92
2021-12-08 03:00:00,57.05869088,23.48503484,61.7028448807,0.42869088,0.12503484,0.446553,56.63,23.36,61.2588483405,135.91,57.38869088,3.22503484,57.4792370395,0.42869088,0.12503484,0.446553,56.96,3.1,57.0442950697,133.76,64.11869088,59.26503484,87.3129479216,0.42869088,0.12503484,0.446553,63.69,59.14,86.9134954998,132.92
2021-12-08 03:30:00,56.0231664,23.5263402,60.7625201641,0.4331664,0.12634019999999999,0.451215,55.59,23.4,60.3142445862,136.36,56.3831664,3.0363402,56.4648635445,0.4331664,0.12634019999999999,0.451215,55.95,2.91,56.0256244945,134.03,63.0531664,60.6463402,87.4853151833,0.4331664,0.12634019999999999,0.451215,62.62,60.52,87.0857898856,133.26
2021-12-08 04:00:00,54.58284672,23.77624696,59.5365188398,0.43284672,0.12624696,0.450882,54.15,23.65,59.0892968312,137.12,54.91284672,3.15624696,55.0034783424,0.43284672,0.12624696,0.450882,54.48,3.03,54.5641943036,134.52,61.49284672,62.07624696,87.3775179,0.43284672,0.12624696,0.450882,61.06,61.95,86.9834817652,134.11
2021-12-08 04:30:00,54.32723232,23.64044276,59.2479426262,0.44723232,0.13044276,0.465867,53.88,23.51,58.7858358791,137.67,54.67723232,2.94044276,54.7562410854,0.44723232,0.13044276,0.465867,54.23,2.81,54.302753153,134.88,61.19723232,62.01044276,87.1228802033,0.44723232,0.13044276,0.465867,60.75,61.88,86.716185917,134.75
2021-12-08 05:00:00,53.86897056,23.52678308,58.7824422025,0.46897056000000004,0.13678308,0.488511,53.4,23.39,58.2979596555,137.86,54.21897056,2.89678308,54.2962993288,0.46897056000000004,0.13678308,0.488511,53.75,2.76,53.8208147467,135.03,60.68897056,61.76678308,86.592647723,0.46897056000000004,0.13678308,0.488511,60.22,61.63,86.1667296583,134.94
2021-12-08 05:30:00,54.99038912,23.25303016,59.7046590074,0.49038912,0.14303016,0.510822,54.5,23.11,59.1973149729,137.61,55.33038912,2.94303016,55.4086039049,0.49038912,0.14303016,0.510822,54.84,2.8,54.9114341463,134.85,61.97038912,60.91303016,86.8949156796,0.49038912,0.14303016,0.510822,61.48,60.77,86.4452618713,134.68
2021-12-08 06:00:00,56.86960992,22.22696956,61.0589117842,0.46960992,0.13696956,0.489177,56.4,22.09,60.5716773748,136.71,57.20960992,2.05696956,57.2465771114,0.46960992,0.13696956,0.489177,56.74,1.92,56.7724757255,134.3,64.14960992,59.91696956,87.7793580185,0.46960992,0.13696956,0.489177,63.68,59.78,87.3429493434,133.86
2021-12-08 06:30:00,62.85687264,27.82200452,68.7390018373,0.48687264,0.14200452,0.507159,62.37,27.68,68.2363488179,136.19,63.21687264,8.02200452,63.7238224128,0.48687264,0.14200452,0.507159,62.73,7.88,63.2229966072,133.95,72.67687264,39.55200452,82.7423040426,0.48687264,0.14200452,0.507159,72.19,39.41,82.2468491798,133.37
2021-12-08 07:00:00,68.53202752,28.93184136,74.3887776515,0.45202752,0.13184136,0.470862,68.08,28.8,73.9210822432,134.96,68.90202752,9.21184136,69.5150876976,0.45202752,0.13184136,0.470862,68.45,9.08,69.0496118744,133.17,79.99202752,31.14184136,85.8401930919,0.45202752,0.13184136,0.470862,79.54,31.01,85.3711409084,132.62
2021-12-08 07:30:00,75.74124832,25.58578076,79.9460372637,0.43124832,0.12578076,0.449217,75.31,25.46,79.4972181903,134.49,76.09124832,6.09578076,76.3350287481,0.43124832,0.12578076,0.449217,75.66,5.97,75.8951678304,132.9,88.45124832,29.00578076,93.0857596352,0.43124832,0.12578076,0.449217,88.02,28.88,92.636789668,132.37
2021-12-08 08:00:00,80.6283712,18.8149416,82.794542512,0.4283712,0.1249416,0.44622000000000006,80.2,18.69,82.348989672,133.56,80.8183712,5.2349416,80.987738189,0.4283712,0.1249416,0.44622000000000006,80.39,5.11,80.552245158,132.28,92.8583712,30.6349416,97.7812699281,0.4283712,0.1249416,0.44622000000000006,92.43,30.51,97.3353224683,131.56
2021-12-08 08:30:00,84.72805152,6.23484836,84.9571424216,0.42805152,0.12484836,0.445887,84.3,6.11,84.5211340435,134.0,84.46805152,6.24484836,84.6985823885,0.42805152,0.12484836,0.445887,84.04,6.12,84.2625420932,132.58,94.75805152,38.71484836,102.3617497477,0.42805152,0.12484836,0.445887,94.33,38.59,101.9182858961,131.56
2021-12-08 09:00:00,85.77851104,6.25081572,86.0059628945,0.44851104,0.13081572,0.467199,85.33,6.12,85.5491864368,135.07,85.49851104,6.26081572,85.7274355358,0.44851104,0.13081572,0.467199,85.05,6.13,85.2706244846,133.35,95.82851104,37.89081572,103.0476464752,0.44851104,0.13081572,0.467199,95.38,37.76,102.5824643884,131.91
2021-12-08 09:30:00,87.7543152,5.3712586,87.9185432953,0.4843152,0.14125859999999998,0.504495,87.27,5.23,87.4265737634,134.6,87.4943152,5.3912586,87.6602581653,0.4843152,0.14125859999999998,0.504495,87.01,5.25,87.1682430705,133.07,98.1343152,36.8912586,104.839442868,0.4843152,0.14125859999999998,0.504495,97.65,36.75,104.3364030432,131.35
2021-12-08 10:00:00,89.0406288,4.7864334,89.1691848218,0.5706287999999999,0.16643339999999998,0.594405,88.47,4.62,88.590548593,134.6,88.7606288,4.7964334,88.8901288014,0.5706287999999999,0.16643339999999998,0.594405,88.19,4.63,88.3114545232,133.07,99.5706288,36.1964334,105.9457026524,0.5706287999999999,0.16643339999999998,0.594405,99.0,36.03,105.3525552609,131.35
2021-12-08 10:30:00,89.38851072,4.76414896,89.5153783662,0.76851072,0.22414896,0.8005319999999999,88.62,4.54,88.736215831,134.6,89.09851072,4.78414896,89.2268608312,0.76851072,0.22414896,0.8005319999999999,88.33,4.5600000000000005,88.4476257454,133.04,99.90851072,36.35414896,106.3171418958,0.76851072,0.22414896,0.8005319999999999,99.14,36.13,105.5183230534,131.35
2021-12-08 11:00:00,89.42986944,4.77121192,89.5570545029,0.6898694400000001,0.20121192000000002,0.718614,88.74,4.57,88.857596749,135.17,89.13986944,4.79121192,89.2685388894,0.6898694400000001,0.20121192000000002,0.718614,88.45,4.59,88.5690160271,133.35,99.95986944,36.35121192,106.3644024405,0.6898694400000001,0.20121192000000002,0.718614,99.27,36.15,105.6473161041,131.82
2021-12-08 11:30:00,88.85115808,4.85200444,88.9835391477,0.7611580800000001,0.22200444,0.7928729999999999,88.09,4.63,88.2115922087,135.17,88.56115808,4.8720044399999995,88.6950683394,0.7611580800000001,0.22200444,0.7928729999999999,87.8,4.65,87.9230487415,133.35,99.31115808,36.55200444,105.8241709052,0.7611580800000001,0.22200444,0.7928729999999999,98.55,36.33,105.0331918967,131.82
2021-12-08 12:00:00,88.19448448,5.05172464,88.3390458095,1.03448448,0.30172464,1.077588,87.16,4.75,87.2893355456,135.53,87.92448448,5.07172464,88.0706384779,1.03448448,0.30172464,1.077588,86.89,4.77,87.0208308395,133.56,98.52448448,36.78172464,105.1663886874,1.03448448,0.30172464,1.077588,97.49,36.48,104.0917407867,132.18
2021-12-08 12:30:00,88.1592592,5.0089506,88.3014414877,1.5392592,0.4489506,1.603395,86.62,4.5600000000000005,86.7399446622,135.53,87.8892592,5.0289506,88.0330178221,1.5392592,0.4489506,1.603395,86.35,4.58,86.4713761889,133.54,98.4192592,36.7289506,105.049352181,1.5392592,0.4489506,1.603395,96.88,36.28,103.4503397771,132.25
2021-12-08 13:00:00,88.41474368,5.18930024,88.5668997819,1.57474368,0.45930024,1.640358,86.84,4.73,86.9687213888,135.53,88.13474368,5.20930024,88.2885601453,1.57474368,0.45930024,1.640358,86.56,4.75,86.6902307068,133.54,98.68474368,37.04930024,105.4102902162,1.57474368,0.45930024,1.640358,97.11,36.59,103.7746606836,132.25
2021-12-08 13:30:00,89.60365504,5.04023272,89.7453003917,1.30365504,0.38023272,1.357974,88.3,4.66,88.4228793922,135.81,89.31365504,5.07023272,89.4574548958,1.30365504,0.38023272,1.357974,88.01,4.69,88.1348750496,133.71,100.04365504,37.02023272,106.6734762929,1.30365504,0.38023272,1.357974,98.74,36.64,105.3189308719,132.47
2021-12-08 14:00:00,88.7744544,5.2137992,88.9274280305,1.1444543999999999,0.33379919999999996,1.19214,87.63,4.88,87.7657752202,136.12,88.4944544,5.2237992,88.6484999176,1.1444543999999999,0.33379919999999996,1.19214,87.35,4.89,87.4867681424,133.93,99.1544544,37.3137992,105.9430292096,1.1444543999999999,0.33379919999999996,1.19214,98.01,36.98,104.7543817699,132.76
2021-12-08 14:30:00,87.32689216,5.45617688,87.4971768714,0.94689216,0.27617688,0.986346,86.38,5.18,86.5351766624,136.36,87.05689216,5.48617688,87.2295856308,0.94689216,0.27617688,0.986346,86.11,5.21,86.2674689556,134.1,97.53689216,37.76617688,104.5931615755,0.94689216,0.27617688,0.986346,96.59,37.49,103.6104637573,133.0
2021-12-08 15:00:00,86.48787136,5.47396248,86.6609263602,0.76787136,0.22396248,0.799866,85.72,5.25,85.880620049,136.76,86.19787136,5.48396248,86.3721417558,0.76787136,0.22396248,0.799866,85.43,5.26,85.5917782266,134.35,96.80787136000001,39.72396248,104.641087305,0.76787136,0.22396248,0.799866,96.04,39.5,103.8457105518,133.37
2021-12-08 15:30:00,86.7566528,5.3394404,86.9208055004,0.5466527999999999,0.15944039999999998,0.56943,86.21,5.18,86.3654821095,137.2,86.4866528,5.3694404,86.65317076,0.5466527999999999,0.15944039999999998,0.56943,85.94,5.21,86.0977798785,134.67,97.1966528,39.7094404,104.9953759573,0.5466527999999999,0.15944039999999998,0.56943,96.65,39.55,104.4290428952,133.99
2021-12-08 16:00:00,89.9779616,4.5077388,90.0908057616,0.4379616,0.12773879999999999,0.45621000000000006,89.54,4.38,89.6470635325,136.88,89.7079616,4.5277388,89.8221509043,0.4379616,0.12773879999999999,0.45621000000000006,89.27,4.4,89.3783693071,134.45,100.8579616,38.3877388,107.9163885065,0.4379616,0.12773879999999999,0.45621000000000006,100.42,38.26,107.4616396674,133.69
2021-12-08 16:30:00,93.24380576,3.93652668,93.3268640581,0.43380576,0.12652668,0.451881,92.81,3.81,92.8881703986,135.11,92.93380576,3.94652668,93.0175646095,0.43380576,0.12652668,0.451881,92.5,3.8200000000000003,92.5788442356,133.34,104.49380576,37.34652668,110.9671955907,0.43380576,0.12652668,0.451881,104.06,37.22,110.5161164718,131.96
2021-12-08 17:00:00,96.01860096,3.58792528,96.0856125449,0.43860096,0.12792528,0.456876,95.58,3.46,95.6426055689,135.11,95.71860096,3.61792528,95.7869508496,0.43860096,0.12792528,0.456876,95.28,3.49,95.3438959766,133.34,107.61860096,37.43792528,113.944554595,0.43860096,0.12792528,0.456876,107.18,37.31,113.4882747247,131.96
2021-12-08 17:30:00,96.71572384,4.21708612,96.8076187768,0.43572384000000003,0.12708612,0.453879,96.28,4.09,96.3668329873,136.13,96.41572384,4.23708612,96.5087804419,0.43572384000000003,0.12708612,0.453879,95.98,4.11,96.0679577174,133.99,108.30572384,37.24708612,114.5315469246,0.43572384000000003,0.12708612,0.453879,107.87,37.12,114.0781806482,132.92
2021-12-08 18:00:00,96.24572384,5.39708612,96.3969288726,0.43572384000000003,0.12708612,0.453879,95.81,5.27,95.954827914,136.4,95.92572384,5.42708612,96.0791223835,0.43572384000000003,0.12708612,0.453879,95.49,5.3,95.6369703619,134.14,107.58572384,36.87708612,113.7304156982,0.43572384000000003,0.12708612,0.453879,107.15,36.75,113.2770276799,133.09
2021-12-08 18:30:00,94.29019936,6.54839148,94.5173165421,0.44019936,0.12839148,0.458541,93.85,6.42,94.0693302836,136.96,94.00019936,6.56839148,94.2294075454,0.44019936,0.12839148,0.458541,93.56,6.44,93.781379815,134.52,105.40019936,37.64839148,111.9223096892,0.44019936,0.12839148,0.458541,104.96,37.52,111.4645773329,133.47
2021-12-08 19:00:00,92.30252704,5.85615372,92.4881129355,0.43252704000000003,0.12615372,0.450549,91.87,5.73,92.0485187279,136.8,92.00252704,5.87615372,92.1899895015,0.43252704000000003,0.12615372,0.450549,91.57,5.75,91.7503536778,134.41,103.63252704,40.77615372,111.366042279,0.43252704000000003,0.12615372,0.450549,103.2,40.65,110.9173678916,133.31
2021-12-08 19:30:00,89.59508448,5.85689964,89.7863154182,0.43508448,0.12689964,0.453213,89.16,5.73,89.3439337616,136.1,89.29508448,5.86689964,89.4876115654,0.43508448,0.12689964,0.453213,88.86,5.74,89.0451975123,133.95,100.64508448,41.37689964,108.8185685157,0.43508448,0.12689964,0.453213,100.21,41.25,108.3679223756,133.06
2021-12-08 20:00:00,87.42709248,7.02456864,87.708842565,0.42709248,0.12456864000000001,0.444888,87.0,6.9,87.2731917601,134.85,87.14709248,7.04456864,87.431354073,0.42709248,0.12456864000000001,0.444888,86.72,6.92,86.9956596618,133.08,98.18709248,43.01456864,107.1958872577,0.42709248,0.12456864000000001,0.444888,97.76,42.89,106.7547174602,131.99
2021-12-08 20:30:00,84.94645312,8.89438216,85.410830295,0.42645312,0.12438216,0.444222,84.52,8.77,84.9737800736,136.46,84.66645312,8.90438216,85.1334029954,0.42645312,0.12438216,0.444222,84.24,8.78,84.6963163308,134.15,95.24645312,43.21438216,104.5914416069,0.42645312,0.12438216,0.444222,94.82,43.09,104.1517186608,133.35
2021-12-08 21:00:00,81.6967728,9.2444754,82.2181428357,0.4267728,0.1244754,0.444555,81.27,9.12,81.7801155538,136.46,81.4267728,9.2444754,81.9498606103,0.4267728,0.1244754,0.444555,81.0,9.12,81.51180528,134.15,91.7067728,44.5044754,101.9351779712,0.4267728,0.1244754,0.444555,91.28,44.38,101.4969102978,133.35
2021-12-08 21:30:00,78.32709248,11.16456864,79.1187778551,0.42709248,0.12456864000000001,0.444888,77.9,11.04,78.6784061862,135.57,78.09709248,10.80456864,78.8409446755,0.42709248,0.12456864000000001,0.444888,77.67,10.68,78.400837368,133.57,87.94709248,46.28456864,99.3828575252,0.42709248,0.12456864000000001,0.444888,87.52,46.16,98.9469352734,132.65
2021-12-08 22:00:00,71.971568,29.355874,77.7282055542,0.431568,0.12587399999999999,0.44955000000000006,71.54,29.23,77.2810746561,137.06,72.321568,9.515874,72.9449179584,0.431568,0.12587399999999999,0.44955000000000006,71.89,9.39,72.5006496523,134.53,84.211568,33.295874,90.5549745207,0.431568,0.12587399999999999,0.44955000000000006,83.78,33.17,90.1073654037,134.07
2021-12-08 22:30:00,67.0767728,30.8244754,73.8203341428,0.4267728,0.1244754,0.444555,66.65,30.7,73.3806002974,134.47,67.4067728,11.0944754,68.3136911879,0.4267728,0.1244754,0.444555,66.98,10.97,67.8723898209,132.85,78.4467728,34.2944754,85.6154612538,0.4267728,0.1244754,0.444555,78.02,34.17,85.1745813022,132.42
2021-12-08 23:00:00,62.5667728,32.3644754,70.4418932633,0.4267728,0.1244754,0.444555,62.14,32.24,70.0056940541,134.47,62.8967728,12.4644754,64.1199436654,0.4267728,0.1244754,0.444555,62.47,12.34,63.6771269766,132.85,73.2367728,36.0944754,81.6482458143,0.4267728,0.1244754,0.444555,72.81,35.97,81.2104488351,132.42
2021-12-08 23:30:00,58.0667728,33.2644754,66.9199180143,0.4267728,0.1244754,0.444555,57.64,33.14,66.487812417,135.06,58.3967728,13.0144754,59.8294212189,0.4267728,0.1244754,0.444555,57.97,12.89,59.3857979655,133.28,68.1667728,38.2544754,78.1672169269,0.4267728,0.1244754,0.444555,67.74,38.13,77.7341913189,133.09
2021-12-09 00:00:00,55.27540416,33.80699288,64.7941592479,0.43540416,0.12699288,0.453546,54.84,33.68,64.3565692063,136.14,55.62540416,13.41699288,57.2206368883,0.43540416,0.12699288,0.453546,55.19,13.29,56.7675981525,133.95,65.14540416,40.48699288,76.7015011303,0.43540416,0.12699288,0.453546,64.71,40.36,76.2647605385,134.22
2021-12-09 00:30:00,55.6863632,34.3472726,65.4271058622,0.4363632,0.12727259999999999,0.454545,55.25,34.22,64.9890059933,136.8,56.0363632,13.8372726,57.7195297424,0.4363632,0.12727259999999999,0.454545,55.6,13.71,57.2653830861,134.36,65.5063632,39.5772726,76.5339410075,0.4363632,0.12727259999999999,0.454545,65.07,39.45,76.0947264927,135.03
2021-12-09 01:00:00,58.8767728,33.4544754,67.7176217807,0.4267728,0.1244754,0.444555,58.45,33.33,67.2851499218,137.18,59.2267728,13.1644754,60.6721849686,0.4267728,0.1244754,0.444555,58.8,13.04,60.2285779344,134.6,69.1967728,38.4644754,79.1688653053,0.4267728,0.1244754,0.444555,68.77,38.34,78.7354335735,135.22
2021-12-09 01:30:00,59.65604352,33.46717936,68.4024533389,0.43604352,0.12717936,0.454212,59.22,33.34,67.9600176574,136.65,59.99604352,13.10717936,61.4111015113,0.43604352,0.12717936,0.454212,59.56,12.98,60.9579691263,134.28,70.08604352,38.47717936,79.9534041038,0.43604352,0.12717936,0.454212,69.65,38.35,79.5100308137,134.72
2021-12-09 02:00:00,58.89901056,33.57512808,67.7966272799,0.42901056,0.12512808,0.446886,58.47,33.45,67.3620323328,136.65,59.23901056,13.12512808,60.6756076133,0.42901056,0.12512808,0.446886,58.81,13.0,60.2296945036,134.28,69.21901056,38.61512808,79.2615893074,0.42901056,0.12512808,0.446886,68.79,38.49,78.8260375764,134.72
2021-12-09 02:30:00,58.52540416,24.26699288,63.3570033661,0.43540416,0.12699288,0.453546,58.09,24.14,62.9061817312,137.0,58.87540416,3.94699288,59.007558565,0.43540416,0.12699288,0.453546,58.44,3.8200000000000003,58.5647163401,134.47,66.37540416,57.72699288,87.9664707964,0.43540416,0.12699288,0.453546,65.94,57.6,87.5548034091,135.04
2021-12-09 03:00:00,57.30092864,23.20568752,61.8215201712,0.43092864000000003,0.12568752,0.448884,56.87,23.08,61.3749403258,136.45,57.650928640000004,2.8456875200000002,57.7211184101,0.43092864000000003,0.12568752,0.448884,57.22,2.7199999999999998,57.2846122445,134.15,64.63092864,60.90568752,88.8068674662,0.43092864000000003,0.12568752,0.448884,64.2,60.78,88.40728703,133.74
2021-12-09 03:30:00,55.70124832,23.49578076,60.4539558501,0.43124832,0.12578076,0.449217,55.27,23.37,60.0077478331,136.57,56.05124832,3.12578076,56.1383375563,0.43124832,0.12578076,0.449217,55.62,3.0,55.7008473903,134.24,62.81124832,61.28578076,87.7564803241,0.43124832,0.12578076,0.449217,62.38,61.16,87.3602312268,133.74
2021-12-09 04:00:00,54.55092864,23.56568752,59.4234418708,0.43092864000000003,0.12568752,0.448884,54.12,23.44,58.9780298077,136.64,54.900928640000004,3.21568752,54.9950235181,0.43092864000000003,0.12568752,0.448884,54.47,3.09,54.5575750927,134.24,61.48092864,61.36568752,86.865713554,0.43092864000000003,0.12568752,0.448884,61.05,61.24,86.4721926402,133.74
2021-12-09 04:30:00,54.25883072,23.49090896,59.1256586844,0.44883072,0.13090896,0.467532,53.81,23.36,58.6617908012,136.58,54.58883072,3.18090896,54.6814284853,0.44883072,0.13090896,0.467532,54.14,3.05,54.2258434697,134.21,61.12883072,61.19090896,86.4931285395,0.44883072,0.13090896,0.467532,60.68,61.06,86.0835989025,133.74
2021-12-09 05:00:00,53.891528,23.527529,58.80341326,0.471528,0.13752899999999998,0.491175,53.42,23.39,58.3162798882,136.42,54.241528,3.097529,54.3299001074,0.471528,0.13752899999999998,0.491175,53.77,2.96,53.8514113093,134.1,60.711528,61.397529,86.3455048014,0.471528,0.13752899999999998,0.491175,60.24,61.26,85.9165013254,133.55
2021-12-09 05:30:00,55.15983968,22.92995324,59.7360081451,0.47983968,0.13995324,0.49983299999999997,54.68,22.79,59.2392310889,136.77,55.48983968,2.65995324,55.5535566724,0.47983968,0.13995324,0.49983299999999997,55.01,2.52,55.067690164,134.33,62.15983968,60.47995324,86.7275643204,0.47983968,0.13995324,0.49983299999999997,61.68,60.34,86.286372041,133.88
2021-12-09 06:00:00,57.05938016,21.86398588,61.1048831339,0.45938016000000004,0.13398588,0.478521,56.6,21.73,60.6279877614,136.32,57.40938016,1.8139858800000002,57.4380316091,0.45938016000000004,0.13398588,0.478521,56.95,1.6800000000000002,56.9747742426,134.02,64.44938016,60.06398588,88.0988365576,0.45938016000000004,0.13398588,0.478521,63.99,59.93,87.6716887028,133.43
2021-12-09 06:30:00,63.45120832,19.53743576,66.3910177158,0.47120832,0.13743576,0.490842,62.98,19.4,65.9002306521,133.95,63.81120832,0.88743576,63.8173788986,0.47120832,0.13743576,0.490842,63.34,0.75,63.3444401664,132.5,71.51120832,55.03743576,90.2384189269,0.47120832,0.13743576,0.490842,71.04,54.9,89.7813544117,131.08
2021-12-09 07:00:00,68.90220736,32.28606048,76.0914179155,0.43220736,0.12606048,0.450216,68.47,32.16,75.6465894803,133.95,69.25220736,12.71606048,70.4099880583,0.43220736,0.12606048,0.450216,68.82,12.59,69.9621361881,132.5,81.36220736,24.62606048,85.0073622768,0.43220736,0.12606048,0.450216,80.93,24.5,84.5571694181,131.08
