Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-12-09 07:30:00,76.85947008,15.97109544,78.5012995468,0.44947008,0.13109544,0.468198,76.41,15.84,78.0345673404,134.99,76.75947008,11.69109544,77.6446904788,0.44947008,0.13109544,0.468198,76.31,11.56,77.1806303421,133.23,87.63947008,36.28109544,94.8524886454,0.44947008,0.13109544,0.468198,87.19,36.15,94.3870679701,133.18
2021-12-09 08:00:00,81.40540416,3.07699288,81.463536086,0.43540416,0.12699288,0.453546,80.97,2.95,81.0237212179,135.93,81.14540416,3.03699288,81.2022163616,0.43540416,0.12699288,0.453546,80.71,2.91,80.7624430042,133.83,88.07540416,62.00699288,107.7132488785,0.43540416,0.12699288,0.453546,87.64,61.88,107.2842206478,133.41
2021-12-09 08:30:00,83.44202752,6.07184136,83.6626512498,0.45202752,0.13184136,0.470862,82.99,5.94,83.2023058575,135.34,83.17202752,6.07184136,83.3933655592,0.45202752,0.13184136,0.470862,82.72,5.94,82.9329970518,133.45,92.19202752,43.87184136,102.0985230185,0.45202752,0.13184136,0.470862,91.74,43.74,101.6337306213,131.27
2021-12-09 09:00:00,84.58926016,6.75895088,84.8588613606,0.57926016,0.16895088,0.6033959999999999,84.01,6.59,84.2680734324,135.14,84.31926016,6.77895088,84.591322303,0.57926016,0.16895088,0.6033959999999999,83.74,6.61,84.0004744034,133.36,94.36926016,36.97895088,101.3558092629,0.57926016,0.16895088,0.6033959999999999,93.79,36.81,100.7548519923,131.47
2021-12-09 09:30:00,86.0782608,5.9536594,86.2839095232,0.9382608,0.2736594,0.977355,85.14,5.68,85.329256413,134.82,85.8082608,5.9736594,86.0159417094,0.9382608,0.2736594,0.977355,84.87,5.7,85.0611950304,133.15,96.1282608,37.0236594,103.0116201203,0.9382608,0.2736594,0.977355,95.19,36.75,102.0377312566,131.41
2021-12-09 10:00:00,86.4439248,5.7415614,86.6343907587,1.2739248,0.3715614,1.327005,85.17,5.37,85.3391223297,134.21,86.1639248,5.7615614,86.3563403967,1.2739248,0.3715614,1.327005,84.89,5.39,85.0609440343,132.75,96.5539248,37.6515614,103.6354209242,1.2739248,0.3715614,1.327005,95.28,37.28,102.3136198167,130.92
2021-12-09 10:30:00,86.09479328,6.11139804,86.3114280726,1.92479328,0.56139804,2.004993,84.17,5.55,84.3527794444,134.69,85.81479328,6.12139804,86.0328440751,1.92479328,0.56139804,2.004993,83.89,5.5600000000000005,84.0740489093,133.06,96.05479328,38.30139804,103.4094792748,1.92479328,0.56139804,2.004993,94.13,37.74,101.4138279526,131.46
2021-12-09 11:00:00,86.55786048,5.60354264,86.7390506116,1.65786048,0.48354264,1.726938,84.9,5.12,85.0542438683,135.33,86.27786048,5.62354264,86.4609359239,1.65786048,0.48354264,1.726938,84.62,5.14,84.7759635746,133.44,96.60786048,37.64354264,103.6827613879,1.65786048,0.48354264,1.726938,94.95,37.16,101.9625818622,132.05
2021-12-09 11:30:00,86.84669216,5.30445188,87.0085349197,1.14669216,0.33445188000000003,1.194471,85.7,4.97,85.843991636,135.14,86.56669216,5.31445188,86.729669608,1.14669216,0.33445188000000003,1.194471,85.42,4.98,85.5650442646,133.3,97.00669216,37.19445188,103.8928562245,1.14669216,0.33445188000000003,1.194471,95.86,36.86,102.7024790353,131.84
2021-12-09 12:00:00,86.87604288,5.38384584,87.0427057399,1.07604288,0.31384584,1.120878,85.8,5.07,85.9496649208,134.87,86.59604288,5.40384584,86.7644869306,1.07604288,0.31384584,1.120878,85.52,5.09,85.6713400152,133.14,97.05604288,37.23384584,103.9530410116,1.07604288,0.31384584,1.120878,95.98,36.92,102.8360189817,131.6
2021-12-09 12:30:00,86.07688064,6.05242352,86.2894038175,2.47688064,0.72242352,2.580084,83.6,5.33,83.7697373757,135.02,85.80688064,6.08242352,86.0221869115,2.47688064,0.72242352,2.580084,83.33,5.36,83.5022065577,133.23,95.97688064,38.02242352,103.2340365757,2.47688064,0.72242352,2.580084,93.5,37.3,100.6654856443,131.73
2021-12-09 13:00:00,85.12959776,6.51988268,85.3789042149,2.63959776,0.76988268,2.749581,82.49,5.75,82.6901602369,135.02,84.85959776,6.52988268,85.110461753,2.63959776,0.76988268,2.749581,82.22,5.76,82.4215141817,133.23,94.86959776,38.82988268,102.5085380253,2.63959776,0.76988268,2.749581,92.23,38.06,99.7744280866,131.73
2021-12-09 13:30:00,85.7674512,5.5330066,85.9457378081,1.3474512,0.3930066,1.403595,84.42,5.14,84.5763323868,135.2,85.4874512,5.5430066,85.6669669992,1.3474512,0.3930066,1.403595,84.14,5.15,84.2974620021,133.31,95.9274512,39.1030066,103.5911242283,1.3474512,0.3930066,1.403595,94.58,38.71,102.1951099613,132.1
2021-12-09 14:00:00,84.19794048,6.3602326399999995,84.4378217407,1.57794048,0.46023264,1.643688,82.62,5.9,82.8303953872,135.2,83.91794048,6.38023264,84.1601336913,1.57794048,0.46023264,1.643688,82.34,5.92,82.5525408452,133.31,94.12794048,39.88023264,102.2276974916,1.57794048,0.46023264,1.643688,92.55,39.42,100.595421864,132.1
2021-12-09 14:30:00,84.74966976,5.61615368,84.9355503107,0.56966976,0.16615368,0.593406,84.18,5.45,84.3562380622,134.59,84.46966976,5.62615368,84.6568291078,0.56966976,0.16615368,0.593406,83.9,5.46,84.0774737965,132.89,94.89966976,38.89615368,102.5614844455,0.56966976,0.16615368,0.593406,94.33,38.73,101.9713773566,131.49
2021-12-09 15:00:00,85.49973984,5.26242412,85.6615352438,0.41973984000000003,0.12242412,0.437229,85.08,5.14,85.2351218689,134.59,85.21973984,5.28242412,85.3833008438,0.41973984000000003,0.12242412,0.437229,84.8,5.16,84.9568455158,132.89,95.74973984,38.68242412,103.2683040203,0.41973984000000003,0.12242412,0.437229,95.33,38.56,102.8332752566,131.49
2021-12-09 15:30:00,85.90175776,6.17051268,86.123093378,0.48175776000000003,0.14051268,0.501831,85.42,6.03,85.6325714901,135.93,85.63175776,6.19051268,85.8552292194,0.48175776000000003,0.14051268,0.501831,85.15,6.05,85.3646589638,133.82,96.03175776,38.45051268,103.4434165321,0.48175776000000003,0.14051268,0.501831,95.55,38.31,102.9439585406,132.62
2021-12-09 16:00:00,88.20092864,5.5456875199999995,88.3751009223,0.43092864000000003,0.12568752,0.448884,87.77,5.42,87.9371895162,135.93,87.92092864,5.56568752,88.0969157831,0.43092864000000003,0.12568752,0.448884,87.49,5.44,87.6589624625,133.82,98.61092864,37.37568752,105.4564235352,0.43092864000000003,0.12568752,0.448884,98.18,37.25,105.0089277157,132.62
2021-12-09 16:30:00,91.60252704,5.29615372,91.755502311,0.43252704000000003,0.12615372,0.450549,91.17,5.17,91.3164705844,136.12,91.29252704,5.31615372,91.4471813875,0.43252704000000003,0.12615372,0.450549,90.86,5.19,91.0081078806,133.96,102.43252704,37.51615372,109.086591228,0.43252704000000003,0.12615372,0.450549,102.0,37.39,108.6370659582,132.76
2021-12-09 17:00:00,93.0147648,5.3668064,93.1694643203,0.4347648,0.12680639999999999,0.45288000000000006,92.58,5.24,92.7281726338,136.12,92.7247648,5.3968064,92.8816856357,0.4347648,0.12680639999999999,0.45288000000000006,92.29,5.27,92.4403429245,133.96,104.0447648,37.3268064,110.5377924436,0.4347648,0.12680639999999999,0.45288000000000006,103.61,37.2,110.0857488506,132.76
2021-12-09 17:30:00,94.62348608,5.29643344,94.7716008365,0.43348608,0.12643344,0.451548,94.19,5.17,94.3317814949,135.46,94.31348608,5.31643344,94.4632104106,0.43348608,0.12643344,0.451548,93.88,5.19,94.0233508231,133.63,105.83348608,37.61643344,112.319734867,0.43348608,0.12643344,0.451548,105.4,37.49,111.8689416237,132.13
2021-12-09 18:00:00,93.50728224,5.87920732,93.6919255359,0.47728224,0.13920732,0.49716899999999997,93.03,5.74,93.2069122973,136.26,93.19728224,5.88920732,93.3831686107,0.47728224,0.13920732,0.49716899999999997,92.72,5.75,92.898121079,133.98,104.75728224,39.85920732,112.084096064,0.47728224,0.13920732,0.49716899999999997,104.28,39.72,111.5885155381,132.75
2021-12-09 18:30:00,91.50664288,7.07902084,91.7800535368,0.47664288,0.13902084,0.49650299999999997,91.03,6.94,91.2941646547,137.28,91.27664288,6.18902084,91.4862258179,0.47664288,0.13902084,0.49650299999999997,90.8,6.05,91.0013324078,134.72,102.94664288,41.64902084,111.0524750611,0.47664288,0.13902084,0.49650299999999997,102.47,41.51,110.5584958291,133.75
2021-12-09 19:00:00,87.15042912,30.42137516,92.3074068665,0.45042912,0.13137516,0.469197,86.7,30.29,91.8388485337,137.52,87.52042912,10.62137516,88.1625721247,0.45042912,0.13137516,0.469197,87.07,10.49,87.6996294177,134.8,104.47042912,17.13137516,105.8657384397,0.45042912,0.13137516,0.469197,104.02,17.0,105.4000018975,133.9
2021-12-09 19:30:00,84.06124832,40.17578076,93.1685935753,0.43124832,0.12578076,0.449217,83.63,40.05,92.7252899699,134.32,84.42124832,20.06578076,86.7731682343,0.43124832,0.12578076,0.449217,83.99,19.94,86.3245254838,132.73,105.06124832,2.11578076,105.0825505342,0.43124832,0.12578076,0.449217,104.63,1.99,104.6489225936,132.05
2021-12-09 20:00:00,82.18805152,40.62484836,91.6801729761,0.42805152,0.12484836,0.445887,81.76,40.5,91.2411508038,135.41,82.55805152,20.67484836,85.1074686822,0.42805152,0.12484836,0.445887,82.13,20.55,84.6619123337,133.41,102.76805152,1.75484836,102.783033162,0.42805152,0.12484836,0.445887,102.34,1.63,102.3529799273,134.19
2021-12-09 20:30:00,79.6179616,41.6777388,89.8668666463,0.4379616,0.12773879999999999,0.45621000000000006,79.18,41.55,89.4196561165,135.3,79.9779616,21.5677388,82.8350270033,0.4379616,0.12773879999999999,0.45621000000000006,79.54,21.44,82.3789123502,133.37,99.6979616,0.8977388,99.7020034009,0.4379616,0.12773879999999999,0.45621000000000006,99.26,0.77,99.2629865559,134.1
2021-12-09 21:00:00,76.5283712,42.1249416,87.3561806819,0.4283712,0.1249416,0.44622000000000006,76.1,42.0,86.9207109957,135.3,76.8883712,22.0549416,79.9890122127,0.4283712,0.1249416,0.44622000000000006,76.46,21.93,79.5427966569,133.37,96.1983712,1.8749416,96.2166411154,0.4283712,0.1249416,0.44622000000000006,95.77,1.75,95.785987493,134.1
2021-12-09 21:30:00,72.49956,43.198205,84.3935490154,0.43956000000000006,0.12820499999999999,0.457875,72.06,43.07,83.9503930902,135.1,72.85956,23.178205,76.4574696836,0.43956000000000006,0.12820499999999999,0.457875,72.42,23.05,75.9997296048,133.22,91.32956,3.258205,91.3876601605,0.43956000000000006,0.12820499999999999,0.457875,90.89,3.13,90.9438782987,133.98
2021-12-09 22:00:00,69.2631664,36.0263402,78.0722960336,0.4331664,0.12634019999999999,0.451215,68.83,35.9,77.6297552489,135.1,69.6231664,16.2063402,71.4844791702,0.4331664,0.12634019999999999,0.451215,69.19,16.08,71.0339531492,133.22,83.6931664,21.0563402,86.3013068538,0.4331664,0.12634019999999999,0.451215,83.26,20.93,85.8504076869,133.98
2021-12-09 22:30:00,65.0279616,35.1477388,73.9188699359,0.4379616,0.12773879999999999,0.45621000000000006,64.59,35.02,73.4729099737,134.33,65.3579616,15.5477388,67.1818080011,0.4379616,0.12773879999999999,0.45621000000000006,64.92,15.42,66.7261777715,132.7,77.6879616,26.2677388,82.0086183229,0.4379616,0.12773879999999999,0.45621000000000006,77.25,26.14,81.5528178544,132.53
2021-12-09 23:00:00,60.55901056,36.68512808,70.8039008971,0.42901056,0.12512808,0.446886,60.13,36.56,70.372228187,133.73,60.89901056,17.01512808,63.2313535421,0.42901056,0.12512808,0.446886,60.47,16.89,62.784496494,132.23,72.34901056,26.79512808,77.1515276442,0.42901056,0.12512808,0.446886,71.92,26.67,76.7057709693,131.71
2021-12-09 23:30:00,56.35348608,38.59643344,68.3037339218,0.43348608,0.12643344,0.451548,55.92,38.47,67.8747913441,134.23,56.69348608,18.43643344,59.6158824634,0.43348608,0.12643344,0.451548,56.26,18.31,59.1645476616,132.46,67.52348608,28.67643344,73.3604730576,0.43348608,0.12643344,0.451548,67.09,28.55,72.9120744459,131.96
2021-12-10 00:00:00,53.1531664,35.2963402,63.80509956,0.4331664,0.12634019999999999,0.451215,52.72,35.17,63.3745003925,136.04,53.4931664,14.9563402,55.5446753855,0.4331664,0.12634019999999999,0.451215,53.06,14.83,55.093488726,133.65,62.7531664,38.7763402,73.7669604398,0.4331664,0.12634019999999999,0.451215,62.32,38.65,73.3321546117,133.99
2021-12-10 00:30:00,54.2631664,28.9363402,61.4963658432,0.4331664,0.12634019999999999,0.451215,53.83,28.81,61.0547704934,136.66,54.6131664,8.7663402,55.312265048,0.4331664,0.12634019999999999,0.451215,54.18,8.64,54.8645787371,134.09,62.5231664,50.1163402,80.1298564314,0.4331664,0.12634019999999999,0.451215,62.09,49.99,79.713036575,134.19
2021-12-10 01:00:00,57.9579616,27.3877388,64.103147734,0.4379616,0.12773879999999999,0.45621000000000006,57.52,27.26,63.6526354521,136.04,58.3079616,7.4377388,58.7804248403,0.4379616,0.12773879999999999,0.45621000000000006,57.87,7.31,58.3298637063,133.76,66.9379616,49.8877388,83.4833946707,0.4379616,0.12773879999999999,0.45621000000000006,66.5,49.76,83.0560509536,132.94
2021-12-10 01:30:00,58.5231664,27.4263402,64.6309921187,0.4331664,0.12634019999999999,0.451215,58.09,27.3,64.1851859856,135.92,58.8631664,7.3063402,59.3148798005,0.4331664,0.12634019999999999,0.451215,58.43,7.18,58.8694937977,133.68,67.5931664,50.2163402,84.2052074818,0.4331664,0.12634019999999999,0.451215,67.16,50.09,83.7822994433,132.93
2021-12-10 02:00:00,57.75348608,27.686433440000002,64.0468871298,0.43348608,0.12643344,0.451548,57.32,27.56,63.6013836327,135.92,58.10348608,7.35643344,58.5673305487,0.43348608,0.12643344,0.451548,57.67,7.23,58.121440106,133.68,66.69348608,50.69643344,83.7743961425,0.43348608,0.12643344,0.451548,66.26,50.57,83.3529393603,132.93
2021-12-10 02:30:00,56.6831664,27.9863402,63.2156356523,0.4331664,0.12634019999999999,0.451215,56.25,27.86,62.7713477631,136.62,57.0231664,7.6563402,57.534868137,0.4331664,0.12634019999999999,0.451215,56.59,7.53,57.0887817351,134.17,65.4731664,51.0663402,83.0331657825,0.4331664,0.12634019999999999,0.451215,65.04,50.94,82.6140738615,133.6
2021-12-10 03:00:00,55.6931664,28.2963402,62.469285672,0.4331664,0.12634019999999999,0.451215,55.26,28.17,62.0259340921,136.62,56.0431664,7.8963402,56.5967197697,0.4331664,0.12634019999999999,0.451215,55.61,7.77,56.1502003558,134.17,64.3331664,51.5263402,82.4240258266,0.4331664,0.12634019999999999,0.451215,63.9,51.4,82.007133836,133.6
2021-12-10 03:30:00,54.5631664,28.5263402,61.5702136816,0.4331664,0.12634019999999999,0.451215,54.13,28.4,61.1278733476,136.95,54.9031664,8.1463402,55.5042389318,0.4331664,0.12634019999999999,0.451215,54.47,8.02,55.0572547445,134.37,63.0331664,51.7663402,81.5655199463,0.4331664,0.12634019999999999,0.451215,62.6,51.64,81.1507831139,134.12
2021-12-10 04:00:00,53.68284672,28.99624696,61.0133622228,0.43284672,0.12624696,0.450882,53.25,28.87,60.5725961141,136.86,54.03284672,8.50624696,54.6983067563,0.43284672,0.12624696,0.450882,53.6,8.38,54.2511234907,134.33,61.97284672,51.84624696,80.8001674158,0.43284672,0.12624696,0.450882,61.54,51.72,80.3873746306,134.06
2021-12-10 04:30:00,53.04764192,29.15764556,60.5328060466,0.43764192,0.12764556,0.455877,52.61,29.03,60.0878773131,137.32,53.38764192,8.79764556,54.1076600601,0.43764192,0.12764556,0.455877,52.95,8.67,53.65511532,134.63,61.09764192,50.56764556,79.3095746153,0.43764192,0.12764556,0.455877,60.66,50.44,78.8912491979,134.44
2021-12-10 05:00:00,52.76700256,29.47745908,60.4423456939,0.43700256,0.12745908,0.455211,52.33,29.35,59.9987616539,136.81,53.11700256,9.03745908,53.8803454664,0.43700256,0.12745908,0.455211,52.68,8.91,53.4281807663,134.28,60.79700256,50.99745908,79.353741896,0.43700256,0.12745908,0.455211,60.36,50.87,78.9372313931,133.78
2021-12-10 05:30:00,53.87124832,28.01578076,60.7206337841,0.43124832,0.12578076,0.449217,53.44,27.89,60.2800605507,137.12,54.20124832,7.94578076,54.7805691038,0.43124832,0.12578076,0.449217,53.77,7.82,54.3356724445,134.51,62.20124832,50.63578076,80.2058450846,0.43124832,0.12578076,0.449217,61.77,50.51,79.7921863343,134.0
2021-12-10 06:00:00,56.56613344,27.25428892,62.7895191643,0.42613344000000003,0.12428892,0.443889,56.14,27.13,62.3517160951,135.82,56.90613344,7.11428892,57.3491162088,0.42613344000000003,0.12428892,0.443889,56.48,6.99,56.910899659,133.67,65.30613344,50.04428892,82.2758890465,0.42613344000000003,0.12428892,0.443889,64.88,49.92,81.862206176,132.9
2021-12-10 06:30:00,62.61092864,25.51568752,67.6104924903,0.43092864000000003,0.12568752,0.448884,62.18,25.39,67.1640119409,134.43,62.97092864,5.85568752,63.2426037582,0.43092864000000003,0.12568752,0.448884,62.54,5.73,62.8019466259,132.77,71.84092864,44.10568752,84.2996482761,0.43092864000000003,0.12568752,0.448884,71.41,43.98,83.8667305909,131.28
2021-12-10 07:00:00,68.23028928,23.26550104,72.0878347148,0.43028928,0.12550104,0.448218,67.8,23.14,71.6400697934,134.43,68.59028928,3.7855010399999998,68.6946708387,0.43028928,0.12550104,0.448218,68.16,3.66,68.2581951124,132.77,78.36028928,42.28550104,89.0415550979,0.43028928,0.12550104,0.448218,77.93,42.16,88.6033323301,131.28
2021-12-10 07:30:00,74.1079616,23.687738799999998,77.8016641336,0.4379616,0.12773879999999999,0.45621000000000006,73.67,23.56,77.3456042707,133.7,75.4979616,4.3777388,75.6247763815,0.4379616,0.12773879999999999,0.45621000000000006,75.06,4.25,75.1802241284,132.32,86.1379616,36.0377388,93.3727318141,0.4379616,0.12773879999999999,0.45621000000000006,85.7,35.91,92.9194172388,131.15
2021-12-10 08:00:00,77.96608352,20.05552436,80.5042498058,0.39608352,0.11552436,0.412587,77.57,19.94,80.0918753682,135.76,79.47608352,0.65552436,79.4787868797,0.39608352,0.11552436,0.412587,79.08,0.54,79.0818436811,133.65,89.66608352,38.11552436,97.4309998463,0.39608352,0.11552436,0.412587,89.27,38.0,97.0213012694,133.3
2021-12-10 08:30:00,80.04597376,18.56757568,82.1712406005,0.26597376,0.07757568000000001,0.27705599999999997,79.78,18.49,81.8946182603,135.29,81.58597376,0.70757568,81.5890420198,0.26597376,0.07757568000000001,0.27705599999999997,81.32,0.63,81.3224403225,133.39,92.09597376,36.72757568,99.1492975171,0.26597376,0.07757568000000001,0.27705599999999997,91.83,36.65,98.8735121253,132.53
2021-12-10 09:00:00,81.67736224,17.52589732,83.5365104571,0.39736224000000003,0.11589732,0.413919,81.28,17.41,83.1236819444,134.37,83.24736224,1.93589732,83.2698686101,0.39736224000000003,0.11589732,0.413919,82.85,1.82,82.8699879329,132.79,93.95736224,35.84589732,100.5629865993,0.39736224000000003,0.11589732,0.413919,93.56,35.73,100.1504193701,131.68
2021-12-10 09:30:00,83.06691232,17.40368276,84.8704901364,0.76691232,0.22368276,0.798867,82.3,17.18,84.0740292837,134.55,84.64691232,2.24368276,84.6766430466,0.76691232,0.22368276,0.798867,83.88,2.02,83.9043193167,132.89,95.49691232,35.69368276,101.949493631,0.76691232,0.22368276,0.798867,94.73,35.47,101.1528239843,131.85
2021-12-10 10:00:00,82.63304544,17.64130492,84.4951823359,1.51304544,0.44130492,1.576089,81.12,17.2,82.9234249172,134.55,84.21304544,2.46130492,84.2490061911,1.51304544,0.44130492,1.576089,82.7,2.02,82.7246662127,132.89,94.89304544,35.93130492,101.4679690648,1.51304544,0.44130492,1.576089,93.38,35.49,99.896769217,131.85
2021-12-10 10:30:00,82.4555424,18.1695332,84.4336923816,2.0555424,0.5995332,2.14119,80.4,17.57,82.2974173349,135.41,84.0055424,2.4695332,84.0418333221,2.0555424,0.5995332,2.14119,81.95,1.87,81.9713327938,133.47,94.5755424,36.6795332,101.4392496819,2.0555424,0.5995332,2.14119,92.52,36.08,99.3061770486,132.69
2021-12-10 11:00:00,82.1443232,18.4816776,84.197756745,2.4743232,0.7216775999999999,2.57742,79.67,17.76,81.625526032,135.41,83.6743232,2.5316776,83.7126140701,2.4743232,0.7216775999999999,2.57742,81.2,1.81,81.2201705243,133.47,94.1543232,37.1316776,101.2116498168,2.4743232,0.7216775999999999,2.57742,91.68,36.41,98.6453774893,132.69
2021-12-10 11:30:00,81.61742016,19.43508088,83.8994972714,2.41742016,0.70508088,2.5181459999999998,79.2,18.73,81.3845986658,136.05,83.15742016,1.53508088,83.1715877026,2.41742016,0.70508088,2.5181459999999998,80.74,0.8300000000000001,80.7442660503,133.87,93.38742016,36.25508088,100.1780471648,2.41742016,0.70508088,2.5181459999999998,90.97,35.55,97.6695623006,133.32
2021-12-10 12:00:00,81.33580128,19.62044204,83.6688371839,2.91580128,0.85044204,3.037293,78.42,18.77,80.6350376697,136.05,82.86580128,1.76044204,82.8844990209,2.91580128,0.85044204,3.037293,79.95,0.91,79.9551786941,133.87,92.96580128,36.54044204,99.8891591321,2.91580128,0.85044204,3.037293,90.05,35.69,96.8647438442,133.08
2021-12-10 12:30:00,81.63698112,19.34328616,83.8973146522,1.89698112,0.55328616,1.976022,79.74,18.79,81.923938504,136.43,83.18698112,1.33328616,83.1976651105,1.89698112,0.55328616,1.976022,81.29,0.78,81.2937420716,134.12,93.48698112,36.18328616,100.2449292297,1.89698112,0.55328616,1.976022,91.59,35.63,98.2762687529,133.45
2021-12-10 13:00:00,81.77340448,19.65640964,84.1026998389,2.11340448,0.61640964,2.201463,79.66,19.04,81.9038289703,136.1,83.33340448,1.25640964,83.3428753248,2.11340448,0.61640964,2.201463,81.22,0.64,81.2225215073,133.9,93.62340448,36.62640964,100.5327595838,2.11340448,0.61640964,2.201463,91.51,36.01,98.340226764,133.14
2021-12-10 13:30:00,82.78780096,19.34102528,85.017029157,1.23780096,0.36102528,1.2893759999999999,81.55,18.98,83.7295819887,136.48,84.36780096,1.16102528,84.3757892913,1.23780096,0.36102528,1.2893759999999999,83.13,0.8,83.1338493034,134.17,94.90780096,36.38102528,101.6418697363,1.23780096,0.36102528,1.2893759999999999,93.67,36.02,100.3569095778,133.52
2021-12-10 14:00:00,82.36241664,19.47487152,84.6335530124,0.94241664,0.27487152,0.981684,81.42,19.2,83.6531912123,136.88,83.94241664,0.87487152,83.946975595,0.94241664,0.27487152,0.981684,83.0,0.6000000000000001,83.0021686464,134.41,94.46241664,36.55487152,101.2887298238,0.94241664,0.27487152,0.981684,93.52,36.28,100.3106614473,133.9
2021-12-10 14:30:00,81.67298624,19.90545432,84.0636889093,0.77298624,0.22545432,0.805194,80.9,19.68,83.2593081883,136.98,83.24298624,0.57545432,83.2449752587,0.77298624,0.22545432,0.805194,82.47,0.35000000000000003,82.470742691,134.48,93.63298624,36.15545432,100.3710764578,0.77298624,0.22545432,0.805194,92.86,35.93,99.5687928018,133.5
2021-12-10 15:00:00,81.4964128,20.3893704,84.0082836664,0.7864127999999999,0.2293704,0.81918,80.71,20.16,83.1897211199,136.98,83.0564128,0.6293704,83.0587973324,0.7864127999999999,0.2293704,0.81918,82.27,0.4,82.2709724022,134.48,93.3864128,36.0793704,100.1136507381,0.7864127999999999,0.2293704,0.81918,92.6,35.85,99.2974445794,133.5
2021-12-10 15:30:00,81.17995936,20.74832148,83.7894900684,0.67995936,0.19832148,0.708291,80.5,20.55,83.081601453,136.63,82.74995936,0.9683214800000001,82.7556247065,0.67995936,0.19832148,0.708291,82.07,0.77,82.0736120809,134.2,93.04995936,36.558321480000004,99.9740256583,0.67995936,0.19832148,0.708291,92.37,36.36,99.2686581958,132.86
2021-12-10 16:00:00,82.1647648,20.2868064,84.6321634401,0.4347648,0.12680639999999999,0.45288000000000006,81.73,20.16,84.1796798521,136.86,83.7547648,0.7668064,83.7582749271,0.4347648,0.12680639999999999,0.45288000000000006,83.32,0.64,83.322457957,134.37,94.2447648,36.0568064,100.9067340665,0.4347648,0.12680639999999999,0.45288000000000006,93.81,35.93,100.455368199,133.01
2021-12-10 16:30:00,86.08300672,18.27962696,88.002436374,0.27300672,0.07962696,0.28438199999999997,85.81,18.2,87.7188468916,136.05,87.73300672,1.12962696,87.7402788074,0.27300672,0.07962696,0.28438199999999997,87.46,1.05,87.4663026542,133.84,98.88300672,35.29962696,104.9948221652,0.27300672,0.07962696,0.28438199999999997,98.61,35.22,104.7109378241,132.24
2021-12-10 17:00:00,88.65236736,18.15944048,90.4931351931,0.27236736,0.07944048000000001,0.28371599999999997,88.38,18.08,90.2103696922,134.85,90.33236736,0.87944048,90.3366482023,0.27236736,0.07944048000000001,0.28371599999999997,90.06,0.8,90.0635531167,133.05,101.54236736,32.70944048,106.6806442875,0.27236736,0.07944048000000001,0.28371599999999997,101.27,32.63,106.3970384926,131.26
2021-12-10 17:30:00,89.83300672,18.13962696,91.6461410132,0.27300672,0.07962696,0.28438199999999997,89.56,18.06,91.3627779788,133.53,91.53300672,1.16962696,91.5404792779,0.27300672,0.07962696,0.28438199999999997,91.26,1.09,91.2665091915,132.22,102.94300672,33.46962696,108.2473027904,0.27300672,0.07962696,0.28438199999999997,102.67,33.39,107.9630538657,129.79
2021-12-10 18:00:00,88.96300672,18.93962696,90.9567261617,0.27300672,0.07962696,0.28438199999999997,88.69,18.86,90.6731255665,134.5,90.64300672,0.53962696,90.6446129922,0.27300672,0.07962696,0.28438199999999997,90.37,0.46,90.3711707349,132.84,101.87300672,33.57962696,107.2646299809,0.27300672,0.07962696,0.28438199999999997,101.6,33.5,106.980418769,130.76
2021-12-10 18:30:00,87.00821152,20.31822836,89.3490865963,0.26821152,0.07822836,0.279387,86.74,20.24,89.0701139552,134.84,88.67821152,1.03822836,88.6842890061,0.26821152,0.07822836,0.279387,88.41,0.96,88.4152119265,133.03,99.64821152,34.94822836,105.5989806989,0.26821152,0.07822836,0.279387,99.38,34.87,105.3199947778,131.0
2021-12-10 19:00:00,84.30268704,21.53953372,87.0108875661,0.27268704,0.07953372,0.284049,84.03,21.46,86.7269998328,135.15,85.92268704,2.09953372,85.9483344226,0.27268704,0.07953372,0.284049,85.65,2.02,85.6738168871,133.24,96.62268704,36.81953372,103.4002984241,0.27268704,0.07953372,0.284049,96.35,36.74,103.117166854,131.31
2021-12-10 19:30:00,82.16076896,22.07897428,85.0756901903,0.27076896,0.07897428000000001,0.282051,81.89,22.0,84.793703186,135.84,83.74076896,2.58897428,83.7807804561,0.27076896,0.07897428000000001,0.282051,83.47,2.51,83.5077301811,133.68,94.16076896,37.50897428,101.3566651122,0.27076896,0.07897428000000001,0.282051,93.89,37.43,101.0758972258,132.03
2021-12-10 20:00:00,79.35236736,22.89944048,82.5904509004,0.27236736,0.07944048000000001,0.28371599999999997,79.08,22.82,82.3067360548,135.95,80.88236736,3.6594404799999998,80.9651088703,0.27236736,0.07944048000000001,0.28371599999999997,80.61,3.58,80.68945718,133.75,90.94236736,38.29944048,98.6780691041,0.27236736,0.07944048000000001,0.28371599999999997,90.67,38.22,98.3962260455,132.13
2021-12-10 20:30:00,77.72268704,23.64953372,81.2411012105,0.27268704,0.07953372,0.284049,77.45,23.57,80.9570713403,135.14,79.23268704,4.38953372,79.3541851565,0.27268704,0.07953372,0.284049,78.96,4.31,79.077542324,133.24,89.09268704,39.21953372,97.3430979023,0.27268704,0.07953372,0.284049,88.82,39.14,97.0614856676,131.43
2021-12-10 21:00:00,74.93396576,24.34990668,78.7909714361,0.27396576,0.07990668000000001,0.285381,74.66,24.27,78.5057227213,135.29,76.39396576,5.15990668,76.5680262348,0.27396576,0.07990668000000001,0.285381,76.12,5.08,76.2893229751,133.35,85.88396576,39.99990668,94.7420081541,0.27396576,0.07990668000000001,0.285381,85.61,39.92,94.4599306585,131.64
2021-12-10 21:30:00,72.28387584,25.43279712,76.6275790809,0.28387584,0.08279712,0.29570399999999997,72.0,25.35,76.3323162232,134.94,73.70387584,5.96279712,73.9446838071,0.28387584,0.08279712,0.29570399999999997,73.42,5.88,73.6550799334,133.14,82.97387584,42.44279712,93.1990080381,0.28387584,0.08279712,0.29570399999999997,82.69,42.36,92.90858787,131.32
2021-12-10 22:00:00,68.98035936,22.29177148,72.4928482897,0.28035936,0.08177148000000001,0.292041,68.7,22.21,72.2009286644,136.08,70.37035936,7.00177148,70.7178356591,0.28035936,0.08177148000000001,0.292041,70.09,6.92,70.4307780732,133.86,78.48035936,53.08177148,94.7461939538,0.28035936,0.08177148000000001,0.292041,78.2,53.0,94.4681957063,132.57
2021-12-10 22:30:00,65.82940032,11.03149176,66.747312732,0.27940032,0.08149176,0.29104199999999997,65.55,10.95,66.4582951933,136.99,67.14940032,8.72149176,67.7134136036,0.27940032,0.08149176,0.29104199999999997,66.87,8.64,67.4258592826,134.45,71.46940032,77.37149176,105.3291171484,0.27940032,0.08149176,0.29104199999999997,71.19,77.29,105.0797801673,133.4
2021-12-10 23:00:00,62.46871104,12.03254072,63.6169937609,0.24871104,0.07254072,0.25907399999999997,62.22,11.96,63.3590561798,135.77,63.72871104,7.80254072,64.2045812424,0.24871104,0.07254072,0.25907399999999997,63.48,7.73,63.9489116405,133.64,67.61871104,78.28254072,103.4429614053,0.24871104,0.07254072,0.25907399999999997,67.37,78.21,103.2255830693,131.09
2021-12-10 23:30:00,59.03318656,12.67384608,60.378336263,0.25318656,0.07384608000000001,0.26373599999999997,58.78,12.6,60.1152925635,137.06,60.25318656,7.44384608,60.7112620121,0.25318656,0.07384608000000001,0.26373599999999997,60.0,7.37,60.4509462292,134.43,63.71318656,80.03384608,102.2975398531,0.25318656,0.07384608000000001,0.26373599999999997,63.46,79.96,102.0821884562,132.33
2021-12-11 00:00:00,56.15839136,13.04244748,57.6530168891,0.24839136,0.07244748,0.258741,55.91,12.97,57.3946774536,137.06,56.58839136,9.53244748,57.385656672,0.24839136,0.07244748,0.258741,56.34,9.46,57.1286898152,134.43,61.12839136,71.93244748,94.3978666641,0.24839136,0.07244748,0.258741,60.88,71.86,94.1819197086,132.33
2021-12-11 00:30:00,56.58871104,12.02254072,57.8517389759,0.24871104,0.07254072,0.25907399999999997,56.34,11.95,57.593385905,136.85,56.38871104,12.02254072,57.6561203873,0.24871104,0.07254072,0.25907399999999997,56.14,11.95,57.3977534404,134.3,62.32871104,63.95254072,89.3017115427,0.24871104,0.07254072,0.25907399999999997,62.08,63.88,89.076263954,132.39
2021-12-11 01:00:00,60.0625472,10.8636596,61.037109008,0.25254719999999997,0.07365959999999999,0.26307,59.81,10.79,60.7754901255,135.88,59.8425472,10.8636596,60.8206342888,0.25254719999999997,0.07365959999999999,0.26307,59.59,10.79,60.5589976799,133.67,66.4325472,63.9136596,92.1858948589,0.25254719999999997,0.07365959999999999,0.26307,66.18,63.84,91.9529118625,131.73
2021-12-11 01:30:00,60.4525472,10.7436596,61.3998101346,0.25254719999999997,0.07365959999999999,0.26307,60.2,10.67,61.1382768812,135.54,60.2225472,10.7436596,61.173371763,0.25254719999999997,0.07365959999999999,0.26307,59.97,10.67,60.911819871,133.41,66.8725472,64.0736596,92.6140994857,0.25254719999999997,0.07365959999999999,0.26307,66.62,64.0,92.3808659843,131.6
2021-12-11 02:00:00,59.23839136,10.83244748,60.2206686224,0.24839136,0.07244748,0.258741,58.99,10.76,59.9633029444,135.54,58.99839136,10.84244748,59.9864055468,0.24839136,0.07244748,0.258741,58.75,10.77,59.7290163991,133.41,65.47839136,64.48244748,91.8988888295,0.24839136,0.07244748,0.258741,65.23,64.41,91.6711568597,131.6
2021-12-11 02:30:00,57.72286688,11.04375284,58.7698378221,0.25286688,0.07375284,0.263403,57.47,10.97,58.5076217257,135.9,57.51286688,11.03375284,58.561707271,0.25286688,0.07375284,0.263403,57.26,10.96,58.2994785568,133.64,63.76286688,64.83375284,90.9346946994,0.25286688,0.07375284,0.263403,63.51,64.76,90.7048934733,131.95
2021-12-11 03:00:00,56.56839136,11.53244748,57.7319690114,0.24839136,0.07244748,0.258741,56.32,11.46,57.4741159132,135.96,56.34839136,11.53244748,57.516419862,0.24839136,0.07244748,0.258741,56.1,11.46,57.2585504532,133.67,62.44839136,65.74244748,90.6745332721,0.24839136,0.07244748,0.258741,62.2,65.67,90.4510303977,131.95
2021-12-11 03:30:00,55.40318656,11.85384608,56.657097948,0.25318656,0.07384608000000001,0.26373599999999997,55.15,11.78,56.3940679505,136.99,55.19318656,11.85384608,56.4517626787,0.25318656,0.07384608000000001,0.26373599999999997,54.94,11.78,56.1887177287,134.34,61.09318656,66.16384608,90.0557159327,0.25318656,0.07384608000000001,0.26373599999999997,60.84,66.09,89.8298040741,133.37
2021-12-11 04:00:00,53.88871104,12.42254072,55.302013485,0.24871104,0.07254072,0.25907399999999997,53.64,12.35,55.0433656311,136.99,53.68871104,12.42254072,55.1071430132,0.24871104,0.07254072,0.25907399999999997,53.44,12.35,54.8484831149,134.34,59.36871104,67.02254072,89.535829784,0.24871104,0.07254072,0.25907399999999997,59.12,66.95,89.3167223984,133.37
2021-12-11 04:30:00,53.04903072,12.23263396,54.4411332903,0.24903072,0.07263396,0.259407,52.8,12.16,54.1821520429,137.37,52.84903072,12.24263396,54.2485219552,0.24903072,0.07263396,0.259407,52.6,12.17,53.989525836,134.59,58.40903072,66.90263396,88.812033534,0.24903072,0.07263396,0.259407,58.16,66.83,88.5936481922,133.73
2021-12-11 05:00:00,52.29871104,12.61254072,53.7980609303,0.24871104,0.07254072,0.25907399999999997,52.05,12.54,53.5392762372,137.37,52.08871104,12.60254072,53.5915837647,0.24871104,0.07254072,0.25907399999999997,51.84,12.53,53.3327901014,134.59,57.54871104,67.49254072,88.6966583091,0.24871104,0.07254072,0.25907399999999997,57.3,67.42,88.4802034356,133.73
2021-12-11 05:30:00,52.40478496,12.30431228,53.8298949227,0.25478496,0.07431228000000001,0.265401,52.15,12.23,53.564870951,137.55,52.20478496,12.30431228,53.6352092697,0.25478496,0.07431228000000001,0.265401,51.95,12.23,53.3701733181,134.74,57.66478496,67.09431228,88.4696228364,0.25478496,0.07431228000000001,0.265401,57.41,67.02,88.2473144067,133.88
2021-12-11 06:00:00,52.95341632,12.17682976,54.3354348742,0.26341632,0.07682976,0.27439199999999997,52.69,12.1,54.0615029388,137.55,52.75341632,12.17682976,54.1405404151,0.26341632,0.07682976,0.27439199999999997,52.49,12.1,53.8665954001,134.74,58.29341632,66.71682976,88.5960369288,0.26341632,0.07682976,0.27439199999999997,58.03,66.64,88.364984581,133.88
2021-12-11 06:30:00,55.65844128,11.22121204,56.7783205578,0.27844128,0.08121204,0.290043,55.38,11.14,56.4893264254,137.36,55.44844128,11.22121204,56.572477761100004,0.27844128,0.08121204,0.290043,55.17,11.14,56.2834656005,134.6,61.34844128,64.34121204,88.9011969225,0.27844128,0.08121204,0.290043,61.07,64.26,88.6503948102,133.72
2021-12-11 07:00:00,58.63035936,10.21177148,59.5130180334,0.28035936,0.08177148000000001,0.292041,58.35,10.13,59.222794598,136.18,58.42035936,10.22177148,59.3078662569,0.28035936,0.08177148000000001,0.292041,58.14,10.14,59.0176177086,133.85,64.70035936,62.35177148,89.8547712034,0.28035936,0.08177148000000001,0.292041,64.42,62.27,89.5962571763,132.54
2021-12-11 07:30:00,61.27149824,14.03627032,62.8586778502,0.26149824,0.07627032,0.27239399999999997,61.01,13.96,62.5867533908,134.25,61.04149824,14.04627032,62.6367481379,0.26149824,0.07627032,0.27239399999999997,60.78,13.97,62.3648081854,132.58,69.33149824,50.48627032,85.7654950375,0.26149824,0.07627032,0.27239399999999997,69.07,50.41,85.5092568088,131.31
2021-12-11 08:00:00,62.90620352,24.12055936,67.3720403813,0.27620352,0.08055936,0.28771199999999997,62.63,24.04,67.0853076314,134.25,62.65620352,24.07055936,67.1207245748,0.27620352,0.08055936,0.28771199999999997,62.38,23.99,66.8340070623,132.58,73.93620352,29.67055936,79.6674606328,0.27620352,0.08055936,0.28771199999999997,73.66,29.59,79.3811293696,131.31
2021-12-11 08:30:00,66.33657312,22.88941716,70.174542045,0.30657312000000003,0.08941716,0.319347,66.03,22.8,69.8555717177,134.96,66.08657312,22.84941716,69.9251815249,0.30657312000000003,0.08941716,0.319347,65.78,22.76,69.6062209863,133.05,77.91657312,28.29941716,82.8966186184,0.30657312000000003,0.08941716,0.319347,77.61,28.21,82.5779401535,132.87
2021-12-11 09:00:00,70.06544416,22.19533788,73.4969352351,0.39544416,0.11533788,0.411921,69.67,22.08,73.0851236573,134.96,69.79544416,22.15533788,73.2274745029,0.39544416,0.11533788,0.411921,69.4,22.04,72.8156686435,133.05,82.11544416,26.48533788,86.2810482795,0.39544416,0.11533788,0.411921,81.72,26.37,85.86929195,132.87
2021-12-11 09:30:00,72.57771168,20.62724924,75.4520221327,0.60771168,0.17724924,0.633033,71.97,20.45,74.8190042703,135.26,72.29771168,20.59724924,75.1745022625,0.60771168,0.17724924,0.633033,71.69,20.42,74.54148174,133.28,85.09771168,25.90724924,88.9539549225,0.60771168,0.17724924,0.633033,84.49,25.73,88.3209658009,133.03
2021-12-11 10:00:00,73.68349568,20.35018624,76.4420539731,0.8234956800000001,0.24018624,0.857808,72.86,20.11,75.5843350173,134.37,73.42349568,20.31018624,76.1807940558,0.8234956800000001,0.24018624,0.857808,72.6,20.07,75.3230701711,132.68,86.42349568,26.21018624,90.3105446129,0.8234956800000001,0.24018624,0.857808,85.6,25.97,89.4527858705,132.27
2021-12-11 10:30:00,74.81459456,19.92634008,77.4227523933,0.84459456,0.24634008000000002,0.879786,73.97,19.68,76.5432119786,134.47,74.80459456,16.63634008,76.6322071883,0.84459456,0.24634008000000002,0.879786,73.96,16.39,75.7542982279,132.77,87.43459456,27.93634008,91.7891465422,0.84459456,0.24634008000000002,0.879786,86.59,27.69,90.9096485528,132.45
2021-12-11 11:00:00,76.06123808,21.74869444,79.1095294393,0.68123808,0.19869444,0.709623,75.38,21.55,78.399916454,133.96,77.54123808,2.32869444,77.5761975143,0.68123808,0.19869444,0.709623,76.86,2.13,76.889508387,132.43,87.45123808,40.42869444,96.3441662782,0.68123808,0.19869444,0.709623,86.77,40.23,95.6424895117,131.83
2021-12-11 11:30:00,76.26605312,22.74093216,79.5843002985,0.82605312,0.24093216,0.860472,75.44,22.5,78.7238439102,135.64,77.74605312,2.99093216,77.8035632277,0.82605312,0.24093216,0.860472,76.92,2.75,76.9691425183,133.55,87.53605312,39.98093216,96.2342742073,0.82605312,0.24093216,0.860472,86.71,39.74,95.382869007,132.86
2021-12-11 12:00:00,76.55113792,22.77449856,79.8671052531,0.9411379200000001,0.27449856,0.980352,75.61,22.5,78.8867675849,136.89,78.04113792,3.04449856,78.1005005063,0.9411379200000001,0.27449856,0.980352,77.1,2.77,77.1497433567,134.34,87.86113792,39.99449856,96.5356901444,0.9411379200000001,0.27449856,0.980352,86.92,39.72,95.565500051,133.88
2021-12-11 12:30:00,76.59183744,22.50053592,79.828464091,0.72183744,0.21053592000000002,0.751914,75.87,22.29,79.0765515181,136.78,78.06183744,2.80053592,78.11205711,0.72183744,0.21053592000000002,0.751914,77.34,2.59,77.3833554455,134.28,87.91183744,39.64053592,96.4357985921,0.72183744,0.21053592000000002,0.751914,87.19,39.43,95.6912796445,133.88
2021-12-11 13:00:00,76.41787136,22.93396248,79.7850719009,0.76787136,0.22396248,0.799866,75.65,22.71,78.9852302649,136.53,77.91787136,3.20396248,77.9837165878,0.76787136,0.22396248,0.799866,77.15,2.98,77.2075313684,134.1,87.72787136,40.21396248,96.5056588584,0.76787136,0.22396248,0.799866,86.96,39.99,95.7143756183,133.63
2021-12-11 13:30:00,76.83205728,22.92310004,80.1787599138,0.66205728,0.19310004,0.689643,76.17,22.73,79.4891300745,136.74,78.33205728,3.10310004,78.3934973552,0.66205728,0.19310004,0.689643,77.67,2.91,77.7244942087,134.24,88.22205728,40.23310004,96.9630534252,0.66205728,0.19310004,0.689643,87.56,40.04,96.2806065623,133.89
2021-12-11 14:00:00,76.7207088,23.5331234,80.2488321145,0.4907088,0.14312339999999998,0.511155,76.23,23.39,79.7377263283,136.86,78.2107088,3.5131234,78.2895715087,0.4907088,0.14312339999999998,0.511155,77.72,3.37,77.793028608,134.34,88.1707088,41.5631234,97.4759822575,0.4907088,0.14312339999999998,0.511155,87.68,41.42,96.9711235369,134.08
2021-12-11 14:30:00,75.4627968,24.2374824,79.2596319318,0.40279679999999995,0.1174824,0.41958,75.06,24.12,78.8402054792,137.81,76.9427968,4.2274824,77.0588449618,0.40279679999999995,0.1174824,0.41958,76.54,4.11,76.6502687536,134.91,86.6727968,41.5574824,96.1207472326,0.40279679999999995,0.1174824,0.41958,86.27,41.44,95.7067735325,135.02
2021-12-11 15:00:00,74.67343616,24.55766888,78.6078950791,0.40343616,0.11766888,0.420246,74.27,24.44,78.1878922852,137.89,76.14343616,4.45766888,76.2738073135,0.40343616,0.11766888,0.420246,75.74,4.34,75.8642419062,134.94,85.80343616,42.28766888,95.6581235242,0.40343616,0.11766888,0.420246,85.4,42.17,95.2442591446,134.95
2021-12-11 15:30:00,74.73872096,24.35296028,78.6062534735,0.31872096,0.09296028,0.332001,74.42,24.26,78.2744147215,138.12,76.20872096,4.28296028,76.3289781087,0.31872096,0.09296028,0.332001,75.89,4.19,76.0055800583,135.13,85.98872096,42.84296028,96.0706998928,0.31872096,0.09296028,0.332001,85.67,42.75,95.7439888453,135.25
2021-12-11 16:00:00,75.6685312,23.9983216,79.3829078176,0.26853119999999997,0.07832159999999999,0.27972,75.4,23.92,79.1032641552,137.68,77.1585312,4.0883216000000004,77.26676718,0.26853119999999997,0.07832159999999999,0.27972,76.89,4.01,76.9944946084,134.94,87.0685312,42.3383216,96.8166442366,0.26853119999999997,0.07832159999999999,0.27972,86.8,42.26,96.540911535,135.05
2021-12-11 16:30:00,78.31661312,23.37776216,81.7313382626,0.26661312,0.07776216,0.27772199999999997,78.05,23.3,81.4536217734,136.44,79.85661312,3.68776216,79.9417178246,0.26661312,0.07776216,0.27772199999999997,79.59,3.61,79.6718281452,134.07,90.12661312,41.43776216,99.1962424959,0.26661312,0.07776216,0.27772199999999997,89.86,41.36,98.9215305179,134.0
2021-12-11 17:00:00,80.48725248,22.08794864,83.4630174802,0.26725248,0.07794864,0.27838799999999997,80.22,22.01,83.1846650531,136.44,82.03725248,2.43794864,82.0734694529,0.26725248,0.07794864,0.27838799999999997,81.77,2.36,81.8040494108,134.07,92.61725248,40.41794864,101.0522935376,0.26725248,0.07794864,0.27838799999999997,92.35,40.34,100.7761782367,134.0
2021-12-11 17:30:00,82.01300672,22.23962696,84.9749038162,0.27300672,0.07962696,0.28438199999999997,81.74,22.16,84.6905732653,137.14,83.61300672,2.34962696,83.6460138895,0.27300672,0.07962696,0.28438199999999997,83.34,2.27,83.370909195,134.38,94.35300672,40.57962696,102.7092790419,0.27300672,0.07962696,0.28438199999999997,94.08,40.5,102.4270296357,134.39
2021-12-11 18:00:00,81.43725248,22.71794864,84.5466219426,0.26725248,0.07794864,0.27838799999999997,81.17,22.64,84.2682532155,137.14,83.00725248,2.73794864,83.052395071,0.26725248,0.07794864,0.27838799999999997,82.74,2.66,82.7827469948,134.38,93.71725248,41.38794864,102.4494299888,0.26725248,0.07794864,0.27838799999999997,93.45,41.31,102.173473074,134.39
2021-12-11 18:30:00,80.03821152,22.26822836,83.0782119308,0.26821152,0.07822836,0.279387,79.77,22.19,82.7988466103,137.66,80.69821152,11.83822836,81.5619089602,0.26821152,0.07822836,0.279387,80.43,11.76,81.2851923784,134.67,92.92821152,33.90822836,98.9212840941,0.26821152,0.07822836,0.279387,92.66,33.83,98.6425085853,134.87
2021-12-11 19:00:00,77.94917056,20.66850808,80.6427951974,0.26917056,0.07850808000000001,0.28038599999999997,77.68,20.59,80.3624943615,137.31,77.65917056,20.61850808,80.3496711102,0.26917056,0.07850808000000001,0.28038599999999997,77.39,20.54,80.0693680505,134.45,91.63917056,27.31850808,95.6244658267,0.26917056,0.07850808000000001,0.28038599999999997,91.37,27.24,95.3440847667,134.87
2021-12-11 19:30:00,75.05565408,21.80748244,78.1595643523,0.26565408,0.07748244,0.276723,74.79,21.73,77.8828414993,135.45,74.77565408,21.74748244,77.8739458071,0.26565408,0.07748244,0.276723,74.51,21.67,77.5972228885,133.29,88.27565408,28.65748244,92.8107881825,0.26565408,0.07748244,0.276723,88.01,28.58,92.5341909783,133.63
2021-12-11 20:00:00,72.57268704,22.65953372,76.0279512588,0.27268704,0.07953372,0.284049,72.3,22.58,75.7439528939,135.45,72.29268704,22.59953372,75.7427984948,0.27268704,0.07953372,0.284049,72.02,22.52,75.4588020048,133.22,85.39268704,29.65953372,90.396896741,0.27268704,0.07953372,0.284049,85.12,29.58,90.1132110181,133.63
2021-12-11 20:30:00,70.6701296,23.1987878,74.3804475186,0.27012959999999997,0.07878779999999999,0.281385,70.4,23.12,74.0992199689,135.81,70.4001296,23.1387878,74.1052072971,0.27012959999999997,0.07878779999999999,0.281385,70.13,23.06,73.8239832304,133.39,83.2101296,30.1087878,88.4899133847,0.27012959999999997,0.07878779999999999,0.281385,82.94,30.03,88.209095336,134.07
2021-12-11 21:00:00,69.05108864,23.82906752,73.0470896151,0.27108864,0.07906752,0.28238399999999997,68.78,23.75,72.7650389954,135.52,68.79108864,23.76906752,72.7817452872,0.27108864,0.07906752,0.28238399999999997,68.52,23.69,72.4996999994,133.2,81.17108864,29.49906752,86.3651585742,0.27108864,0.07906752,0.28238399999999997,80.9,29.42,86.0833688932,133.81
2021-12-11 21:30:00,66.22158816,24.63337988,70.6548097637,0.25158816,0.07337988000000001,0.262071,65.97,24.56,70.3934265397,135.22,65.96158816,24.57337988,70.3902131785,0.25158816,0.07337988000000001,0.262071,65.71,24.5,70.1288392888,133.0,77.89158816,30.45337988,83.6331743521,0.25158816,0.07337988000000001,0.262071,77.64,30.38,83.3721416302,133.42
2021-12-11 22:00:00,63.4041456,25.3441258,68.281845258,0.25414559999999997,0.07412579999999999,0.264735,63.15,25.27,68.0183460546,135.22,63.1741456,25.2741258,68.0422964577,0.25414559999999997,0.07412579999999999,0.264735,62.92,25.2,67.7788049467,133.0,74.7541456,32.3341258,81.4473939156,0.25414559999999997,0.07412579999999999,0.264735,74.5,32.26,81.1847128467,133.42
2021-12-11 22:30:00,60.32542432,25.92449876,65.6600065134,0.25542432,0.07449876,0.266067,60.07,25.85,65.3959280078,135.47,60.09542432,25.86449876,65.4250129561,0.25542432,0.07449876,0.266067,59.84,25.79,65.1609522644,133.23,71.22542432,33.51449876,78.7164703013,0.25542432,0.07449876,0.266067,70.97,33.44,78.4536455495,133.94
2021-12-11 23:00:00,57.13231744,26.63067592,63.0340748803,0.24231744,0.07067592,0.25241399999999997,56.89,26.56,62.7845976335,135.47,56.91231744,26.55067592,62.8008779254,0.24231744,0.07067592,0.25241399999999997,56.67,26.48,62.5514132534,133.23,67.61231744,34.82067592,76.0519884101,0.24231744,0.07067592,0.25241399999999997,67.37,34.75,75.8042175608,133.94
2021-12-11 23:30:00,54.74679296,13.90198128,56.4843024469,0.24679296,0.07198128,0.25707599999999997,54.5,13.83,56.2273856764,136.89,54.52679296,13.86198128,56.2612271063,0.24679296,0.07198128,0.25707599999999997,54.28,13.79,56.00430787,134.16,61.33679296,62.97198128,87.9071817143,0.24679296,0.07198128,0.25707599999999997,61.09,62.9,87.6835109927,134.06
2021-12-12 00:00:00,52.52126848,11.48328664,53.7619708977,0.25126848,0.07328664,0.26173799999999997,52.27,11.41,53.5008504605,136.89,52.32126848,11.45328664,53.5601802668,0.25126848,0.07328664,0.26173799999999997,52.07,11.38,53.2990553387,134.16,58.12126848,68.89328664,90.135269422,0.25126848,0.07328664,0.26173799999999997,57.87,68.82,89.9173470472,134.06
2021-12-12 00:30:00,53.43647328,11.56188804,54.6729725884,0.24647328000000002,0.07188804,0.256743,53.19,11.49,54.4168742211,136.97,53.23647328,11.55188804,54.4753908162,0.24647328000000002,0.07188804,0.256743,52.99,11.48,54.2192816256,134.19,59.14647328,69.18188804,91.0188932818,0.24647328000000002,0.07188804,0.256743,58.9,69.11,90.8041964889,133.97
2021-12-12 01:00:00,56.4761536,10.9817948,57.5339529537,0.2461536,0.07179479999999999,0.25641,56.23,10.91,57.278626031,137.37,56.2761536,10.9617948,57.3338155825,0.2461536,0.07179479999999999,0.25641,56.03,10.89,57.078481059,134.48,62.6261536,67.9017948,92.3725546458,0.2461536,0.07179479999999999,0.25641,62.38,67.83,92.1529885571,134.3
2021-12-12 01:30:00,56.18967008,10.85282044,57.2281638287,0.24967008000000002,0.07282044,0.260073,55.94,10.78,56.9692197594,136.66,55.98967008,10.84282044,57.0299036538,0.24967008000000002,0.07282044,0.260073,55.74,10.77,56.7709476757,134.01,62.28967008,67.77282044,92.0497593102,0.24967008000000002,0.07282044,0.260073,62.04,67.7,91.8272922393,133.53
2021-12-12 02:00:00,54.93679296,11.11198128,56.0493296008,0.24679296,0.07198128,0.25707599999999997,54.69,11.04,55.7931689367,136.66,54.71679296,11.09198128,55.8297365258,0.24679296,0.07198128,0.25707599999999997,54.47,11.02,55.5735665582,134.01,60.83679296,68.52198128,91.6317482983,0.24679296,0.07198128,0.25707599999999997,60.59,68.45,91.4141706739,133.53
2021-12-12 02:30:00,53.66711264,11.22207452,54.8278572958,0.24711264,0.07207452,0.257409,53.42,11.15,54.571227767,137.62,53.46711264,11.20207452,54.6280020467,0.24711264,0.07207452,0.257409,53.22,11.13,54.3713647061,134.6,59.40711264,68.96207452,91.0218257031,0.24711264,0.07207452,0.257409,59.16,68.89,90.8060444023,134.41
2021-12-12 03:00:00,52.47647328,11.39188804,53.6987463636,0.24647328000000002,0.07188804,0.256743,52.23,11.32,53.4426356012,137.62,52.27647328,11.38188804,53.50118722,0.24647328000000002,0.07188804,0.256743,52.03,11.31,53.2450654991,134.6,58.02647328,69.66188804,90.6633897812,0.24647328000000002,0.07188804,0.256743,57.78,69.59,90.4505196226,134.41
2021-12-12 03:30:00,50.9261536,13.9417948,52.800064041,0.2461536,0.07179479999999999,0.25641,50.68,13.87,52.5436894403,138.24,50.7961536,11.8217948,52.1536580965,0.2461536,0.07179479999999999,0.25641,50.55,11.75,51.897639638,134.98,56.4561536,68.0817948,88.4444914197,0.2461536,0.07179479999999999,0.25641,56.21,68.01,88.2322174719,134.99
2021-12-12 04:00:00,48.15647328,30.96188804,57.2510648789,0.24647328000000002,0.07188804,0.256743,47.91,30.89,57.0049138233,138.37,48.58647328,9.59188804,49.5242334818,0.24647328000000002,0.07188804,0.256743,48.34,9.52,49.2685092123,135.07,55.56647328,53.32188804,77.0120555298,0.24647328000000002,0.07188804,0.256743,55.32,53.25,76.7845355524,135.12
2021-12-12 04:30:00,47.09647328,31.05188804,56.4118564334,0.24647328000000002,0.07188804,0.256743,46.85,30.98,56.166563897,136.35,47.53647328,9.69188804,48.514420389,0.24647328000000002,0.07188804,0.256743,47.29,9.62,48.2585588264,133.78,54.33647328,53.44188804,76.2134353365,0.24647328000000002,0.07188804,0.256743,54.09,53.37,75.9874002714,133.98
