Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-12-12 05:00:00,46.25679296,31.24198128,55.818924114,0.24679296,0.07198128,0.25707599999999997,46.01,31.17,55.5741756574,136.28,46.68679296,9.82198128,47.7087827675,0.24679296,0.07198128,0.25707599999999997,46.44,9.75,47.4524614746,133.78,53.37679296,53.73198128,75.7377570236,0.24679296,0.07198128,0.25707599999999997,53.13,53.66,75.5128631426,133.91
2021-12-12 05:30:00,46.38583392,31.02170156,55.8031500556,0.24583392,0.07170156,0.256077,46.14,30.95,55.5589965712,136.41,46.80583392,9.59170156,47.778518476,0.24583392,0.07170156,0.256077,46.56,9.52,47.5232995487,133.89,53.50583392,53.44170156,75.623341166,0.24583392,0.07170156,0.256077,53.26,53.37,75.3988361979,134.04
2021-12-12 06:00:00,46.53359616,30.86104888,55.8370836412,0.24359616,0.07104888,0.25374599999999997,46.29,30.79,55.5948576759,136.41,46.96359616,9.42104888,47.8992226062,0.24359616,0.07104888,0.25374599999999997,46.72,9.35,47.6464153951,133.89,53.67359616,53.28104888,75.6288641624,0.24359616,0.07104888,0.25374599999999997,53.43,53.21,75.4060276105,134.04
2021-12-12 06:30:00,48.14359616,30.06104888,56.7580171516,0.24359616,0.07104888,0.25374599999999997,47.9,29.99,56.5138045083,135.84,48.57359616,8.81104888,49.366272153,0.24359616,0.07104888,0.25374599999999997,48.33,8.74,49.1139135073,133.53,55.53359616,52.17104888,76.1957915091,0.24359616,0.07104888,0.25374599999999997,55.29,52.1,75.9696919831,133.43
2021-12-12 07:00:00,49.68327648,28.86095564,57.4576602573,0.24327648000000002,0.07095564,0.253413,49.44,28.79,57.2116919869,135.84,50.12327648,7.83095564,50.7313188408,0.24327648000000002,0.07095564,0.253413,49.88,7.76,50.4800158479,133.53,57.46327648,52.41095564,77.7749086461,0.24327648000000002,0.07095564,0.253413,57.22,52.34,77.5474306473,133.43
2021-12-12 07:30:00,51.91359616,28.18104888,59.0693912466,0.24359616,0.07104888,0.25374599999999997,51.67,28.11,58.8214331685,135.09,52.36359616,7.39104888,52.8826418246,0.24359616,0.07104888,0.25374599999999997,52.12,7.32,52.6315190737,133.05,59.89359616,50.43104888,78.2977237991,0.24359616,0.07104888,0.25374599999999997,59.65,50.36,78.0656909276,132.89
2021-12-12 08:00:00,53.19327648,27.99095564,60.1083876037,0.24327648000000002,0.07095564,0.253413,52.95,27.92,59.8600776812,134.31,53.63327648,7.23095564,54.1185279313,0.24327648000000002,0.07095564,0.253413,53.39,7.16,53.867965434,132.51,61.36327648,50.09095564,79.2120921153,0.24327648000000002,0.07095564,0.253413,61.12,50.02,78.9788250103,132.0
2021-12-12 08:30:00,56.4521376,23.0464568,60.9752655644,0.26213759999999997,0.07645679999999999,0.27306,56.19,22.97,60.7036819312,133.95,56.7321376,7.3964568,57.2122627577,0.26213759999999997,0.07645679999999999,0.27306,56.47,7.32,56.9424560412,132.29,64.2921376,51.4864568,82.3670698216,0.26213759999999997,0.07645679999999999,0.27306,64.03,51.41,82.1147307126,131.32
2021-12-12 09:00:00,60.96461504,8.14051272,61.5057089571,0.34461504,0.10051272,0.35897399999999996,60.62,8.04,61.1508462738,133.95,60.75461504,8.13051272,61.2962354941,0.34461504,0.10051272,0.35897399999999996,60.41,8.03,60.9413570574,132.29,67.54461504,62.78051272,92.2153338566,0.34461504,0.10051272,0.35897399999999996,67.2,62.68,91.8946266111,131.32
2021-12-12 09:30:00,64.09336608,7.55139844,64.5366809951,0.55336608,0.16139844,0.576423,63.54,7.39,63.9683023067,134.53,63.86336608,7.54139844,64.3070930574,0.55336608,0.16139844,0.576423,63.31,7.38,63.7386891927,132.65,71.06336608,61.86139844,94.2169550324,0.55336608,0.16139844,0.576423,70.51,61.7,93.6939170918,131.32
2021-12-12 10:00:00,65.1565824,13.0865032,66.4577820579,1.0165824,0.29650319999999997,1.05894,64.14,12.79,65.4027805219,134.36,64.9265824,13.0765032,66.230325668,1.0165824,0.29650319999999997,1.05894,63.91,12.78,65.17527522,132.59,73.8565824,48.9965032,88.6309883147,1.0165824,0.29650319999999997,1.05894,72.84,48.7,87.6205204276,131.21
2021-12-12 10:30:00,66.03488384,17.79184112,68.3897323741,1.27488384,0.37184112,1.328004,64.76,17.42,67.0620160747,134.36,65.80488384,17.75184112,68.1572490667,1.27488384,0.37184112,1.328004,64.53,17.38,66.8295241641,132.61,76.12488384,40.02184112,86.0043353924,1.27488384,0.37184112,1.328004,74.85,39.65,84.7032762058,131.7
2021-12-12 11:00:00,66.23905952,17.58389236,68.5332494241,1.41905952,0.41389236,1.478187,64.82,17.17,67.0555090951,135.08,65.99905952,17.54389236,68.2910244224,1.41905952,0.41389236,1.478187,64.58,17.13,66.8132718852,133.12,76.32905952,39.73389236,86.0517723774,1.41905952,0.41389236,1.478187,74.91,39.32,84.6024260881,132.84
2021-12-12 11:30:00,65.86772992,17.87475456,68.2500160835,2.34772992,0.68475456,2.445552,63.52,17.19,65.8049124306,135.02,65.62772992,17.83475456,68.0079216317,2.34772992,0.68475456,2.445552,63.28,17.15,65.5628011909,133.06,75.73772992,39.98475456,85.6445230628,2.34772992,0.68475456,2.445552,73.39,39.3,83.2501177176,132.84
2021-12-12 12:00:00,66.3788784,18.0630062,68.7926427071,2.7188784,0.7930062,2.832165,63.66,17.27,65.9609619396,134.82,66.1488784,18.0230062,68.5602134336,2.7188784,0.7930062,2.832165,63.43,17.23,65.7285158816,132.95,76.2888784,40.1230062,86.1965695028,2.7188784,0.7930062,2.832165,73.57,39.33,83.4229812462,132.61
2021-12-12 12:30:00,67.12540288,17.48032584,69.3641225943,1.71540288,0.50032584,1.786878,65.41,16.98,67.5780178756,134.64,66.88540288,17.43032584,69.1192692186,1.71540288,0.50032584,1.786878,65.17,16.93,67.3331552803,132.86,77.30540288,39.25032584,86.6989814991,1.71540288,0.50032584,1.786878,75.59,38.75,84.9435730353,132.47
2021-12-12 13:00:00,67.97152672,17.04086196,70.0750984372,1.75152672,0.5108619600000001,1.824507,66.22,16.53,68.2519545508,133.86,67.73152672,17.00086196,69.8325784946,1.75152672,0.5108619600000001,1.824507,65.98,16.49,68.0094147894,132.32,78.28152672,38.61086196,87.2857152512,1.75152672,0.5108619600000001,1.824507,76.53,38.1,85.4894783,131.72
2021-12-12 13:30:00,67.66978784,17.55118812,69.9088291329,2.36978784,0.69118812,2.468529,65.3,16.86,67.4414531279,133.66,67.41978784,17.51118812,69.656797958,2.36978784,0.69118812,2.468529,65.05,16.82,67.1893957407,132.2,77.83978784,39.25118812,87.1761913587,2.36978784,0.69118812,2.468529,75.47,38.56,84.7501887904,131.52
2021-12-12 14:00:00,68.04644256,17.05062908,70.1501411053,0.99644256,0.29062908,1.037961,67.05,16.76,69.1129517529,133.66,67.80644256,17.02062908,69.9100526886,0.99644256,0.29062908,1.037961,66.81,16.73,68.8728466088,132.2,78.48644256,38.75062908,87.5313253631,0.99644256,0.29062908,1.037961,77.49,38.46,86.5093734806,131.52
2021-12-12 14:30:00,68.04461472,17.27384596,70.2029582471,0.66461472,0.19384596,0.692307,67.38,17.08,69.5110840082,133.66,67.79461472,17.22384596,69.9483427587,0.66461472,0.19384596,0.692307,67.13,17.03,69.2564639582,132.2,78.52461472,38.93384596,87.6467881794,0.66461472,0.19384596,0.692307,77.86,38.74,86.9653218243,131.52
2021-12-12 15:00:00,68.3822272,17.5468996,70.5976110248,0.5722271999999999,0.16689959999999998,0.5960700000000001,67.81,17.38,70.0018606896,133.44,68.3722272,14.5168996,69.8963649004,0.5722271999999999,0.16689959999999998,0.5960700000000001,67.8,14.35,69.3019660616,132.06,78.6522272,41.1368996,88.7604492565,0.5722271999999999,0.16689959999999998,0.5960700000000001,78.08,40.97,88.1761152467,131.32
2021-12-12 15:30:00,70.06491456,19.90310008,72.8369799284,0.52491456,0.15310008,0.546786,69.54,19.75,72.2902074973,135.77,71.46491456,0.34310008000000003,71.4657381599,0.52491456,0.15310008,0.546786,70.94,0.19,70.9402544399,133.57,79.04491456,53.52310008,95.461095531,0.52491456,0.15310008,0.546786,78.52,53.37,94.9407567907,132.6
2021-12-12 16:00:00,71.9003392,19.4942656,74.4962090872,0.4603392,0.13426559999999998,0.47952000000000006,71.44,19.36,74.0167764767,135.77,73.3303392,0.2142656,73.3306522331,0.4603392,0.13426559999999998,0.47952000000000006,72.87,0.08,72.8700439138,133.57,81.1503392,52.7642656,96.7958949366,0.4603392,0.13426559999999998,0.47952000000000006,80.69,52.63,96.336872484,132.6
2021-12-12 16:30:00,76.04842112,18.33370616,78.2271508903,0.45842112,0.13370616,0.477522,75.59,18.2,77.7501646301,135.18,77.55842112,1.43370616,77.5716713754,0.45842112,0.13370616,0.477522,77.1,1.3,77.1109590136,133.22,85.90842112,51.77370616,100.3034070651,0.45842112,0.13370616,0.477522,85.45,51.64,99.8418354198,132.05
2021-12-12 17:00:00,78.02490464,17.65268052,79.9968928998,0.45490464,0.13268052,0.473859,77.57,17.52,79.5239291031,135.48,79.54490464,2.16268052,79.5742988736,0.45490464,0.13268052,0.473859,79.09,2.03,79.1160476768,133.44,88.10490464,50.86268052,101.732425958,0.45490464,0.13268052,0.473859,87.65,50.73,101.2721847301,132.32
2021-12-12 17:30:00,79.10842112,17.76370616,81.078305043,0.45842112,0.13370616,0.477522,78.65,17.63,80.601733232,135.6,80.64842112,2.1237061600000002,80.6763779368,0.45842112,0.13370616,0.477522,80.19,1.99,80.2146881812,133.48,89.32842112,51.09370616,102.9083749214,0.45842112,0.13370616,0.477522,88.87,50.96,102.4441237944,132.32
2021-12-12 18:00:00,78.60618336,18.93305348,80.8541438425,0.45618336,0.13305348,0.475191,78.15,18.8,80.3794905433,135.92,80.14618336,1.35305348,80.1576038869,0.45618336,0.13305348,0.475191,79.69,1.22,79.6993381403,133.71,88.73618336,52.14305348,102.9223409349,0.45618336,0.13305348,0.475191,88.28,52.01,102.4616928418,132.7
2021-12-12 18:30:00,77.19618336,19.27305348,79.5657043945,0.45618336,0.13305348,0.475191,76.74,19.14,79.090879373,137.44,78.69618336,0.99305348,78.7024486954,0.45618336,0.13305348,0.475191,78.24,0.86,78.2447263399,134.69,87.13618336,52.67305348,101.8192762371,0.45618336,0.13305348,0.475191,86.68,52.54,101.360120363,134.09
2021-12-12 19:00:00,74.78138816,16.99165488,76.6874980078,0.45138816,0.13165488,0.470196,74.33,16.86,76.2181638456,137.38,74.57138816,16.12165488,76.2941654924,0.45138816,0.13165488,0.470196,74.12,15.99,75.8251574347,134.66,86.18138816,38.60165488,94.4315594738,0.45138816,0.13165488,0.470196,85.73,38.47,93.9658118679,134.09
2021-12-12 19:30:00,73.06188768,17.34596724,75.0927560478,0.43188768,0.12596724,0.449883,72.63,17.22,74.6434545021,134.83,72.81188768,17.29596724,74.8379681064,0.43188768,0.12596724,0.449883,72.38,17.17,74.3886637869,133.02,84.31188768,38.68596724,92.7636699655,0.43188768,0.12596724,0.449883,83.88,38.56,92.3186221734,132.47
2021-12-12 20:00:00,70.62252704,18.03615372,72.8892596102,0.43252704000000003,0.12615372,0.450549,70.19,17.91,72.4389687944,135.01,70.35252704,17.97615372,72.6128099131,0.43252704000000003,0.12615372,0.450549,69.92,17.85,72.1625172787,133.15,81.65252704,41.16615372,91.4428093626,0.43252704000000003,0.12615372,0.450549,81.22,41.04,90.9998351647,132.7
2021-12-12 20:30:00,69.1331664,16.9863402,71.1893984374,0.4331664,0.12634019999999999,0.451215,68.7,16.86,70.7386004951,136.72,68.8731664,16.9263402,70.922591905,0.4331664,0.12634019999999999,0.451215,68.44,16.8,70.4717929387,134.24,79.5831664,45.6163402,91.7296618739,0.4331664,0.12634019999999999,0.451215,79.15,45.49,91.2910871882,134.45
2021-12-12 21:00:00,68.1231664,7.7663402,68.5644356825,0.4331664,0.12634019999999999,0.451215,67.69,7.64,68.119789342,137.28,67.8631664,7.7463402,68.3038442573,0.4331664,0.12634019999999999,0.451215,67.43,7.62,67.8591872925,134.61,75.6631664,62.8063402,98.3338757448,0.4331664,0.12634019999999999,0.451215,75.23,62.68,97.9200454453,134.91
2021-12-12 21:30:00,65.74252704,8.79615372,66.3283663441,0.43252704000000003,0.12615372,0.450549,65.31,8.67,65.8829644142,135.3,65.50252704,8.78615372,66.0891636036,0.43252704000000003,0.12615372,0.450549,65.07,8.66,65.6437392293,133.34,72.88252704,63.74615372,96.826829246,0.43252704000000003,0.12615372,0.450549,72.45,63.62,96.4183950292,132.1
2021-12-12 22:00:00,62.7531664,9.6163402,63.485698327,0.4331664,0.12634019999999999,0.451215,62.32,9.49,63.0384208241,135.88,62.5131664,9.5963402,63.2454402988,0.4331664,0.12634019999999999,0.451215,62.08,9.47,62.7981472657,133.73,69.4731664,64.4763402,94.7824841161,0.4331664,0.12634019999999999,0.451215,69.04,64.35,94.3792567252,132.63
2021-12-12 22:30:00,59.04284672,10.75624696,60.0146198644,0.43284672,0.12624696,0.450882,58.61,10.63,59.5661732865,135.65,58.83284672,10.72624696,59.8026439802,0.43284672,0.12624696,0.450882,58.4,10.6,59.3541910904,133.57,65.20284672,64.39624696,91.6421728405,0.43284672,0.12624696,0.450882,64.77,64.27,91.2457440103,132.27
2021-12-12 23:00:00,55.50348608,11.50643344,56.6836394169,0.43348608,0.12643344,0.451548,55.07,11.38,56.2335246984,135.65,55.29348608,11.48643344,56.4739564406,0.43348608,0.12643344,0.451548,54.86,11.36,56.0238270738,133.57,61.16348608,65.10643344,89.3298365874,0.43348608,0.12643344,0.451548,60.73,64.98,88.9411788768,132.27
2021-12-12 23:30:00,52.04284672,12.81624696,53.5977059291,0.43284672,0.12624696,0.450882,51.61,12.69,53.1472313484,135.65,51.84284672,12.79624696,53.3987330589,0.43284672,0.12624696,0.450882,51.41,12.67,52.9482483185,133.62,57.08284672,65.50624696,86.8879725879,0.43284672,0.12624696,0.450882,56.65,65.38,86.5087677637,132.27
2021-12-13 00:00:00,49.26284672,13.54624696,51.0913776841,0.43284672,0.12624696,0.450882,48.83,13.42,50.6405499575,136.53,49.08284672,13.52624696,50.9125249714,0.43284672,0.12624696,0.450882,48.65,13.4,50.4616933921,134.16,53.96284672,66.08624696,85.3192877571,0.43284672,0.12624696,0.450882,53.53,65.96,84.9481165183,132.98
2021-12-13 00:30:00,49.96348608,13.22643344,51.6845091184,0.43348608,0.12643344,0.451548,49.53,13.1,51.2331035562,136.22,49.77348608,13.19643344,51.4931623819,0.43348608,0.12643344,0.451548,49.34,13.07,51.0417525169,133.94,54.73348608,65.66643344,85.4858759047,0.43348608,0.12643344,0.451548,54.3,65.54,85.1115832305,132.71
2021-12-13 01:00:00,53.39348608,11.74643344,54.6703123673,0.43348608,0.12643344,0.451548,52.96,11.62,54.2197934338,136.05,53.19348608,11.71643344,54.4685393039,0.43348608,0.12643344,0.451548,52.76,11.59,54.0180127365,133.83,58.84348608,65.26643344,87.8764085977,0.43348608,0.12643344,0.451548,58.41,65.14,87.4925579692,132.52
2021-12-13 01:30:00,53.78348608,11.26643344,54.9508498331,0.43348608,0.12643344,0.451548,53.35,11.14,54.5006614639,134.75,53.59348608,11.25643344,54.7628436442,0.43348608,0.12643344,0.451548,53.16,11.13,54.3126366512,132.97,59.40348608,65.93643344,88.7490135903,0.43348608,0.12643344,0.451548,58.97,65.81,88.3652476939,131.48
2021-12-13 02:00:00,52.53348608,11.49643344,53.7767156078,0.43348608,0.12643344,0.451548,52.1,11.37,53.3262308812,134.75,52.33348608,11.46643344,53.5749275419,0.43348608,0.12643344,0.451548,51.9,11.34,53.1244350558,132.99,57.96348608,66.37643344,88.1226227184,0.43348608,0.12643344,0.451548,57.53,66.25,87.7425974086,131.61
2021-12-13 02:30:00,51.4831664,11.7763402,52.8128640681,0.4331664,0.12634019999999999,0.451215,51.05,11.65,52.3624388278,135.18,51.2831664,11.7563402,52.6134459136,0.4331664,0.12634019999999999,0.451215,50.85,11.63,52.1630079654,133.26,56.7731664,66.8163402,87.6790496117,0.4331664,0.12634019999999999,0.451215,56.34,66.69,87.3026442898,132.05
2021-12-13 03:00:00,50.52348608,11.84643344,51.8937436588,0.43348608,0.12643344,0.451548,50.09,11.72,51.4428469274,135.18,50.34348608,11.82643344,51.7139354391,0.43348608,0.12643344,0.451548,49.91,11.7,51.2630285879,133.26,55.67348608,67.29643344,87.3404087811,0.43348608,0.12643344,0.451548,55.24,67.17,86.9670426081,132.05
2021-12-13 03:30:00,49.42284672,12.25624696,50.919872029,0.43284672,0.12624696,0.450882,48.99,12.13,50.4693669467,135.73,49.23284672,12.22624696,50.7282397771,0.43284672,0.12624696,0.450882,48.8,12.1,50.2777286679,133.58,54.38284672,68.29624696,87.3033296398,0.43284672,0.12624696,0.450882,53.95,68.17,86.935328837,132.53
2021-12-13 04:00:00,48.04348608,11.96643344,49.5113328844,0.43348608,0.12643344,0.451548,47.61,11.84,49.0601437014,137.11,47.86348608,11.94643344,49.3318413569,0.43348608,0.12643344,0.451548,47.43,11.82,48.8806434082,134.46,52.98348608,69.88643344,87.7004183351,0.43348608,0.12643344,0.451548,52.55,69.76,87.3381938215,133.78
2021-12-13 04:30:00,47.5831664,11.9463402,49.0598896128,0.4331664,0.12634019999999999,0.451215,47.15,11.82,48.6090001954,137.21,47.4131664,11.9263402,48.8901415281,0.4331664,0.12634019999999999,0.451215,46.98,11.8,48.4392444202,134.52,52.4731664,69.7263402,87.2650887224,0.4331664,0.12634019999999999,0.451215,52.04,69.6,86.9040942649,134.05
2021-12-13 05:00:00,47.5531664,11.8663402,49.0113626051,0.4331664,0.12634019999999999,0.451215,47.12,11.74,48.56049835,137.21,47.3831664,11.8463402,48.8415830438,0.4331664,0.12634019999999999,0.451215,46.95,11.72,48.3907108855,134.52,52.4231664,69.6563402,87.1790921349,0.4331664,0.12634019999999999,0.451215,51.99,69.53,86.8180914326,134.05
2021-12-13 05:30:00,48.99188768,11.39596724,50.2998322839,0.43188768,0.12596724,0.449883,48.56,11.27,49.8506419216,137.29,48.79188768,11.37596724,50.100508321,0.43188768,0.12596724,0.449883,48.36,11.25,49.6513051188,134.57,54.06188768,68.67596724,87.4018087678,0.43188768,0.12596724,0.449883,53.63,68.55,87.0360810239,134.05
2021-12-13 06:00:00,51.39933024,10.50522132,52.4618987848,0.42933024000000003,0.12522132,0.447219,50.97,10.38,52.0162022835,136.81,51.21933024,10.48522132,52.2815422149,0.42933024000000003,0.12522132,0.447219,50.79,10.36,51.8358341305,134.28,56.79933024,67.33522132,88.0919743559,0.42933024000000003,0.12522132,0.447219,56.37,67.21,87.7197868214,133.64
2021-12-13 06:30:00,57.70901056,8.25512808,58.2964582066,0.42901056,0.12512808,0.446886,57.28,8.13,57.8540862861,134.71,57.50901056,8.23512808,58.095642092,0.42901056,0.12512808,0.446886,57.08,8.11,57.6532609659,132.93,63.80901056,62.47512808,89.3013519341,0.42901056,0.12512808,0.446886,63.38,62.35,88.9075188047,131.47
2021-12-13 07:00:00,62.91805152,6.92484836,63.297983632,0.42805152,0.12484836,0.445887,62.49,6.8,62.8588903816,134.71,62.68805152,6.92484836,63.0693691754,0.42805152,0.12484836,0.445887,62.26,6.8,62.6302450897,132.93,69.57805152,59.73484836,91.7025482847,0.42805152,0.12484836,0.445887,69.15,59.61,91.2966297297,131.47
2021-12-13 07:30:00,68.14307648,19.28923064,70.8205710994,0.44307648,0.12923064,0.461538,67.7,19.16,70.359047748,133.91,67.90307648,19.25923064,70.5814831262,0.44307648,0.12923064,0.461538,67.46,19.13,70.1199579293,132.47,79.52307648,28.93923064,84.625048082,0.44307648,0.12923064,0.461538,79.08,28.81,84.1644966717,131.82
2021-12-13 08:00:00,71.86947008,19.28109544,74.4108955123,0.44947008,0.13109544,0.468198,71.42,19.15,73.9428083048,133.91,72.04947008,14.06109544,73.408722532,0.44947008,0.13109544,0.468198,71.6,13.93,72.9424766511,132.47,83.92947008,28.56109544,88.6560326241,0.44947008,0.13109544,0.468198,83.48,28.43,88.1882945747,131.82
2021-12-13 08:30:00,74.49330624,24.19221432,78.3231505257,0.45330624,0.13221432,0.472194,74.04,24.06,77.8511734016,133.91,75.58330624,6.80221432,75.8887758619,0.45330624,0.13221432,0.472194,75.13,6.67,75.4254983411,132.42,85.30330624,40.72221432,94.5248792361,0.45330624,0.13221432,0.472194,84.85,40.59,94.0588677372,131.82
2021-12-13 09:00:00,76.2018976,29.7863868,81.8166122278,0.5018975999999999,0.14638679999999998,0.52281,75.7,29.64,81.2958768942,135.8,75.3318976,15.9063868,76.9929083556,0.5018975999999999,0.14638679999999998,0.52281,74.83,15.76,76.4716058416,133.7,86.9118976,45.4763868,98.0906708144,0.5018975999999999,0.14638679999999998,0.52281,86.41,45.33,97.5781584167,133.01
2021-12-13 09:30:00,76.40297632,44.69503476,88.5158794949,0.70297632,0.20503476,0.732267,75.7,44.49,87.8057520895,138.04,76.15297632,18.29503476,78.3197554852,0.70297632,0.20503476,0.732267,75.45,18.09,77.5883406189,135.02,90.02297632,29.74503476,94.8098273302,0.70297632,0.20503476,0.732267,89.32,29.54,94.0780208125,135.15
2021-12-13 10:00:00,76.99978944,44.73452192,89.0513617258,0.76978944,0.22452192,0.8018639999999999,76.23,44.51,88.2731725951,135.41,76.74978944,18.21452192,78.8815503642,0.76978944,0.22452192,0.8018639999999999,75.98,17.99,78.0807306574,133.28,90.60978944,29.03452192,95.1479763604,0.76978944,0.22452192,0.8018639999999999,89.84,28.81,94.3463920879,133.45
2021-12-13 10:30:00,77.21884032,45.27466176,89.5128163888,0.83884032,0.24466176,0.873792,76.38,45.03,88.6656940423,135.41,76.96884032,17.81466176,79.0035730447,0.83884032,0.24466176,0.873792,76.13,17.57,78.1311832753,133.23,90.67884032,28.16466176,94.9520945205,0.83884032,0.24466176,0.873792,89.84,27.92,94.0784353611,133.31
2021-12-13 11:00:00,77.43909984,44.85890412,89.493773319,1.05909984,0.30890412,1.103229,76.38,44.55,88.4228867432,135.41,77.18909984,17.58890412,79.1677123722,1.05909984,0.30890412,1.103229,76.13,17.28,78.0664800026,133.28,90.72909984,26.55890412,94.5364741559,1.05909984,0.30890412,1.103229,89.67,26.25,93.4332456891,133.2
2021-12-13 11:30:00,77.29883008,45.40757544,89.6490771792,1.08883008,0.31757544,1.134198,76.21,45.09,88.5498289101,134.66,77.03883008,17.19757544,78.935023539,1.08883008,0.31757544,1.134198,75.95,16.88,77.8031933792,132.85,90.41883008,26.16757544,94.1292028939,1.08883008,0.31757544,1.134198,89.33,25.85,92.9950073929,132.25
2021-12-13 12:00:00,77.66400512,44.14491816,89.3334847111,0.87400512,0.25491816,0.910422,76.79,43.89,88.4479293144,134.66,77.40400512,17.89491816,79.4456298645,0.87400512,0.25491816,0.910422,76.53,17.64,78.5366825121,132.85,91.05400512,26.55491816,94.8472220304,0.87400512,0.25491816,0.910422,90.18,26.3,93.9368000307,132.25
2021-12-13 12:30:00,78.43344544,43.75475492,89.8124932384,1.11344544,0.32475492,1.159839,77.32,43.43,88.682282898,134.33,78.17344544,18.20475492,80.2651896756,1.11344544,0.32475492,1.159839,77.06,17.88,79.1071298936,132.62,91.91344544,26.40475492,95.6310228693,1.11344544,0.32475492,1.159839,90.8,26.08,94.471193493,132.11
2021-12-13 13:00:00,78.43423456,44.29123508,90.0757606458,1.20423456,0.35123508000000003,1.254411,77.23,43.94,88.8549182657,134.06,78.17423456,18.00123508,80.2200437138,1.20423456,0.35123508000000003,1.254411,76.97,17.65,78.9677364498,132.46,91.91423456,26.94123508,95.7812959945,1.20423456,0.35123508000000003,1.254411,90.71,26.59,94.5268861224,131.89
2021-12-13 13:30:00,78.77221632,44.72647976,90.5843256623,1.46221632,0.42647976,1.523142,77.31,44.3,89.102896137,134.31,78.52221632,18.23647976,80.6120812896,1.46221632,0.42647976,1.523142,77.06,17.81,79.0913377052,132.62,92.28221632,27.24647976,96.220466161,1.46221632,0.42647976,1.523142,90.82,26.82,94.6973325918,132.15
2021-12-13 14:00:00,77.67884992,44.99841456,89.7711592763,1.22884992,0.35841456,1.280052,76.45,44.64,88.5287077732,134.87,77.42884992,17.85841456,79.4616245148,1.22884992,0.35841456,1.280052,76.2,17.5,78.1836939521,132.99,91.04884992,27.55841456,95.1281203684,1.22884992,0.35841456,1.280052,89.82,27.2,93.848134771,132.7
2021-12-13 14:30:00,77.14616288,44.98888084,89.3058220182,0.95616288,0.27888084,0.996003,76.19,44.71,88.3396864382,134.93,76.88616288,17.57888084,78.8701406997,0.95616288,0.27888084,0.996003,75.93,17.3,77.8758942164,133.03,90.45616288,27.55888084,94.5611406241,0.95616288,0.27888084,0.996003,89.5,27.28,93.5652093462,132.77
2021-12-13 15:00:00,76.72511424,45.22815832,89.0636259096,0.6451142400000001,0.18815832000000002,0.671994,76.08,45.04,88.4124878057,134.93,76.46511424,17.33815832,78.4061568352,0.6451142400000001,0.18815832000000002,0.671994,75.82,17.15,77.7354159955,133.0,90.05511424,27.78815832,94.2449221104,0.6451142400000001,0.18815832000000002,0.671994,89.41,27.6,93.5730094632,132.77
2021-12-13 15:30:00,76.82898048,46.41720264,89.7621799118,0.53898048,0.15720264,0.561438,76.29,46.26,89.2196822456,135.08,76.57898048,16.66720264,78.371779967,0.53898048,0.15720264,0.561438,76.04,16.51,77.8117067028,133.12,90.07898048,27.89720264,94.2999291593,0.53898048,0.15720264,0.561438,89.54,27.74,93.7385683697,132.92
2021-12-13 16:00:00,78.95449504,45.87547772,91.3146852541,0.46449504,0.13547772,0.483849,78.49,45.74,90.8450752655,135.63,78.69449504,16.505477720000002,80.4068053362,0.46449504,0.13547772,0.483849,78.23,16.37,79.9244005295,133.49,92.50449504,26.98547772,96.3602491196,0.46449504,0.13547772,0.483849,92.04,26.85,95.8764001202,133.36
2021-12-13 16:30:00,82.4087408,43.6837994,93.2709756047,0.4587408,0.13379939999999999,0.477855,81.95,43.55,92.8030441311,134.89,82.1387408,17.6837994,84.0207682745,0.4587408,0.13379939999999999,0.477855,81.68,17.55,83.5441494062,133.02,96.7387408,27.1937994,100.4882415876,0.4587408,0.13379939999999999,0.477855,96.28,27.06,100.0104094582,132.59
2021-12-13 17:00:00,84.35330624,43.54221432,94.92841882970001,0.45330624,0.13221432,0.472194,83.9,43.41,94.4650099243,133.77,84.08330624,18.07221432,86.0035308501,0.45330624,0.13221432,0.472194,83.63,17.94,85.5325698199,132.31,98.97330624,27.03221432,102.5985183086,0.45330624,0.13221432,0.472194,98.52,26.9,102.1263942377,131.72
2021-12-13 17:30:00,86.00682272,45.09323996,97.1111417113,0.45682272,0.13323996,0.475857,85.55,44.96,96.6447313618,134.07,85.71682272,17.81323996,87.54818796,0.45682272,0.13323996,0.475857,85.26,17.68,87.073819257,132.48,100.69682272,26.27323996,104.0679261055,0.45682272,0.13323996,0.475857,100.24,26.14,103.5922641899,132.02
2021-12-13 18:00:00,85.42522432,45.98277376,97.0148670709,0.45522432,0.13277376,0.474192,84.97,45.85,96.5511439601,135.63,85.13522432,17.59277376,86.9339525651,0.45522432,0.13277376,0.474192,84.68,17.46,86.4612861343,133.44,100.12522432,27.46277376,103.8232367427,0.45522432,0.13277376,0.474192,99.67,27.33,103.3491064306,133.29
2021-12-13 18:30:00,83.18097856,46.34445208,95.2201839569,0.46097856000000004,0.13445208,0.480186,82.72,46.21,94.7521107944,136.33,82.91097856,17.01445208,84.6387732978,0.46097856000000004,0.13445208,0.480186,82.45,16.88,84.1601859551,133.87,97.72097856,29.46445208,102.0663685408,0.46097856000000004,0.13445208,0.480186,97.26,29.33,101.5862023111,134.02
2021-12-13 19:00:00,81.425544,42.592867,91.8927175296,0.455544,0.13286699999999999,0.474525,80.97,42.46,91.4275259427,136.06,81.135544,17.052867,82.908243095,0.455544,0.13286699999999999,0.474525,80.68,16.92,82.4351187298,133.72,95.605544,29.192867,99.9632108689,0.455544,0.13286699999999999,0.474525,95.15,29.06,99.4887234816,133.92
2021-12-13 19:30:00,79.48202752,14.18184136,80.7373353725,0.45202752,0.13184136,0.470862,79.03,14.05,80.2691933434,135.26,79.20202752,14.15184136,80.456421603,0.45202752,0.13184136,0.470862,78.75,14.02,79.9882672646,133.27,91.52202752,34.13184136,97.6793945313,0.45202752,0.13184136,0.470862,91.07,34.0,97.2097983744,132.72
2021-12-13 20:00:00,76.4987408,15.4837994,78.0500185,0.4587408,0.13379939999999999,0.477855,76.04,15.35,77.5738622218,135.26,76.2387408,15.4537994,77.7892377817,0.4587408,0.13379939999999999,0.477855,75.78,15.32,77.3130700464,133.27,88.1487408,35.6337994,95.0787471747,0.4587408,0.13379939999999999,0.477855,87.69,35.5,94.6033091387,132.72
2021-12-13 20:30:00,74.50321632,16.35510476,76.2772488606,0.46321632,0.13510476,0.482517,74.04,16.22,75.7958442133,135.44,74.24321632,16.32510476,76.0168679634,0.46321632,0.13510476,0.482517,73.78,16.19,75.5354519415,133.37,85.78321632,35.88510476,92.9865632543,0.46321632,0.13510476,0.482517,85.32,35.75,92.5071072945,132.92
2021-12-13 21:00:00,71.97969984,17.19407912,74.0048210986,0.45969984,0.13407912,0.478854,71.52,17.06,73.5265530268,134.86,71.70969984,17.15407912,73.7329199313,0.45969984,0.13407912,0.478854,71.25,17.02,73.2546442214,133.0,82.87969984,37.03407912,90.7775724606,0.45969984,0.13407912,0.478854,82.42,36.9,90.3031915272,132.31
2021-12-13 21:30:00,68.44129824,18.06454532,70.7851615976,0.46129824,0.13454532,0.480519,67.98,17.93,70.3048028231,135.52,68.20129824,18.01454532,70.5403496214,0.46129824,0.13454532,0.480519,67.74,17.88,70.0599885812,133.42,79.00129824,39.72454532,88.426492775,0.46129824,0.13454532,0.480519,78.54,39.59,87.9539635264,132.98
2021-12-13 22:00:00,64.53960992,18.76696956,67.2127993398,0.46960992,0.13696956,0.489177,64.07,18.63,66.7236225036,136.57,64.29960992,18.72696956,66.9711820469,0.46960992,0.13696956,0.489177,63.83,18.59,66.4820050841,134.12,74.73960992,42.49696956,85.9767510015,0.46960992,0.13696956,0.489177,74.27,42.36,85.5008918082,134.16
2021-12-13 22:30:00,60.99481472,9.65557096,61.7543316156,0.46481472,0.13557096,0.484182,60.53,9.52,61.2740671084,136.95,60.78481472,9.62557096,61.5422238536,0.46481472,0.13557096,0.484182,60.32,9.49,61.0619562412,134.37,68.24481472,62.62557096,92.6246018843,0.46481472,0.13557096,0.484182,67.78,62.49,92.1907180794,134.75
2021-12-13 23:00:00,57.30700256,9.31745908,58.0595176187,0.43700256,0.12745908,0.455211,56.87,9.19,57.6077512146,136.0,57.09700256,9.29745908,57.8490315103,0.43700256,0.12745908,0.455211,56.66,9.17,57.3972516764,133.73,63.78700256,66.70745908,92.2966239496,0.43700256,0.12745908,0.455211,63.35,66.58,91.9027687287,133.08
2021-12-13 23:30:00,53.53188768,10.97596724,54.645538294,0.43188768,0.12596724,0.449883,53.1,10.85,54.1971632099,136.68,53.35188768,10.47596724,54.3706704817,0.43188768,0.12596724,0.449883,52.92,10.35,53.922619558,134.19,59.45188768,67.56596724,89.9982604154,0.43188768,0.12596724,0.449883,59.02,67.44,89.6187145634,133.7
2021-12-14 00:00:00,49.6563632,29.6372726,57.828386917,0.4363632,0.12727259999999999,0.454545,49.22,29.51,57.3885746469,137.66,50.0363632,8.8972726,50.8212465609,0.4363632,0.12727259999999999,0.454545,49.6,8.77,50.3693646972,134.82,57.2163632,51.3272726,76.8648237518,0.4363632,0.12727259999999999,0.454545,56.78,51.2,76.4552705835,134.59
2021-12-14 00:30:00,49.8963632,29.0272726,57.725467648,0.4363632,0.12727259999999999,0.454545,49.46,28.9,57.2843922897,135.21,50.2863632,8.5372726,51.0059148269,0.4363632,0.12727259999999999,0.454545,49.85,8.41,50.554432051,133.24,57.6563632,52.1972726,77.7741054872,0.4363632,0.12727259999999999,0.454545,57.22,52.07,77.3654528843,133.03
2021-12-14 01:00:00,53.5463632,28.1272726,60.4843490158,0.4363632,0.12727259999999999,0.454545,53.11,28.0,60.0389215426,135.21,53.9563632,7.8872726,54.5297918466,0.4363632,0.12727259999999999,0.454545,53.52,7.76,54.0796449692,133.24,61.7763632,50.1772726,79.5869193762,0.4363632,0.12727259999999999,0.454545,61.34,50.05,79.1681634244,133.03
2021-12-14 01:30:00,54.0031664,28.1563402,60.9025572097,0.4331664,0.12634019999999999,0.451215,53.57,28.03,60.4601174329,134.28,54.4031664,7.8463402,54.966076528,0.4331664,0.12634019999999999,0.451215,53.97,7.72,54.5193479418,132.61,62.2631664,50.0263402,79.870749364,0.4331664,0.12634019999999999,0.451215,61.83,49.9,79.4541307926,132.02
2021-12-14 02:00:00,52.67604352,28.63717936,59.957098017,0.43604352,0.12717936,0.454212,52.24,28.51,59.5133405213,134.53,53.07604352,8.19717936,53.7053083521,0.43604352,0.12717936,0.454212,52.64,8.07,53.2549950709,132.77,60.74604352,50.70717936,79.1283757067,0.43604352,0.12717936,0.454212,60.31,50.58,78.7123402015,132.22
2021-12-14 02:30:00,51.3363632,28.8772726,58.9009257942,0.4363632,0.12727259999999999,0.454545,50.9,28.75,58.4582971014,135.08,51.7263632,8.4272726,52.4083540418,0.4363632,0.12727259999999999,0.454545,51.29,8.3,51.9572333752,133.09,59.1963632,51.0172726,78.1471145958,0.4363632,0.12727259999999999,0.454545,58.76,50.89,77.7337101906,132.75
2021-12-14 03:00:00,50.19604352,29.02717936,57.9846525096,0.43604352,0.12717936,0.454212,49.76,28.9,57.5436147631,135.08,50.57604352,8.56717936,51.2965178187,0.43604352,0.12717936,0.454212,50.14,8.44,50.845385238,133.09,57.86604352,51.18717936,77.2567558437,0.43604352,0.12717936,0.454212,57.43,51.06,76.8461352314,132.75
2021-12-14 03:30:00,49.02604352,29.21717936,57.0718539473,0.43604352,0.12717936,0.454212,48.59,29.09,56.6322893763,135.08,49.41604352,8.71717936,50.1790252313,0.43604352,0.12717936,0.454212,48.98,8.59,49.72754267,133.09,56.53604352,51.45717936,76.4471420302,0.43604352,0.12717936,0.454212,56.1,51.33,76.0393246945,132.75
2021-12-14 04:00:00,47.90604352,29.56717936,56.2957112136,0.43604352,0.12717936,0.454212,47.47,29.44,55.8579851051,135.23,48.29604352,8.95717936,49.1196384532,0.43604352,0.12717936,0.454212,47.86,8.83,48.6677357189,133.21,55.25604352,51.99717936,75.8744819217,0.43604352,0.12717936,0.454212,54.82,51.87,75.4700556512,132.94
2021-12-14 04:30:00,47.01668288,29.43736584,55.4718575193,0.43668288,0.12736584,0.454878,46.58,29.31,55.0342847687,135.72,47.39668288,8.87736584,48.2208790078,0.43668288,0.12736584,0.454878,46.96,8.75,47.7682331681,133.54,54.20668288,51.78736584,74.9686316368,0.43668288,0.12736584,0.454878,53.77,51.66,74.565196305,133.43
2021-12-14 05:00:00,46.8911584,29.3886712,55.339630745,0.4411584,0.12867119999999999,0.45954000000000006,46.45,29.26,54.897632918,135.4,47.2811584,8.7786712,48.0892192459,0.4411584,0.12867119999999999,0.45954000000000006,46.84,8.65,47.6320070961,133.3,54.0711584,51.7886712,74.8716009938,0.4411584,0.12867119999999999,0.45954000000000006,53.63,51.66,74.4643035286,133.09
2021-12-14 05:30:00,48.15508448,28.87689964,56.1496882814,0.43508448,0.12689964,0.453213,47.72,28.75,55.71140727,135.56,48.54508448,8.47689964,49.2796413814,0.43508448,0.12689964,0.453213,48.11,8.35,48.8292391913,133.41,55.52508448,51.00689964,75.3972069602,0.43508448,0.12689964,0.453213,55.09,50.88,74.9912161523,133.24
2021-12-14 06:00:00,49.93869088,27.99503484,57.2502822919,0.42869088,0.12503484,0.446553,49.51,27.87,56.8152884354,134.89,50.32869088,7.75503484,50.9226638253,0.42869088,0.12503484,0.446553,49.9,7.63,50.4799653328,133.0,57.55869088,49.775034840000004,76.0957094004,0.42869088,0.12503484,0.446553,57.13,49.65,75.6898896815,132.62
2021-12-14 06:30:00,56.96764192,11.77764556,58.1723745507,0.43764192,0.12764556,0.455877,56.53,11.65,57.7179642746,134.19,56.85764192,8.68764556,57.5175332406,0.43764192,0.12764556,0.455877,56.42,8.56,57.065663932,132.53,63.23764192,58.91764556,86.4308296497,0.43764192,0.12764556,0.455877,62.8,58.79,86.0238577373,131.91
2021-12-14 07:00:00,62.6063632,8.0572726,63.1227087099,0.4363632,0.12727259999999999,0.454545,62.17,7.93,62.6737090015,135.96,62.3963632,8.0672726,62.9157136794,0.4363632,0.12727259999999999,0.454545,61.96,7.94,62.4666727143,133.69,69.1763632,58.7272726,90.7428331749,0.4363632,0.12727259999999999,0.454545,68.74,58.6,90.3280000886,132.6
2021-12-14 07:30:00,68.1359536,15.7600698,69.9348838069,0.4459536,0.13006979999999999,0.464535,67.69,15.63,69.4710947085,135.78,67.8859536,15.7500698,69.6890765822,0.4459536,0.13006979999999999,0.464535,67.44,15.62,69.2252699525,133.61,78.2859536,36.3900698,86.3303406174,0.4459536,0.13006979999999999,0.464535,77.84,36.26,85.8711429993,132.19
2021-12-14 08:00:00,71.4171424,19.8233332,74.1172906125,0.4571424,0.13333319999999999,0.47619000000000006,70.96,19.69,73.6411413545,134.83,71.1771424,19.7733332,73.8726627791,0.4571424,0.13333319999999999,0.47619000000000006,70.72,19.64,73.3965121787,132.99,83.6071424,24.1233332,87.0177537344,0.4571424,0.13333319999999999,0.47619000000000006,83.15,23.99,86.5415657358,132.27
2021-12-14 08:30:00,73.51556416,18.40037288,75.7833220167,0.27556416,0.08037288000000001,0.28704599999999997,73.24,18.32,75.4964899846,135.32,73.24556416,18.37037288,75.5141262869,0.27556416,0.08037288000000001,0.28704599999999997,72.97,18.29,75.2272889316,133.31,86.41556416,25.04037288,89.9703840331,0.27556416,0.08037288000000001,0.28704599999999997,86.14,24.96,89.6833384749,133.23
2021-12-14 09:00:00,74.4729568,17.8608624,76.5848007127,0.2429568,0.07086239999999999,0.25308,74.23,17.79,76.3320181837,136.52,74.1929568,17.8208624,76.3031976748,0.2429568,0.07086239999999999,0.25308,73.95,17.75,76.0504109128,134.11,87.5129568,24.4008624,90.8510852645,0.2429568,0.07086239999999999,0.25308,87.27,24.33,90.5980231572,134.61
2021-12-14 09:30:00,75.82744224,17.06258732,77.7234384386,0.31744224,0.09258732,0.330669,75.51,16.97,77.3934170327,135.67,75.55744224,17.02258732,77.4512463226,0.31744224,0.09258732,0.330669,75.24,16.93,77.1212195184,133.56,89.08744224,23.75258732,92.1995540622,0.31744224,0.09258732,0.330669,88.77,23.66,91.8689746324,133.78
2021-12-14 10:00:00,76.2462832,16.6105826,78.0346535593,0.5162831999999999,0.15058259999999998,0.537795,75.73,16.46,77.4981580426,135.67,75.9762832,16.5805826,77.7644605732,0.5162831999999999,0.15058259999999998,0.537795,75.46,16.43,77.2279515461,133.56,89.6462832,24.4505826,92.9208646164,0.5162831999999999,0.15058259999999998,0.537795,89.13,24.3,92.3831526849,133.78
2021-12-14 10:30:00,76.29539392,16.65990656,78.0931470745,0.68539392,0.19990656,0.7139519999999999,75.61,16.46,77.3809000982,136.39,76.00539392,16.62990656,77.8034298545,0.68539392,0.19990656,0.7139519999999999,75.32,16.43,77.0911622691,134.0,89.66539392,24.46990656,92.9443876406,0.68539392,0.19990656,0.7139519999999999,88.98,24.27,92.2305442898,134.57
2021-12-14 11:00:00,76.565264,16.354452,78.2924501572,0.7352639999999999,0.214452,0.7659,75.83,16.14,77.5286301956,136.2,76.295264,16.324452,78.0221445612,0.7352639999999999,0.214452,0.7659,75.56,16.11,77.2583050552,133.9,89.985264,24.104452,93.1577819797,0.7352639999999999,0.214452,0.7659,89.25,23.89,92.392070006,134.41
2021-12-14 11:30:00,76.65216704,16.49104872,78.406054612,0.79216704,0.23104872,0.825174,75.86,16.26,77.5830342279,136.0,76.38216704,16.45104872,78.13368317,0.79216704,0.23104872,0.825174,75.59,16.22,77.3106493311,133.77,90.07216704,24.26104872,93.2823335915,0.79216704,0.23104872,0.825174,89.28,24.03,92.4573377294,134.19
2021-12-14 12:00:00,76.36561344,16.59580392,78.1481133734,0.94561344,0.27580392,0.985014,75.42,16.32,77.1655285733,0.003,76.07561344,16.56580392,77.8583638397,0.94561344,0.27580392,0.985014,75.13,16.29,76.8757504028,0.003,89.70561344,24.39580392,92.9637151342,0.94561344,0.27580392,0.985014,88.76,24.12,91.9788671381,0.003
2021-12-14 12:30:00,76.362896,16.621678,78.1509569042,1.102896,0.32167799999999996,1.14885,75.26,16.3,77.0049193234,136.41,76.092896,16.601678,77.8828898673,1.102896,0.32167799999999996,1.14885,74.99,16.28,76.7368131994,134.05,89.682896,24.411678,92.9459620302,1.102896,0.32167799999999996,1.14885,88.58,24.09,91.7973011586,134.63
2021-12-14 13:00:00,75.58327488,17.33762184,77.5462737509,1.84327488,0.53762184,1.920078,73.74,16.8,75.6295418471,136.3,75.31327488,17.29762184,77.2741683519,1.84327488,0.53762184,1.920078,73.47,16.76,75.3574050774,133.98,88.66327488,25.21762184,92.1797416123,1.84327488,0.53762184,1.920078,86.82,24.68,90.2597075112,134.53
2021-12-14 13:30:00,76.5014272,17.0699996,78.3827356628,1.3714271999999998,0.39999959999999996,1.4285700000000001,75.13,16.67,76.957168607,136.54,76.2314272,17.0299996,78.1105074835,1.3714271999999998,0.39999959999999996,1.4285700000000001,74.86,16.63,76.6849170307,134.14,89.8114272,24.9199996,93.2046073741,1.3714271999999998,0.39999959999999996,1.4285700000000001,88.44,24.52,91.7761624824,134.8
2021-12-14 14:00:00,75.98878016,16.94881088,77.8560010561,1.05878016,0.30881088,1.102896,74.93,16.64,76.7554200041,136.44,75.71878016,16.92881088,77.5881325122,1.05878016,0.30881088,1.102896,74.66,16.62,76.4875153211,134.08,89.26878016,24.79881088,92.6493180348,1.05878016,0.30881088,1.102896,88.21,24.49,91.5465138604,134.71
2021-12-14 14:30:00,75.57423488,17.28790184,77.526360212,0.8842348800000001,0.25790184,0.921078,74.69,17.03,76.6068991671,136.47,75.30423488,17.25790184,77.2564752418,0.8842348800000001,0.25790184,0.921078,74.42,17.0,76.3369923432,134.13,88.78423488,24.84790184,92.1957623163,0.8842348800000001,0.25790184,0.921078,87.9,24.59,91.27473966,134.74
2021-12-14 15:00:00,74.883256,17.826783,76.9759457317,0.7432559999999999,0.216783,0.7742249999999999,74.14,17.61,76.2027013957,136.47,74.603256,17.786783,76.6942987144,0.7432559999999999,0.216783,0.7742249999999999,73.86,17.57,75.9210412205,134.13,87.913256,24.346783,91.2222912614,0.7432559999999999,0.216783,0.7742249999999999,87.17,24.13,90.4481387315,134.74
2021-12-14 15:30:00,73.88634304,18.33976672,76.1284357594,0.6163430400000001,0.17976672,0.6420239999999999,73.27,18.16,75.4869425795,137.06,73.60634304,18.29976672,75.847051345,0.6163430400000001,0.17976672,0.6420239999999999,72.99,18.12,75.2055483326,134.47,86.90634304,25.82976672,90.6636052085,0.6163430400000001,0.17976672,0.6420239999999999,86.29,25.65,90.0215896327,135.17
2021-12-14 16:00:00,76.06527424,17.10153832,77.9640209207,0.48527424,0.14153832,0.505494,75.58,16.96,77.4595249146,137.26,75.79527424,17.06153832,77.6918250974,0.48527424,0.14153832,0.505494,75.31,16.92,77.18732085,134.63,89.50527424,25.19153832,92.9828356188,0.48527424,0.14153832,0.505494,89.02,25.05,92.4773642574,135.47
2021-12-14 16:30:00,80.2103392,15.8342656,81.7583175076,0.4603392,0.13426559999999998,0.47952000000000006,79.75,15.7,81.2807018917,135.84,79.9203392,15.8042656,81.4680024856,0.4603392,0.13426559999999998,0.47952000000000006,79.46,15.67,80.9903728847,133.68,94.4003392,24.9242656,97.6352551939,0.4603392,0.13426559999999998,0.47952000000000006,93.94,24.79,97.1558937996,134.17
2021-12-14 17:00:00,83.24618336,15.46305348,84.6701427124,0.45618336,0.13305348,0.475191,82.79,15.33,84.1973455639,135.47,82.95618336,15.44305348,84.3813738834,0.45618336,0.13305348,0.475191,82.5,15.31,83.9085579664,133.45,97.96618336,25.06305348,101.1213614024,0.45618336,0.13305348,0.475191,97.51,24.93,100.646435605,133.9
2021-12-14 17:30:00,84.74330624,16.12221432,86.2632815691,0.45330624,0.13221432,0.472194,84.29,15.99,85.7932643044,136.0,84.43330624,16.08221432,85.9512700316,0.45330624,0.13221432,0.472194,83.98,15.95,85.4812429718,133.77,99.57330624,24.45221432,102.5317224117,0.45330624,0.13221432,0.472194,99.12,24.32,102.0599666863,134.45
2021-12-14 18:00:00,85.0471424,6.5533332,85.2992532584,0.4571424,0.13333319999999999,0.47619000000000006,84.59,6.42,84.8332747217,136.7,84.7371424,6.5433332,84.9894023481,0.4571424,0.13333319999999999,0.47619000000000006,84.28,6.41,84.5234080004,134.22,96.6671424,44.7733332,106.5325667842,0.4571424,0.13333319999999999,0.47619000000000006,96.21,44.64,106.0617447528,134.98
2021-12-14 18:30:00,84.02746208,7.74342644,84.383499789,0.45746208,0.13342644,0.476523,83.57,7.61,83.9157732491,136.51,83.73746208,7.75342644,84.0956489788,0.45746208,0.13342644,0.476523,83.28,7.62,83.6278829099,134.07,95.23746208,43.83342644,104.8405620784,0.45746208,0.13342644,0.476523,94.78,43.7,104.3692406794,133.69
2021-12-14 19:00:00,82.45202752,8.14184136,82.8530411203,0.45202752,0.13184136,0.470862,82.0,8.01,82.390291297,136.51,82.15202752,8.13184136,82.5535127632,0.45202752,0.13184136,0.470862,81.7,8.0,82.0907424744,134.09,93.29202752,42.89184136,102.6796593978,0.45202752,0.13184136,0.470862,92.84,42.76,102.2139090339,133.46
2021-12-14 19:30:00,79.0959536,21.7800698,82.0398763796,0.4459536,0.13006979999999999,0.464535,78.65,21.65,81.5753945746,135.53,78.8059536,21.7500698,81.7523324383,0.4459536,0.13006979999999999,0.464535,78.36,21.62,81.2878465701,133.43,94.0759536,17.3200698,95.6570429379,0.4459536,0.13006979999999999,0.464535,93.63,17.19,95.194921083,132.42
2021-12-14 20:00:00,76.14458496,24.91258728,80.116382992,0.45458496,0.13258728,0.473526,75.69,24.78,79.6431070464,134.39,75.86458496,24.85258728,79.8316124456,0.45458496,0.13258728,0.473526,75.41,24.72,79.3583423466,132.7,91.67458496,15.22258728,92.9298482248,0.45458496,0.13258728,0.473526,91.22,15.09,92.4597020328,132.56
2021-12-14 20:30:00,74.14778176,22.90351968,77.6045408057,0.45778176,0.13351968,0.476856,73.69,22.77,77.1277446837,136.11,73.88778176,22.83351968,77.3354634976,0.45778176,0.13351968,0.476856,73.43,22.7,76.8586683465,133.81,88.74778176,21.92351968,91.4155866495,0.45778176,0.13351968,0.476856,88.29,21.79,90.9391455865,134.59
2021-12-14 21:00:00,71.9287408,15.883799400000001,73.6616510571,0.4587408,0.13379939999999999,0.477855,71.47,15.75,73.1848577234,136.11,71.6487408,15.8437994,73.3796159547,0.4587408,0.13379939999999999,0.477855,71.19,15.71,72.9028133888,133.81,83.0687408,37.8437994,91.28290558,0.4587408,0.13379939999999999,0.477855,82.61,37.71,90.8100005506,134.59
2021-12-14 21:30:00,69.32289664,16.99501152,71.3757270725,0.46289664,0.13501152,0.482184,68.86,16.86,70.8939997461,134.21,69.07289664,16.97501152,71.1281664767,0.46289664,0.13501152,0.482184,68.61,16.84,70.646427369,132.56,80.00289664,38.66501152,88.8563255297,0.46289664,0.13501152,0.482184,79.54,38.53,88.3808378553,132.02
2021-12-14 22:00:00,65.52865088,18.98668984,68.2238849468,0.46865088,0.13668984,0.488178,65.06,18.85,67.7357077176,134.97,65.27865088,18.94668984,67.9726365283,0.46865088,0.13668984,0.488178,64.81,18.81,67.4844589517,133.02,75.49865088,39.66668984,85.2847733629,0.46865088,0.13668984,0.488178,75.03,39.53,84.8063782979,132.69
2021-12-14 22:30:00,61.03929024,19.85687632,64.1879310322,0.46929024,0.13687632,0.488844,60.57,19.72,63.6993194626,135.92,60.80929024,19.80687632,63.9537499217,0.46929024,0.13687632,0.488844,60.34,19.67,63.4651439768,133.67,70.48929024,42.13687632,82.1234216563,0.46929024,0.13687632,0.488844,70.02,42.0,81.6504770347,133.5
2021-12-14 23:00:00,56.66147808,20.67876444,60.3169494999,0.44147808,0.12876444,0.459873,56.22,20.55,59.8580896788,136.2,56.45147808,20.62876444,60.1025398776,0.44147808,0.12876444,0.459873,56.01,20.5,59.643692877,133.85,65.64147808,44.47876444,79.2916397273,0.44147808,0.12876444,0.459873,65.2,44.35,78.8540582342,133.93
2021-12-14 23:30:00,52.93572384,17.41708612,55.7274236564,0.43572384000000003,0.12708612,0.453879,52.5,17.29,55.273810254,136.96,52.73572384,17.36708612,55.5218177767,0.43572384000000003,0.12708612,0.453879,52.3,17.24,55.0682086144,134.34,60.23572384,54.08708612,80.9552673486,0.43572384000000003,0.12708612,0.453879,59.8,53.96,80.5463940844,134.38
2021-12-15 00:00:00,50.80572384,11.30708612,52.0487441869,0.43572384000000003,0.12708612,0.453879,50.37,11.18,51.5958263816,136.96,50.61572384,11.28708612,51.8589414945,0.43572384000000003,0.12708612,0.453879,50.18,11.16,51.4060113216,134.34,56.23572384,67.12708612,87.5699853076,0.43572384000000003,0.12708612,0.453879,55.8,67.0,87.1931189946,134.38
2021-12-15 00:30:00,51.40540416,11.40699288,52.6558169951,0.43540416,0.12699288,0.453546,50.97,11.28,52.2032498988,136.8,51.20540416,11.38699288,52.4562391145,0.43540416,0.12699288,0.453546,50.77,11.26,52.0036585251,134.23,56.91540416,67.22699288,88.0842312925,0.43540416,0.12699288,0.453546,56.48,67.1,87.7063304443,133.69
2021-12-15 01:00:00,54.73700256,10.65745908,55.7648714093,0.43700256,0.12745908,0.455211,54.3,10.53,55.3115801618,136.8,54.53700256,10.63745908,55.564738674,0.43700256,0.12745908,0.455211,54.1,10.51,55.111433478,134.23,60.67700256,66.46745908,89.9978986211,0.43700256,0.12745908,0.455211,60.24,66.34,89.6094481626,133.69
2021-12-15 01:30:00,55.12604352,10.727179360000001,56.1600663389,0.43604352,0.12717936,0.454212,54.69,10.6,55.7077741433,137.29,54.92604352,10.70717936,55.9599316173,0.43604352,0.12717936,0.454212,54.49,10.58,55.5076256023,134.53,61.12604352,66.79717936,90.5442232661,0.43604352,0.12717936,0.454212,60.69,66.67,90.1563364384,134.1
2021-12-15 02:00:00,53.6663632,10.8972726,54.7615658033,0.4363632,0.12727259999999999,0.454545,53.23,10.77,54.3086162593,137.29,53.4763632,10.8772726,54.5713888435,0.4363632,0.12727259999999999,0.454545,53.04,10.75,54.1184266216,134.53,59.4863632,67.1172726,89.6847572781,0.4363632,0.12727259999999999,0.454545,59.05,66.99,89.300406494,134.1
2021-12-15 02:30:00,52.36700256,11.22745908,53.5570611079,0.43700256,0.12745908,0.455211,51.93,11.1,53.1030592339,137.35,52.17700256,11.21745908,53.3691950882,0.43700256,0.12745908,0.455211,51.74,11.09,52.9151745721,134.57,57.99700256,67.39745908,88.9160828893,0.43700256,0.12745908,0.455211,57.56,67.27,88.5347756534,134.16
2021-12-15 03:00:00,51.29732224,11.33755232,52.5352773059,0.43732224000000003,0.12755232,0.455544,50.86,11.21,52.0807421222,137.2,51.09732224,11.31755232,52.335679327,0.43732224000000003,0.12755232,0.455544,50.66,11.19,51.8811304811,134.5,56.77732224,67.67755232,88.3397725194,0.43732224000000003,0.12755232,0.455544,56.34,67.55,87.9613443508,134.04
2021-12-15 03:30:00,50.21668288,11.54736584,51.5272442239,0.43668288,0.12736584,0.454878,49.78,11.42,51.0731318797,137.42,50.02668288,11.52736584,51.337599897,0.43668288,0.12736584,0.454878,49.59,11.4,50.8834757068,134.67,55.54668288,67.94736584,87.7626258926,0.43668288,0.12736584,0.454878,55.11,67.82,87.3880111915,134.33
