Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-12-15 04:00:00,49.09531424,11.83988332,50.5027991042,0.44531424000000003,0.12988332,0.463869,48.65,11.71,50.0394504366,137.42,48.91531424,11.80988332,50.320784088,0.44531424000000003,0.12988332,0.463869,48.47,11.68,49.8574297372,134.67,54.28531424,68.45988332,87.3707672298,0.44531424000000003,0.12988332,0.463869,53.84,68.33,86.9927267075,134.33
2021-12-15 04:30:00,48.28179776,11.59885768,49.6554679206,0.44179776,0.12885768,0.460206,47.84,11.47,49.1957975848,137.75,48.09179776,11.58885768,49.4684003594,0.44179776,0.12885768,0.460206,47.65,11.46,49.0087145312,134.87,53.36179776,67.51885768,86.0597327592,0.44179776,0.12885768,0.460206,52.92,67.39,85.6851124759,134.62
2021-12-15 05:00:00,48.34604352,11.55717936,49.7082319017,0.43604352,0.12717936,0.454212,47.91,11.43,49.2545733917,136.71,48.17604352,11.53717936,49.5382445876,0.43604352,0.12717936,0.454212,47.74,11.41,49.0845770074,134.18,53.42604352,68.14717936,86.5931878436,0.43604352,0.12717936,0.454212,52.99,68.02,86.2244773832,133.61
2021-12-15 05:30:00,49.81987968,10.94829824,51.0086820618,0.43987968,0.12829824,0.458208,49.38,10.82,50.5515261886,137.44,49.62987968,10.92829824,50.8188219017,0.43987968,0.12829824,0.458208,49.19,10.8,50.3616530706,134.64,55.07987968,67.25829824,86.9337208896,0.43987968,0.12829824,0.458208,54.64,67.13,86.5561465177,134.27
2021-12-15 06:00:00,51.94700256,10.30745908,52.9597468617,0.43700256,0.12745908,0.455211,51.51,10.18,52.5063091447,137.44,51.74700256,10.28745908,52.7596824125,0.43700256,0.12745908,0.455211,51.31,10.16,52.3062300305,134.64,57.48700256,66.46745908,87.8787720663,0.43700256,0.12745908,0.455211,57.05,66.34,87.4968462289,134.27
2021-12-15 06:30:00,57.71604352,8.13717936,58.2868370006,0.43604352,0.12717936,0.454212,57.28,8.01,57.8373452019,137.44,57.52604352,8.12717936,58.0973039599,0.43604352,0.12717936,0.454212,57.09,8.0,57.6477935397,134.64,64.02604352,62.20717936,89.2696332061,0.43604352,0.12717936,0.454212,63.59,62.08,88.868523674,134.27
2021-12-15 07:00:00,63.4647648,6.9068064,63.8394889216,0.4347648,0.12680639999999999,0.45288000000000006,63.03,6.78,63.3936061445,135.26,63.2347648,6.9068064,63.6108438394,0.4347648,0.12680639999999999,0.45288000000000006,62.8,6.78,63.1649301432,133.27,70.3047648,58.4668064,91.4392005881,0.4347648,0.12680639999999999,0.45288000000000006,69.87,58.34,91.0240215548,132.11
2021-12-15 07:30:00,67.9807488,42.9714684,80.4234375283,0.4507488,0.13146839999999999,0.46953000000000006,67.53,42.84,79.9722858245,134.75,68.1307488,16.9814684,70.2151636121,0.4507488,0.13146839999999999,0.46953000000000006,67.68,16.85,69.7460027528,132.95,80.6807488,25.4714684,84.6060218269,0.4507488,0.13146839999999999,0.46953000000000006,80.23,25.34,84.136606183,131.4
2021-12-15 08:00:00,70.48298656,64.25212108,95.3739296543,0.45298656,0.13212108,0.471861,70.03,64.12,94.9503833589,135.09,70.99298656,18.44212108,73.3492738249,0.45298656,0.13212108,0.471861,70.54,18.31,72.8776213937,133.14,85.80298656,16.06212108,87.2934375323,0.45298656,0.13212108,0.471861,85.35,15.93,86.8238872661,133.32
2021-12-15 08:30:00,72.445544,63.212867,96.1468845039,0.455544,0.13286699999999999,0.474525,71.99,63.08,95.7164902198,134.56,72.955544,19.052867,75.4024080601,0.455544,0.13286699999999999,0.474525,72.5,18.92,74.9280748451,132.77,87.945544,14.222867,89.088207161,0.455544,0.13286699999999999,0.474525,87.49,14.09,88.6173132068,133.47
2021-12-15 09:00:00,73.34623328,62.65181804,96.4620144932,0.48623328,0.14181804,0.506493,72.86,62.51,96.0004151033,134.15,73.85623328,18.95181804,76.2490301665,0.48623328,0.14181804,0.506493,73.37,18.81,75.7428082395,132.51,88.83623328,12.61181804,89.7269987108,0.48623328,0.14181804,0.506493,88.35,12.47,89.2256880052,132.97
2021-12-15 09:30:00,76.2726368,48.2141024,90.2336677447,0.5626367999999999,0.16410239999999998,0.58608,75.71,48.05,89.6705447736,135.78,76.1426368,17.8841024,78.2147189314,0.5626367999999999,0.16410239999999998,0.58608,75.58,17.72,77.6294712078,133.52,89.6226368,25.0041024,93.0452694328,0.5626367999999999,0.16410239999999998,0.58608,89.06,24.84,92.4592299341,133.58
2021-12-15 10:00:00,77.42762176,46.08013968,90.1022523822,0.61762176,0.18013968,0.6433559999999999,76.81,45.9,89.4795289438,135.78,77.16762176,18.06013968,79.2528264061,0.61762176,0.18013968,0.6433559999999999,76.55,17.88,78.6104121602,133.52,90.51762176,27.46013968,94.5912211589,0.61762176,0.18013968,0.6433559999999999,89.9,27.28,93.9479025844,133.58
2021-12-15 10:30:00,77.86737184,33.30965012,84.6927410608,0.78737184,0.22965012,0.820179,77.08,33.08,83.878559835,136.88,77.61737184,30.74965012,83.4865102508,0.78737184,0.22965012,0.820179,76.83,30.52,82.6699419378,134.23,87.54737184,52.86965012,102.2728811558,0.78737184,0.22965012,0.820179,86.76,52.64,101.480378399,134.5
2021-12-15 11:00:00,78.57806112,29.64860116,83.9854227835,0.81806112,0.23860116,0.852147,77.76,29.41,83.1358268137,136.62,78.31806112,34.20860116,85.4631329341,0.81806112,0.23860116,0.852147,77.5,33.97,84.6180294027,134.07,87.34806112,58.76860116,105.2778811704,0.81806112,0.23860116,0.852147,86.53,58.53,104.4662711118,133.2
2021-12-15 11:30:00,77.97784128,29.24603704,83.2818972721,0.8778412800000001,0.25603704,0.914418,77.1,28.99,82.3700801262,136.38,77.72784128,33.89603704,84.7971617277,0.8778412800000001,0.25603704,0.914418,76.85,33.64,83.8902384071,133.93,86.65784128,58.52603704,104.5699692403,0.8778412800000001,0.25603704,0.914418,85.78,58.27,103.6995723231,132.63
2021-12-15 12:00:00,77.84774144,28.84850792,83.0211253629,0.81774144,0.23850792,0.851814,77.03,28.61,82.1714853219,135.67,77.57774144,33.74850792,84.6006368401,0.81774144,0.23850792,0.851814,76.76,33.51,83.7557024924,133.45,86.56774144,58.42850792,104.4407219229,0.81774144,0.23850792,0.851814,85.75,58.19,103.6298152078,131.99
2021-12-15 12:30:00,78.80897024,28.87011632,83.9305510921,0.78897024,0.23011632,0.8218439999999999,78.02,28.64,83.1105889764,135.03,78.54897024,33.76011632,85.4967027417,0.78897024,0.23011632,0.8218439999999999,77.76,33.53,84.6810397905,133.04,87.52897024,57.15011632,104.5344748237,0.78897024,0.23011632,0.8218439999999999,86.74,56.92,103.7483204683,131.46
2021-12-15 13:00:00,78.68943968,29.42650324,84.0115885464,0.8794396800000001,0.25650324,0.916083,77.81,29.17,83.0980445017,135.14,78.42943968,33.67650324,85.3538744229,0.8794396800000001,0.25650324,0.916083,77.55,33.42,84.4446499193,133.1,87.36943968,57.88650324,104.8058502535,0.8794396800000001,0.25650324,0.916083,86.49,57.63,103.9314052633,131.46
2021-12-15 13:30:00,78.25747168,29.60717924,83.6708846391,0.8474716800000001,0.24717924,0.882783,77.41,29.36,82.7908068568,135.5,77.98747168,33.37717924,84.8297225803,0.8474716800000001,0.24717924,0.882783,77.14,33.13,83.953418632,133.36,86.88747168,58.08717924,104.5158032405,0.8474716800000001,0.24717924,0.882783,86.04,57.84,103.6742359509,131.79
2021-12-15 14:00:00,77.97270656,29.63370608,83.4140246261,0.73270656,0.21370608,0.7632359999999999,77.24,29.42,82.6532153035,135.5,77.71270656,33.44370608,84.6034646882,0.73270656,0.21370608,0.7632359999999999,76.98,33.23,83.8460094459,133.32,86.58270656,58.27370608,104.3666129351,0.73270656,0.21370608,0.7632359999999999,85.85,58.06,103.6396936506,131.79
2021-12-15 14:30:00,77.25750176,29.80510468,82.8074021038,0.73750176,0.21510468,0.768231,76.52,29.59,82.0419313522,135.75,77.00750176,33.78510468,84.0927382451,0.73750176,0.21510468,0.768231,76.27,33.57,83.3310134344,133.48,85.77750176,58.99510468,104.1066865499,0.73750176,0.21510468,0.768231,85.04,58.78,103.3774153285,132.03
2021-12-15 15:00:00,76.43918016,31.41226088,82.6418683061,0.65918016,0.19226088,0.686646,75.78,31.22,81.9591166375,136.4,76.19918016,32.86226088,82.9833913937,0.65918016,0.19226088,0.686646,75.54,32.67,82.3020078734,133.9,84.73918016,59.40226088,103.4860244277,0.65918016,0.19226088,0.686646,84.08,59.21,102.8361342136,132.67
2021-12-15 15:30:00,76.24724224,32.05086232,82.709731741,0.51724224,0.15086232,0.538794,75.73,31.9,82.1744662289,137.65,76.00724224,32.55086232,82.6840946658,0.51724224,0.15086232,0.538794,75.49,32.4,82.1492550179,134.62,84.46724224,59.60086232,103.3778399896,0.51724224,0.15086232,0.538794,83.95,59.45,102.8683867862,133.67
2021-12-15 16:00:00,77.99641312,31.27603716,84.0335109347,0.46641312,0.13603716,0.485847,77.53,31.14,83.5499880311,137.65,77.75641312,32.35603716,84.2197893727,0.46641312,0.13603716,0.485847,77.29,32.22,83.7369243524,134.62,86.49641312,58.45603716,104.3970198956,0.46641312,0.13603716,0.485847,86.03,58.32,103.9345144791,133.67
2021-12-15 16:30:00,81.56969984,30.11407912,86.9509844294,0.45969984,0.13407912,0.478854,81.11,29.98,86.4733051294,136.7,81.30969984,32.90407912,87.7151395758,0.45969984,0.13407912,0.478854,80.85,32.77,87.2387264923,134.01,90.58969984,57.54407912,107.3210825461,0.45969984,0.13407912,0.478854,90.13,57.41,106.8612418045,132.74
2021-12-15 17:00:00,84.06746208,29.81342644,89.1974135088,0.45746208,0.13342644,0.476523,83.61,29.68,88.72166871740001,136.05,83.80746208,32.74342644,89.9767896478,0.45746208,0.13342644,0.476523,83.35,32.61,89.5021485776,133.59,93.41746208,56.94342644,109.4046435769,0.45746208,0.13342644,0.476523,92.96,56.81,108.9446542975,132.16
2021-12-15 17:30:00,85.74810144,30.70361292,91.0793541199,0.45810144,0.13361292,0.477189,85.29,30.57,90.6030297507,135.28,85.47810144,32.33361292,91.3891041112,0.45810144,0.13361292,0.477189,85.02,32.2,90.913367554,133.14,94.99810144,55.37361292,109.9585207477,0.45810144,0.13361292,0.477189,94.54,55.24,109.4955213696,131.45
2021-12-15 18:00:00,84.85330624,36.44221432,92.347812992,0.45330624,0.13221432,0.472194,84.4,36.31,91.8791385462,135.87,84.57330624,26.39221432,88.5956720448,0.45330624,0.13221432,0.472194,84.12,26.26,88.1235609812,133.53,95.38330624,45.04221432,105.4835351139,0.45330624,0.13221432,0.472194,94.93,44.91,105.0172033526,131.72
2021-12-15 18:30:00,82.78810144,42.91361292,93.2493855952,0.45810144,0.13361292,0.477189,82.33,42.78,92.7812335551,135.74,82.49810144,20.36361292,84.9741929786,0.45810144,0.13361292,0.477189,82.04,20.23,84.4974230376,133.43,94.81810144,36.30361292,101.5304125459,0.45810144,0.13361292,0.477189,94.36,36.17,101.054829177,131.95
2021-12-15 19:00:00,80.88362592,42.98230756,91.5949764187,0.45362592,0.13230756,0.472527,80.43,42.85,91.1323619797,135.99,80.62362592,20.26230756,83.1308015368,0.45362592,0.13230756,0.472527,80.17,20.13,82.6586099569,133.65,92.83362592,37.88230756,100.26540444,0.45362592,0.13230756,0.472527,92.38,37.75,99.7954252458,132.83
2021-12-15 19:30:00,78.23778176,43.97351968,89.7486541836,0.45778176,0.13351968,0.476856,77.78,43.84,89.2842315305,136.22,77.98778176,20.43351968,80.6202383422,0.45778176,0.13351968,0.476856,77.53,20.3,80.1435643081,133.71,90.14778176,41.43351968,99.2137042415,0.45778176,0.13351968,0.476856,89.69,41.3,98.7420179052,133.2
2021-12-15 20:00:00,75.89650304,43.41314672,87.4355790387,0.45650304,0.13314672,0.475524,75.44,43.28,86.9732832541,137.41,75.64650304,19.45314672,78.1077354651,0.45650304,0.13314672,0.475524,75.19,19.32,77.6324577738,134.44,87.48650304,41.49314672,96.8275241803,0.45650304,0.13314672,0.475524,87.03,41.36,96.3580328774,134.63
2021-12-15 20:30:00,74.20065888,44.94435884,86.7509836818,0.46065888,0.13435884,0.479853,73.74,44.81,86.2874481023,135.68,73.98065888,18.79435884,76.3306348233,0.46065888,0.13435884,0.479853,73.52,18.66,75.8510777774,133.38,85.51065888,42.53435884,95.505206476,0.46065888,0.13435884,0.479853,85.05,42.4,95.0329548104,133.03
2021-12-15 21:00:00,71.3919376,42.4847318,83.0768390732,0.4619376,0.13473179999999998,0.481185,70.93,42.35,82.6110610027,136.63,71.1619376,21.8547318,74.4422639704,0.4619376,0.13473179999999998,0.481185,70.7,21.72,73.961127628,133.96,81.5119376,50.7847318,96.0379349804,0.4619376,0.13473179999999998,0.481185,81.05,50.65,95.5747089977,133.93
2021-12-15 21:30:00,69.43737216,30.15631688,75.7030521198,0.46737216000000004,0.13631688,0.486846,68.97,30.02,75.2200857484,137.44,69.21737216,33.92631688,77.0846261311,0.46737216000000004,0.13631688,0.486846,68.75,33.79,76.605003753,134.44,75.57737216,77.04631688,107.9262439233,0.46737216000000004,0.13631688,0.486846,75.11,76.91,107.50190789,134.52
2021-12-15 22:00:00,65.22801152,37.16650336,75.0735802987,0.46801152,0.13650336,0.487512,64.76,37.03,74.5994537514,137.18,65.22801152,33.13650336,73.1622945361,0.46801152,0.13650336,0.487512,64.76,33.0,72.6832690514,134.27,71.43801152,73.92650336,102.8032946406,0.46801152,0.13650336,0.487512,70.97,73.79,102.3801982807,133.06
2021-12-15 22:30:00,60.0067328,49.5861304,77.8433832087,0.4667328,0.13613039999999998,0.48618000000000006,59.54,49.45,77.3971194554,137.58,60.5067328,32.4861304,68.6761485706,0.4667328,0.13613039999999998,0.48618000000000006,60.04,32.35,68.2006165661,134.53,67.6567328,62.9361304,92.4034090437,0.4667328,0.13613039999999998,0.48618000000000006,67.19,62.8,91.9692127834,133.55
2021-12-15 23:00:00,56.13956,50.708205,75.6503288249,0.43956000000000006,0.12820499999999999,0.457875,55.7,50.58,75.2384635675,134.2,56.63956,32.388205,65.2459621748,0.43956000000000006,0.12820499999999999,0.457875,56.2,32.26,64.8008302416,132.37,63.21956,64.328205,90.1932964533,0.43956000000000006,0.12820499999999999,0.457875,62.78,64.2,89.7940332093,131.15
2021-12-15 23:30:00,52.36860096,53.26792528,74.6990109047,0.43860096,0.12792528,0.456876,51.93,53.14,74.3006359327,135.2,52.86860096,31.35792528,61.4687599137,0.43860096,0.12792528,0.456876,52.43,31.23,61.0263697102,133.0,58.69860096,65.05792528,87.6245364975,0.43860096,0.12792528,0.456876,58.26,64.93,87.2360733871,132.1
2021-12-16 00:00:00,49.40860096,53.88792528,73.1103162338,0.43860096,0.12792528,0.456876,48.97,53.76,72.7200006876,136.42,49.89860096,30.39792528,58.4286251686,0.43860096,0.12792528,0.456876,49.46,30.27,57.9876236795,133.8,55.24860096,64.80792528,85.1614648015,0.43860096,0.12792528,0.456876,54.81,64.68,84.7799416136,133.11
2021-12-16 00:30:00,49.90892064,45.45801852,67.5080129112,0.43892064000000003,0.12801852,0.457209,49.47,45.33,67.0976139665,136.21,50.27892064,22.19801852,54.9610943026,0.43892064000000003,0.12801852,0.457209,49.84,22.07,54.5078939237,133.64,55.93892064,62.50801852,83.8833429333,0.43892064000000003,0.12801852,0.457209,55.5,62.38,83.4955950934,132.82
2021-12-16 01:00:00,53.12892064,22.90801852,57.8572339547,0.43892064000000003,0.12801852,0.457209,52.69,22.78,57.403523411,135.55,53.53892064,2.90801852,53.617838403,0.43892064000000003,0.12801852,0.457209,53.1,2.7800000000000002,53.1727223302,133.27,59.67892064,59.04801852,83.9538090851,0.43892064000000003,0.12801852,0.457209,59.24,58.92,83.5520436614,132.34
2021-12-16 01:30:00,53.49412544,22.84661992,58.1686298477,0.43412544000000003,0.12661992,0.452214,53.06,22.72,57.7196846838,133.41,53.90412544,2.77661992,53.9755903871,0.43412544000000003,0.12661992,0.452214,53.47,2.65,53.5356273896,132.02,60.14412544,59.63661992,84.6985375342,0.43412544000000003,0.12661992,0.452214,59.71,59.51,84.3013890752,130.61
2021-12-16 02:00:00,52.2779616,23.2777388,57.2262037243,0.4379616,0.12773879999999999,0.45621000000000006,51.84,23.15,56.7741851549,133.77,52.6879616,3.1277388,52.7807166261,0.4379616,0.12773879999999999,0.45621000000000006,52.25,3.0,52.3360535386,132.24,58.7579616,60.2777388,84.17781089,0.4379616,0.12773879999999999,0.45621000000000006,58.32,60.15,83.7809339886,130.98
2021-12-16 02:30:00,51.0227568,23.519137399999998,56.1824842412,0.4427568,0.12913739999999999,0.461205,50.58,23.39,55.7263716745,134.15,51.4227568,3.3291374,51.5304092041,0.4427568,0.12913739999999999,0.461205,50.98,3.2,51.0803328102,132.49,57.3227568,60.6491374,83.4518802336,0.4427568,0.12913739999999999,0.461205,56.88,60.52,83.0542280682,131.38
2021-12-16 03:00:00,49.80828128,23.73783204,55.1756246365,0.43828128,0.12783204,0.456543,49.37,23.61,54.725030836,134.23,50.20828128,3.47783204,50.3285885436,0.43828128,0.12783204,0.456543,49.77,3.35,49.8826162105,132.54,55.93828128,61.00783204,82.7710509948,0.43828128,0.12783204,0.456543,55.5,60.88,82.3809711038,131.44
2021-12-16 03:30:00,48.56380576,23.98652668,54.1645335258,0.43380576,0.12652668,0.451881,48.13,23.86,53.7196100135,134.5,48.95380576,3.6365266800000002,49.0886893763,0.43380576,0.12652668,0.451881,48.52,3.51,48.6467933167,132.68,54.49380576,61.47652668,82.1519214556,0.43380576,0.12652668,0.451881,54.06,61.35,81.7698361256,131.7
2021-12-16 04:00:00,47.41764192,24.96764556,53.589328136,0.43764192,0.12764556,0.455877,46.98,24.84,53.1426947002,134.81,47.81764192,4.54764556,48.0334046152,0.43764192,0.12764556,0.455877,47.38,4.42,47.5857205472,132.9,53.03764192,60.72764556,80.6277768247,0.43764192,0.12764556,0.455877,52.6,60.6,80.244127511,132.02
2021-12-16 04:30:00,46.8979616,24.8477388,53.0738063993,0.4379616,0.12773879999999999,0.45621000000000006,46.46,24.72,52.6270842818,135.06,47.2879616,4.5377388,47.5051827246,0.4379616,0.12773879999999999,0.45621000000000006,46.85,4.41,47.0570993581,133.09,52.4279616,60.3977388,79.9786097009,0.4379616,0.12773879999999999,0.45621000000000006,51.99,60.27,79.5954332861,132.1
2021-12-16 05:00:00,46.72828128,24.78783204,52.895830541,0.43828128,0.12783204,0.456543,46.29,24.66,52.4488293482,134.69,47.12828128,4.4978320400000005,47.3424269495,0.43828128,0.12783204,0.456543,46.69,4.37,46.8940614577,132.84,52.23828128,60.30783204,79.7864188722,0.43828128,0.12783204,0.456543,51.8,60.18,79.4032266347,131.69
2021-12-16 05:30:00,48.02732224,23.56755232,53.4981607525,0.43732224000000003,0.12755232,0.455544,47.59,23.44,53.0494269526,133.5,48.42732224,3.56755232,48.5585519645,0.43732224000000003,0.12755232,0.455544,47.99,3.44,48.1131343814,132.07,53.82732224,59.42755232,80.1811361498,0.43732224000000003,0.12755232,0.455544,53.39,59.3,79.7933712786,130.66
2021-12-16 06:00:00,50.00508448,22.74689964,54.9356889197,0.43508448,0.12689964,0.453213,49.57,22.62,54.4871480259,133.5,50.39508448,2.69689964,50.4671953591,0.43508448,0.12689964,0.453213,49.96,2.5700000000000003,50.0260582097,132.07,56.14508448,59.49689964,81.8055718031,0.43508448,0.12689964,0.453213,55.71,59.37,81.4149924768,130.66
2021-12-16 06:30:00,54.8047648,33.9868064,64.4877139776,0.4347648,0.12680639999999999,0.45288000000000006,54.37,33.86,64.0515144239,133.73,55.2147648,13.6768064,56.8834359478,0.4347648,0.12680639999999999,0.45288000000000006,54.78,13.55,56.4309392089,132.22,64.8947648,31.7068064,72.2263945558,0.4347648,0.12680639999999999,0.45288000000000006,64.46,31.58,71.7801365282,130.97
2021-12-16 07:00:00,59.55860096,35.00792528,69.0853224696,0.43860096,0.12792528,0.456876,59.12,34.88,68.642470818,134.74,59.97860096,14.83792528,61.7867024507,0.43860096,0.12792528,0.456876,59.54,14.71,61.3302184897,132.89,71.35860096,24.10792528,75.3209266557,0.43860096,0.12792528,0.456876,70.92,23.98,74.8644561858,133.0
2021-12-16 07:30:00,66.46001952,24.15417236,70.7132111914,0.46001952,0.13417236,0.479187,66.0,24.02,70.2350368406,134.25,66.56001952,14.33417236,68.0860095449,0.46001952,0.13417236,0.479187,66.1,14.2,67.6080616495,132.56,77.92001952,28.96417236,83.1291328145,0.46001952,0.13417236,0.479187,77.46,28.83,82.6511978135,132.84
2021-12-16 08:00:00,70.49906048,14.89389264,72.0551564188,0.45906048,0.13389264,0.478188,70.04,14.76,71.5783430934,134.6,70.26906048,14.86389264,71.8239247407,0.45906048,0.13389264,0.478188,69.81,14.73,71.3471022537,132.78,81.13906048,34.37389264,88.1198708056,0.45906048,0.13389264,0.478188,80.68,34.24,87.6449656284,132.65
2021-12-16 08:30:00,72.67522432,13.93277376,73.9987190065,0.45522432,0.13277376,0.474192,72.22,13.8,73.5266509505,135.61,72.44522432,13.91277376,73.7690707578,0.45522432,0.13277376,0.474192,71.99,13.78,73.296988342,133.45,83.63522432,33.25277376,90.0033205487,0.45522432,0.13277376,0.474192,83.18,33.12,89.5312615794,133.08
2021-12-16 09:00:00,73.61577376,13.24585068,74.7979592403,0.46577376000000004,0.13585068,0.485181,73.15,13.11,74.3155071301,135.72,73.37577376,13.23585068,74.5599887212,0.46577376000000004,0.13585068,0.485181,72.91,13.1,74.0775141322,133.53,84.73577376,32.55585068,90.7746372518,0.46577376000000004,0.13585068,0.485181,84.27,32.42,90.2911363313,133.17
2021-12-16 09:30:00,75.2791104,11.8126572,76.200284335,0.4891104,0.14265719999999998,0.50949,74.79,11.67,75.6949998349,134.46,75.0191104,11.7826572,75.9387775507,0.4891104,0.14265719999999998,0.50949,74.53,11.64,75.4334839445,132.69,86.7891104,32.4226572,92.6476032282,0.4891104,0.14265719999999998,0.50949,86.3,32.28,92.1395050996,132.13
2021-12-16 10:00:00,75.91779168,11.41393924,76.7710173343,0.52779168,0.15393924,0.549783,75.39,11.26,76.2262402326,134.46,75.66779168,11.40393924,76.5223139216,0.52779168,0.15393924,0.549783,75.14,11.25,75.9775104883,132.69,87.52779168,31.93393924,93.1712981114,0.52779168,0.15393924,0.549783,87.0,31.78,92.6227207547,132.13
2021-12-16 10:30:00,76.69309632,11.41006976,77.5372214815,0.58309632,0.17006976000000001,0.6073919999999999,76.11,11.24,76.9354905099,134.34,76.44309632,11.39006976,77.2870019093,0.58309632,0.17006976000000001,0.6073919999999999,75.86,11.22,76.6852528196,132.6,88.40309632,31.93006976,93.9927486237,0.58309632,0.17006976000000001,0.6073919999999999,87.82,31.76,93.3865622025,131.99
2021-12-16 11:00:00,76.9357936,11.5966898,77.8048812812,0.6057935999999999,0.17668979999999998,0.631035,76.33,11.42,77.1795653007,134.4,76.6757936,11.5866898,77.5463003935,0.6057935999999999,0.17668979999999998,0.631035,76.07,11.41,76.9209529322,132.66,88.6857936,32.2066898,94.3527469358,0.6057935999999999,0.17668979999999998,0.631035,88.08,32.03,93.7230350554,132.05
2021-12-16 11:30:00,77.10433504,11.61209772,77.9738372496,0.6243350400000001,0.18209772,0.650349,76.48,11.43,77.3293947991,134.68,76.86433504,11.59209772,77.733536718,0.6243350400000001,0.18209772,0.650349,76.24,11.41,77.0890763987,132.84,88.89433504,32.37209772,94.6052615503,0.6243350400000001,0.18209772,0.650349,88.27,32.19,93.9563143168,132.35
2021-12-16 12:00:00,77.07164768,11.605897240000001,77.9405910091,0.67164768,0.19589724,0.699633,76.4,11.41,77.2473177528,135.26,76.82164768,11.58589724,77.6904020271,0.67164768,0.19589724,0.699633,76.15,11.39,76.9971077379,133.21,88.83164768,32.37589724,94.5476617989,0.67164768,0.19589724,0.699633,88.16,32.18,93.8495498125,132.89
2021-12-16 12:30:00,77.4700592,11.6058506,78.3345762777,0.7400591999999999,0.2158506,0.770895,76.73,11.39,77.5707741356,135.26,77.2000592,11.5958506,78.0660802886,0.7400591999999999,0.2158506,0.770895,76.46,11.38,77.3022380012,133.21,89.2700592,32.3158506,94.9392314566,0.7400591999999999,0.2158506,0.770895,88.53,32.1,94.1699044281,132.89
2021-12-16 13:00:00,76.58211712,11.81228416,77.4877456096,0.76211712,0.22228416,0.7938719999999999,75.82,11.59,76.7007203356,135.06,76.33211712,11.79228416,77.2376208187,0.76211712,0.22228416,0.7938719999999999,75.57,11.57,76.4505709593,133.08,88.25211712,32.54228416,94.0608124275,0.76211712,0.22228416,0.7938719999999999,87.49,32.32,93.268872085,132.71
2021-12-16 13:30:00,76.93860064,11.71125852,77.824815095,0.75860064,0.22125852000000001,0.7902089999999999,76.18,11.49,77.0416283577,135.06,76.68860064,11.70125852,77.5761620543,0.75860064,0.22125852000000001,0.7902089999999999,75.93,11.48,76.7929378263,133.03,88.66860064,32.55125852,94.4547784429,0.75860064,0.22125852000000001,0.7902089999999999,87.91,32.33,93.6664134042,132.71
2021-12-16 14:00:00,76.10151776,12.27044268,77.0844002956,0.72151776,0.21044268,0.7515809999999999,75.38,12.06,76.3386402813,135.35,75.85151776,12.25044268,76.8344069565,0.72151776,0.21044268,0.7515809999999999,75.13,12.04,76.0886226712,133.25,87.71151776,33.27044268,93.8095555041,0.72151776,0.21044268,0.7515809999999999,86.99,33.06,93.0603229094,132.97
2021-12-16 14:30:00,75.61159776,13.47713268,76.8032995456,0.64159776,0.18713268,0.668331,74.97,13.29,76.1388534193,136.48,75.37159776,13.46713268,76.5652754943,0.64159776,0.18713268,0.668331,74.73,13.28,75.9007990735,134.03,86.98159776,32.92713268,93.0053461657,0.64159776,0.18713268,0.668331,86.34,32.74,92.3390664887,133.93
2021-12-16 15:00:00,74.777432,13.645501,76.0122623927,0.5674319999999999,0.16550099999999998,0.591075,74.21,13.48,75.4243627749,136.48,74.527432,13.625501,75.7627375298,0.5674319999999999,0.16550099999999998,0.591075,73.96,13.46,75.1748175921,134.03,86.147432,33.985501,92.608824193,0.5674319999999999,0.16550099999999998,0.591075,85.58,33.82,92.0202629859,133.93
2021-12-16 15:30:00,74.6359136,13.3817248,75.8260519711,0.4859136,0.14172479999999998,0.50616,74.15,13.24,75.3227727849,137.12,74.3859136,13.3617248,75.5764502457,0.4859136,0.14172479999999998,0.50616,73.9,13.22,75.0731536569,134.43,86.0459136,34.0117248,92.5240329381,0.4859136,0.14172479999999998,0.50616,85.56,33.87,92.0200548794,134.62
2021-12-16 16:00:00,76.73097856,12.94445208,77.8151778924,0.46097856000000004,0.13445208,0.480186,76.27,12.81,77.3382764225,136.7,76.48097856,12.92445208,77.5653372523,0.46097856000000004,0.13445208,0.480186,76.02,12.79,77.0884200123,134.14,88.44097856,33.24445208,94.4828041643,0.46097856000000004,0.13445208,0.480186,87.98,33.11,94.0040025744,134.22
2021-12-16 16:30:00,80.23097856,12.35445208,81.1766124379,0.46097856000000004,0.13445208,0.480186,79.77,12.22,80.7005656734,135.47,79.96097856,12.33445208,80.9067166581,0.46097856000000004,0.13445208,0.480186,79.5,12.2,80.4306533605,133.35,92.46097856,32.46445208,97.9947611106,0.46097856000000004,0.13445208,0.480186,92.0,32.33,97.5152752137,133.06
2021-12-16 17:00:00,81.96906048,11.74389264,82.8060739941,0.45906048,0.13389264,0.478188,81.51,11.61,82.3326921702,135.47,81.69906048,11.72389264,82.5359687769,0.45906048,0.13389264,0.478188,81.24,11.59,82.0625718583,133.35,94.52906048,32.49389264,99.9579728392,0.45906048,0.13389264,0.478188,94.07,32.36,99.4803221748,133.06
2021-12-16 17:30:00,83.35586368,11.76296024,84.1817512496,0.45586368,0.13296024,0.474858,82.9,11.63,83.7118086055,134.72,83.09586368,11.74296024,83.9215090184,0.45586368,0.13296024,0.474858,82.64,11.61,83.4515530113,132.85,96.12586368,32.58296024,101.4979357732,0.45586368,0.13296024,0.474858,95.67,32.45,101.0235190438,132.41
2021-12-16 18:00:00,83.51449504,11.95547772,84.3658955343,0.46449504,0.13547772,0.483849,83.05,11.82,83.8869173352,135.37,83.23449504,11.94547772,84.0873094023,0.46449504,0.13547772,0.483849,82.77,11.81,83.6083070036,133.26,96.28449504,32.85547772,101.7358658552,0.46449504,0.13547772,0.483849,95.82,32.72,101.2525100923,133.01
2021-12-16 18:30:00,82.35458496,12.69258728,83.3269430364,0.45458496,0.13258728,0.473526,81.9,12.56,82.8574897037,135.53,82.06458496,12.67258728,83.0372842344,0.45458496,0.13258728,0.473526,81.61,12.54,82.567812736,133.36,94.96458496,33.82258728,100.8079352379,0.45458496,0.13258728,0.473526,94.51,33.69,100.3352191406,133.17
2021-12-16 19:00:00,80.30257696,13.64491828,81.4535920711,0.46257696000000004,0.13491828,0.481851,79.84,13.51,80.9749695894,136.01,80.04257696,13.62491828,81.1939192584,0.46257696000000004,0.13491828,0.481851,79.58,13.49,80.7152804616,133.69,92.60257696,34.85491828,98.9449472583,0.46257696000000004,0.13491828,0.481851,92.14,34.72,98.4645012174,133.66
2021-12-16 19:30:00,78.09938016,8.55398588,78.5664295728,0.45938016000000004,0.13398588,0.478521,77.64,8.42,78.0952367305,136.58,77.83938016,8.54398588,78.3068885757,0.45938016000000004,0.13398588,0.478521,77.38,8.41,77.8356762674,134.06,88.46938016,47.98398588,100.6443944133,0.45938016000000004,0.13398588,0.478521,88.01,47.85,100.1767567852,134.21
2021-12-16 20:00:00,76.2571424,9.8433332,76.8898106091,0.4571424,0.13333319999999999,0.47619000000000006,75.8,9.71,76.4193960981,137.0,76.0071424,9.8433332,76.6418743527,0.4571424,0.13333319999999999,0.47619000000000006,75.55,9.71,76.1714290269,134.35,86.2871424,45.9533332,97.7608294551,0.4571424,0.13333319999999999,0.47619000000000006,85.83,45.82,97.2947136282,134.13
2021-12-16 20:30:00,73.15225728,21.14482504,76.1469393419,0.46225728,0.13482504,0.481518,72.69,21.01,75.6654227504,135.69,72.91225728,21.08482504,75.8997174476,0.46225728,0.13482504,0.481518,72.45,20.95,75.418200721,133.5,85.78225728,26.99482504,89.9295070763,0.46225728,0.13482504,0.481518,85.32,26.86,89.4480966818,133.91
2021-12-16 21:00:00,70.34842112,22.33370616,73.8085007632,0.45842112,0.13370616,0.477522,69.89,22.2,73.3311127694,135.69,70.10842112,22.28370616,73.5646265005,0.45842112,0.13370616,0.477522,69.65,22.15,73.0872423888,133.5,82.50842112,27.73370616,87.0448046301,0.45842112,0.13370616,0.477522,82.05,27.6,86.567675838,133.91
2021-12-16 21:30:00,66.98960992,21.94696956,70.4931011525,0.46960992,0.13696956,0.489177,66.52,21.81,70.0041891604,136.35,66.76960992,21.87696956,70.2622416807,0.46960992,0.13696956,0.489177,66.3,21.74,69.7733301484,133.93,78.41960992,32.60696956,84.9284974781,0.46960992,0.13696956,0.489177,77.95,32.47,84.4423081163,134.47
2021-12-16 22:00:00,64.6199296,8.9170628,65.2322720016,0.4699296,0.13706279999999998,0.48951000000000006,64.15,8.78,64.7480571137,136.63,64.3899296,8.9170628,65.0044386398,0.4699296,0.13706279999999998,0.48951000000000006,63.92,8.78,64.5201890884,134.13,71.6299296,60.5570628,93.7976794461,0.4699296,0.13706279999999998,0.48951000000000006,71.16,60.42,93.350532939,134.77
2021-12-16 22:30:00,60.69929024,9.92687632,61.5056640409,0.46929024,0.13687632,0.488844,60.23,9.79,61.0204637806,135.51,60.49929024,9.90687632,61.305059481,0.46929024,0.13687632,0.488844,60.03,9.77,60.8198470896,133.4,67.18929024,62.01687632,91.4357351993,0.46929024,0.13687632,0.488844,66.72,61.88,90.9983120723,132.16
2021-12-16 23:00:00,56.79051904,10.49848472,57.752759538,0.44051904000000003,0.12848472,0.458874,56.35,10.37,57.2962424597,135.83,56.60051904,10.47848472,57.5622914556,0.44051904000000003,0.12848472,0.458874,56.16,10.35,57.1057624063,133.63,62.84051904,64.63848472,90.1502331673,0.44051904000000003,0.12848472,0.458874,62.4,64.51,89.7513236671,132.53
2021-12-16 23:30:00,52.99956,10.468205,54.0234826359,0.43956000000000006,0.12820499999999999,0.457875,52.56,10.34,53.5674266696,137.43,52.81956,10.458205,53.8449623495,0.43956000000000006,0.12820499999999999,0.457875,52.38,10.33,53.3888874205,134.65,58.75956,67.568205,89.5441132533,0.43956000000000006,0.12820499999999999,0.457875,58.32,67.44,89.1592732137,134.4
2021-12-17 00:00:00,50.12892064,11.47801852,51.4261955979,0.43892064000000003,0.12801852,0.457209,49.69,11.35,50.9697812434,137.43,49.95892064,11.45801852,51.2560234501,0.43892064000000003,0.12801852,0.457209,49.52,11.33,50.7995994079,134.65,55.43892064,68.22801852,87.9120949181,0.43892064000000003,0.12801852,0.457209,55.0,68.1,87.5363353128,134.4
2021-12-17 00:30:00,50.29924032,11.59811176,51.6190834204,0.43924032,0.12811176,0.457542,49.86,11.47,51.1622956874,137.95,50.11924032,11.57811176,51.4391963602,0.43924032,0.12811176,0.457542,49.68,11.45,50.9823979428,135.02,55.63924032,68.22811176,88.0386295766,0.43924032,0.12811176,0.457542,55.2,68.1,87.6621354976,134.85
2021-12-17 01:00:00,53.25956,11.048205,54.393414722,0.43956000000000006,0.12820499999999999,0.457875,52.82,10.92,53.9369891633,137.87,53.08956,11.018205,54.2208651943,0.43956000000000006,0.12820499999999999,0.457875,52.65,10.89,53.7644362009,134.95,59.02956,66.918205,89.2330382438,0.43956000000000006,0.12820499999999999,0.457875,58.59,66.79,88.8464529399,134.79
2021-12-17 01:30:00,53.81987968,11.08829824,54.9502484674,0.43987968,0.12829824,0.458208,53.38,10.96,54.4935409017,137.01,53.63987968,11.07829824,54.77193975,0.43987968,0.12829824,0.458208,53.2,10.95,54.315214259,134.38,59.65987968,67.11829824,89.8007082492,0.43987968,0.12829824,0.458208,59.22,66.99,89.4129101417,133.93
2021-12-17 02:00:00,52.42371584,11.26941712,53.621318006,0.44371584000000003,0.12941712,0.462204,51.98,11.14,53.1603235506,137.32,52.25371584,11.25941712,53.4530194935,0.44371584000000003,0.12941712,0.462204,51.81,11.13,52.9920088315,134.6,58.07371584,67.72941712,89.2178816991,0.44371584000000003,0.12941712,0.462204,57.63,67.6,88.8311707679,134.24
2021-12-17 02:30:00,51.25987968,11.38829824,52.5097000716,0.43987968,0.12829824,0.458208,50.82,11.26,52.0524735243,137.76,51.08987968,11.35829824,52.3372405141,0.43987968,0.12829824,0.458208,50.65,11.23,51.8800096376,134.88,56.73987968,68.15829824,88.6846523648,0.43987968,0.12829824,0.458208,56.3,68.03,88.3049879678,134.66
2021-12-17 03:00:00,49.14540416,21.20699288,53.5257629284,0.43540416,0.12699288,0.453546,48.71,21.08,53.0757053651,138.05,49.26540416,10.57699288,50.3880226386,0.43540416,0.12699288,0.453546,48.83,10.45,49.935672619900004,135.06,55.51540416,60.05699288,81.7850994548,0.43540416,0.12699288,0.453546,55.08,59.93,81.3966295371,134.95
2021-12-17 03:30:00,47.57987968,30.05829824,56.2791812614,0.43987968,0.12829824,0.458208,47.14,29.93,55.8389156413,137.05,47.97987968,9.35829824,48.8840117017,0.43987968,0.12829824,0.458208,47.54,9.23,48.4277244974,134.42,54.83987968,51.80829824,75.4421113824,0.43987968,0.12829824,0.458208,54.4,51.68,75.0345413793,134.37
2021-12-17 04:00:00,46.42019936,30.37839148,55.4768562333,0.44019936,0.12839148,0.458541,45.98,30.25,55.0383766112,135.99,46.84019936,9.62839148,47.8195587451,0.44019936,0.12839148,0.458541,46.4,9.5,47.3625379388,133.69,53.53019936,52.23839148,74.7952658123,0.44019936,0.12839148,0.458541,53.09,52.11,74.3908609978,133.67
2021-12-17 04:30:00,46.04956,30.408205,55.183520253,0.43956000000000006,0.12820499999999999,0.457875,45.61,30.28,54.7462373136,136.14,46.44956,9.678205,47.4471208422,0.43956000000000006,0.12820499999999999,0.457875,46.01,9.55,46.9906650304,133.83,53.07956,52.268205,74.4943282654,0.43956000000000006,0.12820499999999999,0.457875,52.64,52.14,74.0914920892,133.84
2021-12-17 05:00:00,45.74019936,30.17839148,54.7987331041,0.44019936,0.12839148,0.458541,45.3,30.05,54.3607625039,136.14,46.13019936,9.46839148,47.0918860337,0.44019936,0.12839148,0.458541,45.69,9.34,46.6348764338,133.83,52.72019936,51.98839148,74.0419628943,0.44019936,0.12839148,0.458541,52.28,51.86,73.6386990651,133.84
2021-12-17 05:30:00,47.49860096,28.41792528,55.3506600717,0.43860096,0.12792528,0.456876,47.06,28.29,54.9087215295,136.01,47.89860096,8.03792528,48.5683458307,0.43860096,0.12792528,0.456876,47.46,7.91,48.1146516147,133.75,54.90860096,51.87792528,75.5398807964,0.43860096,0.12792528,0.456876,54.47,51.75,75.1335038448,133.7
2021-12-17 06:00:00,49.93604352,27.77717936,57.1417547475,0.43604352,0.12717936,0.454212,49.5,27.65,56.6989638353,134.88,50.34604352,7.42717936,50.8909332923,0.43604352,0.12717936,0.454212,49.91,7.3,50.4410358736,133.02,57.70604352,51.17717936,77.1303516521,0.43604352,0.12717936,0.454212,57.27,51.05,76.7199804484,132.83
2021-12-17 06:30:00,55.71987968,19.29829824,58.9671883891,0.43987968,0.12829824,0.458208,55.28,19.17,58.5095487933,134.88,55.88987968,7.08829824,56.3375773581,0.43987968,0.12829824,0.458208,55.45,6.96,55.8850972979,133.02,63.14987968,52.64829824,82.2177025413,0.43987968,0.12829824,0.458208,62.71,52.52,81.7978881145,132.83
2021-12-17 07:00:00,61.05348608,7.77643344,61.546738984,0.43348608,0.12643344,0.451548,60.62,7.65,61.1007929572,134.22,60.85348608,7.78643344,61.3496154332,0.43348608,0.12643344,0.451548,60.42,7.66,60.9036287917,132.58,67.53348608,60.09643344,90.401067772,0.43348608,0.12643344,0.451548,67.1,59.97,89.9933936464,131.62
2021-12-17 07:30:00,66.35202752,6.69184136,66.6886219441,0.45202752,0.13184136,0.470862,65.9,6.5600000000000005,66.2257019593,136.03,66.13202752,6.7018413599999995,66.4707435006,0.45202752,0.13184136,0.470862,65.68,6.57,66.007782117,133.75,73.44202752,57.54184136,93.2994904238,0.45202752,0.13184136,0.470862,72.99,57.41,92.8625231189,132.66
2021-12-17 08:00:00,70.01065888,4.77435884,70.1732631359,0.46065888,0.13435884,0.479853,69.55,4.64,69.7046060171,135.9,69.78065888,4.78435884,69.9444811492,0.46065888,0.13435884,0.479853,69.32,4.65,69.4757864295,133.67,77.72065888,56.11435884,95.8609518248,0.46065888,0.13435884,0.479853,77.26,55.98,95.408951362,132.38
2021-12-17 08:30:00,72.60682272,3.34323996,72.6837530603,0.45682272,0.13323996,0.475857,72.15,3.21,72.221372183,134.77,72.36682272,3.36323996,72.4449336642,0.45682272,0.13323996,0.475857,71.91,3.23,71.9825048189,132.94,80.64682272,54.20323996,97.1694460054,0.45682272,0.13323996,0.475857,80.19,54.07,96.7160844948,131.43
2021-12-17 09:00:00,73.95687264,2.61200452,74.002983577,0.48687264,0.14200452,0.507159,73.47,2.47,73.5115079426,134.47,73.73687264,2.6320045199999997,73.7838317961,0.48687264,0.14200452,0.507159,73.25,2.49,73.2923092828,132.71,82.15687264,53.52200452,98.0528260165,0.48687264,0.14200452,0.507159,81.67,53.38,97.5674807505,131.09
2021-12-17 09:30:00,75.73834112,2.32701616,75.7740807916,0.53834112,0.15701616000000002,0.5607719999999999,75.2,2.17,75.2313026605,134.7,75.48834112,2.34701616,75.5248179733,0.53834112,0.15701616000000002,0.5607719999999999,74.95,2.19,74.9819885039,132.85,84.15834112,53.03701616,99.4763864604,0.53834112,0.15701616000000002,0.5607719999999999,83.62,52.88,98.9373478521,131.31
2021-12-17 10:00:00,75.87557376,11.74412568,76.7790803631,0.66557376,0.19412568,0.693306,75.21,11.55,76.0916986274,134.55,75.62557376,11.76412568,76.5351034464,0.66557376,0.19412568,0.693306,74.96,11.57,75.8476532267,132.74,86.83557376,33.70412568,93.1471145988,0.66557376,0.19412568,0.693306,86.17,33.51,92.4564167595,131.13
2021-12-17 10:30:00,75.73828096,17.91116528,77.8273540888,0.75828096,0.22116528,0.7898759999999999,74.98,17.69,77.0385390568,134.94,75.47828096,17.88116528,77.567434974,0.75828096,0.22116528,0.7898759999999999,74.72,17.66,76.7786037904,133.0,88.50828096,22.12116528,91.2308158017,0.75828096,0.22116528,0.7898759999999999,87.75,21.9,90.4415418931,132.27
2021-12-17 11:00:00,76.17636256,17.70393908,78.2065705157,1.07636256,0.31393908,1.121211,75.1,17.39,77.0871072229,135.49,75.92636256,17.66393908,77.9540074365,1.07636256,0.31393908,1.121211,74.85,17.35,76.8345299979,133.36,89.11636256,23.03393908,92.0450347681,1.07636256,0.31393908,1.121211,88.04,22.72,90.9243641715,133.46
2021-12-17 11:30:00,75.99289568,17.89501124,78.0714520238,1.4228956799999999,0.41501124,1.482183,74.57,17.48,76.5913526451,135.75,75.74289568,17.86501124,77.8212366427,1.4228956799999999,0.41501124,1.482183,74.32,17.45,76.3411088471,133.54,88.86289568,23.29501124,91.8655091822,1.4228956799999999,0.41501124,1.482183,87.44,22.88,90.3838923703,133.82
2021-12-17 12:00:00,75.38297568,18.20170124,77.5493065759,1.34297568,0.39170124,1.398933,74.04,17.81,76.151938255,135.99,75.14297568,18.17170124,77.308974382,1.34297568,0.39170124,1.398933,73.8,17.78,75.9115827789,133.69,88.15297568,23.34170124,91.1909103914,1.34297568,0.39170124,1.398933,86.81,22.95,89.7924195019,134.07
2021-12-17 12:30:00,75.72801088,19.11316984,78.1027841576,1.10801088,0.32316984,1.154178,74.62,18.79,76.9493892114,136.11,75.46801088,19.08316984,77.8433557687,1.10801088,0.32316984,1.154178,74.36,18.76,76.6899419742,133.77,88.41801088,22.78316984,91.3061743582,1.10801088,0.32316984,1.154178,87.31,22.46,90.1525801073,134.15
2021-12-17 13:00:00,75.37717184,19.29792512,77.8082768639,0.98717184,0.28792512,1.028304,74.39,19.01,76.7805457131,136.26,75.12717184,19.25792512,77.5561707964,0.98717184,0.28792512,1.028304,74.14,18.97,76.528429358,133.88,88.03717184,23.03792512,91.0015913016,0.98717184,0.28792512,1.028304,87.05,22.75,89.973690599,134.15
2021-12-17 13:30:00,75.59165728,19.05965004,77.9574814241,1.06165728,0.30965004,1.105893,74.53,18.75,76.8523480448,136.85,75.34165728,19.02965004,77.7077402988,1.06165728,0.30965004,1.105893,74.28,18.72,76.6025900345,134.24,88.48165728,24.48965004,91.8082057013,1.06165728,0.30965004,1.105893,87.42,24.18,90.7024189314,134.86
2021-12-17 14:00:00,75.03966944,18.92948692,77.3904223061,0.88966944,0.25948692,0.926739,74.15,18.67,76.4643145526,136.85,74.78966944,18.89948692,77.1406848607,0.88966944,0.25948692,0.926739,73.9,18.64,76.2145629129,134.24,87.97966944,25.23948692,91.5284323845,0.88966944,0.25948692,0.926739,87.09,24.98,90.6017025226,134.86
2021-12-17 14:30:00,74.20759168,19.10221424,76.6267658969,0.72759168,0.21221424,0.7579079999999999,73.48,18.89,75.8692460751,136.3,73.96759168,19.06221424,76.3843742572,0.72759168,0.21221424,0.7579079999999999,73.24,18.85,75.626847746,133.92,87.05759168,25.44221424,90.6991209139,0.72759168,0.21221424,0.7579079999999999,86.33,25.23,89.9412130227,134.45
2021-12-17 15:00:00,74.02589344,19.43421892,76.5344482218,0.6658934400000001,0.19421892000000002,0.693639,73.36,19.24,75.8410653934,136.3,73.78589344,19.39421892,76.2921607916,0.6658934400000001,0.19421892000000002,0.693639,73.12,19.2,75.5987724768,133.92,86.84589344,25.77421892,90.5898425229,0.6658934400000001,0.19421892000000002,0.693639,86.18,25.58,89.8962112661,134.45
2021-12-17 15:30:00,74.2778416,10.8727038,75.0693908373,0.5578415999999999,0.16270379999999998,0.581085,73.72,10.71,74.493909147,136.31,74.0378416,10.8427038,74.8275765643,0.5578415999999999,0.16270379999999998,0.581085,73.48,10.68,74.2520895329,133.9,84.4678416,42.9327038,94.7524845064,0.5578415999999999,0.16270379999999998,0.581085,83.91,42.77,94.18153216,133.51
2021-12-17 16:00:00,76.65733216,3.27797188,76.7273854209,0.50733216,0.14797188,0.528471,76.15,3.13,76.2142991833,136.31,76.40733216,3.28797188,76.4780436916,0.50733216,0.14797188,0.528471,75.9,3.14,75.9649234845,133.9,85.37733216,55.65797188,101.9171167202,0.50733216,0.14797188,0.528471,84.87,55.51,101.4114244057,133.51
2021-12-17 16:30:00,79.99180768,7.98927724,80.3897869554,0.51180768,0.14927724,0.533133,79.48,7.84,79.8657373346,134.8,79.72180768,7.99927724,80.1221258837,0.51180768,0.14927724,0.533133,79.21,7.85,79.5980313827,132.9,90.43180768,43.97927724,100.558881591,0.51180768,0.14927724,0.533133,89.92,43.83,100.0333709319,131.58
2021-12-17 17:00:00,81.53052896,17.99890428,83.4936387264,0.51052896,0.14890428,0.531801,81.02,17.85,82.9630212806,134.63,81.26052896,17.95890428,83.2213663058,0.51052896,0.14890428,0.531801,80.75,17.81,82.690740715,132.79,95.42052896,23.45890428,98.2618824215,0.51052896,0.14890428,0.531801,94.91,23.31,97.7305694243,131.72
2021-12-17 17:30:00,82.46372576,17.94983668,84.3946840924,0.51372576,0.14983668,0.535131,81.95,17.8,83.8608520109,135.35,82.20372576,17.90983668,84.132126912,0.51372576,0.14983668,0.535131,81.69,17.76,83.5982876619,133.22,96.52372576,23.40983668,99.3219516923,0.51372576,0.14983668,0.535131,96.01,23.26,98.7873863406,133.46
2021-12-17 18:00:00,81.8282912,18.5982516,83.9152203315,0.5082911999999999,0.14825159999999998,0.52947,81.32,18.45,83.3867189665,135.27,81.5582912,18.5682516,83.645291744,0.5082911999999999,0.14825159999999998,0.52947,81.05,18.42,83.1167786912,133.15,95.7782912,24.2082516,98.7902855078,0.5082911999999999,0.14825159999999998,0.52947,95.27,24.06,98.26116476,133.38
2021-12-17 18:30:00,80.58797152,19.32815836,82.8733905382,0.50797152,0.14815836000000002,0.529137,80.08,19.18,82.3448771934,135.75,80.31797152,19.27815836,82.5991763811,0.50797152,0.14815836000000002,0.529137,79.81,19.13,82.0706585815,133.45,94.35797152,25.03815836,97.6234406453,0.50797152,0.14815836000000002,0.529137,93.85,24.89,97.094462252,133.84
2021-12-17 19:00:00,78.71020928,18.09881104,80.7642495536,0.51020928,0.14881104,0.5314679999999999,78.2,17.95,80.2336743519,136.07,78.44020928,18.03881104,80.4876707057,0.51020928,0.14881104,0.5314679999999999,77.93,17.89,79.9570947446,133.69,91.66020928,30.19881104,96.5067984832,0.51020928,0.14881104,0.5314679999999999,91.15,30.05,95.975647953,134.15
2021-12-17 19:30:00,76.16605344,5.78759892,76.3856269064,0.50605344,0.14759892,0.527139,75.66,5.64,75.8699228944,136.63,75.91605344,5.78759892,76.1363478975,0.50605344,0.14759892,0.527139,75.41,5.64,75.6206168978,134.02,84.70605344,57.18759892,102.203409726,0.50605344,0.14759892,0.527139,84.2,57.04,101.7015319452,134.52
2021-12-17 20:00:00,73.88381568,8.14694624,74.3316282108,0.50381568,0.14694624,0.5248079999999999,73.38,8.0,73.8147979744,135.93,73.64381568,8.15694624,74.0941789878,0.50381568,0.14694624,0.5248079999999999,73.14,8.01,73.5773042453,133.57,82.73381568,54.02694624,98.8119181931,0.50381568,0.14694624,0.5248079999999999,82.23,53.88,98.3098535245,132.42
2021-12-17 20:30:00,71.97020928,17.47881104,74.062270146,0.51020928,0.14881104,0.5314679999999999,71.46,17.33,73.5313572566,134.6,71.73020928,17.43881104,73.8196115801,0.51020928,0.14881104,0.5314679999999999,71.22,17.29,73.2886928523,132.7,82.89020928,37.80881104,91.1059437509,0.51020928,0.14881104,0.5314679999999999,82.38,37.66,90.5800198719,131.47
2021-12-17 21:00:00,69.62052896,18.14890428,71.9472082796,0.51052896,0.14890428,0.531801,69.11,18.0,71.4156292418,135.35,69.40052896,18.09890428,71.7217104932,0.51052896,0.14890428,0.531801,68.89,17.95,71.1901299339,133.2,80.34052896,39.82890428,89.6713009258,0.51052896,0.14890428,0.531801,79.83,39.68,89.147805918,132.93
2021-12-17 21:30:00,66.56660288,17.84067584,68.9159076949,0.51660288,0.15067584,0.5381279999999999,66.05,17.69,68.3779101757,136.26,66.34660288,17.79067584,68.6904641166,0.51660288,0.15067584,0.5381279999999999,65.83,17.64,68.1524651058,133.72,76.73660288,44.35067584,88.6311946722,0.51660288,0.15067584,0.5381279999999999,76.22,44.2,88.1086170587,133.9
2021-12-17 22:00:00,64.49212736,8.41937048,65.0393749255,0.51212736,0.14937048,0.533466,63.98,8.27,64.5122724759,137.31,64.27212736,8.39937048,64.8186375963,0.51212736,0.14937048,0.533466,63.76,8.25,64.2915243248,134.38,71.81212736,63.27937048,95.7144731183,0.51212736,0.14937048,0.533466,71.3,63.13,95.2317536329,134.94
2021-12-17 22:30:00,60.95116832,9.47909076,61.6838559204,0.51116832,0.14909076000000002,0.532467,60.44,9.33,61.1558868794,136.01,60.75116832,9.46909076,61.4846983571,0.51116832,0.14909076000000002,0.532467,60.24,9.32,60.9567059477,133.53,67.84116832,65.50909076,94.3072907639,0.51116832,0.14909076000000002,0.532467,67.33,65.36,93.8363389098,132.86
2021-12-17 23:00:00,57.2227168,9.9607924,58.0831877845,0.4827168,0.14079239999999998,0.50283,56.74,9.82,57.5835045825,136.85,57.0227168,9.9407924,57.8827226795,0.4827168,0.14079239999999998,0.50283,56.54,9.8,57.3830253646,134.1,63.6827168,67.9507924,93.1278616034,0.4827168,0.14079239999999998,0.50283,63.2,67.81,92.6953941682,133.76
2021-12-17 23:30:00,53.72719232,10.67209776,54.7768643242,0.48719232,0.14209776,0.5074919999999999,53.24,10.53,54.2713414244,137.57,53.54719232,10.65209776,54.5964192236,0.48719232,0.14209776,0.5074919999999999,53.06,10.51,54.0908837051,134.54,59.71719232,68.98209776,91.2396452753,0.48719232,0.14209776,0.5074919999999999,59.23,68.84,90.8137572177,134.58
2021-12-18 00:00:00,49.88655296,29.27191128,57.8404093711,0.48655296000000003,0.14191128,0.506826,49.4,29.13,57.34907933,137.9,50.28655296,9.19191128,51.1197480586,0.48655296000000003,0.14191128,0.506826,49.8,9.05,50.6156349363,134.72,57.60655296,53.66191128,78.7281122989,0.48655296000000003,0.14191128,0.506826,57.12,53.52,78.2756973779,134.89
2021-12-18 00:30:00,50.50687264,29.49200452,58.4869431111,0.48687264,0.14200452,0.507159,50.02,29.35,57.9950247866,135.93,50.91687264,8.83200452,51.6771924864,0.48687264,0.14200452,0.507159,50.43,8.69,51.1732449626,133.48,58.37687264,53.05200452,78.8820286429,0.48687264,0.14200452,0.507159,57.89,52.91,78.4265273999,133.75
2021-12-18 01:00:00,53.70719232,28.73209776,60.9097360739,0.48719232,0.14209776,0.5074919999999999,53.22,28.59,60.413214614,135.93,54.11719232,8.22209776,54.7382260963,0.48719232,0.14209776,0.5074919999999999,53.63,8.08,54.2352588267,133.48,62.05719232,52.01209776,80.9713124016,0.48719232,0.14209776,0.5074919999999999,61.57,51.87,80.5069052939,133.75
2021-12-18 01:30:00,53.39687264,28.84200452,60.6884439779,0.48687264,0.14200452,0.507159,52.91,28.7,60.1926748035,135.46,53.80687264,8.32200452,54.446628018,0.48687264,0.14200452,0.507159,53.32,8.18,53.9438115079,133.16,61.71687264,52.12200452,80.7816546231,0.48687264,0.14200452,0.507159,61.23,51.98,80.3183248082,133.22
