Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-12-18 02:00:00,51.71655296,29.40191128,59.490118818,0.48655296000000003,0.14191128,0.506826,51.23,29.26,58.9971228112,135.46,52.13655296,8.79191128,52.8726570025,0.48655296000000003,0.14191128,0.506826,51.65,8.65,52.3693135338,133.16,59.79655296,52.88191128,79.8255866657,0.48655296000000003,0.14191128,0.506826,59.31,52.74,79.3673969587,133.22
2021-12-18 02:30:00,50.50655296,29.78191128,58.6333875142,0.48655296000000003,0.14191128,0.506826,50.02,29.64,58.1423253749,135.85,50.91655296,9.09191128,51.7219316736,0.48655296000000003,0.14191128,0.506826,50.43,8.95,51.2180378382,133.4,58.40655296,53.41191128,79.1464319806,0.48655296000000003,0.14191128,0.506826,57.92,53.27,78.6919265236,133.58
2021-12-18 03:00:00,49.17687264,29.742004520000002,57.4713114129,0.48687264,0.14200452,0.507159,48.69,29.6,56.9813662525,136.16,49.59687264,9.04200452,50.414359278,0.48687264,0.14200452,0.507159,49.11,8.9,49.9099398918,133.61,56.86687264,53.40200452,78.0103537398,0.48687264,0.14200452,0.507159,56.38,53.26,77.5585714154,133.92
2021-12-18 03:30:00,47.80102848,30.17321664,56.527527154,0.49102848,0.14321664,0.5114879999999999,47.31,30.03,56.0360330502,136.1,48.20102848,9.37321664,49.1039340248,0.49102848,0.14321664,0.5114879999999999,47.71,9.23,48.5946190437,133.54,55.27102848,54.00321664,77.2737600787,0.49102848,0.14321664,0.5114879999999999,54.78,53.86,76.8228351468,133.85
2021-12-18 04:00:00,46.56687264,30.32200452,55.5688544563,0.48687264,0.14200452,0.507159,46.08,30.18,55.0835619763,136.47,46.97687264,9.49200452,47.9262424236,0.48687264,0.14200452,0.507159,46.49,9.35,47.4209088905,133.8,53.85687264,54.19200452,76.4024612461,0.48687264,0.14200452,0.507159,53.37,54.05,75.9589323253,134.23
2021-12-18 04:30:00,45.71655296,31.23191128,55.3663751454,0.48655296000000003,0.14191128,0.506826,45.23,31.09,54.8847975308,136.56,46.12655296,10.22191128,47.2455961777,0.48655296000000003,0.14191128,0.506826,45.64,10.08,46.7398759091,133.87,52.75655296,54.04191128,75.5233874705,0.48655296000000003,0.14191128,0.506826,52.27,53.9,75.0823740967,134.3
2021-12-18 05:00:00,44.98719232,31.33209776,54.8228768205,0.48719232,0.14209776,0.5074919999999999,44.5,31.19,54.342120864,137.25,45.39719232,10.32209776,46.5558887006,0.48719232,0.14209776,0.5074919999999999,44.91,10.18,46.0493268138,134.3,51.85719232,53.61209776,74.588373233,0.48719232,0.14209776,0.5074919999999999,51.37,53.47,74.1479453525,134.83
2021-12-18 05:30:00,45.48175776,31.08051268,55.0870997366,0.48175776000000003,0.14051268,0.501831,45.0,30.94,54.610288408,137.18,45.89175776,10.09051268,46.987997153,0.48175776000000003,0.14051268,0.501831,45.41,9.95,46.4873165498,134.26,52.431757759999996,53.31051268,74.7736583565,0.48175776000000003,0.14051268,0.501831,51.95,53.17,74.3360706521,134.66
2021-12-18 06:00:00,46.10463488,30.78135184,55.4358095324,0.48463488,0.14135184,0.5048279999999999,45.62,30.64,54.9544720655,137.18,46.52463488,9.88135184,47.5624091579,0.48463488,0.14135184,0.5048279999999999,46.04,9.74,47.0589970144,134.26,53.16463488,52.86135184,74.9720009088,0.48463488,0.14135184,0.5048279999999999,52.68,52.72,74.5290601041,134.66
2021-12-18 06:30:00,48.13047904,30.04013972,56.7358176729,0.48047904,0.14013972,0.500499,47.65,29.9,56.2541776226,136.82,48.53047904,9.23013972,49.4004339566,0.48047904,0.14013972,0.500499,48.05,9.09,48.9022555717,134.03,55.47047904,51.90013972,75.964455819,0.48047904,0.14013972,0.500499,54.99,51.76,75.5181944964,134.34
2021-12-18 07:00:00,50.49367584,28.78107212,58.1202323826,0.48367584,0.14107212,0.503829,50.01,28.64,57.6302845733,136.52,50.90367584,8.19107212,51.5584898586,0.48367584,0.14107212,0.503829,50.42,8.05,51.0585830199,133.86,58.27367584,51.21107212,77.5783165813,0.48367584,0.14107212,0.503829,57.79,51.07,77.122169316,134.04
2021-12-18 07:30:00,53.67701248,27.49787864,60.3104882958,0.50701248,0.14787864,0.528138,53.17,27.35,59.7919007893,135.71,54.09701248,7.14787864,54.5671964491,0.50701248,0.14787864,0.528138,53.59,7.0,54.0452412336,133.34,61.94701248,49.87787864,79.5313468566,0.50701248,0.14787864,0.528138,61.44,49.73,79.0439529629,133.35
2021-12-18 08:00:00,55.94116832,26.53909076,61.9171838133,0.51116832,0.14909076000000002,0.532467,55.43,26.39,61.3915059271,134.91,56.35116832,6.35909076,56.7088371096,0.51116832,0.14909076000000002,0.532467,55.84,6.21,56.1842477924,132.85,64.53116832,48.79909076,80.9050242182,0.51116832,0.14909076000000002,0.532467,64.02,48.65,80.4076047399,132.62
2021-12-18 08:30:00,59.34212736,25.74937048,64.6878517167,0.51212736,0.14937048,0.533466,58.83,25.6,64.158622959,133.34,59.76212736,5.85937048,60.0486809931,0.51212736,0.14937048,0.533466,59.25,5.71,59.5245041979,131.82,68.22212736,45.76937048,82.1528693087,0.51212736,0.14937048,0.533466,67.71,45.62,81.6445252298,130.89
2021-12-18 09:00:00,61.6238656,39.2057108,73.038267852,0.5338655999999999,0.15571079999999998,0.55611,61.09,39.05,72.5044177964,133.34,62.0538656,19.1357108,64.9373364385,0.5338655999999999,0.15571079999999998,0.55611,61.52,18.98,64.3812923138,131.82,74.2638656,16.4957108,76.0738470741,0.5338655999999999,0.15571079999999998,0.55611,73.73,16.34,75.5189280909,130.89
2021-12-18 09:30:00,64.13318624,40.07717932,75.6256958946,0.57318624,0.16717932,0.597069,63.56,39.91,75.0511938613,133.57,64.57318624,20.13717932,67.6402422538,0.57318624,0.16717932,0.597069,64.0,19.97,67.0432763221,131.93,77.68318624,11.98717932,78.6026074151,0.57318624,0.16717932,0.597069,77.11,11.82,78.0106691421,132.31
2021-12-18 10:00:00,65.8044848,39.4583914,76.7280579167,0.7144847999999999,0.2083914,0.744255,65.09,39.25,76.0083587509,133.57,66.2244848,19.6183914,69.0692671754,0.7144847999999999,0.2083914,0.744255,65.51,19.41,68.3250188438,131.93,79.5944848,11.4183914,80.4093382185,0.7144847999999999,0.2083914,0.744255,78.88,11.21,79.6725705623,132.31
2021-12-18 10:30:00,68.05267648,26.94578064,73.1931818573,0.8426764800000001,0.24578064,0.877788,67.21,26.7,72.3192512406,133.24,68.04267648,20.94578064,71.1936201438,0.8426764800000001,0.24578064,0.877788,67.2,20.7,70.31592991630001,131.75,80.55267648,22.86578064,83.7351635358,0.8426764800000001,0.24578064,0.877788,79.71,22.62,82.8573985833,132.02
2021-12-18 11:00:00,68.95957952,21.70237736,72.2939609556,0.89957952,0.26237736,0.937062,68.06,21.44,71.3571103675,135.11,68.73957952,21.63237736,72.0630941803,0.89957952,0.26237736,0.937062,67.84,21.37,71.1262433986,133.01,81.00957952,28.39237736,85.8410103981,0.89957952,0.26237736,0.937062,80.11,28.13,84.905294299,133.39
2021-12-18 11:30:00,69.24492416,21.38685288,72.4724568235,0.91492416,0.26685288,0.953046,68.33,21.12,71.5195308989,136.74,69.02492416,21.32685288,72.244548646,0.91492416,0.26685288,0.953046,68.11,21.06,71.2916243327,134.03,81.39492416,28.49685288,86.2392271711,0.91492416,0.26685288,0.953046,80.48,28.23,85.2875330866,134.85
2021-12-18 12:00:00,69.95296608,21.23794844,73.1058678721,0.95296608,0.27794844,0.9926729999999999,69.0,20.96,72.1132553696,136.74,69.73296608,21.17794844,72.8779257282,0.95296608,0.27794844,0.9926729999999999,68.78,20.9,71.8853142165,134.03,82.21296608,28.33794844,86.9598247092,0.95296608,0.27794844,0.9926729999999999,81.26,28.06,85.9683150934,134.85
2021-12-18 12:30:00,70.54369536,21.49524448,73.7459049053,0.94369536,0.27524448,0.983016,69.6,21.22,72.7629603576,137.18,70.32369536,21.43524448,73.5179694701,0.94369536,0.27524448,0.983016,69.38,21.16,72.5350260219,134.33,82.90369536,28.65524448,87.716279792,0.94369536,0.27524448,0.983016,81.96,28.38,86.7344568208,135.27
2021-12-18 13:00:00,71.1247344,10.9322142,71.9599968787,0.8647344,0.2522142,0.9007649999999999,70.26,10.68,71.0670809869,137.18,70.8947344,10.9122142,71.7296297522,0.8647344,0.2522142,0.9007649999999999,70.03,10.66,70.8366889401,134.33,80.3247344,49.3522142,94.2746201418,0.8647344,0.2522142,0.9007649999999999,79.46,49.1,93.4061111491,135.27
2021-12-18 13:30:00,71.79783136,6.35561748,72.0785853187,0.80783136,0.23561748000000002,0.841491,70.99,6.12,71.2533122037,135.72,71.56783136,6.33561748,71.8477176703,0.80783136,0.23561748000000002,0.841491,70.76,6.1,71.0224443398,133.35,79.70783136,57.66561748,98.380190178,0.80783136,0.23561748000000002,0.841491,78.9,57.43,97.5879854285,132.12
2021-12-18 14:00:00,71.2356336,6.7133098,71.5512684923,0.7656335999999999,0.2233098,0.797535,70.47,6.49,70.7682202687,135.72,71.0156336,6.7133098,71.3322419673,0.7656335999999999,0.2233098,0.797535,70.25,6.49,70.5491502429,133.35,79.0656336,58.2833098,98.2258551391,0.7656335999999999,0.2233098,0.797535,78.3,58.06,97.4774517517,132.12
2021-12-18 14:30:00,70.48123808,6.88869444,70.8170815014,0.68123808,0.19869444,0.709623,69.8,6.69,70.1198695093,135.98,70.25123808,6.88869444,70.5881758006,0.68123808,0.19869444,0.709623,69.57,6.69,69.8909221573,133.53,78.22123808,58.75869444,97.8322352758,0.68123808,0.19869444,0.709623,77.54,58.56,97.1685401763,132.39
2021-12-18 15:00:00,70.1041952,7.0362236,70.4564165083,0.6041951999999999,0.17622359999999998,0.6293700000000001,69.5,6.86,69.8377376495,136.28,69.8941952,7.0362236,70.2474694577,0.6041951999999999,0.17622359999999998,0.6293700000000001,69.29,6.86,69.6287562721,133.74,77.8141952,59.0762236,97.698767492,0.6041951999999999,0.17622359999999998,0.6293700000000001,77.21,58.9,97.1112460017,132.66
2021-12-18 15:30:00,70.16715232,7.15375276,70.5308829042,0.52715232,0.15375276000000002,0.549117,69.64,7.0,69.990925126,136.48,69.93715232,7.15375276,70.3020728939,0.52715232,0.15375276000000002,0.549117,69.41,7.0,69.7620821077,133.86,77.89715232,58.96375276,97.6969317794,0.52715232,0.15375276000000002,0.549117,77.37,58.81,97.1840161755,132.87
2021-12-18 16:00:00,71.7730864,6.8996502,72.1039603924,0.5130863999999999,0.14965019999999998,0.534465,71.26,6.75,71.5789780592,136.19,71.54308639999999,6.8996502,71.8750191967,0.5130863999999999,0.14965019999999998,0.534465,71.03,6.75,71.3500063069,133.66,79.7130864,58.4496502,98.8460305319,0.5130863999999999,0.14965019999999998,0.534465,79.2,58.3,98.3439372814,132.57
2021-12-18 16:30:00,75.33180768,5.12927724,75.5062297651,0.51180768,0.14927724,0.533133,74.82,4.98,74.9855506081,134.71,75.09180768,5.11927724,75.2661051212,0.51180768,0.14927724,0.533133,74.58,4.97,74.7454165819,132.71,83.93180768,57.67927724,101.8403032368,0.51180768,0.14927724,0.533133,83.42,57.53,101.334087552,131.39
2021-12-18 17:00:00,77.641488,5.5891839999999995,77.8424025621,0.5114879999999999,0.14918399999999998,0.5328,77.13,5.44,77.3216043548,134.71,77.391488,5.5891839999999995,77.5930498991,0.5114879999999999,0.14918399999999998,0.5328,76.88,5.44,77.0722258664,132.71,86.181488,54.559184,101.9997717284,0.5114879999999999,0.14918399999999998,0.5328,85.67,54.41,101.4879155368,131.39
2021-12-18 17:30:00,78.59084864,9.00899752,79.1055214651,0.51084864,0.14899752,0.532134,78.08,8.86,78.5810791476,134.58,78.33084864,9.01899752,78.8483618405,0.51084864,0.14899752,0.532134,77.82,8.87,78.3238743934,132.59,88.14084864,47.85899752,100.2960260559,0.51084864,0.14899752,0.532134,87.63,47.71,99.7760542415,131.17
2021-12-18 18:00:00,77.31116832,16.55909076,79.0646585637,0.51116832,0.14909076000000002,0.532467,76.8,16.41,78.5336112757,134.58,77.07116832,16.52909076,78.8237009253,0.51116832,0.14909076000000002,0.532467,76.56,16.38,78.2926433326,132.59,88.84116832,35.02909076,95.4975936238,0.51116832,0.14909076000000002,0.532467,88.33,34.88,94.9673801892,131.17
2021-12-18 18:30:00,76.18020928,17.12881104,78.0821391458,0.51020928,0.14881104,0.5314679999999999,75.67,16.98,77.5517201615,134.84,75.93020928,17.09881104,77.8316517895,0.51020928,0.14881104,0.5314679999999999,75.42,16.95,77.3012218532,132.81,87.54020928,35.56881104,94.4903622577,0.51020928,0.14881104,0.5314679999999999,87.03,35.42,93.9616799552,132.19
2021-12-18 19:00:00,74.47052896,17.59890428,76.521768899,0.51052896,0.14890428,0.531801,73.96,17.45,75.9906842975,134.84,74.23052896,17.56890428,76.2813071944,0.51052896,0.14890428,0.531801,73.72,17.42,75.750213201,132.81,85.61052896,36.48890428,93.0623597614,0.51052896,0.14890428,0.531801,85.1,36.34,92.5343482173,132.19
2021-12-18 19:30:00,71.87084864,17.98899752,74.0879404222,0.51084864,0.14899752,0.532134,71.36,17.84,73.556204361,135.3,71.63084864,17.94899752,73.8454127814,0.51084864,0.14899752,0.532134,71.12,17.8,73.3136713035,133.1,82.91084864,39.49899752,91.838878626,0.51084864,0.14899752,0.532134,82.4,39.35,91.3136490345,132.65
2021-12-18 20:00:00,69.4630864,19.2096502,72.0703200563,0.5130863999999999,0.14965019999999998,0.534465,68.95,19.06,71.5359077667,136.05,69.2430864,19.1696502,71.8476200231,0.5130863999999999,0.14965019999999998,0.534465,68.73,19.02,71.3132056494,133.59,80.0730864,39.899650199999996,89.4632955558,0.5130863999999999,0.14965019999999998,0.534465,79.56,39.75,88.9373717849,133.63
2021-12-18 20:30:00,67.83404544,19.05992992,70.4609015647,0.51404544,0.14992992,0.5354639999999999,67.32,18.91,69.9254638883,136.42,67.60404544,19.01992992,70.2286600614,0.51404544,0.14992992,0.5354639999999999,67.09,18.87,69.6932206172,133.85,78.30404544,40.36992992,88.0979839384,0.51404544,0.14992992,0.5354639999999999,77.79,40.22,87.5724414414,133.9
2021-12-18 21:00:00,66.27532416,19.76030288,69.1584279927,0.51532416,0.15030288,0.5367959999999999,65.76,19.61,68.62164163,135.69,66.05532416,19.73030288,68.9390361234,0.51532416,0.15030288,0.5367959999999999,65.54,19.58,68.4022514249,133.38,76.52532416,41.37030288,86.9921099766,0.51532416,0.15030288,0.5367959999999999,76.01,41.22,86.4673840243,133.31
2021-12-18 21:30:00,64.11166784,19.97340312,67.1508956412,0.49166784,0.14340312,0.512154,63.62,19.83,66.6388272706,136.43,63.90166784,19.92340312,66.9355297627,0.49166784,0.14340312,0.512154,63.41,19.78,66.4234634749,133.85,74.20166784,43.45340312,85.9888699364,0.49166784,0.14340312,0.512154,73.71,43.31,85.4922230381,134.02
2021-12-18 22:00:00,62.12655296,13.36191128,63.5472206768,0.48655296000000003,0.14191128,0.506826,61.64,13.22,63.0417163472,137.28,61.90655296,13.32191128,63.3237287242,0.48655296000000003,0.14191128,0.506826,61.42,13.18,62.8182202868,134.41,70.30655296,58.20191128,91.2714296248,0.48655296000000003,0.14191128,0.506826,69.82,58.06,90.8063654156,134.99
2021-12-18 22:30:00,59.40582368,9.83461524,60.2143798774,0.49582368,0.14461524,0.516483,58.91,9.69,59.7016264435,137.05,59.21582368,9.82461524,60.0253016545,0.49582368,0.14461524,0.516483,58.72,9.68,59.5125264125,134.23,66.18582368,67.83461524,94.7739324971,0.49582368,0.14461524,0.516483,65.69,67.69,94.3245047694,134.28
2021-12-18 23:00:00,55.51134816,23.67330988,60.3484496505,0.49134816000000003,0.14330988,0.511821,55.02,23.53,59.8402982947,137.57,55.76134816,8.72330988,56.4395613367,0.49134816000000003,0.14330988,0.511821,55.27,8.58,55.9320060431,134.58,63.46134816,56.56330988,85.0102978166,0.49134816000000003,0.14330988,0.511821,62.97,56.42,84.5484316827,134.47
2021-12-18 23:30:00,52.24655296,29.37191128,59.9367288767,0.48655296000000003,0.14191128,0.506826,51.76,29.23,59.4431703394,136.48,52.65655296,8.64191128,53.360989498,0.48655296000000003,0.14191128,0.506826,52.17,8.5,52.8579123689,133.85,60.37655296,52.97191128,80.3203058509,0.48655296000000003,0.14191128,0.506826,59.89,52.83,79.8612609467,133.92
2021-12-19 00:00:00,50.17582368,29.77461524,58.3450168794,0.49582368,0.14461524,0.516483,49.68,29.63,57.844959158099996,136.24,50.57582368,8.90461524,51.3537351464,0.49582368,0.14461524,0.516483,50.08,8.76,50.840377654,133.7,57.99582368,53.59461524,78.967704456,0.49582368,0.14461524,0.516483,57.5,53.45,78.5057481972,133.92
2021-12-19 00:30:00,50.73687264,29.75200452,58.8167664722,0.48687264,0.14200452,0.507159,50.25,29.61,58.3250769395,136.7,51.14687264,8.88200452,51.9123548411,0.48687264,0.14200452,0.507159,50.66,8.74,51.4083962014,133.99,58.64687264,53.56200452,79.4250841904,0.48687264,0.14200452,0.507159,58.16,53.42,78.9701335949,134.37
2021-12-19 01:00:00,53.49614336,29.15470848,60.9248256538,0.49614336000000003,0.14470848,0.5168159999999999,53.0,29.01,60.420030619,136.7,53.90614336,8.44470848,54.5635903626,0.49614336000000003,0.14470848,0.5168159999999999,53.41,8.3,54.0510693696,133.99,61.82614336,52.67470848,81.2225148356,0.49614336000000003,0.14470848,0.5168159999999999,61.33,52.53,80.7512835811,134.37
2021-12-19 01:30:00,53.37687264,29.18200452,60.8332139594,0.48687264,0.14200452,0.507159,52.89,29.04,60.3379954921,135.97,53.79687264,8.54200452,54.4708118818,0.48687264,0.14200452,0.507159,53.31,8.4,53.9677320257,133.5,61.70687264,52.64200452,81.1105342782,0.48687264,0.14200452,0.507159,61.22,52.5,80.6482386664,133.68
2021-12-19 02:00:00,51.76614336,29.60470848,59.6336512596,0.49614336000000003,0.14470848,0.5168159999999999,51.27,29.46,59.1312480842,135.97,52.16614336,8.89470848,52.9190169221,0.49614336000000003,0.14470848,0.5168159999999999,51.67,8.75,52.4056428259,133.5,59.83614336,53.23470848,80.0893141383,0.49614336000000003,0.14470848,0.5168159999999999,59.34,53.09,79.6227586812,133.68
2021-12-19 02:30:00,50.52102848,29.80321664,58.6566794216,0.49102848,0.14321664,0.5114879999999999,50.03,29.66,58.161125333,136.21,50.93102848,9.08321664,51.7346545998,0.49102848,0.14321664,0.5114879999999999,50.44,8.94,51.2261378595,133.65,58.40102848,53.47321664,79.1837421782,0.49102848,0.14321664,0.5114879999999999,57.91,53.33,78.7251992694,133.92
2021-12-19 03:00:00,49.34582368,30.04461524,57.7727376846,0.49582368,0.14461524,0.516483,48.85,29.9,57.2741870305,136.21,49.75582368,9.28461524,50.6146823583,0.49582368,0.14461524,0.516483,49.26,9.14,50.1007704532,133.65,57.06582368,53.81461524,78.4380076602,0.49582368,0.14461524,0.516483,56.57,53.67,77.9784188093,133.92
2021-12-19 03:30:00,48.15102848,30.48321664,56.9890168401,0.49102848,0.14321664,0.5114879999999999,47.66,30.34,56.4977096881,136.34,48.56102848,9.64321664,49.5092427149,0.49102848,0.14321664,0.5114879999999999,48.07,9.5,48.9997438769,133.76,55.68102848,54.42321664,77.8605384135,0.49102848,0.14321664,0.5114879999999999,55.19,54.28,77.4096537907,134.1
2021-12-19 04:00:00,46.90655296,30.60191128,56.0062646905,0.48655296000000003,0.14191128,0.506826,46.42,30.46,55.5214192902,136.78,47.30655296,9.69191128,48.2891612809,0.48655296000000003,0.14191128,0.506826,46.82,9.55,47.7840444081,134.05,54.24655296,54.61191128,76.9749917941,0.48655296000000003,0.14191128,0.506826,53.76,54.47,76.5318136464,134.5
2021-12-19 04:30:00,46.105504,30.824522,55.460514383,0.495504,0.14452199999999998,0.51615,45.61,30.68,54.9684864263,136.84,46.505504,9.834522,47.5339849504,0.495504,0.14452199999999998,0.51615,46.01,9.69,47.0193173068,134.11,53.315504,54.974522,76.5815972405,0.495504,0.14452199999999998,0.51615,52.82,54.83,76.1333126824,134.63
2021-12-19 05:00:00,45.30102848,30.89321664,54.832235188,0.49102848,0.14321664,0.5114879999999999,44.81,30.75,54.3461001361,137.22,45.71102848,9.92321664,46.7757239728,0.49102848,0.14321664,0.5114879999999999,45.22,9.78,46.2655033475,134.35,52.39102848,55.05321664,75.9978718623,0.49102848,0.14321664,0.5114879999999999,51.9,54.91,75.5560593202,134.95
2021-12-19 05:30:00,45.48422528,31.47414904,55.3121759391,0.49422528,0.14414904,0.514818,44.99,31.33,54.8239819787,137.11,45.88422528,10.34414904,47.0357688245,0.49422528,0.14414904,0.514818,45.39,10.2,46.5219528825,134.31,52.44422528,54.03414904,75.2999736235,0.49422528,0.14414904,0.514818,51.95,53.89,74.8527527884,134.95
2021-12-19 06:00:00,45.60335616,31.42097888,55.3799964503,0.48335616000000003,0.14097888,0.5034959999999999,45.12,31.28,54.9022112487,137.55,46.00335616,10.33097888,47.1491028823,0.48335616000000003,0.14097888,0.5034959999999999,45.52,10.19,46.6466129531,134.64,52.58335616,53.81097888,75.2371636432,0.48335616000000003,0.14097888,0.5034959999999999,52.1,53.67,74.7989231206,135.15
2021-12-19 06:30:00,47.18783168,30.56228424,56.2205005014,0.48783168,0.14228424,0.508158,46.7,30.42,55.7338891519,136.58,47.59783168,9.72228424,48.5806174465,0.48783168,0.14228424,0.508158,47.11,9.58,48.0741978612,134.01,54.38783168,52.58228424,75.6500684121,0.48783168,0.14228424,0.508158,53.9,52.44,75.200821804,134.08
2021-12-19 07:00:00,48.93367584,29.90107212,57.346131039,0.48367584,0.14107212,0.503829,48.45,29.76,56.8600043968,136.58,49.33367584,9.15107212,50.1752298732,0.48367584,0.14107212,0.503829,48.85,9.01,49.6739629987,134.01,56.39367584,51.68107212,76.4930054987,0.48367584,0.14107212,0.503829,55.91,51.54,76.0414341001,134.08
2021-12-19 07:30:00,51.13262688,29.33368284,58.949219508,0.49262688,0.14368284,0.513153,50.64,29.19,58.4505406305,136.18,51.54262688,8.59368284,52.2541268269,0.49262688,0.14368284,0.513153,51.05,8.45,51.7446132462,133.76,58.92262688,51.00368284,77.9310696814,0.49262688,0.14368284,0.513153,58.43,50.86,77.4648597753,133.46
2021-12-19 08:00:00,52.81783168,29.07228424,60.2903064705,0.48783168,0.14228424,0.508158,52.33,28.93,59.7944295064,136.18,53.22783168,8.30228424,53.8714208923,0.48783168,0.14228424,0.508158,52.74,8.16,53.3675294538,133.76,60.85783168,50.72228424,79.2238966178,0.48783168,0.14228424,0.508158,60.37,50.58,78.7583221,133.17
2021-12-19 08:30:00,55.755504,27.414522,62.1307672798,0.495504,0.14452199999999998,0.51615,55.26,27.27,61.6224025822,136.32,56.175504,6.914522,56.599451094,0.495504,0.14452199999999998,0.51615,55.68,6.77,56.0900641825,133.86,64.365504,50.054522,81.5375574678,0.495504,0.14452199999999998,0.51615,63.87,49.91,81.0579113967,133.27
2021-12-19 09:00:00,59.55574368,26.26792524,65.0914011348,0.57574368,0.16792524,0.599733,58.98,26.1,64.4969022512,135.43,59.96574368,6.07792524,60.2729756219,0.57574368,0.16792524,0.599733,59.39,5.91,59.6833326817,133.28,68.63574368,48.12792524,83.8281724626,0.57574368,0.16792524,0.599733,68.06,47.96,83.2605861137,132.45
2021-12-19 09:30:00,62.97791136,25.70230748,68.0207757164,0.72791136,0.21230748,0.7582409999999999,62.25,25.49,67.2666529567,134.29,63.40791136,5.82230748,63.6746612667,0.72791136,0.21230748,0.7582409999999999,62.68,5.61,62.930552993,132.57,72.39791136,45.74230748,85.6377035124,0.72791136,0.21230748,0.7582409999999999,71.67,45.53,84.9091856044,131.34
2021-12-19 10:00:00,66.885104,10.331072,67.6782696717,0.895104,0.26107199999999997,0.9324,65.99,10.07,66.7539137429,133.35,66.755104,7.731072,67.2012900495,0.895104,0.26107199999999997,0.9324,65.86,7.47,66.2822789288,131.92,74.375104,56.551072,93.4327557089,0.895104,0.26107199999999997,0.9324,73.48,56.29,92.5628138077,130.34
2021-12-19 10:30:00,69.10567328,9.11498804,69.7042113968,1.04567328,0.30498804,1.089243,68.06,8.81,68.627834732,134.68,68.88567328,9.12498804,69.487418933,1.04567328,0.30498804,1.089243,67.84,8.82,68.410949416,132.79,76.92567328,54.03498804,94.0071228262,1.04567328,0.30498804,1.089243,75.88,53.73,92.9768105497,130.75
2021-12-19 11:00:00,69.5052336,17.3798598,71.6452163404,1.1652336,0.3398598,1.2137850000000001,68.34,17.04,70.4323590404,134.47,69.2752336,17.3398598,71.4123849778,1.1652336,0.3398598,1.2137850000000001,68.11,17.0,70.1995163801,132.66,79.9652336,37.8698598,88.4791775842,1.1652336,0.3398598,1.2137850000000001,78.8,37.53,87.2808163344,130.47
2021-12-19 11:30:00,70.47111776,17.19699268,72.5390584139,1.12111776,0.32699268,1.167831,69.35,16.87,71.3723994272,134.86,70.25111776,17.16699268,72.318221661,1.12111776,0.32699268,1.167831,69.13,16.84,71.1515460127,132.93,81.11111776,37.58699268,89.3968424666,1.12111776,0.32699268,1.167831,79.99,37.26,88.2423237455,131.8
2021-12-19 12:00:00,71.44312576,17.00466168,73.4389456434,1.11312576,0.32466168,1.159506,70.33,16.68,72.2809193356,134.86,71.21312576,16.97466168,73.2082537673,1.11312576,0.32466168,1.159506,70.1,16.65,72.0502081885,132.93,82.21312576,37.26466168,90.2643509773,1.11312576,0.32466168,1.159506,81.1,36.94,89.1166292002,131.8
2021-12-19 12:30:00,72.8321168,16.7056174,74.7234560917,1.0821168,0.3156174,1.127205,71.75,16.39,73.5981969888,135.05,72.6021168,16.6656174,74.4903360656,1.0821168,0.3156174,1.127205,71.52,16.35,73.3650659374,133.02,83.8221168,37.0356174,91.6394250366,1.0821168,0.3156174,1.127205,82.74,36.72,90.5221851261,131.93
2021-12-19 13:00:00,73.349,16.601375,75.2042648584,0.999,0.291375,1.040625,72.35,16.31,74.1656160225,135.05,73.109,16.571375,74.9635668201,0.999,0.291375,1.040625,72.11,16.28,73.9248977003,133.02,84.419,36.931375,92.1438767384,0.999,0.291375,1.040625,83.42,36.64,91.1119421371,131.93
2021-12-19 13:30:00,74.32675232,16.25030276,76.0824450858,0.9267523200000001,0.27030276000000003,0.965367,73.4,15.98,75.1193743318,134.93,74.08675232,16.22030276,75.841578906,0.9267523200000001,0.27030276000000003,0.965367,73.16,15.95,74.8784889004,132.96,85.55675232,36.50030276,93.0173638044,0.9267523200000001,0.27030276000000003,0.965367,84.63,36.23,92.0589474196,131.83
2021-12-19 14:00:00,74.4543648,16.2333564,76.2035058103,0.8343648,0.2433564,0.8691300000000001,73.62,15.99,75.3364752295,134.93,74.2143648,16.2033564,75.9626270036,0.8343648,0.2433564,0.8691300000000001,73.38,15.96,75.0955790976,132.96,85.7143648,36.4933564,93.1596339323,0.8343648,0.2433564,0.8691300000000001,84.88,36.25,92.2966787051,131.83
2021-12-19 14:30:00,73.95982944,16.44286692,75.7655874612,0.72982944,0.21286692000000002,0.760239,73.23,16.23,75.006971676,134.93,73.70982944,16.41286692,75.5150392744,0.72982944,0.21286692000000002,0.760239,72.98,16.2,74.7564070833,132.92,85.15982944,36.782866920000004,92.76408706550001,0.72982944,0.21286692000000002,0.760239,84.43,36.57,92.0097266597,131.83
2021-12-19 15:00:00,73.93721216,16.70293688,75.8003920993,0.62721216,0.18293688,0.653346,73.31,16.52,75.1482967206,135.15,73.70721216,16.67293688,75.569437927,0.62721216,0.18293688,0.653346,73.08,16.49,74.9173311057,133.05,85.16721216,37.13293688,92.9102202583,0.62721216,0.18293688,0.653346,84.54,36.95,92.2622029869,132.04
2021-12-19 15:30:00,74.64857088,16.61999984,76.4763592825,0.54857088,0.15999984,0.5714279999999999,74.1,16.46,75.9061367743,135.22,74.40857088,16.58999984,76.2355790632,0.54857088,0.15999984,0.5714279999999999,73.86,16.43,75.6653454363,133.1,85.99857088,37.01999984,93.6281719439,0.54857088,0.15999984,0.5714279999999999,85.45,36.86,93.0610665101,132.08
2021-12-19 16:00:00,75.63532416,16.14030288,77.3382934764,0.51532416,0.15030288,0.5367959999999999,75.12,15.99,76.8029589274,135.22,75.39532416,16.11030288,77.0973200836,0.51532416,0.15030288,0.5367959999999999,74.88,15.96,76.5619748962,133.1,87.13532416,36.35030288,94.4135013435,0.51532416,0.15030288,0.5367959999999999,86.62,36.2,93.8800532595,132.08
2021-12-19 16:30:00,78.98011936,15.15170148,80.4203538407,0.52011936,0.15170148,0.541791,78.46,15.0,79.8809839699,134.73,78.71011936,15.13170148,80.1514271822,0.52011936,0.15170148,0.541791,78.19,14.98,79.6120374064,132.78,90.83011936,34.27170148,97.0806886321,0.52011936,0.15170148,0.541791,90.31,34.12,96.5405122216,131.6
2021-12-19 17:00:00,84.04363584,15.47272712,85.4560589411,0.52363584,0.15272712,0.545454,83.52,15.32,84.9134429876,133.52,83.79363584,15.44272712,85.2047605958,0.52363584,0.15272712,0.545454,83.27,15.29,84.6621343931,131.95,95.51363584,34.88272712,101.6841151936,0.52363584,0.15272712,0.545454,94.99,34.73,101.139868499,130.34
2021-12-19 17:30:00,100.6078816,20.2010488,102.6159257263,0.5178815999999999,0.15104879999999998,0.53946,100.09,20.05,102.0784531623,133.84,100.3078816,20.1710488,102.3158947611,0.5178815999999999,0.15104879999999998,0.53946,99.79,20.02,101.7784088105,132.11,114.8278816,39.0410488,121.2833289622,0.5178815999999999,0.15104879999999998,0.53946,114.31,38.89,120.7443920023,130.68
2021-12-19 18:00:00,99.80276672,20.55955696,101.8984181789,0.51276672,0.14955696000000002,0.5341319999999999,99.29,20.41,101.3660307993,134.3,99.49276672,20.53955696,101.5907674433,0.51276672,0.14955696000000002,0.5341319999999999,98.98,20.39,101.058361851,132.41,113.96276672,39.96955696,120.7686949588,0.51276672,0.14955696000000002,0.5341319999999999,113.45,39.82,120.2353313299,130.97
2021-12-19 18:30:00,96.8210784,21.7019812,99.2234710668,0.5210783999999999,0.15198119999999998,0.54279,96.3,21.55,98.6817738997,134.68,96.5310784,21.6619812,98.9317468085,0.5210783999999999,0.15198119999999998,0.54279,96.01,21.51,98.3900411627,132.64,110.6310784,41.2819812,118.0823334786,0.5210783999999999,0.15198119999999998,0.54279,110.11,41.13,117.5410098646,131.4
2021-12-19 19:00:00,93.90317632,22.61675976,96.5884275937,0.50317632,0.14675976000000002,0.524142,93.4,22.47,96.0648785977,134.83,93.60317632,22.58675976,96.2897519659,0.50317632,0.14675976000000002,0.524142,93.1,22.44,95.7661923645,132.76,107.33317632,42.80675976,115.5544435324,0.50317632,0.14675976000000002,0.524142,106.83,42.66,115.0327105653,131.69
2021-12-19 19:30:00,90.64670304,23.48487172,93.6395427783,0.25670304,0.07487172,0.267399,90.39,23.41,93.3722667605,135.29,90.35670304,23.43487172,93.3462746808,0.25670304,0.07487172,0.267399,90.1,23.36,93.0789965567,133.06,103.97670304,46.08487172,113.7320103424,0.25670304,0.07487172,0.267399,103.72,46.01,113.466992998,132.15
2021-12-19 20:00:00,87.75126848,24.38328664,91.0759561422,0.25126848,0.07328664,0.26173799999999997,87.5,24.31,90.8142395222,136.26,87.48126848,24.33328664,90.8024293374,0.25126848,0.07328664,0.26173799999999997,87.23,24.26,90.5407118373,133.72,100.69126848,46.48328664,110.902783937,0.25126848,0.07328664,0.26173799999999997,100.44,46.41,110.6439410903,133.24
2021-12-19 20:30:00,86.28126848,25.14328664,89.8701405005,0.25126848,0.07328664,0.26173799999999997,86.03,25.07,89.6084025078,136.59,86.01126848,25.10328664,89.5997394286,0.25126848,0.07328664,0.26173799999999997,85.76,25.03,89.3380014328,133.92,99.03126848,47.40328664,109.791911,0.25126848,0.07328664,0.26173799999999997,98.78,47.33,109.5336354733,133.44
2021-12-19 21:00:00,83.74126848,25.83328664,87.635373824,0.25126848,0.07328664,0.26173799999999997,83.49,25.76,87.3736670857,136.59,83.48126848,25.78328664,87.3721926988,0.25126848,0.07328664,0.26173799999999997,83.23,25.71,87.1104873135,134.03,96.13126848,48.27328664,107.5710508576,0.25126848,0.07328664,0.26173799999999997,95.88,48.2,107.3136263482,133.53
2021-12-19 21:30:00,81.095744,16.544592,82.7661961151,0.25574399999999997,0.07459199999999999,0.2664,80.84,16.47,82.5007060576,136.91,80.855744,16.504592,82.5230446292,0.25574399999999997,0.07459199999999999,0.2664,80.6,16.43,82.2575522369,134.23,90.575744,68.814592,113.7515427292,0.25574399999999997,0.07459199999999999,0.2664,90.32,68.74,113.5028193482,133.86
2021-12-19 22:00:00,78.175744,11.074591999999999,78.9562761148,0.25574399999999997,0.07459199999999999,0.2664,77.92,11.0,78.6926070225,136.57,77.915744,11.084592,78.7002626608,0.25574399999999997,0.07459199999999999,0.2664,77.66,11.01,78.4365711897,133.99,85.125744,81.544592,117.8809262604,0.25574399999999997,0.07459199999999999,0.2664,84.87,81.47,117.6447100383,132.85
2021-12-19 22:30:00,73.95126848,11.89328664,74.9015378808,0.25126848,0.07328664,0.26173799999999997,73.7,11.82,74.641827416,136.39,73.71126848,11.89328664,74.6645924655,0.25126848,0.07328664,0.26173799999999997,73.46,11.82,74.4048654323,133.88,80.46126848,83.47328664,115.9387998381,0.25126848,0.07328664,0.26173799999999997,80.21,83.4,115.7117284462,131.9
2021-12-19 23:00:00,69.88679296,12.87198128,71.0623088023,0.24679296,0.07198128,0.25707599999999997,69.64,12.8,70.8065646674,136.82,69.67679296,12.88198128,70.8576101692,0.24679296,0.07198128,0.25707599999999997,69.43,12.81,70.6018484177,134.18,75.90679296,85.38198128,114.2450171551,0.24679296,0.07198128,0.25707599999999997,75.66,85.31,114.0273287418,132.41
2021-12-19 23:30:00,64.59126848,25.10328664,69.297957863,0.25126848,0.07328664,0.26173799999999997,64.34,25.03,69.0372109807,137.05,64.79126848,11.60328664,65.8220687315,0.25126848,0.07328664,0.26173799999999997,64.54,11.53,65.5618219698,134.33,71.75126848,77.13328664,105.3460413892,0.25126848,0.07328664,0.26173799999999997,71.5,77.06,105.1213279977,133.27
2021-12-20 00:00:00,61.17126848,31.82328664,68.9539386839,0.25126848,0.07328664,0.26173799999999997,60.92,31.75,68.6972262904,137.05,61.61126848,10.89328664,62.5668610171,0.25126848,0.07328664,0.26173799999999997,61.36,10.82,62.3066770098,134.33,68.86126848,73.29328664,100.5672917164,0.25126848,0.07328664,0.26173799999999997,68.61,73.22,100.3419179605,133.27
2021-12-20 00:30:00,61.55679296,32.02198128,69.3876505195,0.24679296,0.07198128,0.25707599999999997,61.31,31.95,69.1355089661,136.95,62.00679296,11.11198128,62.9945910468,0.24679296,0.07198128,0.25707599999999997,61.76,11.04,62.738976721,134.24,69.32679296,73.46198128,101.0092417341,0.24679296,0.07198128,0.25707599999999997,69.08,73.39,100.7875910021,133.58
2021-12-20 01:00:00,65.135744,30.814592,72.0569512716,0.25574399999999997,0.07459199999999999,0.2664,64.88,30.74,71.7938855335,136.95,65.595744,10.234592,66.3893704167,0.25574399999999997,0.07459199999999999,0.2664,65.34,10.16,66.1251933835,134.24,73.375744,71.474592,102.4334765061,0.25574399999999997,0.07459199999999999,0.2664,73.12,71.4,102.1983091837,133.58
2021-12-20 01:30:00,65.58126848,30.65328664,72.3914826294,0.25126848,0.07328664,0.26173799999999997,65.33,30.58,72.132830944,135.7,66.03126848,10.14328664,66.8057982584,0.25126848,0.07328664,0.26173799999999997,65.78,10.07,66.5463244665,133.41,73.90126848,71.13328664,102.5735928549,0.25126848,0.07328664,0.26173799999999997,73.65,71.06,102.3418101267,132.41
2021-12-20 02:00:00,63.92126848,31.04328664,71.0606375535,0.25126848,0.07328664,0.26173799999999997,63.67,30.97,70.8026115338,135.52,64.36126848,10.43328664,65.2014290523,0.25126848,0.07328664,0.26173799999999997,64.11,10.36,64.9416792207,133.29,72.01126848,71.76328664,101.6641141085,0.25126848,0.07328664,0.26173799999999997,71.76,71.69,101.434479838,132.17
2021-12-20 02:30:00,62.85126848,31.15328664,70.1484797983,0.25126848,0.07328664,0.26173799999999997,62.6,31.08,69.8908177088,135.87,63.30126848,10.46328664,64.1601976188,0.25126848,0.07328664,0.26173799999999997,63.05,10.39,63.9003489818,133.54,70.80126848,72.01328664,100.988776956,0.25126848,0.07328664,0.26173799999999997,70.55,71.94,100.7604391614,132.56
2021-12-20 03:00:00,61.635744,31.464592,69.2024962567,0.25574399999999997,0.07459199999999999,0.2664,61.38,31.39,68.9408188231,136.08,62.085744,10.744592,63.0086173891,0.25574399999999997,0.07459199999999999,0.2664,61.83,10.67,62.743906477,133.65,69.425744,72.504592,100.383513542,0.25574399999999997,0.07459199999999999,0.2664,69.17,72.43,100.1528521811,132.69
2021-12-20 03:30:00,60.445744,31.674592,68.2419793535,0.25574399999999997,0.07459199999999999,0.2664,60.19,31.6,67.9808509803,136.33,60.885744,10.884592,61.8510158804,0.25574399999999997,0.07459199999999999,0.2664,60.63,10.81,61.5861429219,133.83,68.065744,72.824592,99.6813257649,0.25574399999999997,0.07459199999999999,0.2664,67.81,72.75,99.4522930857,132.97
2021-12-20 04:00:00,58.95126848,32.00328664,67.0780322547,0.25126848,0.07328664,0.26173799999999997,58.7,31.93,66.8222635055,136.48,59.39126848,11.17328664,60.4331457563,0.25126848,0.07328664,0.26173799999999997,59.14,11.1,60.1726648903,133.93,66.37126848,73.31328664,98.8937979734,0.25126848,0.07328664,0.26173799999999997,66.12,73.24,98.6709278359,133.14
2021-12-20 04:30:00,58.47126848,32.07328664,66.6902163256,0.25126848,0.07328664,0.26173799999999997,58.22,32.0,66.4346927441,136.66,58.90126848,11.21328664,59.9591296286,0.25126848,0.07328664,0.26173799999999997,58.65,11.14,59.6985937858,134.04,65.81126848,73.41328664,98.5932741836,0.25126848,0.07328664,0.26173799999999997,65.56,73.34,98.3710790832,133.37
2021-12-20 05:00:00,58.29126848,31.92328664,66.4602754351,0.25126848,0.07328664,0.26173799999999997,58.04,31.85,66.2047135784,136.66,58.73126848,11.13328664,59.7771860217,0.25126848,0.07328664,0.26173799999999997,58.48,11.06,59.5166699337,134.08,65.62126848,73.14328664,98.2654123149,0.25126848,0.07328664,0.26173799999999997,65.37,73.07,98.0431629437,133.37
2021-12-20 05:30:00,59.89126848,31.25328664,67.5553992361,0.25126848,0.07328664,0.26173799999999997,59.64,31.18,67.2987518458,136.56,60.33126848,10.46328664,61.2318734297,0.25126848,0.07328664,0.26173799999999997,60.08,10.39,60.9717844581,133.99,67.42126848,72.35328664,98.8970451078,0.25126848,0.07328664,0.26173799999999997,67.17,72.28,98.6722215216,133.37
2021-12-20 06:00:00,61.74126848,30.73328664,68.9675223654,0.25126848,0.07328664,0.26173799999999997,61.49,30.66,68.7099388735,136.5,62.19126848,9.96328664,62.9842913417,0.25126848,0.07328664,0.26173799999999997,61.94,9.89,62.7246020314,133.96,69.52126848,71.69328664,99.8655802582,0.25126848,0.07328664,0.26173799999999997,69.27,71.62,99.6381317569,133.21
2021-12-20 06:30:00,67.97876096,28.42130528,73.6809509675,0.27876096,0.08130528000000001,0.29037599999999997,67.7,28.34,73.39240832670001,136.5,68.43876096,8.10130528,68.9165810889,0.27876096,0.08130528000000001,0.29037599999999997,68.16,8.02,68.6302120061,133.93,76.37876096,66.64130528,101.3645830416,0.27876096,0.08130528000000001,0.29037599999999997,76.1,66.56,101.1011552852,133.15
2021-12-20 07:00:00,73.3801296,31.9387878,80.0295544549,0.27012959999999997,0.07878779999999999,0.281385,73.11,31.86,79.7504338546,134.82,73.8501296,11.8687878,74.7977925194,0.27012959999999997,0.07878779999999999,0.281385,73.58,11.79,74.5185916399,132.88,83.8601296,53.1287878,99.2733067326,0.27012959999999997,0.07878779999999999,0.281385,83.59,53.05,99.0029827833,131.32
2021-12-20 07:30:00,78.4649248,40.5401864,88.3190304363,0.27492479999999997,0.08018639999999999,0.28638,78.19,40.46,88.0379900952,134.08,78.9449248,20.3501864,81.5256477324,0.27492479999999997,0.08018639999999999,0.28638,78.67,20.27,81.2394103868,132.41,92.8849248,30.8801864,97.8835796607,0.27492479999999997,0.08018639999999999,0.28638,92.61,30.8,97.5973980186,131.03
2021-12-20 08:00:00,82.79867104,38.29419572,91.2253547641,0.28867104,0.08419572,0.300699,82.51,38.21,90.9280165845,134.56,83.27867104,18.26419572,85.257949163,0.28867104,0.08419572,0.300699,82.99,18.18,84.9579454789,132.71,97.74867104,27.51419572,101.5471991549,0.28867104,0.08419572,0.300699,97.46,27.43,101.2465135202,132.52
2021-12-20 08:30:00,87.76972,36.511585,95.0611360551,0.27972,0.08158499999999999,0.291375,87.49,36.43,94.771541087,133.88,88.26972,16.521585,89.8025959524,0.27972,0.08158499999999999,0.291375,87.99,16.44,89.5126454754,132.25,103.48972,25.481585,106.5806423315,0.27972,0.08158499999999999,0.291375,103.21,25.4,106.2895295878,131.69
2021-12-20 09:00:00,91.93602368,34.79634024,98.3006497648,0.29602368,0.08634024,0.30835799999999997,91.64,34.71,97.9932329296,133.88,92.44602368,14.88634024,93.6369073602,0.29602368,0.08634024,0.30835799999999997,92.15,14.8,93.3309300286,132.25,108.20602368,22.72634024,110.5668580604,0.29602368,0.08634024,0.30835799999999997,107.91,22.64,110.2594109362,131.69
2021-12-20 09:30:00,95.47635328,25.57685304,98.8428522812,0.36635328,0.10685304,0.38161799999999996,95.11,25.47,98.4613274337,133.48,95.59635328,15.57685304,96.8571169872,0.36635328,0.10685304,0.38161799999999996,95.23,15.47,96.4783592315,131.99,110.87635328,30.32685304,114.949048417,0.36635328,0.10685304,0.38161799999999996,110.51,30.22,114.5674844797,131.12
2021-12-20 10:00:00,97.15250688,17.25864784,98.6735553141,0.61250688,0.17864784,0.6380279999999999,96.54,17.08,98.0392676431,135.09,96.86250688,17.23864784,98.3845324145,0.61250688,0.17864784,0.6380279999999999,96.25,17.06,97.7502230176,133.04,111.28250688,38.39864784,117.721079223,0.61250688,0.17864784,0.6380279999999999,110.67,38.22,117.0838046017,132.29
2021-12-20 10:30:00,98.07765184,16.75806512,99.4990378698,0.50765184,0.14806512,0.5288039999999999,97.57,16.61,98.9737187338,136.86,97.76765184,16.72806512,99.1884162035,0.50765184,0.14806512,0.5288039999999999,97.26,16.58,98.6630832683,134.17,112.31765184,37.72806512,118.4848590013,0.50765184,0.14806512,0.5288039999999999,111.81,37.58,117.9564856208,133.57
2021-12-20 11:00:00,98.99360576,15.95480168,100.2710809656,0.63360576,0.18480168,0.660006,98.36,15.77,99.6161758953,136.86,98.69360576,15.93480168,99.971724615,0.63360576,0.18480168,0.660006,98.06,15.75,99.316796666,134.17,113.33360576,36.79480168,119.1568866043,0.63360576,0.18480168,0.660006,112.7,36.61,118.497181823,133.57
2021-12-20 11:30:00,99.31220704,16.16939372,100.619897438,0.75220704,0.21939372000000001,0.7835489999999999,98.56,15.95,99.8422560843,136.2,99.01220704,16.13939372,100.3189771309,0.75220704,0.21939372000000001,0.7835489999999999,98.26,15.92,99.5413180544,133.78,113.69220704,36.95939372,119.5487964213,0.75220704,0.21939372000000001,0.7835489999999999,112.94,36.74,118.7656145524,132.92
2021-12-20 12:00:00,100.2921472,15.9102096,101.5462926921,0.6521471999999999,0.19020959999999998,0.67932,99.64,15.72,100.872434292,136.2,99.9921472,15.8902096,101.246867916,0.6521471999999999,0.19020959999999998,0.67932,99.34,15.7,100.5729864327,133.78,114.8121472,36.6302096,120.5139054218,0.6521471999999999,0.19020959999999998,0.67932,114.16,36.44,119.8347996201,132.92
2021-12-20 12:30:00,101.35592352,15.502144359999999,102.5345781303,0.55592352,0.16214436000000002,0.579087,100.8,15.34,101.9605590412,136.1,101.05592352,15.48214436,102.235006101,0.55592352,0.16214436000000002,0.579087,100.5,15.32,101.6609679277,133.69,115.97592352,35.53214436,121.29694192,0.55592352,0.16214436000000002,0.579087,115.42,35.37,120.7179079507,132.81
2021-12-20 13:00:00,101.71459488,15.52300684,102.8922861684,0.52459488,0.15300684,0.546453,101.19,15.37,102.3506375163,135.78,101.41459488,15.50300684,102.5927057629,0.52459488,0.15300684,0.546453,100.89,15.35,102.0510391912,133.49,116.42459488,36.20300684,121.9235169983,0.52459488,0.15300684,0.546453,115.9,36.05,121.3771498265,132.42
2021-12-20 13:30:00,102.58491456,15.29310008,103.7185788822,0.52491456,0.15310008,0.546786,102.06,15.14,103.1768539935,136.02,102.25491456,15.27310008,103.3892409186,0.52491456,0.15310008,0.546786,101.73,15.12,102.8474953511,133.67,117.38491456,35.99310008,122.7791571059,0.52491456,0.15310008,0.546786,116.86,35.84,122.2324228673,132.73
2021-12-20 14:00:00,102.66007936,15.01335648,103.7520735552,0.56007936,0.16335648,0.5834159999999999,102.1,14.85,103.1742821637,136.19,102.35007936,15.00335648,103.4438951832,0.56007936,0.16335648,0.5834159999999999,101.79,14.84,102.8660765267,133.79,117.50007936,35.65335648,122.7901888503,0.56007936,0.16335648,0.5834159999999999,116.94,35.49,122.2068070935,132.9
2021-12-20 14:30:00,101.75664288,15.34902084,102.90775875,0.47664288,0.13902084,0.49650299999999997,101.28,15.21,102.4157336546,136.06,101.44664288,15.33902084,102.599741286,0.47664288,0.13902084,0.49650299999999997,100.97,15.2,102.1076926583,133.71,116.46664288,36.04902084,121.9180495549,0.47664288,0.13902084,0.49650299999999997,115.99,35.91,121.4216133973,132.76
2021-12-20 15:00:00,101.45012928,15.76212104,102.6672936753,0.59012928,0.17212104,0.614718,100.86,15.59,102.0577664855,136.16,101.15012928,15.73212104,102.3662458322,0.59012928,0.17212104,0.614718,100.56,15.56,101.7567059215,133.79,116.12012928,36.62212104,121.7582201474,0.59012928,0.17212104,0.614718,115.53,36.45,121.1436477905,132.85
2021-12-20 15:30:00,101.35802144,16.28692292,102.658230885,0.53802144,0.15692292,0.560439,100.82,16.13,102.1021512996,136.63,101.05802144,16.27692292,102.3604509423,0.53802144,0.15692292,0.560439,100.52,16.12,101.8043456833,134.1,116.08802144,37.37692292,121.9568082922,0.53802144,0.15692292,0.560439,115.55,37.22,121.3965852073,133.31
2021-12-20 16:00:00,102.55011936,16.49170148,103.8677197134,0.52011936,0.15170148,0.541791,102.03,16.34,103.3301335526,137.24,102.23011936,16.47170148,103.5486081703,0.52011936,0.15170148,0.541791,101.71,16.32,103.0110018396,134.5,117.45011936,37.68170148,123.3468328094,0.52011936,0.15170148,0.541791,116.93,37.53,122.8052352304,133.88
2021-12-20 16:30:00,105.44340608,16.45974344,106.7203590692,0.51340608,0.14974344,0.534798,104.93,16.31,106.1900230718,137.4,105.12340608,16.43974344,106.4011074671,0.51340608,0.14974344,0.534798,104.61,16.29,105.8707523351,134.6,120.75340608,37.61974344,126.477785308,0.51340608,0.14974344,0.534798,120.24,37.47,125.9430764274,134.05
2021-12-20 17:00:00,107.29276672,16.31955696,108.526797289,0.51276672,0.14955696000000002,0.5341319999999999,106.78,16.17,107.997394876,137.17,106.96276672,16.29955696,108.1975462822,0.51276672,0.14955696000000002,0.5341319999999999,106.45,16.15,107.6681243451,134.48,122.88276672,37.48955696,128.4742823985,0.51276672,0.14955696000000002,0.5341319999999999,122.37,37.34,127.9401911051,133.84
2021-12-20 17:30:00,108.55555392,16.33328656,109.7774318188,0.52555392,0.15328656000000002,0.5474519999999999,108.03,16.18,109.2349454158,137.33,108.22555392,16.30328656,109.4466430456,0.52555392,0.15328656000000002,0.5474519999999999,107.7,16.15,108.904143631,134.54,124.31555392,37.51328656,129.8522376202,0.52555392,0.15328656000000002,0.5474519999999999,123.79,37.36,129.3048092686,134.01
2021-12-20 18:00:00,107.47756192,16.71095556,108.7689401989,0.51756192,0.15095556000000002,0.539127,106.96,16.56,108.2343531417,137.27,107.14756192,16.68095556,108.43825111,0.51756192,0.15095556000000002,0.539127,106.63,16.53,107.9036505407,134.51,123.06756192,37.68095556,128.7069508956,0.51756192,0.15095556000000002,0.539127,122.55,37.53,128.1678719493,134.01
2021-12-20 18:30:00,105.22956992,17.78862456,106.7225259694,0.50956992,0.14862456000000002,0.530802,104.72,17.64,106.1953294642,136.32,104.91956992,17.75862456,106.4118644629,0.50956992,0.14862456000000002,0.530802,104.41,17.61,105.8846551678,133.93,120.53956992,38.91862456,126.6666777576,0.50956992,0.14862456000000002,0.530802,120.03,38.77,126.1360923764,133.13
2021-12-20 19:00:00,102.75020928,18.55881104,104.4128103937,0.51020928,0.14881104,0.5314679999999999,102.24,18.41,103.8842899576,136.32,102.44020928,18.51881104,104.1006380368,0.51020928,0.14881104,0.5314679999999999,101.93,18.37,103.57210918,133.93,117.68020928,39.70881104,124.1991196845,0.51020928,0.14881104,0.5314679999999999,117.17,39.56,123.6681143222,133.13
2021-12-20 19:30:00,99.61861088,19.74834484,101.5571994375,0.50861088,0.14834484,0.529803,99.11,19.6,101.0294615446,135.99,99.28861088,19.70834484,101.225723543,0.50861088,0.14834484,0.529803,98.78,19.56,100.6979741604,133.69,114.07861088,40.98834484,121.2187026536,0.50861088,0.14834484,0.529803,113.57,40.84,120.6898939431,132.86
2021-12-20 20:00:00,96.03125824,20.58620032,98.2130042447,0.50125824,0.14620032,0.5221439999999999,95.53,20.44,97.6922438068,135.79,95.75125824,20.54620032,97.9308419352,0.50125824,0.14620032,0.5221439999999999,95.25,20.4,97.4100739144,133.58,110.01125824,41.86620032,117.7083500385,0.50125824,0.14620032,0.5221439999999999,109.51,41.72,117.1878769327,132.7
2021-12-20 20:30:00,94.16733216,21.20797188,96.5259784586,0.50733216,0.14797188,0.528471,93.66,21.06,95.9985374889,135.39,93.87733216,21.15797188,96.2320802412,0.50733216,0.14797188,0.528471,93.37,21.01,95.7046341616,133.31,107.89733216,42.76797188,116.0643515726,0.50733216,0.14797188,0.528471,107.39,42.62,115.5382036385,132.31
2021-12-20 21:00:00,90.96733216,22.32797188,93.6674641943,0.50733216,0.14797188,0.528471,90.46,22.18,93.1394867927,135.26,90.68733216,22.27797188,93.3836187208,0.50733216,0.14797188,0.528471,90.18,22.13,92.8556368779,133.23,104.25733216,44.18797188,113.235012995,0.50733216,0.14797188,0.528471,103.75,44.04,112.7101774464,132.23
2021-12-20 21:30:00,86.73733216,23.74797188,89.929588894,0.50733216,0.14797188,0.528471,86.23,23.6,89.401190708,135.76,86.48733216,23.69797188,89.6752613343,0.50733216,0.14797188,0.528471,85.98,23.55,89.1468614142,133.55,99.48733216,46.16797188,109.6777593126,0.50733216,0.14797188,0.528471,98.98,46.02,109.155305872,132.76
2021-12-20 22:00:00,82.4382912,25.3882516,86.2591164764,0.5082911999999999,0.14825159999999998,0.52947,81.93,25.24,85.7297060534,135.96,82.1882912,25.3182516,85.9995876412,0.5082911999999999,0.14825159999999998,0.52947,81.68,25.17,85.47017784,133.7,94.6082912,48.0582516,106.114675284,0.5082911999999999,0.14825159999999998,0.52947,94.1,47.91,105.5944037343,132.98
