Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-12-20 22:30:00,77.27701248,17.58787864,79.2532026665,0.50701248,0.14787864,0.528138,76.77,17.44,78.7260217463,136.77,77.02701248,17.54787864,79.0005613674,0.50701248,0.14787864,0.528138,76.52,17.4,78.4733738283,134.23,86.69701248,69.01787864,110.814437439,0.50701248,0.14787864,0.528138,86.19,68.87,110.3258491923,133.75
2021-12-20 23:00:00,72.3443152,20.5512586,75.2067428613,0.4843152,0.14125859999999998,0.504495,71.86,20.41,74.7022603406,137.03,72.2643152,15.9712586,74.0081911182,0.4843152,0.14125859999999998,0.504495,71.78,15.83,73.5048114071,134.39,81.0443152,71.7612586,108.2490612527,0.4843152,0.14125859999999998,0.504495,80.56,71.62,107.7930331701,133.59
2021-12-20 23:30:00,66.42367584,35.70107212,75.4100209695,0.48367584,0.14107212,0.503829,65.94,35.56,74.9172690373,137.28,66.88367584,15.08107212,68.5628531361,0.48367584,0.14107212,0.503829,66.4,14.94,68.06,134.57,76.32367584,59.98107212,97.0723055582,0.48367584,0.14107212,0.503829,75.84,59.84,96.6050267843,133.81
2021-12-21 00:00:00,63.23952,36.56986,73.0519784143,0.47952000000000006,0.13986,0.4995,62.76,36.43,72.5669518445,135.75,63.69952,15.73986,65.6153338866,0.47952000000000006,0.13986,0.4995,63.22,15.6,65.1162683206,133.59,72.69952,61.20986,95.0361361244,0.47952000000000006,0.13986,0.4995,72.22,61.07,94.5794549572,132.94
2021-12-21 00:30:00,63.3,36.38,73.0095500602,0.0,0.0,0.0,63.3,36.38,73.0095500602,136.53,63.77,15.57,65.6432616496,0.0,0.0,0.0,63.77,15.57,65.6432616496,134.08,72.84,61.0,95.0087659114,0.0,0.0,0.0,72.84,61.0,95.0087659114,133.69
2021-12-21 01:00:00,66.73,35.53,75.599429892,0.0,0.0,0.0,66.73,35.53,75.599429892,136.53,67.2,14.87,68.8255541205,0.0,0.0,0.0,67.2,14.87,68.8255541205,134.05,76.76,59.85,97.335091822,0.0,0.0,0.0,76.76,59.85,97.335091822,133.69
2021-12-21 01:30:00,67.01,35.62,75.8888957622,0.0,0.0,0.0,67.01,35.62,75.8888957622,135.92,67.47,14.98,69.1129604343,0.0,0.0,0.0,67.47,14.98,69.1129604343,133.64,77.07,59.94,97.6349758027,0.0,0.0,0.0,77.07,59.94,97.6349758027,133.06
2021-12-21 02:00:00,65.58,36.24,74.9271245945,0.0,0.0,0.0,65.58,36.24,74.9271245945,135.92,66.04,15.52,67.8391627307,0.0,0.0,0.0,66.04,15.52,67.8391627307,133.64,75.44,60.75,96.8594657223,0.0,0.0,0.0,75.44,60.75,96.8594657223,133.06
2021-12-21 02:30:00,64.32,36.29,73.8513811651,0.0,0.0,0.0,64.32,36.29,73.8513811651,136.45,64.78,15.51,66.610873737,0.0,0.0,0.0,64.78,15.51,66.610873737,134.0,74.0,60.88,95.8247066262,0.0,0.0,0.0,74.0,60.88,95.8247066262,133.57
2021-12-21 03:00:00,63.04,36.55,72.8693632468,0.0,0.0,0.0,63.04,36.55,72.8693632468,136.45,63.5,15.7,65.4120783954,0.0,0.0,0.0,63.5,15.7,65.4120783954,134.0,72.54,61.23,94.9271536495,0.0,0.0,0.0,72.54,61.23,94.9271536495,133.57
2021-12-21 03:30:00,61.89,36.86,72.0349338863,0.0,0.0,0.0,61.89,36.86,72.0349338863,136.95,62.35,15.94,64.3553113581,0.0,0.0,0.0,62.35,15.94,64.3553113581,134.35,71.22,61.72,94.2424893559,0.0,0.0,0.0,71.22,61.72,94.2424893559,134.1
2021-12-21 04:00:00,60.33,36.95,70.7461051931,0.0,0.0,0.0,60.33,36.95,70.7461051931,136.95,60.79,15.96,62.8501845662,0.0,0.0,0.0,60.79,15.96,62.8501845662,134.35,69.52,62.84,93.7117708722,0.0,0.0,0.0,69.52,62.84,93.7117708722,134.1
2021-12-21 04:30:00,59.6,36.72,70.0037027592,0.0,0.0,0.0,59.6,36.72,70.0037027592,137.16,60.05,15.71,62.070980337,0.0,0.0,0.0,60.05,15.71,62.070980337,134.49,68.67,62.58,92.9076170182,0.0,0.0,0.0,68.67,62.58,92.9076170182,134.5
2021-12-21 05:00:00,59.34,36.8,69.8246059781,0.0,0.0,0.0,59.34,36.8,69.8246059781,137.16,59.79,15.8,61.8424134393,0.0,0.0,0.0,59.79,15.8,61.8424134393,134.46,68.37,62.65,92.7333780254,0.0,0.0,0.0,68.37,62.65,92.7333780254,134.44
2021-12-21 05:30:00,60.76,36.48,70.8700783124,0.0,0.0,0.0,60.76,36.48,70.8700783124,136.93,61.2,15.55,63.1446157641,0.0,0.0,0.0,61.2,15.55,63.1446157641,134.37,69.93,61.45,93.0930040336,0.0,0.0,0.0,69.93,61.45,93.0930040336,134.13
2021-12-21 06:00:00,62.93,35.59,72.2968394883,0.0,0.0,0.0,62.93,35.59,72.2968394883,136.93,63.4,14.82,65.1090807799,0.0,0.0,0.0,63.4,14.82,65.1090807799,134.37,72.4,60.06,94.068930046,0.0,0.0,0.0,72.4,60.06,94.068930046,134.13
2021-12-21 06:30:00,69.38,32.83,76.755412187,0.0,0.0,0.0,69.38,32.83,76.755412187,136.39,69.84,12.53,70.9551020012,0.0,0.0,0.0,69.84,12.53,70.9551020012,134.01,79.63,55.76,97.2116993988,0.0,0.0,0.0,79.63,55.76,97.2116993988,133.56
2021-12-21 07:00:00,74.33,32.04,80.9414016434,0.0,0.0,0.0,74.33,32.04,80.9414016434,134.74,74.81,11.92,75.7536962795,0.0,0.0,0.0,74.81,11.92,75.7536962795,132.95,84.94,51.62,99.3953117607,0.0,0.0,0.0,84.94,51.62,99.3953117607,131.85
2021-12-21 07:30:00,80.32,33.25,86.9302300699,0.0,0.0,0.0,80.32,33.25,86.9302300699,133.59,80.81,13.31,81.8987924209,0.0,0.0,0.0,80.81,13.31,81.8987924209,132.21,92.81,41.01,101.4668231492,0.0,0.0,0.0,92.81,41.01,101.4668231492,130.7
2021-12-21 08:00:00,84.07,38.96,92.6587637517,0.0,0.0,0.0,84.07,38.96,92.6587637517,133.59,84.57,18.73,86.6192692188,0.0,0.0,0.0,84.57,18.73,86.6192692188,132.21,98.9,24.87,101.9790512802,0.0,0.0,0.0,98.9,24.87,101.9790512802,130.7
2021-12-21 08:30:00,88.0,36.6,95.3077121748,0.0,0.0,0.0,88.0,36.6,95.3077121748,133.92,88.5,16.52,90.0286643242,0.0,0.0,0.0,88.5,16.52,90.0286643242,132.42,103.62,24.02,106.3675928091,0.0,0.0,0.0,103.62,24.02,106.3675928091,131.53
2021-12-21 09:00:00,92.14,31.67,97.4308395735,0.0,0.0,0.0,92.14,31.67,97.4308395735,133.92,92.51,15.48,93.7962179408,0.0,0.0,0.0,92.51,15.48,93.7962179408,132.42,107.81,25.06,110.684234198,0.0,0.0,0.0,107.81,25.06,110.684234198,131.53
2021-12-21 09:30:00,95.28,17.57,96.8864453884,0.0,0.0,0.0,95.28,17.57,96.8864453884,133.66,94.99,17.54,96.595816162,0.0,0.0,0.0,94.99,17.54,96.595816162,132.24,109.21,38.75,115.8809155987,0.0,0.0,0.0,109.21,38.75,115.8809155987,131.1
2021-12-21 10:00:00,95.92,16.75,97.3714994236,0.0,0.0,0.0,95.92,16.75,97.3714994236,137.05,95.64,16.72,97.0905144697,0.0,0.0,0.0,95.64,16.72,97.0905144697,134.42,110.05,38.69,116.6529836738,0.0,0.0,0.0,110.05,38.69,116.6529836738,133.76
2021-12-21 10:30:00,96.28,16.53,97.6886856294,0.0,0.0,0.0,96.28,16.53,97.6886856294,136.68,95.99,16.5,97.3977930961,0.0,0.0,0.0,95.99,16.5,97.3977930961,134.19,110.35,37.57,116.570268079,0.0,0.0,0.0,110.35,37.57,116.570268079,133.52
2021-12-21 11:00:00,82.89,12.74,83.8633394279,0.0,0.0,0.0,82.89,12.74,83.8633394279,136.24,82.6,12.71,83.5721490689,0.0,0.0,0.0,82.6,12.71,83.5721490689,133.93,97.95,32.86,103.3149655181,0.0,0.0,0.0,97.95,32.86,103.3149655181,133.38
2021-12-21 11:30:00,78.22,11.69,79.0887128483,0.0,0.0,0.0,78.22,11.69,79.0887128483,135.55,77.96,11.68,78.8300957757,0.0,0.0,0.0,77.96,11.68,78.8300957757,133.47,90.21,31.73,95.6275953896,0.0,0.0,0.0,90.21,31.73,95.6275953896,132.71
2021-12-21 12:00:00,79.23,11.62,80.0775705176,0.0,0.0,0.0,79.23,11.62,80.0775705176,135.32,78.97,11.6,79.8174222836,0.0,0.0,0.0,78.97,11.6,79.8174222836,133.37,91.35,31.91,96.762960889,0.0,0.0,0.0,91.35,31.91,96.762960889,132.54
2021-12-21 12:30:00,79.7,11.59,80.538302068,0.0,0.0,0.0,79.7,11.59,80.538302068,136.45,79.45,11.58,80.2894694216,0.0,0.0,0.0,79.45,11.58,80.2894694216,134.07,91.91,31.88,97.2819741782,0.0,0.0,0.0,91.91,31.88,97.2819741782,133.64
2021-12-21 13:00:00,79.96,11.9,80.8406556134,0.0,0.0,0.0,79.96,11.9,80.8406556134,136.36,79.7,11.88,80.5805460394,0.0,0.0,0.0,79.7,11.88,80.5805460394,134.02,92.21,32.29,97.7001954962,0.0,0.0,0.0,92.21,32.29,97.7001954962,133.55
2021-12-21 13:30:00,80.24,11.65,81.0813178235,0.0,0.0,0.0,80.24,11.65,81.0813178235,136.71,79.97,11.63,80.8112479795,0.0,0.0,0.0,79.97,11.63,80.8112479795,134.25,92.53,32.06,97.926730263,0.0,0.0,0.0,92.53,32.06,97.926730263,133.89
2021-12-21 14:00:00,79.92,12.11,80.8322862475,0.0,0.0,0.0,79.92,12.11,80.8322862475,136.8,79.66,12.09,80.5722266045,0.0,0.0,0.0,79.66,12.09,80.5722266045,134.29,92.16,32.63,97.7659577767,0.0,0.0,0.0,92.16,32.63,97.7659577767,133.98
2021-12-21 14:30:00,79.1,10.39,79.7794591358,0.0,0.0,0.0,79.1,10.39,79.7794591358,137.68,78.84,10.37,79.5190700398,0.0,0.0,0.0,78.84,10.37,79.5190700398,134.87,90.76,37.4,98.1638304061,0.0,0.0,0.0,90.76,37.4,98.1638304061,134.71
2021-12-21 15:00:00,79.16,1.17,79.1686459402,0.0,0.0,0.0,79.16,1.17,79.1686459402,137.68,78.9,1.19,78.9089735075,0.0,0.0,0.0,78.9,1.19,78.9089735075,134.87,88.43,56.04,104.6916734989,0.0,0.0,0.0,88.43,56.04,104.6916734989,134.71
2021-12-21 15:30:00,80.35,1.96,80.3739018588,0.0,0.0,0.0,80.35,1.96,80.3739018588,136.86,80.09,1.98,80.1144712271,0.0,0.0,0.0,80.09,1.98,80.1144712271,134.34,89.46,53.1,104.0322142416,0.0,0.0,0.0,89.46,53.1,104.0322142416,133.31
2021-12-21 16:00:00,81.94,1.38,81.9516198742,0.0,0.0,0.0,81.94,1.38,81.9516198742,136.05,81.69,1.3900000000000001,81.701824949,0.0,0.0,0.0,81.69,1.3900000000000001,81.701824949,133.85,91.39,53.27,105.781969163,0.0,0.0,0.0,91.39,53.27,105.781969163,132.21
2021-12-21 16:30:00,84.62,0.62,84.6222713002,0.0,0.0,0.0,84.62,0.62,84.6222713002,135.53,84.34,0.64,84.3424282316,0.0,0.0,0.0,84.34,0.64,84.3424282316,133.49,94.46,53.07,108.3472034711,0.0,0.0,0.0,94.46,53.07,108.3472034711,131.85
2021-12-21 17:00:00,86.03,0.68,86.0326873926,0.0,0.0,0.0,86.03,0.68,86.0326873926,135.38,85.74,0.7000000000000001,85.7428574285,0.0,0.0,0.0,85.74,0.7000000000000001,85.7428574285,133.39,96.05,53.19,109.7942557696,0.0,0.0,0.0,96.05,53.19,109.7942557696,131.76
2021-12-21 17:30:00,86.74,0.74,86.7431565024,0.0,0.0,0.0,86.74,0.74,86.7431565024,135.23,86.46,0.75,86.4632528881,0.0,0.0,0.0,86.46,0.75,86.4632528881,133.28,96.88,53.28,110.564428276,0.0,0.0,0.0,96.88,53.28,110.564428276,131.64
2021-12-21 18:00:00,86.68,0.76,86.6833317311,0.0,0.0,0.0,86.68,0.76,86.6833317311,135.23,86.4,0.78,86.4035207616,0.0,0.0,0.0,86.4,0.78,86.4035207616,133.25,96.8,53.53,110.6151024951,0.0,0.0,0.0,96.8,53.53,110.6151024951,131.64
2021-12-21 18:30:00,85.53,1.47,85.5426314769,0.0,0.0,0.0,85.53,1.47,85.5426314769,135.5,85.25,1.49,85.2630201201,0.0,0.0,0.0,85.25,1.49,85.2630201201,133.4,95.47,54.05,109.7083561084,0.0,0.0,0.0,95.47,54.05,109.7083561084,131.83
2021-12-21 19:00:00,83.51,11.23,84.2616935505,0.0,0.0,0.0,83.51,11.23,84.2616935505,135.5,83.25,11.22,84.0026838857,0.0,0.0,0.0,83.25,11.22,84.0026838857,133.4,95.17,35.96,101.7371638095,0.0,0.0,0.0,95.17,35.96,101.7371638095,131.83
2021-12-21 19:30:00,80.24,14.67,81.5700098075,0.0,0.0,0.0,80.24,14.67,81.5700098075,134.79,79.97,14.64,81.2990190593,0.0,0.0,0.0,79.97,14.64,81.2990190593,132.98,92.31,33.45,98.1836982396,0.0,0.0,0.0,92.31,33.45,98.1836982396,131.57
2021-12-21 20:00:00,76.78,16.01,78.431425462,0.0,0.0,0.0,76.78,16.01,78.431425462,135.59,76.52,15.98,78.170779707,0.0,0.0,0.0,76.52,15.98,78.170779707,133.5,88.5,36.12,95.587156041,0.0,0.0,0.0,88.5,36.12,95.587156041,132.71
2021-12-21 20:30:00,74.91,16.25,76.6522706774,0.0,0.0,0.0,74.91,16.25,76.6522706774,136.76,74.66,16.22,76.401596842,0.0,0.0,0.0,74.66,16.22,76.401596842,134.24,86.51,37.34,94.2244962841,0.0,0.0,0.0,86.51,37.34,94.2244962841,133.95
2021-12-21 21:00:00,72.36,17.04,74.3392978175,0.0,0.0,0.0,72.36,17.04,74.3392978175,136.54,72.12,17.0,74.096520836,0.0,0.0,0.0,72.12,17.0,74.096520836,134.11,83.57,38.15,91.8660296301,0.0,0.0,0.0,83.57,38.15,91.8660296301,133.85
2021-12-21 21:30:00,69.22,18.16,71.5625181223,0.0,0.0,0.0,69.22,18.16,71.5625181223,136.1,68.99,18.11,71.3273594072,0.0,0.0,0.0,68.99,18.11,71.3273594072,133.84,79.97,39.38,89.140256338,0.0,0.0,0.0,79.97,39.38,89.140256338,133.44
2021-12-21 22:00:00,66.02,19.08,68.7218073103,0.0,0.0,0.0,66.02,19.08,68.7218073103,135.87,65.81,19.04,68.5089607278,0.0,0.0,0.0,65.81,19.04,68.5089607278,133.7,76.31,40.63,86.4523741721,0.0,0.0,0.0,76.31,40.63,86.4523741721,133.26
2021-12-21 22:30:00,61.78,20.03,64.9458951744,0.0,0.0,0.0,61.78,20.03,64.9458951744,136.79,61.58,19.98,64.7402255171,0.0,0.0,0.0,61.58,19.98,64.7402255171,134.3,71.56,43.02,83.4958322313,0.0,0.0,0.0,71.56,43.02,83.4958322313,134.3
2021-12-21 23:00:00,58.8,9.99,59.6426030619,0.0,0.0,0.0,58.8,9.99,59.6426030619,136.79,58.59,9.97,59.4322219002,0.0,0.0,0.0,58.59,9.97,59.4322219002,134.3,65.26,65.24,92.2774360285,0.0,0.0,0.0,65.26,65.24,92.2774360285,134.3
2021-12-21 23:30:00,55.54,6.09,55.8728887744,0.0,0.0,0.0,55.54,6.09,55.8728887744,136.13,55.36,6.08,55.6928720753,0.0,0.0,0.0,55.36,6.08,55.6928720753,133.87,60.09,75.0,96.1031118123,0.0,0.0,0.0,60.09,75.0,96.1031118123,132.66
2021-12-22 00:00:00,53.1,6.57,53.5049053826,0.0,0.0,0.0,53.1,6.57,53.5049053826,136.02,52.91,6.57,53.3163483371,0.0,0.0,0.0,52.91,6.57,53.3163483371,133.82,57.31,76.16,95.3141211993,0.0,0.0,0.0,57.31,76.16,95.3141211993,131.92
2021-12-22 00:30:00,53.66,6.5600000000000005,54.059496853,0.0,0.0,0.0,53.66,6.5600000000000005,54.059496853,136.74,53.49,6.5600000000000005,53.8907570925,0.0,0.0,0.0,53.49,6.5600000000000005,53.8907570925,134.27,57.96,76.24,95.7700328913,0.0,0.0,0.0,57.96,76.24,95.7700328913,132.63
2021-12-22 01:00:00,56.86,5.85,57.1601443315,0.0,0.0,0.0,56.86,5.85,57.1601443315,136.74,56.68,5.85,56.9810924781,0.0,0.0,0.0,56.68,5.85,56.9810924781,134.27,61.55,74.99,97.0149607019,0.0,0.0,0.0,61.55,74.99,97.0149607019,132.63
2021-12-22 01:30:00,57.13,5.83,57.4266993654,0.0,0.0,0.0,57.13,5.83,57.4266993654,136.29,56.94,5.83,57.2376842648,0.0,0.0,0.0,56.94,5.83,57.2376842648,133.92,61.86,74.94,97.1733667215,0.0,0.0,0.0,61.86,74.94,97.1733667215,132.16
2021-12-22 02:00:00,56.06,6.04,56.3844411163,0.0,0.0,0.0,56.06,6.04,56.3844411163,136.29,55.87,6.04,56.1955380791,0.0,0.0,0.0,55.87,6.04,56.1955380791,133.92,60.64,75.5,96.837284142,0.0,0.0,0.0,60.64,75.5,96.837284142,132.16
2021-12-22 02:30:00,55.43,6.23,55.7790085964,0.0,0.0,0.0,55.43,6.23,55.7790085964,136.62,55.25,6.23,55.600138489,0.0,0.0,0.0,55.25,6.23,55.600138489,134.12,59.94,75.97,96.7690265529,0.0,0.0,0.0,59.94,75.97,96.7690265529,132.49
2021-12-22 03:00:00,54.73,6.48,55.1122790311,0.0,0.0,0.0,54.73,6.48,55.1122790311,136.91,54.55,6.48,54.9335316542,0.0,0.0,0.0,54.55,6.48,54.9335316542,134.3,59.15,76.38,96.6055220989,0.0,0.0,0.0,59.15,76.38,96.6055220989,132.79
2021-12-22 03:30:00,53.58,6.6,53.9849645735,0.0,0.0,0.0,53.58,6.6,53.9849645735,137.08,53.41,6.6,53.8162438303,0.0,0.0,0.0,53.41,6.6,53.8162438303,134.41,57.83,76.33,95.7631338251,0.0,0.0,0.0,57.83,76.33,95.7631338251,132.96
2021-12-22 04:00:00,52.61,7.22,53.1031119615,0.0,0.0,0.0,52.61,7.22,53.1031119615,137.08,52.43,7.22,52.9247890879,0.0,0.0,0.0,52.43,7.22,52.9247890879,134.41,56.59,75.59,94.4260356046,0.0,0.0,0.0,56.59,75.59,94.4260356046,132.96
2021-12-22 04:30:00,52.32,7.18,52.8103664066,0.0,0.0,0.0,52.32,7.18,52.8103664066,137.11,52.14,7.17,52.630680216,0.0,0.0,0.0,52.14,7.17,52.630680216,134.43,56.26,75.32,94.0121800619,0.0,0.0,0.0,56.26,75.32,94.0121800619,132.89
2021-12-22 05:00:00,52.32,7.16,52.8076509608,0.0,0.0,0.0,52.32,7.16,52.8076509608,137.11,52.15,7.17,52.6405870028,0.0,0.0,0.0,52.15,7.17,52.6405870028,134.43,56.29,75.13,93.8780112699,0.0,0.0,0.0,56.29,75.13,93.8780112699,132.89
2021-12-22 05:30:00,53.17,6.63,53.5817674214,0.0,0.0,0.0,53.17,6.63,53.5817674214,136.94,52.99,6.63,53.4031553375,0.0,0.0,0.0,52.99,6.63,53.4031553375,134.36,57.24,73.97,93.5306286732,0.0,0.0,0.0,57.24,73.97,93.5306286732,132.82
2021-12-22 06:00:00,54.94,6.14,55.2820332477,0.0,0.0,0.0,54.94,6.14,55.2820332477,136.3,54.76,6.14,55.1031505451,0.0,0.0,0.0,54.76,6.14,55.1031505451,133.91,59.22,73.73,94.5680775949,0.0,0.0,0.0,59.22,73.73,94.5680775949,132.22
2021-12-22 06:30:00,59.62,3.85,59.7441787959,0.0,0.0,0.0,59.62,3.85,59.7441787959,136.7,59.42,3.86,59.5452433029,0.0,0.0,0.0,59.42,3.86,59.5452433029,134.16,64.61,71.56,96.4120620047,0.0,0.0,0.0,64.61,71.56,96.4120620047,132.61
2021-12-22 07:00:00,63.56,2.21,63.5984095713,0.0,0.0,0.0,63.56,2.21,63.5984095713,135.63,63.36,2.22,63.3988801163,0.0,0.0,0.0,63.36,2.22,63.3988801163,133.46,69.08,69.75,98.168777623,0.0,0.0,0.0,69.08,69.75,98.168777623,131.72
2021-12-22 07:30:00,67.44,9.03,68.0418584402,0.0,0.0,0.0,67.44,9.03,68.0418584402,135.51,67.22,9.03,67.8238107157,0.0,0.0,0.0,67.22,9.03,67.8238107157,133.35,75.71,51.99,91.8420611703,0.0,0.0,0.0,75.71,51.99,91.8420611703,132.34
2021-12-22 08:00:00,70.3,10.63,71.0991343126,0.0,0.0,0.0,70.3,10.63,71.0991343126,135.51,70.06,10.62,70.8603415177,0.0,0.0,0.0,70.06,10.62,70.8603415177,133.35,79.56,46.21,92.0062916327,0.0,0.0,0.0,79.56,46.21,92.0062916327,132.34
2021-12-22 08:30:00,74.82,8.94,75.3522129735,0.0,0.0,0.0,74.82,8.94,75.3522129735,135.75,74.58,8.92,75.1115357319,0.0,0.0,0.0,74.58,8.92,75.1115357319,133.54,84.71,44.27,95.5804216354,0.0,0.0,0.0,84.71,44.27,95.5804216354,132.75
2021-12-22 09:00:00,78.43,7.21,78.7607072086,0.0,0.0,0.0,78.43,7.21,78.7607072086,135.75,78.18,7.2,78.5108425633,0.0,0.0,0.0,78.18,7.2,78.5108425633,133.54,88.93,42.49,98.5593476034,0.0,0.0,0.0,88.93,42.49,98.5593476034,132.75
2021-12-22 09:30:00,81.02,7.16,81.3357608927,0.0,0.0,0.0,81.02,7.16,81.3357608927,134.45,80.75,7.17,81.0676964025,0.0,0.0,0.0,80.75,7.17,81.0676964025,132.68,91.59,40.87,100.2949899048,0.0,0.0,0.0,91.59,40.87,100.2949899048,131.52
2021-12-22 10:00:00,81.58,6.83,81.8654096673,0.0,0.0,0.0,81.58,6.83,81.8654096673,135.5,81.33,6.83,81.6162839144,0.0,0.0,0.0,81.33,6.83,81.6162839144,133.39,92.25,40.5,100.7487592976,0.0,0.0,0.0,92.25,40.5,100.7487592976,132.28
2021-12-22 10:30:00,82.38,6.34,82.6236043755,0.0,0.0,0.0,82.38,6.34,82.6236043755,135.28,82.1,6.34,82.3444327201,0.0,0.0,0.0,82.1,6.34,82.3444327201,133.24,93.12,39.85,101.2884835507,0.0,0.0,0.0,93.12,39.85,101.2884835507,132.01
2021-12-22 11:00:00,82.8,6.12,83.0258658491,0.0,0.0,0.0,82.8,6.12,83.0258658491,135.28,82.52,6.12,82.7466301429,0.0,0.0,0.0,82.52,6.12,82.7466301429,133.24,93.61,39.49,101.5986820781,0.0,0.0,0.0,93.61,39.49,101.5986820781,132.01
2021-12-22 11:30:00,83.49,5.97,83.7031719829,0.0,0.0,0.0,83.49,5.97,83.7031719829,135.08,83.22,5.98,83.4345779638,0.0,0.0,0.0,83.22,5.98,83.4345779638,133.09,94.4,39.34,102.2692309544,0.0,0.0,0.0,94.4,39.34,102.2692309544,131.79
2021-12-22 12:00:00,83.69,5.96,83.9019528974,0.0,0.0,0.0,83.69,5.96,83.9019528974,135.08,83.42,5.97,83.6333504052,0.0,0.0,0.0,83.42,5.97,83.6333504052,133.14,94.62,39.28,102.4493182017,0.0,0.0,0.0,94.62,39.28,102.4493182017,131.79
2021-12-22 12:30:00,83.9,6.07,84.1192897022,0.0,0.0,0.0,83.9,6.07,84.1192897022,135.08,83.63,6.07,83.8499958259,0.0,0.0,0.0,83.63,6.07,83.8499958259,133.09,94.87,39.24,102.6649623776,0.0,0.0,0.0,94.87,39.24,102.6649623776,131.79
2021-12-22 13:00:00,83.88,6.32,84.1177555573,0.0,0.0,0.0,83.88,6.32,84.1177555573,134.69,83.61,6.32,83.8485211557,0.0,0.0,0.0,83.61,6.32,83.8485211557,132.87,94.85,39.73,102.83479664,0.0,0.0,0.0,94.85,39.73,102.83479664,131.44
2021-12-22 13:30:00,83.97,6.3,84.2060027551,0.0,0.0,0.0,83.97,6.3,84.2060027551,135.46,83.69,6.31,83.9275413675,0.0,0.0,0.0,83.69,6.31,83.9275413675,133.38,94.94,39.86,102.9680688369,0.0,0.0,0.0,94.94,39.86,102.9680688369,132.15
2021-12-22 14:00:00,83.0,6.87,83.2838333652,0.0,0.0,0.0,83.0,6.87,83.2838333652,135.46,82.72,6.87,83.0047908256,0.0,0.0,0.0,82.72,6.87,83.0047908256,133.38,93.75,40.08,101.9581723061,0.0,0.0,0.0,93.75,40.08,101.9581723061,132.15
2021-12-22 14:30:00,82.28,7.32,82.6049683736,0.0,0.0,0.0,82.28,7.32,82.6049683736,136.66,82.01,7.33,82.3369236734,0.0,0.0,0.0,82.01,7.33,82.3369236734,134.19,92.95,40.77,101.4982531869,0.0,0.0,0.0,92.95,40.77,101.4982531869,133.25
2021-12-22 15:00:00,81.89,7.25,82.2103071397,0.0,0.0,0.0,81.89,7.25,82.2103071397,136.66,81.61,7.25,81.9314017944,0.0,0.0,0.0,81.61,7.25,81.9314017944,134.19,92.66,42.12,101.7839378291,0.0,0.0,0.0,92.66,42.12,101.7839378291,133.25
2021-12-22 15:30:00,81.4,7.5,81.7447857664,0.0,0.0,0.0,81.4,7.5,81.7447857664,136.91,81.14,7.5,81.4858858944,0.0,0.0,0.0,81.14,7.5,81.4858858944,134.33,92.21,42.87,101.688352332,0.0,0.0,0.0,92.21,42.87,101.688352332,133.61
2021-12-22 16:00:00,82.52,7.35,82.8466830959,0.0,0.0,0.0,82.52,7.35,82.8466830959,136.37,82.24,7.35,82.5677909357,0.0,0.0,0.0,82.24,7.35,82.5677909357,134.01,93.49,42.39,102.6513136789,0.0,0.0,0.0,93.49,42.39,102.6513136789,133.18
2021-12-22 16:30:00,84.9,6.94,85.1831767428,0.0,0.0,0.0,84.9,6.94,85.1831767428,135.7,84.63,6.94,84.9140771604,0.0,0.0,0.0,84.63,6.94,84.9140771604,133.55,96.21,41.89,104.9339611375,0.0,0.0,0.0,96.21,41.89,104.9339611375,132.49
2021-12-22 17:00:00,86.68,6.44,86.9189047331,0.0,0.0,0.0,86.68,6.44,86.9189047331,135.7,86.38,6.44,86.6197321631,0.0,0.0,0.0,86.38,6.44,86.6197321631,133.55,98.3,41.89,106.8534608705,0.0,0.0,0.0,98.3,41.89,106.8534608705,132.49
2021-12-22 17:30:00,87.53,6.0,87.7354027745,0.0,0.0,0.0,87.53,6.0,87.7354027745,135.45,87.25,6.01,87.4567470239,0.0,0.0,0.0,87.25,6.01,87.4567470239,133.38,99.4,42.64,108.159741124,0.0,0.0,0.0,99.4,42.64,108.159741124,132.33
2021-12-22 18:00:00,86.99,6.59,87.2392583646,0.0,0.0,0.0,86.99,6.59,87.2392583646,135.06,86.69,6.58,86.9393610513,0.0,0.0,0.0,86.69,6.58,86.9393610513,133.16,98.72,42.58,107.5113705614,0.0,0.0,0.0,98.72,42.58,107.5113705614,132.16
2021-12-22 18:30:00,84.12,20.42,86.5629874716,0.0,0.0,0.0,84.12,20.42,86.5629874716,135.17,83.84,20.38,86.2814580313,0.0,0.0,0.0,83.84,20.38,86.2814580313,133.17,100.22,18.1,101.841339347,0.0,0.0,0.0,100.22,18.1,101.841339347,133.26
2021-12-22 19:00:00,81.79,24.32,85.3291655883,0.0,0.0,0.0,81.79,24.32,85.3291655883,135.17,81.52,24.26,85.0532656633,0.0,0.0,0.0,81.52,24.26,85.0532656633,133.17,98.51,14.44,99.5627123978,0.0,0.0,0.0,98.51,14.44,99.5627123978,133.26
2021-12-22 19:30:00,79.88,18.17,81.920469359,0.0,0.0,0.0,79.88,18.17,81.920469359,136.86,79.63,18.12,81.6656065918,0.0,0.0,0.0,79.63,18.12,81.6656065918,134.06,93.6,28.65,97.8865797748,0.0,0.0,0.0,93.6,28.65,97.8865797748,135.0
2021-12-22 20:00:00,78.13,15.37,79.6274688785,0.0,0.0,0.0,78.13,15.37,79.6274688785,136.41,77.86,15.35,79.3586926556,0.0,0.0,0.0,77.86,15.35,79.3586926556,133.77,90.18,36.29,97.2080063575,0.0,0.0,0.0,90.18,36.29,97.2080063575,134.05
2021-12-22 20:30:00,76.27,16.18,77.9673348268,0.0,0.0,0.0,76.27,16.18,77.9673348268,136.41,76.02,16.15,77.7165548645,0.0,0.0,0.0,76.02,16.15,77.7165548645,133.87,88.08,37.27,95.6406780612,0.0,0.0,0.0,88.08,37.27,95.6406780612,133.82
2021-12-22 21:00:00,73.37,17.05,75.3250250581,0.0,0.0,0.0,73.37,17.05,75.3250250581,136.69,73.13,17.02,75.084467768,0.0,0.0,0.0,73.13,17.02,75.084467768,134.04,84.75,38.22,92.9695159716,0.0,0.0,0.0,84.75,38.22,92.9695159716,134.07
2021-12-22 21:30:00,70.41,18.08,72.6942535556,0.0,0.0,0.0,70.41,18.08,72.6942535556,136.83,70.17,18.04,72.4518495278,0.0,0.0,0.0,70.17,18.04,72.4518495278,134.14,81.35,39.54,90.450174682,0.0,0.0,0.0,81.35,39.54,90.450174682,134.24
2021-12-22 22:00:00,66.65,18.77,69.2425837184,0.0,0.0,0.0,66.65,18.77,69.2425837184,136.83,66.43,18.73,69.0199811649,0.0,0.0,0.0,66.43,18.73,69.0199811649,134.14,77.25,42.34,88.0922136173,0.0,0.0,0.0,77.25,42.34,88.0922136173,134.24
2021-12-22 22:30:00,62.46,19.91,65.5565381941,0.0,0.0,0.0,62.46,19.91,65.5565381941,137.24,62.26,19.87,65.3538407441,0.0,0.0,0.0,62.26,19.87,65.3538407441,134.39,72.53,44.75,85.2241949214,0.0,0.0,0.0,72.53,44.75,85.2241949214,134.82
2021-12-22 23:00:00,59.55,4.32,59.706489597,0.0,0.0,0.0,59.55,4.32,59.706489597,137.65,59.34,4.32,59.4970419433,0.0,0.0,0.0,59.34,4.32,59.4970419433,134.71,64.93,75.69,99.7240241868,0.0,0.0,0.0,64.93,75.69,99.7240241868,135.38
2021-12-22 23:30:00,55.75,5.05,55.9782547066,0.0,0.0,0.0,55.75,5.05,55.9782547066,137.58,55.56,5.05,55.7890320762,0.0,0.0,0.0,55.56,5.05,55.7890320762,134.62,60.61,78.78,99.3974873928,0.0,0.0,0.0,60.61,78.78,99.3974873928,133.81
2021-12-23 00:00:00,51.74,22.64,56.4765190145,0.0,0.0,0.0,51.74,22.64,56.4765190145,137.58,52.1,3.36,52.2082330672,0.0,0.0,0.0,52.1,3.36,52.2082330672,134.62,58.32,64.78,87.1646189689,0.0,0.0,0.0,58.32,64.78,87.1646189689,133.81
2021-12-23 00:30:00,52.26326624,24.07386932,57.5412911057,0.49326624,0.14386932,0.513819,51.77,23.93,57.033128969,136.05,52.67326624,3.38386932,52.78184866,0.49326624,0.14386932,0.513819,52.18,3.24,52.2804934942,133.65,59.02326624,64.34386932,87.3148296494,0.49326624,0.14386932,0.513819,58.53,64.2,86.8757785577,133.15
2021-12-23 01:00:00,55.58463488,23.26135184,60.2556397706,0.48463488,0.14135184,0.5048279999999999,55.1,23.12,59.7540324999,136.24,55.99463488,2.72135184,56.0607250326,0.48463488,0.14135184,0.5048279999999999,55.51,2.58,55.5699244196,133.75,62.81463488,63.04135184,88.9937660565,0.48463488,0.14135184,0.5048279999999999,62.33,62.9,88.5518994714,133.38
2021-12-23 01:30:00,55.77294656,23.17377608,60.3957404607,0.49294656000000003,0.14377608,0.513486,55.28,23.03,59.8853846944,135.66,56.20294656,2.59377608,56.2627663413,0.49294656000000003,0.14377608,0.513486,55.71,2.45,55.7638467109,133.35,63.05294656,63.04377608,89.1638478999,0.49294656000000003,0.14377608,0.513486,62.56,62.9,88.7139425344,132.81
2021-12-23 02:00:00,54.62879072,23.54256396,59.4857721925,0.48879072,0.14256396,0.509157,54.14,23.4,58.9805018629,135.66,55.03879072,2.80256396,55.1100975201,0.48879072,0.14256396,0.509157,54.55,2.66,54.6148157554,133.41,61.71879072,63.76256396,88.7404850713,0.48879072,0.14256396,0.509157,61.23,63.62,88.2984558189,132.92
2021-12-23 02:30:00,53.6039056,23.6040558,58.5707277211,0.4939056,0.14405579999999998,0.514485,53.11,23.46,58.0606897996,136.35,54.0139056,2.8640558,54.0897847453,0.4939056,0.14405579999999998,0.514485,53.52,2.7199999999999998,53.5890735132,133.8,60.5439056,63.7940558,87.9502476444,0.4939056,0.14405579999999998,0.514485,60.05,63.65,87.5061426415,133.5
2021-12-23 03:00:00,52.8191104,23.8426572,57.9511063381,0.4891104,0.14265719999999998,0.50949,52.33,23.7,57.4466613477,136.26,53.2291104,3.0526572,53.3165725638,0.4891104,0.14265719999999998,0.50949,52.74,2.91,52.8202205599,133.74,59.6491104,64.2126572,87.6429216548,0.4891104,0.14265719999999998,0.50949,59.16,64.07,87.2059086301,133.4
2021-12-23 03:30:00,51.82943008,23.85275044,57.0547414854,0.48943008,0.14275044,0.509823,51.34,23.71,56.5505057449,136.53,52.23943008,3.04275044,52.3279694363,0.48943008,0.14275044,0.509823,51.75,2.9,51.8311923459,133.88,58.51943008,64.24275044,86.9002570824,0.48943008,0.14275044,0.509823,58.03,64.1,86.4655474741,133.67
2021-12-23 04:00:00,50.69943008,24.07275044,56.1242329496,0.48943008,0.14275044,0.509823,50.21,23.93,55.6209403013,136.53,51.11943008,3.2327504400000002,51.2215463171,0.48943008,0.14275044,0.509823,50.63,3.09,50.7242052673,133.88,57.22943008,64.60275044,86.3059849124,0.48943008,0.14275044,0.509823,56.74,64.46,85.8750208151,133.67
2021-12-23 04:30:00,50.01879072,24.21256396,55.5709247593,0.48879072,0.14256396,0.509157,49.53,24.07,55.0689186384,136.69,50.42879072,3.28256396,50.5355138455,0.48879072,0.14256396,0.509157,49.94,3.14,50.0386170872,133.99,56.43879072,64.90256396,86.0097663438,0.48879072,0.14256396,0.509157,55.95,64.76,85.581891192,133.79
2021-12-23 05:00:00,49.47326624,24.24386932,55.0941854651,0.49326624,0.14386932,0.513819,48.98,24.1,54.5880060086,136.96,49.87326624,3.3138693200000002,49.9832413446,0.49326624,0.14386932,0.513819,49.38,3.17,49.4816460923,134.17,55.81326624,64.95386932,85.6395109048,0.49326624,0.14386932,0.513819,55.32,64.81,85.2093803522,134.05
2021-12-23 05:30:00,50.26815136,23.92237748,55.6701642305,0.48815136000000003,0.14237748,0.508491,49.78,23.78,55.1682589901,136.96,50.66815136,3.02237748,50.7582143881,0.48815136000000003,0.14237748,0.508491,50.18,2.88,50.2625785252,134.19,56.71815136,64.50237748,85.8924059173,0.48815136000000003,0.14237748,0.508491,56.23,64.36,85.463574112,134.05
2021-12-23 06:00:00,51.46559392,23.40163156,56.5362159789,0.48559392,0.14163156,0.505827,50.98,23.26,56.0355958298,136.83,51.87559392,2.76163156,51.9490505537,0.48559392,0.14163156,0.505827,51.39,2.62,51.4567439701,134.1,58.08559392,63.46163156,86.0308950395,0.48559392,0.14163156,0.505827,57.6,63.32,85.5989626105,133.92
2021-12-23 06:30:00,55.86175776,22.21051268,60.1152464317,0.48175776000000003,0.14051268,0.501831,55.38,22.07,59.6156799844,136.07,56.27175776,1.98051268,56.306599541,0.48175776000000003,0.14051268,0.501831,55.79,1.8399999999999999,55.8203341086,133.61,62.77175776,58.14051268,85.5605796321,0.48175776000000003,0.14051268,0.501831,62.29,58.0,85.1119503948,133.19
2021-12-23 07:00:00,58.99559392,25.95163156,64.4512783628,0.48559392,0.14163156,0.505827,58.51,25.81,63.9497943703,134.44,59.40559392,5.88163156,59.6960482678,0.48559392,0.14163156,0.505827,58.92,5.74,59.1989358012,132.56,67.66559392,46.59163156,82.1548095486,0.48559392,0.14163156,0.505827,67.18,46.45,81.6746894699,131.27
2021-12-23 07:30:00,61.26084864,36.25899752,71.1871229735,0.51084864,0.14899752,0.532134,60.75,36.11,70.67173834,134.53,61.68084864,16.02899752,63.7295524105,0.51084864,0.14899752,0.532134,61.17,15.88,63.1976526463,132.62,73.07084864,23.49899752,76.7564447158,0.51084864,0.14899752,0.532134,72.56,23.35,76.2245111496,132.76
2021-12-23 08:00:00,63.99404544,35.37992992,73.123028472,0.51404544,0.14992992,0.5354639999999999,63.48,35.23,72.600711429,134.53,64.42404544,15.18992992,66.1905703392,0.51404544,0.14992992,0.5354639999999999,63.91,15.04,65.6558428474,132.62,76.25404544,22.47992992,79.4985955547,0.51404544,0.14992992,0.5354639999999999,75.74,22.33,78.9631338031,132.76
2021-12-23 08:30:00,67.67596352,33.58048936,75.5492243773,0.51596352,0.15048936000000002,0.537462,67.16,33.43,75.0202006129,134.42,68.09596352,13.65048936,69.4506739167,0.51596352,0.15048936000000002,0.537462,67.58,13.5,68.9152116735,132.55,80.50596352,20.60048936,83.0998816134,0.51596352,0.15048936000000002,0.537462,79.99,20.45,82.5627191897,132.67
2021-12-23 09:00:00,71.05970976,30.49449868,77.3265594794,0.52970976,0.15449868,0.551781,70.53,30.34,76.7788805597,133.59,71.42970976,12.68449868,72.5472256062,0.52970976,0.15449868,0.551781,70.9,12.53,71.9986867936,131.99,84.18970976,20.94449868,86.7558600582,0.52970976,0.15449868,0.551781,83.66,20.79,86.2045225032,131.82
2021-12-23 09:30:00,74.5750144,14.2306292,75.9206400143,0.5850143999999999,0.17062919999999998,0.6093900000000001,73.99,14.06,75.3140338848,133.59,74.3250144,14.2006292,75.6694498145,0.5850143999999999,0.17062919999999998,0.6093900000000001,73.74,14.03,75.062830349,131.96,85.9450144,35.0206292,92.806195751,0.5850143999999999,0.17062919999999998,0.6093900000000001,85.36,34.85,92.2000656182,131.73
2021-12-23 10:00:00,75.777312,13.670466,77.0005367163,0.6873119999999999,0.20046599999999998,0.7159500000000001,75.09,13.47,76.2885902347,135.98,75.537312,13.640466,76.7590243351,0.6873119999999999,0.20046599999999998,0.7159500000000001,74.85,13.44,76.0470650321,133.44,87.377312,34.790466,94.0487702038,0.6873119999999999,0.20046599999999998,0.7159500000000001,86.69,34.59,93.3360819833,133.34
2021-12-23 10:30:00,76.89096832,13.27736576,78.0289013809,0.71096832,0.20736576,0.7405919999999999,76.18,13.07,77.2930611375,135.57,76.65096832,13.25736576,77.7890010946,0.71096832,0.20736576,0.7405919999999999,75.94,13.05,77.053138158,133.17,88.66096832,34.30736576,95.0671481051,0.71096832,0.20736576,0.7405919999999999,87.95,34.1,94.3292770035,133.11
2021-12-23 11:00:00,77.68754176,13.35344968,78.8268276862,0.69754176,0.20344968,0.726606,76.99,13.15,78.1049460662,135.34,77.43754176,13.31344968,78.5736649025,0.69754176,0.20344968,0.726606,76.74,13.11,77.8517803265,133.09,89.56754176,34.54344968,95.9978877514,0.69754176,0.20344968,0.726606,88.87,34.34,95.2738815206,132.96
2021-12-23 11:30:00,77.83353568,13.43853124,78.9851466944,0.7835356800000001,0.22853124,0.816183,77.05,13.21,78.1742067437,135.78,77.56353568,13.41853124,78.7156848908,0.7835356800000001,0.22853124,0.816183,76.78,13.19,77.9047142348,133.49,89.71353568,34.61853124,96.1611209867,0.7835356800000001,0.22853124,0.816183,88.93,34.39,95.3478735998,133.29
2021-12-23 12:00:00,77.72710208,13.22832144,78.8447264303,0.8171020800000001,0.23832144,0.851148,76.91,12.99,77.99928333,135.78,77.47710208,13.20832144,78.5949177872,0.8171020800000001,0.23832144,0.851148,76.66,12.97,77.7494469434,133.49,89.59710208,34.39832144,95.9733568186,0.8171020800000001,0.23832144,0.851148,88.78,34.16,95.1251491457,133.29
2021-12-23 12:30:00,77.73972928,13.51867104,78.9064000903,0.98972928,0.28867104,1.030968,76.75,13.23,77.8819324362,135.57,77.47972928,13.48867104,78.6451059871,0.98972928,0.28867104,1.030968,76.49,13.2,77.6206164624,133.44,89.57972928,34.77867104,96.0941405976,0.98972928,0.28867104,1.030968,88.59,34.49,95.0670721123,132.77
2021-12-23 13:00:00,77.22762144,14.52347292,78.5814022459,0.93762144,0.27347292,0.9766889999999999,76.29,14.25,77.609449167,135.75,76.97762144000001,14.49347292,78.3301663463,0.93762144,0.27347292,0.9766889999999999,76.04,14.22,77.3581928434,133.59,88.84762144,34.48347292,95.3048253772,0.93762144,0.27347292,0.9766889999999999,87.91,34.21,94.3318196581,133.01
2021-12-23 13:30:00,77.49520416,14.91526788,78.9175004909,0.63520416,0.18526788,0.661671,76.86,14.73,78.258753504,136.27,77.24520416,14.89526788,78.6682310144,0.63520416,0.18526788,0.661671,76.61,14.71,78.0094622466,133.98,89.06520416,32.98526788,94.9770419058,0.63520416,0.18526788,0.661671,88.43,32.8,94.317044589,133.41
2021-12-23 14:00:00,77.07409536,15.13869448,78.5467774394,0.54409536,0.15869448,0.566766,76.53,14.98,77.9823140206,135.88,76.82409536,15.10869448,78.295684918,0.54409536,0.15869448,0.566766,76.28,14.95,77.7312093049,133.75,88.58409536,33.28869448,94.6323366029,0.54409536,0.15869448,0.566766,88.04,33.13,94.0672020419,132.91
2021-12-23 14:30:00,76.26249696,15.52822828,77.8273365604,0.54249696,0.15822828,0.565101,75.72,15.37,77.2641915767,136.13,76.00249696,15.49822828,77.5665818763,0.54249696,0.15822828,0.565101,75.46,15.34,77.0034233005,133.93,87.64249696,33.80822828,93.9372320905,0.54249696,0.15822828,0.565101,87.1,33.65,93.3741532759,133.2
2021-12-23 15:00:00,75.36441504,15.75878772,76.9943793061,0.54441504,0.15878772,0.567099,74.82,15.6,76.4290023486,136.36,75.11441504,15.72878772,76.7435346459,0.54441504,0.15878772,0.567099,74.57,15.57,76.1781451599,134.09,86.61441504,34.04878772,93.0665183507,0.54441504,0.15878772,0.567099,86.07,33.89,92.5017675507,133.44
2021-12-23 15:30:00,74.6498496,16.4903728,76.4495417932,0.5498495999999999,0.16037279999999998,0.57276,74.1,16.33,75.8780528216,136.2,74.3898496,16.4603728,76.1891960597,0.5498495999999999,0.16037279999999998,0.57276,73.84,16.3,75.6176936966,133.97,85.7998496,34.8503728,92.6075735331,0.5498495999999999,0.16037279999999998,0.57276,85.25,34.69,92.0378107084,133.29
2021-12-23 16:00:00,74.5206688,16.4247784,76.3092617176,0.5306687999999999,0.15477839999999998,0.55278,73.99,16.27,75.7577256786,136.13,74.2706688,16.3947784,76.0586681634,0.5306687999999999,0.15477839999999998,0.55278,73.74,16.24,75.5071201941,133.93,85.6606688,34.7447784,92.4388976856,0.5306687999999999,0.15477839999999998,0.55278,85.13,34.59,91.8889819293,133.29
2021-12-23 16:30:00,76.77925024,15.40853132,78.3101277285,0.50925024,0.14853132,0.530469,76.27,15.26,77.7816205797,135.92,76.53925024,15.36853132,78.0669493591,0.50925024,0.14853132,0.530469,76.03,15.22,77.5384375649,133.77,88.39925024,34.66853132,94.9543811884,0.50925024,0.14853132,0.530469,87.89,34.52,94.426068964,133.04
2021-12-23 17:00:00,78.61956992,14.07862456,79.8701724294,0.50956992,0.14862456000000002,0.530802,78.11,13.93,79.3424035431,134.91,78.34956992,14.04862456,79.5991140571,0.50956992,0.14862456000000002,0.530802,77.84,13.9,79.0713323525,133.12,90.66956992,35.06862456,97.2151188757,0.50956992,0.14862456000000002,0.530802,90.16,34.92,96.6862554865,132.21
2021-12-23 17:30:00,79.8750944,13.9373192,81.0819312294,0.5050943999999999,0.14731919999999998,0.52614,79.37,13.79,80.5590528743,134.07,79.6050944,13.8973192,80.8090745856,0.5050943999999999,0.14731919999999998,0.52614,79.1,13.75,80.2861912162,132.55,92.1150944,35.0073192,98.5428993581,0.5050943999999999,0.14731919999999998,0.52614,91.61,34.86,98.0184253087,131.59
2021-12-23 18:00:00,79.61445504,14.15713272,80.8633777316,0.50445504,0.14713272,0.525474,79.11,14.01,80.340974602,134.54,79.34445504,14.12713272,80.5922975506,0.50445504,0.14713272,0.525474,78.84,13.98,80.0698819782,132.9,91.82445504,35.35713272,98.3964296993,0.50445504,0.14713272,0.525474,91.32,35.21,97.872807766,131.96
2021-12-23 18:30:00,78.5150944,14.6773192,79.8751760407,0.5050943999999999,0.14731919999999998,0.52614,78.01,14.53,79.3516288428,135.03,78.2650944,14.6473192,79.623922041,0.5050943999999999,0.14731919999999998,0.52614,77.76,14.5,79.1003640952,132.98,90.5750944,35.8873192,97.4255993306,0.5050943999999999,0.14731919999999998,0.52614,90.07,35.74,96.9017672697,132.3
2021-12-23 19:00:00,77.10646304,15.30480172,78.6107091828,0.49646304,0.14480172,0.517149,76.61,15.16,78.0955677359,135.03,76.84646304,15.28480172,78.3517966953,0.49646304,0.14480172,0.517149,76.35,15.14,77.8366372604,132.98,88.95646304,36.66480172,96.2162148588,0.49646304,0.14480172,0.517149,88.46,36.52,95.702048045,132.3
2021-12-23 19:30:00,74.6518976,16.2263868,76.3950354661,0.5018975999999999,0.14638679999999998,0.52281,74.15,16.08,75.8735059161,135.23,74.4118976,16.1863868,76.1520165332,0.5018975999999999,0.14638679999999998,0.52281,73.91,16.04,75.630481289,133.1,86.1618976,37.8563868,94.1115222467,0.5018975999999999,0.14638679999999998,0.52281,85.66,37.71,93.5931605407,132.53
2021-12-23 20:00:00,72.13605344,16.91759892,74.0932882191,0.50605344,0.14759892,0.527139,71.63,16.77,73.5669069623,135.69,71.88605344,16.87759892,73.840761267,0.50605344,0.14759892,0.527139,71.38,16.73,73.3143730792,133.42,83.20605344,38.36759892,91.6259787175,0.50605344,0.14759892,0.527139,82.7,38.22,91.1046563025,132.97
2021-12-23 20:30:00,70.26637312,18.08769216,72.5570658111,0.50637312,0.14769216000000002,0.5274719999999999,69.76,17.94,72.0298632513,135.99,70.02637312,18.04769216,72.3146743382,0.50637312,0.14769216000000002,0.5274719999999999,69.52,17.9,71.7874668727,133.56,81.06637312,39.25769216,90.0717671891,0.50637312,0.14769216000000002,0.5274719999999999,80.56,39.11,89.551692893,133.2
2021-12-23 21:00:00,68.14861088,18.58834484,70.6382313536,0.50861088,0.14834484,0.529803,67.64,18.44,70.1085101824,136.28,67.92861088,18.54834484,70.4154618844,0.50861088,0.14834484,0.529803,67.42,18.4,69.8857381731,133.76,78.66861088,39.94834484,88.2304969568,0.50861088,0.14834484,0.529803,78.16,39.8,87.7098945388,133.5
2021-12-23 21:30:00,65.7382912,19.4282516,68.5491056844,0.5082911999999999,0.14825159999999998,0.52947,65.23,19.28,68.0196390758,137.18,65.5082912,19.3882516,68.3172051247,0.5082911999999999,0.14825159999999998,0.52947,65.0,19.24,67.7877393044,134.4,75.9882912,42.1482516,86.8947381171,0.5082911999999999,0.14825159999999998,0.52947,75.48,42.0,86.3784139702,134.62
2021-12-23 22:00:00,63.01276672,12.72955696,64.2856935104,0.51276672,0.14955696000000002,0.5341319999999999,62.5,12.58,63.7534814736,137.18,62.81276672,12.69955696,64.0837140778,0.51276672,0.14955696000000002,0.5341319999999999,62.3,12.55,63.5514948683,134.4,71.25276672,58.24955696,92.0324271727,0.51276672,0.14955696000000002,0.5341319999999999,70.74,58.1,91.5410159437,134.62
2021-12-23 22:30:00,59.87212736,9.73937048,60.6591046089,0.51212736,0.14937048,0.533466,59.36,9.59,60.1296740387,136.84,59.68212736,9.71937048,60.4683594018,0.51212736,0.14937048,0.533466,59.17,9.57,59.9389172408,134.17,66.72212736,67.15937048,94.6690198677,0.51212736,0.14937048,0.533466,66.21,67.01,94.2024638744,133.92
2021-12-23 23:00:00,56.63495456,10.37144508,57.5767744065,0.48495456000000003,0.14144508,0.505161,56.15,10.23,57.0742971923,136.84,56.44495456,10.37144508,57.3898925624,0.48495456000000003,0.14144508,0.505161,55.96,10.23,56.887384366,134.2,62.96495456,68.36144508,92.9401564243,0.48495456000000003,0.14144508,0.505161,62.48,68.22,92.5079391188,133.65
2021-12-23 23:30:00,52.22983968,26.26995324,58.4642334785,0.47983968,0.13995324,0.49983299999999997,51.75,26.13,57.9727470455,137.81,52.49983968,9.98995324,53.4418593629,0.47983968,0.13995324,0.49983299999999997,52.02,9.85,52.944337752,134.81,59.66983968,55.82995324,81.7158090348,0.47983968,0.13995324,0.49983299999999997,59.19,55.69,81.2701187399,134.57
2021-12-24 00:00:00,49.48463488,30.87135184,58.3246899146,0.48463488,0.14135184,0.5048279999999999,49.0,30.73,57.8388528586,136.85,49.89463488,9.83135184,50.8540074017,0.48463488,0.14135184,0.5048279999999999,49.41,9.69,50.3512085257,134.21,57.03463488,53.06135184,77.9002993254,0.48463488,0.14135184,0.5048279999999999,56.55,52.92,77.4495248533,134.12
2021-12-24 00:30:00,49.6643152,31.2612586,58.6839883916,0.4843152,0.14125859999999998,0.504495,49.18,31.12,58.1990274833,137.17,50.0743152,10.0512586,51.0731322928,0.4843152,0.14125859999999998,0.504495,49.59,9.91,50.5705072152,134.41,57.2343152,53.6712586,78.4625441604,0.4843152,0.14125859999999998,0.504495,56.75,53.53,78.0129694346,134.61
2021-12-24 01:00:00,52.5043152,30.2712586,60.6057110498,0.4843152,0.14125859999999998,0.504495,52.02,30.13,60.1156992806,137.9,52.9243152,9.2612586,53.7285217575,0.4843152,0.14125859999999998,0.504495,52.44,9.12,53.2271359365,134.85,60.5143152,52.2912586,79.977234699,0.4843152,0.14125859999999998,0.504495,60.03,52.15,79.51869843,135.31
2021-12-24 01:30:00,52.47463488,30.411351840000002,60.6501247033,0.48463488,0.14135184,0.5048279999999999,51.99,30.27,60.1600615026,137.16,52.90463488,9.36135184,53.72648602,0.48463488,0.14135184,0.5048279999999999,52.42,9.22,53.224663456,134.26,60.49463488,52.53135184,80.1195592562,0.48463488,0.14135184,0.5048279999999999,60.01,52.39,79.6612339849,134.5
2021-12-24 02:00:00,51.01463488,30.69135184,59.5353008702,0.48463488,0.14135184,0.5048279999999999,50.53,30.55,59.0472979907,137.43,51.43463488,9.54135184,52.3121310995,0.48463488,0.14135184,0.5048279999999999,50.95,9.4,51.809868751,134.39,58.80463488,52.92135184,79.111658837,0.48463488,0.14135184,0.5048279999999999,58.32,52.78,78.6571725909,134.77
2021-12-24 02:30:00,49.81367584,31.23107212,58.7944059113,0.48367584,0.14107212,0.503829,49.33,31.09,58.30983622,137.71,50.22367584,10.04107212,51.2175823736,0.48367584,0.14107212,0.503829,49.74,9.9,50.715654388,134.55,57.41367584,53.59107212,78.5387368401,0.48367584,0.14107212,0.503829,56.93,53.45,78.0892271699,135.06
2021-12-24 03:00:00,48.83983968,26.28995324,55.4661300374,0.47983968,0.13995324,0.49983299999999997,48.36,26.15,54.977378075,137.99,49.23983968,6.29995324,49.6412250306,0.47983968,0.13995324,0.49983299999999997,48.76,6.16,49.1475655552,134.74,55.09983968,63.10995324,83.7786281263,0.47983968,0.13995324,0.49983299999999997,54.62,62.97,83.3580547998,135.41
2021-12-24 03:30:00,48.0043152,19.7712586,51.9164419471,0.4843152,0.14125859999999998,0.504495,47.52,19.63,51.4148548573,137.59,48.4243152,1.4812585999999999,48.446965123,0.4843152,0.14125859999999998,0.504495,47.94,1.34,47.9587239196,134.47,52.5543152,75.8112586,92.2458832505,0.4843152,0.14125859999999998,0.504495,52.07,75.67,91.8544163337,134.6
2021-12-24 04:00:00,46.88399552,20.11116536,51.0153703119,0.48399552,0.14116536,0.504162,46.4,19.97,50.5149571909,137.08,47.29399552,1.20116536,47.3092465642,0.48399552,0.14116536,0.504162,46.81,1.06,46.8220001709,134.14,51.27399552,76.43116536,92.0366538661,0.48399552,0.14116536,0.504162,50.79,76.29,91.6503584281,133.57
2021-12-24 04:30:00,46.2443152,19.9812586,50.3764566396,0.4843152,0.14125859999999998,0.504495,45.76,19.84,49.8758779371,137.39,46.6443152,1.3312586,46.663308819,0.4843152,0.14125859999999998,0.504495,46.16,1.19,46.1753364904,134.39,50.5543152,76.2712586,91.5043369124,0.4843152,0.14125859999999998,0.504495,50.07,76.13,91.1196016234,133.91
2021-12-24 05:00:00,46.13399552,19.97116536,50.2711944206,0.48399552,0.14116536,0.504162,45.65,19.83,49.7709895421,137.23,46.54399552,1.35116536,46.5636034559,0.48399552,0.14116536,0.504162,46.06,1.21,46.0758906588,134.31,50.41399552,76.28116536,91.4351526109,0.48399552,0.14116536,0.504162,49.93,76.14,91.0511092739,133.76
2021-12-24 05:30:00,46.24335616,19.64097888,50.2415768095,0.48335616000000003,0.14097888,0.5034959999999999,45.76,19.5,49.7416083375,137.23,46.64335616,1.6909788799999999,46.6739979372,0.48335616000000003,0.14097888,0.5034959999999999,46.16,1.55,46.186016282,134.36,50.53335616,75.94097888,91.2176099119,0.48335616000000003,0.14097888,0.5034959999999999,50.05,75.8,90.8330474002,133.82
2021-12-24 06:00:00,47.2863232,19.4189276,51.1184028595,0.4763232,0.13892759999999998,0.49617000000000006,46.81,19.28,50.6250382716,137.23,47.6863232,1.8989276,47.7241170308,0.4763232,0.13892759999999998,0.49617000000000006,47.21,1.76,47.2427952179,134.34,51.7063232,75.6289276,91.6148380383,0.4763232,0.13892759999999998,0.49617000000000006,51.23,75.49,91.2318639511,133.75
2021-12-24 06:30:00,50.29974976,18.16284368,53.4785351002,0.48974976000000003,0.14284368,0.5101559999999999,49.81,18.02,52.9693921053,137.15,50.69974976,2.68284368,50.7706832329,0.48974976000000003,0.14284368,0.5101559999999999,50.21,2.54,50.2742051155,134.34,55.15974976,73.07284368,91.5545655719,0.48974976000000003,0.14284368,0.5101559999999999,54.67,72.93,91.1460026551,133.75
2021-12-24 07:00:00,52.78541408,18.15741244,55.8210674039,0.50541408,0.14741244,0.526473,52.28,18.01,55.2951941854,135.47,53.19541408,2.41741244,53.2503141967,0.50541408,0.14741244,0.526473,52.69,2.27,52.7388756042,133.23,57.80541408,70.63741244,91.2749140409,0.50541408,0.14741244,0.526473,57.3,70.49,90.8412356807,132.07
2021-12-24 07:30:00,55.055464,33.476177,64.4341411271,0.5354639999999999,0.15617699999999998,0.557775,54.52,33.32,63.8956399138,135.34,55.465464,13.266177,57.0298969746,0.5354639999999999,0.15617699999999998,0.557775,54.93,13.11,56.4727987619,133.16,64.265464,38.986177,75.1662947085,0.5354639999999999,0.15617699999999998,0.557775,63.73,38.83,74.627620892,133.08
2021-12-24 08:00:00,57.24121824,33.64785532,66.3983074576,0.54121824,0.15785532,0.563769,56.7,33.49,65.8518800035,135.34,57.66121824,13.31785532,59.1792308098,0.54121824,0.15785532,0.563769,57.12,13.16,58.6163799633,133.16,67.02121824,36.41785532,76.276496252,0.54121824,0.15785532,0.563769,66.48,36.26,75.7256759626,133.08
2021-12-24 08:30:00,60.15555392,31.93328656,68.1059869464,0.52555392,0.15328656000000002,0.5474519999999999,59.63,31.78,67.5700029599,133.89,60.55555392,11.90328656,61.7143690034,0.52555392,0.15328656000000002,0.5474519999999999,60.03,11.75,61.1691376431,132.23,70.45555392,35.50328656,78.8953004604,0.52555392,0.15328656000000002,0.5474519999999999,69.93,35.35,78.3570507357,131.79
2021-12-24 09:00:00,63.81502432,28.08104876,69.720173755,0.65502432,0.19104876,0.682317,63.16,27.89,69.0437375871,133.89,64.15502432,11.01104876,65.0930898045,0.65502432,0.19104876,0.682317,63.5,10.82,64.415234223,132.23,74.40502432,37.15104876,83.1643437299,0.65502432,0.19104876,0.682317,73.75,36.96,82.4930548592,131.79
2021-12-24 09:30:00,67.46833088,13.02992984,68.7150256012,0.7883308800000001,0.22992984,0.821178,66.68,12.8,67.8974403052,134.02,67.22833088,13.00992984,68.4755923476,0.7883308800000001,0.22992984,0.821178,66.44,12.78,67.6579780957,132.32,76.23833088,49.16992984,90.7191550657,0.7883308800000001,0.22992984,0.821178,75.45,48.94,89.9323417909,131.9
2021-12-24 10:00:00,69.4944048,12.9917014,70.6983493709,0.7944047999999999,0.2317014,0.8275049999999999,68.7,12.76,69.874942576,135.96,69.2644048,12.9817014,70.4704359539,0.7944047999999999,0.2317014,0.8275049999999999,68.47,12.75,69.6469913205,133.62,78.4344048,48.1817014,92.0512477163,0.7944047999999999,0.2317014,0.8275049999999999,77.64,47.95,91.2533402128,132.97
2021-12-24 10:30:00,70.4933056,12.8288808,71.651143166,1.0933056,0.31888079999999996,1.13886,69.4,12.51,70.5185089179,136.72,70.2633056,12.8188808,71.4230762345,1.0933056,0.31888079999999996,1.13886,69.17,12.5,70.2903898125,134.14,79.5233056,47.8888808,92.829419032,1.0933056,0.31888079999999996,1.13886,78.43,47.57,91.728783923,133.58
2021-12-24 11:00:00,70.43397472,12.41032596,71.5189554265,1.30397472,0.38032596,1.358307,69.13,12.03,70.1689233208,136.97,70.20397472,12.39032596,71.2889770153,1.30397472,0.38032596,1.358307,68.9,12.01,69.9389026222,134.33,79.53397472,48.35032596,93.077425594,1.30397472,0.38032596,1.358307,78.23,47.97,91.7662999145,133.82
