Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-12-24 11:30:00,70.72588288,12.33046584,71.792693897,1.2358828800000001,0.36046584,1.287378,69.49,11.97,70.5134100721,136.68,70.47588288,12.32046584,71.5446989387,1.2358828800000001,0.36046584,1.287378,69.24,11.96,70.2653485012,134.16,79.85588288,48.23046584,93.2906204593,1.2358828800000001,0.36046584,1.287378,78.62,47.87,92.0469516062,133.62
2021-12-24 12:00:00,70.90140736,12.42916048,71.9825923114,1.23140736,0.35916048,1.282716,69.67,12.07,70.7078057926,136.68,70.67140736,12.42916048,71.7560579218,1.23140736,0.35916048,1.282716,69.44,12.07,70.4811925268,134.16,80.08140736,48.35916048,93.5502015342,1.23140736,0.35916048,1.282716,78.85,48.0,92.3110096359,133.62
2021-12-24 12:30:00,70.77954912,12.65778516,71.9024623972,1.32954912,0.38778516,1.384947,69.45,12.27,70.5255655773,136.82,70.53954912,12.63778516,71.6626932497,1.32954912,0.38778516,1.384947,69.21,12.25,70.2857496225,134.23,79.93954912,48.44778516,93.4746992529,1.32954912,0.38778516,1.384947,78.61,48.06,92.1373740672,133.75
2021-12-24 13:00:00,70.34115776,12.74533768,71.4865169637,1.08115776,0.31533768,1.126206,69.26,12.43,70.3665581082,136.52,70.10115776,12.725337679999999,71.2468001974,1.08115776,0.31533768,1.126206,69.02,12.41,70.1268030071,134.03,79.46115776,48.57533768,93.1323736586,1.08115776,0.31533768,1.126206,78.38,48.26,92.0459233209,133.47
2021-12-24 13:30:00,70.12108768,12.98906724,71.3139734217,1.23108768,0.35906724,1.282383,68.89,12.63,70.0381967215,136.37,69.88108768,12.97906724,71.0761746421,1.23108768,0.35906724,1.282383,68.65,12.62,69.8003359591,133.91,79.20108768,48.78906724,93.0224992776,1.23108768,0.35906724,1.282383,77.97,48.43,91.7866319243,133.32
2021-12-24 14:00:00,69.8476416,12.9509788,71.0381650168,0.7576415999999999,0.2209788,0.7892100000000001,69.09,12.73,70.2529785845,136.37,69.6076416,12.9309788,70.7985450545,0.7576415999999999,0.2209788,0.7892100000000001,68.85,12.71,70.0133315876,133.91,78.9576416,48.9009788,92.8741885274,0.7576415999999999,0.2209788,0.7892100000000001,78.2,48.68,92.1139641965,133.32
2021-12-24 14:30:00,68.96807136,13.13568748,70.2078425298,0.56807136,0.16568748,0.591741,68.4,12.97,69.6188257586,135.66,68.72807136,13.11568748,69.96834320560001,0.56807136,0.16568748,0.591741,68.16,12.95,69.3793059925,133.47,77.99807136,48.66568748,91.9350220198,0.56807136,0.16568748,0.591741,77.43,48.5,91.3655016951,132.69
2021-12-24 15:00:00,69.17246688,12.74030284,70.3359473578,0.65246688,0.19030284,0.679653,68.52,12.55,69.6598370656,135.66,68.93246688,12.73030284,70.0981141013,0.65246688,0.19030284,0.679653,68.28,12.54,69.4219705857,133.47,78.25246688,48.80030284,92.2221130211,0.65246688,0.19030284,0.679653,77.6,48.61,91.5679643762,132.69
2021-12-24 15:30:00,69.3326368,12.5741024,70.463625913,0.5626367999999999,0.16410239999999998,0.58608,68.77,12.41,69.880762732,135.47,69.1026368,12.5541024,70.2337518561,0.5626367999999999,0.16410239999999998,0.58608,68.54,12.39,69.6508700592,133.3,78.5426368,49.3041024,92.7353239546,0.5626367999999999,0.16410239999999998,0.58608,77.98,49.14,92.1716876269,132.6
2021-12-24 16:00:00,70.62637312,12.15769216,71.6651523318,0.50637312,0.14769216000000002,0.5274719999999999,70.12,12.01,71.14108869,134.9,70.37637312,12.13769216,71.4153867489,0.50637312,0.14769216000000002,0.5274719999999999,69.87,11.99,70.8913041212,133.09,80.00637312,48.84769216,93.7396221945,0.50637312,0.14769216000000002,0.5274719999999999,79.5,48.7,93.2305743842,132.43
2021-12-24 16:30:00,73.173496,11.826853,74.1231068476,0.5034959999999999,0.14685299999999998,0.524475,72.67,11.68,73.60265824,134.51,72.923496,11.816853,73.8747201936,0.5034959999999999,0.14685299999999998,0.524475,72.42,11.67,73.3542452759,132.85,82.923496,48.466853,96.0486440747,0.5034959999999999,0.14685299999999998,0.524475,82.42,48.32,95.5399330123,132.15
2021-12-24 17:00:00,74.69477472,11.10722596,75.5160899345,0.50477472,0.14722596000000002,0.525807,74.19,10.96,74.9951845121,134.77,74.45477472,11.09722596,75.2772336275,0.50477472,0.14722596000000002,0.525807,73.95,10.95,74.756304082,132.85,84.66477472,47.61722596,97.1366269052,0.50477472,0.14722596000000002,0.525807,84.16,47.47,96.6245646821,132.41
2021-12-24 17:30:00,75.66605344,11.02759892,76.4654142807,0.50605344,0.14759892,0.527139,75.16,10.88,75.9433999766,134.62,75.39605344,11.00759892,76.1953548998,0.50605344,0.14759892,0.527139,74.89,10.86,75.6733222477,132.73,85.73605344,47.66759892,98.0962325794,0.50605344,0.14759892,0.527139,85.23,47.52,97.5822898891,131.92
2021-12-24 18:00:00,75.51605344,11.22759892,76.3461413869,0.50605344,0.14759892,0.527139,75.01,11.08,75.8239177305,134.86,75.26605344,11.20759892,76.0959202191,0.50605344,0.14759892,0.527139,74.76,11.06,75.5736806038,132.98,85.58605344,47.96759892,98.111482965,0.50605344,0.14759892,0.527139,85.08,47.82,97.5979446505,132.1
2021-12-24 18:30:00,73.9718976,11.7263868,74.8955925401,0.5018975999999999,0.14638679999999998,0.52281,73.47,11.58,74.376994427,135.26,73.7118976,11.7163868,74.6372398166,0.5018975999999999,0.14638679999999998,0.52281,73.21,11.57,74.1186143961,133.19,83.8318976,48.4163868,96.808747363,0.5018975999999999,0.14638679999999998,0.52281,83.33,48.27,96.3009958412,132.27
2021-12-24 19:00:00,72.28317632,12.43675976,73.345283231,0.50317632,0.14675976000000002,0.524142,71.78,12.29,72.8245322676,135.26,72.04317632,12.41675976,73.1053703719,0.50317632,0.14675976000000002,0.524142,71.54,12.27,72.58460236170001,133.19,81.89317632,49.57675976,95.7305982227,0.50317632,0.14675976000000002,0.524142,81.39,49.43,95.2242458621,132.36
2021-12-24 19:30:00,70.69701248,5.26787864,70.8930047252,0.50701248,0.14787864,0.528138,70.19,5.12,70.3764911032,136.92,70.46701248,5.21787864,70.6599328146,0.50701248,0.14787864,0.528138,69.96,5.07,70.1434708294,134.15,76.19701248,78.56787864,109.4481441819,0.50701248,0.14787864,0.528138,75.69,78.42,108.9893228716,132.73
2021-12-24 20:00:00,67.62765184,11.40806512,68.5831119385,0.50765184,0.14806512,0.5288039999999999,67.12,11.26,68.0579312057,136.92,67.39765184,11.37806512,68.3513265374,0.50765184,0.14806512,0.5288039999999999,66.89,11.23,67.8261380295,134.15,75.41765184,59.19806512,95.8761342724,0.50765184,0.14806512,0.5288039999999999,74.91,59.05,95.3855890583,132.73
2021-12-24 20:30:00,65.85541408,14.32741244,67.3959220641,0.50541408,0.14741244,0.526473,65.35,14.18,66.8707327611,136.08,65.63541408,14.30741244,67.176704535,0.50541408,0.14741244,0.526473,65.13,14.16,66.6515003582,133.65,74.60541408,52.12741244,91.0122790492,0.50541408,0.14741244,0.526473,74.1,51.98,90.51370283,132.73
2021-12-24 21:00:00,63.90925024,15.06853132,65.6616547338,0.50925024,0.14853132,0.530469,63.4,14.92,65.1319153718,136.29,63.67925024,15.02853132,65.4286150302,0.50925024,0.14853132,0.530469,63.17,14.88,64.8988697899,133.76,72.38925024,52.87853132,89.6456503399,0.50925024,0.14853132,0.530469,71.88,52.73,89.1469982669,133.2
2021-12-24 21:30:00,61.6430864,15.6496502,63.59859788,0.5130863999999999,0.14965019999999998,0.534465,61.13,15.5,63.0644662231,136.04,61.4430864,15.5996502,63.3924439718,0.5130863999999999,0.14965019999999998,0.534465,60.93,15.45,62.8583120995,133.68,69.8230864,53.5996502,88.0237802868,0.5130863999999999,0.14965019999999998,0.534465,69.31,53.45,87.5258738888,132.92
2021-12-24 22:00:00,59.37893056,15.74843808,61.4318378075,0.50893056,0.14843808,0.5301359999999999,58.87,15.6,60.9018628615,135.94,59.17893056,15.71843808,61.2308346987,0.50893056,0.14843808,0.5301359999999999,58.67,15.57,60.7008550187,133.66,67.42893056,56.20843808,87.7841055537,0.50893056,0.14843808,0.5301359999999999,66.92,56.06,87.2983963197,132.86
2021-12-24 22:30:00,56.59372576,13.29983668,58.1354921809,0.51372576,0.14983668,0.535131,56.08,13.15,57.6011189127,137.02,56.39372576,13.25983668,57.9316457031,0.51372576,0.14983668,0.535131,55.88,13.11,57.3972690988,134.68,63.29372576,63.70983668,89.8055622463,0.51372576,0.14983668,0.535131,62.78,63.56,89.3375732825,134.72
2021-12-24 23:00:00,54.2543152,5.7012586,54.5530481957,0.4843152,0.14125859999999998,0.504495,53.77,5.5600000000000005,54.0566970874,137.61,54.0743152,5.6912586,54.372989515,0.4843152,0.14125859999999998,0.504495,53.59,5.55,53.8766238734,134.68,58.8343152,78.9712586,98.4781007632,0.4843152,0.14125859999999998,0.504495,58.35,78.83,98.0759471022,134.72
2021-12-24 23:30:00,50.59335616,16.43097888,53.1945932825,0.48335616000000003,0.14097888,0.5034959999999999,50.11,16.29,52.6913294575,136.91,50.42335616,16.05097888,52.9164319417,0.48335616000000003,0.14097888,0.5034959999999999,49.94,15.91,52.4130871062,134.17,57.12335616,60.64097888,83.3090999742,0.48335616000000003,0.14097888,0.5034959999999999,56.64,60.5,82.8754463035,133.33
2021-12-25 00:00:00,48.1879216,17.9993938,51.4398091491,0.4779216,0.13939379999999998,0.49783499999999997,47.71,17.86,50.9433381317,136.33,48.0079216,17.9493938,51.2536952242,0.4779216,0.13939379999999998,0.49783499999999997,47.53,17.81,50.7572359374,133.77,54.5079216,59.1593938,80.4421990745,0.4779216,0.13939379999999998,0.49783499999999997,54.03,59.02,80.0162564733,133.57
2021-12-25 00:30:00,47.83303648,31.73088564,57.4007707474,0.48303648,0.14088564,0.503163,47.35,31.59,56.9205639466,136.04,47.65303648,31.65088564,57.2065594802,0.48303648,0.14088564,0.503163,47.17,31.51,56.7264400434,133.64,57.44303648,30.46088564,65.0197507994,0.48303648,0.14088564,0.503163,56.96,30.32,64.5270795868,133.34
2021-12-25 01:00:00,50.30367584,32.97107212,60.1460838273,0.48367584,0.14107212,0.503829,49.82,32.83,59.6644056369,134.46,50.11367584,32.86107212,59.926876834,0.48367584,0.14107212,0.503829,49.63,32.72,59.4452294133,132.66,60.96367584,25.80107212,66.198678948,0.48367584,0.14107212,0.503829,60.48,25.66,65.6982952595,133.11
2021-12-25 01:30:00,50.37888064,33.21967352,60.3454913255,0.47888064,0.13967352,0.498834,49.9,33.08,59.8689936445,134.07,50.19888064,33.12967352,60.1456805186,0.47888064,0.13967352,0.498834,49.72,32.99,59.6692424956,132.37,61.09888064,26.02967352,66.4124771336,0.47888064,0.13967352,0.498834,60.62,25.89,65.9171942667,132.96
2021-12-25 02:00:00,48.79303648,33.85088564,59.3855442642,0.48303648,0.14088564,0.503163,48.31,33.71,58.9085749276,134.94,48.62303648,33.76088564,59.1945696473,0.48303648,0.14088564,0.503163,48.14,33.62,58.7176634413,132.93,59.36303648,27.11088564,65.2607862373,0.48303648,0.14088564,0.503163,58.88,26.97,64.7629160863,133.75
2021-12-25 02:30:00,47.48335616,34.06097888,58.4364560397,0.48335616000000003,0.14097888,0.5034959999999999,47.0,33.92,57.9617667088,136.12,47.31335616,33.95097888,58.234205052,0.48335616000000003,0.14097888,0.5034959999999999,46.83,33.81,57.7595446658,133.73,57.87335616,27.49097888,64.0708925566,0.48335616000000003,0.14097888,0.5034959999999999,57.39,27.35,63.5738515429,134.95
2021-12-25 03:00:00,46.5827168,26.4207924,53.5537839514,0.4827168,0.14079239999999998,0.50283,46.1,26.28,53.0645682165,136.3,46.4027168,26.3307924,53.3528139355,0.4827168,0.14079239999999998,0.50283,45.92,26.19,52.8636217072,133.84,54.9327168,43.5507924,70.1018893732,0.4827168,0.14079239999999998,0.50283,54.45,43.41,69.6364171968,135.15
2021-12-25 03:30:00,45.26888064,22.84967352,50.7087678254,0.47888064,0.13967352,0.498834,44.79,22.71,50.2184049926,135.97,45.10888064,22.78967352,50.538899194,0.47888064,0.13967352,0.498834,44.63,22.65,50.0485704092,133.64,52.74888064,49.31967352,72.214088687,0.47888064,0.13967352,0.498834,52.27,49.18,71.7692503793,134.19
2021-12-25 04:00:00,44.08335616,22.78097888,49.6217219478,0.48335616000000003,0.14097888,0.5034959999999999,43.6,22.64,49.127686695,134.6,43.91335616,22.72097888,49.4431565588,0.48335616000000003,0.14097888,0.5034959999999999,43.43,22.58,48.9491705752,132.73,51.43335616,50.25097888,71.9065435428,0.48335616000000003,0.14097888,0.5034959999999999,50.95,50.11,71.4626797706,132.71
2021-12-25 04:30:00,43.0627168,22.9007924,48.7733930616,0.4827168,0.14079239999999998,0.50283,42.58,22.76,48.2811971683,134.79,42.9127168,22.8307924,48.6080892935,0.4827168,0.14079239999999998,0.50283,42.43,22.69,48.1159121289,132.87,50.2627168,50.3007924,71.1091443922,0.4827168,0.14079239999999998,0.50283,49.78,50.16,70.6687625475,133.08
2021-12-25 05:00:00,42.39239712,23.12069916,48.2874938595,0.48239712,0.14069916,0.502497,41.91,22.98,47.7967415207,134.79,42.24239712,23.06069916,48.1270813596,0.48239712,0.14069916,0.502497,41.76,22.92,47.6363726579,132.87,49.49239712,50.67069916,70.8309051619,0.48239712,0.14069916,0.502497,49.01,50.53,70.3936147673,133.08
2021-12-25 05:30:00,42.37696256,22.95911408,48.1967620816,0.47696256000000004,0.13911408,0.496836,41.9,22.82,47.7112397659,135.13,42.21696256,22.88911408,48.0227391051,0.47696256000000004,0.13911408,0.496836,41.74,22.75,47.5372496049,133.09,49.46696256,50.44911408,70.6547485762,0.47696256000000004,0.13911408,0.496836,48.99,50.31,70.2219068383,133.19
2021-12-25 06:00:00,42.72983968,22.79995324,48.4321903988,0.47983968,0.13995324,0.49983299999999997,42.25,22.66,47.9430714494,135.13,42.57983968,22.72995324,48.2668988176,0.47983968,0.13995324,0.49983299999999997,42.1,22.59,47.7777992377,133.09,49.86983968,50.19995324,70.7604141806,0.47983968,0.13995324,0.49983299999999997,49.39,50.06,70.3233652494,133.19
2021-12-25 06:30:00,44.50952,22.38986,49.8237212726,0.47952000000000006,0.13986,0.4995,44.03,22.25,49.3325794987,134.93,44.33952,22.32986,49.6448958247,0.47952000000000006,0.13986,0.4995,43.86,22.19,49.1537963946,132.96,51.91952,49.92986,72.0321280864,0.47952000000000006,0.13986,0.4995,51.44,49.79,71.5899273641,133.03
2021-12-25 07:00:00,46.12983968,21.85995324,51.0472297442,0.47983968,0.13995324,0.49983299999999997,45.65,21.72,50.5537426903,135.52,45.96983968,21.79995324,50.8769507879,0.47983968,0.13995324,0.49983299999999997,45.49,21.66,50.3834863819,133.31,53.78983968,49.24995324,72.9308216527,0.47983968,0.13995324,0.49983299999999997,53.31,49.11,72.4827441534,133.72
2021-12-25 07:30:00,48.50934016,21.67564088,53.1318124133,0.49934016000000003,0.14564088,0.520146,48.01,21.53,52.616546827,135.34,48.33934016,21.60564088,52.9480455252,0.49934016000000003,0.14564088,0.520146,47.84,21.46,52.4327874521,133.16,56.50934016,48.60564088,74.5373319262,0.49934016000000003,0.14564088,0.520146,56.01,48.46,74.0641053413,133.48
2021-12-25 08:00:00,51.07020928,22.60881104,55.8509141603,0.51020928,0.14881104,0.5314679999999999,50.56,22.46,55.3241827775,134.85,51.19020928,11.43881104,52.452682716300004,0.51020928,0.14881104,0.5314679999999999,50.68,11.29,51.9223121596,132.88,58.34020928,55.22881104,80.3355561861,0.51020928,0.14881104,0.5314679999999999,57.83,55.08,79.8631034959,132.94
2021-12-25 08:30:00,54.761488,24.239184,59.8862138473,0.5114879999999999,0.14918399999999998,0.5328,54.25,24.09,59.3581552948,134.38,55.111488,4.009184,55.2571232143,0.5114879999999999,0.14918399999999998,0.5328,54.6,3.86,54.7362731651,132.52,61.501488,60.169184,86.0393150219,0.5114879999999999,0.14918399999999998,0.5328,60.99,60.02,85.5697405629,132.05
2021-12-25 09:00:00,58.337472,23.333846,62.830955814,0.5274719999999999,0.15384599999999998,0.54945,57.81,23.18,62.2840950805,136.32,58.687472,3.173846,58.7732308809,0.5274719999999999,0.15384599999999998,0.54945,58.16,3.02,58.2383550592,133.8,65.557472,58.813846,88.0729845999,0.5274719999999999,0.15384599999999998,0.54945,65.03,58.66,87.577945283,133.24
2021-12-25 09:30:00,61.891448,22.570839,65.8786316547,0.5514479999999999,0.16083899999999998,0.574425,61.34,22.41,65.3054645493,135.07,62.251448,2.700839,62.3100097047,0.5514479999999999,0.16083899999999998,0.574425,61.7,2.54,61.7522598777,133.03,69.581448,57.030839,89.9671857002,0.5514479999999999,0.16083899999999998,0.574425,69.03,56.87,89.4390172128,131.74
2021-12-25 10:00:00,64.62835104,21.12743572,67.9940607572,0.6083510400000001,0.17743572,0.633699,64.02,20.95,67.3606925439,135.07,64.99835104,1.25743572,65.0105128615,0.6083510400000001,0.17743572,0.633699,64.39,1.08,64.3990566701,133.03,72.84835104,57.39743572,92.7434519332,0.6083510400000001,0.17743572,0.633699,72.24,57.22,92.1560958374,131.74
2021-12-25 10:30:00,67.00894048,20.64885764,70.1182816824,0.57894048,0.16885764,0.603063,66.43,20.48,69.5152882465,135.07,67.37894048,0.65885764,67.3821616869,0.57894048,0.16885764,0.603063,66.8,0.49,66.8017971315,132.99,75.53894048,57.04885764,94.6609934813,0.57894048,0.16885764,0.603063,74.96,56.88,94.0974813691,131.87
2021-12-25 11:00:00,68.19032896,20.31717928,71.1527141968,0.71032896,0.20717928,0.739926,67.48,20.11,70.4128006828,135.5,68.56032896,0.42717928,68.5616597614,0.71032896,0.20717928,0.739926,67.85,0.22,67.8503566682,133.28,76.89032896,56.40717928,95.361903095,0.71032896,0.20717928,0.739926,76.18,56.2,94.6669551639,132.25
2021-12-25 11:30:00,69.51687232,19.96533776,72.327105908,0.80687232,0.23533776,0.840492,68.71,19.73,71.4866211259,134.97,69.89687232,0.43533776,69.898228011,0.80687232,0.23533776,0.840492,69.09,0.2,69.0902894769,132.96,78.37687232,56.03533776,96.3477721203,0.80687232,0.23533776,0.840492,77.57,55.8,95.5549313223,131.77
2021-12-25 12:00:00,71.05495424,25.43477832,75.4700899048,0.80495424,0.23477832,0.838494,70.25,25.2,74.6331193238,135.06,71.42495424,6.19477832,71.6930914846,0.80495424,0.23477832,0.838494,70.62,5.96,70.8710519183,133.02,81.60495424,42.76477832,92.1313997575,0.80495424,0.23477832,0.838494,80.8,42.53,91.309588215,131.86
2021-12-25 12:30:00,73.71941984,19.19566412,76.1775976423,0.73941984,0.21566412000000001,0.7702289999999999,72.98,18.98,75.4076972198,134.84,74.09941984,1.16566412,74.1085878523,0.73941984,0.21566412000000001,0.7702289999999999,73.36,0.9500000000000001,73.3661509144,132.88,83.01941984,53.46566412,98.7461458,0.73941984,0.21566412000000001,0.7702289999999999,82.28,53.25,98.007963452,132.03
2021-12-25 13:00:00,75.81994944,23.93790192,79.5090427651,0.6099494400000001,0.17790192,0.6353639999999999,75.21,23.76,78.8738340643,135.24,76.19994944,5.83790192,76.4232516548,0.6099494400000001,0.17790192,0.6353639999999999,75.59,5.66,75.8016075027,133.14,86.93994944,40.49790192,95.9095139626,0.6099494400000001,0.17790192,0.6353639999999999,86.33,40.32,95.2815370363,131.82
2021-12-25 13:30:00,76.55748192,29.05426556,81.8852757531,0.59748192,0.17426556,0.622377,75.96,28.88,81.2648509505,135.93,76.93748192,8.95426556,77.4567943818,0.59748192,0.17426556,0.622377,76.34,8.78,76.8432430341,133.61,89.31748192,31.94426556,94.8580448813,0.59748192,0.17426556,0.622377,88.72,31.77,94.2367831582,133.49
2021-12-25 14:00:00,75.69474464,24.71930052,79.6287522464,0.6147446400000001,0.17930052,0.640359,75.08,24.54,78.9887207138,135.93,76.09474464,6.03930052,76.3340246063,0.6147446400000001,0.17930052,0.640359,75.48,5.86,75.7071330853,133.61,87.17474464,43.73930052,97.5323664894,0.6147446400000001,0.17930052,0.640359,86.56,43.56,96.9025654975,133.49
2021-12-25 14:30:00,73.58656288,19.24233084,76.0608278462,0.55656288,0.16233084,0.579753,73.03,19.08,75.4813043078,137.15,73.96656288,1.43233084,73.9804298171,0.55656288,0.16233084,0.579753,73.41,1.27,73.4209847387,134.4,83.13656288,56.47233084,100.5027971651,0.55656288,0.16233084,0.579753,82.58,56.31,99.9513506662,134.34
2021-12-25 15:00:00,71.02875072,20.04421896,73.8028057906,0.52875072,0.15421896000000002,0.550782,70.5,19.89,73.2520450226,136.85,71.39875072,0.33421896,71.3995329585,0.52875072,0.15421896000000002,0.550782,70.87,0.18,70.8702285872,134.2,80.06875072,55.48421896,97.4140821209,0.52875072,0.15421896000000002,0.550782,79.54,55.33,96.8917978985,133.6
2021-12-25 15:30:00,68.62491456,21.01310008,71.7699747341,0.52491456,0.15310008,0.546786,68.1,20.86,71.2232377809,135.67,68.99491456,0.86310008,69.0003128753,0.52491456,0.15310008,0.546786,68.47,0.71,68.4736810753,133.42,77.32491456,56.65310008,95.857791339,0.52491456,0.15310008,0.546786,76.8,56.5,95.344061168,132.37
2021-12-25 16:00:00,66.81660288,21.93067584,70.3236301909,0.51660288,0.15067584,0.5381279999999999,66.3,21.78,69.7858037139,136.22,67.19660288,1.54067584,67.214262777,0.51660288,0.15067584,0.5381279999999999,66.68,1.3900000000000001,66.6944862789,133.78,75.15660288,56.72067584,94.1581118343,0.51660288,0.15067584,0.5381279999999999,74.64,56.57,93.6551893917,132.89
2021-12-25 16:30:00,66.05020928,22.11881104,69.655379891,0.51020928,0.14881104,0.5314679999999999,65.54,21.97,69.1243263982,136.95,66.42020928,2.00881104,66.4505795505,0.51020928,0.14881104,0.5314679999999999,65.91,1.8599999999999999,65.9362396562,134.22,74.30020928,56.50881104,93.3475592836,0.51020928,0.14881104,0.5314679999999999,73.79,56.36,92.8515681074,133.46
2021-12-25 17:00:00,64.47893056,22.69843808,68.3575275843,0.50893056,0.14843808,0.5301359999999999,63.97,22.55,67.8281903046,135.96,64.85893056,2.49843808,64.9070340273,0.50893056,0.14843808,0.5301359999999999,64.35,2.35,64.3928955709,133.61,72.51893056,57.35843808,92.4607252218,0.50893056,0.14843808,0.5301359999999999,72.01,57.21,91.9696917468,132.55
2021-12-25 17:30:00,63.24861088,22.90834484,67.2694510276,0.50861088,0.14834484,0.529803,62.74,22.76,66.7407311917,135.68,63.61861088,2.87834484,63.6836911565,0.50861088,0.14834484,0.529803,63.11,2.73,63.1690193054,133.43,71.11861088,57.31834484,91.3413896801,0.50861088,0.14834484,0.529803,70.61,57.17,90.8525233552,132.26
2021-12-25 18:00:00,62.3482912,23.3282516,66.5696382615,0.5082911999999999,0.14825159999999998,0.52947,61.84,23.18,66.0416383806,135.68,62.7082912,3.0582516,62.7828216001,0.5082911999999999,0.14825159999999998,0.52947,62.2,2.91,62.2680343354,133.43,70.0782912,58.1882516,91.0869887623,0.5082911999999999,0.14825159999999998,0.52947,69.57,58.04,90.6014707386,132.26
2021-12-25 18:30:00,61.14956992,23.44862456,65.4912810621,0.50956992,0.14862456000000002,0.530802,60.64,23.3,64.96229367870001,136.52,61.49956992,3.34862456,61.5906680171,0.50956992,0.14862456000000002,0.530802,60.99,3.2,61.0738904934,133.98,68.71956992,58.06862456,89.9685747819,0.50956992,0.14862456000000002,0.530802,68.21,57.92,89.4836884577,133.09
2021-12-25 19:00:00,60.43404544,23.89992992,64.9883104752,0.51404544,0.14992992,0.5354639999999999,59.92,23.75,64.4551696918,135.85,60.79404544,3.59992992,60.9005374064,0.51404544,0.14992992,0.5354639999999999,60.28,3.45,60.3786460597,133.53,67.90404544,58.91992992,89.902822697,0.51404544,0.14992992,0.5354639999999999,67.39,58.77,89.4165812364,132.42
2021-12-25 19:30:00,59.48020928,23.84881104,64.0832355926,0.51020928,0.14881104,0.5314679999999999,58.97,23.7,63.5543145664,136.58,59.85020928,3.34881104,59.9438244212,0.51020928,0.14881104,0.5314679999999999,59.34,3.2,59.4262198024,134.03,66.95020928,60.69881104,90.369664071,0.51020928,0.14881104,0.5314679999999999,66.44,60.55,89.892024674,133.18
2021-12-25 20:00:00,58.42052896,23.55890428,62.9919056295,0.51052896,0.14890428,0.531801,57.91,23.41,62.462758504600004,136.99,58.79052896,3.25890428,58.8807842382,0.51052896,0.14890428,0.531801,58.28,3.11,58.3629205918,134.35,65.96052896,62.05890428,90.5654403242,0.51052896,0.14890428,0.531801,65.45,61.91,90.0919008568,133.79
2021-12-25 20:30:00,58.48212736,23.31937048,62.9599258269,0.51212736,0.14937048,0.533466,57.97,23.17,62.4289179788,136.19,58.83212736,3.17937048,58.9179735425,0.51212736,0.14937048,0.533466,58.32,3.03,58.398658375,133.77,66.02212736,61.48937048,90.2211947558,0.51212736,0.14937048,0.533466,65.51,61.34,89.7449480472,132.97
2021-12-25 21:00:00,57.9610784,23.6019812,62.5822668642,0.5210783999999999,0.15198119999999998,0.54279,57.44,23.45,62.0423734233,135.23,58.3310784,3.3219811999999997,58.4255959867,0.5210783999999999,0.15198119999999998,0.54279,57.81,3.17,57.896847928,133.25,65.4310784,62.0519812,90.1757971489,0.5210783999999999,0.15198119999999998,0.54279,64.91,61.9,89.6934674321,132.29
2021-12-25 21:30:00,56.7243152,23.9012586,61.5541883024,0.4843152,0.14125859999999998,0.504495,56.24,23.76,61.0530523397,135.82,57.0743152,3.6612586,57.1916276223,0.4843152,0.14125859999999998,0.504495,56.59,3.52,56.699369485,133.57,64.0243152,62.3612586,89.3758329248,0.4843152,0.14125859999999998,0.504495,63.54,62.22,88.9306471358,132.76
2021-12-25 22:00:00,55.42335616,24.19097888,60.4727365613,0.48335616000000003,0.14097888,0.5034959999999999,54.94,24.05,59.9733782607,135.82,55.77335616,3.85097888,55.9061472084,0.48335616000000003,0.14097888,0.5034959999999999,55.29,3.71,55.4143320812,133.5,62.53335616,62.85097888,88.6603980298,0.48335616000000003,0.14097888,0.5034959999999999,62.05,62.71,88.2198764452,132.76
2021-12-25 22:30:00,53.70367584,25.13107212,59.2929640398,0.48367584,0.14107212,0.503829,53.22,24.99,58.7951401053,137.11,54.06367584,4.57107212,54.2565732945,0.48367584,0.14107212,0.503829,53.58,4.43,53.7628245166,134.33,60.44367584,63.03107212,87.3289986296,0.48367584,0.14107212,0.503829,59.96,62.89,86.8927712759,133.92
2021-12-25 23:00:00,51.68335616,25.74097888,57.738785038,0.48335616000000003,0.14097888,0.5034959999999999,51.2,25.6,57.243340224,137.11,52.03335616,5.10097888,52.2827900825,0.48335616000000003,0.14097888,0.5034959999999999,51.55,4.96,51.7880690893,134.33,58.13335616,63.60097888,86.1659539083,0.48335616000000003,0.14097888,0.5034959999999999,57.65,63.46,85.7361889753,133.92
2021-12-25 23:30:00,48.73335616,23.27097888,54.0044300095,0.48335616000000003,0.14097888,0.5034959999999999,48.25,23.13,53.5075639513,137.33,48.61335616,21.47097888,53.1437797979,0.48335616000000003,0.14097888,0.5034959999999999,48.13,21.33,52.6447129349,134.5,56.60335616,51.38097888,76.4456991546,0.48335616000000003,0.14097888,0.5034959999999999,56.12,51.24,75.9933681317,133.64
2021-12-26 00:00:00,46.68303648,23.28088564,52.1661339489,0.48303648,0.14088564,0.503163,46.2,23.14,51.6710712101,136.92,46.51303648,23.21088564,51.9827642088,0.48303648,0.14088564,0.503163,46.03,23.07,51.4877247507,134.27,54.39303648,50.36088564,74.1270613201,0.48303648,0.14088564,0.503163,53.91,50.22,73.6772454697,134.13
2021-12-26 00:30:00,47.47198752,23.56349636,52.9983769545,0.49198752,0.14349636,0.512487,46.98,23.42,52.4939691774,135.4,47.30198752,23.49349636,52.8149826712,0.49198752,0.14349636,0.512487,46.81,23.35,52.3105973967,133.34,55.16198752,48.84349636,73.6785722163,0.49198752,0.14349636,0.512487,54.67,48.7,73.215428019,132.57
2021-12-26 01:00:00,50.717512,22.352191,55.4246016311,0.487512,0.14219099999999998,0.507825,50.23,22.21,54.9211889893,135.4,50.537512,22.292191,55.235694064,0.487512,0.14219099999999998,0.507825,50.05,22.15,54.732303076,133.34,58.977512,48.422191,76.3089477254,0.487512,0.14219099999999998,0.507825,58.49,48.28,75.8421947204,132.57
2021-12-26 01:30:00,51.11175776,22.42051268,55.813001802,0.48175776000000003,0.14051268,0.501831,50.63,22.28,55.3154164768,134.66,50.931757759999996,22.36051268,55.6240638199,0.48175776000000003,0.14051268,0.501831,50.45,22.22,55.1264990726,132.87,59.44175776,48.80051268,76.9078188706,0.48175776000000003,0.14051268,0.501831,58.96,48.66,76.446564344,131.91
2021-12-26 02:00:00,49.51303648,23.14088564,54.6538321591,0.48303648,0.14088564,0.503163,49.03,23.0,54.1566330194,135.29,49.34303648,23.08088564,54.4744208872,0.48303648,0.14088564,0.503163,48.86,22.94,53.9772470584,133.23,57.76303648,49.05088564,75.7796659102,0.48303648,0.14088564,0.503163,57.28,48.91,75.3205582826,132.54
2021-12-26 02:30:00,48.40335616,23.64097888,53.8681795679,0.48335616000000003,0.14097888,0.5034959999999999,47.92,23.5,53.3720563591,136.31,48.23335616,23.58097888,53.6890976959,0.48335616000000003,0.14097888,0.5034959999999999,47.75,23.44,53.1930079992,133.9,56.20335616,48.99097888,74.5582541056,0.48335616000000003,0.14097888,0.5034959999999999,55.72,48.85,74.1015580133,133.4
2021-12-26 03:00:00,47.3927168,24.0107924,53.1280317475,0.4827168,0.14079239999999998,0.50283,46.91,23.87,52.6338769235,136.31,47.2227168,23.9407924,52.9447497181,0.4827168,0.14079239999999998,0.50283,46.74,23.8,52.4506205874,133.9,55.0327168,49.5207924,74.0331601265,0.4827168,0.14079239999999998,0.50283,54.55,49.38,73.5804790688,133.4
2021-12-26 03:30:00,46.1927168,24.0507924,52.0788603988,0.4827168,0.14079239999999998,0.50283,45.71,23.91,51.5857751711,136.66,46.0227168,23.9907924,51.9003716907,0.4827168,0.14079239999999998,0.50283,45.54,23.85,51.4073350797,134.13,53.6327168,49.6007924,73.0527680383,0.4827168,0.14079239999999998,0.50283,53.15,49.46,72.6031273431,133.84
2021-12-26 04:00:00,45.0127168,24.6007924,51.2966242595,0.4827168,0.14079239999999998,0.50283,44.53,24.46,50.80563453,136.54,44.8527168,24.5307924,51.122656231,0.4827168,0.14079239999999998,0.50283,44.37,24.39,50.6316995567,134.07,52.2227168,49.4307924,71.9069912266,0.4827168,0.14079239999999998,0.50283,51.74,49.29,71.4600006997,133.96
2021-12-26 04:30:00,43.9027168,24.4907924,50.2717361427,0.4827168,0.14079239999999998,0.50283,43.42,24.35,49.7817125057,136.7,43.7427168,24.4307924,50.1027832594,0.4827168,0.14079239999999998,0.50283,43.26,24.29,49.6128179002,134.14,50.9427168,49.4707924,71.0107012756,0.4827168,0.14079239999999998,0.50283,50.46,49.33,70.5667095733,133.79
2021-12-26 05:00:00,42.9327168,24.7007924,49.5312761497,0.4827168,0.14079239999999998,0.50283,42.45,24.56,49.0427986559,136.7,42.7827168,24.6407924,49.3713429723,0.4827168,0.14079239999999998,0.50283,42.3,24.5,48.882921353,134.14,49.8227168,49.6707924,70.3526170585,0.4827168,0.14079239999999998,0.50283,49.34,49.53,69.9117765473,133.79
2021-12-26 05:30:00,42.73102848,24.60321664,49.3077992207,0.49102848,0.14321664,0.5114879999999999,42.24,24.46,48.8109536887,137.05,42.58102848,24.54321664,49.1478734988,0.49102848,0.14321664,0.5114879999999999,42.09,24.4,48.6510852911,134.38,49.59102848,49.61321664,70.1479962014,0.49102848,0.14321664,0.5114879999999999,49.1,49.47,69.7000064562,134.26
2021-12-26 06:00:00,42.71983968,24.51995324,49.2566016812,0.47983968,0.13995324,0.49983299999999997,42.24,24.38,48.7709134628,137.05,42.54983968,24.45995324,49.0793048983,0.47983968,0.13995324,0.49983299999999997,42.07,24.32,48.5936960932,134.38,49.55983968,49.47995324,70.031731963,0.47983968,0.13995324,0.49983299999999997,49.08,49.34,69.5936922429,134.26
2021-12-26 06:30:00,43.67983968,24.13995324,49.9065700775,0.47983968,0.13995324,0.49983299999999997,43.2,24.0,49.4190246767,136.95,43.53983968,24.06995324,49.7501787769,0.47983968,0.13995324,0.49983299999999997,43.06,23.93,49.2626481221,134.33,50.69983968,48.88995324,70.432245963,0.47983968,0.13995324,0.49983299999999997,50.22,48.75,69.9900771538,134.15
2021-12-26 07:00:00,44.49015936,23.87004648,50.4891413953,0.48015936000000004,0.14004648,0.500166,44.01,23.73,49.99993,136.57,44.32015936,23.81004648,50.3109812971,0.48015936000000004,0.14004648,0.500166,43.84,23.67,49.8218275458,134.08,51.61015936,48.46004648,70.7953716991,0.48015936000000004,0.14004648,0.500166,51.13,48.32,70.34983511,133.68
2021-12-26 07:30:00,45.670479040000004,23.43013972,51.3299532733,0.48047904,0.14013972,0.500499,45.19,23.29,50.8385700035,136.22,45.51047904,23.36013972,51.1556431901,0.48047904,0.14013972,0.500499,45.03,23.22,50.6642803166,133.87,52.99047904,47.93013972,71.4513062335,0.48047904,0.14013972,0.500499,52.51,47.79,71.0012971712,133.32
2021-12-26 08:00:00,46.60983968,23.51995324,52.2079051046,0.47983968,0.13995324,0.49983299999999997,46.13,23.38,51.7165476419,136.22,46.43983968,23.46995324,52.0336181194,0.47983968,0.13995324,0.49983299999999997,45.96,23.33,51.5423175653,133.85,54.05983968,48.06995324,72.3407676951,0.47983968,0.13995324,0.49983299999999997,53.58,47.93,71.8895075793,133.32
2021-12-26 08:30:00,48.36143808,22.42041944,53.3057586104,0.48143808,0.14041944,0.501498,47.88,22.28,52.8099687559,135.21,48.18143808,22.35041944,53.1130137029,0.48143808,0.14041944,0.501498,47.7,22.21,52.6172414708,133.21,56.15143808,47.29041944,73.4123134717,0.48143808,0.14041944,0.501498,55.67,47.15,72.9538991419,132.44
2021-12-26 09:00:00,51.03518432,21.33442876,55.3149879245,0.49518432,0.14442876,0.515817,50.54,21.19,54.8024424638,135.21,50.85518432,21.28442876,55.1296352234,0.49518432,0.14442876,0.515817,50.36,21.14,54.6171145338,133.21,59.31518432,46.87442876,75.6009468359,0.49518432,0.14442876,0.515817,58.82,46.73,75.123134253,132.44
2021-12-26 09:30:00,54.39875072,20.93421896,58.2877826252,0.52875072,0.15421896000000002,0.550782,53.87,20.78,57.7389409324,134.47,54.20875072,20.67421896,58.017342099,0.52875072,0.15421896000000002,0.550782,53.68,20.52,57.4683634707,132.7,62.96875072,44.45421896,77.0794470049,0.52875072,0.15421896000000002,0.550782,62.44,44.3,76.5587591331,131.8
2021-12-26 10:00:00,58.11373568,22.98025624,62.4923871487,0.58373568,0.17025624,0.608058,57.53,22.81,61.8869695493,133.59,58.46373568,3.03025624,58.5422141923,0.58373568,0.17025624,0.608058,57.88,2.86,57.9506169078,132.09,65.35373568,59.14025624,88.1401195567,0.58373568,0.17025624,0.608058,64.77,58.97,87.5934575182,130.74
2021-12-26 10:30:00,60.79663264,23.55193452,65.1991116504,0.72663264,0.21193452000000002,0.7569089999999999,60.07,23.34,64.4450192024,135.62,61.16663264,3.16193452,61.2483042902,0.72663264,0.21193452000000002,0.7569089999999999,60.44,2.95,60.5119500595,133.41,68.14663264,57.49193452,89.1587689183,0.72663264,0.21193452000000002,0.7569089999999999,67.42,57.28,88.4672526984,131.92
2021-12-26 11:00:00,62.07819104,23.03405572,66.2138167282,0.76819104,0.22405572,0.800199,61.31,22.81,65.4156877209,136.85,62.45819104,2.77405572,62.5197649798,0.76819104,0.22405572,0.800199,61.69,2.55,61.7426805379,134.19,69.60819104,56.65405572,89.7495531431,0.76819104,0.22405572,0.800199,68.84,56.43,89.0128670474,132.76
2021-12-26 11:30:00,63.3407984,22.6935662,67.2833908838,0.8007983999999999,0.2335662,0.8341649999999999,62.54,22.46,66.4507577082,136.5,63.7107984,2.3935662,63.7557447758,0.8007983999999999,0.2335662,0.8341649999999999,62.91,2.16,62.9470706229,133.97,71.0207984,56.3035662,90.6313707952,0.8007983999999999,0.2335662,0.8341649999999999,70.22,56.07,89.8592972374,132.36
2021-12-26 12:00:00,64.14716192,22.72750556,68.0543745205,0.91716192,0.26750556000000003,0.9553769999999999,63.23,22.46,67.1005551393,136.5,64.50716192,2.48750556,64.5551053201,0.91716192,0.26750556000000003,0.9553769999999999,63.59,2.22,63.6287395758,133.97,71.91716192,56.24750556,91.3009313225,0.91716192,0.26750556000000003,0.9553769999999999,71.0,55.98,90.4143815994,132.36
2021-12-26 12:30:00,64.53025856,22.56424208,68.3615337047,1.18025856,0.34424208,1.229436,63.35,22.22,67.1338282835,136.44,64.90025856,2.60424208,64.9524875426,1.18025856,0.34424208,1.229436,63.72,2.26,63.760065872,133.94,72.37025856,55.62424208,91.2771090198,1.18025856,0.34424208,1.229436,71.19,55.28,90.1326494673,132.36
2021-12-26 13:00:00,65.01138752,22.40832136,68.7649138256,1.09138752,0.31832136,1.136862,63.92,22.09,67.6293908002,135.52,65.38138752,2.44832136,65.4272123166,1.09138752,0.31832136,1.136862,64.29,2.13,64.3252749703,133.34,72.91138752,55.43832136,91.5940931791,1.09138752,0.31832136,1.136862,71.82,55.12,90.5335672555,131.45
2021-12-26 13:30:00,65.39121792,22.27118856,69.0797888021,0.86121792,0.25118856,0.897102,64.53,22.02,68.183585268,135.75,65.76121792,2.23118856,65.7990576278,0.86121792,0.25118856,0.897102,64.9,1.98,64.930196365,133.49,73.36121792,55.39118856,91.924164749,0.86121792,0.25118856,0.897102,72.5,55.14,91.086056013,131.65
2021-12-26 14:00:00,64.53086816,22.56316988,68.3617552475,0.97086816,0.28316988,1.011321,63.56,22.28,67.3518522388,135.75,64.90086816,2.42316988,64.9460887213,0.97086816,0.28316988,1.011321,63.93,2.14,63.9658072723,133.49,72.37086816,55.87316988,91.429501096,0.97086816,0.28316988,1.011321,71.4,55.59,90.4887180813,131.65
2021-12-26 14:30:00,63.27524384,23.04694612,67.3418013456,0.91524384,0.26694612,0.953379,62.36,22.78,66.3904963078,136.06,63.66524384,2.85694612,63.7293136189,0.91524384,0.26694612,0.953379,62.75,2.59,62.8034282504,133.69,70.94524384,56.52694612,90.711208024,0.91524384,0.26694612,0.953379,70.03,56.26,89.8297751305,131.95
2021-12-26 15:00:00,62.26056864,23.32058252,66.4847950771,0.79056864,0.23058252,0.8235089999999999,61.47,23.09,65.6636048356,136.3,62.62056864,3.04058252,62.6943439144,0.79056864,0.23058252,0.8235089999999999,61.83,2.81,61.89382037,133.84,69.79056864,56.98058252,90.0972266799,0.79056864,0.23058252,0.8235089999999999,69.0,56.75,89.3395908878,132.19
2021-12-26 15:30:00,61.87164768,23.30589724,66.1155475875,0.67164768,0.19589724,0.699633,61.2,23.11,65.4179799444,136.57,62.24164768,3.07589724,62.3176046535,0.67164768,0.19589724,0.699633,61.57,2.88,61.6373206751,134.03,69.39164768,56.90589724,89.741194044,0.67164768,0.19589724,0.699633,68.72,56.71,89.0980499225,132.45
2021-12-26 16:00:00,62.61171776,23.08216768,66.7309048767,0.52171776,0.15216768,0.5434559999999999,62.09,22.93,66.1887679293,136.37,62.98171776,2.89216768,63.0480880431,0.52171776,0.15216768,0.5434559999999999,62.46,2.74,62.5200703774,133.91,70.25171776,56.59216768,90.2107382242,0.52171776,0.15216768,0.5434559999999999,69.73,56.44,89.7092330811,132.28
2021-12-26 16:30:00,64.89956992,21.99862456,68.5265908851,0.50956992,0.14862456000000002,0.530802,64.39,21.85,67.996283722,136.24,65.27956992,2.10862456,65.3136168534,0.50956992,0.14862456000000002,0.530802,64.77,1.96,64.7996489188,133.82,72.95956992,55.77862456,91.8387380179,0.50956992,0.14862456000000002,0.530802,72.45,55.63,91.3438525572,132.15
2021-12-26 17:00:00,66.23276672,20.58955696,69.3592765475,0.51276672,0.14955696000000002,0.5341319999999999,65.72,20.44,68.8252279328,135.16,66.59276672,0.98955696,66.6001186365,0.51276672,0.14955696000000002,0.5341319999999999,66.08,0.84,66.0853387674,133.1,74.69276672,56.27955696,93.5221788235,0.51276672,0.14955696000000002,0.5341319999999999,74.18,56.13,93.0228428936,131.18
2021-12-26 17:30:00,66.85692256,20.84076908,70.0298918323,0.51692256,0.15076908,0.538461,66.34,20.69,69.4915225045,134.11,67.23692256,1.32076908,67.2498935784,0.51692256,0.15076908,0.538461,66.72,1.17,66.7302577546,132.42,75.41692256,56.43076908,94.1920586216,0.51692256,0.15076908,0.538461,74.9,56.28,93.6880376569,130.43
2021-12-26 18:00:00,66.35642304,20.89645672,69.5689354677,0.53642304,0.15645672,0.558774,65.82,20.74,69.0102890879,133.89,66.73642304,1.2864567199999999,66.7488211961,0.53642304,0.15645672,0.558774,66.2,1.13,66.2096435574,132.33,74.84642304,56.66645672,93.8779759,0.53642304,0.15645672,0.558774,74.31,56.51,93.356072111,130.3
2021-12-26 18:30:00,65.67898048,21.07720264,68.9780903477,0.53898048,0.15720264,0.561438,65.14,20.92,68.4168546485,134.4,66.02898048,1.38720264,66.0435507403,0.53898048,0.15720264,0.561438,65.49,1.23,65.5015496,132.62,74.03898048,57.00720264,93.4429868067,0.53898048,0.15720264,0.561438,73.5,56.85,92.9202480625,130.74
2021-12-26 19:00:00,64.53212736,21.60937048,68.0540987314,0.51212736,0.14937048,0.533466,64.02,21.46,67.5210485701,134.4,64.90212736,1.76937048,64.9262412877,0.51212736,0.14937048,0.533466,64.39,1.62,64.410375717,132.62,72.76212736,57.87937048,92.9749896753,0.51212736,0.14937048,0.533466,72.25,57.73,92.4814327311,130.74
2021-12-26 19:30:00,63.1310784,22.3019812,66.9545474586,0.5210783999999999,0.15198119999999998,0.54279,62.61,22.15,66.4126087426,135.58,63.5010784,2.2919812,63.5424278399,0.5210783999999999,0.15198119999999998,0.54279,62.98,2.14,63.0163470855,133.4,71.1210784,58.8119812,92.2879023786,0.5210783999999999,0.15198119999999998,0.54279,70.6,58.66,91.7897358096,131.89
2021-12-26 20:00:00,61.6206288,23.2664334,65.8667504653,0.5706287999999999,0.16643339999999998,0.594405,61.05,23.1,65.274133468,135.58,61.9906288,3.1864334,62.0724690731,0.5706287999999999,0.16643339999999998,0.594405,61.42,3.02,61.4942013526,133.4,69.2306288,58.2064334,90.4481556097,0.5706287999999999,0.16643339999999998,0.594405,68.66,58.04,89.9046005497,131.89
2021-12-26 20:30:00,60.94510432,24.22773876,65.5842135426,0.57510432,0.16773876000000001,0.599067,60.37,24.06,64.9878488642,135.77,61.32510432,3.9777387600000003,61.453973228,0.57510432,0.16773876000000001,0.599067,60.75,3.81,60.8693568226,133.52,68.38510432,58.32773876,89.8812972854,0.57510432,0.16773876000000001,0.599067,67.81,58.16,89.3352209378,131.89
2021-12-26 21:00:00,59.4510384,24.3936362,64.2609948094,0.5610383999999999,0.16363619999999998,0.584415,58.89,24.23,63.6798633793,136.44,59.8210384,4.0036362,59.9548641736,0.5610383999999999,0.16363619999999998,0.584415,59.26,3.84,59.3842841163,133.97,66.7110384,59.2536362,89.2264313269,0.5610383999999999,0.16363619999999998,0.584415,66.15,59.09,88.6986504971,132.44
2021-12-26 21:30:00,57.42838112,24.00536116,62.2436850009,0.49838112,0.14536116,0.519147,56.93,23.86,61.7278259782,137.13,57.78838112,3.53536116,57.8964227824,0.49838112,0.14536116,0.519147,57.29,3.39,57.3902099665,134.36,64.73838112,62.35536116,89.8846430456,0.49838112,0.14536116,0.519147,64.24,62.21,89.4251737488,133.44
2021-12-26 22:00:00,55.46367584,24.41107212,60.5980179522,0.48367584,0.14107212,0.503829,54.98,24.27,60.0985299321,137.13,55.83367584,3.83107212,55.9649575305,0.48367584,0.14107212,0.503829,55.35,3.69,55.4728636362,134.36,62.56367584,63.50107212,89.1437024977,0.48367584,0.14107212,0.503829,62.08,63.36,88.704092352,133.44
2021-12-26 22:30:00,52.81303648,24.04088564,58.0274159738,0.48303648,0.14088564,0.503163,52.33,23.9,57.5294611482,137.55,52.86303648,15.13088564,54.9858556916,0.48303648,0.14088564,0.503163,52.38,14.99,54.4826990888,134.64,60.46303648,54.45088564,81.3675471387,0.48303648,0.14088564,0.503163,59.98,54.31,80.9146247597,133.89
2021-12-26 23:00:00,49.92335616,23.54097888,55.1952821979,0.48335616000000003,0.14097888,0.5034959999999999,49.44,23.4,54.6980219021,137.04,49.74335616,23.47097888,55.0026211343,0.48335616000000003,0.14097888,0.5034959999999999,49.26,23.33,54.5053804684,134.32,57.88335616,48.00097888,75.1969207733,0.48335616000000003,0.14097888,0.5034959999999999,57.4,47.86,74.7351296246,133.78
2021-12-26 23:30:00,47.72335616,23.51097888,53.2004215309,0.48335616000000003,0.14097888,0.5034959999999999,47.24,23.37,52.7045965737,136.42,47.55335616,23.45097888,53.021411642,0.48335616000000003,0.14097888,0.5034959999999999,47.07,23.31,52.525622319,133.9,55.19335616,50.20097888,74.6086110628,0.48335616000000003,0.14097888,0.5034959999999999,54.71,50.06,74.1565081433,133.49
2021-12-27 00:00:00,46.287512,12.952191,48.0655075792,0.487512,0.14219099999999998,0.507825,45.8,12.81,47.5577133597,137.35,46.127512,12.942191,47.9087431602,0.487512,0.14219099999999998,0.507825,45.64,12.8,47.4009451383,134.5,50.957512,71.622191,87.899978799,0.487512,0.14219099999999998,0.507825,50.47,71.48,87.5020645471,134.37
2021-12-27 00:30:00,47.077512,12.922191,48.8187992105,0.487512,0.14219099999999998,0.507825,46.59,12.78,48.3110391112,136.04,46.897512,12.892191,48.6372822079,0.487512,0.14219099999999998,0.507825,46.41,12.75,48.1295190086,133.64,51.867512,70.972191,87.9050095069,0.487512,0.14219099999999998,0.507825,51.38,70.83,87.5031045164,132.18
2021-12-27 01:00:00,50.48335616,12.10097888,51.9134177167,0.48335616000000003,0.14097888,0.5034959999999999,50.0,11.96,51.4105203242,136.04,50.30335616,12.08097888,51.7337190975,0.48335616000000003,0.14097888,0.5034959999999999,49.82,11.94,51.2308110418,133.64,55.72335616,69.08097888,88.754008725,0.48335616000000003,0.14097888,0.5034959999999999,55.24,68.94,88.3412768755,132.18
2021-12-27 01:30:00,50.713356160000004,12.40097888,52.2075547234,0.48335616000000003,0.14097888,0.5034959999999999,50.23,12.26,51.7045500899,135.11,50.54335616,12.38097888,52.0376737561,0.48335616000000003,0.14097888,0.5034959999999999,50.06,12.24,51.5346601813,133.04,55.88335616,68.67097888,88.5361668249,0.48335616000000003,0.14097888,0.5034959999999999,55.4,68.53,88.1221930049,131.26
2021-12-27 02:00:00,49.49198752,12.71349636,51.098824041,0.49198752,0.14349636,0.512487,49.0,12.57,50.5866079116,135.11,49.31198752,12.70349636,50.9220083357,0.49198752,0.14349636,0.512487,48.82,12.56,50.409780797,133.06,54.45198752,69.45349636,88.2542186046,0.49198752,0.14349636,0.512487,53.96,69.31,87.8382473641,131.26
2021-12-27 02:30:00,48.30719232,13.29209776,50.1025417789,0.48719232,0.14209776,0.5074919999999999,47.82,13.15,49.5951096379,136.1,48.14719232,13.27209776,49.9429745535,0.48719232,0.14209776,0.5074919999999999,47.66,13.13,49.4355388359,133.67,53.02719232,69.18209776,87.1667699058,0.48719232,0.14209776,0.5074919999999999,52.54,69.04,86.7581304547,132.04
2021-12-27 03:00:00,47.2527168,13.5007924,49.1435717099,0.4827168,0.14079239999999998,0.50283,46.77,13.36,48.6407493775,136.1,47.0827168,13.4807924,48.9746259302,0.4827168,0.14079239999999998,0.50283,46.6,13.34,48.4718021122,133.67,51.7827168,69.2907924,86.5023911265,0.4827168,0.14079239999999998,0.50283,51.3,69.15,86.1011759502,132.04
2021-12-27 03:30:00,46.307512,13.322191,48.1857493526,0.487512,0.14219099999999998,0.507825,45.82,13.18,47.6779278073,136.37,46.147512,13.302191,48.0264630094,0.487512,0.14219099999999998,0.507825,45.66,13.16,47.5186405529,133.85,50.707512,69.272191,85.848053089,0.487512,0.14219099999999998,0.507825,50.22,69.13,85.4459203239,132.25
2021-12-27 04:00:00,45.16335616,13.08097888,47.0195783487,0.48335616000000003,0.14097888,0.5034959999999999,44.68,12.94,46.5160832401,136.48,44.99335616,13.06097888,46.8507339093,0.48335616000000003,0.14097888,0.5034959999999999,44.51,12.92,46.3472383212,133.92,49.54335616,70.80097888,86.4136722398,0.48335616000000003,0.14097888,0.5034959999999999,49.06,70.66,86.0216205381,132.34
2021-12-27 04:30:00,44.15303648,12.86088564,45.9879659242,0.48303648,0.14088564,0.503163,43.67,12.72,45.4848029566,137.0,44.00303648,12.84088564,45.8383634468,0.48303648,0.14088564,0.503163,43.52,12.7,45.3352004517,134.27,48.58303648,72.67088564,87.41492466,0.48303648,0.14088564,0.503163,48.1,72.53,87.0299425485,133.17
2021-12-27 05:00:00,43.45335616,12.66097888,45.2602976986,0.48335616000000003,0.14097888,0.5034959999999999,42.97,12.52,44.7568017177,137.0,43.30335616,12.64097888,45.1106971988,0.48335616000000003,0.14097888,0.5034959999999999,42.82,12.5,44.6072012124,134.27,47.79335616,72.41097888,86.7614819802,0.48335616000000003,0.14097888,0.5034959999999999,47.31,72.27,86.3781743266,133.17
2021-12-27 05:30:00,43.98102848,12.53321664,45.731962406,0.49102848,0.14321664,0.5114879999999999,43.49,12.39,45.2204842964,136.89,43.83102848,12.52321664,45.5849757335,0.49102848,0.14321664,0.5114879999999999,43.34,12.38,45.0734955378,134.18,48.38102848,72.21321664,86.9222214067,0.49102848,0.14321664,0.5114879999999999,47.89,72.07,86.530555297,133.03
2021-12-27 06:00:00,44.63047904,12.24013972,46.2785120732,0.48047904,0.14013972,0.500499,44.15,12.1,45.7780788151,136.89,44.48047904,12.22013972,46.1285684842,0.48047904,0.14013972,0.500499,44.0,12.08,45.6281316733,134.18,49.12047904,71.65013972,86.8709616789,0.48047904,0.14013972,0.500499,48.64,71.51,86.4842742931,133.03
2021-12-27 06:30:00,46.41527424,11.64153832,47.8529319606,0.48527424,0.14153832,0.505494,45.93,11.5,47.3478077634,136.56,46.24527424,11.63153832,47.6856170477,0.48527424,0.14153832,0.505494,45.76,11.49,47.1804800739,133.99,51.14527424,70.43153832,87.042751951,0.48527424,0.14153832,0.505494,50.66,70.29,86.6436362349,132.76
2021-12-27 07:00:00,47.79093856,11.07610708,49.0576595089,0.50093856,0.14610708,0.521811,47.29,10.93,48.5366768537,135.89,47.62093856,11.06610708,48.8897997055,0.50093856,0.14610708,0.521811,47.12,10.92,48.3687998611,133.56,52.71093856,69.54610708,87.2645635631,0.50093856,0.14610708,0.521811,52.21,69.4,86.8460943278,132.14
2021-12-27 07:30:00,49.013496,11.116853,50.2584043794,0.5034959999999999,0.14685299999999998,0.524475,48.51,10.97,49.7349072584,135.63,48.833496,11.096853,50.0784432474,0.5034959999999999,0.14685299999999998,0.524475,48.33,10.95,49.554933155,133.37,54.013496,67.996853,86.8391027593,0.5034959999999999,0.14685299999999998,0.524475,53.51,67.85,86.4114726179,131.82
2021-12-27 08:00:00,49.58372576,10.74983668,50.7356368728,0.51372576,0.14983668,0.535131,49.07,10.6,50.2018415997,134.8,49.40372576,10.72983668,50.5554894561,0.51372576,0.14983668,0.535131,48.89,10.58,50.0216802996,132.87,54.73372576,68.35983668,87.5719590194,0.51372576,0.14983668,0.535131,54.22,68.21,87.1344507069,131.12
