Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-12-27 08:30:00,51.7130864,10.3896502,52.7464514095,0.5130863999999999,0.14965019999999998,0.534465,51.2,10.24,52.2139598192,134.47,51.5430864,10.3796502,52.5778175081,0.5130863999999999,0.14965019999999998,0.534465,51.03,10.23,52.0453052638,132.68,57.0530864,66.6396502,87.7262654314,0.5130863999999999,0.14965019999999998,0.534465,56.54,66.49,87.2793887467,130.64
2021-12-27 09:00:00,54.72820128,10.70114204,55.7645985936,0.51820128,0.15114204,0.539793,54.21,10.55,55.2270459105,134.47,54.53820128,10.69114204,55.5762171884,0.51820128,0.15114204,0.539793,54.02,10.54,55.0386409716,132.68,60.46820128,63.90114204,87.9759019281,0.51820128,0.15114204,0.539793,59.95,63.75,87.510370814,130.64
2021-12-27 09:30:00,56.94802144,20.55692292,60.5447291337,0.53802144,0.15692292,0.560439,56.41,20.4,59.9853990568,133.98,56.73802144,20.49692292,60.3268342126,0.53802144,0.15692292,0.560439,56.2,20.34,59.7675129146,132.36,65.83802144,43.55692292,78.942071175,0.53802144,0.15692292,0.560439,65.3,43.4,78.4069512225,130.03
2021-12-27 10:00:00,59.83080864,20.07065252,63.1075015754,0.55080864,0.16065252,0.573759,59.28,19.91,62.5342026414,134.35,59.80080864,14.07065252,61.4338666888,0.55080864,0.16065252,0.573759,59.25,13.91,60.8609119222,132.61,68.62080864,46.88065252,83.1060223998,0.55080864,0.16065252,0.573759,68.07,46.72,82.5607854856,131.4
2021-12-27 10:30:00,62.86113824,21.10116532,66.308233868,0.6211382400000001,0.18116532,0.647019,62.24,20.92,65.6617392398,134.1,63.23113824,1.08116532,63.240380783,0.6211382400000001,0.18116532,0.647019,62.61,0.9,62.6164682811,132.43,70.81113824,57.64116532,91.3056473516,0.6211382400000001,0.18116532,0.647019,70.19,57.46,90.709909602,130.9
2021-12-27 11:00:00,64.32626304,20.57307672,67.5360614962,0.69626304,0.20307672000000002,0.725274,63.63,20.37,66.8110305264,135.44,64.71626304,0.57307672,64.7188003504,0.69626304,0.20307672000000002,0.725274,64.02,0.37,64.0210691882,133.37,72.47626304,56.96307672,92.1824322398,0.69626304,0.20307672000000002,0.725274,71.78,56.76,91.5099229592,131.74
2021-12-27 11:30:00,65.53074848,20.14480164,68.5572171946,0.7707484800000001,0.22480164,0.802863,64.76,19.92,67.754438969,135.17,65.91074848,0.31480164,65.9115002505,0.7707484800000001,0.22480164,0.802863,65.14,0.09,65.1400621737,133.16,73.82074848,56.56480164,93.0004284437,0.7707484800000001,0.22480164,0.802863,73.05,56.34,92.2523609454,131.56
2021-12-27 12:00:00,66.09495424,19.99477832,69.0531254619,0.80495424,0.23477832,0.838494,65.29,19.76,68.2146736414,135.41,66.46495424,0.43477832,66.4663762689,0.80495424,0.23477832,0.838494,65.66,0.2,65.6603045987,133.24,74.44495424,56.27477832,93.3214974524,0.80495424,0.23477832,0.838494,73.64,56.04,92.5382688405,131.7
2021-12-27 12:30:00,67.06700224,19.82079232,69.9345879923,0.75700224,0.22079232000000001,0.7885439999999999,66.31,19.6,69.1460490556,135.31,67.44700224,0.58079232,67.4495028216,0.75700224,0.22079232000000001,0.7885439999999999,66.69,0.36,66.6909716528,133.15,75.57700224,56.01079232,94.0696131803,0.75700224,0.22079232000000001,0.7885439999999999,74.82,55.79,93.3303621551,131.41
2021-12-27 13:00:00,67.46509408,19.87065244,70.3305178967,0.8250940800000001,0.24065244,0.8594729999999999,66.64,19.63,69.4710479265,135.15,67.84509408,0.61065244,67.84784217,0.8250940800000001,0.24065244,0.8594729999999999,67.02,0.37,67.0210213291,133.04,76.02509408,56.13065244,94.5011379467,0.8250940800000001,0.24065244,0.8594729999999999,75.2,55.89,93.6948883344,131.2
2021-12-27 13:30:00,68.19097824,19.587785320000002,70.9485084203,0.78097824,0.22778532,0.813519,67.41,19.36,70.1349962572,135.41,68.58097824,0.88778532,68.5867242193,0.78097824,0.22778532,0.813519,67.8,0.66,67.8032123133,133.16,76.85097824,55.83778532,94.9943741802,0.78097824,0.22778532,0.813519,76.07,55.61,94.2290666408,131.37
2021-12-27 14:00:00,67.97782144,19.98519792,70.854727038,0.73782144,0.21519792000000001,0.7685639999999999,67.24,19.77,70.0861648259,135.49,68.35782144,0.56519792,68.3601579921,0.73782144,0.21519792000000001,0.7685639999999999,67.62,0.35000000000000003,67.620905791,133.25,76.60782144,56.45519792,95.1627431192,0.73782144,0.21519792000000001,0.7685639999999999,75.87,56.24,94.4414871759,131.3
2021-12-27 14:30:00,66.76352576,20.21811168,69.7577265384,0.71352576,0.20811168,0.7432559999999999,66.05,20.01,69.0145100685,135.96,67.15352576,0.31811168,67.1542792161,0.71352576,0.20811168,0.7432559999999999,66.44,0.11,66.4400910595,133.58,75.23352576,56.58811168,94.1397778932,0.71352576,0.20811168,0.7432559999999999,74.52,56.38,93.4448222215,131.76
2021-12-27 15:00:00,66.04142784,20.73333312,69.2195152642,0.73142784,0.21333312000000001,0.7619039999999999,65.31,20.52,68.4577716552,135.58,66.42142784,0.66333312,66.4247400231,0.73142784,0.21333312000000001,0.7619039999999999,65.69,0.45,65.6915413124,133.35,74.41142784,57.22333312,93.8699656256,0.73142784,0.21333312000000001,0.7619039999999999,73.68,57.01,93.1605200715,131.39
2021-12-27 15:30:00,65.89868064,20.74794852,69.0877230619,0.6786806400000001,0.19794852000000002,0.706959,65.22,20.55,68.3809249718,135.78,66.26868064,0.75794852,66.2730150191,0.6786806400000001,0.19794852000000002,0.706959,65.59,0.56,65.5923905648,133.48,74.25868064,57.11794852,93.6846395816,0.6786806400000001,0.19794852000000002,0.706959,73.58,56.92,93.0263554053,131.75
2021-12-27 16:00:00,66.2770224,20.5582982,69.3922713498,0.5770223999999999,0.16829819999999998,0.601065,65.7,20.39,68.7912937805,135.46,66.6570224,0.6882982,66.6605759775,0.5770223999999999,0.16829819999999998,0.601065,66.08,0.52,66.0820459732,133.28,74.7370224,56.7082982,93.816062601,0.5770223999999999,0.16829819999999998,0.601065,74.16,56.54,93.2549044287,131.75
2021-12-27 16:30:00,68.24797152,19.69815836,71.0338163086,0.50797152,0.14815836000000002,0.529137,67.74,19.55,70.5046814049,135.07,68.62797152,0.35815836,68.6289060991,0.50797152,0.14815836000000002,0.529137,68.12,0.21,68.1203236927,133.03,76.97797152,55.21815836,94.734645785,0.50797152,0.14815836000000002,0.529137,76.47,55.07,94.2356928133,131.37
2021-12-27 17:00:00,70.75893056,19.69843808,73.4496747221,0.50893056,0.14843808,0.5301359999999999,70.25,19.55,72.9195789895,134.25,71.13893056,0.18843808,71.1391801339,0.50893056,0.14843808,0.5301359999999999,70.63,0.04,70.6300113266,132.49,79.62893056,53.29843808,95.8200922766,0.50893056,0.14843808,0.5301359999999999,79.12,53.15,95.314725515,130.51
2021-12-27 17:30:00,72.6950944,19.4373192,75.2488280806,0.5050943999999999,0.14731919999999998,0.52614,72.19,19.29,74.7228224842,134.25,73.0950944,0.4173192,73.0962856831,0.5050943999999999,0.14731919999999998,0.52614,72.59,0.27,72.5905021335,132.45,81.8350944,52.8873192,97.4374220083,0.5050943999999999,0.14731919999999998,0.52614,81.33,52.74,96.9333611302,130.31
2021-12-27 18:00:00,72.61573376,19.48750568,75.1851558962,0.50573376,0.14750568,0.526806,72.11,19.34,74.6584737321,134.11,72.99573376,0.37750568,72.9967099101,0.50573376,0.14750568,0.526806,72.49,0.23,72.490364877,132.38,81.73573376,53.01750568,97.4247713973,0.50573376,0.14750568,0.526806,81.23,52.87,96.9203270733,130.19
2021-12-27 18:30:00,71.76157792,20.05629356,74.5116029685,0.50157792,0.14629356000000002,0.522477,71.26,19.91,73.9891593411,134.22,72.14157792,0.30629356,72.1422281367,0.50157792,0.14629356000000002,0.522477,71.64,0.16,71.6401786709,132.44,80.75157792,53.93629356,97.1078838177,0.50157792,0.14629356000000002,0.522477,80.25,53.79,96.6096610076,130.33
2021-12-27 19:00:00,69.7218976,20.6863868,72.7259898783,0.5018975999999999,0.14638679999999998,0.52281,69.22,20.54,72.2031855253,134.85,70.1018976,0.9663868,70.1085583261,0.5018975999999999,0.14638679999999998,0.52281,69.6,0.8200000000000001,69.6048302922,132.85,78.4518976,54.6263868,95.5967696727,0.5018975999999999,0.14638679999999998,0.52281,77.95,54.48,95.1013822192,130.92
2021-12-27 19:30:00,67.79765184,21.08806512,71.0016062179,0.50765184,0.14806512,0.5288039999999999,67.29,20.94,70.4728862755,134.73,68.17765184,1.33806512,68.1907811121,0.50765184,0.14806512,0.5288039999999999,67.67,1.19,67.6804624689,132.75,76.24765184,55.14806512,94.1010812775,0.50765184,0.14806512,0.5288039999999999,75.74,55.0,93.6031388363,130.86
2021-12-27 20:00:00,65.53317632,22.23675976,69.203111803,0.50317632,0.14675976000000002,0.524142,65.03,22.09,68.6794656357,134.57,65.91317632,2.29675976,65.9531797413,0.50317632,0.14675976000000002,0.524142,65.41,2.15,65.4453252723,132.68,73.69317632,56.76675976,93.0223051197,0.50317632,0.14675976000000002,0.524142,73.19,56.62,92.53432066,130.78
2021-12-27 20:30:00,63.83052896,23.21890428,67.9224112004,0.51052896,0.14890428,0.531801,63.32,23.07,67.3917450434,136.11,64.23052896,3.05890428,64.3033260872,0.51052896,0.14890428,0.531801,63.72,2.91,63.7864131301,133.69,71.69052896,57.49890428,91.9002499233,0.51052896,0.14890428,0.531801,71.18,57.35,91.4090526152,132.21
2021-12-27 21:00:00,61.73276672,24.04955696,66.2519107413,0.51276672,0.14955696000000002,0.5341319999999999,61.22,23.9,65.7198478391,136.11,62.11276672,3.77955696,62.2276533418,0.51276672,0.14955696000000002,0.5341319999999999,61.6,3.63,61.7068626653,133.69,69.24276672,57.82955696,90.2154000226,0.51276672,0.14955696000000002,0.5341319999999999,68.73,57.68,89.7262241488,132.21
2021-12-27 21:30:00,59.21180768,24.30927724,64.0076489856,0.51180768,0.14927724,0.533133,58.7,24.16,63.4775204305,136.44,59.58180768,4.1692772399999996,59.72750354,0.51180768,0.14927724,0.533133,59.07,4.02,59.2066322298,133.88,66.48180768,58.96927724,88.8662276155,0.51180768,0.14927724,0.533133,65.97,58.82,88.3845761431,132.42
2021-12-27 22:00:00,56.67797152,24.73815836,61.841482313,0.50797152,0.14815836000000002,0.529137,56.17,24.59,61.316694301,136.02,57.03797152,4.65815836,57.2278658909,0.50797152,0.14815836000000002,0.529137,56.53,4.51,56.7096199952,133.63,63.62797152,59.54815836,87.1464395361,0.50797152,0.14815836000000002,0.529137,63.12,59.4,86.6746468121,132.18
2021-12-27 22:30:00,54.23116832,25.17909076,59.7913558038,0.51116832,0.14909076000000002,0.532467,53.72,25.03,59.2649921961,136.62,54.61116832,4.83909076,54.8251448211,0.51116832,0.14909076000000002,0.532467,54.1,4.69,54.3029106034,134.02,60.87116832,61.16909076,86.2957519061,0.51116832,0.14909076000000002,0.532467,60.36,61.02,85.8298898986,132.86
2021-12-27 23:00:00,50.93367584,24.59107212,56.5593507971,0.48367584,0.14107212,0.503829,50.45,24.45,56.0625097547,136.62,51.13367584,10.56107212,52.2129203285,0.48367584,0.14107212,0.503829,50.65,10.42,51.7107232593,134.02,57.91367584,59.03107212,82.6961989751,0.48367584,0.14107212,0.503829,57.43,58.89,82.2571395078,132.86
2021-12-27 23:30:00,47.56239712,23.91069916,53.2344170074,0.48239712,0.14069916,0.502497,47.08,23.77,52.7403005301,137.37,47.40239712,23.85069916,53.0645183069,0.48239712,0.14069916,0.502497,46.92,23.71,52.5704337056,134.52,55.15239712,48.66069916,73.5503266534,0.48239712,0.14069916,0.502497,54.67,48.52,73.0958227261,134.07
2021-12-28 00:00:00,46.04239712,13.19069916,47.8946435093,0.48239712,0.14069916,0.502497,45.56,13.05,47.3921523039,137.02,45.87239712,13.17069916,47.725717741,0.48239712,0.14069916,0.502497,45.39,13.03,47.2232252181,134.26,50.75239712,70.75069916,87.0716213531,0.48239712,0.14069916,0.502497,50.27,70.61,86.6766692946,134.21
2021-12-28 00:30:00,46.38,12.48,48.029728294,0.0,0.0,0.0,46.38,12.48,48.029728294,136.57,46.23,12.46,47.8796877601,0.0,0.0,0.0,46.23,12.46,47.8796877601,133.97,51.13,70.88,87.3970897685,0.0,0.0,0.0,51.13,70.88,87.3970897685,132.82
2021-12-28 01:00:00,49.67,11.57,50.9997431366,0.0,0.0,0.0,49.67,11.57,50.9997431366,136.36,49.49,11.56,50.8221772458,0.0,0.0,0.0,49.49,11.56,50.8221772458,133.81,55.0,70.74,89.6055109912,0.0,0.0,0.0,55.0,70.74,89.6055109912,132.59
2021-12-28 01:30:00,49.56,11.25,50.820823488,0.0,0.0,0.0,49.56,11.25,50.820823488,135.87,49.38,11.23,50.6408659089,0.0,0.0,0.0,49.38,11.23,50.6408659089,133.47,54.89,70.97,89.7198584484,0.0,0.0,0.0,54.89,70.97,89.7198584484,132.21
2021-12-28 02:00:00,48.55,11.32,49.8522306422,0.0,0.0,0.0,48.55,11.32,49.8522306422,135.87,48.38,11.31,49.6844090234,0.0,0.0,0.0,48.38,11.31,49.6844090234,133.47,53.74,71.34,89.3161978591,0.0,0.0,0.0,53.74,71.34,89.3161978591,132.21
2021-12-28 02:30:00,47.25,11.45,48.6175379878,0.0,0.0,0.0,47.25,11.45,48.6175379878,136.23,47.1,11.44,48.4694089091,0.0,0.0,0.0,47.1,11.44,48.4694089091,133.66,52.28,71.31,88.4212333097,0.0,0.0,0.0,52.28,71.31,88.4212333097,132.56
2021-12-28 03:00:00,45.99,11.77,47.47223399,0.0,0.0,0.0,45.99,11.77,47.47223399,135.84,45.82,11.75,47.3025887241,0.0,0.0,0.0,45.82,11.75,47.3025887241,133.46,50.83,71.83,87.9956692116,0.0,0.0,0.0,50.83,71.83,87.9956692116,132.24
2021-12-28 03:30:00,44.76,11.85,46.3020528703,0.0,0.0,0.0,44.76,11.85,46.3020528703,136.24,44.6,11.83,46.1422680414,0.0,0.0,0.0,44.6,11.83,46.1422680414,133.77,49.43,72.18,87.4830114937,0.0,0.0,0.0,49.43,72.18,87.4830114937,132.63
2021-12-28 04:00:00,43.6,12.11,45.250548063,0.0,0.0,0.0,43.6,12.11,45.250548063,136.24,43.45,12.1,45.1033535339,0.0,0.0,0.0,43.45,12.1,45.1033535339,133.77,48.13,72.63,87.1298674394,0.0,0.0,0.0,48.13,72.63,87.1298674394,132.63
2021-12-28 04:30:00,42.94,11.93,44.5664503859,0.0,0.0,0.0,42.94,11.93,44.5664503859,136.3,42.78,11.91,44.4069420249,0.0,0.0,0.0,42.78,11.91,44.4069420249,133.71,47.36,72.26,86.3972059733,0.0,0.0,0.0,47.36,72.26,86.3972059733,132.65
2021-12-28 05:00:00,42.62,12.08,44.298880347,0.0,0.0,0.0,42.62,12.08,44.298880347,136.3,42.48,12.06,44.158736395,0.0,0.0,0.0,42.48,12.06,44.158736395,133.71,47.01,72.81,86.6673883303,0.0,0.0,0.0,47.01,72.81,86.6673883303,132.65
2021-12-28 05:30:00,42.91,11.86,44.5188465709,0.0,0.0,0.0,42.91,11.86,44.5188465709,136.68,42.77,11.86,44.3839216384,0.0,0.0,0.0,42.77,11.86,44.3839216384,134.06,47.32,72.66,86.710195479,0.0,0.0,0.0,47.32,72.66,86.710195479,133.11
2021-12-28 06:00:00,43.52,11.62,45.0445868002,0.0,0.0,0.0,43.52,11.62,45.0445868002,136.68,43.36,11.6,44.884848223,0.0,0.0,0.0,43.36,11.6,44.884848223,134.08,48.02,72.27,86.7690803224,0.0,0.0,0.0,48.02,72.27,86.7690803224,133.11
2021-12-28 06:30:00,45.43,11.1,46.766386433,0.0,0.0,0.0,45.43,11.1,46.766386433,136.52,45.27,11.08,46.6062152508,0.0,0.0,0.0,45.27,11.08,46.6062152508,133.96,50.19,71.17,87.0873412156,0.0,0.0,0.0,50.19,71.17,87.0873412156,133.11
2021-12-28 07:00:00,46.53,10.78,47.7624256084,0.0,0.0,0.0,46.53,10.78,47.7624256084,136.16,46.37,10.77,47.6043044272,0.0,0.0,0.0,46.37,10.77,47.6043044272,133.68,51.45,70.58,87.3420797783,0.0,0.0,0.0,51.45,70.58,87.3420797783,132.53
2021-12-28 07:30:00,48.16,10.16,49.2200284437,0.0,0.0,0.0,48.16,10.16,49.2200284437,135.98,47.99,10.15,49.051631981,0.0,0.0,0.0,47.99,10.15,49.051631981,133.55,53.29,69.5,87.5789592311,0.0,0.0,0.0,53.29,69.5,87.5789592311,132.15
2021-12-28 08:00:00,49.35,10.5,50.4546578623,0.0,0.0,0.0,49.35,10.5,50.4546578623,135.09,49.17,10.49,50.2765253374,0.0,0.0,0.0,49.17,10.49,50.2765253374,133.14,54.42,67.19,86.4640532244,0.0,0.0,0.0,54.42,67.19,86.4640532244,131.55
2021-12-28 08:30:00,51.83,10.32,52.8474341856,0.0,0.0,0.0,51.83,10.32,52.8474341856,134.93,51.65,10.33,52.6728715754,0.0,0.0,0.0,51.65,10.33,52.6728715754,132.88,57.08,65.02,86.5200947757,0.0,0.0,0.0,57.08,65.02,86.5200947757,130.97
2021-12-28 09:00:00,55.18,9.87,56.0557695514,0.0,0.0,0.0,55.18,9.87,56.0557695514,134.5,54.99,9.86,55.8669821988,0.0,0.0,0.0,54.99,9.86,55.8669821988,132.65,60.84,63.99,88.2962383117,0.0,0.0,0.0,60.84,63.99,88.2962383117,130.48
2021-12-28 09:30:00,57.07,21.95,61.1456245368,0.0,0.0,0.0,57.07,21.95,61.1456245368,134.4,56.87,21.91,60.9446059959,0.0,0.0,0.0,56.87,21.91,60.9446059959,132.58,66.35,38.38,76.6508114765,0.0,0.0,0.0,66.35,38.38,76.6508114765,130.33
2021-12-28 10:00:00,58.88,25.25,64.0657232848,0.0,0.0,0.0,58.88,25.25,64.0657232848,134.82,58.67,25.19,63.8490798681,0.0,0.0,0.0,58.67,25.19,63.8490798681,132.87,69.36,30.14,75.6255856176,0.0,0.0,0.0,69.36,30.14,75.6255856176,131.86
2021-12-28 10:30:00,60.79,24.55,65.5600991457,0.0,0.0,0.0,60.79,24.55,65.5600991457,134.74,60.57,24.49,65.3336437067,0.0,0.0,0.0,60.57,24.49,65.3336437067,132.83,71.58,29.3,77.344595157,0.0,0.0,0.0,71.58,29.3,77.344595157,132.05
2021-12-28 11:00:00,62.21,23.49,66.4970991849,0.0,0.0,0.0,62.21,23.49,66.4970991849,134.22,62.0,23.43,66.2794455318,0.0,0.0,0.0,62.0,23.43,66.2794455318,132.51,73.37,29.77,79.1796046972,0.0,0.0,0.0,73.37,29.77,79.1796046972,131.53
2021-12-28 11:30:00,63.73,22.81,67.6890611547,0.0,0.0,0.0,63.73,22.81,67.6890611547,133.72,63.51,22.57,67.4012240245,0.0,0.0,0.0,63.51,22.57,67.4012240245,132.19,75.14,29.18,80.6070220266,0.0,0.0,0.0,75.14,29.18,80.6070220266,131.24
2021-12-28 12:00:00,65.52,24.91,70.0954955757,0.0,0.0,0.0,65.52,24.91,70.0954955757,133.15,65.9,5.06,66.0939755197,0.0,0.0,0.0,65.9,5.06,66.0939755197,131.84,75.36,45.05,87.7988160512,0.0,0.0,0.0,75.36,45.05,87.7988160512,130.71
2021-12-28 12:30:00,66.01,24.79,70.5114472976,0.0,0.0,0.0,66.01,24.79,70.5114472976,135.12,66.37,4.9,66.5506341067,0.0,0.0,0.0,66.37,4.9,66.5506341067,133.12,75.91,44.79,88.1389369121,0.0,0.0,0.0,75.91,44.79,88.1389369121,131.92
2021-12-28 13:00:00,66.71,24.69,71.1324131462,0.0,0.0,0.0,66.71,24.69,71.1324131462,135.12,67.09,4.78,67.2600661611,0.0,0.0,0.0,67.09,4.78,67.2600661611,133.12,76.73,44.66,88.7806763885,0.0,0.0,0.0,76.73,44.66,88.7806763885,131.92
2021-12-28 13:30:00,67.11,24.77,71.5353409162,0.0,0.0,0.0,67.11,24.77,71.5353409162,135.12,67.48,4.79,67.6497930522,0.0,0.0,0.0,67.48,4.79,67.6497930522,133.12,77.19,44.83,89.2637944522,0.0,0.0,0.0,77.19,44.83,89.2637944522,131.92
2021-12-28 14:00:00,66.45,24.97,70.9866424055,0.0,0.0,0.0,66.45,24.97,70.9866424055,135.53,66.83,4.91,67.0101261005,0.0,0.0,0.0,66.83,4.91,67.0101261005,133.36,76.43,45.11,88.7494056318,0.0,0.0,0.0,76.43,45.11,88.7494056318,132.25
2021-12-28 14:30:00,65.67,25.33,70.3857783931,0.0,0.0,0.0,65.67,25.33,70.3857783931,135.74,66.05,5.26,66.2591133354,0.0,0.0,0.0,66.05,5.26,66.2591133354,133.5,75.54,45.55,88.2105101448,0.0,0.0,0.0,75.54,45.55,88.2105101448,132.44
2021-12-28 15:00:00,65.07,25.45,69.8699320166,0.0,0.0,0.0,65.07,25.45,69.8699320166,135.8,65.45,5.38,65.6707461508,0.0,0.0,0.0,65.45,5.38,65.6707461508,133.54,74.85,45.69,87.6932072626,0.0,0.0,0.0,74.85,45.69,87.6932072626,132.51
2021-12-28 15:30:00,65.21,25.37,69.9712869683,0.0,0.0,0.0,65.21,25.37,69.9712869683,135.21,65.59,5.44,65.8152087287,0.0,0.0,0.0,65.59,5.44,65.8152087287,133.17,75.02,45.46,87.7189375221,0.0,0.0,0.0,75.02,45.46,87.7189375221,131.95
2021-12-28 16:00:00,66.15,25.06,70.7377275575,0.0,0.0,0.0,66.15,25.06,70.7377275575,135.21,66.52,5.3,66.7308054799,0.0,0.0,0.0,66.52,5.3,66.7308054799,133.17,76.09,44.97,88.3854569485,0.0,0.0,0.0,76.09,44.97,88.3854569485,131.95
2021-12-28 16:30:00,68.96,24.43,73.159459402,0.0,0.0,0.0,68.96,24.43,73.159459402,134.55,69.34,4.69,69.4984294787,0.0,0.0,0.0,69.34,4.69,69.4984294787,132.73,79.35,44.2,90.8298546734,0.0,0.0,0.0,79.35,44.2,90.8298546734,131.29
2021-12-28 17:00:00,71.3,23.72,75.1420548029,0.0,0.0,0.0,71.3,23.72,75.1420548029,134.55,71.69,4.09,71.8065749079,0.0,0.0,0.0,71.69,4.09,71.8065749079,132.73,82.02,43.31,92.7525552209,0.0,0.0,0.0,82.02,43.31,92.7525552209,131.29
2021-12-28 17:30:00,73.49,23.2,77.0650381172,0.0,0.0,0.0,73.49,23.2,77.0650381172,134.25,73.87,3.48,73.9519256004,0.0,0.0,0.0,73.87,3.48,73.9519256004,132.52,84.52,42.75,94.7163813709,0.0,0.0,0.0,84.52,42.75,94.7163813709,131.0
2021-12-28 18:00:00,73.63,23.5,77.2892418128,0.0,0.0,0.0,73.63,23.5,77.2892418128,134.49,74.02,3.76,74.1154369885,0.0,0.0,0.0,74.02,3.76,74.1154369885,132.69,84.67,43.14,95.0266725714,0.0,0.0,0.0,84.67,43.14,95.0266725714,131.21
2021-12-28 18:30:00,71.86,24.26,75.8446253864,0.0,0.0,0.0,71.86,24.26,75.8446253864,134.71,72.25,4.32,72.3790363296,0.0,0.0,0.0,72.25,4.32,72.3790363296,132.83,82.65,44.17,93.7123865879,0.0,0.0,0.0,82.65,44.17,93.7123865879,131.44
2021-12-28 19:00:00,69.69,25.02,74.0452327973,0.0,0.0,0.0,69.69,25.02,74.0452327973,135.29,70.06,5.12,70.2468362277,0.0,0.0,0.0,70.06,5.12,70.2468362277,133.22,80.15,45.06,91.9479532127,0.0,0.0,0.0,80.15,45.06,91.9479532127,131.99
2021-12-28 19:30:00,67.36,25.92,72.1748986837,0.0,0.0,0.0,67.36,25.92,72.1748986837,135.23,67.74,5.9,67.9964528487,0.0,0.0,0.0,67.74,5.9,67.9964528487,133.17,77.48,45.99,90.1012236321,0.0,0.0,0.0,77.48,45.99,90.1012236321,131.99
2021-12-28 20:00:00,65.29,27.14,70.7061786551,0.0,0.0,0.0,65.29,27.14,70.7061786551,135.6,65.67,7.15,66.0580911017,0.0,0.0,0.0,65.67,7.15,66.0580911017,133.41,74.92,45.62,87.7165366393,0.0,0.0,0.0,74.92,45.62,87.7165366393,132.3
2021-12-28 20:30:00,63.84,27.99,69.7064250984,0.0,0.0,0.0,63.84,27.99,69.7064250984,135.6,64.22,7.86,64.6992117417,0.0,0.0,0.0,64.22,7.86,64.6992117417,133.37,73.21,45.8,86.3559152577,0.0,0.0,0.0,73.21,45.8,86.3559152577,132.1
2021-12-28 21:00:00,61.68,28.83,68.0851768008,0.0,0.0,0.0,61.68,28.83,68.0851768008,136.01,62.06,8.65,62.659924194,0.0,0.0,0.0,62.06,8.65,62.659924194,133.67,70.71,46.59,84.6789950342,0.0,0.0,0.0,70.71,46.59,84.6789950342,132.46
2021-12-28 21:30:00,59.22,28.75,65.8298632841,0.0,0.0,0.0,59.22,28.75,65.8298632841,136.22,59.58,8.32,60.1581149971,0.0,0.0,0.0,59.58,8.32,60.1581149971,133.8,68.21,50.04,84.5967239318,0.0,0.0,0.0,68.21,50.04,84.5967239318,132.66
2021-12-28 22:00:00,56.61,27.15,62.7838721329,0.0,0.0,0.0,56.61,27.15,62.7838721329,137.03,56.98,7.19,57.4318422132,0.0,0.0,0.0,56.98,7.19,57.4318422132,134.33,64.77,56.43,85.9040033991,0.0,0.0,0.0,64.77,56.43,85.9040033991,133.84
2021-12-28 22:30:00,54.58,18.93,57.7695533997,0.0,0.0,0.0,54.58,18.93,57.7695533997,136.89,54.95,1.44,54.9688648236,0.0,0.0,0.0,54.95,1.44,54.9688648236,134.26,60.15,73.57,95.0292975876,0.0,0.0,0.0,60.15,73.57,95.0292975876,132.75
2021-12-28 23:00:00,51.6,19.38,55.1193650181,0.0,0.0,0.0,51.6,19.38,55.1193650181,136.89,51.97,1.2,51.9838523005,0.0,0.0,0.0,51.97,1.2,51.9838523005,134.26,56.73,74.61,93.7280374274,0.0,0.0,0.0,56.73,74.61,93.7280374274,132.75
2021-12-28 23:30:00,48.11,18.5,51.5443702066,0.0,0.0,0.0,48.11,18.5,51.5443702066,137.44,48.11,12.3,49.6574475784,0.0,0.0,0.0,48.11,12.3,49.6574475784,134.61,53.9,64.7,84.2098569052,0.0,0.0,0.0,53.9,64.7,84.2098569052,133.27
2021-12-29 00:00:00,45.69,18.25,49.1999857724,0.0,0.0,0.0,45.69,18.25,49.1999857724,137.12,45.54,18.21,49.0458530357,0.0,0.0,0.0,45.54,18.21,49.0458530357,134.39,51.69,59.98,79.1798995958,0.0,0.0,0.0,51.69,59.98,79.1798995958,133.46
2021-12-29 00:30:00,46.84815136,18.26237748,50.281842817,0.48815136000000003,0.14237748,0.508491,46.36,18.12,49.7753352575,136.95,46.68815136,18.23237748,50.1218821074,0.48815136000000003,0.14237748,0.508491,46.2,18.09,49.6154018426,134.27,52.96815136,59.87237748,79.9395186601,0.48815136000000003,0.14237748,0.508491,52.48,59.73,79.5098943528,133.6
2021-12-29 01:00:00,49.87367584,17.34107212,52.8024272554,0.48367584,0.14107212,0.503829,49.39,17.2,52.2992552528,136.79,49.67367584,17.30107212,52.600391329,0.48367584,0.14107212,0.503829,49.19,17.16,52.0972331319,134.16,56.54367584,59.54107212,82.1116711966,0.48367584,0.14107212,0.503829,56.06,59.4,81.6767016964,133.4
2021-12-29 01:30:00,50.10815136,17.10237748,52.9463704911,0.48815136000000003,0.14237748,0.508491,49.62,16.96,52.4384019589,135.92,49.93815136,17.06237748,52.7725656618,0.48815136000000003,0.14237748,0.508491,49.45,16.92,52.2646046575,133.59,56.86815136,59.98237748,82.6551404769,0.48815136000000003,0.14237748,0.508491,56.38,59.84,82.2163609022,132.68
2021-12-29 02:00:00,48.79783168,17.33228424,51.7845194401,0.48783168,0.14228424,0.508158,48.31,17.19,51.2772093624,135.99,48.62783168,17.31228424,51.6176442654,0.48783168,0.14228424,0.508158,48.14,17.17,51.1103560935,133.63,55.36783168,60.47228424,81.9908162305,0.48783168,0.14228424,0.508158,54.88,60.33,81.5568715682,132.79
2021-12-29 02:30:00,47.75335616,17.62097888,50.9007064905,0.48335616000000003,0.14097888,0.5034959999999999,47.27,17.48,50.3984454125,136.35,47.57335616,17.57097888,50.7145296254,0.48335616000000003,0.14097888,0.5034959999999999,47.09,17.43,50.2122793747,133.85,54.17335616,60.93097888,81.5312008063,0.48335616000000003,0.14097888,0.5034959999999999,53.69,60.79,81.1051182109,133.11
2021-12-29 03:00:00,46.56335616,17.76097888,49.8357151816,0.48335616000000003,0.14097888,0.5034959999999999,46.08,17.62,49.333870717799996,136.59,46.41335616,17.73097888,49.6848794109,0.48335616000000003,0.14097888,0.5034959999999999,45.93,17.59,49.1830560254,134.03,52.81335616,61.26097888,80.8836084891,0.48335616000000003,0.14097888,0.5034959999999999,52.33,61.12,80.4616883989,133.35
2021-12-29 03:30:00,45.55783168,17.83228424,48.9234748214,0.48783168,0.14228424,0.508158,45.07,17.69,48.4173625882,136.81,45.38783168,17.81228424,48.7578992006,0.48783168,0.14228424,0.508158,44.9,17.67,48.2518279446,134.16,51.64783168,61.37228424,80.2125662853,0.48783168,0.14228424,0.508158,51.16,61.23,79.7900902368,133.57
2021-12-29 04:00:00,44.4323072,18.0835896,47.9713053391,0.4923072,0.14358959999999998,0.51282,43.94,17.94,47.4612178521,136.81,44.2723072,18.0435896,47.8080360448,0.4923072,0.14358959999999998,0.51282,43.78,17.9,47.2979745867,134.16,50.3223072,61.4535896,79.4284475277,0.4923072,0.14358959999999998,0.51282,49.83,61.31,79.0059807863,133.57
2021-12-29 04:30:00,43.677512,18.742191,47.5288836182,0.487512,0.14219099999999998,0.507825,43.19,18.6,47.0248455606,137.09,43.517511999999996,18.712191,47.3700321162,0.487512,0.14219099999999998,0.507825,43.03,18.57,46.8660410105,134.34,49.337512,60.692191,78.2159327678,0.487512,0.14219099999999998,0.507825,48.85,60.55,77.7986182397,133.78
2021-12-29 05:00:00,43.1827168,18.7707924,47.085981752,0.4827168,0.14079239999999998,0.50283,42.7,18.63,46.587196739,137.23,43.0327168,18.7207924,46.9284858404,0.4827168,0.14079239999999998,0.50283,42.55,18.58,46.4297200078,134.44,48.7727168,60.6307924,77.8130509047,0.4827168,0.14079239999999998,0.50283,48.29,60.49,77.4013191102,133.78
2021-12-29 05:30:00,43.60207744,18.45060592,47.3451794368,0.48207744,0.14060592,0.5021639999999999,43.12,18.31,46.846456643,137.1,43.44207744,18.42060592,47.1861506669,0.48207744,0.14060592,0.5021639999999999,42.96,18.28,46.6874715529,134.37,49.25207744,60.05060592,77.6649367702,0.48207744,0.14060592,0.5021639999999999,48.77,59.91,77.2510258832,133.65
2021-12-29 06:00:00,44.4347248,18.2984614,48.054952478,0.4747248,0.13846139999999998,0.494505,43.96,18.16,47.5632967739,136.72,44.2847248,18.2684614,47.9048382999,0.4747248,0.13846139999999998,0.494505,43.81,18.13,47.4132154573,134.12,50.2147248,59.9684614,78.2159507353,0.4747248,0.13846139999999998,0.494505,49.74,59.83,77.805504304,133.29
2021-12-29 06:30:00,46.36783168,17.55228424,49.5788109654,0.48783168,0.14228424,0.508158,45.88,17.41,49.0722171906,136.94,46.18783168,17.53228424,49.4034086473,0.48783168,0.14228424,0.508158,45.7,17.39,48.8968516369,134.28,52.41783168,58.58228424,78.6098791807,0.48783168,0.14228424,0.508158,51.93,58.44,78.1790157267,133.51
2021-12-29 07:00:00,48.31623328,16.38181804,51.0178631527,0.48623328,0.14181804,0.506493,47.83,16.24,50.5118451455,135.97,48.12623328,16.34181804,50.8250858,0.48623328,0.14181804,0.506493,47.64,16.2,50.319077893,133.68,54.77623328,58.39181804,80.0627263236,0.48623328,0.14181804,0.506493,54.29,58.25,79.6270469125,132.57
2021-12-29 07:30:00,50.67495456,16.15144508,53.1866543207,0.48495456000000003,0.14144508,0.505161,50.19,16.01,52.6816495566,135.07,50.49495456,16.12144508,53.0060508573,0.48495456000000003,0.14144508,0.505161,50.01,15.98,52.501052370400004,133.1,57.29495456,55.51144508,79.7761389947,0.48495456000000003,0.14144508,0.505161,56.81,55.37,79.3297737297,131.84
2021-12-29 08:00:00,52.63559392,18.20163156,55.6938518937,0.48559392,0.14163156,0.505827,52.15,18.06,55.1886410414,133.44,52.87559392,4.21163156,53.0430605526,0.48559392,0.14163156,0.505827,52.39,4.07,52.5478543806,132.09,57.96559392,67.40163156,88.8987627329,0.48559392,0.14163156,0.505827,57.48,67.26,88.4751829611,130.17
2021-12-29 08:30:00,55.02815136,17.79237748,57.8330886127,0.48815136000000003,0.14237748,0.508491,54.54,17.65,57.3248122544,135.02,55.37815136,2.35237748,55.4280915048,0.48815136000000003,0.14237748,0.508491,54.89,2.21,54.9344718733,133.1,60.33815136,68.71237748,91.4444275421,0.48815136000000003,0.14237748,0.508491,59.85,68.57,91.0157535815,130.95
2021-12-29 09:00:00,58.27934016,17.12564088,60.74346932,0.49934016000000003,0.14564088,0.520146,57.78,16.98,60.2233243852,134.94,58.63934016,3.22564088,58.7279913967,0.49934016000000003,0.14564088,0.520146,58.14,3.08,58.2215252291,133.05,63.97934016,68.39564088,93.6553237072,0.49934016000000003,0.14564088,0.520146,63.48,68.25,93.2082233497,130.69
2021-12-29 09:30:00,61.3782912,16.4282516,63.5388234174,0.5082911999999999,0.14825159999999998,0.52947,60.87,16.28,63.0094857938,135.37,61.7382912,3.9182516,61.8625031493,0.5082911999999999,0.14825159999999998,0.52947,61.23,3.77,61.3459517817,133.37,67.4782912,67.5282516,95.464048455,0.5082911999999999,0.14825159999999998,0.52947,66.97,67.38,95.0002384208,131.03
2021-12-29 10:00:00,63.54971968,15.81491824,65.48800279700001,0.59971968,0.17491824,0.6247079999999999,62.95,15.64,64.8637965278,135.37,63.90971968,4.53491824,64.0704124618,0.59971968,0.17491824,0.6247079999999999,63.31,4.36,63.459953514,133.23,69.89971968,66.64491824,96.5790657366,0.59971968,0.17491824,0.6247079999999999,69.3,66.47,96.0247410827,130.93
2021-12-29 10:30:00,64.9521072,14.5718646,66.566624277,0.6921071999999999,0.20186459999999998,0.720945,64.26,14.37,65.847129778,135.21,65.3121072,5.5818646,65.550198774,0.6921071999999999,0.20186459999999998,0.720945,64.62,5.38,64.8435717708,133.08,71.6621072,66.3918646,97.6900061081,0.6921071999999999,0.20186459999999998,0.720945,70.97,66.19,97.0456439002,130.82
2021-12-29 11:00:00,64.94811104,18.33736572,67.4871551424,0.84811104,0.24736572,0.8834489999999999,64.1,18.09,66.6037393845,134.31,65.30811104,5.65736572,65.5526899105,0.84811104,0.24736572,0.8834489999999999,64.46,5.41,64.6866269023,132.46,72.75811104,57.85736572,92.9581491326,0.84811104,0.24736572,0.8834489999999999,71.91,57.61,92.1409800252,130.05
2021-12-29 11:30:00,65.0580608,25.9019344,70.0247204973,1.1380607999999999,0.33193439999999996,1.18548,63.92,25.57,68.8446897008,134.37,65.4180608,5.6519344,65.6617623986,1.1380607999999999,0.33193439999999996,1.18548,64.28,5.32,64.499773643,132.46,74.5080608,44.5619344,86.8171476245,1.1380607999999999,0.33193439999999996,1.18548,73.37,44.23,85.6705888856,130.47
2021-12-29 12:00:00,65.92067808,26.28186444,70.9666978023,1.24067808,0.36186444,1.292373,64.68,25.92,69.6803329498,136.22,66.29067808,5.83186444,66.5467102354,1.24067808,0.36186444,1.292373,65.05,5.47,65.2795787364,133.72,75.41067808,44.06186444,87.3396717787,1.24067808,0.36186444,1.292373,74.17,43.7,86.0864617695,133.14
2021-12-29 12:30:00,66.46112768,26.19741224,71.4379863978,1.19112768,0.34741224,1.240758,65.27,25.85,70.2025312934,136.95,66.83112768,5.75741224,67.078665928,1.19112768,0.34741224,1.240758,65.64,5.41,65.8625667584,134.17,76.02112768,43.95741224,87.814952853,1.19112768,0.34741224,1.240758,74.83,43.61,86.6103977592,133.76
2021-12-29 13:00:00,66.14252608,26.34615344,71.196583888,1.39252608,0.40615344000000003,1.450548,64.75,25.94,69.7527497666,137.11,66.51252608,5.72615344,66.758557195,1.39252608,0.40615344000000003,1.450548,65.12,5.32,65.3369481993,134.25,75.66252608,44.52615344,87.7917774793,1.39252608,0.40615344000000003,1.450548,74.27,44.12,86.386383765,134.05
2021-12-29 13:30:00,66.15642208,19.90645644,69.0864617014,1.4964220799999999,0.43645644,1.558773,64.66,19.47,67.5277461493,136.22,66.56642208,2.77645644,66.6242993126,1.4964220799999999,0.43645644,1.558773,65.07,2.34,65.1120610947,133.79,74.74642208,56.73645644,93.8405727984,1.4964220799999999,0.43645644,1.558773,73.25,56.3,92.3864302806,133.34
2021-12-29 14:00:00,64.98531296,20.33321628,68.092074317,1.7253129600000001,0.50321628,1.7972009999999998,63.26,19.83,66.2952223015,136.22,65.40531296,1.22321628,65.4167503126,1.7253129600000001,0.50321628,1.7972009999999998,63.68,0.72,63.6840702217,133.79,72.90531296,56.43321628,92.1948618823,1.7253129600000001,0.50321628,1.7972009999999998,71.18,55.93,90.5248987848,133.34
2021-12-29 14:30:00,63.70773088,19.91475484,66.7478271872,1.3877308799999999,0.40475484,1.4455529999999999,62.32,19.51,65.3025458922,135.43,64.13773088,1.05475484,64.1464030964,1.3877308799999999,0.40475484,1.4455529999999999,62.75,0.65,62.7533664436,133.29,71.59773088,56.07475484,90.9429117498,1.3877308799999999,0.40475484,1.4455529999999999,70.21,55.67,89.6024162621,132.33
2021-12-29 15:00:00,63.6013776,19.8679018,66.6323401552,1.0213776,0.2979018,1.063935,62.58,19.57,65.5685999546,134.05,64.0213776,0.9179018,64.0279574367,1.0213776,0.2979018,1.063935,63.0,0.62,63.0030507198,132.39,71.5213776,56.2379018,90.9835647393,1.0213776,0.2979018,1.063935,70.5,55.94,89.9974088516,131.09
2021-12-29 15:30:00,63.70262656,21.21701608,67.143029437,0.81262656,0.23701608000000002,0.846486,62.89,20.98,66.2971530309,134.21,64.12262656,0.63701608,64.1257906496,0.81262656,0.23701608000000002,0.846486,63.31,0.4,63.3112636108,132.48,71.48262656,56.80701608,91.3060949544,0.81262656,0.23701608000000002,0.846486,70.67,56.57,90.5230014969,131.28
2021-12-29 16:00:00,64.72588352,20.45379936,67.8807624125,0.59588352,0.17379936,0.6207119999999999,64.13,20.28,67.260205917,136.45,65.15588352,0.62379936,65.1588695644,0.59588352,0.17379936,0.6207119999999999,64.56,0.45,64.5615682895,133.95,72.76588352,55.79379936,91.6941756682,0.59588352,0.17379936,0.6207119999999999,72.17,55.62,91.1158235434,133.23
2021-12-29 16:30:00,68.31020928,19.07881104,70.9245072072,0.51020928,0.14881104,0.5314679999999999,67.8,18.93,70.3930742332,134.95,68.75020928,1.61881104,68.7692651206,0.51020928,0.14881104,0.5314679999999999,68.24,1.47,68.2558312527,132.96,76.99020928,55.69881104,95.0255222361,0.51020928,0.14881104,0.5314679999999999,76.48,55.55,94.5250913779,131.86
2021-12-29 17:00:00,71.75084864,32.67899752,78.8422549111,0.51084864,0.14899752,0.532134,71.24,32.53,78.315633816,134.95,72.19084864,12.91899752,73.3377060201,0.51084864,0.14899752,0.532134,71.68,12.77,72.8086210555,132.96,84.48084864,24.70899752,88.0201587443,0.51084864,0.14899752,0.532134,83.97,24.56,87.4880248948,131.98
2021-12-29 17:30:00,73.31861088,34.51834484,81.0378604843,0.50861088,0.14834484,0.529803,72.81,34.37,80.5145514798,134.11,73.75861088,14.11834484,75.097672001,0.50861088,0.14834484,0.529803,73.25,13.97,74.5702581463,132.42,87.30861088,22.36834484,90.1284438159,0.50861088,0.14834484,0.529803,86.8,22.22,89.5989307972,132.08
2021-12-29 18:00:00,73.15436512,34.51002316,80.8857393773,0.51436512,0.15002316000000002,0.535797,72.64,34.36,80.3565753377,135.09,73.61436512,14.20002316,74.9714306237,0.51436512,0.15002316000000002,0.535797,73.1,14.05,74.4379775384,133.08,87.12436512,22.53002316,89.9903158187,0.51436512,0.15002316000000002,0.535797,86.61,22.38,89.4547734892,133.53
2021-12-29 18:30:00,71.90445504,35.09713272,80.0128700883,0.50445504,0.14713272,0.525474,71.4,34.95,79.4950470155,134.86,72.34445504,14.62713272,73.8083544502,0.50445504,0.14713272,0.525474,71.84,14.48,73.2847596708,132.91,85.67445504,23.09713272,88.7332507366,0.50445504,0.14713272,0.525474,85.17,22.95,88.2078874024,133.32
2021-12-29 19:00:00,70.14541408,35.92741244,78.8109007758,0.50541408,0.14741244,0.526473,69.64,35.78,78.2939205814,135.24,70.57541408,15.277412439999999,72.210029798,0.50541408,0.14741244,0.526473,70.07,15.13,71.6848784612,133.16,83.69541408,24.32741244,87.1593100824,0.50541408,0.14741244,0.526473,83.19,24.18,86.6328373078,133.7
2021-12-29 19:30:00,67.83573376,36.65750568,77.106805779,0.50573376,0.14750568,0.526806,67.33,36.51,76.5918337684,135.98,68.28573376,15.86750568,70.1050581032,0.50573376,0.14750568,0.526806,67.78,15.72,69.5790686917,133.66,81.12573376,25.53750568,85.0502726301,0.50573376,0.14750568,0.526806,80.62,25.39,84.5235854658,134.46
2021-12-29 20:00:00,65.24733216,35.67797188,74.3648575032,0.50733216,0.14797188,0.528471,64.74,35.53,73.848821927,136.33,65.67733216,15.44797188,67.4696360955,0.50733216,0.14797188,0.528471,65.17,15.3,66.9419069044,133.91,78.36733216,27.99797188,83.2185386754,0.50733216,0.14797188,0.528471,77.86,27.85,82.6910037428,134.86
2021-12-29 20:30:00,63.55797152,35.87815836,72.9853272312,0.50797152,0.14815836000000002,0.529137,63.05,35.73,72.4702380291,134.17,63.97797152,15.73815836,65.8852826387,0.50797152,0.14815836000000002,0.529137,63.47,15.59,65.3566293501,132.49,76.42797152,28.79815836,81.6735499142,0.50797152,0.14815836000000002,0.529137,75.92,28.65,81.1459727898,133.15
2021-12-29 21:00:00,61.20956992,37.07862456,71.5642078769,0.50956992,0.14862456000000002,0.530802,60.7,36.93,71.0514947063,134.17,61.64956992,16.69862456,63.8710696131,0.50956992,0.14862456000000002,0.530802,61.14,16.55,63.3403670656,132.49,73.70956992,30.04862456,79.5991239634,0.50956992,0.14862456000000002,0.530802,73.2,29.9,79.0711704732,133.15
2021-12-29 21:30:00,58.61372576,37.95983668,69.8320703419,0.51372576,0.14983668,0.535131,58.1,37.81,69.3195939111,134.99,59.02372576,17.53983668,61.5747194338,0.51372576,0.14983668,0.535131,58.51,17.39,61.039595346,133.04,70.63372576,30.59983668,76.9770954218,0.51372576,0.14983668,0.535131,70.12,30.45,76.4461699498,133.99
2021-12-29 22:00:00,56.00436512,39.51002316,68.5385354571,0.51436512,0.15002316000000002,0.535797,55.49,39.36,68.0319755703,135.14,56.40436512,18.91002316,59.4898426666,0.51436512,0.15002316000000002,0.535797,55.89,18.76,58.9544714165,133.12,67.45436512,30.82002316,74.161750258,0.51436512,0.15002316000000002,0.535797,66.94,30.67,73.631599874,134.08
2021-12-29 22:30:00,53.14500448,40.81020964,67.0064527642,0.51500448,0.15020964,0.536463,52.63,40.66,66.5067853681,135.8,53.56500448,19.980209639999998,57.1700838044,0.51500448,0.15020964,0.536463,53.05,19.83,56.6350721726,133.55,64.03500448,31.37020964,71.3061838245,0.51500448,0.15020964,0.536463,63.52,31.22,70.7776716204,134.61
2021-12-29 23:00:00,50.66719232,30.17209776,58.9704999201,0.48719232,0.14209776,0.5074919999999999,50.18,30.03,58.4793407966,136.56,51.07719232,9.39209776,51.9335255459,0.48719232,0.14209776,0.5074919999999999,50.59,9.25,51.4286943252,134.05,58.56719232,53.93209776,79.6165007083,0.48719232,0.14209776,0.5074919999999999,58.08,53.79,79.1621784693,135.22
2021-12-29 23:30:00,48.12092864,30.89568752,57.1853764568,0.43092864000000003,0.12568752,0.448884,47.69,30.77,56.75499097,136.22,48.53092864,9.88568752,49.5275464,0.43092864000000003,0.12568752,0.448884,48.1,9.76,49.0802159734,133.85,55.61092864,54.72568752,78.0222805277,0.43092864000000003,0.12568752,0.448884,55.18,54.6,77.6272658284,134.04
2021-12-30 00:00:00,46.05551424,26.49160832,53.1311180316,0.24551424,0.07160832,0.25574399999999997,45.81,26.42,52.8826294732,136.97,46.45551424,5.90160832,46.8288776725,0.24551424,0.07160832,0.25574399999999997,46.21,5.83,46.5763137227,134.33,51.81551424,64.91160832,83.0563929547,0.24551424,0.07160832,0.25574399999999997,51.57,64.84,82.8473928377,134.75
2021-12-30 00:30:00,46.74551424,20.19160832,50.919977888,0.24551424,0.07160832,0.25574399999999997,46.5,20.12,50.6662056997,137.49,47.15551424,0.9516083200000001,47.1651150919,0.24551424,0.07160832,0.25574399999999997,46.91,0.88,46.9182533776,134.62,51.13551424,76.40160832,91.9350127561,0.24551424,0.07160832,0.25574399999999997,50.89,76.33,91.7390919946,134.6
2021-12-30 01:00:00,49.62551424,19.20160832,53.2108393625,0.24551424,0.07160832,0.25574399999999997,49.38,19.13,52.9560317622,136.92,50.02551424,1.7116083199999998,50.0547867643,0.24551424,0.07160832,0.25574399999999997,49.78,1.6400000000000001,49.8070075391,134.25,54.49551424,75.64160832,93.2277532794,0.24551424,0.07160832,0.25574399999999997,54.25,75.57,93.0262726331,133.52
2021-12-30 01:30:00,49.65551424,18.92160832,53.1384734054,0.24551424,0.07160832,0.25574399999999997,49.41,18.85,52.8835569908,136.11,50.06551424,1.9816083199999999,50.1047152237,0.24551424,0.07160832,0.25574399999999997,49.82,1.9100000000000001,49.8565993626,133.71,54.61551424,76.27160832,93.8094485189,0.24551424,0.07160832,0.25574399999999997,54.37,76.2,93.6084232321,132.8
2021-12-30 02:00:00,48.17817152,19.37988336,51.9299151748,0.30817152000000003,0.08988336,0.32101199999999996,47.87,19.29,51.610473743200004,136.11,48.57817152,1.68988336,48.6075555238,0.30817152000000003,0.08988336,0.32101199999999996,48.27,1.6,48.2965102259,133.71,52.91817152,77.16988336,93.5709558293,0.30817152000000003,0.08988336,0.32101199999999996,52.61,77.08,93.3227651755,132.91
2021-12-30 02:30:00,46.82096864,19.35403252,50.6634155893,0.39096864000000003,0.11403252,0.407259,46.43,19.24,50.2585564854,136.65,47.23096864,1.73403252,47.2627894591,0.39096864000000003,0.11403252,0.407259,46.84,1.62,46.8680061449,134.06,51.38096864,77.05403252,92.6138643291,0.39096864000000003,0.11403252,0.407259,50.99,76.94,92.3024577138,133.46
2021-12-30 03:00:00,45.66064896,19.64393928,49.7069332577,0.39064896,0.11393928,0.40692599999999995,45.27,19.53,49.3030810396,136.2,46.06064896,1.48393928,46.0845468504,0.39064896,0.11393928,0.40692599999999995,45.67,1.37,45.6905438795,133.86,50.05064896,77.54393928,92.2937158228,0.39064896,0.11393928,0.40692599999999995,49.66,77.43,91.9865234695,133.18
2021-12-30 03:30:00,44.40585376,19.91254068,48.6660983076,0.38585376,0.11254068,0.401931,44.02,19.8,48.2680059667,136.47,44.79585376,1.25254068,44.813361537,0.38585376,0.11254068,0.401931,44.41,1.1400000000000001,44.4246294301,133.98,48.62585376,77.97254068,91.8922779889,0.38585376,0.11254068,0.401931,48.24,77.86,91.5929975489,133.38
2021-12-30 04:00:00,43.06032928,20.58384604,47.727211059300004,0.39032928,0.11384604,0.406593,42.67,20.47,47.3259949711,136.79,43.46032928,0.79384604,43.4675788682,0.39032928,0.11384604,0.406593,43.07,0.68,43.0753676711,134.16,46.97032928,77.87384604,90.9425518101,0.39032928,0.11384604,0.406593,46.58,77.76,90.6438856184,133.62
2021-12-30 04:30:00,42.27032928,20.67384604,47.0551660025,0.39032928,0.11384604,0.406593,41.88,20.56,46.6545603344,137.52,42.66032928,0.61384604,42.664745414,0.39032928,0.11384604,0.406593,42.27,0.5,42.2729570766,134.61,46.03032928,77.14384604,89.8329794422,0.39032928,0.11384604,0.406593,45.64,77.03,89.535638156,134.15
2021-12-30 05:00:00,41.8400096,20.8537528,46.7489615839,0.39000959999999996,0.1137528,0.40626,41.45,20.74,46.3492189794,137.11,42.2300096,0.4437528,42.2323410121,0.39000959999999996,0.1137528,0.40626,41.84,0.33,41.841301366,134.34,45.5400096,77.4837528,89.8756052683,0.39000959999999996,0.1137528,0.40626,45.15,77.37,89.5803516403,133.7
2021-12-30 05:30:00,42.26937024,20.36356632,46.9188074631,0.38937024000000003,0.11356632,0.40559399999999995,41.88,20.25,46.5187800786,137.36,42.65937024,0.85356632,42.6679088395,0.38937024000000003,0.11356632,0.40559399999999995,42.27,0.74,42.2764769109,134.51,46.02937024,76.60356632,89.3689504114,0.38937024000000003,0.11356632,0.40559399999999995,45.64,76.49,89.0714864589,133.95
2021-12-30 06:00:00,43.10297664,19.96170152,47.5009065472,0.38297664000000003,0.11170152,0.39893399999999996,42.72,19.85,47.1064846916,136.88,43.49297664,1.06170152,43.5059332405,0.38297664000000003,0.11170152,0.39893399999999996,43.11,0.9500000000000001,43.1204661385,134.19,47.00297664,75.67170152,89.0813461054,0.38297664000000003,0.11170152,0.39893399999999996,46.62,75.56,88.7847847325,133.46
2021-12-30 06:30:00,45.4364032,18.9556176,49.2319223101,0.39640319999999996,0.1156176,0.41292,45.04,18.84,48.8215853901,136.23,45.8464032,1.9456175999999998,45.8876684331,0.39640319999999996,0.1156176,0.41292,45.45,1.83,45.4868266644,133.77,49.6564032,74.3256176,89.3871121045,0.39640319999999996,0.1156176,0.41292,49.26,74.21,89.0711608771,132.86
2021-12-30 07:00:00,47.41553408,18.56244744,50.9195181345,0.38553408,0.11244744,0.40159799999999996,47.03,18.45,50.5195348355,135.72,47.80553408,2.25244744,47.8585688058,0.38553408,0.11244744,0.40159799999999996,47.42,2.14,47.4682630818,133.44,51.81553408,72.96244744,89.4894871392,0.38553408,0.11244744,0.40159799999999996,51.43,72.85,89.174925848,132.37
2021-12-30 07:30:00,49.22055904,18.41682972,52.5532401394,0.40055904000000003,0.11682972,0.417249,48.82,18.3,52.1371499029,135.43,49.62055904,2.27682972,49.6727675192,0.40055904000000003,0.11682972,0.417249,49.22,2.16,49.2673725705,133.25,53.83055904,72.11682972,89.9920341776,0.40055904000000003,0.11682972,0.417249,53.43,72.0,89.659159599,131.99
2021-12-30 08:00:00,50.5743952,17.9979486,53.6814269897,0.40439519999999995,0.1179486,0.421245,50.17,17.88,53.2608984153,135.09,50.9643952,2.5979486,51.0305684373,0.40439519999999995,0.1179486,0.421245,50.56,2.48,50.6207862444,133.05,55.2843952,70.8879486,89.8969721923,0.40439519999999995,0.1179486,0.421245,54.88,70.77,89.5556100979,131.66
2021-12-30 08:30:00,52.67343616,17.68766888,55.5638777202,0.40343616,0.11766888,0.420246,52.27,17.57,55.1439733788,134.75,53.08343616,2.90766888,53.163010946200004,0.40343616,0.11766888,0.420246,52.68,2.79,52.7538292449,132.8,57.55343616,69.53766888,90.2656380196,0.40343616,0.11766888,0.420246,57.15,69.42,89.9180677061,131.24
2021-12-30 09:00:00,54.65206752,25.50018636,60.3084404425,0.41206752,0.12018636,0.429237,54.24,25.38,59.884238327,134.75,55.06206752,8.38018636,55.6961291564,0.41206752,0.12018636,0.429237,54.65,8.26,55.2706983853,132.8,62.09206752,51.37018636,80.587349476,0.41206752,0.12018636,0.429237,61.68,51.25,80.1934218,131.16
2021-12-30 09:30:00,56.47540416,33.08699288,65.4539561285,0.43540416,0.12699288,0.453546,56.04,32.96,65.0141769155,134.6,56.89540416,12.50699288,58.253857258,0.43540416,0.12699288,0.453546,56.46,12.38,57.8013494652,132.69,66.15540416,35.69699288,75.1718883643,0.43540416,0.12699288,0.453546,65.72,35.57,74.7284637872,131.78
2021-12-30 10:00:00,58.46047904,32.33013972,66.8046820507,0.48047904,0.14013972,0.500499,57.98,32.19,66.3164873919,135.52,58.89047904,11.96013972,60.0927072421,0.48047904,0.14013972,0.500499,58.41,11.82,59.5939636205,133.31,68.43047904,34.84013972,76.7890994696,0.48047904,0.14013972,0.500499,67.95,34.7,76.2973951063,133.29
2021-12-30 10:30:00,59.61163776,32.07547768,67.6933056131,0.60163776,0.17547768,0.626706,59.01,31.9,67.0804748045,134.99,60.02163776,11.60547768,61.1333306108,0.60163776,0.17547768,0.626706,59.42,11.43,60.5093488645,133.0,69.73163776,34.50547768,77.8018591977,0.60163776,0.17547768,0.626706,69.13,34.33,77.1848806438,132.84
2021-12-30 11:00:00,60.29893024,31.91177132,68.2225925692,0.82893024,0.24177132,0.8634689999999999,59.47,31.67,67.3770717678,134.99,60.72893024,11.49177132,61.8066644964,0.82893024,0.24177132,0.8634689999999999,59.9,11.25,60.9472928029,133.0,70.49893024,34.31177132,78.4053366557,0.82893024,0.24177132,0.8634689999999999,69.67,34.07,77.5543280546,132.84
2021-12-30 11:30:00,61.61623296,31.52515128,69.2126818394,0.80623296,0.23515128000000002,0.839826,60.81,31.29,68.3880121074,134.99,62.03623296,11.13515128,63.0276589593,0.80623296,0.23515128000000002,0.839826,61.23,10.9,62.1926273766,132.97,72.03623296,33.84515128,79.5909110655,0.80623296,0.23515128000000002,0.839826,71.23,33.61,78.7613166472,132.84
2021-12-30 12:00:00,63.3485008,30.6437294,70.3709507194,0.6985007999999999,0.20372939999999998,0.727605,62.65,30.44,69.6535433413,134.82,63.7885008,10.4037294,64.6313423947,0.6985007999999999,0.20372939999999998,0.727605,63.09,10.2,63.909217645,132.88,74.1385008,33.6537294,81.419228708,0.6985007999999999,0.20372939999999998,0.727605,73.44,33.45,80.6990464628,132.59
2021-12-30 12:30:00,64.06010912,29.69461516,70.6078448189,0.77010912,0.22461516,0.8021969999999999,63.29,29.47,69.8147906965,133.84,64.50010912,9.60461516,65.2112928017,0.77010912,0.22461516,0.8021969999999999,63.73,9.38,64.4165918068,132.21,75.03010912,33.68461516,82.2445777729,0.77010912,0.22461516,0.8021969999999999,74.26,33.46,81.4501025168,131.81
2021-12-30 13:00:00,63.71074816,30.12813488,70.4752718509,1.09074816,0.31813488,1.136196,62.62,29.81,69.3534462013,133.84,64.14074816,9.83813488,64.8908658629,1.09074816,0.31813488,1.136196,63.05,9.52,63.7646681164,132.21,74.57074816,34.14813488,82.0176297934,1.09074816,0.31813488,1.136196,73.48,33.83,80.893629539,131.81
