Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-12-30 13:30:00,64.31970944,30.09783192,71.0134107668,0.84970944,0.24783192,0.885114,63.47,29.85,70.1388865039,134.45,64.73970944,9.80783192,65.4784204555,0.84970944,0.24783192,0.885114,63.89,9.56,64.601282495,132.61,75.32970944,34.12783192,82.6999034817,0.84970944,0.24783192,0.885114,74.48,33.88,81.8237422757,132.42
2021-12-30 14:00:00,64.1885008,30.2637294,70.9651812662,0.6985007999999999,0.20372939999999998,0.727605,63.49,30.06,70.2465920882,134.57,64.6185008,9.9937294,65.3867362158,0.6985007999999999,0.20372939999999998,0.727605,63.92,9.79,64.6653732689,132.68,75.2185008,34.3537294,82.6922099492,0.6985007999999999,0.20372939999999998,0.727605,74.52,34.15,81.9722690914,132.51
2021-12-30 14:30:00,62.94502432,30.46104876,69.9281887239,0.65502432,0.19104876,0.682317,62.29,30.27,69.2554474392,134.57,63.38502432,10.18104876,64.1974692796,0.65502432,0.19104876,0.682317,62.73,9.99,63.5204927563,132.63,73.78502432,34.56104876,81.4781928205,0.65502432,0.19104876,0.682317,73.13,34.37,80.8040456908,132.62
2021-12-30 15:00:00,62.5018176,31.0796968,69.8027560809,0.5818175999999999,0.16969679999999998,0.60606,61.92,30.91,69.2063183532,134.48,62.9318176,10.6196968,63.8215608283,0.5818175999999999,0.16969679999999998,0.60606,62.35,10.45,63.2196567533,132.63,73.2918176,35.2996968,81.3496104556,0.5818175999999999,0.16969679999999998,0.60606,72.71,35.13,80.7518482761,132.45
2021-12-30 15:30:00,62.98875072,31.19421896,70.2898428921,0.52875072,0.15421896000000002,0.550782,62.46,31.04,69.7476393866,135.17,63.41875072,10.74421896,64.3224391946,0.52875072,0.15421896000000002,0.550782,62.89,10.59,63.7753886699,133.08,73.86875072,35.43421896,81.9278719743,0.52875072,0.15421896000000002,0.550782,73.34,35.28,81.3844825504,133.14
2021-12-30 16:00:00,64.59093856,30.98610708,71.6388733582,0.50093856,0.14610708,0.521811,64.09,30.84,71.1240725774,135.17,65.02093856,10.58610708,65.8770681978,0.50093856,0.14610708,0.521811,64.52,10.44,65.3591921615,133.1,75.74093856,35.17610708,83.510767469,0.50093856,0.14610708,0.521811,75.24,35.03,82.9949305681,133.14
2021-12-30 16:30:00,67.6687008,24.4154544,71.9386369173,0.4987008,0.14545439999999998,0.51948,67.17,24.27,71.4201778211,134.89,67.8987008,10.6554544,68.7297044865,0.4987008,0.14545439999999998,0.51948,67.4,10.51,68.2145153175,132.98,78.4687008,38.9954544,87.6240975366,0.4987008,0.14545439999999998,0.51948,77.97,38.85,87.1128199521,132.93
2021-12-30 17:00:00,70.9039056,11.5140558,71.8327036265,0.4939056,0.14405579999999998,0.514485,70.41,11.37,71.322121393,134.19,70.6639056,11.4840558,71.5909986818,0.4939056,0.14405579999999998,0.514485,70.17,11.34,71.0804086933,132.5,80.4039056,48.6340558,93.9683958536,0.4939056,0.14405579999999998,0.514485,79.91,48.49,93.471322875,131.99
2021-12-30 17:30:00,72.5302992,11.4559206,73.4294383666,0.5002991999999999,0.14592059999999998,0.521145,72.03,11.31,72.9125297874,134.82,72.2902992,11.445920600000001,73.190822217,0.5002991999999999,0.14592059999999998,0.521145,71.79,11.3,72.6738887084,132.88,82.2602992,48.6159206,95.5524178672,0.5002991999999999,0.14592059999999998,0.521145,81.76,48.47,95.047559148,132.1
2021-12-30 18:00:00,72.43326624,11.59386932,73.3552715488,0.49326624,0.14386932,0.513819,71.94,11.45,72.8454947131,134.82,72.19326624,11.58386932,73.1167129925,0.49326624,0.14386932,0.513819,71.7,11.44,72.6069115167,132.88,82.13326624,48.65386932,95.4624136666,0.49326624,0.14386932,0.513819,81.64,48.51,94.9647813666,132.1
2021-12-30 18:30:00,71.23102848,11.92321664,72.2220362034,0.49102848,0.14321664,0.5114879999999999,70.74,11.78,71.7141269207,134.54,71.00102848,11.89321664,71.9902399445,0.49102848,0.14321664,0.5114879999999999,70.51,11.75,71.4823236891,132.73,80.76102848,48.88321664,94.4029268096,0.49102848,0.14321664,0.5114879999999999,80.27,48.74,93.9087881937,131.89
2021-12-30 19:00:00,69.59806144,12.35526792,70.686227807,0.49806144,0.14526792,0.518814,69.1,12.21,70.1704645845,134.15,69.36806144,12.32526792,70.454525598,0.49806144,0.14526792,0.518814,68.87,12.18,69.9387539208,132.47,78.90806144,49.46526792,93.1305260944,0.49806144,0.14526792,0.518814,78.41,49.32,92.6314768316,131.5
2021-12-30 19:30:00,67.3802992,13.3759206,68.6951233508,0.5002991999999999,0.14592059999999998,0.521145,66.88,13.23,68.1760023762,134.29,67.1402992,13.3559206,68.4558280334,0.5002991999999999,0.14592059999999998,0.521145,66.64,13.21,67.9366889096,132.52,76.3602992,51.1359206,91.9009122344,0.5002991999999999,0.14592059999999998,0.521145,75.86,50.99,91.4041558136,131.59
2021-12-30 20:00:00,65.315504,14.254522,66.8528717425,0.495504,0.14452199999999998,0.51615,64.82,14.11,66.3379567065,135.31,65.105504,14.234522,66.6434412952,0.495504,0.14452199999999998,0.51615,64.61,14.09,66.1285127611,133.19,74.015504,52.054522,90.4873919009,0.495504,0.14452199999999998,0.51615,73.52,51.91,89.9991027733,132.6
2021-12-30 20:30:00,63.7502992,15.3759206,65.5783469019,0.5002991999999999,0.14592059999999998,0.521145,63.25,15.23,65.0577850837,135.34,63.5302992,15.3459206,65.3574494262,0.5002991999999999,0.14592059999999998,0.521145,63.03,15.2,64.8368791661,133.22,72.0702992,51.4859206,88.5715984208,0.5002991999999999,0.14592059999999998,0.521145,71.57,51.34,88.0798529744,132.5
2021-12-30 21:00:00,61.5387008,16.0354544,63.5936120531,0.4987008,0.14545439999999998,0.51948,61.04,15.89,63.0743505714,135.34,61.3387008,16.0054544,63.3925136462,0.4987008,0.14545439999999998,0.51948,60.84,15.86,62.8732470929,133.22,69.5287008,52.4854544,87.1146552453,0.4987008,0.14545439999999998,0.51948,69.03,52.34,86.6291896534,132.5
2021-12-30 21:30:00,59.21893056,17.10843808,61.6407364509,0.50893056,0.14843808,0.5301359999999999,58.71,16.96,61.1106021898,135.79,59.02893056,17.07843808,61.4498794979,0.50893056,0.14843808,0.5301359999999999,58.52,16.93,60.9197447467,133.52,66.75893056,52.59843808,84.990296493,0.50893056,0.14843808,0.5301359999999999,66.25,52.45,84.4989053184,132.94
2021-12-30 22:00:00,56.4798896,16.7787178,58.9194645278,0.5098895999999999,0.14871779999999998,0.531135,55.97,16.63,58.388336164,136.52,56.2898896,16.7387178,58.7259426895,0.5098895999999999,0.14871779999999998,0.531135,55.78,16.59,58.1948150611,133.99,64.0598896,56.6887178,85.5411022922,0.5098895999999999,0.14871779999999998,0.531135,63.55,56.54,85.0610022278,133.5
2021-12-30 22:30:00,53.64084864,15.96899752,55.9673969791,0.51084864,0.14899752,0.532134,53.13,15.82,55.435271263,137.02,53.45084864,15.938997520000001,55.7767412304,0.51084864,0.14899752,0.532134,52.94,15.79,55.2446169323,134.32,60.44084864,60.75899752,85.7015283642,0.51084864,0.14899752,0.532134,59.93,60.61,85.2360076493,134.4
2021-12-30 23:00:00,51.4627168,6.7107924,51.8984195816,0.4827168,0.14079239999999998,0.50283,50.98,6.57,51.4016079515,137.64,51.2927168,6.7107924,51.7298514531,0.4827168,0.14079239999999998,0.50283,50.81,6.57,51.2330069389,134.76,55.5527168,80.1707924,97.536968878,0.4827168,0.14079239999999998,0.50283,55.07,80.03,97.1468259904,134.89
2021-12-30 23:30:00,48.04728224,17.11920732,51.0059662188,0.47728224,0.13920732,0.49716899999999997,47.57,16.98,50.5096555126,137.38,48.18728224,5.71920732,48.525493321,0.47728224,0.13920732,0.49716899999999997,47.71,5.58,48.0352006345,134.56,52.90728224,71.96920732,89.3238339767,0.47728224,0.13920732,0.49716899999999997,52.43,71.83,88.9294877979,134.15
2021-12-31 00:00:00,45.181757759999996,26.25051268,52.2540012846,0.48175776000000003,0.14051268,0.501831,44.7,26.11,51.7669981745,137.38,45.59175776,5.12051268,45.8784047865,0.48175776000000003,0.14051268,0.501831,45.11,4.98,45.3840555702,134.56,50.70175776,65.67051268,82.9655619857,0.48175776000000003,0.14051268,0.501831,50.22,65.53,82.5604584532,134.15
2021-12-31 00:30:00,45.39207744,26.07060592,52.3461286759,0.48207744,0.14060592,0.5021639999999999,44.91,25.93,51.8582008944,137.38,45.80207744,5.02060592,46.0764232729,0.48207744,0.14060592,0.5021639999999999,45.32,4.88,45.5819788952,134.56,50.94207744,65.33060592,82.8443318748,0.48207744,0.14060592,0.5021639999999999,50.46,65.19,82.4375381728,134.48
2021-12-31 01:00:00,48.181757759999996,25.60051268,54.5606820918,0.48175776000000003,0.14051268,0.501831,47.7,25.46,54.0694146445,137.0,48.59175776,4.75051268,48.8234195129,0.48175776000000003,0.14051268,0.501831,48.11,4.61,48.3303651962,134.33,54.17175776,64.41051268,84.1623044035,0.48175776000000003,0.14051268,0.501831,53.69,64.27,83.7451431428,134.16
2021-12-31 01:30:00,48.16047904,25.55013972,54.51826649,0.48047904,0.14013972,0.500499,47.68,25.41,54.0282379872,136.46,48.56047904,4.59013972,48.7769362224,0.48047904,0.14013972,0.500499,48.08,4.45,48.2854936808,133.94,54.10047904,64.51013972,84.1927547895,0.48047904,0.14013972,0.500499,53.62,64.37,83.7770929312,133.59
2021-12-31 02:00:00,46.84175776,26.11051268,53.6275036008,0.48175776000000003,0.14051268,0.501831,46.36,25.97,53.138408896,136.76,47.06175776,4.84051268,47.3100370584,0.48175776000000003,0.14051268,0.501831,46.58,4.7,46.8165184524,134.11,52.39175776,65.41051268,83.8059153655,0.48175776000000003,0.14051268,0.501831,51.91,65.27,83.3955694267,133.87
2021-12-31 02:30:00,45.22175776,26.17051268,52.2484747035,0.48175776000000003,0.14051268,0.501831,44.74,26.03,51.7612644745,137.55,45.62175776,4.99051268,45.8938993541,0.48175776000000003,0.14051268,0.501831,45.14,4.85,45.399802863,134.62,50.75175776,65.66051268,82.9882150738,0.48175776000000003,0.14051268,0.501831,50.27,65.52,82.5829479978,134.65
2021-12-31 03:00:00,43.94175776,26.58051268,51.3556397036,0.48175776000000003,0.14051268,0.501831,43.46,26.44,50.8708678912,137.55,44.36175776,5.25051268,44.6713939223,0.48175776000000003,0.14051268,0.501831,43.88,5.11,44.1765378906,134.64,49.23175776,65.81051268,82.1875267382,0.48175776000000003,0.14051268,0.501831,48.75,65.67,81.7869879626,134.65
2021-12-31 03:30:00,42.54207744,26.86060592,50.3122301563,0.48207744,0.14060592,0.5021639999999999,42.06,26.72,49.8297300815,137.6,42.95207744,5.65060592,43.3221687324,0.48207744,0.14060592,0.5021639999999999,42.47,5.51,42.8259384019,134.67,47.56207744,65.01060592,80.5514127281,0.48207744,0.14060592,0.5021639999999999,47.08,64.87,80.1538726451,134.56
2021-12-31 04:00:00,41.48143808,27.14041944,49.5712827408,0.48143808,0.14041944,0.501498,41.0,27.0,49.0917508345,137.6,41.88143808,5.81041944,42.2825712288,0.48143808,0.14041944,0.501498,41.4,5.67,41.7864679053,134.67,46.35143808,65.52041944,80.2582156273,0.48143808,0.14041944,0.501498,45.87,65.38,79.8661461447,134.56
2021-12-31 04:30:00,40.81143808,27.08041944,48.9787974046,0.48143808,0.14041944,0.501498,40.33,26.94,48.5002319582,137.82,41.21143808,5.82041944,41.6204266086,0.48143808,0.14041944,0.501498,40.73,5.68,41.1241449759,134.82,45.58143808,65.39041944,79.7093122037,0.48143808,0.14041944,0.501498,45.1,65.25,79.3194333061,134.8
2021-12-31 05:00:00,40.18728224,26.97920732,48.4034635274,0.47728224,0.13920732,0.49716899999999997,39.71,26.84,47.9298414352,137.82,40.57728224,5.68920732,40.9741737429,0.47728224,0.13920732,0.49716899999999997,40.1,5.55,40.4822491964,134.82,44.84728224,65.32920732,79.2413026986,0.47728224,0.13920732,0.49716899999999997,44.37,65.19,78.8570415372,134.8
2021-12-31 05:30:00,40.51079872,26.61023296,48.4688488735,0.48079872,0.14023296,0.5008319999999999,40.03,26.47,47.990226088200004,137.2,40.90079872,5.50023296,41.2689701658,0.48079872,0.14023296,0.5008319999999999,40.42,5.36,40.7738396524,134.4,45.24079872,64.58023296,78.8500878756,0.48079872,0.14023296,0.5008319999999999,44.76,64.44,78.4599974509,134.17
2021-12-31 06:00:00,41.25888064,26.40967352,48.9874074339,0.47888064,0.13967352,0.498834,40.78,26.27,48.5089816426,137.2,41.638880639999996,5.34967352,41.9811313297,0.47888064,0.13967352,0.498834,41.16,5.21,41.4884285072,134.4,46.10888064,64.42967352,79.2288565093,0.47888064,0.13967352,0.498834,45.63,64.29,78.8371803149,134.17
2021-12-31 06:30:00,43.55303648,25.40088564,50.418964467,0.48303648,0.14088564,0.503163,43.07,25.26,49.9308772204,136.46,43.95303648,4.53088564,44.1859518455,0.48303648,0.14088564,0.503163,43.47,4.39,43.6911089353,133.97,48.84303648,64.26088564,80.7161919061,0.48303648,0.14088564,0.503163,48.36,64.12,80.3122904667,133.65
2021-12-31 07:00:00,45.10239712,24.96069916,51.5486442938,0.48239712,0.14069916,0.502497,44.62,24.82,51.0585624553,136.46,45.48239712,4.15069916,45.6713997081,0.48239712,0.14069916,0.502497,45.0,4.01,45.1783144883,133.97,50.60239712,63.62069916,81.2908110176,0.48239712,0.14069916,0.502497,50.12,63.48,80.8809297672,133.65
2021-12-31 07:30:00,47.07486464,24.14433552,52.9054989446,0.49486464,0.14433552,0.5154839999999999,46.58,24.0,52.3993931263,136.16,47.46486464,3.51433552,47.5947888895,0.49486464,0.14433552,0.5154839999999999,46.97,3.37,47.0907400664,133.82,52.92486464,62.95433552,82.2453017377,0.49486464,0.14433552,0.5154839999999999,52.43,62.81,81.8168747875,133.37
2021-12-31 08:00:00,48.39965984,23.29573412,53.7142281041,0.49965984,0.14573412,0.520479,47.9,23.15,53.2008693538,135.73,48.78965984,2.89573412,48.8755172187,0.49965984,0.14573412,0.520479,48.29,2.75,48.3682395793,133.46,54.46965984,62.08573412,82.5928702995,0.49965984,0.14573412,0.520479,53.97,61.94,82.1542725608,132.89
2021-12-31 08:30:00,50.68934016,22.97564088,55.6532953176,0.49934016000000003,0.14564088,0.520146,50.19,22.83,55.1384167346,134.94,51.06934016,2.69564088,51.1404339455,0.49934016000000003,0.14564088,0.520146,50.57,2.55,50.6342512535,132.93,56.92934016,60.24564088,82.8884009744,0.49934016000000003,0.14564088,0.520146,56.43,60.1,82.4400078845,132.18
2021-12-31 09:00:00,53.47528416,22.79195788,58.129849131,0.55528416,0.16195788,0.578421,52.92,22.63,57.5555670635,134.43,53.87528416,2.69195788,53.9424960541,0.55528416,0.16195788,0.578421,53.32,2.5300000000000002,53.3799896965,132.64,59.91528416,57.75195788,83.2173654651,0.55528416,0.16195788,0.578421,59.36,57.59,82.7056086369,131.57
2021-12-31 09:30:00,56.10703232,21.76871776,60.1820251294,0.64703232,0.18871776,0.6739919999999999,55.46,21.58,59.5105704896,133.88,56.50703232,1.51871776,56.5274376321,0.64703232,0.18871776,0.6739919999999999,55.86,1.33,55.87583109,132.24,63.03703232,58.62871776,86.0871302222,0.64703232,0.18871776,0.6739919999999999,62.39,58.44,85.4853537163,130.8
2021-12-31 10:00:00,57.68143776,21.81375268,61.6683716993,0.80143776,0.23375268000000002,0.834831,56.88,21.58,60.8360978367,134.37,58.08143776,1.73375268,58.1073085818,0.80143776,0.23375268000000002,0.834831,57.28,1.5,57.2996369971,132.58,64.95143776,55.89375268,85.6901444493,0.80143776,0.23375268000000002,0.834831,64.15,55.66,84.9309019144,131.44
2021-12-31 10:30:00,58.18787136,37.34396248,69.1404361218,0.76787136,0.22396248,0.799866,57.42,37.12,68.3736118689,135.67,58.60787136,16.74396248,60.952792100799996,0.76787136,0.22396248,0.799866,57.84,16.52,60.1529384153,133.43,69.75787136,26.63396248,74.6694621252,0.76787136,0.22396248,0.799866,68.99,26.41,73.8722424189,134.21
2021-12-31 11:00:00,58.01761056,37.20305308,68.9210439094,1.82761056,0.53305308,1.9037609999999998,56.19,36.67,67.0969820484,135.67,58.43761056,16.68305308,60.7723505225,1.82761056,0.53305308,1.9037609999999998,56.61,16.15,58.8686215228,133.43,69.42761056,26.91305308,74.4614365572,1.82761056,0.53305308,1.9037609999999998,67.6,26.38,72.5648978501,134.21
2021-12-31 11:30:00,58.68442336,37.12587348,69.442004772,2.21442336,0.64587348,2.306691,56.47,36.48,67.228351906,135.4,59.10442336,16.60587348,61.392897755,2.21442336,0.64587348,2.306691,56.89,15.96,59.0863241368,133.23,70.12442336,26.78587348,75.0660893457,2.21442336,0.64587348,2.306691,67.91,26.14,72.7672158324,133.96
2021-12-31 12:00:00,58.8803568,37.2884374,69.6945046659,2.8403568,0.8284374,2.958705,56.04,36.46,66.8566615978,135.33,59.3003568,16.7784374,61.6283074422,2.8403568,0.8284374,2.958705,56.46,15.95,58.6697034252,133.19,70.2503568,26.9684374,75.2489816963,2.8403568,0.8284374,2.958705,67.41,26.14,72.300813965,133.96
2021-12-31 12:30:00,59.04262432,37.34034876,69.8593811317,3.05262432,0.8903487600000001,3.179817,55.99,36.45,66.8093002508,135.33,59.45262432,16.88034876,61.8025947092,3.05262432,0.8903487600000001,3.179817,56.4,15.99,58.6228632873,133.19,70.40262432,27.05034876,75.4204937612,3.05262432,0.8903487600000001,3.179817,67.35,26.16,72.2521148479,133.96
2021-12-31 13:00:00,59.24409344,36.85869392,69.7741064079,2.46409344,0.71869392,2.566764,56.78,36.14,67.305779841,135.19,59.66409344,16.43869392,61.8872741669,2.46409344,0.71869392,2.566764,57.2,15.72,59.3208091651,133.13,70.74409344,26.53869392,75.5581169142,2.46409344,0.71869392,2.566764,68.28,25.82,72.9988410867,133.82
2021-12-31 13:30:00,60.11059712,36.96517416,70.5670460399,2.28059712,0.66517416,2.375622,57.83,36.3,68.2788320052,135.01,60.52059712,16.34517416,62.6889734649,2.28059712,0.66517416,2.375622,58.24,15.68,60.3138458399,132.96,71.81059712,26.72517416,76.6224300881,2.28059712,0.66517416,2.375622,69.53,26.06,74.2532457203,133.64
2021-12-31 14:00:00,59.37971808,37.10158444,70.017701242,2.19971808,0.64158444,2.291373,57.18,36.46,67.815072071,135.75,59.79971808,16.35158444,61.9950046064,2.19971808,0.64158444,2.291373,57.6,15.71,59.7039705547,133.45,71.11971808,27.74158444,76.338783112,2.19971808,0.64158444,2.291373,68.92,27.1,74.0565756702,134.4
2021-12-31 14:30:00,58.4039344,37.9153142,69.6318217792,1.6639344,0.4853142,1.7332649999999998,56.74,37.43,67.9737633209,136.21,58.8339344,17.0553142,61.2561472788,1.6639344,0.4853142,1.7332649999999998,57.17,16.57,59.5228846747,133.74,69.9939344,27.5553142,75.2226441536,1.6639344,0.4853142,1.7332649999999998,68.33,27.07,73.4967604728,134.94
2021-12-31 15:00:00,58.64620256,38.14055908,69.9576966576,1.23620256,0.36055908000000003,1.287711,57.41,37.78,68.7258066522,136.66,59.06620256,17.19055908,61.5169213009,1.23620256,0.36055908000000003,1.287711,57.83,16.83,60.2292105211,134.04,70.31620256,27.35055908,75.448137316,1.23620256,0.36055908000000003,1.287711,69.08,26.99,74.1653996146,135.31
2021-12-31 15:30:00,58.54451456,37.90965008,69.7466970849,0.92451456,0.26965008,0.963036,57.62,37.64,68.8246612778,136.95,58.96451456,17.29965008,61.4499135084,0.92451456,0.26965008,0.963036,58.04,17.03,60.4868787424,134.2,70.23451456,27.35965008,75.3753108649,0.92451456,0.26965008,0.963036,69.31,27.09,74.4160211245,135.53
2021-12-31 16:00:00,59.77067872,36.88519796,70.2356879599,0.60067872,0.17519796,0.625707,59.17,36.71,69.6327006513,135.74,60.19067872,16.54519796,62.4232439105,0.60067872,0.17519796,0.625707,59.59,16.37,61.7976132225,133.46,71.80067872,27.38519796,76.8458621655,0.60067872,0.17519796,0.625707,71.2,27.21,76.2222021461,134.38
2021-12-31 16:30:00,63.67445504,29.97713272,70.3780129782,0.50445504,0.14713272,0.525474,63.17,29.83,69.8589851057,134.92,63.84445504,16.31713272,65.8966103799,0.50445504,0.14713272,0.525474,63.34,16.17,65.3714348932,132.94,75.47445504,31.28713272,81.7023747355,0.50445504,0.14713272,0.525474,74.97,31.14,81.1800498891,133.69
2021-12-31 17:00:00,68.43093856,17.80610708,70.7096231184,0.50093856,0.14610708,0.521811,67.93,17.66,70.1880367299,134.09,68.20093856,17.76610708,70.4769648981,0.50093856,0.14610708,0.521811,67.7,17.62,69.9553743468,132.42,79.01093856,39.46610708,88.3193184993,0.50093856,0.14610708,0.521811,78.51,39.32,87.8059365875,132.66
2021-12-31 17:30:00,69.50678272,17.66489496,71.7163953224,0.49678272,0.14489496,0.517482,69.01,17.52,71.1992310352,134.77,69.27678272,17.61489496,71.4811663901,0.49678272,0.14489496,0.517482,68.78,17.47,70.9640000282,132.83,80.23678272,39.26489496,89.32901699600001,0.49678272,0.14489496,0.517482,79.74,39.12,88.8191533398,132.59
2021-12-31 18:00:00,69.35253696,17.64657328,71.5623918781,0.50253696,0.14657328,0.5234759999999999,68.85,17.5,71.0392321186,134.6,69.12253696,17.60657328,71.3296329617,0.50253696,0.14657328,0.5234759999999999,68.62,17.46,70.8064686311,132.74,80.07253696,39.17657328,89.14266694,0.50253696,0.14657328,0.5234759999999999,79.57,39.03,88.626890953,132.42
2021-12-31 18:30:00,68.29774176,18.20517468,70.6824583234,0.49774176000000003,0.14517468,0.518481,67.8,18.06,70.1641190353,134.39,68.07774176,18.155174680000002,70.4570031353,0.49774176000000003,0.14517468,0.518481,67.58,18.01,69.9386624121,132.58,78.84774176,39.96517468,88.3978595208,0.49774176000000003,0.14517468,0.518481,78.35,39.82,87.8883092339,132.21
2021-12-31 19:00:00,66.56486464,18.49433552,69.0863347622,0.49486464,0.14433552,0.5154839999999999,66.07,18.35,68.570893242,134.78,66.34486464,18.44433552,68.8609800749,0.49486464,0.14433552,0.5154839999999999,65.85,18.3,68.3455375281,132.88,76.85486464,40.33433552,86.7959033634,0.49486464,0.14433552,0.5154839999999999,76.36,40.19,86.2907045979,132.62
2021-12-31 19:30:00,63.70253696,19.76657328,66.6988053444,0.50253696,0.14657328,0.5234759999999999,63.2,19.62,66.1754063078,134.78,63.49253696,19.70657328,66.4804578809,0.50253696,0.14657328,0.5234759999999999,62.99,19.56,65.957059516,132.88,73.58253696,41.90657328,84.6791038541,0.50253696,0.14657328,0.5234759999999999,73.08,41.76,84.1699708922,132.62
2021-12-31 20:00:00,61.00413536,20.21703948,64.2668905141,0.50413536,0.14703948,0.525141,60.5,20.07,63.742096765,136.04,60.81413536,20.16703948,64.0708088054,0.50413536,0.14703948,0.525141,60.31,20.02,63.5460187581,133.67,70.67413536,43.80703948,83.1498052727,0.50413536,0.14703948,0.525141,70.17,43.66,82.6439622719,133.81
2021-12-31 20:30:00,59.22541408,20.87741244,62.7974205134,0.50541408,0.14741244,0.526473,58.72,20.73,62.2717536288,136.25,59.02541408,20.80741244,62.5855248421,0.50541408,0.14741244,0.526473,58.52,20.66,62.0598582016,133.82,68.60541408,44.69741244,81.8813868954,0.50541408,0.14741244,0.526473,68.1,44.55,81.3775921246,134.16
2021-12-31 21:00:00,56.97157792,21.61629356,60.9345947551,0.50157792,0.14629356000000002,0.522477,56.47,21.47,60.4137550563,136.66,56.79157792,21.56629356,60.7485665721,0.50157792,0.14629356000000002,0.522477,56.29,21.42,60.227738626,134.11,66.04157792,45.76629356,80.3495092728,0.50157792,0.14629356000000002,0.522477,65.54,45.62,79.8540919427,134.6
2021-12-31 21:30:00,55.18020928,14.33881104,57.0127792537,0.51020928,0.14881104,0.5314679999999999,54.67,14.19,56.4815456587,137.2,55.01020928,14.34881104,56.8507827852,0.51020928,0.14881104,0.5314679999999999,54.5,14.2,56.3195347992,134.43,62.01020928,61.11881104,87.067646792,0.51020928,0.14881104,0.5314679999999999,61.5,60.97,86.6001784063,135.09
2021-12-31 22:00:00,53.53084864,11.65899752,54.7858008912,0.51084864,0.14899752,0.532134,53.02,11.51,54.2549582988,137.09,53.36084864,11.62899752,54.6133111146,0.51084864,0.14899752,0.532134,52.85,11.48,54.0824638862,134.35,59.30084864,68.35899752,90.4960948957,0.51084864,0.14899752,0.532134,58.79,68.21,90.0492543001,134.24
2021-12-31 22:30:00,50.38084864,24.99899752,56.2421531122,0.51084864,0.14899752,0.532134,49.87,24.85,55.7183937313,137.86,50.60084864,10.81899752,51.7445319858,0.51084864,0.14899752,0.532134,50.09,10.67,51.2138360211,134.85,57.30084864,57.70899752,81.3247542242,0.51084864,0.14899752,0.532134,56.79,57.56,80.8594935675,134.68
2021-12-31 23:00:00,48.05824128,31.04948704,57.2159523243,0.47824128,0.13948704,0.498168,47.58,30.91,56.7387389708,136.5,48.47824128,10.37948704,49.5769465459,0.47824128,0.13948704,0.498168,48.0,10.24,49.0801140993,134.02,55.41824128,52.96948704,76.661255037,0.47824128,0.13948704,0.498168,54.94,52.83,76.2195020976,133.9
2021-12-31 23:30:00,46.47207744,31.63060592,56.2152044598,0.48207744,0.14060592,0.5021639999999999,45.99,31.49,55.7377807237,135.78,46.86207744,10.91060592,48.1154405938,0.48207744,0.14060592,0.5021639999999999,46.38,10.77,47.6140451968,133.59,53.57207744,53.68060592,75.8391385313,0.48207744,0.14060592,0.5021639999999999,53.09,53.54,75.3994675048,133.47
2022-01-01 00:00:00,45.04175776,31.94051268,55.2173549925,0.48175776000000003,0.14051268,0.501831,44.56,31.8,54.7433429743,135.94,45.44175776,11.27051268,46.8185626049,0.48175776000000003,0.14051268,0.501831,44.96,11.13,46.3171512509,133.7,51.931757759999996,54.02051268,74.9341260992,0.48175776000000003,0.14051268,0.501831,51.45,53.88,74.49937516520001,133.66
2022-01-01 00:30:00,45.68207744,30.93060592,55.1684201497,0.48207744,0.14060592,0.5021639999999999,45.2,30.79,54.6906216823,134.76,46.07207744,10.57060592,47.2691657336,0.48207744,0.14060592,0.5021639999999999,45.59,10.43,46.7678628975,132.89,52.82207744,54.25060592,75.7185585426,0.48207744,0.14060592,0.5021639999999999,52.34,54.11,75.2819214686,132.63
2022-01-01 01:00:00,49.85239712,17.81069916,52.9384784743,0.48239712,0.14069916,0.502497,49.37,17.67,52.4368744301,134.76,49.82239712,11.96069916,51.2379700923,0.48239712,0.14069916,0.502497,49.34,11.82,50.7360621255,132.89,55.79239712,63.37069916,84.4312565844,0.48239712,0.14069916,0.502497,55.31,63.23,84.0073151577,132.63
2022-01-01 01:30:00,50.18536416,12.99864788,51.8414469569,0.47536416000000004,0.13864788,0.495171,49.71,12.86,51.3465062103,137.49,50.02536416,12.96864788,51.6790372122,0.47536416000000004,0.13864788,0.495171,49.55,12.83,51.1840932322,134.65,55.51536416,69.32864788,88.8167612261,0.47536416000000004,0.13864788,0.495171,55.04,69.19,88.4118640229,134.34
2022-01-01 02:00:00,47.44175776,21.74051268,52.1859202367,0.48175776000000003,0.14051268,0.501831,46.96,21.6,51.689472816,137.49,47.53175776,12.37051268,49.1151461336,0.48175776000000003,0.14051268,0.501831,47.05,12.23,48.6135310382,134.65,53.41175776,62.60051268,82.2899754211,0.48175776000000003,0.14051268,0.501831,52.93,62.46,81.8708525667,134.34
2022-01-01 02:30:00,44.75239712,30.95069916,54.4125245369,0.48239712,0.14069916,0.502497,44.27,30.81,53.9359712993,137.14,45.14239712,10.620699160000001,46.3749422467,0.48239712,0.14069916,0.502497,44.66,10.48,45.8731511889,134.43,51.63239712,53.50069916,74.3520628024,0.48239712,0.14069916,0.502497,51.15,53.36,73.9162505813,134.34
2022-01-01 03:00:00,42.92175776,31.98051268,53.5259794911,0.48175776000000003,0.14051268,0.501831,42.44,31.84,53.0560006031,134.62,43.31175776,11.14051268,44.7215762584,0.48175776000000003,0.14051268,0.501831,42.83,11.0,44.2200056536,132.8,49.54175776,55.11051268,74.105022568,0.48175776000000003,0.14051268,0.501831,49.06,54.97,73.6789284667,132.44
2022-01-01 03:30:00,41.22728224,32.85920732,52.7201698271,0.47728224,0.13920732,0.49716899999999997,40.75,32.72,52.2605099478,136.42,41.61728224,12.08920732,43.3375947033,0.47728224,0.13920732,0.49716899999999997,41.14,11.95,42.8404260016,133.97,47.41728224,54.12920732,71.9608903511,0.47728224,0.13920732,0.49716899999999997,46.94,53.99,71.5421812639,134.18
2022-01-01 04:00:00,39.75207744,33.11060592,51.7352866541,0.48207744,0.14060592,0.5021639999999999,39.27,32.97,51.2752747433,136.24,40.14207744,12.22060592,41.9610484885,0.48207744,0.14060592,0.5021639999999999,39.66,12.08,41.4589194263,133.86,45.70207744,54.53060592,71.1496090245,0.48207744,0.14060592,0.5021639999999999,45.22,54.39,70.7327399441,133.82
2022-01-01 04:30:00,38.78143808,33.30041944,51.1167083685,0.48143808,0.14041944,0.501498,38.3,33.16,50.6603947872,136.59,39.16143808,12.34041944,41.0597635703,0.48143808,0.14041944,0.501498,38.68,12.2,40.5583826108,134.09,44.61143808,55.04041944,70.8493343631,0.48143808,0.14041944,0.501498,44.13,54.9,70.4376809669,134.18
2022-01-01 05:00:00,37.91143808,33.08041944,50.3149211231,0.48143808,0.14041944,0.501498,37.43,32.94,49.8602898106,136.87,38.29143808,12.01041944,40.1308410747,0.48143808,0.14041944,0.501498,37.81,11.87,39.6294461228,134.28,43.71143808,55.79041944,70.874965399,0.48143808,0.14041944,0.501498,43.23,55.65,70.4681161945,134.5
2022-01-01 05:30:00,37.86079872,32.85023296,50.125621046,0.48079872,0.14023296,0.5008319999999999,37.38,32.71,49.6710026072,137.2,38.24079872,11.78023296,40.0141546873,0.48079872,0.14023296,0.5008319999999999,37.76,11.64,39.5133800123,134.48,43.66079872,55.66023296,70.7412671503,0.48079872,0.14023296,0.5008319999999999,43.18,55.52,70.3347908222,134.88
2022-01-01 06:00:00,37.97440512,32.32836816,49.8716235158,0.47440512,0.13836816,0.494172,37.5,32.19,49.4211098621,137.2,38.35440512,11.15836816,39.9445812608,0.47440512,0.13836816,0.494172,37.88,11.02,39.4504093768,134.48,43.95440512,56.86836816,71.8748984461,0.47440512,0.13836816,0.494172,43.48,56.73,71.4758931389,134.88
2022-01-01 06:30:00,38.97920032,31.92976676,50.3873799967,0.47920032,0.13976676,0.49916699999999997,38.5,31.79,49.928489863,137.5,39.34920032,10.76976676,40.7964145715,0.47920032,0.13976676,0.49916699999999997,38.87,10.63,40.2973175286,134.68,45.10920032,56.39976676,72.2203132373,0.47920032,0.13976676,0.49916699999999997,44.63,56.26,71.812425805,135.34
2022-01-01 07:00:00,39.42888064,31.79967352,50.65427785,0.47888064,0.13967352,0.498834,38.95,31.66,50.1942038487,137.41,39.81888064,10.81967352,41.2626779366,0.47888064,0.13967352,0.498834,39.34,10.68,40.7639301344,134.64,45.638880639999996,56.06967352,72.2960283467,0.47888064,0.13967352,0.498834,45.16,55.93,71.8859548173,135.24
2022-01-01 07:30:00,40.63774176,31.37517468,51.3403120516,0.49774176000000003,0.14517468,0.518481,40.14,31.23,50.8579639781,136.89,41.00774176,10.54517468,42.3418893448,0.49774176000000003,0.14517468,0.518481,40.51,10.4,41.8236787,134.31,47.01774176,55.39517468,72.6587463286,0.49774176000000003,0.14517468,0.518481,46.52,55.25,72.2265387513,134.76
2022-01-01 08:00:00,40.97180768,31.11927724,51.4499605491,0.51180768,0.14927724,0.533133,40.46,30.97,50.9524533266,136.29,41.35180768,10.36927724,42.6320760565,0.51180768,0.14927724,0.533133,40.84,10.22,42.0993349116,133.93,47.39180768,55.02927724,72.6237205652,0.51180768,0.14927724,0.533133,46.88,54.88,72.1772041575,134.16
2022-01-01 08:30:00,41.48692256,29.99076908,51.191903398,0.51692256,0.15076908,0.538461,40.97,29.84,50.6849731183,136.05,41.85692256,9.48076908,42.9172104003,0.51692256,0.15076908,0.538461,41.34,9.33,42.3797652188,133.75,48.14692256,55.17076908,73.2252682677,0.51692256,0.15076908,0.538461,47.63,55.02,72.7723663213,133.92
2022-01-01 09:00:00,43.46388544,29.93654992,52.7760017305,0.6738854400000001,0.19654992000000002,0.7019639999999999,42.79,29.74,52.109996162,135.16,43.82388544,9.606549919999999,44.864448469,0.6738854400000001,0.19654992000000002,0.7019639999999999,43.15,9.41,44.1641325059,133.17,50.26388544,53.90654992,73.7046423491,0.6738854400000001,0.19654992000000002,0.7019639999999999,49.59,53.71,73.1022037971,133.22
2022-01-01 09:30:00,45.84916,29.934755,54.7561414785,0.83916,0.244755,0.8741249999999999,45.01,29.69,53.9202763346,134.67,46.22916,9.664755,47.2286218676,0.83916,0.244755,0.8741249999999999,45.39,9.42,46.3571839093,132.82,52.80916,52.124755,74.2010610687,0.83916,0.244755,0.8741249999999999,51.97,51.88,73.4330668024,132.66
2022-01-01 10:00:00,47.8770416,29.4858038,56.2283179377,1.3570416,0.3958038,1.4135849999999999,46.52,29.09,54.8665517415,134.41,48.2670416,9.2258038,49.1408461524,1.3570416,0.3958038,1.4135849999999999,46.91,8.83,47.7338140106,132.68,55.0670416,51.5458038,75.4277731341,1.3570416,0.3958038,1.4135849999999999,53.71,51.15,74.1693103649,132.24
2022-01-01 10:30:00,50.2320768,29.0872724,58.0459383188,1.1220768,0.32727239999999996,1.16883,49.11,28.76,56.9115954793,135.02,50.6020768,8.6372724,51.3339327442,1.1220768,0.32727239999999996,1.16883,49.48,8.31,50.1729658282,133.03,57.8020768,51.2272724,77.235442123,1.1220768,0.32727239999999996,1.16883,56.68,50.9,76.1802625356,132.74
2022-01-01 11:00:00,52.68453472,27.76715596,59.5539683713,0.74453472,0.21715596,0.7755569999999999,51.94,27.55,58.7942692786,135.02,53.07453472,7.53715596,53.6070420347,0.74453472,0.21715596,0.7755569999999999,52.33,7.32,52.8394861822,133.03,60.79453472,50.69715596,79.1591881859,0.74453472,0.21715596,0.7755569999999999,60.05,50.48,78.4489190493,132.74
2022-01-01 11:30:00,53.82317568,27.48342624,60.434038076,1.14317568,0.33342624,1.190808,52.68,27.15,59.2647019734,134.25,54.21317568,7.13342624,54.6804735462,1.14317568,0.33342624,1.190808,53.07,6.8,53.5038774296,132.53,62.11317568,51.22342624,80.51016078,1.14317568,0.33342624,1.190808,60.97,50.89,79.4174602968,132.13
2022-01-01 12:00:00,54.64030848,27.18300664,61.0285110484,1.21030848,0.35300664,1.260738,53.43,26.83,59.7880740616,134.63,55.05030848,7.01300664,55.4952135402,1.21030848,0.35300664,1.260738,53.84,6.66,54.2503566809,132.78,63.03030848,50.54300664,80.7924211006,1.21030848,0.35300664,1.260738,61.82,50.19,79.62881702,132.56
2022-01-01 12:30:00,57.47358528,12.17062904,58.7480826595,1.13358528,0.33062904,1.180818,56.34,11.84,57.5706626677,134.06,57.31358528,10.67062904,58.2984509379,1.13358528,0.33062904,1.180818,56.18,10.34,57.1236203334,132.38,63.55358528,62.12062904,88.87086561,1.13358528,0.33062904,1.180818,62.42,61.79,87.8308630266,131.96
2022-01-01 13:00:00,57.65379488,11.36610684,58.7634958862,1.32379488,0.38610684,1.378953,56.33,10.98,57.3901498517,135.96,57.46379488,11.346106840000001,58.5732179621,1.32379488,0.38610684,1.378953,56.14,10.96,57.1998356641,133.65,63.46379488,62.67610684,89.1961189133,1.32379488,0.38610684,1.378953,62.14,62.29,87.9853607142,132.65
2022-01-01 13:30:00,57.9714768,11.4120974,59.0840764457,1.7214768,0.5020974,1.793205,56.25,10.91,57.2982600085,136.09,57.7814768,11.3920974,58.8937937678,1.7214768,0.5020974,1.793205,56.06,10.89,57.1079302724,133.72,63.7614768,62.9120974,89.5737568877,1.7214768,0.5020974,1.793205,62.04,62.41,87.9998278407,132.65
2022-01-01 14:00:00,57.51387392,11.65279656,58.682479165,2.20387392,0.64279656,2.295702,55.31,11.01,56.395178872,136.31,57.33387392,11.63279656,58.5020944452,2.20387392,0.64279656,2.295702,55.13,10.99,56.2147400599,133.88,63.17387392,63.48279656,89.5600569737,2.20387392,0.64279656,2.295702,60.97,62.84,87.5568758008,132.83
2022-01-01 14:30:00,57.82624256,11.10890408,58.8836316685,1.19624256,0.34890408,1.246086,56.63,10.76,57.6431652497,136.79,57.63624256,11.08890408,58.6932726139,1.19624256,0.34890408,1.246086,56.44,10.74,57.4527736493,134.15,63.72624256,63.43890408,89.9195670679,1.19624256,0.34890408,1.246086,62.53,63.09,88.8276364652,133.3
2022-01-01 15:00:00,57.903176,10.480093,58.8439473538,0.8231759999999999,0.240093,0.857475,57.08,10.24,57.9912407179,136.79,57.703176,10.470093,58.6453695352,0.8231759999999999,0.240093,0.857475,56.88,10.23,57.7926232317,134.18,64.033176,64.660093,91.0009629367,0.8231759999999999,0.240093,0.857475,63.21,64.42,90.2520941585,133.39
2022-01-01 15:30:00,57.66671264,10.25862452,58.5720848506,0.6467126400000001,0.18862452000000002,0.673659,57.02,10.07,57.902377326,136.7,57.47671264,10.23862452,58.3815204321,0.6467126400000001,0.18862452000000002,0.673659,56.83,10.05,57.7117960213,134.09,63.88671264,65.00862452,91.1462194165,0.6467126400000001,0.18862452000000002,0.673659,63.24,64.82,90.5589863017,133.49
2022-01-01 16:00:00,58.45738208,10.13673644,59.329747558,0.53738208,0.15673644,0.559773,57.92,9.98,58.7735212489,136.7,58.25738208,10.11673644,59.1292729789,0.53738208,0.15673644,0.559773,57.72,9.96,58.573031337,134.09,64.79738208,64.76673644,91.6156693667,0.53738208,0.15673644,0.559773,64.26,64.61,91.1251869683,133.49
2022-01-01 16:30:00,61.34541408,9.38741244,62.059514508,0.50541408,0.14741244,0.526473,60.84,9.24,61.537656764,136.57,61.12541408,9.38741244,61.8420549365,0.50541408,0.14741244,0.526473,60.62,9.24,61.3201598171,134.01,68.08541408,62.86741244,92.6711128526,0.50541408,0.14741244,0.526473,67.58,62.72,92.2000802603,133.4
2022-01-01 17:00:00,64.36285664,8.69666652,64.9477430202,0.50285664,0.14666652,0.523809,63.86,8.55,64.4298230635,134.97,64.14285664,8.68666652,64.7283881552,0.50285664,0.14666652,0.523809,63.64,8.54,64.2104446333,132.97,71.52285664,62.02666652,94.6722049048,0.50285664,0.14666652,0.523809,71.02,61.88,94.1964691483,131.85
2022-01-01 17:30:00,66.34779168,8.40393924,66.8779160528,0.52779168,0.15393924,0.549783,65.82,8.25,66.3350201628,134.51,66.11779168,8.38393924,66.6472266026,0.52779168,0.15393924,0.549783,65.59,8.23,66.1043190722,132.66,73.76779168,62.06393924,96.4034213259,0.52779168,0.15393924,0.549783,73.24,61.91,95.9007075052,131.43
2022-01-01 18:00:00,66.32322624,8.56552432,66.8740498681,0.53322624,0.15552432,0.5554439999999999,65.79,8.41,66.325351111,135.0,66.09322624,8.55552432,66.6446663372,0.53322624,0.15552432,0.5554439999999999,65.56,8.4,66.0959423868,133.0,73.73322624,62.03552432,96.3586785371,0.53322624,0.15552432,0.5554439999999999,73.2,61.88,95.8507923807,131.89
2022-01-01 18:30:00,65.25413536,8.91703948,65.860578305,0.50413536,0.14703948,0.525141,64.75,8.77,65.341222823,134.8,65.04413536,8.90703948,65.6511606678,0.50413536,0.14703948,0.525141,64.54,8.76,65.1317833319,132.86,72.53413536,62.49703948,95.7448731588,0.50413536,0.14703948,0.525141,72.03,62.35,95.2672210154,131.7
2022-01-01 19:00:00,63.73093856,9.98610708,64.5085642714,0.50093856,0.14610708,0.521811,63.23,9.84,63.9910814098,134.8,63.53093856,9.96610708,64.3078801131,0.50093856,0.14610708,0.521811,63.03,9.82,63.7903856392,132.89,70.64093856,62.62610708,94.4042980411,0.50093856,0.14610708,0.521811,70.14,62.48,93.932795125,131.7
2022-01-01 19:30:00,61.9418976,10.6363868,62.8484797147,0.5018975999999999,0.14638679999999998,0.52281,61.44,10.49,62.3290758796,135.78,61.7418976,10.6263868,62.6496769,0.5018975999999999,0.14638679999999998,0.52281,61.24,10.48,62.1302502812,133.5,68.5518976,63.2963868,93.3048511413,0.5018975999999999,0.14638679999999998,0.52281,68.05,63.15,92.8370884938,132.48
2022-01-01 20:00:00,59.68413536,11.39703948,60.7625585585,0.50413536,0.14703948,0.525141,59.18,11.25,60.2398115867,136.41,59.49413536,11.36703948,60.5703040175,0.50413536,0.14703948,0.525141,58.99,11.22,60.0475519901,133.93,66.06413536,63.64703948,91.7355744269,0.50413536,0.14703948,0.525141,65.56,63.5,91.2708255687,133.02
2022-01-01 20:30:00,58.4302992,11.6759206,59.5854595221,0.5002991999999999,0.14592059999999998,0.521145,57.93,11.53,59.0662831064,135.82,58.2302992,11.6559206,59.385421022,0.5002991999999999,0.14592059999999998,0.521145,57.73,11.51,58.8662297077,133.58,64.6302992,64.1359206,91.0521382829,0.5002991999999999,0.14592059999999998,0.521145,64.13,63.99,90.5945748928,132.51
2022-01-01 21:00:00,56.7366928,12.0577854,58.003814518,0.5066927999999999,0.14778539999999998,0.527805,56.23,11.91,57.4774825475,135.82,56.5566928,12.0377854,57.8235918792,0.5066927999999999,0.14778539999999998,0.527805,56.05,11.89,57.2972477524,133.58,62.7066928,65.1777854,90.4448618306,0.5066927999999999,0.14778539999999998,0.527805,62.2,65.03,89.9874485692,132.51
2022-01-01 21:30:00,54.5627168,19.1707924,57.8325976059,0.4827168,0.14079239999999998,0.50283,54.08,19.03,57.3305093297,136.43,54.6127168,11.0207924,55.7136132503,0.4827168,0.14079239999999998,0.50283,54.13,10.88,55.2126009168,133.98,61.4127168,62.3707924,87.5307804681,0.4827168,0.14079239999999998,0.50283,60.93,62.23,87.0921224911,133.11
2022-01-01 22:00:00,51.65175776,30.95051268,60.2149343174,0.48175776000000003,0.14051268,0.501831,51.17,30.81,59.7295990276,137.42,52.07175776,9.97051268,53.0177241997,0.48175776000000003,0.14051268,0.501831,51.59,9.83,52.5181587644,134.62,59.53175776,53.06051268,79.7461484202,0.48175776000000003,0.14051268,0.501831,59.05,52.92,79.2933093016,134.59
2022-01-01 22:30:00,49.20175776,31.34051268,58.3355869236,0.48175776000000003,0.14051268,0.501831,48.72,31.2,57.8539402288,136.86,49.62175776,10.42051268,50.7041016852,0.48175776000000003,0.14051268,0.501831,49.14,10.28,50.2037647991,134.25,56.71175776,53.50051268,77.9649172721,0.48175776000000003,0.14051268,0.501831,56.23,53.36,77.5184010413,134.49
2022-01-01 23:00:00,47.3379216,25.1093938,53.5850770123,0.4779216,0.13939379999999998,0.49783499999999997,46.86,24.97,53.0976506072,136.65,47.7579216,5.0093938,48.0199240086,0.4779216,0.13939379999999998,0.49783499999999997,47.28,4.87,47.530151483,134.12,52.9679216,66.9493938,85.3687416377,0.4779216,0.13939379999999998,0.49783499999999997,52.49,66.81,84.963381524,134.3
2022-01-01 23:30:00,45.32239712,20.32069916,49.6694120667,0.48239712,0.14069916,0.502497,44.84,20.18,49.1717195144,135.29,45.71239712,0.54069916,45.7155947794,0.48239712,0.14069916,0.502497,45.23,0.4,45.231768703,133.27,49.55239712,75.73069916,90.5018168635,0.48239712,0.14069916,0.502497,49.07,75.59,90.1205470467,132.06
2022-01-02 00:00:00,44.07175776,20.32051268,48.530846558,0.48175776000000003,0.14051268,0.501831,43.59,20.18,48.0345760885,135.29,44.47175776,0.76051268,44.4782600582,0.48175776000000003,0.14051268,0.501831,43.99,0.62,43.9943689579,133.27,48.12175776,76.49051268,90.3687008868,0.48175776000000003,0.14051268,0.501831,47.64,76.35,89.9938447895,132.06
2022-01-02 00:30:00,44.47143808,20.92041944,49.1464419307,0.48143808,0.14041944,0.501498,43.99,20.78,48.651089402,137.55,44.86143808,0.57041944,44.8650644148,0.48143808,0.14041944,0.501498,44.38,0.43,44.3820830967,134.73,48.52143808,78.03041944,91.8862139351,0.48143808,0.14041944,0.501498,48.04,77.89,91.5133525776,134.22
2022-01-02 01:00:00,46.82207744,20.42060592,51.0813868443,0.48207744,0.14060592,0.5021639999999999,46.34,20.28,50.5833371774,137.55,47.22207744,0.9006059200000001,47.2306647081,0.48207744,0.14060592,0.5021639999999999,46.74,0.76,46.7461784534,134.73,51.18207744,76.74060592,92.2427539053,0.48207744,0.14060592,0.5021639999999999,50.7,76.6,91.8588591264,134.22
2022-01-02 01:30:00,46.64983968,20.65995324,51.0200079385,0.47983968,0.13995324,0.49983299999999997,46.17,20.52,50.5246405232,136.89,47.04983968,0.76995324,47.0561392584,0.47983968,0.13995324,0.49983299999999997,46.57,0.63,46.5742611321,134.29,50.97983968,77.32995324,92.6221664716,0.47983968,0.13995324,0.49983299999999997,50.5,77.19,92.2417806636,133.53
2022-01-02 02:00:00,45.14728224,20.85920732,49.7331240088,0.47728224,0.13920732,0.49716899999999997,44.67,20.72,49.2415200821,137.38,45.75728224,0.65920732,45.762030465,0.47728224,0.13920732,0.49716899999999997,45.28,0.52,45.2829857673,134.62,49.27728224,77.79920732,92.0921669013,0.47728224,0.13920732,0.49716899999999997,48.8,77.66,91.7197666809,134.03
2022-01-02 02:30:00,43.72143808,21.06041944,48.5294283376,0.48143808,0.14041944,0.501498,43.24,20.92,48.0348207033,137.66,44.12143808,0.28041944,44.1223291918,0.48143808,0.14041944,0.501498,43.64,0.14,43.640224564,134.79,47.68143808,77.69041944,91.1554760294,0.48143808,0.14041944,0.501498,47.2,77.55,90.7845939573,134.3
2022-01-02 03:00:00,42.7611184,21.2503262,47.750283878,0.4811184,0.14032619999999998,0.501165,42.28,21.11,47.2570682544,137.22,43.1611184,0.1503262,43.1613801854,0.4811184,0.14032619999999998,0.501165,42.68,0.01,42.6800011715,134.51,46.5911184,78.1203262,90.9588790573,0.4811184,0.14032619999999998,0.501165,46.11,77.98,90.5925631606,133.9
2022-01-02 03:30:00,41.35207744,21.24060592,46.4882528006,0.48207744,0.14060592,0.5021639999999999,40.87,21.1,45.9952921504,136.99,41.74207744,0.16060592,41.7423864108,0.48207744,0.14060592,0.5021639999999999,41.26,0.02,41.2600048473,134.36,45.00207744,77.80060592,89.8783692299,0.48207744,0.14060592,0.5021639999999999,44.52,77.66,89.5159538853,133.69
2022-01-02 04:00:00,40.34207744,21.38060592,45.6575680658,0.48207744,0.14060592,0.5021639999999999,39.86,21.24,45.1658853561,136.99,40.73207744,0.16060592,40.732394072,0.48207744,0.14060592,0.5021639999999999,40.25,0.02,40.2500049689,134.36,43.83207744,78.33060592,89.7604302379,0.48207744,0.14060592,0.5021639999999999,43.35,78.19,89.4030122535,133.69
2022-01-02 04:30:00,39.48175776,21.33051268,44.8753826392,0.48175776000000003,0.14051268,0.501831,39.0,21.19,44.3848634109,137.31,39.86175776,0.29051268,39.8628163748,0.48175776000000003,0.14051268,0.501831,39.38,0.15,39.380285677,134.63,42.88175776,77.89051268,88.91443704,0.48175776000000003,0.14051268,0.501831,42.4,77.75,88.5597114946,134.07
2022-01-02 05:00:00,39.15239712,21.14069916,44.4953858419,0.48239712,0.14069916,0.502497,38.67,21.0,44.0041918458,136.41,39.54239712,0.15069916,39.5426842821,0.48239712,0.14069916,0.502497,39.06,0.01,39.0600012801,133.96,42.50239712,77.53069916,88.4164185725,0.48239712,0.14069916,0.502497,42.02,77.39,88.0618674569,133.13
2022-01-02 05:30:00,39.55079872,21.05023296,44.8037720182,0.48079872,0.14023296,0.5008319999999999,39.07,20.91,44.3135757979,136.29,39.94079872,0.17023296000000002,39.941161496,0.48079872,0.14023296,0.5008319999999999,39.46,0.03,39.460011404,133.92,42.99079872,77.14023296,88.3109524108,0.48079872,0.14023296,0.5008319999999999,42.51,77.0,87.9551027513,133.0
2022-01-02 06:00:00,39.82856096,21.13958028,45.0909760657,0.47856096000000004,0.13958028,0.49850099999999997,39.35,21.0,44.602942728,136.29,40.20856096,0.25958028,40.2093988564,0.47856096000000004,0.13958028,0.49850099999999997,39.73,0.12,39.7301812228,133.92,43.29856096,77.17958028,88.4954970233,0.47856096000000004,0.13958028,0.49850099999999997,42.82,77.04,88.1403085994,133.0
2022-01-02 06:30:00,41.32920032,20.23976676,46.0190282121,0.47920032,0.13976676,0.49916699999999997,40.85,20.1,45.5272720465,135.46,41.70920032,0.63976676,41.7141066408,0.47920032,0.13976676,0.49916699999999997,41.23,0.5,41.2330316615,133.38,45.02920032,75.86976676,88.2261321246,0.47920032,0.13976676,0.49916699999999997,44.55,75.73,87.8620247889,132.22
2022-01-02 07:00:00,42.20504448,19.61855464,46.5419538236,0.47504448,0.13855464,0.494838,41.73,19.48,46.0528316176,135.46,42.59504448,1.25855464,42.6136336638,0.47504448,0.13855464,0.494838,42.12,1.12,42.134888157,133.38,46.01504448,75.16855464,88.1345331023,0.47504448,0.13855464,0.494838,45.54,75.03,87.768972308,132.22
2022-01-02 07:30:00,43.71888064,19.53967352,47.886734757,0.47888064,0.13967352,0.498834,43.24,19.4,47.3925901381,135.51,44.09888064,1.34967352,44.1195296021,0.47888064,0.13967352,0.498834,43.62,1.21,43.636779212,133.42,47.72888064,75.10967352,88.9916237824,0.47888064,0.13967352,0.498834,47.25,74.97,88.6175118134,132.28
2022-01-02 08:00:00,44.55920032,19.49976676,48.6391122128,0.47920032,0.13976676,0.49916699999999997,44.08,19.36,48.1441169822,135.51,44.93920032,1.19976676,44.9552128866,0.47920032,0.13976676,0.49916699999999997,44.46,1.06,44.4726342822,133.42,48.62920032,73.94976676,88.5063112304,0.47920032,0.13976676,0.49916699999999997,48.15,73.81,88.1268324632,132.28
2022-01-02 08:30:00,46.65102848,19.25321664,50.4678591703,0.49102848,0.14321664,0.5114879999999999,46.16,19.11,49.9593604843,134.22,47.04102848,1.27321664,47.0582558226,0.49102848,0.14321664,0.5114879999999999,46.55,1.13,46.5637133399,132.57,50.84102848,71.71321664,87.9067438696,0.49102848,0.14321664,0.5114879999999999,50.35,71.57,87.5064991872,130.8
2022-01-02 09:00:00,49.01584352,26.74545436,55.837910463200004,0.63584352,0.18545436,0.662337,48.38,26.56,55.1911043557,134.22,49.40584352,7.21545436,49.9299524889,0.63584352,0.18545436,0.662337,48.77,7.03,49.2740682307,132.57,55.31584352,55.84545436,78.6037996346,0.63584352,0.18545436,0.662337,54.68,55.66,78.0252395062,130.8
2022-01-02 09:30:00,51.20160736,29.68088548,59.1824261004,1.03160736,0.30088548,1.074591,50.17,29.38,58.1396018218,134.67,51.60160736,9.41088548,52.4527468075,1.03160736,0.30088548,1.074591,50.57,9.11,51.3840150241,132.85,58.61160736,48.76088548,76.242668304,1.03160736,0.30088548,1.074591,57.58,48.46,75.2584081681,131.84
2022-01-02 10:00:00,53.802856,21.413333,57.9074964398,1.142856,0.333333,1.190475,52.66,21.08,56.7224999449,134.48,53.942856,9.793333,54.824639394,1.142856,0.333333,1.190475,52.8,9.46,53.6407643495,132.72,60.572856,54.573333,81.5310956551,1.142856,0.333333,1.190475,59.43,54.24,80.460564875,131.93
2022-01-02 10:30:00,56.41881952,10.53382236,57.3937680375,1.65881952,0.48382236,1.7279369999999998,54.76,10.05,55.6745911525,134.79,56.23881952,10.51382236,57.2131565431,1.65881952,0.48382236,1.7279369999999998,54.58,10.03,55.4939393087,132.93,62.26881952,65.88382236,90.6536482067,1.65881952,0.48382236,1.7279369999999998,60.61,65.4,89.1668778191,131.93
2022-01-02 11:00:00,58.40422432,9.58414876,59.1853810149,1.45422432,0.42414876,1.5148169999999999,56.95,9.16,57.6819564509,137.89,58.21422432,9.56414876,58.9946510684,1.45422432,0.42414876,1.5148169999999999,56.76,9.14,57.4911923689,134.89,64.67422432,65.43414876,92.002082125,1.45422432,0.42414876,1.5148169999999999,63.22,65.01,90.6811364066,134.54
