Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-01-02 11:30:00,59.40690112,9.22659616,60.1191315421,1.97690112,0.57659616,2.059272,57.43,8.65,58.077770274,136.92,59.21690112,9.20659616,59.9283137683,1.97690112,0.57659616,2.059272,57.24,8.63,57.8869113013,134.25,65.78690112,64.97659616,92.4655309156,1.97690112,0.57659616,2.059272,63.81,64.4,90.6591203355,133.76
2022-01-02 12:00:00,60.0814368,8.4437524,60.6718715926,1.7614367999999998,0.5137524,1.8348300000000002,58.32,7.93,58.8566674218,136.92,59.8914368,8.4237524,60.4809375462,1.7614367999999998,0.5137524,1.8348300000000002,58.13,7.91,58.6657054846,134.25,66.7214368,65.0637524,93.1935727667,1.7614367999999998,0.5137524,1.8348300000000002,64.96,64.55,91.5778581318,133.76
2022-01-02 12:30:00,62.02862976,7.99918368,62.5422884891,1.60862976,0.46918368,1.675656,60.42,7.53,60.8874149558,136.17,61.82862976,7.98918368,62.342654049,1.60862976,0.46918368,1.675656,60.22,7.52,60.6877153961,133.77,68.84862976,63.29918368,93.524972464,1.60862976,0.46918368,1.675656,67.24,62.83,92.0262272398,133.2
2022-01-02 13:00:00,63.1174112,8.4546616,63.6811502673,1.3874111999999998,0.40466159999999995,1.44522,61.73,8.05,62.2526738382,135.81,62.9174112,8.4346616,63.4802658187,1.3874111999999998,0.40466159999999995,1.44522,61.53,8.03,62.0517670981,133.5,69.9574112,61.6446616,93.2421776107,1.3874111999999998,0.40466159999999995,1.44522,68.57,61.24,91.9357520228,132.74
2022-01-02 13:30:00,64.6195296,8.0536128,65.1194616444,0.8695296,0.25361279999999997,0.9057600000000001,63.75,7.8,64.2254038524,135.48,64.3995296,8.0336128,64.8986775468,0.8695296,0.25361279999999997,0.9057600000000001,63.53,7.78,64.0046037407,133.3,71.6695296,60.6636128,93.8967272648,0.8695296,0.25361279999999997,0.9057600000000001,70.8,60.41,93.0699097453,132.28
2022-01-02 14:00:00,64.40446464,8.16088552,64.9194509992,0.89446464,0.26088552,0.931734,63.51,7.9,63.9994539039,134.94,64.19446464,8.15088552,64.709861885,0.89446464,0.26088552,0.931734,63.3,7.89,63.7898275589,132.95,71.43446464,60.99088552,93.9296058488,0.89446464,0.26088552,0.931734,70.54,60.73,93.080741832,131.73
2022-01-02 14:30:00,64.52730208,8.23004644,65.0500298088,0.61730208,0.18004644,0.643023,63.91,8.05,64.4149873865,135.17,64.29730208,8.21004644,64.8193483253,0.61730208,0.18004644,0.643023,63.68,8.03,64.184291692,133.1,71.61730208,60.88004644,93.9969042669,0.61730208,0.18004644,0.643023,71.0,60.7,93.4103313344,131.94
2022-01-02 15:00:00,64.37345568,8.35184124,64.9129805839,0.8634556800000001,0.25184124,0.8994329999999999,63.51,8.1,64.0244492362,134.66,64.17345568,8.33184124,64.7120699125,0.8634556800000001,0.25184124,0.8994329999999999,63.31,8.08,63.8235262266,132.88,71.42345568,60.90184124,93.863434242,0.8634556800000001,0.25184124,0.8994329999999999,70.56,60.65,93.0437321908,131.55
2022-01-02 15:30:00,65.28863072,7.95918396,65.771984238,0.64863072,0.18918396,0.675657,64.64,7.77,65.1053185231,134.37,65.06863072,7.94918396,65.5523930105,0.64863072,0.18918396,0.675657,64.42,7.76,64.885699503,132.65,72.52863072,61.46918396,95.0729343758,0.64863072,0.18918396,0.675657,71.88,61.28,94.4561951383,131.25
2022-01-02 16:00:00,65.43369568,8.11191124,65.9346011917,0.62369568,0.18191124,0.649683,64.81,7.93,65.2933457559,134.71,65.21369568,8.10191124,65.7150444722,0.62369568,0.18191124,0.649683,64.59,7.92,65.0737619936,132.87,72.71369568,61.65191124,95.3322594875,0.62369568,0.18191124,0.649683,72.09,61.47,94.7392685216,131.61
2022-01-02 16:30:00,68.1246848,9.3001164,68.7565621897,0.5146847999999999,0.15011639999999998,0.53613,67.61,9.15,68.2263482828,134.94,67.9046848,9.2801164,68.5358794952,0.5146847999999999,0.15011639999999998,0.53613,67.39,9.13,68.0056541767,132.96,76.1746848,56.4701164,94.8232917094,0.5146847999999999,0.15011639999999998,0.53613,75.66,56.32,94.3206128055,131.78
2022-01-02 17:00:00,70.6198896,17.7187178,72.8088028166,0.5098895999999999,0.14871779999999998,0.531135,70.11,17.57,72.2780533772,134.37,70.3798896,17.6687178,72.5638508405,0.5098895999999999,0.14871779999999998,0.531135,69.87,17.52,72.0330986422,132.61,81.3498896,38.2187178,89.8803367161,0.5098895999999999,0.14871779999999998,0.531135,80.84,38.07,89.3556405606,131.3
2022-01-02 17:30:00,71.94861088,17.62834484,74.0767247478,0.50861088,0.14834484,0.529803,71.44,17.48,73.5474268755,134.82,71.69861088,17.57834484,73.8220089772,0.50861088,0.14834484,0.529803,71.19,17.43,73.29270768640001,132.92,82.88861088,38.17834484,91.2584671597,0.50861088,0.14834484,0.529803,82.38,38.03,90.7344769093,132.42
2022-01-02 18:00:00,71.96861088,17.58834484,74.0866440474,0.50861088,0.14834484,0.529803,71.46,17.44,73.5573599309,135.08,71.72861088,17.53834484,73.8416356705,0.50861088,0.14834484,0.529803,71.22,17.39,73.3123488916,133.08,82.97861088,38.75834484,91.5841643425,0.50861088,0.14834484,0.529803,82.47,38.61,91.0606007009,132.69
2022-01-02 18:30:00,70.62797152,18.25815836,72.9497820951,0.50797152,0.14815836000000002,0.529137,70.12,18.11,72.420898227,135.39,70.39797152,18.21815836,72.7170935074,0.50797152,0.14815836000000002,0.529137,69.89,18.07,72.1882054078,133.26,81.44797152,39.36815836,90.4633846226,0.50797152,0.14815836000000002,0.529137,80.94,39.22,89.9416032768,133.03
2022-01-02 19:00:00,68.86765184,19.05806512,71.4560236514,0.50765184,0.14806512,0.5288039999999999,68.36,18.91,70.9272704959,136.06,68.63765184,19.00806512,71.2210207012,0.50765184,0.14806512,0.5288039999999999,68.13,18.86,70.6922661965,133.72,79.49765184,40.77806512,89.3461092774,0.50765184,0.14806512,0.5288039999999999,78.99,40.63,88.8268934501,133.63
2022-01-02 19:30:00,66.32175776,19.25051268,69.0590891253,0.48175776000000003,0.14051268,0.501831,65.84,19.11,68.5572585508,136.63,66.09175776,19.19051268,68.8214808089,0.48175776000000003,0.14051268,0.501831,65.61,19.05,68.3196501747,134.11,76.78175776,42.76051268,87.88571994,0.48175776000000003,0.14051268,0.501831,76.3,42.62,87.3965354004,134.24
2022-01-02 20:00:00,64.44207744,17.81060592,66.8580513328,0.48207744,0.14060592,0.5021639999999999,63.96,17.67,66.3559379408,136.55,64.22207744,17.77060592,66.6353484682,0.48207744,0.14060592,0.5021639999999999,63.74,17.63,66.1332329468,134.06,74.17207744,47.47060592,88.0622251489,0.48207744,0.14060592,0.5021639999999999,73.69,47.33,87.5805058218,134.34
2022-01-02 20:30:00,63.5127168,9.1907924,64.1742616651,0.4827168,0.14079239999999998,0.50283,63.03,9.05,63.6763959407,135.44,63.2927168,9.1807924,63.9551010398,0.4827168,0.14079239999999998,0.50283,62.81,9.04,63.4572115681,133.32,70.7027168,64.0307924,95.3877169151,0.4827168,0.14079239999999998,0.50283,70.22,63.89,94.935665058,132.32
2022-01-02 21:00:00,61.59207744,10.42060592,62.4673757342,0.48207744,0.14060592,0.5021639999999999,61.11,10.28,61.9686251259,135.44,61.39207744,10.40060592,62.2668433109,0.48207744,0.14060592,0.5021639999999999,60.91,10.26,61.7680799443,133.32,68.35207744,63.86060592,93.5424153998,0.48207744,0.14060592,0.5021639999999999,67.87,63.72,93.0944429061,132.32
2022-01-02 21:30:00,59.47207744,10.94060592,60.470032685,0.48207744,0.14060592,0.5021639999999999,58.99,10.8,59.9704935781,135.78,59.27207744,10.93060592,60.2715298448,0.48207744,0.14060592,0.5021639999999999,58.79,10.79,59.7719683464,133.57,65.93207744,64.78060592,92.4314109971,0.48207744,0.14060592,0.5021639999999999,65.45,64.64,91.9893042696,132.54
2022-01-02 22:00:00,57.04207744,11.99060592,58.2887058443,0.48207744,0.14060592,0.5021639999999999,56.56,11.85,57.7880273067,135.78,56.84207744,11.97060592,58.0888730635,0.48207744,0.14060592,0.5021639999999999,56.36,11.83,57.5881802109,133.57,63.10207744,65.27060592,90.7861452778,0.48207744,0.14060592,0.5021639999999999,62.62,65.13,90.3503254006,132.54
2022-01-02 22:30:00,54.09207744,12.51060592,55.5199793071,0.48207744,0.14060592,0.5021639999999999,53.61,12.37,55.0186241195,136.42,53.90207744,12.48060592,55.3281074724,0.48207744,0.14060592,0.5021639999999999,53.42,12.34,54.8267452983,133.98,59.76207744,65.61060592,88.748281725,0.48207744,0.14060592,0.5021639999999999,59.28,65.47,88.3200956748,133.06
2022-01-02 23:00:00,51.18207744,12.39060592,52.6605370856,0.48207744,0.14060592,0.5021639999999999,50.7,12.25,52.1589158246,135.82,51.00207744,12.36060592,52.4785335342,0.48207744,0.14060592,0.5021639999999999,50.52,12.22,51.9769064104,133.63,56.70207744,69.39060592,89.6112815217,0.48207744,0.14060592,0.5021639999999999,56.22,69.25,89.1978189195,132.53
2022-01-02 23:30:00,47.48175776,29.33051268,55.8103600961,0.48175776000000003,0.14051268,0.501831,47.0,29.19,55.3268117643,136.55,47.81175776,11.06051268,49.0744243048,0.48175776000000003,0.14051268,0.501831,47.33,10.92,48.5734011574,134.13,54.44175776,55.65051268,77.8516830232,0.48175776000000003,0.14051268,0.501831,53.96,55.51,77.4147382609,134.05
2022-01-03 00:00:00,45.46207744,31.74060592,55.4460688357,0.48207744,0.14060592,0.5021639999999999,44.98,31.6,54.9705412016,136.55,45.86207744,10.77060592,47.1098301737,0.48207744,0.14060592,0.5021639999999999,45.38,10.63,46.6083822933,134.13,52.40207744,54.05060592,75.2824396546,0.48207744,0.14060592,0.5021639999999999,51.92,53.91,74.8463392558,134.05
2022-01-03 00:30:00,46.00207744,31.83060592,55.9408491358,0.48207744,0.14060592,0.5021639999999999,45.52,31.69,55.4646418901,136.76,46.39207744,10.84060592,47.6418260136,0.48207744,0.14060592,0.5021639999999999,45.91,10.7,47.1404083563,134.25,53.02207744,54.19060592,75.815318149,0.48207744,0.14060592,0.5021639999999999,52.54,54.05,75.3780743983,134.37
2022-01-03 01:00:00,48.38239712,31.23069916,57.5865689297,0.48239712,0.14069916,0.502497,47.9,31.09,57.1051495051,136.93,48.77239712,10.41069916,49.8711276976,0.48239712,0.14069916,0.502497,48.29,10.27,49.3700010128,134.37,55.75239712,53.31069916,77.1385793851,0.48239712,0.14069916,0.502497,55.27,53.17,76.6930361897,134.53
2022-01-03 01:30:00,48.41207744,31.62060592,57.8238009889,0.48207744,0.14060592,0.5021639999999999,47.93,31.48,57.3434852446,136.34,48.81207744,10.59060592,49.947771099,0.48207744,0.14060592,0.5021639999999999,48.33,10.45,49.4468542983,133.97,55.81207744,53.95060592,77.625098179,0.48207744,0.14060592,0.5021639999999999,55.33,53.81,77.1811181572,133.93
2022-01-03 02:00:00,47.22175776,31.95051268,57.015170494,0.48175776000000003,0.14051268,0.501831,46.74,31.81,56.5376308312,137.12,47.63175776,10.76051268,48.8320896588,0.48175776000000003,0.14051268,0.501831,47.15,10.62,48.3312207584,134.49,54.44175776,54.48051268,77.0196809256,0.48175776000000003,0.14051268,0.501831,53.96,54.34,76.5801358056,134.74
2022-01-03 02:30:00,45.90207744,31.84060592,55.8643437146,0.48207744,0.14060592,0.5021639999999999,45.42,31.7,55.3883236793,137.7,46.30207744,10.65060592,47.5112384781,0.48207744,0.14060592,0.5021639999999999,45.82,10.51,47.0099191661,134.85,52.89207744,55.080605919999996,76.3638985675,0.48207744,0.14060592,0.5021639999999999,52.41,54.94,75.9289911694,135.28
2022-01-03 03:00:00,45.4011184,20.0503262,49.6314127614,0.4811184,0.14032619999999998,0.501165,44.92,19.91,49.1346568117,137.7,45.7911184,1.2603262,45.8084593329,0.4811184,0.14032619999999998,0.501165,45.31,1.12,45.3238403051,134.85,49.7611184,78.2003262,92.6901285046,0.4811184,0.14032619999999998,0.501165,49.28,78.06,92.3140401023,135.28
2022-01-03 03:30:00,44.05207744,19.93060592,48.3509522049,0.48207744,0.14060592,0.5021639999999999,43.57,19.79,47.8538295228,137.03,44.44207744,1.24060592,44.4593898995,0.48207744,0.14060592,0.5021639999999999,43.96,1.1,43.9737603577,134.42,48.26207744,77.76060592,91.5201614502,0.48207744,0.14060592,0.5021639999999999,47.78,77.62,91.1470943037,133.82
2022-01-03 04:00:00,43.20207744,20.08060592,47.6408462272,0.48207744,0.14060592,0.5021639999999999,42.72,19.94,47.1444800586,136.51,43.60207744,1.29060592,43.6211739953,0.48207744,0.14060592,0.5021639999999999,43.12,1.15,43.1353323854,134.07,47.26207744,78.48060592,91.6128237176,0.48207744,0.14060592,0.5021639999999999,46.78,78.34,91.2443094116,133.33
2022-01-03 04:30:00,42.44719232,19.99209776,46.9195919494,0.48719232,0.14209776,0.5074919999999999,41.96,19.85,46.4183595143,136.69,42.82719232,1.25209776,42.8454916043,0.48719232,0.14209776,0.5074919999999999,42.34,1.11,42.3545475717,134.18,46.41719232,78.02209776,90.7854805668,0.48719232,0.14209776,0.5074919999999999,45.93,77.88,90.414928524,133.49
2022-01-03 05:00:00,42.10728224,20.20920732,46.7058377309,0.47728224,0.13920732,0.49716899999999997,41.63,20.07,46.2153848843,136.69,42.49728224,0.97920732,42.5085620171,0.47728224,0.13920732,0.49716899999999997,42.02,0.84,42.0283951633,134.18,46.04728224,78.15920732,90.7150146921,0.47728224,0.13920732,0.49716899999999997,45.57,78.02,90.3534465308,133.49
2022-01-03 05:30:00,42.82198752,20.03349636,47.2764591691,0.49198752,0.14349636,0.512487,42.33,19.89,46.7700865939,135.24,43.19198752,0.75349636,43.1985594979,0.49198752,0.14349636,0.512487,42.7,0.61,42.7043569206,133.26,46.73198752,75.36349636,88.6765766207,0.49198752,0.14349636,0.512487,46.24,75.22,88.2960135,131.96
2022-01-03 06:00:00,43.6943152,19.3512586,47.7877012442,0.4843152,0.14125859999999998,0.504495,43.21,19.21,47.2877172213,135.24,44.0843152,1.4812585999999999,44.1091937547,0.4843152,0.14125859999999998,0.504495,43.6,1.34,43.6205868828,133.26,47.7243152,75.2112586,89.0749329582,0.4843152,0.14125859999999998,0.504495,47.24,75.07,88.696800957,131.96
2022-01-03 06:30:00,45.88102848,19.26321664,49.7608308783,0.49102848,0.14321664,0.5114879999999999,45.39,19.12,49.2526801301,134.21,46.26102848,1.25321664,46.278000259,0.49102848,0.14321664,0.5114879999999999,45.77,1.11,45.7834577113,132.58,50.03102848,72.23321664,87.86774947,0.49102848,0.14321664,0.5114879999999999,49.54,72.09,87.4710220587,130.79
2022-01-03 07:00:00,46.69692256,27.72076908,54.3050975044,0.51692256,0.15076908,0.538461,46.18,27.57,53.7838014648,134.21,47.07692256,7.71076908,47.7042199132,0.51692256,0.15076908,0.538461,46.56,7.5600000000000005,47.1697699804,132.58,52.77692256,56.16076908,77.0677334464,0.51692256,0.15076908,0.538461,52.26,56.01,76.6043582311,130.79
2022-01-03 07:30:00,47.89130816,30.34496488,56.6956284985,0.53130816,0.15496488,0.553446,47.36,30.19,56.1640961825,134.56,48.28130816,10.06496488,49.3192481256,0.53130816,0.15496488,0.553446,47.75,9.91,48.7675158276,132.83,54.88130816,49.58496488,73.9636851942,0.53130816,0.15496488,0.553446,54.35,49.43,73.4659608254,131.76
2022-01-03 08:00:00,49.08299648,29.97254064,57.5108140776,0.52299648,0.15254064,0.5447879999999999,48.56,29.82,56.9851384134,134.56,49.46299648,9.52254064,50.3712894516,0.52299648,0.15254064,0.5447879999999999,48.94,9.37,49.82891229,132.83,56.24299648,49.28254064,74.7799670031,0.52299648,0.15254064,0.5447879999999999,55.72,49.13,74.2864408893,131.98
2022-01-03 08:30:00,50.9998496,29.1303728,58.732982886,0.5498495999999999,0.16037279999999998,0.57276,50.45,28.97,58.1761411577,135.15,51.3998496,8.5103728,52.0996255658,0.5498495999999999,0.16037279999999998,0.57276,50.85,8.35,51.5310100813,133.17,58.6098496,49.9703728,77.0204688892,0.5498495999999999,0.16037279999999998,0.57276,58.06,49.81,76.4983640348,132.51
2022-01-03 09:00:00,53.69528416,28.30195788,60.6974823272,0.55528416,0.16195788,0.578421,53.14,28.14,60.1308506509,135.71,54.10528416,7.73195788,54.6549626904,0.55528416,0.16195788,0.578421,53.55,7.57,54.0824130379,133.54,61.74528416,49.26195788,78.9887372362,0.55528416,0.16195788,0.578421,61.19,49.1,78.4539744054,133.21
2022-01-03 09:30:00,56.30123808,27.26869444,62.5572626144,0.68123808,0.19869444,0.709623,55.62,27.07,61.8576535281,134.53,56.70123808,6.97869444,57.1290869513,0.68123808,0.19869444,0.709623,56.02,6.78,56.4287940683,132.75,64.75123808,48.21869444,80.7326781817,0.68123808,0.19869444,0.709623,64.07,48.02,80.0680042214,132.08
2022-01-03 10:00:00,59.20939968,17.43815824,61.7239205922,0.91939968,0.26815824,0.957708,58.29,17.17,60.7662159427,134.53,59.30939968,7.16815824,59.7410025272,0.91939968,0.26815824,0.957708,58.39,6.9,58.7962762426,132.75,66.86939968,54.61815824,86.3403719189,0.91939968,0.26815824,0.957708,65.95,54.35,85.4594933287,132.08
2022-01-03 10:30:00,62.17262656,8.83701608,62.7975186338,0.81262656,0.23701608000000002,0.846486,61.36,8.6,61.9597417683,136.1,61.96262656,8.83701608,62.5896153001,0.81262656,0.23701608000000002,0.846486,61.15,8.6,61.7517813508,133.77,68.78262656,61.31701608,92.1456791035,0.81262656,0.23701608000000002,0.846486,67.97,61.08,91.3820950734,132.68
2022-01-03 11:00:00,63.303176,8.310093,63.8462977576,0.8231759999999999,0.240093,0.857475,62.48,8.07,62.9990103097,136.1,63.093176,8.300093,63.636784972,0.8231759999999999,0.240093,0.857475,62.27,8.06,62.7894616954,133.77,70.063176,60.260093,92.4128099323,0.8231759999999999,0.240093,0.857475,69.24,60.02,91.6328434569,132.68
2022-01-03 11:30:00,64.78676224,8.04072232,65.2838247728,0.99676224,0.29072232,1.038294,63.79,7.75,64.2590585054,135.46,64.55676224,8.04072232,65.0555821305,0.99676224,0.29072232,1.038294,63.56,7.75,64.0307433972,133.36,71.69676224,60.50072232,93.8123825353,0.99676224,0.29072232,1.038294,70.7,60.21,92.8640624784,132.04
2022-01-03 12:00:00,65.28643232,7.86354276,65.7582964333,1.24643232,0.36354276,1.298367,64.04,7.5,64.4776829609,136.31,65.08643232,7.86354276,65.5597359428,1.24643232,0.36354276,1.298367,63.84,7.5,64.2790447969,133.89,72.23643232,60.32354276,94.1118056645,1.24643232,0.36354276,1.298367,70.99,59.96,92.9235260846,132.83
2022-01-03 12:30:00,66.672776,8.366643,67.1956827083,1.222776,0.356643,1.273725,65.45,8.01,65.9383242129,136.31,66.442776,8.366643,66.967478657,1.222776,0.356643,1.273725,65.22,8.01,65.7100334804,133.85,73.662776,59.846643,94.9095635139,1.222776,0.356643,1.273725,72.44,59.49,93.7369388235,132.83
2022-01-03 13:00:00,66.99011872,8.32836796,67.5058347034,1.16011872,0.33836796,1.2084570000000001,65.83,7.99,66.3131133336,137.05,66.76011872,8.31836796,67.2763606107,1.16011872,0.33836796,1.2084570000000001,65.6,7.98,66.0835864644,134.37,74.05011872,59.21836796,94.8168507508,1.16011872,0.33836796,1.2084570000000001,72.89,58.88,93.7006216628,133.39
2022-01-03 13:30:00,67.18681216,8.28948688,67.6962578062,1.02681216,0.29948688,1.069596,66.16,7.99,66.6407210345,135.53,66.96681216,8.28948688,67.47791878539999,1.02681216,0.29948688,1.069596,65.94,7.99,66.422313269,133.39,74.32681216,58.61948688,94.661075675,1.02681216,0.29948688,1.069596,73.3,58.32,93.6702321979,131.97
2022-01-03 14:00:00,67.15982944,8.12286692,67.6492694522,0.72982944,0.21286692000000002,0.760239,66.43,7.91,66.8992750334,135.53,66.92982944,8.12286692,67.42093915,0.72982944,0.21286692000000002,0.760239,66.2,7.91,66.6708939493,133.39,74.32982944,58.54286692,94.6160177337,0.72982944,0.21286692000000002,0.760239,73.6,58.33,93.9113885533,131.97
2022-01-03 14:30:00,67.19456448,8.26841464,67.7013749958,0.95456448,0.27841464,0.9943379999999999,66.24,7.99,66.7201446341,136.04,66.98456448,8.26841464,67.4929519227,0.95456448,0.27841464,0.9943379999999999,66.03,7.99,66.5116606318,133.69,74.33456448,59.00841464,94.9084847353,0.95456448,0.27841464,0.9943379999999999,73.38,58.73,93.9884955726,132.43
2022-01-03 15:00:00,66.80907008,8.40764544,67.3360256237,0.8490700800000001,0.24764544,0.884448,65.96,8.16,66.4628256998,136.04,66.57907008,8.39764544,67.1065795705,0.8490700800000001,0.24764544,0.884448,65.73,8.15,66.2333405469,133.69,73.90907008,59.30764544,94.76258464040001,0.8490700800000001,0.24764544,0.884448,73.06,59.06,93.9459802227,132.43
2022-01-03 15:30:00,67.04635296,8.40018628,67.5705303722,0.68635296,0.20018628,0.714951,66.36,8.2,66.8647111711,135.99,66.81635296,8.40018628,67.342320664,0.68635296,0.20018628,0.714951,66.13,8.2,66.6364532369,133.67,74.18635296,59.15018628,94.88076466,0.68635296,0.20018628,0.714951,73.5,58.95,94.2197033534,132.4
2022-01-03 16:00:00,68.3570624,7.5966432,68.7778813854,0.5370623999999999,0.15664319999999998,0.55944,67.82,7.44,68.226871539,135.99,68.1370624,7.5966432,68.5592317665,0.5370623999999999,0.15664319999999998,0.55944,67.6,7.44,68.0081877424,133.67,75.8270624,58.9466432,96.0440010452,0.5370623999999999,0.15664319999999998,0.55944,75.29,58.79,95.5240713119,132.4
2022-01-03 16:30:00,72.44541408,6.13741244,72.7049231667,0.50541408,0.14741244,0.526473,71.94,5.99,72.1889444444,134.43,72.19541408,6.13741244,72.4558185768,0.50541408,0.14741244,0.526473,71.69,5.99,71.9398095633,132.67,80.52541408,57.71741244,99.0739219549,0.50541408,0.14741244,0.526473,80.02,57.57,98.5774076551,131.12
2022-01-03 17:00:00,76.17253696,19.99657328,78.7535289994,0.50253696,0.14657328,0.5234759999999999,75.67,19.85,78.2302460689,134.43,75.91253696,19.93657328,78.4868155925,0.50253696,0.14657328,0.5234759999999999,75.41,19.79,77.9635312181,132.67,88.87253696,27.38657328,92.9965172559,0.50253696,0.14657328,0.5234759999999999,88.37,27.24,92.4731014944,131.12
2022-01-03 17:30:00,77.96573376,20.40750568,80.5923192917,0.50573376,0.14750568,0.526806,77.46,20.26,80.0657180071,135.08,77.71573376,20.36750568,80.3403420548,0.50573376,0.14750568,0.526806,77.21,20.22,79.8137362864,133.09,91.32573376,26.25750568,95.0255031628,0.50573376,0.14750568,0.526806,90.82,26.11,94.4987010493,132.98
2022-01-03 18:00:00,78.0918976,20.7763868,80.8084322285,0.5018975999999999,0.14638679999999998,0.52281,77.59,20.63,80.2857708439,134.95,77.8418976,20.7263868,80.5539827181,0.5018975999999999,0.14638679999999998,0.52281,77.34,20.58,80.0313188696,133.03,91.5018976,26.7063868,95.3196116248,0.5018975999999999,0.14638679999999998,0.52281,91.0,26.56,94.7968016338,133.09
2022-01-03 18:30:00,76.66902048,21.34554764,79.5849929661,0.49902048,0.14554764,0.519813,76.17,21.2,79.0652192813,135.57,76.39902048,21.28554764,79.3087943966,0.49902048,0.14554764,0.519813,75.9,21.14,78.7890195395,133.44,89.84902048,27.28554764,93.9007326448,0.49902048,0.14554764,0.519813,89.35,27.14,93.3809514837,133.7
2022-01-03 19:00:00,74.59902048,20.35554764,77.3263355934,0.49902048,0.14554764,0.519813,74.1,20.21,76.8066019298,135.89,74.34902048,20.31554764,77.0746282654,0.49902048,0.14554764,0.519813,73.85,20.17,76.5548914179,133.63,86.94902048,32.19554764,92.7183123783,0.49902048,0.14554764,0.519813,86.45,32.05,92.199810195,133.96
2022-01-03 19:30:00,72.76573376,6.44750568,73.0508202495,0.50573376,0.14750568,0.526806,72.26,6.3,72.5341133536,136.2,72.52573376,6.43750568,72.8108751273,0.50573376,0.14750568,0.526806,72.02,6.29,72.2941525989,133.85,81.15573376,61.17750568,101.6313943787,0.50573376,0.14750568,0.526806,80.65,61.03,101.1389311788,134.11
2022-01-03 20:00:00,70.4850944,7.1673192,70.8485638322,0.5050943999999999,0.14731919999999998,0.52614,69.98,7.02,70.3312220852,135.36,70.2450944,7.1673192,70.6097992617,0.5050943999999999,0.14731919999999998,0.52614,69.74,7.02,70.0924246977,133.29,78.5750944,62.4073192,100.3430064813,0.5050943999999999,0.14731919999999998,0.52614,78.07,62.26,99.8560589048,132.23
2022-01-03 20:30:00,68.78445504,8.61713272,69.3221193521,0.50445504,0.14713272,0.525474,68.28,8.47,68.8033378551,135.86,68.55445504,8.60713272,69.0926627037,0.50445504,0.14713272,0.525474,68.05,8.46,68.5738587218,133.61,76.43445504,62.44713272,98.7009133808,0.50445504,0.14713272,0.525474,75.93,62.3,98.2173859355,132.73
2022-01-03 21:00:00,65.66573376,9.45750568,66.3432966013,0.50573376,0.14750568,0.526806,65.16,9.31,65.8217418487,136.89,65.45573376,9.44750568,66.1340188226,0.50573376,0.14750568,0.526806,64.95,9.3,65.6124416555,134.29,72.97573376,63.61750568,96.8124204157,0.50573376,0.14750568,0.526806,72.47,63.47,96.3345306731,133.5
2022-01-03 21:30:00,63.05500448,10.03020964,63.847777529,0.51500448,0.15020964,0.536463,62.54,9.88,63.315606291,136.67,62.83500448,10.02020964,63.6289430152,0.51500448,0.15020964,0.536463,62.32,9.87,63.0967455579,134.15,69.97500448,64.63020964,95.2552636345,0.51500448,0.15020964,0.536463,69.46,64.48,94.7753237926,133.34
2022-01-03 22:00:00,59.7498896,10.9187178,60.7393423212,0.5098895999999999,0.14871779999999998,0.531135,59.24,10.77,60.2110496504,137.05,59.5598896,10.9087178,60.5506446969,0.5098895999999999,0.14871779999999998,0.531135,59.05,10.76,60.0223300114,134.38,66.2998896,66.5887178,93.9666573803,0.5098895999999999,0.14871779999999998,0.531135,65.79,66.44,93.5018593398,133.69
2022-01-03 22:30:00,55.9298896,14.1687178,57.6966646763,0.5098895999999999,0.14871779999999998,0.531135,55.42,14.02,57.1658709371,137.85,55.8198896,11.1187178,56.9164823269,0.5098895999999999,0.14871779999999998,0.531135,55.31,10.97,56.3873833406,134.89,62.3798896,65.8687178,90.7190090947,0.5098895999999999,0.14871779999999998,0.531135,61.87,65.72,90.2608181882,134.51
2022-01-03 23:00:00,51.31079872,30.76023296,59.8246604423,0.48079872,0.14023296,0.5008319999999999,50.83,30.62,59.3403176601,137.85,51.72079872,9.85023296,52.6504331378,0.48079872,0.14023296,0.5008319999999999,51.24,9.71,52.1519098404,134.93,59.15079872,52.80023296,79.2885968462,0.48079872,0.14023296,0.5008319999999999,58.67,52.66,78.8368219806,134.73
2022-01-03 23:30:00,48.21047904,31.27013972,57.4636574486,0.48047904,0.14013972,0.500499,47.73,31.13,56.9844698142,137.32,48.62047904,10.13013972,49.6645820764,0.48047904,0.14013972,0.500499,48.14,9.99,49.1656353564,134.59,55.56047904,53.62013972,77.2145466525,0.48047904,0.14013972,0.500499,55.08,53.48,76.7718490073,134.88
2022-01-04 00:00:00,46.79015936,18.82004648,50.4332545296,0.48015936000000004,0.14004648,0.500166,46.31,18.68,49.9355434535,137.32,47.20015936,7.36004648,47.7705487492,0.48015936000000004,0.14004648,0.500166,46.72,7.22,47.2745893689,134.59,50.73015936,78.70004648,93.6335750927,0.48015936000000004,0.14004648,0.500166,50.25,78.56,93.2562925491,134.88
2022-01-04 00:30:00,47.83047904,14.23013972,49.9024207995,0.48047904,0.14013972,0.500499,47.35,14.09,49.4019291121,136.66,48.22047904,6.71013972,48.6851165543,0.48047904,0.14013972,0.500499,47.74,6.57,48.1899626478,134.17,50.87047904,85.86013972,99.7986434301,0.48047904,0.14013972,0.500499,50.39,85.72,99.4337493007,133.06
2022-01-04 01:00:00,51.04495456,14.15144508,52.9702820824,0.48495456000000003,0.14144508,0.505161,50.56,14.01,52.4651665393,135.67,51.44495456,6.62144508,51.8693250836,0.48495456000000003,0.14144508,0.505161,50.96,6.48,51.370341638,133.52,54.33495456,83.51144508,99.6315650102,0.48495456000000003,0.14144508,0.505161,53.85,83.37,99.2490775776,131.75
2022-01-04 01:30:00,51.42495456,14.23144508,53.3578483502,0.48495456000000003,0.14144508,0.505161,50.94,14.09,52.8527359746,135.05,51.82495456,6.55144508,52.2374132953,0.48495456000000003,0.14144508,0.505161,51.34,6.41,51.7386093744,133.16,54.73495456,83.29144508,99.6663437385,0.48495456000000003,0.14144508,0.505161,54.25,83.15,99.2823498916,131.0
2022-01-04 02:00:00,50.20079872,14.30023296,52.1978625505,0.48079872,0.14023296,0.5008319999999999,49.72,14.16,51.6970405343,135.05,50.61079872,6.58023296,51.0367751027,0.48079872,0.14023296,0.5008319999999999,50.13,6.44,50.54196771,133.16,53.36079872,83.78023296,99.3302686741,0.48079872,0.14023296,0.5008319999999999,52.88,83.64,98.9542520562,131.0
2022-01-04 02:30:00,49.40495456,14.36144508,51.4499819228,0.48495456000000003,0.14144508,0.505161,48.92,14.22,50.9448211303,135.44,49.80495456,6.69144508,50.2524520395,0.48495456000000003,0.14144508,0.505161,49.32,6.55,49.7530391032,133.35,52.41495456,84.38144508,99.3355713494,0.48495456000000003,0.14144508,0.505161,51.93,84.24,98.9601055982,131.28
2022-01-04 03:00:00,48.3891104,14.7126572,50.5763609524,0.4891104,0.14265719999999998,0.50949,47.9,14.57,50.0669042382,135.98,48.7891104,6.4726572,49.2165885129,0.4891104,0.14265719999999998,0.50949,48.3,6.33,48.7130259787,133.72,51.2791104,85.2726572,99.503634252,0.4891104,0.14265719999999998,0.50949,50.79,85.13,99.1299198022,131.84
2022-01-04 03:30:00,47.26047904,14.76013972,49.5117622757,0.48047904,0.14013972,0.500499,46.78,14.62,49.0113537866,136.53,47.66047904,6.45013972,48.0949640267,0.48047904,0.14013972,0.500499,47.18,6.31,47.6000892856,134.08,50.00047904,85.48013972,99.0298045579,0.48047904,0.14013972,0.500499,49.52,85.34,98.6668434683,132.37
2022-01-04 04:00:00,46.34015936,15.26004648,48.7881070352,0.48015936000000004,0.14004648,0.500166,45.86,15.12,48.2882387337,136.62,46.74015936,6.03004648,47.1275286595,0.48015936000000004,0.14004648,0.500166,46.26,5.89,46.6334611626,134.13,48.87015936,85.21004648,98.2295500193,0.48015936000000004,0.14004648,0.500166,48.39,85.07,97.869796158,132.45
2022-01-04 04:30:00,45.81952,15.62986,48.4119916617,0.47952000000000006,0.13986,0.4995,45.34,15.49,47.9130013671,136.37,46.21952,5.49986,46.5455958072,0.47952000000000006,0.13986,0.4995,45.74,5.36,46.052982531,133.99,48.25952,84.13986,96.9974087873,0.47952000000000006,0.13986,0.4995,47.78,84.0,96.6381311905,132.04
2022-01-04 05:00:00,45.50047904,15.290139719999999,48.0008538,0.48047904,0.14013972,0.500499,45.02,15.15,47.5007673622,136.37,45.89047904,5.72013972,46.2456058987,0.48047904,0.14013972,0.500499,45.41,5.58,45.7515518862,133.99,47.89047904,83.41013972,96.1808161267,0.48047904,0.14013972,0.500499,47.41,83.27,95.8206710475,132.04
2022-01-04 05:30:00,46.93952,14.20986,49.043232551,0.47952000000000006,0.13986,0.4995,46.46,14.07,48.5437586101,135.31,47.32952,6.64986,47.7943940379,0.47952000000000006,0.13986,0.4995,46.85,6.51,47.3001331922,133.31,49.67952,83.44986,97.1181437294,0.47952000000000006,0.13986,0.4995,49.2,83.31,96.7532743632,131.23
2022-01-04 06:00:00,48.99047904,13.56013972,50.8325134711,0.48047904,0.14013972,0.500499,48.51,13.42,50.332062346,135.31,49.38047904,7.26013972,49.9113347745,0.48047904,0.14013972,0.500499,48.9,7.12,49.4156291066,133.31,52.01047904,82.71013972,97.7039259317,0.48047904,0.14013972,0.500499,51.53,82.57,97.330086818,131.23
2022-01-04 06:30:00,53.3643152,27.4712586,60.0201648268,0.4843152,0.14125859999999998,0.504495,52.88,27.33,59.5249804704,135.14,53.7743152,7.8312586,54.3415640784,0.4843152,0.14125859999999998,0.504495,53.29,7.69,53.8419929052,133.17,60.8443152,50.0012586,78.7537716795,0.4843152,0.14125859999999998,0.504495,60.36,49.86,78.2901603013,130.57
2022-01-04 07:00:00,58.32952,27.10986,64.3216714075,0.47952000000000006,0.13986,0.4995,57.85,26.97,63.827920223,135.49,58.73952,6.5598600000000005,59.1046780978,0.47952000000000006,0.13986,0.4995,58.26,6.42,58.6126607483,133.38,66.85952,45.94986,81.1269686889,0.47952000000000006,0.13986,0.4995,66.38,45.81,80.6527153914,132.15
2022-01-04 07:30:00,63.67573376,24.64750568,68.2795621407,0.50573376,0.14750568,0.526806,63.17,24.5,67.7546965162,135.37,64.09573376,4.54750568,64.256850951,0.50573376,0.14750568,0.526806,63.59,4.4,63.742043425,133.3,73.04573376,43.44750568,84.9903816343,0.50573376,0.14750568,0.526806,72.54,43.3,84.4804214005,132.02
2022-01-04 08:00:00,68.17925024,23.23853132,72.0308232717,0.50925024,0.14853132,0.530469,67.67,23.09,71.5008881064,133.84,68.60925024,3.19853132,68.6837667946,0.50925024,0.14853132,0.530469,68.1,3.05,68.1682660774,132.29,78.03925024,40.22853132,87.7978320358,0.50925024,0.14853132,0.530469,77.53,40.08,87.2771865954,130.53
2022-01-04 08:30:00,71.07596352,33.09048936,78.4013588937,0.51596352,0.15048936000000002,0.537462,70.56,32.94,77.8701303453,133.69,71.50596352,12.65048936,72.6163734978,0.51596352,0.15048936000000002,0.537462,70.99,12.5,72.0821066562,132.21,85.01596352,17.47048936,86.7924654087,0.51596352,0.15048936000000002,0.537462,84.5,17.32,86.2567817624,129.98
2022-01-04 09:00:00,74.60354592,24.65561756,78.5721868163,0.53354592,0.15561756000000002,0.555777,74.07,24.5,78.0167603788,135.03,75.05354592,4.38561756,75.181569527,0.53354592,0.15561756000000002,0.555777,74.52,4.23,74.6399577974,133.08,87.54354592,30.58561756,92.7326934461,0.53354592,0.15561756000000002,0.555777,87.01,30.43,92.1776816805,132.88
2022-01-04 09:30:00,76.70958976,24.76946368,80.6094752008,0.64958976,0.18946368,0.6766559999999999,76.06,24.58,79.9330970249,134.44,77.16958976,4.69946368,77.3125510031,0.64958976,0.18946368,0.6766559999999999,76.52,4.51,76.6527918604,132.71,89.64958976,27.93946368,93.9024098459,0.64958976,0.18946368,0.6766559999999999,89.0,27.75,93.2258681912,131.93
2022-01-04 10:00:00,77.61221696,24.72981328,81.4568590501,0.82221696,0.23981328000000002,0.856476,76.79,24.49,80.6006463994,133.75,78.04221696,4.80981328,78.1902930793,0.82221696,0.23981328000000002,0.856476,77.22,4.57,77.3551116604,132.27,90.52221696,27.08981328,94.4887810637,0.82221696,0.23981328000000002,0.856476,89.7,26.85,93.6323261486,130.96
2022-01-04 10:30:00,79.3354736,20.7899298,82.0142582264,0.9254736,0.2699298,0.964035,78.41,20.52,81.0505922249,133.3,79.6054736,5.6599298000000005,79.8064297687,0.9254736,0.2699298,0.964035,78.68,5.39,78.8644057861,131.98,91.5354736,28.599929799999998,95.8994208102,0.9254736,0.2699298,0.964035,90.61,28.33,94.9355623568,130.38
2022-01-04 11:00:00,80.55907968,7.51139824,80.9085064898,1.2390796800000001,0.36139824,1.290708,79.32,7.15,79.6416028216,133.7,80.28907968,7.51139824,80.6396764588,1.2390796800000001,0.36139824,1.290708,79.05,7.15,79.372696817,132.24,90.75907968,40.52139824,99.3941359421,1.2390796800000001,0.36139824,1.290708,89.52,40.16,98.1155237462,130.28
2022-01-04 11:30:00,80.2668016,7.7257338,80.6377479959,1.5968016,0.4657338,1.663335,78.67,7.26,79.0042815295,136.12,79.9968016,7.7357338,80.3699561009,1.5968016,0.4657338,1.663335,78.4,7.27,78.7363505631,133.83,90.4268016,40.9957338,99.2857322953,1.5968016,0.4657338,1.663335,88.83,40.53,97.63938652,131.99
2022-01-04 12:00:00,80.46751072,7.60552396,80.8261360958,1.76751072,0.51552396,1.841157,78.7,7.09,79.0187199339,136.12,80.19751072,7.60552396,80.5573380915,1.76751072,0.51552396,1.841157,78.43,7.09,78.7498126982,133.83,90.75751072,42.06552396,100.0321651176,1.76751072,0.51552396,1.841157,88.99,41.55,98.2121306153,131.99
2022-01-04 12:30:00,81.23050784,6.96139812,81.5282556402,1.65050784,0.48139812,1.719279,79.58,6.48,79.8433892066,136.34,80.97050784,6.97139812,81.2700654092,1.65050784,0.48139812,1.719279,79.32,6.49,79.5850645536,134.01,91.73050784,42.19139812,100.9683125733,1.65050784,0.48139812,1.719279,90.08,41.71,99.2679731837,132.37
2022-01-04 13:00:00,80.48712096,7.96916028,80.8806785085,1.91712096,0.5591602800000001,1.997001,78.57,7.41,78.9186479864,136.34,80.20712096,7.95916028,80.6010575927,1.91712096,0.5591602800000001,1.997001,78.29,7.4,78.6389477295,134.01,90.79712096,43.04916028,100.4855580441,1.91712096,0.5591602800000001,1.997001,88.88,42.49,98.514235012,132.37
2022-01-04 13:30:00,79.5252416,11.3602788,80.3325586917,3.1552416,0.9202788,3.2867100000000002,76.37,10.44,77.0802860659,137.32,79.3852416,7.6802788,79.7558980034,3.1552416,0.9202788,3.2867100000000002,76.23,6.76,76.5291480418,134.63,90.1852416,41.9102788,99.4477212989,3.1552416,0.9202788,3.2867100000000002,87.03,40.99,96.1997972971,133.27
2022-01-04 14:00:00,78.73364352,12.91647936,79.7861019288,2.83364352,0.82647936,2.951712,75.9,12.09,76.8568676177,137.32,78.65364352,7.9064793600000005,79.050035135,2.83364352,0.82647936,2.951712,75.82,7.08,76.1498443859,134.67,89.13364352,37.31647936,96.6298403133,2.83364352,0.82647936,2.951712,86.3,36.49,93.6974391326,133.64
2022-01-04 14:30:00,78.18866912,8.80419516,78.6827924719,2.20866912,0.64419516,2.300697,75.98,8.16,76.4169222097,134.89,77.92866912,8.79419516,78.4233086482,2.20866912,0.64419516,2.300697,75.72,8.15,76.1573430471,133.07,87.86866912,41.06419516,96.9905724133,2.20866912,0.64419516,2.300697,85.66,40.42,94.7175379748,131.0
2022-01-04 15:00:00,78.77399456,8.451165079999999,79.2260336641,1.44399456,0.42116508,1.5041609999999999,77.33,8.03,77.745802459,135.53,78.51399456,8.451165079999999,78.9675220137,1.44399456,0.42116508,1.5041609999999999,77.07,8.03,77.4871976523,133.46,88.64399456,40.67116508,97.5289774401,1.44399456,0.42116508,1.5041609999999999,87.2,40.25,96.0411500348,131.4
2022-01-04 15:30:00,79.4417872,8.7751046,79.9249649,1.0117872,0.2951046,1.053945,78.43,8.48,78.8871047764,135.53,79.1717872,8.7651046,79.655501675,1.0117872,0.2951046,1.053945,78.16,8.47,78.6175966308,133.48,89.4217872,40.8851046,98.3252144884,1.0117872,0.2951046,1.053945,88.41,40.59,97.2824557667,131.4
2022-01-04 16:00:00,80.93159776,8.18713268,81.3446535275,0.64159776,0.18713268,0.668331,80.29,8.0,80.687570914,136.15,80.65159776,8.18713268,81.0660802232,0.64159776,0.18713268,0.668331,80.01,8.0,80.408955347,133.87,91.17159776,40.03713268,99.5752591327,0.64159776,0.18713268,0.668331,90.53,39.85,98.912604859,131.85
2022-01-04 16:30:00,83.90395552,7.67282036,84.2540558322,0.52395552,0.15282036000000002,0.545787,83.38,7.52,83.7184256899,135.63,83.61395552,7.67282036,83.9652650206,0.52395552,0.15282036000000002,0.545787,83.09,7.52,83.4296020607,133.51,94.71395552,40.74282036,103.1053382766,0.52395552,0.15282036000000002,0.545787,94.19,40.59,102.5636592561,131.35
2022-01-04 17:00:00,88.09084864,6.15899752,88.3058937137,0.51084864,0.14899752,0.532134,87.58,6.01,87.7859698357,136.18,87.79084864,6.15899752,88.0066267697,0.51084864,0.14899752,0.532134,87.28,6.01,87.4866761284,133.91,99.64084864,40.00899752,107.373267624,0.51084864,0.14899752,0.532134,99.13,39.86,106.843701265,132.04
2022-01-04 17:30:00,90.30180768,5.81927724,90.4891178975,0.51180768,0.14927724,0.533133,89.79,5.67,89.9688446075,135.16,90.00180768,5.82927724,90.1903867317,0.51180768,0.14927724,0.533133,89.49,5.68,89.6700758336,133.22,102.23180768,40.45927724,109.9467853841,0.51180768,0.14927724,0.533133,101.72,40.31,109.4159700409,131.2
2022-01-04 18:00:00,89.9462832,6.2105826,90.1604414238,0.5162831999999999,0.15058259999999998,0.537795,89.43,6.06,89.6350852066,135.55,89.6462832,6.2005826,89.8604658131,0.5162831999999999,0.15058259999999998,0.537795,89.13,6.05,89.3350961269,133.49,101.8562832,40.7305826,109.6981439508,0.5162831999999999,0.15058259999999998,0.537795,101.34,40.58,109.1628691451,131.79
2022-01-04 18:30:00,88.55660288,7.49067584,88.8728425234,0.51660288,0.15067584,0.5381279999999999,88.04,7.34,88.3454424405,135.18,88.26660288,7.49067584,88.5838778137,0.51660288,0.15067584,0.5381279999999999,87.75,7.34,88.0564483726,133.23,99.98660288,39.34067584,107.4477060296,0.51660288,0.15067584,0.5381279999999999,99.47,39.19,106.9118188041,131.46
2022-01-04 19:00:00,86.59052896,8.23890428,86.981602936,0.51052896,0.14890428,0.531801,86.08,8.09,86.4593228056,134.38,86.29052896,8.23890428,86.6829564097,0.51052896,0.14890428,0.531801,85.78,8.09,86.1606435677,132.73,97.72052896,40.59890428,105.8185844214,0.51052896,0.14890428,0.531801,97.21,40.45,105.290011872,130.36
2022-01-04 19:30:00,83.21052896,9.24890428,83.7229619649,0.51052896,0.14890428,0.531801,82.7,9.1,83.1991586496,135.41,82.93052896,9.23890428,83.4435736644,0.51052896,0.14890428,0.531801,82.42,9.09,82.9197473465,133.37,94.12052896,44.01890428,103.905427701,0.51052896,0.14890428,0.531801,93.61,43.87,103.3799255175,131.21
2022-01-04 20:00:00,79.80925024,9.94853132,80.4269214834,0.50925024,0.14853132,0.530469,79.3,9.8,79.9032540013,136.88,79.53925024,9.93853132,80.1577615302,0.50925024,0.14853132,0.530469,79.03,9.79,79.6340693422,134.33,90.36925024,45.23853132,101.0600123933,0.50925024,0.14853132,0.530469,89.86,45.09,100.5381902562,132.78
2022-01-04 20:30:00,78.03532416,10.48030288,78.7359420164,0.51532416,0.15030288,0.5367959999999999,77.52,10.33,78.2052383156,136.25,77.77532416,10.47030288,78.4769283968,0.51532416,0.15030288,0.5367959999999999,77.26,10.32,77.9461993942,133.89,88.34532416,45.82030288,99.5208342858,0.51532416,0.15030288,0.5367959999999999,87.83,45.67,98.9942311451,132.26
2022-01-04 21:00:00,75.08532416,11.60030288,75.9761339574,0.51532416,0.15030288,0.5367959999999999,74.57,11.45,75.4439354753,136.15,74.83532416,11.57030288,75.7244851476,0.51532416,0.15030288,0.5367959999999999,74.32,11.42,75.1922788589,133.8,85.01532416,47.04030288,97.1616973764,0.51532416,0.15030288,0.5367959999999999,84.5,46.89,96.6380985947,132.19
2022-01-04 21:30:00,71.86564384,12.55039612,72.9532946981,0.51564384,0.15039612,0.537129,71.35,12.4,72.41948978,136.05,71.63564384,12.54039612,72.7250094755,0.51564384,0.15039612,0.537129,71.12,12.39,72.1911802092,133.73,81.41564384,49.66039612,95.3659373397,0.51564384,0.15039612,0.537129,80.9,49.51,94.8475097195,132.19
2022-01-04 22:00:00,67.28564384,12.71039612,68.4756309682,0.51564384,0.15039612,0.537129,66.77,12.56,67.9410516551,137.28,67.04564384,12.68039612,68.2342348362,0.51564384,0.15039612,0.537129,66.53,12.53,67.6996440168,134.5,76.56564384,53.43039612,93.365438178,0.51564384,0.15039612,0.537129,76.05,53.28,92.8566685812,133.45
2022-01-04 22:30:00,62.83500448,12.90020964,64.1455625648,0.51500448,0.15020964,0.536463,62.32,12.75,63.6108866469,137.02,62.61500448,12.88020964,63.9260399712,0.51500448,0.15020964,0.536463,62.1,12.73,63.3913472013,134.33,71.21500448,57.36020964,91.4427171131,0.51500448,0.15020964,0.536463,70.7,57.21,90.9476448293,133.56
2022-01-04 23:00:00,59.10527424,3.80153832,59.2274019064,0.48527424,0.14153832,0.505494,58.62,3.66,58.7341467972,137.5,58.90527424,3.81153832,59.0284605733,0.48527424,0.14153832,0.505494,58.42,3.67,58.5351629365,134.64,64.40527424,78.01153832,101.16244096,0.48527424,0.14153832,0.505494,63.92,77.87,100.7447432872,134.01
2022-01-04 23:30:00,55.2291104,5.0926572,55.4634094961,0.4891104,0.14265719999999998,0.50949,54.74,4.95,54.9633523359,136.97,55.0491104,5.1026572,55.2850944318,0.4891104,0.14265719999999998,0.50949,54.56,4.96,54.7849906452,134.33,59.9991104,77.4126572,97.9418845212,0.4891104,0.14265719999999998,0.50949,59.51,77.27,97.5299594996,132.77
2022-01-05 00:00:00,52.92536416,5.51864788,53.2123072784,0.47536416000000004,0.13864788,0.495171,52.45,5.38,52.725201754,136.07,52.73536416,5.52864788,53.0243772285,0.47536416000000004,0.13864788,0.495171,52.26,5.39,52.537222043,133.76,57.35536416,78.02864788,96.8406303568,0.47536416000000004,0.13864788,0.495171,56.88,77.89,96.4478434181,131.84
2022-01-05 00:30:00,53.5843152,5.6812586,53.8846502701,0.4843152,0.14125859999999998,0.504495,53.1,5.54,53.3882159282,136.47,53.4043152,5.6812586,53.7056568832,0.4843152,0.14125859999999998,0.504495,52.92,5.54,53.2091909354,134.02,58.1043152,78.2312586,97.448659647,0.4843152,0.14125859999999998,0.504495,57.62,78.09,97.0469602821,132.12
2022-01-05 01:00:00,56.87943008,4.84275044,57.0852152317,0.48943008,0.14275044,0.509823,56.39,4.7,56.5855290688,136.62,56.67943008,4.85275044,56.8867909187,0.48943008,0.14275044,0.509823,56.19,4.71,56.3870570255,134.12,61.819430080000004,76.32275044,98.2181458293,0.48943008,0.14275044,0.509823,61.33,76.18,97.7995976474,132.3
2022-01-05 01:30:00,57.64687264,4.70200452,57.8383157749,0.48687264,0.14200452,0.507159,57.16,4.5600000000000005,57.3416009543,135.65,57.45687264,4.70200452,57.6489467386,0.48687264,0.14200452,0.507159,56.97,4.5600000000000005,57.1522046819,133.48,62.67687264,76.63200452,98.9992650512,0.48687264,0.14200452,0.507159,62.19,76.49,98.5815205807,131.53
2022-01-05 02:00:00,56.5991104,4.8526572,56.8067564641,0.4891104,0.14265719999999998,0.50949,56.11,4.71,56.3073369997,136.19,56.4091104,4.8626572,56.6183112709,0.4891104,0.14265719999999998,0.50949,55.92,4.72,56.1188453196,133.81,61.4891104,77.0726572,98.5956651464,0.4891104,0.14265719999999998,0.50949,61.0,76.93,98.1795543889,132.54
2022-01-05 02:30:00,55.82879072,5.08256396,56.0596675843,0.48879072,0.14256396,0.509157,55.34,4.94,55.5600503959,136.59,55.63879072,5.08256396,55.8704527384,0.48879072,0.14256396,0.509157,55.15,4.94,55.3708054845,134.08,60.61879072,77.46256396,98.3620180944,0.48879072,0.14256396,0.509157,60.13,77.32,97.9489627306,132.96
2022-01-05 03:00:00,55.15463488,4.98135184,55.3791261659,0.48463488,0.14135184,0.5048279999999999,54.67,4.84,54.8838273082,136.59,54.974634879999996,5.00135184,55.2016666453,0.48463488,0.14135184,0.5048279999999999,54.49,4.86,54.7063040243,134.08,59.83463488,77.62135184,98.0064170996,0.48463488,0.14135184,0.5048279999999999,59.35,77.48,97.5990414912,132.96
2022-01-05 03:30:00,54.3291104,5.0726572,54.5654110946,0.4891104,0.14265719999999998,0.50949,53.84,4.93,54.065242994,137.17,54.1491104,5.0726572,54.386193176,0.4891104,0.14265719999999998,0.50949,53.66,4.93,53.8859953977,134.44,58.9091104,78.1926572,97.8998208789,0.4891104,0.14265719999999998,0.50949,58.42,78.05,97.4920453165,133.47
2022-01-05 04:00:00,52.73879072,5.50256396,53.0250719636,0.48879072,0.14256396,0.509157,52.25,5.36,52.5242048964,137.17,52.55879072,5.11256396,52.8068631164,0.48879072,0.14256396,0.509157,52.07,4.97,52.3066515847,134.44,57.20879072,79.36256396,97.8328283039,0.48879072,0.14256396,0.509157,56.72,79.22,97.4318572131,133.47
2022-01-05 04:30:00,51.02847104,23.55247072,56.2016346177,0.48847104,0.14247072,0.5088239999999999,50.54,23.41,55.6984712537,134.62,51.42847104,3.23247072,51.5299573109,0.48847104,0.14247072,0.5088239999999999,50.94,3.09,51.0336330276,132.81,57.46847104,61.91247072,84.4735413862,0.48847104,0.14247072,0.5088239999999999,56.98,61.77,84.0372137806,131.81
2022-01-05 05:00:00,51.05847104,23.89247072,56.372135156,0.48847104,0.14247072,0.5088239999999999,50.57,23.75,55.8693780169,134.62,51.45847104,3.64247072,51.5872254993,0.48847104,0.14247072,0.5088239999999999,50.97,3.5,51.0900274026,132.81,57.33847104,60.56247072,83.3997189499,0.48847104,0.14247072,0.5088239999999999,56.85,60.42,82.9608275031,131.81
2022-01-05 05:30:00,52.36815136,23.67237748,57.4700333428,0.48815136000000003,0.14237748,0.508491,51.88,23.53,56.9666156622,134.4,52.75815136,3.4823774800000002,52.8729561103,0.48815136000000003,0.14237748,0.508491,52.27,3.34,52.3766026008,132.68,58.72815136,59.20237748,83.390150866,0.48815136000000003,0.14237748,0.508491,58.24,59.06,82.9456520862,131.45
2022-01-05 06:00:00,54.24495456,23.23144508,59.0102968618,0.48495456000000003,0.14144508,0.505161,53.76,23.09,58.5088514671,134.17,54.64495456,3.07144508,54.7312053014,0.48495456000000003,0.14144508,0.505161,54.16,2.93,54.2391970811,132.52,60.82495456,58.31144508,84.2609027043,0.48495456000000003,0.14144508,0.505161,60.34,58.17,83.8132716221,131.11
2022-01-05 06:30:00,59.28983968,35.23995324,68.9720189181,0.47983968,0.13995324,0.49983299999999997,58.81,35.1,68.4881456896,134.17,59.69983968,14.85995324,61.5214520969,0.47983968,0.13995324,0.49983299999999997,59.22,14.72,61.0220189768,132.49,70.19983968,28.30995324,75.6932688127,0.47983968,0.13995324,0.49983299999999997,69.72,28.17,75.1959260865,131.04
2022-01-05 07:00:00,63.96815136,35.60237748,73.2082896306,0.48815136000000003,0.14237748,0.508491,63.48,35.46,72.7125986332,134.94,64.37815136,15.13237748,66.1327091591,0.48815136000000003,0.14237748,0.508491,63.89,14.99,65.6249358095,133.0,76.29815136,23.24237748,79.7597392917,0.48815136000000003,0.14237748,0.508491,75.81,23.1,79.2512845322,133.0
2022-01-05 07:30:00,69.43157792,33.06629356,76.9033405143,0.50157792,0.14629356000000002,0.522477,68.93,32.92,76.3876383978,135.23,69.85157792,12.99629356,71.050310233,0.50157792,0.14629356000000002,0.522477,69.35,12.85,70.5304544151,133.21,82.68157792,21.03629356,85.3157018027,0.50157792,0.14629356000000002,0.522477,82.18,20.89,84.7935404379,133.52
2022-01-05 08:00:00,74.6482912,21.2082516,77.6025599772,0.5082911999999999,0.14825159999999998,0.52947,74.14,21.06,77.0731029608,133.78,74.6782912,12.8582516,75.7771852919,0.5082911999999999,0.14825159999999998,0.52947,74.17,12.71,75.2511328818,132.27,87.1682912,28.4082516,91.6806399939,0.5082911999999999,0.14825159999999998,0.52947,86.66,28.26,91.1514300491,132.11
2022-01-05 08:30:00,78.04139808,13.30207444,79.1669438509,0.52139808,0.15207444,0.543123,77.52,13.15,78.627430964,135.65,77.79139808,13.27207444,78.9154584044,0.52139808,0.15207444,0.543123,77.27,13.12,78.3759357201,133.5,89.80139808,32.55207444,95.5192579927,0.52139808,0.15207444,0.543123,89.28,32.4,94.9772520133,132.97
2022-01-05 09:00:00,80.20443488,11.62962684,81.0431958579,0.68443488,0.19962684,0.712953,79.52,11.43,80.3372597242,135.65,79.93443488,11.60962684,80.7731224786,0.68443488,0.19962684,0.712953,79.25,11.41,80.067163057,133.5,92.42443488,32.43962684,97.9520574179,0.68443488,0.19962684,0.712953,91.74,32.24,97.2401419168,132.97
