Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-01-05 09:30:00,82.77385536,10.89862448,83.4882695156,0.78385536,0.22862448,0.8165159999999999,81.99,10.67,82.6813703321,135.38,82.50385536,10.88862448,83.2192783694,0.78385536,0.22862448,0.8165159999999999,81.72,10.66,82.4123413088,133.32,95.38385536,31.73862448,100.5257188346,0.78385536,0.22862448,0.8165159999999999,94.6,31.51,99.7097793599,132.85
2022-01-05 10:00:00,82.69129728,11.31454504,83.4617851194,1.42129728,0.41454504000000003,1.480518,81.27,10.9,81.9977005775,135.69,82.41129728,11.29454504,83.1816606412,1.42129728,0.41454504000000003,1.480518,80.99,10.88,81.7175287194,133.53,95.16129728,32.24454504,100.4757840718,1.42129728,0.41454504000000003,1.480518,93.74,31.83,98.9966489332,133.14
2022-01-05 10:30:00,82.81288512,12.32125816,83.7244727935,1.99288512,0.58125816,2.075922,80.82,11.74,81.6682312775,136.72,82.55288512,12.31125816,83.4658368383,1.99288512,0.58125816,2.075922,80.56,11.73,81.4094988315,134.21,95.06288512,31.69125816,100.2062272072,1.99288512,0.58125816,2.075922,93.07,31.11,98.1318347938,133.95
2022-01-05 11:00:00,82.99215616,11.83062888,83.8311503189,1.68215616,0.49062888,1.752246,81.31,11.34,82.0969652301,136.72,82.72215616,11.82062888,83.5624460322,1.68215616,0.49062888,1.752246,81.04,11.33,81.8281766875,134.21,95.29215616,31.04062888,100.2203355956,1.68215616,0.49062888,1.752246,93.61,30.55,98.4689524673,133.95
2022-01-05 11:30:00,82.00526176,12.54778468,82.9596881425,2.97526176,0.86778468,3.099231,79.03,11.68,79.8884428438,136.79,81.73526176,12.52778468,82.6897720638,2.97526176,0.86778468,3.099231,78.76,11.66,79.6184224913,134.25,93.99526176,31.82778468,99.2376798951,2.97526176,0.86778468,3.099231,91.02,30.96,96.1413646668,133.95
2022-01-05 12:00:00,81.44002656,12.86459108,82.4498370511,3.41002656,0.9945910800000001,3.552111,78.03,11.87,78.9276744875,137.2,81.18002656,12.85459108,82.1914668571,3.41002656,0.9945910800000001,3.552111,77.77,11.86,78.6691330828,134.52,93.27002656,31.85459108,98.5596916968,3.41002656,0.9945910800000001,3.552111,89.86,30.86,95.0113635309,134.41
2022-01-05 12:30:00,81.61730944,12.60713192,82.5852588267,3.24730944,0.94713192,3.3826140000000002,78.37,11.66,79.2326479426,137.2,81.36730944,12.59713192,82.336667276,3.24730944,0.94713192,3.3826140000000002,78.12,11.65,78.9839027904,134.52,93.51730944,31.35713192,98.6344609513,3.24730944,0.94713192,3.3826140000000002,90.27,30.41,95.2546114369,134.41
2022-01-05 13:00:00,81.80996736,11.37874048,82.5974969013,2.6699673600000002,0.7787404800000001,2.7812159999999997,79.14,10.6,79.8467256686,136.36,81.53996736,11.35874048,82.3273178378,2.6699673600000002,0.7787404800000001,2.7812159999999997,78.87,10.58,79.5764619721,133.95,94.03996736,32.56874048,99.5200397785,2.6699673600000002,0.7787404800000001,2.7812159999999997,91.37,31.79,96.7423433663,133.62
2022-01-05 13:30:00,81.5306272,11.2230996,82.2994601213,2.1706272,0.6330996,2.26107,79.36,10.59,80.0634604548,135.46,81.2806272,11.2130996,82.0504354691,2.1706272,0.6330996,2.26107,79.11,10.58,79.8143376844,133.31,93.8906272,33.1630996,99.5753034195,2.1706272,0.6330996,2.26107,91.72,32.53,97.317826219,133.05
2022-01-05 14:00:00,80.14294432,11.80710876,81.0080202298,2.73294432,0.79710876,2.8468169999999997,77.41,11.01,78.1890542212,135.95,79.88294432000001,11.78710876,80.7478837255,2.73294432,0.79710876,2.8468169999999997,77.15,10.99,77.9288303518,133.68,92.18294432,33.82710876,98.1935258078,2.73294432,0.79710876,2.8468169999999997,89.45,33.03,95.3534655899,133.62
2022-01-05 14:30:00,79.55263552,11.44743536,80.372044857,1.84263552,0.53743536,1.919412,77.71,10.91,78.4721109694,136.11,79.29263552,11.42743536,80.1118488528,1.84263552,0.53743536,1.919412,77.45,10.89,78.2118571573,133.77,91.64263552,33.50743536,97.5762310681,1.84263552,0.53743536,1.919412,89.8,32.97,95.6611776009,133.72
2022-01-05 15:00:00,79.54941952,11.32899736,80.3520773045,1.05941952,0.30899736,1.103562,78.49,11.02,79.2598290435,136.11,79.29941952,11.30899736,80.1017562697,1.05941952,0.30899736,1.103562,78.24,11.0,79.0094779125,133.77,91.78941952,33.36899736,97.6667165447,1.05941952,0.30899736,1.103562,90.73,33.06,96.565503675,133.72
2022-01-05 15:30:00,79.48087808,11.51358944,80.3104770386,1.04087808,0.30358944,1.084248,78.44,11.21,79.2369717998,136.11,79.23087808,11.49358944,80.0601938515,1.04087808,0.30358944,1.084248,78.19,11.19,78.9866583671,133.8,91.71087808,33.63358944,97.6836910483,1.04087808,0.30358944,1.084248,90.67,33.33,96.6019554668,133.79
2022-01-05 16:00:00,81.85182752,10.91011636,82.5757367957,0.65182752,0.19011636,0.678987,81.2,10.72,81.9045688591,136.11,81.57182752,10.91011636,82.2981997612,0.65182752,0.19011636,0.678987,80.92,10.72,81.6269857339,133.8,94.46182752,32.75011636,99.9780324872,0.65182752,0.19011636,0.678987,93.81,32.56,99.2998977844,133.79
2022-01-05 16:30:00,85.04171776,10.31216768,85.6646634373,0.52171776,0.15216768,0.5434559999999999,84.52,10.16,85.1284676239,135.47,84.75171776,10.28216768,85.3731610957,0.52171776,0.15216768,0.5434559999999999,84.23,10.13,84.8369601058,133.35,98.15171776,31.97216768,103.2278024826,0.52171776,0.15216768,0.5434559999999999,97.63,31.82,102.6846108236,133.12
2022-01-05 17:00:00,89.76436512,9.84002316,90.3020891297,0.51436512,0.15002316000000002,0.535797,89.25,9.69,89.7744874672,135.12,89.47436512,9.84002316,90.0138215466,0.51436512,0.15002316000000002,0.535797,88.96,9.69,89.4861872023,133.16,103.28436512,28.94002316,107.2622254978,0.51436512,0.15002316000000002,0.535797,102.77,28.79,106.7264587626,132.8
2022-01-05 17:30:00,91.93532416,10.09030288,92.4873939551,0.51532416,0.15030288,0.5367959999999999,91.42,9.94,91.9587951204,135.43,91.63532416,10.08030288,92.1880965204,0.51532416,0.15030288,0.5367959999999999,91.12,9.93,91.6594746876,133.38,105.70532416,28.76030288,109.5480286337,0.51532416,0.15030288,0.5367959999999999,105.19,28.61,109.0113214304,132.78
2022-01-05 18:00:00,91.86596352,10.38048936,92.4505803811,0.51596352,0.15048936000000002,0.537462,91.35,10.23,91.9210280621,135.43,91.56596352,10.37048936,92.1513576943,0.51596352,0.15048936000000002,0.537462,91.05,10.22,91.6217817989,133.38,105.62596352,29.14048936,109.5719502869,0.51596352,0.15048936000000002,0.537462,105.11,28.99,109.0345459017,132.78
2022-01-05 18:30:00,89.89139808,11.76207444,90.6576518773,0.52139808,0.15207444,0.543123,89.37,11.61,90.1209687032,135.62,89.60139808,11.75207444,90.368809838,0.52139808,0.15207444,0.543123,89.08,11.6,89.8321011666,133.49,103.32139808,30.33207444,107.6816885131,0.52139808,0.15207444,0.543123,102.8,30.18,107.1385663522,132.94
2022-01-05 19:00:00,87.46893056,10.65843808,88.1159243021,0.50893056,0.14843808,0.5301359999999999,86.96,10.51,87.5928176279,136.58,87.18893056,10.64843808,87.8367738805,0.50893056,0.14843808,0.5301359999999999,86.68,10.5,87.3136438365,134.13,100.18893056,36.17843808,106.5208955495,0.50893056,0.14843808,0.5301359999999999,99.68,36.03,105.9918077023,133.81
2022-01-05 19:30:00,85.3382912,2.5682516,85.3769281552,0.5082911999999999,0.14825159999999998,0.52947,84.83,2.42,84.8645114285,137.34,85.0582912,2.5882516,85.0976612382,0.5082911999999999,0.14825159999999998,0.52947,84.55,2.44,84.5852002421,134.63,95.0482912,53.6282516,109.1337117013,0.5082911999999999,0.14825159999999998,0.52947,94.54,53.48,108.6182397206,134.51
2022-01-05 20:00:00,82.91861088,3.22834484,82.9814331081,0.50861088,0.14834484,0.529803,82.41,3.08,82.4675360369,135.95,82.64861088,3.24834484,82.7124212231,0.50861088,0.14834484,0.529803,82.14,3.1,82.1984768715,133.71,92.29861088,54.12834484,106.9995854454,0.50861088,0.14834484,0.529803,91.79,53.98,106.4858887365,132.36
2022-01-05 20:30:00,80.92573376,3.93750568,81.0214683622,0.50573376,0.14750568,0.526806,80.42,3.79,80.5092572317,135.17,80.66573376,3.95750568,80.7627541274,0.50573376,0.14750568,0.526806,80.16,3.81,80.2504934564,133.19,90.05573376,54.90750568,105.4744962683,0.50573376,0.14750568,0.526806,89.55,54.76,104.9659949698,131.64
2022-01-05 21:00:00,76.661488,18.249184,78.8036576501,0.5114879999999999,0.14918399999999998,0.5328,76.15,18.1,78.2715305842,135.09,76.401488,18.209184,78.5414651669,0.5114879999999999,0.14918399999999998,0.5328,75.89,18.06,78.0093308521,133.13,89.551488,29.649183999999998,94.3320895289,0.5114879999999999,0.14918399999999998,0.5328,89.04,29.5,93.7996353937,131.56
2022-01-05 21:30:00,72.80765184,19.66806512,75.4174180944,0.50765184,0.14806512,0.5288039999999999,72.3,19.52,74.8887201119,134.97,72.58765184,19.63806512,75.197212723,0.50765184,0.14806512,0.5288039999999999,72.08,19.49,74.6685107659,133.07,85.23765184,32.54806512,91.2405273672,0.50765184,0.14806512,0.5288039999999999,84.73,32.4,90.7134659243,132.6
2022-01-05 22:00:00,69.16413536,18.02703948,71.4748331408,0.50413536,0.14703948,0.525141,68.66,17.88,70.9499119097,135.52,68.94413536,17.99703948,71.2543839394,0.50413536,0.14703948,0.525141,68.44,17.85,70.7294570883,133.44,79.80413536,39.14703948,88.8886422475,0.50413536,0.14703948,0.525141,79.3,39.0,88.3713188767,132.78
2022-01-05 22:30:00,64.52733216,19.47797188,67.4030265214,0.50733216,0.14797188,0.528471,64.02,19.33,66.8745788772,135.4,64.30733216,19.44797188,67.1837523497,0.50733216,0.14797188,0.528471,63.8,19.3,66.6553073656,133.38,74.47733216,40.97797188,85.0062773274,0.50733216,0.14797188,0.528471,73.97,40.83,84.4905308304,132.25
2022-01-05 23:00:00,60.05826144,18.02699292,62.7054004128,0.29826144,0.08699292,0.310689,59.76,17.94,62.3947209305,135.62,59.85826144,17.98699292,62.5023469713,0.29826144,0.08699292,0.310689,59.56,17.9,62.1916682523,133.51,68.85826144,48.88699292,84.4476065102,0.29826144,0.08699292,0.310689,68.56,48.8,84.1541062575,132.76
2022-01-05 23:30:00,57.13871104,4.72254072,57.3335389642,0.24871104,0.07254072,0.25907399999999997,56.89,4.65,57.0797214429,136.77,56.94871104,4.74254072,57.1458430824,0.24871104,0.07254072,0.25907399999999997,56.7,4.67,56.8919932855,134.29,62.18871104,76.43254072,98.5361307426,0.24871104,0.07254072,0.25907399999999997,61.94,76.36,98.3230044293,133.68
2022-01-06 00:00:00,54.62871104,4.97254072,54.8545552448,0.24871104,0.07254072,0.25907399999999997,54.38,4.9,54.6003150174,136.01,54.45871104,4.97254072,54.6852573309,0.24871104,0.07254072,0.25907399999999997,54.21,4.9,54.431003114,133.78,59.32871104,77.66254072,97.7310911878,0.24871104,0.07254072,0.25907399999999997,59.08,77.59,97.5225845638,131.75
2022-01-06 00:30:00,55.34515456,5.06317008,55.5762703366,0.28515456,0.08317008000000001,0.29703599999999997,55.06,4.98,55.2847537753,136.83,55.15515456,5.07317008,55.387978201,0.28515456,0.08317008000000001,0.29703599999999997,54.87,4.99,55.0964336414,134.3,60.13515456,77.48317008,98.0809790918,0.28515456,0.08317008000000001,0.29703599999999997,59.85,77.4,97.8405974021,132.45
2022-01-06 01:00:00,59.24799168,4.32566424,59.4056890309,0.32799168,0.09566424,0.34165799999999996,58.92,4.23,59.0716454824,136.54,59.05799168,4.33566424,59.2169263444,0.32799168,0.09566424,0.34165799999999996,58.73,4.24,58.8828540409,134.12,64.52799168,75.99566424,99.6955500187,0.32799168,0.09566424,0.34165799999999996,64.2,75.9,99.4105125226,132.19
2022-01-06 01:30:00,59.88288672,4.76459196,60.0721354578,0.39288672,0.11459196,0.409257,59.49,4.65,59.6714554875,136.02,59.68288672,4.78459196,59.8743625223,0.39288672,0.11459196,0.409257,59.29,4.67,59.4736328132,133.74,65.08288672,75.03459196,99.3276000637,0.39288672,0.11459196,0.409257,64.69,74.92,98.9838496928,131.45
2022-01-06 02:00:00,58.7284112,5.0732866,58.9471332552,0.38841119999999996,0.1132866,0.404595,58.34,4.96,58.5504671203,136.02,58.5384112,5.0732866,58.7578405215,0.38841119999999996,0.1132866,0.404595,58.15,4.96,58.361152319,133.74,63.7384112,75.4832866,98.7942894009,0.38841119999999996,0.1132866,0.404595,63.35,75.37,98.4573989094,131.45
2022-01-06 02:30:00,58.03256704,5.14449872,58.2601467929,0.39256704000000003,0.11449872,0.40892399999999995,57.64,5.03,57.8590571994,136.54,57.83256704,5.16449872,58.0627062534,0.39256704000000003,0.11449872,0.40892399999999995,57.44,5.05,57.6615651886,134.1,62.94256704,75.45449872,98.2606132826,0.39256704000000003,0.11449872,0.40892399999999995,62.55,75.34,97.9214894699,131.92
2022-01-06 03:00:00,57.52224736,5.41440548,57.7765067138,0.39224736,0.11440548,0.408591,57.13,5.3,57.3753161211,136.42,57.34224736,5.41440548,57.597301317,0.39224736,0.11440548,0.408591,56.95,5.3,57.1960881529,134.0,62.37224736,75.88440548,98.2280012817,0.39224736,0.11440548,0.408591,61.98,75.77,97.8908233697,131.76
2022-01-06 03:30:00,56.68704256,5.46580408,56.9499412505,0.39704256,0.11580408,0.41358599999999995,56.29,5.35,56.5436698491,136.63,56.50704256,5.48580408,56.772703875,0.39704256,0.11580408,0.41358599999999995,56.11,5.37,56.3663818246,134.15,61.43704256,76.15580408,97.8479263633,0.39704256,0.11580408,0.41358599999999995,61.04,76.04,97.5087852452,132.05
2022-01-06 04:00:00,55.66768192,5.71599056,55.9603731084,0.39768192,0.11599056,0.41425199999999995,55.27,5.6,55.5529738178,136.78,55.47768192,5.71599056,55.7713702476,0.39768192,0.11599056,0.41425199999999995,55.08,5.6,55.3639449461,134.27,60.22768192,76.63599056,97.4702452986,0.39768192,0.11599056,0.41425199999999995,59.83,76.52,97.1336157054,132.53
2022-01-06 04:30:00,55.09224736,6.00440548,55.4184861246,0.39224736,0.11440548,0.408591,54.7,5.89,55.0161985237,137.29,54.91224736,6.02440548,55.2417267246,0.39224736,0.11440548,0.408591,54.52,5.91,54.8393882169,134.61,59.58224736,77.06440548,97.4113278446,0.39224736,0.11440548,0.408591,59.19,76.95,97.0811959135,133.0
2022-01-06 05:00:00,54.79704256,5.89580408,55.1133049188,0.39704256,0.11580408,0.41358599999999995,54.4,5.78,54.7062007454,137.44,54.60704256,5.89580408,54.9243989762,0.39704256,0.11580408,0.41358599999999995,54.21,5.78,54.5172679066,134.74,59.24704256,76.81580408,97.0096892509,0.39704256,0.11580408,0.41358599999999995,58.85,76.7,96.6758113491,133.23
2022-01-06 05:30:00,55.931608,5.4842189999999995,56.1998347996,0.39160799999999996,0.114219,0.407925,55.54,5.37,55.7990008871,136.37,55.731608,5.494219,56.0017729423,0.39160799999999996,0.114219,0.407925,55.34,5.38,55.6008992733,134.01,60.531608,75.414219,96.7025335472,0.39160799999999996,0.114219,0.407925,60.14,75.3,96.3686131476,131.9
2022-01-06 06:00:00,58.1332064,4.6046852,58.3152879795,0.39320639999999996,0.1146852,0.40959,57.74,4.49,57.9143134294,136.37,57.9332064,4.6146852,58.1167077808,0.39320639999999996,0.1146852,0.40959,57.54,4.5,57.7156963053,134.01,62.9932064,74.8146852,97.8027666998,0.39320639999999996,0.1146852,0.40959,62.6,74.7,97.462043894,131.9
2022-01-06 06:30:00,63.87864096,2.58627028,63.9309750032,0.39864096,0.11627028,0.415251,63.48,2.47,63.5280355434,136.02,63.65864096,2.60627028,63.7119707249,0.39864096,0.11627028,0.415251,63.26,2.49,63.3089859341,133.75,69.34864096,70.99627028,99.2456769672,0.39864096,0.11627028,0.415251,68.95,70.88,98.8841589942,131.37
2022-01-06 07:00:00,69.77768192,0.68599056,69.7810538554,0.39768192,0.11599056,0.41425199999999995,69.38,0.5700000000000001,69.3823414134,136.02,69.54768192,0.70599056,69.5512651439,0.39768192,0.11599056,0.41425199999999995,69.15,0.59,69.1525169462,133.75,75.99768192,68.61599056,102.3904381168,0.39768192,0.11599056,0.41425199999999995,75.6,68.5,102.0176945436,131.37
2022-01-06 07:30:00,75.11005952,7.03251736,75.4385666719,0.42005952,0.12251736,0.437562,74.69,6.91,75.008960798,135.89,74.83005952,7.01251736,75.157921788,0.42005952,0.12251736,0.437562,74.41,6.89,74.7283092275,133.66,84.05005952,50.55251736,98.0814432844,0.42005952,0.12251736,0.437562,83.63,50.43,97.6583933925,131.78
2022-01-06 08:00:00,78.65973984,8.32242412,79.0987826387,0.41973984000000003,0.12242412,0.437229,78.24,8.2,78.6685299214,135.89,78.38973984,8.32242412,78.8302864096,0.41973984000000003,0.12242412,0.437229,77.97,8.2,78.4000057398,133.66,89.02973984,43.56242412,99.115989483,0.41973984000000003,0.12242412,0.437229,88.61,43.44,98.685184805,131.78
2022-01-06 08:30:00,81.38549408,7.02410244,81.6880447907,0.42549408,0.12410244000000001,0.443223,80.96,6.9,81.2535020784,135.71,81.10549408,7.02410244,81.4090853962,0.42549408,0.12410244000000001,0.443223,80.68,6.9,80.9745169791,133.56,92.12549408,41.49410244,101.0389390126,0.42549408,0.12410244000000001,0.443223,91.7,41.37,100.6000342942,132.23
2022-01-06 09:00:00,82.6300992,16.9041956,84.3414792536,0.7000991999999999,0.20419559999999998,0.7292700000000001,81.93,16.7,83.6146811272,134.73,82.3600992,16.8641956,84.0689421455,0.7000991999999999,0.20419559999999998,0.7292700000000001,81.66,16.66,83.342133402,132.92,96.3200992,19.6841956,98.3108796946,0.7000991999999999,0.20419559999999998,0.7292700000000001,95.62,19.48,97.5840909165,131.38
2022-01-06 09:30:00,84.34385504,15.95195772,85.8390985397,1.10385504,0.32195772,1.149849,83.24,15.63,84.6947135304,135.51,84.06385504,15.93195772,85.5602653162,1.10385504,0.32195772,1.149849,82.96,15.61,84.41583796890001,133.43,98.68385504,21.79195772,101.0613312144,1.10385504,0.32195772,1.149849,97.58,21.47,99.9140495626,132.95
2022-01-06 10:00:00,85.44868032,14.931281760000001,86.7434155624,0.9986803200000001,0.29128176,1.040292,84.45,14.64,85.709579978,136.44,85.16868031999999,14.90128176,86.4624329148,0.9986803200000001,0.29128176,1.040292,84.17,14.61,85.4285725036,134.06,99.94868032,20.54128176,102.0376545891,0.9986803200000001,0.29128176,1.040292,98.95,20.25,101.0008168284,134.18
2022-01-06 10:30:00,87.19437472,14.05377596,88.3196897727,0.90437472,0.26377596000000003,0.9420569999999999,86.29,13.79,87.3849426389,135.49,86.89437472,14.03377596,88.0203341602,0.90437472,0.26377596000000003,0.9420569999999999,85.99,13.77,87.085549892,133.43,102.01437472,20.02377596,103.9609746646,0.90437472,0.26377596000000003,0.9420569999999999,101.11,19.76,103.0227630187,133.22
2022-01-06 11:00:00,87.90291648,13.90585064,88.9960415283,0.60291648,0.17585064,0.628038,87.3,13.73,88.3730892297,135.77,87.60291648,13.87585064,88.6950404858,0.60291648,0.17585064,0.628038,87.0,13.7,88.0720727586,133.59,102.88291648,19.85585064,104.7814358943,0.60291648,0.17585064,0.628038,102.28,19.68,104.1561366411,133.53
2022-01-06 11:30:00,88.13190752,13.67680636,89.1868160398,0.57190752,0.16680636000000001,0.595737,87.56,13.51,88.5961268905,135.93,87.84190752,13.64680636,88.8956469158,0.57190752,0.16680636000000001,0.595737,87.27,13.48,88.3049449352,133.68,103.16190752,19.57680636,105.0030023877,0.57190752,0.16680636000000001,0.595737,102.59,19.41,104.4100387894,133.68
2022-01-06 12:00:00,88.57475456,13.94972008,89.6665034206,0.68475456,0.19972008,0.713286,87.89,13.75,88.9590613709,135.35,88.27475456,13.92972008,89.3670487044,0.68475456,0.19972008,0.713286,87.59,13.73,88.6595792907,133.33,103.62475456,19.49972008,105.4434864789,0.68475456,0.19972008,0.713286,102.94,19.3,104.7336316567,133.15
2022-01-06 12:30:00,89.69936,14.17648,90.8127070932,0.63936,0.18648,0.666,89.06,13.99,90.1521142292,136.71,89.40936,14.14648,90.5215805872,0.63936,0.18648,0.666,88.77,13.96,89.8609731752,134.18,104.79936000000001,18.24648,106.375936606,0.63936,0.18648,0.666,104.16,18.06,105.7140917759,134.25
2022-01-06 13:00:00,90.12893056,14.22843808,91.2451235633,0.50893056,0.14843808,0.5301359999999999,89.62,14.08,90.7192967345,136.71,89.82893056,14.21843808,90.9472415579,0.50893056,0.14843808,0.5301359999999999,89.32,14.07,90.4213874036,134.18,105.39893056,19.22843808,107.1385429908,0.50893056,0.14843808,0.5301359999999999,104.89,19.08,106.6112494064,134.25
2022-01-06 13:30:00,90.71574368,13.59792524,91.7292195663,0.57574368,0.16792524,0.599733,90.14,13.43,91.1349795633,135.76,90.40574368,13.57792524,91.4196835706,0.57574368,0.16792524,0.599733,89.83,13.41,90.8254204504,133.62,106.09574368,19.09792524,107.8009163945,0.57574368,0.16792524,0.599733,105.52,18.93,107.2045488774,133.63
2022-01-06 14:00:00,90.42361568,13.88522124,91.4834938201,0.70361568,0.20522124,0.732933,89.72,13.68,90.7569325176,135.76,90.12361568,13.86522124,91.1839375289,0.70361568,0.20522124,0.732933,89.42,13.66,90.4573490657,133.62,105.76361568,19.42522124,107.5327002448,0.70361568,0.20522124,0.732933,105.06,19.22,106.8036141711,133.63
2022-01-06 14:30:00,89.21927008,14.30937044,90.3594833761,0.64927008,0.18937044,0.676323,88.57,14.12,89.6884568939,136.48,88.92927008,14.27937044,90.0683934415,0.64927008,0.18937044,0.676323,88.28,14.09,89.3973517505,133.99,104.37927008,19.81937044,106.244244395,0.64927008,0.18937044,0.676323,103.73,19.63,105.5710651647,134.19
2022-01-06 15:00:00,87.90480448,10.50848464,88.5306890298,0.71480448,0.20848464,0.7445879999999999,87.19,10.3,87.7962761169,136.48,87.60480448,10.47848464,88.2292491656,0.71480448,0.20848464,0.7445879999999999,86.89,10.27,87.4948284186,133.99,101.21480448,30.40848464,105.6840223687,0.71480448,0.20848464,0.7445879999999999,100.5,30.2,104.9394587369,134.19
2022-01-06 15:30:00,87.90913024,0.30349632,87.9096541318,0.6291302400000001,0.18349632,0.6553439999999999,87.28,0.12,87.2800824931,136.89,87.62913024,0.32349632,87.629727356,0.6291302400000001,0.18349632,0.6553439999999999,87.0,0.14,87.0001126436,134.26,97.73913024,48.77349632,109.2327401622,0.6291302400000001,0.18349632,0.6553439999999999,97.11,48.59,108.5879376358,134.02
2022-01-06 16:00:00,88.62979968,13.30160824,89.62239772,0.51979968,0.15160824,0.541458,88.11,13.15,89.0858832812,134.53,88.34979968,13.26160824,89.3395621022,0.51979968,0.15160824,0.541458,87.83,13.11,88.8030461189,132.67,102.79979968,21.69160824,105.0634317081,0.51979968,0.15160824,0.541458,102.28,21.54,104.523538019,130.56
2022-01-06 16:30:00,91.40253696,14.696573279999999,92.5765252583,0.50253696,0.14657328,0.5234759999999999,90.9,14.55,92.057115423,134.94,91.09253696,14.66657328,92.2656960175,0.50253696,0.14657328,0.5234759999999999,90.59,14.52,91.7462724038,132.97,106.56253696,17.70657328,108.0235947406,0.50253696,0.14657328,0.5234759999999999,106.06,17.56,107.503847373,132.53
2022-01-06 17:00:00,93.42061888,14.51601384,94.5416664213,0.50061888,0.14601384,0.521478,92.92,14.37,94.0245888053,134.94,93.11061888,14.49601384,94.2322756038,0.50061888,0.14601384,0.521478,92.61,14.35,93.7151780663,132.97,108.91061888,17.52601384,110.3117585117,0.50061888,0.14601384,0.521478,108.41,17.38,109.7943190698,132.53
2022-01-06 17:30:00,93.88605344,14.59759892,95.0141090826,0.50605344,0.14759892,0.527139,93.38,14.45,94.4914117791,134.79,93.56605344,14.55759892,94.6917633306,0.50605344,0.14759892,0.527139,93.06,14.41,94.1690591436,132.92,109.44605344,17.60759892,110.8533542718,0.50605344,0.14759892,0.527139,108.94,17.46,110.3303004618,132.73
2022-01-06 18:00:00,92.85774176,15.15517468,94.0863407958,0.49774176000000003,0.14517468,0.518481,92.36,15.01,93.5717355829,134.79,92.55774176,15.12517468,93.7854278063,0.49774176000000003,0.14517468,0.518481,92.06,14.98,93.2708100104,132.92,108.45774176,19.54517468,110.2047893739,0.49774176000000003,0.14517468,0.518481,107.96,19.4,109.6892045736,132.73
2022-01-06 18:30:00,89.94806144,16.11526792,91.3802802411,0.49806144,0.14526792,0.518814,89.45,15.97,90.8644231809,136.22,89.64806144,16.08526792,91.0796945757,0.49806144,0.14526792,0.518814,89.15,15.94,90.5638233513,133.77,105.30806144,21.86526792,107.5540689396,0.49806144,0.14526792,0.518814,104.81,21.72,107.0368838298,134.8
2022-01-06 19:00:00,87.54742208,17.62508144,89.3039450899,0.49742208,0.14508144,0.5181479999999999,87.05,17.48,88.7876843937,136.81,87.26742208,17.57508144,89.0195846099,0.49742208,0.14508144,0.5181479999999999,86.77,17.43,88.5033208416,134.13,102.42742208,22.26508144,104.8194192194,0.49742208,0.14508144,0.5181479999999999,101.93,22.12,104.3025373613,134.8
2022-01-06 19:30:00,84.6223072,8.283589599999999,85.0267765619,0.4923072,0.14358959999999998,0.51282,84.13,8.14,84.5228756018,137.2,84.3323072,8.2735896,84.7371838247,0.4923072,0.14358959999999998,0.51282,83.84,8.13,84.2332624324,134.38,96.1323072,43.0435896,105.3288711287,0.4923072,0.14358959999999998,0.51282,95.64,42.9,104.8208929556,135.03
2022-01-06 20:00:00,81.88582368,8.52461524,82.328349824,0.49582368,0.14461524,0.516483,81.39,8.38,81.8202694936,135.89,81.62582368,8.51461524,82.0687136741,0.49582368,0.14461524,0.516483,81.13,8.37,81.5606142694,133.5,92.86582368,44.88461524,103.1440249991,0.49582368,0.14461524,0.516483,92.37,44.74,102.634713913,132.9
2022-01-06 20:30:00,79.93943008,9.28275044,80.4765924803,0.48943008,0.14275044,0.509823,79.45,9.14,79.9740089029,135.7,79.66943008,9.28275044,80.2084007134,0.48943008,0.14275044,0.509823,79.18,9.14,79.7057839808,133.42,90.68943008,46.08275044,101.726066553,0.48943008,0.14275044,0.509823,90.2,45.94,101.2251134847,132.66
2022-01-06 21:00:00,76.90847104,10.53247072,77.6263219351,0.48847104,0.14247072,0.5088239999999999,76.42,10.39,77.1230737199,135.7,76.65847104,10.51247072,77.3759214668,0.48847104,0.14247072,0.5088239999999999,76.17,10.37,76.8726596392,133.42,87.04847104,45.00247072,97.9931562983,0.48847104,0.14247072,0.5088239999999999,86.56,44.86,97.4938623709,132.66
2022-01-06 21:30:00,73.45445504,12.14713272,74.4520637628,0.50445504,0.14713272,0.525474,72.95,12.0,73.9303895567,133.82,73.20445504,12.11713272,74.2005198301,0.50445504,0.14713272,0.525474,72.7,11.97,73.6788361743,132.24,83.00445504,46.35713272,95.0722005136,0.50445504,0.14713272,0.525474,82.5,46.21,94.5601083967,130.78
2022-01-06 22:00:00,68.72061888,13.82601384,70.0976612873,0.50061888,0.14601384,0.521478,68.22,13.68,69.5780913794,134.69,68.49061888,13.81601384,69.8702162083,0.50061888,0.14601384,0.521478,67.99,13.67,69.3506236454,132.8,77.58061888,48.20601384,91.3376822355,0.50061888,0.14601384,0.521478,77.08,48.06,90.8355106773,131.55
2022-01-06 22:30:00,63.66934016,15.65564088,65.5658750248,0.49934016000000003,0.14564088,0.520146,63.17,15.51,65.0462066534,134.9,63.44934016,15.63564088,65.3474715078,0.49934016000000003,0.14564088,0.520146,62.95,15.49,64.8277918797,132.97,71.79934016,49.63564088,87.285978788,0.49934016000000003,0.14564088,0.520146,71.3,49.49,86.7925693824,131.78
2022-01-06 23:00:00,59.48897056,16.50678308,61.7366301796,0.46897056000000004,0.13678308,0.488511,59.02,16.37,61.2481616051,134.9,59.27897056,16.47678308,61.5262605017,0.46897056000000004,0.13678308,0.488511,58.81,16.34,61.0377891146,132.97,67.01897056,50.74678308,84.0641327077,0.46897056000000004,0.13678308,0.488511,66.55,50.61,83.6078620705,131.78
2022-01-06 23:30:00,55.45865088,16.95668984,57.9930279237,0.46865088,0.13668984,0.488178,54.99,16.82,57.5048910963,136.79,55.26865088,16.92668984,57.8025656787,0.46865088,0.13668984,0.488178,54.8,16.79,57.3144318649,134.22,62.69865088,54.48668984,83.0657582394,0.46865088,0.13668984,0.488178,62.23,54.35,82.6226082861,133.86
2022-01-07 00:00:00,52.66385568,22.67529124,57.3380373566,0.46385568,0.13529124,0.483183,52.2,22.54,56.8585226681,136.79,52.65385568,16.38529124,55.144413017,0.46385568,0.13529124,0.483183,52.19,16.25,54.6613080707,134.22,60.35385568,51.54529124,79.3694207139,0.46385568,0.13529124,0.483183,59.89,51.41,78.9290833597,133.86
2022-01-07 00:30:00,52.8383312,34.2465966,62.9660116466,0.4683312,0.13659659999999998,0.487845,52.37,34.11,62.4988719898,137.08,53.2283312,13.8065966,54.9897931621,0.4683312,0.13659659999999998,0.487845,52.76,13.67,54.5021696816,134.42,62.3883312,41.0265966,74.669173683,0.4683312,0.13659659999999998,0.487845,61.92,40.89,74.2029547929,134.51
2022-01-07 01:00:00,56.21865088,32.50668984,64.940138521,0.46865088,0.13668984,0.488178,55.75,32.37,64.4661104767,135.21,56.61865088,12.46668984,57.9749082193,0.46865088,0.13668984,0.488178,56.15,12.33,57.4878369744,133.21,66.35865088,40.02668984,77.4958479285,0.46865088,0.13668984,0.488178,65.89,39.89,77.0240494911,133.43
2022-01-07 01:30:00,57.01184768,32.90762224,65.8275199091,0.47184768,0.13762224,0.491508,56.54,32.77,65.3501683242,134.92,57.41184768,12.53762224,58.7648893938,0.47184768,0.13762224,0.491508,56.94,12.4,58.2745536233,133.01,67.28184768,40.54762224,78.555437091,0.47184768,0.13762224,0.491508,66.81,40.41,78.0803701323,133.23
2022-01-07 02:00:00,56.27248704,33.08780872,65.2793679776,0.47248704,0.13780872,0.492174,55.8,32.95,64.8023340629,134.92,56.68248704,12.63780872,58.074250286,0.47248704,0.13780872,0.492174,56.21,12.5,57.5831060295,133.01,66.47248704,41.08780872,78.1460143494,0.47248704,0.13780872,0.492174,66.0,40.95,77.6717612778,133.23
2022-01-07 02:30:00,55.42865088,32.82668984,64.4199262979,0.46865088,0.13668984,0.488178,54.96,32.69,63.9471477081,135.27,55.82865088,12.37668984,57.1840949083,0.46865088,0.13668984,0.488178,55.36,12.24,56.6969769917,133.23,65.59865088,42.00668984,77.8957315171,0.46865088,0.13668984,0.488178,65.13,41.87,77.4274744519,133.6
2022-01-07 03:00:00,54.6183312,32.8365966,63.7291470157,0.4683312,0.13659659999999998,0.487845,54.15,32.7,63.2575094356,135.27,55.0183312,12.3465966,56.386658135,0.4683312,0.13659659999999998,0.487845,54.55,12.21,55.8997906973,133.2,64.6583312,42.0165966,77.1109212979,0.4683312,0.13659659999999998,0.487845,64.19,41.88,76.6439201764,133.68
2022-01-07 03:30:00,53.783536,33.975198,63.6159007152,0.463536,0.13519799999999998,0.48285000000000006,53.32,33.84,63.1519437547,135.27,54.193536,13.305198,55.8029357472,0.463536,0.13519799999999998,0.48285000000000006,53.73,13.17,55.3205368738,133.2,63.523536,41.435198,75.8427007644,0.463536,0.13519799999999998,0.48285000000000006,63.06,41.3,75.3807243266,133.68
2022-01-07 04:00:00,52.81321632,34.94510476,63.3276887684,0.46321632,0.13510476,0.482517,52.35,34.81,62.8669913389,136.01,53.23321632,14.11510476,55.072783679,0.46321632,0.13510476,0.482517,52.77,13.98,54.5904139937,133.74,62.30321632,41.02510476,74.5972518555,0.46321632,0.13510476,0.482517,61.84,40.89,74.1362104508,134.27
2022-01-07 04:30:00,52.53801152,34.70650336,62.96653103,0.46801152,0.13650336,0.487512,52.07,34.57,62.5009583927,135.9,52.92801152,14.05650336,54.7627582411,0.46801152,0.13650336,0.487512,52.46,13.92,54.2753903717,133.67,61.94801152,40.74650336,74.1473780207,0.46801152,0.13650336,0.487512,61.48,40.61,73.6814936059,134.04
2022-01-07 05:00:00,52.08801152,34.53650336,62.4974480154,0.46801152,0.13650336,0.487512,51.62,34.4,62.0321239359,135.9,52.47801152,13.92650336,54.2944673878,0.46801152,0.13650336,0.487512,52.01,13.79,53.8071017618,133.67,61.40801152,40.54650336,73.5864309065,0.46801152,0.13650336,0.487512,60.94,40.41,73.1208021017,134.04
2022-01-07 05:30:00,53.18705248,33.11622364,62.6541843749,0.46705248,0.13622364,0.486513,52.72,32.98,62.1858408321,134.65,53.58705248,12.80622364,55.0960212485,0.46705248,0.13622364,0.486513,53.12,12.67,54.6101025452,132.86,62.77705248,40.03622364,74.4570850989,0.46705248,0.13622364,0.486513,62.31,39.9,73.9901756992,132.91
2022-01-07 06:00:00,55.13216736,32.65771548,64.0787192302,0.47216736000000004,0.13771548,0.491841,54.66,32.52,63.6024056149,134.65,55.52216736,12.38771548,56.8873146067,0.47216736000000004,0.13771548,0.491841,55.05,12.25,56.3964981182,132.86,64.94216736,38.80771548,75.6539746622,0.47216736000000004,0.13771548,0.491841,64.47,38.67,75.1781204873,132.91
2022-01-07 06:30:00,60.6347248,31.4284614,68.295812738,0.4747248,0.13846139999999998,0.494505,60.16,31.29,67.8106901602,134.65,61.0547248,11.0484614,62.0463368758,0.4747248,0.13846139999999998,0.494505,60.58,10.91,61.5545652247,132.83,71.0647248,34.9384614,79.1889588004,0.4747248,0.13846139999999998,0.494505,70.59,34.8,78.7018938781,132.8
2022-01-07 07:00:00,65.43088864,29.67734252,71.8466829246,0.47088864,0.13734252,0.490509,64.96,29.54,71.3611462912,134.97,65.84088864,9.41734252,66.5109686972,0.47088864,0.13734252,0.490509,65.37,9.28,66.0254140464,133.03,76.60088864,32.89734252,83.3662478784,0.47088864,0.13734252,0.490509,76.13,32.76,82.8793973192,132.8
2022-01-07 07:30:00,72.6439056,19.0340558,75.0961537032,0.4939056,0.14405579999999998,0.514485,72.15,18.89,74.581865088,135.34,73.9139056,3.1340558,73.9803199966,0.4939056,0.14405579999999998,0.514485,73.42,2.99,73.4808580516,133.28,82.1839056,46.1340558,94.2472569586,0.4939056,0.14405579999999998,0.514485,81.69,45.99,93.74612632,132.01
2022-01-07 08:00:00,76.925504,16.154522,78.6034461503,0.495504,0.14452199999999998,0.51615,76.43,16.01,78.088827626,135.34,78.425504,3.504522,78.5037664835,0.495504,0.14452199999999998,0.51615,77.93,3.36,78.0024006041,133.28,86.645504,46.974522,98.5598756114,0.495504,0.14452199999999998,0.51615,86.15,46.83,98.0554506389,132.01
2022-01-07 08:30:00,80.01052896,14.60890428,81.3332947121,0.51052896,0.14890428,0.531801,79.5,14.46,80.8043414675,134.56,81.57052896,4.90890428,81.7181040899,0.51052896,0.14890428,0.531801,81.06,4.76,81.1996379302,132.77,90.14052896,44.90890428,100.7081160822,0.51052896,0.14890428,0.531801,89.63,44.76,100.1848017416,131.04
2022-01-07 09:00:00,81.60803136,14.25734248,82.8440860716,0.60803136,0.17734248,0.633366,81.0,14.08,82.2146361666,134.56,83.19803136,5.47734248,83.3781368395,0.60803136,0.17734248,0.633366,82.59,5.3,82.7598821894,132.77,91.82803136,43.94734248,101.8025355996,0.60803136,0.17734248,0.633366,91.22,43.77,101.1775731079,131.04
2022-01-07 09:30:00,83.38155744,14.13212092,84.570686191,1.00155744,0.29212092,1.043289,82.38,13.84,83.5344838974,135.14,84.99155744,6.15212092,85.2139274291,1.00155744,0.29212092,1.043289,83.99,5.86,84.1941785398,133.14,93.77155744,44.19212092,103.6631493643,1.00155744,0.29212092,1.043289,92.77,43.9,102.6327574413,131.49
2022-01-07 10:00:00,83.62858976,14.15083868,84.8173759356,1.6485897600000001,0.48083868,1.7172809999999998,81.98,13.67,83.1119082924,136.31,85.24858976,6.37083868,85.4863125977,1.6485897600000001,0.48083868,1.7172809999999998,83.6,5.89,83.8072317882,133.89,93.93858976,43.59083868,103.5597405507,1.6485897600000001,0.48083868,1.7172809999999998,92.29,43.11,101.8622412869,132.57
2022-01-07 10:30:00,83.30593184,14.31923012,84.5276205211,2.22593184,0.64923012,2.318679,81.08,13.67,82.22429872,135.77,84.88593184,6.54923012,85.1382043475,2.22593184,0.64923012,2.318679,82.66,5.9,82.8702938332,133.54,93.47593184,43.76923012,103.2157707846,2.22593184,0.64923012,2.318679,91.25,43.12,100.9252044833,132.0
2022-01-07 11:00:00,83.39362368,14.53564024,84.65093802,2.69362368,0.78564024,2.8058579999999997,80.7,13.75,81.8630105725,135.77,84.98362368,6.61564024,85.2407355058,2.69362368,0.78564024,2.8058579999999997,82.29,5.83,82.4962605213,133.5,93.50362368,43.99564024,103.3370408006,2.69362368,0.78564024,2.8058579999999997,90.81,43.21,100.5661980986,132.0
2022-01-07 11:30:00,83.78087712,14.17358916,84.9713245788,2.00087712,0.58358916,2.084247,81.78,13.59,82.9014867177,135.92,85.38087712,6.52358916,85.6297342826,2.00087712,0.58358916,2.084247,83.38,5.94,83.5913153384,133.62,94.05087712,43.54358916,103.6417466274,2.00087712,0.58358916,2.084247,92.05,42.96,101.5813176721,132.17
2022-01-07 12:00:00,83.4536544,14.0668992,84.6309050278,1.9436544,0.5668991999999999,2.02464,81.51,13.5,82.6203976025,135.72,85.0636544,6.6968992,85.3268642268,1.9436544,0.5668991999999999,2.02464,83.12,6.13,83.3457335441,133.49,93.8436544,44.9268992,104.0435377276,1.9436544,0.5668991999999999,2.02464,91.9,44.36,102.0461640631,132.01
2022-01-07 12:30:00,84.30829952,14.47533736,85.5419473688,2.17829952,0.63533736,2.269062,82.13,13.84,83.2879493084,136.19,85.93829952,6.68533736,86.1979411587,2.17829952,0.63533736,2.269062,83.76,6.05,83.9782120553,133.78,94.72829952,45.01533736,104.8800806997,2.17829952,0.63533736,2.269062,92.55,44.38,102.6405714131,132.57
2022-01-07 13:00:00,84.7712976,14.2112118,85.9542403702,1.1012976,0.3212118,1.147185,83.67,13.89,84.8150988916,137.06,86.4412976,6.4512118,86.6816939409,1.1012976,0.3212118,1.147185,85.34,6.13,85.5598766946,134.36,95.4012976,44.5412118,105.2868801531,1.1012976,0.3212118,1.147185,94.3,44.22,104.1532447886,133.32
2022-01-07 13:30:00,85.05041856,13.80762208,86.1639374955,1.02041856,0.29762208,1.062936,84.03,13.51,85.1091123206,137.48,86.68041856,6.86762208,86.9520511246,1.02041856,0.29762208,1.062936,85.66,6.57,85.9115853654,134.65,96.01041856,46.79762208,106.8083231982,1.02041856,0.29762208,1.062936,94.99,46.5,105.7608155226,133.67
2022-01-07 14:00:00,83.72680224,12.81906732,84.7024551019,0.95680224,0.27906732,0.9966689999999999,82.77,12.54,83.7145417475,137.65,84.15680224,9.84906732,84.7311718929,0.95680224,0.27906732,0.9966689999999999,83.2,9.57,83.7485814805,134.77,95.66680224,37.61906732,102.7975256359,0.95680224,0.27906732,0.9966689999999999,94.71,37.34,101.80500822650001,134.1
2022-01-07 14:30:00,82.71047872,11.37347296,83.4887967171,0.80047872,0.23347296,0.833832,81.91,11.14,82.6640653489,134.24,82.42047872,11.36347296,83.2001432099,0.80047872,0.23347296,0.833832,81.62,11.13,82.3753682845,132.61,95.34047872,32.31347296,100.6676085804,0.80047872,0.23347296,0.833832,94.54,32.08,99.8345531367,131.82
2022-01-07 15:00:00,81.97101824,11.736130320000001,82.8069114639,0.74101824,0.21613032000000001,0.771894,81.23,11.52,82.042813823,134.24,81.67101824,11.72613032,82.5085289691,0.74101824,0.21613032000000001,0.771894,80.93,11.51,81.7443881866,132.61,94.48101824,32.92613032,100.0539497747,0.74101824,0.21613032000000001,0.771894,93.74,32.71,99.2830886909,131.82
2022-01-07 15:30:00,81.0197696,12.0936828,81.9173988216,0.6297695999999999,0.18368279999999998,0.6560100000000001,80.39,11.91,81.267460893,134.89,80.7497696,12.0936828,81.6503671401,0.6297695999999999,0.18368279999999998,0.6560100000000001,80.12,11.91,81.0003858016,133.03,93.4297696,33.5036828,99.2553203041,0.6297695999999999,0.18368279999999998,0.6560100000000001,92.8,33.32,98.6005192684,132.45
2022-01-07 16:00:00,82.22007936,11.84335648,83.0686856925,0.56007936,0.16335648,0.5834159999999999,81.66,11.68,82.4910783055,135.41,81.94007936,11.84335648,82.7915557182,0.56007936,0.16335648,0.5834159999999999,81.38,11.68,82.2139087989,133.36,94.81007936,33.05335648,100.4065511948,0.56007936,0.16335648,0.5834159999999999,94.25,32.89,99.8239179756,132.95
2022-01-07 16:30:00,84.60806144,13.05526792,85.6093691198,0.49806144,0.14526792,0.518814,84.11,12.91,85.095006904,134.75,84.29806144,13.03526792,85.2999494272,0.49806144,0.14526792,0.518814,83.8,12.89,84.7855653988,132.93,97.83806144,28.24526792,101.8335967459,0.49806144,0.14526792,0.518814,97.34,28.1,101.3147847059,132.31
2022-01-07 17:00:00,86.64075872,26.41188796,90.577088147,0.52075872,0.15188796000000002,0.542457,86.12,26.26,90.0346710995,133.61,86.32075872,26.35188796,90.2535062203,0.52075872,0.15188796000000002,0.542457,85.8,26.2,89.7110918449,132.19,105.56075872,1.08188796,105.5663026875,0.52075872,0.15188796000000002,0.542457,105.04,0.93,105.0441169224,131.2
2022-01-07 17:30:00,89.42678272,11.27489496,90.134747595,0.49678272,0.14489496,0.517482,88.93,11.13,89.6237792107,134.89,89.10678272,11.25489496,89.8147615221,0.49678272,0.14489496,0.517482,88.61,11.11,89.3037748362,133.03,103.33678272,29.31489496,107.4144018716,0.49678272,0.14489496,0.517482,102.84,29.17,106.8969340065,133.76
2022-01-07 18:00:00,89.2610784,11.3319812,89.9775189425,0.5210783999999999,0.15198119999999998,0.54279,88.74,11.18,89.4414892541,134.47,88.9410784,11.3219812,89.6588126469,0.5210783999999999,0.15198119999999998,0.54279,88.42,11.17,89.1227541091,132.73,102.6610784,30.4719812,107.0879949224,0.5210783999999999,0.15198119999999998,0.54279,102.14,30.32,106.5452110608,132.04
2022-01-07 18:30:00,87.95363584,12.17272712,88.79198918270001,0.52363584,0.15272712,0.545454,87.43,12.02,88.2523954349,134.68,87.64363584,12.15272712,88.4821771868,0.52363584,0.15272712,0.545454,87.12,12.0,87.9425630739,132.84,101.11363584,31.03272712,105.7686035896,0.52363584,0.15272712,0.545454,100.59,30.88,105.2232032396,132.04
2022-01-07 19:00:00,85.25965984,18.51573412,87.2470171756,0.49965984,0.14573412,0.520479,84.76,18.37,86.7278184898,134.81,84.99965984,18.27573412,86.9421913143,0.49965984,0.14573412,0.520479,84.5,18.13,86.4230692582,132.94,99.32965984,21.76573412,101.6864224256,0.49965984,0.14573412,0.520479,98.83,21.62,101.1671552432,132.13
2022-01-07 19:30:00,81.85303648,19.74088564,84.1998939836,0.48303648,0.14088564,0.503163,81.37,19.6,83.6972932657,134.68,81.58303648,19.70088564,83.9280449927,0.48303648,0.14088564,0.503163,81.1,19.56,83.4254373677,132.87,95.72303648,24.49088564,98.8063924672,0.48303648,0.14088564,0.503163,95.24,24.35,98.3035101103,132.44
2022-01-07 20:00:00,79.0491104,20.8026572,81.7405187261,0.4891104,0.14265719999999998,0.50949,78.56,20.66,81.2312082884,136.15,78.7691104,20.7426572,81.4544693735,0.4891104,0.14265719999999998,0.50949,78.28,20.6,80.9451567421,133.83,92.5791104,25.9726572,96.1533702191,0.4891104,0.14265719999999998,0.50949,92.09,25.83,95.6439072811,134.09
2022-01-07 20:30:00,77.43678272,21.40489496,80.3406798968,0.49678272,0.14489496,0.517482,76.94,21.26,79.8232497459,136.51,77.18678272,21.36489496,80.0890639433,0.49678272,0.14489496,0.517482,76.69,21.22,79.5716312513,134.06,90.73678272,26.71489496,94.5877864795,0.49678272,0.14489496,0.517482,90.24,26.57,94.0703061545,134.49
2022-01-07 21:00:00,74.83847104,18.72247072,77.1448485478,0.48847104,0.14247072,0.5088239999999999,74.35,18.58,76.6364071444,136.84,74.57847104,18.68247072,76.8829178353,0.48847104,0.14247072,0.5088239999999999,74.09,18.54,76.3744702109,134.26,86.76847104,34.47247072,93.3655118561,0.48847104,0.14247072,0.5088239999999999,86.28,34.33,92.8589645645,134.8
2022-01-07 21:30:00,72.5339056,7.5540558,72.9262039367,0.4939056,0.14405579999999998,0.514485,72.04,7.41,72.4200918254,136.44,72.3139056,7.5540558,72.7073909734,0.4939056,0.14405579999999998,0.514485,71.82,7.41,72.2012499892,133.97,80.6439056,59.7340558,100.3573461822,0.4939056,0.14405579999999998,0.514485,80.15,59.59,99.8748747183,132.91
2022-01-07 22:00:00,68.99974976,8.11284368,69.4750581109,0.48974976000000003,0.14284368,0.5101559999999999,68.51,7.97,68.9720305631,136.44,68.76974976,8.11284368,69.2466368471,0.48974976000000003,0.14284368,0.5101559999999999,68.28,7.97,68.7435764272,133.97,76.74974976,60.87284368,97.9593139314,0.48974976000000003,0.14284368,0.5101559999999999,76.26,60.73,97.4870273421,132.91
2022-01-07 22:30:00,65.4739056,9.2640558,66.1260542024,0.4939056,0.14405579999999998,0.514485,64.98,9.12,65.6168789261,136.35,65.2639056,9.2640558,65.9181318306,0.4939056,0.14405579999999998,0.514485,64.77,9.12,65.4089237031,133.93,72.7339056,62.9640558,96.2013167613,0.4939056,0.14405579999999998,0.514485,72.24,62.82,95.7338498129,133.01
2022-01-07 23:00:00,61.90769184,10.62641012,62.81307906,0.46769184,0.13641012,0.487179,61.44,10.49,62.3290758796,136.35,61.68769184,10.60641012,62.5928690841,0.46769184,0.13641012,0.487179,61.22,10.47,62.108850416,133.93,68.59769184,63.78641012,93.6714974887,0.46769184,0.13641012,0.487179,68.13,63.65,93.2363630779,133.01
2022-01-07 23:30:00,57.00289664,20.45501152,60.5618503815,0.46289664,0.13501152,0.482184,56.54,20.32,60.0805625806,137.05,57.11289664,10.28501152,58.031581269,0.46289664,0.13501152,0.482184,56.65,10.15,57.552106825,134.39,64.23289664,57.52501152,86.2263994444,0.46289664,0.13501152,0.482184,63.77,57.39,85.791753683,133.58
2022-01-08 00:00:00,54.11225728,30.33482504,62.0349739916,0.46225728,0.13482504,0.481518,53.65,30.2,61.5659199558,136.86,54.52225728,9.57482504,55.3566058701,0.46225728,0.13482504,0.481518,54.06,9.44,54.8780211013,134.27,62.19225728,50.24482504,79.9526066422,0.46225728,0.13482504,0.481518,61.73,50.11,79.5085215559,133.79
2022-01-08 00:30:00,55.14321632,29.96510476,62.7589181662,0.46321632,0.13510476,0.482517,54.68,29.83,62.287489113,136.31,55.55321632,9.22510476,56.3139627564,0.46321632,0.13510476,0.482517,55.09,9.09,55.8349012715,133.93,63.36321632,49.77510476,80.575791875,0.46321632,0.13510476,0.482517,62.9,49.64,80.1282696681,133.7
2022-01-08 01:00:00,58.24769184,28.71641012,64.9417109019,0.46769184,0.13641012,0.487179,57.78,28.58,64.4619639788,136.1,58.66769184,8.29641012,59.2514007152,0.46769184,0.13641012,0.487179,58.2,8.16,58.7692572694,133.76,67.00769184,48.92641012,82.9688156656,0.46769184,0.13641012,0.487179,66.54,48.79,82.5108217145,133.45
2022-01-08 01:30:00,58.26737216,29.08631688,65.1237321418,0.46737216000000004,0.13631688,0.486846,57.8,28.95,64.6447406987,134.97,58.68737216,8.65631688,59.3223353634,0.46737216000000004,0.13631688,0.486846,58.22,8.52,58.8401121685,133.01,66.99737216,49.34631688,83.2088148333,0.46737216000000004,0.13631688,0.486846,66.53,49.21,82.7518277744,132.43
2022-01-08 02:00:00,56.92664288,29.18902084,63.9737571758,0.47664288,0.13902084,0.49650299999999997,56.45,29.05,63.4862583556,135.18,57.32664288,8.73902084,57.9889167784,0.47664288,0.13902084,0.49650299999999997,56.85,8.6,57.496804259,133.17,65.44664288,49.44902084,82.0272438053,0.47664288,0.13902084,0.49650299999999997,64.97,49.31,81.5633312218,132.66
2022-01-08 02:30:00,55.77801152,29.36650336,63.036323566,0.46801152,0.13650336,0.487512,55.31,29.23,62.5586844491,135.11,56.18801152,9.13650336,56.9259899538,0.46801152,0.13650336,0.487512,55.72,9.0,56.442168633,133.1,64.09801152,49.18650336,80.7952176407,0.46801152,0.13650336,0.487512,63.63,49.05,80.341019411,132.59
2022-01-08 03:00:00,54.697052479999996,30.08622364,62.4255428724,0.46705248,0.13622364,0.486513,54.23,29.95,61.9507497937,134.37,55.08705248,9.796223640000001,55.951312304,0.46705248,0.13622364,0.486513,54.62,9.66,55.4676482285,132.65,62.76705248,49.25622364,79.7864552684,0.46705248,0.13622364,0.486513,62.3,49.12,79.3351397553,131.88
2022-01-08 03:30:00,53.64705248,30.54622364,61.7339292323,0.46705248,0.13622364,0.486513,53.18,30.41,61.2607582389,135.5,54.05705248,9.99622364,54.973533722,0.46705248,0.13622364,0.486513,53.59,9.86,54.4895191757,133.4,61.56705248,49.97622364,79.2976978253,0.46705248,0.13622364,0.486513,61.1,49.84,78.8494489518,132.92
2022-01-08 04:00:00,52.2167328,30.9161304,60.6827348034,0.4667328,0.13613039999999998,0.48618000000000006,51.75,30.78,60.2118833786,135.5,52.6267328,10.3561304,53.6360181414,0.4667328,0.13613039999999998,0.48618000000000006,52.16,10.22,53.1518014746,133.4,59.926732799999996,50.4561304,78.3392264388,0.4667328,0.13613039999999998,0.48618000000000006,59.46,50.32,77.89476234,132.92
2022-01-08 04:30:00,50.93184768,31.01762224,59.6334302009,0.47184768,0.13762224,0.491508,50.46,30.88,59.1589891732,135.64,51.32184768,10.51762224,52.3884760885,0.47184768,0.13762224,0.491508,50.85,10.38,51.898621369,133.48,58.43184768,50.49762224,77.228820237,0.47184768,0.13762224,0.491508,57.96,50.36,76.7821020811,133.08
2022-01-08 05:00:00,49.74737216,31.01631688,58.6243375197,0.46737216000000004,0.13631688,0.486846,49.28,30.88,58.155763257,135.34,50.14737216,10.56631688,51.2484730208,0.46737216000000004,0.13631688,0.486846,49.68,10.43,50.7630505388,133.31,57.06737216,50.48631688,76.1941806003,0.46737216000000004,0.13631688,0.486846,56.6,50.35,75.7540922987,132.8
2022-01-08 05:30:00,49.78289664,30.41501152,58.3387497606,0.46289664,0.13501152,0.482184,49.32,30.28,57.8734896131,134.15,50.17289664,10.215011520000001,51.2022071556,0.46289664,0.13501152,0.482184,49.71,10.08,50.721696541,132.51,57.11289664,49.60501152,75.6474727305,0.46289664,0.13501152,0.482184,56.65,49.47,75.2097294238,131.64
2022-01-08 06:00:00,50.2899296,30.2770628,58.7007457446,0.4699296,0.13706279999999998,0.48951000000000006,49.82,30.14,58.2275879631,134.15,50.6899296,9.9670628,51.6605391349,0.4699296,0.13706279999999998,0.48951000000000006,50.22,9.83,51.1730133957,132.51,57.6899296,49.4970628,76.0137303589,0.4699296,0.13706279999999998,0.48951000000000006,57.22,49.36,75.5681017361,131.64
2022-01-08 06:30:00,51.72974976,35.54284368,62.7635303906,0.48974976000000003,0.14284368,0.5101559999999999,51.24,35.4,62.2791907462,134.33,52.11974976,15.41284368,54.3509343558,0.48974976000000003,0.14284368,0.5101559999999999,51.63,15.27,53.8407819408,132.69,61.05974976,36.12284368,70.9447170428,0.48974976000000003,0.14284368,0.5101559999999999,60.57,35.98,70.4505876484,132.01
2022-01-08 07:00:00,52.97687264,39.62200452,66.1547600472,0.48687264,0.14200452,0.507159,52.49,39.48,65.6800616626,133.78,53.37687264,19.45200452,56.8108353457,0.48687264,0.14200452,0.507159,52.89,19.31,56.3047795485,132.31,63.38687264,26.82200452,68.8281595682,0.48687264,0.14200452,0.507159,62.9,26.68,68.3244641399,132.24
