Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-01-08 07:30:00,55.57413536,33.99703948,65.1481635537,0.50413536,0.14703948,0.525141,55.07,33.85,64.6415299943,134.09,55.92413536,13.90703948,57.6273777198,0.50413536,0.14703948,0.525141,55.42,13.76,57.1026619344,132.5,65.38413536,37.21703948,75.2342553923,0.50413536,0.14703948,0.525141,64.88,37.07,74.7234855986,132.7
2022-01-08 08:00:00,57.93299648,27.46254064,64.112582381,0.52299648,0.15254064,0.5447879999999999,57.41,27.31,63.5747135267,136.18,58.29299648,9.82254064,59.1147675564,0.52299648,0.15254064,0.5447879999999999,57.77,9.67,58.5737296064,133.81,66.62299648,48.99254064,82.6975978994,0.52299648,0.15254064,0.5447879999999999,66.1,48.84,82.1861034482,134.39
2022-01-08 08:30:00,61.74811136,15.01403248,63.547229899,0.52811136,0.15403248,0.5501159999999999,61.22,14.86,62.9976824971,137.17,62.10811136,5.57403248,62.3577367677,0.52811136,0.15403248,0.5501159999999999,61.58,5.42,61.8180620854,134.36,68.21811136,69.26403248,97.2173693993,0.52811136,0.15403248,0.5501159999999999,67.69,69.11,96.7374188202,134.8
2022-01-08 09:00:00,65.34125824,14.37620032,66.9040743455,0.50125824,0.14620032,0.5221439999999999,64.84,14.23,66.3831190891,136.25,65.70125824,5.9262003199999995,65.967986058,0.50125824,0.14620032,0.5221439999999999,65.2,5.78,65.4556979949,133.68,72.12125824,66.29620032,97.9625544123,0.50125824,0.14620032,0.5221439999999999,71.62,66.15,97.4948557617,132.96
2022-01-08 09:30:00,69.42212736,13.22937048,70.6714087201,0.51212736,0.14937048,0.533466,68.91,13.08,70.140391359,135.14,69.80212736,7.15937048,70.1683231213,0.51212736,0.14937048,0.533466,69.29,7.01,69.6436946177,133.02,76.67212736,64.99937048,100.5163333827,0.51212736,0.14937048,0.533466,76.16,64.85,100.0293361969,131.75
2022-01-08 10:00:00,71.13785152,16.31312336,72.9843264862,0.62785152,0.18312336,0.6540119999999999,70.51,16.13,72.3314385313,135.4,71.50785152,7.60312336,71.9109192949,0.62785152,0.18312336,0.6540119999999999,70.88,7.42,71.2673192985,133.13,79.49785152,56.98312336,97.8109643351,0.62785152,0.18312336,0.6540119999999999,78.87,56.8,97.1942225649,131.84
2022-01-08 10:30:00,71.9565728,28.6827504,77.4625621809,0.6265727999999999,0.18275039999999998,0.65268,71.33,28.5,76.8128823831,134.77,72.3565728,8.4427504,72.8474684644,0.6265727999999999,0.18275039999999998,0.65268,71.73,8.26,72.2040199712,132.68,84.0865728,32.0227504,89.9778209807,0.6265727999999999,0.18275039999999998,0.65268,83.46,31.84,89.3272478027,131.38
2022-01-08 11:00:00,73.21652288,27.85398584,78.3358394977,0.59652288,0.17398584,0.621378,72.62,27.68,77.7164512829,136.2,73.58652288,7.60398584,73.9783546061,0.59652288,0.17398584,0.621378,72.99,7.43,73.3671929407,133.56,85.66652288,32.24398584,91.5337520546,0.59652288,0.17398584,0.621378,85.07,32.07,90.9141892116,133.86
2022-01-08 11:30:00,74.20807136,28.02568748,79.3238741723,0.56807136,0.16568748,0.591741,73.64,27.86,78.7339139126,136.1,74.59807136,7.46568748,74.9707192188,0.56807136,0.16568748,0.591741,74.03,7.3,74.3890509417,133.52,86.92807136,32.69568748,92.8735568941,0.56807136,0.16568748,0.591741,86.36,32.53,92.2835332007,133.94
2022-01-08 12:00:00,74.84484448,27.75682964,79.8260129087,0.67484448,0.19682964,0.702963,74.17,27.56,79.1248538703,137.17,75.24484448,7.17682964,75.5863314661,0.67484448,0.19682964,0.702963,74.57,6.98,74.8959631756,134.24,87.81484448,33.63682964,94.0366057409,0.67484448,0.19682964,0.702963,87.14,33.44,93.3360230565,134.94
2022-01-08 12:30:00,75.15741184,27.74799512,80.1160894432,0.74741184,0.21799512000000001,0.778554,74.41,27.53,79.3394542457,137.46,75.54741184,7.17799512,75.8876475434,0.74741184,0.21799512000000001,0.778554,74.8,6.96,75.1231096268,134.46,88.15741184,33.63799512,94.3570028033,0.74741184,0.21799512000000001,0.778554,87.41,33.42,93.581005017,135.41
2022-01-08 13:00:00,74.51820096,28.08447528,79.6347915554,0.83820096,0.24447528000000002,0.873126,73.68,27.84,78.7642558525,137.46,74.90820096,7.54447528,75.2871680854,0.83820096,0.24447528000000002,0.873126,74.07,7.3,74.4288579786,134.46,87.41820096,34.02447528,93.8062192883,0.83820096,0.24447528000000002,0.873126,86.58,33.78,92.9364557103,135.41
2022-01-08 13:30:00,74.78655264,24.54524452,78.7114825443,0.80655264,0.23524452,0.840159,73.98,24.31,77.8717952792,137.4,75.18655264,6.3052445200000005,75.4504725389,0.80655264,0.23524452,0.840159,74.38,6.07,74.6272691447,134.46,86.71655264,41.20524452,96.0085031532,0.80655264,0.23524452,0.840159,85.91,40.97,95.1791416225,135.35
2022-01-08 14:00:00,74.45163744,17.21881092,76.4168421684,0.92163744,0.26881092,0.960039,73.53,16.95,75.4583554022,137.12,74.83163744,3.70881092,74.9234892433,0.92163744,0.26881092,0.960039,73.91,3.44,73.9900108123,134.37,84.23163744,55.82881092,101.053574279,0.92163744,0.26881092,0.960039,83.31,55.56,100.1372543063,134.83
2022-01-08 14:30:00,72.9708384,17.8419112,75.1204170121,0.7608383999999999,0.2219112,0.79254,72.21,17.62,74.3286519453,136.82,73.3608384,3.1919112,73.4302451845,0.7608383999999999,0.2219112,0.79254,72.6,2.9699999999999998,72.6607246041,134.16,82.5808384,56.9119112,100.2923751204,0.7608383999999999,0.2219112,0.79254,81.82,56.69,99.5402858143,133.84
2022-01-08 15:00:00,72.42100832,17.97571076,74.6185541498,0.67100832,0.19571076,0.698967,71.75,17.78,73.9201657195,137.54,72.80100832,3.06571076,72.8655295381,0.67100832,0.19571076,0.698967,72.13,2.87,72.1870750204,134.64,81.95100832,57.18571076,99.9308424851,0.67100832,0.19571076,0.698967,81.28,56.99,99.2688193745,134.52
2022-01-08 15:30:00,72.01502432,18.35104876,74.3163825708,0.65502432,0.19104876,0.682317,71.36,18.16,73.6344701889,137.73,72.40502432,2.63104876,72.4528119838,0.65502432,0.19104876,0.682317,71.75,2.44,71.7914765136,134.75,81.49502432,57.55104876,99.7675408251,0.65502432,0.19104876,0.682317,80.84,57.36,99.1225261986,134.7
2022-01-08 16:00:00,72.1830864,17.9496502,74.3813679931,0.5130863999999999,0.14965019999999998,0.534465,71.67,17.8,73.8473350907,137.63,72.5630864,2.7696502,72.6159243563,0.5130863999999999,0.14965019999999998,0.534465,72.05,2.62,72.0976206265,134.7,81.7130864,56.7396502,99.4807337821,0.5130863999999999,0.14965019999999998,0.534465,81.2,56.59,98.9740779194,134.63
2022-01-08 16:30:00,75.04838112,17.905361159999998,77.1547890089,0.49838112,0.14536116,0.519147,74.55,17.76,76.6362844872,136.85,75.44838112,2.45536116,75.4883236803,0.49838112,0.14536116,0.519147,74.95,2.31,74.9855892822,134.17,84.74838112,53.72536116,100.3429246845,0.49838112,0.14536116,0.519147,84.25,53.58,99.8442732459,133.85
2022-01-08 17:00:00,78.14902048,22.06554764,81.2044197974,0.49902048,0.14554764,0.519813,77.65,21.92,80.6846261688,135.76,78.51902048,5.94554764,78.743800479,0.49902048,0.14554764,0.519813,78.02,5.8,78.235288713,133.48,89.36902048,41.35554764,98.4738703523,0.49902048,0.14554764,0.519813,88.87,41.21,97.959894855,132.6
2022-01-08 17:30:00,79.81974976,32.63284368,86.2327950283,0.48974976000000003,0.14284368,0.5101559999999999,79.33,32.49,85.7254279663,134.45,80.19974976,12.66284368,81.1932723299,0.48974976000000003,0.14284368,0.5101559999999999,79.71,12.52,80.687263555,132.63,94.62974976,20.52284368,96.8296269349,0.48974976000000003,0.14284368,0.5101559999999999,94.14,20.38,96.320735047,131.61
2022-01-08 18:00:00,79.9439056,32.6740558,86.3633137681,0.4939056,0.14405579999999998,0.514485,79.45,32.53,85.8516359774,135.46,80.3339056,12.6140558,81.3182070183,0.4939056,0.14405579999999998,0.514485,79.84,12.47,80.8079606227,133.31,94.8339056,20.9840558,97.127752209,0.4939056,0.14405579999999998,0.514485,94.34,20.84,96.6143943727,133.72
2022-01-08 18:30:00,78.9387008,33.2354544,85.6499498725,0.4987008,0.14545439999999998,0.51948,78.44,33.09,85.1339045269,135.81,79.3287008,13.0154544,80.389332774,0.4987008,0.14545439999999998,0.51948,78.83,12.87,79.8736865307,133.94,93.7687008,22.0654544,96.3299202097,0.4987008,0.14545439999999998,0.51948,93.27,21.92,95.8111647983,134.12
2022-01-08 19:00:00,77.53518432,26.04442876,81.7925245788,0.49518432,0.14442876,0.515817,77.04,25.9,81.2771283942,136.43,77.93518432,5.81442876,78.151778846,0.49518432,0.14442876,0.515817,77.44,5.67,77.6472955099,133.94,89.75518432,37.83442876,97.4034758718,0.49518432,0.14442876,0.515817,89.26,37.69,96.8910919538,134.8
2022-01-08 19:30:00,74.99262688,23.25368284,78.5151440933,0.49262688,0.14368284,0.513153,74.5,23.11,78.0020647163,136.37,75.38262688,3.48368284,75.4630802542,0.49262688,0.14368284,0.513153,74.89,3.34,74.9644429046,133.89,86.32262688,43.98368284,96.8821978881,0.49262688,0.14368284,0.513153,85.83,43.84,96.3780810143,133.85
2022-01-08 20:00:00,72.71815136,24.25237748,76.6557718026,0.48815136000000003,0.14237748,0.508491,72.23,24.11,76.147652623,134.73,73.07815136,4.70237748,73.2292875847,0.48815136000000003,0.14237748,0.508491,72.59,4.5600000000000005,72.7330853189,132.82,83.56815136,43.85237748,94.3751393767,0.48815136000000003,0.14237748,0.508491,83.08,43.71,93.8767836049,132.29
2022-01-08 20:30:00,71.07006944,24.81293692,75.277065623,0.49006944,0.14293692,0.510489,70.58,24.67,74.7672742582,134.22,71.44006944,5.22293692,71.6307377574,0.49006944,0.14293692,0.510489,70.95,5.08,71.1316307981,132.49,81.70006944,44.54293692,93.0536112999,0.49006944,0.14293692,0.510489,81.21,44.4,92.5549787964,131.74
2022-01-08 21:00:00,69.01582368,25.71461524,73.6506982667,0.49582368,0.14461524,0.516483,68.52,25.57,73.1355953008,134.22,69.38582368,5.8846152400000005,69.6349138312,0.49582368,0.14461524,0.516483,68.89,5.74,69.1287183448,132.49,79.34582368,45.81461524,91.6228066861,0.49582368,0.14461524,0.516483,78.85,45.67,91.1211907297,131.74
2022-01-08 21:30:00,66.4067328,27.0961304,71.7220638564,0.4667328,0.13613039999999998,0.48618000000000006,65.94,26.96,71.2385092489,135.79,66.7767328,7.0361304,67.1464010536,0.4667328,0.13613039999999998,0.48618000000000006,66.31,6.9,66.6680290694,133.52,76.2267328,46.3461304,89.2103054384,0.4667328,0.13613039999999998,0.48618000000000006,75.76,46.21,88.7408682626,133.17
2022-01-08 22:00:00,64.00056896,28.15724928,69.9206944632,0.47056896000000004,0.13724928,0.490176,63.53,28.02,69.4347269023,135.79,64.37056896,7.94724928,64.8593009471,0.47056896000000004,0.13724928,0.490176,63.9,7.8100000000000005,64.3755085417,133.52,73.41056896,46.81724928,87.0687456277,0.47056896000000004,0.13724928,0.490176,72.94,46.68,86.5983025238,133.17
2022-01-08 22:30:00,60.90504448,29.03855464,67.4734177191,0.47504448,0.13855464,0.494838,60.43,28.9,66.9850348959,136.39,61.27504448,8.71855464,61.8921987898,0.47504448,0.13855464,0.494838,60.8,8.58,61.4024136333,133.87,69.95504448,48.55855464,85.1565703685,0.47504448,0.13855464,0.494838,69.48,48.42,84.6874654243,133.66
2022-01-08 23:00:00,58.02609344,29.19594392,64.9571448055,0.46609344,0.13594392,0.485514,57.56,29.06,64.4797425553,136.76,58.36609344,8.83594392,59.0311338906,0.46609344,0.13594392,0.485514,57.9,8.7,58.5499786507,134.13,66.79609344,50.51594392,83.7471115262,0.46609344,0.13594392,0.485514,66.33,50.38,83.2935369642,134.1
2022-01-08 23:30:00,55.05024928,27.70715604,61.629671763,0.47024928,0.13715604,0.489843,54.58,27.57,61.1480277687,136.91,55.41024928,7.76715604,55.951983327,0.47024928,0.13715604,0.489843,54.94,7.63,55.4672921639,134.24,63.02024928,56.14715604,84.4041169061,0.47024928,0.13715604,0.489843,62.55,56.01,83.96203070440001,134.44
2022-01-09 00:00:00,53.23577376,19.01585068,56.5300821237,0.46577376000000004,0.13585068,0.485181,52.77,18.88,56.0457607674,137.4,53.58577376,1.55585068,53.608355886,0.46577376000000004,0.13585068,0.485181,53.12,1.42,53.1389762792,134.55,58.57577376,73.46585068,93.9593129377,0.46577376000000004,0.13585068,0.485181,58.11,73.33,93.5631391094,134.85
2022-01-09 00:30:00,54.14577376,18.15585068,57.1086659797,0.46577376000000004,0.13585068,0.485181,53.68,18.02,56.6238712912,136.62,54.50577376,2.2858506800000002,54.5536844448,0.46577376000000004,0.13585068,0.485181,54.04,2.15,54.0827523338,134.05,59.77577376,73.86585068,95.0226658502,0.46577376000000004,0.13585068,0.485181,59.31,73.73,94.6244630104,133.23
2022-01-09 01:00:00,57.76504448,18.29855464,60.5940382025,0.47504448,0.13855464,0.494838,57.29,18.16,60.099331943,136.14,58.10504448,1.97855464,58.1387209395,0.47504448,0.13855464,0.494838,57.63,1.8399999999999999,57.6593661082,133.74,63.58504448,70.36855464,94.8408739081,0.47504448,0.13855464,0.494838,63.11,70.23,94.4199396314,132.93
2022-01-09 01:30:00,58.03536416,18.59864788,60.9427042077,0.47536416000000004,0.13864788,0.495171,57.56,18.46,60.4477063254,135.55,58.39536416,1.8186478799999999,58.423677011,0.47536416000000004,0.13864788,0.495171,57.92,1.6800000000000002,57.9443595184,133.33,63.77536416,69.92864788,94.6430814591,0.47536416000000004,0.13864788,0.495171,63.3,69.79,94.2206670535,132.02
2022-01-09 02:00:00,56.69504448,19.15855464,59.8446178406,0.47504448,0.13855464,0.494838,56.22,19.02,59.3502215666,136.04,57.05504448,1.50855464,57.0749843427,0.47504448,0.13855464,0.494838,56.58,1.37,56.5965838192,133.65,62.21504448,71.02855464,94.4233410439,0.47504448,0.13855464,0.494838,61.74,70.89,94.0064875421,132.37
2022-01-09 02:30:00,55.51952,20.00986,59.0153505306,0.47952000000000006,0.13986,0.4995,55.04,19.87,58.5168223676,136.88,55.86952,0.67986,55.8736563566,0.47952000000000006,0.13986,0.4995,55.39,0.54,55.3926321815,134.21,60.72952,70.25986,92.8683074394,0.47952000000000006,0.13986,0.4995,60.25,70.12,92.4493207114,133.17
2022-01-09 03:00:00,54.56504448,19.998554640000002,58.1144239135,0.47504448,0.13855464,0.494838,54.09,19.86,57.6207228348,137.08,54.93504448,0.82855464,54.9412924385,0.47504448,0.13855464,0.494838,54.46,0.6900000000000001,54.4643709226,134.34,59.66504448,70.83855464,92.6175920454,0.47504448,0.13855464,0.494838,59.19,70.7,92.205998178,133.17
2022-01-09 03:30:00,53.18983968,20.02995324,56.8362390732,0.47983968,0.13995324,0.49983299999999997,52.71,19.89,56.3378753593,137.48,53.53983968,0.88995324,53.5472356871,0.47983968,0.13995324,0.49983299999999997,53.06,0.75,53.0653003384,134.6,58.20983968,72.42995324,92.9219218587,0.47983968,0.13995324,0.49983299999999997,57.73,72.29,92.5126856166,133.6
2022-01-09 04:00:00,51.61577376,18.62585068,54.8735857622,0.46577376000000004,0.13585068,0.485181,51.15,18.49,54.389361092,137.81,51.63577376,11.51585068,52.9043282603,0.46577376000000004,0.13585068,0.485181,51.17,11.38,52.4201611978,134.79,57.59577376,63.02585068,85.3787503361,0.46577376000000004,0.13585068,0.485181,57.13,62.89,84.964633819,134.01
2022-01-09 04:30:00,50.65568384,17.29874112,53.5279809972,0.47568384,0.13874112,0.495504,50.18,17.16,53.0329897328,135.28,50.48568384,17.25874112,53.3541790101,0.47568384,0.13874112,0.495504,50.01,17.12,52.8591950374,133.16,57.16568384,55.96874112,80.0025961545,0.47568384,0.13874112,0.495504,56.69,55.83,79.5659789106,132.43
2022-01-09 05:00:00,49.58983968,17.60995324,52.6237840962,0.47983968,0.13995324,0.49983299999999997,49.11,17.47,52.1247829732,135.28,49.39983968,17.579953240000002,52.4347109874,0.47983968,0.13995324,0.49983299999999997,48.92,17.44,51.935729512500004,133.16,55.90983968,56.46995324,79.46550064,0.47983968,0.13995324,0.49983299999999997,55.43,56.33,79.0288162634,132.43
2022-01-09 05:30:00,49.6747248,17.5284614,52.6766100182,0.4747248,0.13846139999999998,0.494505,49.2,17.39,52.1828717109,135.58,49.4847248,17.4984614,52.487466503,0.4747248,0.13846139999999998,0.494505,49.01,17.36,51.9937467394,133.36,56.0247248,56.2684614,79.4034604865,0.4747248,0.13846139999999998,0.494505,55.55,56.13,78.9707502814,132.74
2022-01-09 06:00:00,49.74449504,17.28547772,52.662154597,0.46449504,0.13547772,0.483849,49.28,17.15,52.178931572,135.42,49.57449504,17.255477720000002,52.4917333474,0.46449504,0.13547772,0.483849,49.11,17.12,52.0085233399,133.27,56.12449504,56.01547772,79.2949726508,0.46449504,0.13547772,0.483849,55.66,55.88,78.8708437891,132.57
2022-01-09 06:30:00,50.96737216,17.33631688,53.8351270813,0.46737216000000004,0.13631688,0.486846,50.5,17.2,53.3487581861,135.23,50.77737216,17.29631688,53.6423722545,0.46737216000000004,0.13631688,0.486846,50.31,17.16,53.1560128302,133.16,57.42737216,55.23631688,79.6803223868,0.46737216000000004,0.13631688,0.486846,56.96,55.1,79.2493003124,132.28
2022-01-09 07:00:00,52.7963232,16.6989276,55.3742352221,0.4763232,0.13892759999999998,0.49617000000000006,52.32,16.56,54.8781923901,135.23,52.6063232,16.6789276,55.1870624921,0.4763232,0.13892759999999998,0.49617000000000006,52.13,16.54,54.6910276005,133.16,59.4863232,54.5989276,80.7444458952,0.4763232,0.13892759999999998,0.49617000000000006,59.01,54.46,80.2998860522,132.28
2022-01-09 07:30:00,54.43184768,15.86762224,56.6975085644,0.47184768,0.13762224,0.491508,53.96,15.73,56.2060005693,134.59,54.24184768,15.82762224,56.5039084092,0.47184768,0.13762224,0.491508,53.77,15.69,56.0124004128,132.77,61.46184768,54.15762224,81.9182932374,0.47184768,0.13762224,0.491508,60.99,54.02,81.4735570599,131.76
2022-01-09 08:00:00,55.61184768,15.58762224,57.7550999435,0.47184768,0.13762224,0.491508,55.14,15.45,57.2636193407,134.59,55.40184768,15.56762224,57.5475072315,0.47184768,0.13762224,0.491508,54.93,15.43,57.0560233455,132.77,62.77184768,53.63762224,82.5669387874,0.47184768,0.13762224,0.491508,62.3,53.5,82.1190599069,131.76
2022-01-09 08:30:00,58.45367584,16.94107212,60.8591171788,0.48367584,0.14107212,0.503829,57.97,16.8,60.3552889149,134.1,58.24367584,16.90107212,60.6462860706,0.48367584,0.14107212,0.503829,57.76,16.76,60.1424575487,132.48,66.67367584,48.07107212,82.1961496956,0.48367584,0.14107212,0.503829,66.19,47.93,81.7214843233,131.32
2022-01-09 09:00:00,61.03164768,29.97589724,67.9957089372,0.67164768,0.19589724,0.699633,60.36,29.78,67.3065970021,133.49,60.81164768,29.89589724,67.762977837,0.67164768,0.19589724,0.699633,60.14,29.7,67.0739114709,132.08,73.10164768,19.75589724,75.7241465405,0.67164768,0.19589724,0.699633,72.43,19.56,75.024652615,130.97
2022-01-09 09:30:00,64.40723168,29.24710924,70.7367294379,1.08723168,0.31710924,1.132533,63.32,28.93,69.6158552343,133.64,64.16723168,29.17710924,70.4892709927,1.08723168,0.31710924,1.132533,63.08,28.86,69.3684798738,132.16,76.97723168,18.93710924,79.2723678433,1.08723168,0.31710924,1.132533,75.89,18.62,78.1408759869,132.23
2022-01-09 10:00:00,66.83105728,29.60447504,73.0945631327,1.66105728,0.48447504,1.730268,65.17,29.12,71.3799922948,133.42,66.91105728,19.18447504,69.6069943963,1.66105728,0.48447504,1.730268,65.25,18.7,67.8767449131,132.04,78.80105728,26.75447504,83.2190396671,1.66105728,0.48447504,1.730268,77.14,26.27,81.4904442251,131.99
2022-01-09 10:30:00,68.62036736,30.22219048,74.9809016619,2.27036736,0.66219048,2.364966,66.35,29.56,72.6368783746,134.13,68.99036736,10.43219048,69.7746471627,2.27036736,0.66219048,2.364966,66.72,9.77,67.4315304587,132.51,79.99036736,34.30219048,87.0350454823,2.27036736,0.66219048,2.364966,77.72,33.64,84.6879448328,132.33
2022-01-09 11:00:00,69.18592128,29.95547704,75.3924552462,2.79592128,0.81547704,2.9124179999999997,66.39,29.14,72.5035978418,134.9,69.55592128,10.21547704,70.3020778944,2.79592128,0.81547704,2.9124179999999997,66.76,9.4,67.4185256439,132.98,80.54592128,33.95547704,87.4106392601,2.79592128,0.81547704,2.9124179999999997,77.75,33.14,84.5181761516,132.8
2022-01-09 11:30:00,69.54588096,30.02046528,75.7486494542,3.15588096,0.92046528,3.287376,66.39,29.1,72.4875306518,134.66,69.90588096,10.29046528,70.6592235202,3.15588096,0.92046528,3.287376,66.75,9.37,67.4044464409,132.81,80.89588096,34.00046528,87.7506421375,3.15588096,0.92046528,3.287376,77.74,33.08,84.4854662057,132.56
2022-01-09 12:00:00,69.89197472,29.75307596,75.9613958491,3.30197472,0.9630759600000001,3.4395569999999998,66.59,28.79,72.5471722399,134.66,70.26197472,10.12307596,70.9874760676,3.30197472,0.9630759600000001,3.4395569999999998,66.96,9.16,67.5836311543,132.81,81.27197472,33.68307596,87.9754709053,3.30197472,0.9630759600000001,3.4395569999999998,77.97,32.72,84.557195436,132.56
2022-01-09 12:30:00,70.42346304,29.53892672,76.3676131506,3.49346304,1.01892672,3.639024,66.93,28.52,72.7531119609,134.07,70.80346304,9.98892672,71.5046084912,3.49346304,1.01892672,3.639024,67.31,8.97,67.9050587217,132.41,81.87346304,33.42892672,88.4350444779,3.49346304,1.01892672,3.639024,78.38,32.41,84.8164636141,132.02
2022-01-09 13:00:00,70.53272384,29.51121112,76.4576792354,3.43272384,1.00121112,3.575754,67.1,28.51,72.9056246115,134.07,70.89272384,9.98121112,71.5919190194,3.43272384,1.00121112,3.575754,67.46,8.98,68.0550659393,132.41,81.99272384,33.39121112,88.5312359722,3.43272384,1.00121112,3.575754,78.56,32.39,84.975206384,132.02
2022-01-09 13:30:00,71.48617056,29.51263308,77.3386584617,3.26617056,0.95263308,3.402261,68.22,28.56,73.9570280636,134.07,71.86617056,9.78263308,72.5289347842,3.26617056,0.95263308,3.402261,68.6,8.83,69.1659518839,132.37,83.14617056,33.39263308,89.6010804779,3.26617056,0.95263308,3.402261,79.88,32.44,86.2158222138,132.02
2022-01-09 14:00:00,71.76247488,29.45072184,77.5705989264,2.64247488,0.77072184,2.7525779999999997,69.12,28.68,74.8339281342,134.78,72.13247488,9.70072184,72.7818516976,2.64247488,0.77072184,2.7525779999999997,69.49,8.93,70.0614373247,132.83,83.56247488,33.37072184,89.9793992211,2.64247488,0.77072184,2.7525779999999997,80.92,32.6,87.2399358092,132.74
2022-01-09 14:30:00,71.60489312,29.30892716,77.3710147923,1.9848931200000002,0.57892716,2.067597,69.62,28.73,75.3150536082,135.08,71.96489312,9.498927160000001,72.5890863626,1.9848931200000002,0.57892716,2.067597,69.98,8.92,70.5462032997,133.03,83.46489312,33.19892716,89.8251476376,1.9848931200000002,0.57892716,2.067597,81.48,32.62,87.7670484863,132.98
2022-01-09 15:00:00,71.84042848,29.21804164,77.5547620812,1.09042848,0.31804164,1.135863,70.75,28.9,76.4249468433,135.08,72.21042848,9.45804164,72.8271963825,1.09042848,0.31804164,1.135863,71.12,9.14,71.7049091764,133.03,83.90042848,33.15804164,90.2149523335,1.09042848,0.31804164,1.135863,82.81,32.84,89.0840148399,132.98
2022-01-09 15:30:00,72.2087104,28.9592072,77.7993158022,0.8887104,0.25920719999999997,0.9257400000000001,71.32,28.7,76.878035875,134.96,72.5887104,9.3192072,73.1844826474,0.8887104,0.25920719999999997,0.9257400000000001,71.7,9.06,72.2701432128,132.95,84.3687104,32.8792072,90.5490008816,0.8887104,0.25920719999999997,0.9257400000000001,83.48,32.62,89.6268642763,132.89
2022-01-09 16:00:00,73.92844096,28.25454528,79.1437534601,0.59844096,0.17454528,0.6233759999999999,73.33,28.08,78.5224509297,134.56,74.28844096,8.85454528,74.8142729189,0.59844096,0.17454528,0.6233759999999999,73.69,8.68,74.1994508066,132.73,86.30844096,31.49454528,91.8752053785,0.59844096,0.17454528,0.6233759999999999,85.71,31.32,91.2531999439,132.53
2022-01-09 16:30:00,77.59563392,27.16997656,82.2149015065,0.44563392,0.12997656,0.464202,77.15,27.04,81.7513553404,133.95,77.98563392,7.67997656,78.3628811228,0.44563392,0.12997656,0.464202,77.54,7.55,77.9067012522,132.36,90.55563392,30.42997656,95.5317031571,0.44563392,0.12997656,0.464202,90.11,30.3,95.0678815374,131.85
2022-01-09 17:00:00,82.49140832,17.44916076,84.3166985706,0.27140832,0.07916076,0.282717,82.22,17.37,84.0347862495,133.95,82.54140832,8.66916076,82.9954121366,0.27140832,0.07916076,0.282717,82.27,8.59,82.7172352052,132.36,93.99140832,35.82916076,100.5888343642,0.27140832,0.07916076,0.282717,93.72,35.75,100.3070331532,131.85
2022-01-09 17:30:00,85.30949024,9.65860132,85.8545147588,0.26949024,0.07860132,0.280719,85.04,9.58,85.5779060272,135.66,85.04949024,9.65860132,85.5961702972,0.26949024,0.07860132,0.280719,84.78,9.58,85.3195452402,133.48,95.48949024,42.62860132,104.5726560665,0.26949024,0.07860132,0.280719,95.22,42.55,104.2945391667,132.52
2022-01-09 18:00:00,84.85602368,9.76634024,85.4161937601,0.29602368,0.08634024,0.30835799999999997,84.56,9.68,85.1122552868,135.66,84.60602368,9.76634024,85.1678380882,0.29602368,0.08634024,0.30835799999999997,84.31,9.68,84.8638821879,133.48,95.00602368,43.01634024,104.2906997921,0.29602368,0.08634024,0.30835799999999997,94.71,42.93,103.9854268636,132.52
2022-01-09 18:30:00,82.8853344,10.9373892,83.6038584104,0.26533439999999997,0.07738919999999999,0.27639,82.62,10.86,83.3306906248,135.93,82.6353344,10.9373892,83.3560134238,0.26533439999999997,0.07738919999999999,0.27639,82.37,10.86,83.0828291526,133.64,92.7453344,43.5673892,102.4686022871,0.26533439999999997,0.07738919999999999,0.27639,92.48,43.49,102.1955502945,132.77
2022-01-09 19:00:00,80.96085888,11.40608384,81.7603780517,0.26085888,0.07608384,0.27172799999999997,80.7,11.33,81.4914651973,135.93,80.72085888,11.39608384,81.5213333135,0.26085888,0.07608384,0.27172799999999997,80.46,11.32,81.2524091951,133.64,90.72085888,45.76608384,101.611065667,0.26085888,0.07608384,0.27172799999999997,90.46,45.69,101.3439080557,132.68
2022-01-09 19:30:00,78.74848128,11.35955704,79.5635773457,0.23848128000000002,0.06955704,0.248418,78.51,11.29,79.3176159501,137.17,78.52848128,11.34955704,79.3444063381,0.23848128000000002,0.06955704,0.248418,78.29,11.28,79.0984355092,134.5,88.49848128,47.61955704,100.4967830408,0.23848128000000002,0.06955704,0.248418,88.26,47.55,100.2538283558,134.05
2022-01-09 20:00:00,75.39112864,12.26741252,76.3826661459,0.23112864,0.06741252,0.240759,75.16,12.2,76.1437167467,136.73,75.18112864,12.26741252,76.175399661,0.23112864,0.06741252,0.240759,74.95,12.2,75.9364372354,134.21,84.70112864,48.45741252,97.5827957225,0.23112864,0.06741252,0.240759,84.47,48.39,97.3487185329,133.84
2022-01-09 20:30:00,73.601768,12.857599,74.7163844466,0.231768,0.06759899999999999,0.241425,73.37,12.79,74.476445941,136.29,73.371768,12.837599,74.486376523,0.231768,0.06759899999999999,0.241425,73.14,12.77,74.2464308906,133.9,82.661768,49.347599,96.2712491658,0.231768,0.06759899999999999,0.241425,82.43,49.28,96.0376139854,133.44
2022-01-09 21:00:00,71.391768,13.487599,72.6546616877,0.231768,0.06759899999999999,0.241425,71.16,13.42,72.4143770256,136.72,71.181768,13.477599,72.4464614071,0.231768,0.06759899999999999,0.241425,70.95,13.41,72.2061673266,134.2,80.241768,50.977599,95.0655401898,0.231768,0.06759899999999999,0.241425,80.01,50.91,94.8336870527,133.86
2022-01-09 21:30:00,68.9265632,7.5289976,69.3365482226,0.2365632,0.06899759999999999,0.24642000000000003,68.69,7.46,69.093904941,137.65,68.7265632,7.5389976,69.1388239276,0.2365632,0.06899759999999999,0.24642000000000003,68.49,7.47,68.8961609961,134.8,75.8265632,65.1689976,99.9833282848,0.2365632,0.06899759999999999,0.24642000000000003,75.59,65.1,99.7590000952,134.8
2022-01-09 22:00:00,65.33144832,11.44750576,66.3267934376,0.23144832,0.06750576,0.241092,65.1,11.38,66.0871727342,137.5,65.38144832,3.3475057599999998,65.4670877559,0.23144832,0.06750576,0.241092,65.15,3.2800000000000002,65.2325141321,134.69,71.85144832,68.16750576,99.0426144002,0.23144832,0.06750576,0.241092,71.62,68.1,98.8283076856,134.17
2022-01-09 22:30:00,60.78112864,22.95741252,64.9722124324,0.23112864,0.06741252,0.240759,60.55,22.89,64.7321759251,137.09,61.15112864,2.69741252,61.2105919613,0.23112864,0.06741252,0.240759,60.92,2.63,60.9767439275,134.43,68.62112864,60.49741252,91.4811249244,0.23112864,0.06741252,0.240759,68.39,60.43,91.263229178,133.64
2022-01-09 23:00:00,56.67592384,23.48881112,61.3505060366,0.23592384,0.06881112,0.245754,56.44,23.42,61.1062189961,136.52,57.04592384,2.95881112,57.1226048951,0.23592384,0.06881112,0.245754,56.81,2.89,56.8834615684,134.07,64.03592384,62.87881112,89.7459995204,0.23592384,0.06881112,0.245754,63.8,62.81,89.5295264145,133.64
2022-01-09 23:30:00,53.091768,24.307599,58.391739129,0.231768,0.06759899999999999,0.241425,52.86,24.24,58.1528778308,137.38,53.401768,5.447599,53.6789079657,0.231768,0.06759899999999999,0.241425,53.17,5.38,53.4414941782,134.6,60.021768,62.057599,86.3351505905,0.231768,0.06759899999999999,0.241425,59.79,61.99,86.125514222,134.55
2022-01-10 00:00:00,49.96039936,22.23011648,54.682900279,0.24039936,0.07011648,0.25041599999999997,49.72,22.16,54.4347683012,137.63,49.79039936,22.18011648,54.5072603925,0.24039936,0.07011648,0.25041599999999997,49.55,22.11,54.2591430083,134.75,58.12039936,47.94011648,75.3407963183,0.24039936,0.07011648,0.25041599999999997,57.88,47.87,75.1107934987,134.79
2022-01-10 00:30:00,50.86007968,22.01002324,55.4183076977,0.24007968000000002,0.07002324,0.250083,50.62,21.94,55.1701731011,135.54,50.68007968,21.95002324,55.229285679,0.24007968000000002,0.07002324,0.250083,50.44,21.88,54.9811604097,133.44,59.18007968,47.77002324,76.0543026481,0.24007968000000002,0.07002324,0.250083,58.94,47.7,75.8235688952,133.58
2022-01-10 01:00:00,54.891768,20.727599,58.6748630546,0.231768,0.06759899999999999,0.241425,54.66,20.66,58.4341612415,135.17,54.691768,20.687599,58.4736371312,0.231768,0.06759899999999999,0.241425,54.46,20.62,58.2329460014,133.19,63.851768,46.607599,79.05261894,0.231768,0.06759899999999999,0.241425,63.62,46.54,78.8256049771,133.23
2022-01-10 01:30:00,55.70039936,21.11011648,59.5665300875,0.24039936,0.07011648,0.25041599999999997,55.46,21.04,59.3168879831,134.56,55.50039936,21.05011648,59.3582490724,0.24039936,0.07011648,0.25041599999999997,55.26,20.98,59.1086118937,132.76,64.61039936,45.54011648,79.0468589792,0.24039936,0.07011648,0.25041599999999997,64.37,45.47,78.8100107854,132.64
2022-01-10 02:00:00,54.26592384,21.37881112,58.3253294471,0.23592384,0.06881112,0.245754,54.03,21.31,58.0806077792,134.37,54.08592384,21.33881112,58.1432026779,0.23592384,0.06881112,0.245754,53.85,21.27,57.8984922083,132.64,62.94592384,45.76881112,77.82655973,0.23592384,0.06881112,0.245754,62.71,45.7,77.5953226683,132.33
2022-01-10 02:30:00,53.58071904,21.55020972,57.7520994581,0.24071904,0.07020972,0.250749,53.34,21.48,57.5025738554,134.48,53.38071904,21.50020972,57.5478946898,0.24071904,0.07020972,0.250749,53.14,21.43,57.2983813035,132.72,62.15071904,45.99020972,77.3163066066,0.24071904,0.07020972,0.250749,61.91,45.92,77.0810904178,132.48
2022-01-10 03:00:00,52.67007968,21.69002324,56.9613412908,0.24007968000000002,0.07002324,0.250083,52.43,21.62,56.7126908196,134.48,52.49007968,21.63002324,56.772056244,0.24007968000000002,0.07002324,0.250083,52.25,21.56,56.5234119635,132.72,61.11007968,46.19002324,76.602611479,0.24007968000000002,0.07002324,0.250083,60.87,46.12,76.3689157969,132.48
2022-01-10 03:30:00,51.84592384,22.56881112,56.5451240532,0.23592384,0.06881112,0.245754,51.61,22.5,56.3013507831,135.09,51.66592384,22.51881112,56.3601325451,0.23592384,0.06881112,0.245754,51.43,22.45,56.1163737246,133.09,60.00592384,45.60881112,75.3715765237,0.23592384,0.06881112,0.245754,59.77,45.54,75.1421619332,132.83
2022-01-10 04:00:00,51.19560416,22.60871788,55.9655609235,0.23560416,0.06871788,0.245421,50.96,22.54,55.7222863853,135.09,51.00560416,22.55871788,55.771564512,0.23560416,0.06871788,0.245421,50.77,22.49,55.528308096,133.09,59.22560416,45.37871788,74.6116627917,0.23560416,0.06871788,0.245421,58.99,45.31,74.3829026054,132.83
2022-01-10 04:30:00,50.80007968,22.62002324,55.6085744006,0.24007968000000002,0.07002324,0.250083,50.56,22.55,55.3607812445,134.87,50.62007968,22.57002324,55.4238073021,0.24007968000000002,0.07002324,0.250083,50.38,22.5,55.176031028,132.97,58.78007968,45.48002324,74.3204566798,0.24007968000000002,0.07002324,0.250083,58.54,45.41,74.0877837433,132.63
2022-01-10 05:00:00,50.42487488,22.54142184,55.233899964,0.24487488000000002,0.07142184,0.25507799999999997,50.18,22.47,54.981208608,135.18,50.24487488,22.50142184,55.0532599991,0.24487488000000002,0.07142184,0.25507799999999997,50.0,22.43,54.8005921501,133.19,58.32487488,45.42142184,73.9249389025,0.24487488000000002,0.07142184,0.25507799999999997,58.08,45.35,73.6879155629,132.95
2022-01-10 05:30:00,51.65007968,21.90002324,56.10117422,0.24007968000000002,0.07002324,0.250083,51.41,21.83,55.8528155065,134.6,51.45007968,21.85002324,55.8975331716,0.24007968000000002,0.07002324,0.250083,51.21,21.78,55.6491913688,132.84,59.73007968,44.47002324,74.4665386972,0.24007968000000002,0.07002324,0.250083,59.49,44.4,74.2322039279,132.38
2022-01-10 06:00:00,53.82926048,20.95561764,57.7644111413,0.25926048,0.07561764,0.270063,53.57,20.88,57.4953850322,134.6,53.62926048,20.90561764,57.5599029581,0.25926048,0.07561764,0.270063,53.37,20.83,57.2908875826,132.84,62.22926048,43.28561764,75.8032027975,0.25926048,0.07561764,0.270063,61.97,43.21,75.5472368787,132.38
2022-01-10 06:30:00,59.74976,20.04993,63.024070902,0.23976000000000003,0.06993,0.24975000000000003,59.51,19.98,62.7745211053,134.34,59.94976,5.75993,60.2258293232,0.23976000000000003,0.06993,0.24975000000000003,59.71,5.69,59.9804984974,132.64,67.79976,52.13993,85.529993315,0.23976000000000003,0.06993,0.24975000000000003,67.56,52.07,85.2973534173,132.08
2022-01-10 07:00:00,65.87880096,18.63965028,68.4649762907,0.23880096,0.06965028,0.248751,65.64,18.57,68.2162334053,134.02,66.22880096,1.05965028,66.2372775355,0.23880096,0.06965028,0.248751,65.99,0.99,65.9974257074,132.44,74.26880096,53.66965028,91.6312509858,0.23880096,0.06965028,0.248751,74.03,53.6,91.3969414149,131.3
2022-01-10 07:30:00,71.55926048,27.56561764,76.6850118101,0.25926048,0.07561764,0.270063,71.3,27.49,76.4159021409,134.56,71.92926048,8.49561764,72.4292346521,0.25926048,0.07561764,0.270063,71.67,8.42,72.1629080622,132.81,83.26926048,30.13561764,88.5546452278,0.25926048,0.07561764,0.270063,83.01,30.06,88.2851272865,132.19
2022-01-10 08:00:00,75.16670304,30.37487172,81.0719808436,0.25670304,0.07487172,0.267399,74.91,30.3,80.8059286191,134.56,75.53670304,10.61487172,76.2788896601,0.25670304,0.07487172,0.267399,75.28,10.54,76.0142749752,132.81,89.20670304,18.97487172,91.2024211524,0.25670304,0.07487172,0.267399,88.95,18.9,90.9357602926,132.19
2022-01-10 08:30:00,78.44236736,18.03944048,80.4899149575,0.27236736,0.07944048000000001,0.28371599999999997,78.17,17.96,80.2066736625,134.74,78.81236736,2.05944048,78.8392703161,0.27236736,0.07944048000000001,0.28371599999999997,78.54,1.98,78.564954019,132.91,90.13236736,37.18944048,97.5033236825,0.27236736,0.07944048000000001,0.28371599999999997,89.86,37.11,97.2212512777,133.0
2022-01-10 09:00:00,81.12785184,16.97979012,82.8857141894,0.30785184,0.08979012,0.320679,80.82,16.89,82.566000872,135.34,81.50785184,2.81979012,81.5566130237,0.30785184,0.08979012,0.320679,81.2,2.73,81.2458792801,133.31,93.05785184,34.79979012,99.3518453853,0.30785184,0.08979012,0.320679,92.75,34.71,99.032048348,132.65
2022-01-10 09:30:00,83.603576,16.763543,85.2676626506,0.423576,0.123543,0.441225,83.18,16.64,84.8280731834,133.7,83.983576,2.983543,84.0365549424,0.423576,0.123543,0.441225,83.56,2.86,83.6089301451,132.21,95.533576,31.923543,100.726246535,0.423576,0.123543,0.441225,95.11,31.8,100.2853533673,130.65
2022-01-10 10:00:00,84.33729216,16.82962688,86.0000883128,0.54729216,0.15962688,0.5700959999999999,83.79,16.67,85.4321543682,133.7,84.72729216,3.00962688,84.7807282979,0.54729216,0.15962688,0.5700959999999999,84.18,2.85,84.2282310155,132.21,96.38729216,32.08962688,101.5886521381,0.54729216,0.15962688,0.5700959999999999,95.84,31.93,101.0189610915,130.65
2022-01-10 10:30:00,84.88020928,18.21881104,86.8134494369,0.51020928,0.14881104,0.5314679999999999,84.37,18.07,86.2833807868,133.73,85.27020928,4.15881104,85.3715661091,0.51020928,0.14881104,0.5314679999999999,84.76,4.01,84.8548036354,132.26,97.66020928,28.13881104,101.6332089593,0.51020928,0.14881104,0.5314679999999999,97.15,27.99,101.101743803,130.86
2022-01-10 11:00:00,83.94852096,31.68123528,89.7276704269,0.51852096,0.15123528,0.540126,83.43,31.53,89.1891574128,133.73,84.33852096,11.83123528,85.1643367025,0.51852096,0.15123528,0.540126,83.82,11.68,84.6298694315,132.26,101.72852096,1.63123528,101.7415986961,0.51852096,0.15123528,0.540126,101.21,1.48,101.2208204867,130.86
2022-01-10 11:30:00,84.54573376,31.69750568,90.2923748904,0.50573376,0.14750568,0.526806,84.04,31.55,89.767054647,135.02,84.91573376,11.80750568,85.7327185524,0.50573376,0.14750568,0.526806,84.41,11.66,85.2115232818,133.11,102.45573376,1.49750568,102.4666770397,0.50573376,0.14750568,0.526806,101.95,1.35,101.9589378132,133.42
2022-01-10 12:00:00,84.3585408,31.6420744,90.0976374731,0.6585407999999999,0.19207439999999998,0.68598,83.7,31.45,89.4136035511,135.02,84.7485408,11.6920744,85.5512698416,0.6585407999999999,0.19207439999999998,0.68598,84.09,11.5,84.8727170532,133.16,102.3785408,2.4720744,102.408382314,0.6585407999999999,0.19207439999999998,0.68598,101.72,2.2800000000000002,101.7455492884,133.49
2022-01-10 12:30:00,84.60203712,31.37559416,90.232658133,0.84203712,0.24559416,0.877122,83.76,31.13,89.357789252,135.14,84.99203712,11.40559416,85.7539150823,0.84203712,0.24559416,0.877122,84.15,11.16,84.886795793,133.27,102.74203712,2.89559416,102.7828325019,0.84203712,0.24559416,0.877122,101.9,2.65,101.9344519777,133.75
2022-01-10 13:00:00,84.2507184,32.0768762,90.1504827367,0.8807184,0.2568762,0.917415,83.37,31.82,89.2360313999,135.37,84.6307184,11.9868762,85.4753982028,0.8807184,0.2568762,0.917415,83.75,11.73,84.5674606453,133.33,102.3807184,3.9168762,102.4556168263,0.8807184,0.2568762,0.917415,101.5,3.66,101.5659667408,133.94
2022-01-10 13:30:00,84.20765152,32.46139836,90.2478307662,0.82765152,0.24139836,0.8621369999999999,83.38,32.22,89.3887733443,135.87,84.59765152,12.24139836,85.4787369847,0.82765152,0.24139836,0.8621369999999999,83.77,12.0,84.6251316099,133.65,102.45765152,4.45139836,102.554304163,0.82765152,0.24139836,0.8621369999999999,101.63,4.21,101.7171617772,134.5
2022-01-10 14:00:00,84.07307616,30.13256388,89.3098737038,0.76307616,0.22256388,0.794871,83.31,29.91,88.5164628756,136.37,84.48307616,10.88256388,85.1811032686,0.76307616,0.22256388,0.794871,83.72,10.66,84.3959359211,133.99,101.43307616,9.17256388,101.8469678852,0.76307616,0.22256388,0.794871,100.67,8.95,101.0670638734,135.0
2022-01-10 14:30:00,84.56242688,16.15195784,86.0911713354,0.69242688,0.20195784,0.721278,83.87,15.95,85.3731772865,136.37,84.94242688,4.20195784,85.0462952394,0.69242688,0.20195784,0.721278,84.25,4.0,84.3449020392,133.97,97.16242688,35.84195784,103.5624600858,0.69242688,0.20195784,0.721278,96.47,35.64,102.8429409342,134.78
2022-01-10 15:00:00,83.865424,16.367832,85.4477341249,0.5754239999999999,0.16783199999999998,0.5994,83.29,16.2,84.8508344096,135.38,84.245424,3.987832,84.3397549736,0.5754239999999999,0.16783199999999998,0.5994,83.67,3.8200000000000003,83.7571567091,133.3,96.385424,36.157832,102.9443479488,0.5754239999999999,0.16783199999999998,0.5994,95.81,35.99,102.3466472338,132.69
2022-01-10 15:30:00,83.5502192,16.7392306,85.2105684141,0.5802191999999999,0.16923059999999998,0.604395,82.97,16.57,84.6084262943,135.78,83.9502192,3.6592306,84.0299308123,0.5802191999999999,0.16923059999999998,0.604395,83.37,3.49,83.4430164843,133.55,96.0402192,36.6092306,102.7811240895,0.5802191999999999,0.16923059999999998,0.604395,95.46,36.44,102.1786924951,133.11
2022-01-10 16:00:00,84.92326624,16.48386932,86.5082602797,0.49326624,0.14386932,0.513819,84.43,16.34,85.996630748,135.78,85.30326624,3.50386932,85.375197402,0.49326624,0.14386932,0.513819,84.81,3.36,84.8765320922,133.55,97.37326624,33.97386932,103.129902428,0.49326624,0.14386932,0.513819,96.88,33.83,102.6167788424,133.11
2022-01-10 16:30:00,87.60983968,17.11995324,89.2668852806,0.47983968,0.13995324,0.49983299999999997,87.13,16.98,88.7691235735,134.38,88.00983968,2.80995324,88.0546859498,0.47983968,0.13995324,0.49983299999999997,87.53,2.67,87.5707131409,132.63,100.16983968,32.09995324,105.1874696888,0.47983968,0.13995324,0.49983299999999997,99.69,31.96,104.6878106563,131.54
2022-01-10 17:00:00,90.05047904,16.82013972,91.6078919937,0.48047904,0.14013972,0.500499,89.57,16.68,91.1098639007,134.29,90.45047904,2.98013972,90.4995601719,0.48047904,0.14013972,0.500499,89.97,2.84,90.0148126699,132.59,102.89047904,31.00013972,107.4591054296,0.48047904,0.14013972,0.500499,102.41,30.86,106.9586261131,131.21
2022-01-10 17:30:00,89.8411184,29.3803262,94.5231724128,0.4811184,0.14032619999999998,0.501165,89.36,29.24,94.0222697024,133.81,90.2211184,10.7403262,90.8581576537,0.4811184,0.14032619999999998,0.501165,89.74,10.6,90.3638622459,132.27,107.5011184,7.1603262,107.7393183965,0.4811184,0.14032619999999998,0.501165,107.02,7.02,107.2499920746,130.67
2022-01-10 18:00:00,88.35047904,32.78013972,94.2355808952,0.48047904,0.14013972,0.500499,87.87,32.64,93.7363670088,134.42,88.75047904,12.74013972,89.6602402959,0.48047904,0.14013972,0.500499,88.27,12.6,89.1647514436,132.72,107.24047904,3.94013972,107.3128372831,0.48047904,0.14013972,0.500499,106.76,3.8,106.8276069188,132.53
2022-01-10 18:30:00,86.09664288,33.15902084,92.2613276421,0.47664288,0.13902084,0.49650299999999997,85.62,33.02,91.7665777939,135.67,86.49664288,12.97902084,87.4649884895,0.47664288,0.13902084,0.49650299999999997,86.02,12.84,86.9730188047,133.51,104.89664288,6.49902084,105.0977780896,0.47664288,0.13902084,0.49650299999999997,104.42,6.36,104.613507732,134.27
2022-01-10 19:00:00,83.9211184,33.1903262,90.2460628879,0.4811184,0.14032619999999998,0.501165,83.44,33.05,89.7470673616,135.96,84.30111840000001,13.4903262,85.3736930469,0.4811184,0.14032619999999998,0.501165,83.82,13.35,84.8764684704,133.73,102.1911184,6.8303262,102.4191292476,0.4811184,0.14032619999999998,0.501165,101.71,6.69,101.9297807316,134.87
2022-01-10 19:30:00,81.33376576,34.53818168,88.3632697814,0.47376576000000004,0.13818168,0.493506,80.86,34.4,87.8732018308,134.32,81.73376576,14.53818168,83.0166681569,0.47376576000000004,0.13818168,0.493506,81.26,14.4,82.5260419504,132.63,99.28376576,8.87818168,99.6799290401,0.47376576000000004,0.13818168,0.493506,98.81,8.74,99.1957846887,133.24
2022-01-10 20:00:00,78.16760192,35.73930056,85.9504019446,0.47760192,0.13930056,0.497502,77.69,35.6,85.4581540872,135.37,78.56760192,15.81930056,80.1443593877,0.47760192,0.13930056,0.497502,78.09,15.68,79.6486691665,133.32,95.39760192,8.85930056,95.8080876466,0.47760192,0.13930056,0.497502,94.92,8.72,95.3196978594,134.36
2022-01-10 20:30:00,75.78079872,36.47023296,84.0999842259,0.48079872,0.14023296,0.5008319999999999,75.3,36.33,83.6059740688,134.94,76.15079872,16.63023296,77.9455501873,0.48079872,0.14023296,0.5008319999999999,75.67,16.49,77.4459101567,133.1,92.52079872,9.87023296,93.0457935345,0.48079872,0.14023296,0.5008319999999999,92.04,9.73,92.5528740775,133.9
2022-01-10 21:00:00,73.00664288,37.78902084,82.2069340181,0.47664288,0.13902084,0.49650299999999997,72.53,37.65,81.7197858539,134.83,73.38664288,17.91902084,75.5426413429,0.47664288,0.13902084,0.49650299999999997,72.91,17.78,75.0466288383,132.9,89.25664288,11.38902084,89.9803205923,0.47664288,0.13902084,0.49650299999999997,88.78,11.25,89.4899485976,133.66
2022-01-10 21:30:00,69.07719232,38.65209776,79.1558157059,0.48719232,0.14209776,0.5074919999999999,68.59,38.51,78.6613513741,135.1,69.45719232,18.55209776,71.8921546226,0.48719232,0.14209776,0.5074919999999999,68.97,18.41,71.3847952998,133.05,84.36719232,14.93209776,85.678414338,0.48719232,0.14209776,0.5074919999999999,83.88,14.79,85.1739308709,133.9
2022-01-10 22:00:00,66.54719232,25.11209776,71.127675764,0.48719232,0.14209776,0.5074919999999999,66.06,24.97,70.6216999229,135.73,66.93719232,5.02209776,67.1253244431,0.48719232,0.14209776,0.5074919999999999,66.45,4.88,66.6289494139,133.52,76.57719232,45.58209776,89.116743768,0.48719232,0.14209776,0.5074919999999999,76.09,45.44,88.6255138208,134.57
2022-01-10 22:30:00,61.64655296,26.51191128,67.1057294988,0.48655296000000003,0.14191128,0.506826,61.16,26.37,66.6027214159,134.4,62.01655296,6.81191128,62.3895422032,0.48655296000000003,0.14191128,0.506826,61.53,6.67,61.8904661479,132.58,70.84655296,46.01191128,84.4768018213,0.48655296000000003,0.14191128,0.506826,70.36,45.87,83.9915858881,131.87
2022-01-10 23:00:00,57.23778176,27.42351968,63.4682053665,0.45778176,0.13351968,0.476856,56.78,27.29,62.9977182126,134.4,57.59778176,7.72351968,58.1133136202,0.45778176,0.13351968,0.476856,57.14,7.59,57.6418918843,132.58,65.81778176,47.71351968,81.2930523234,0.45778176,0.13351968,0.476856,65.36,47.58,80.8442082032,131.87
2022-01-10 23:30:00,53.50650304,29.28314672,60.9954797456,0.45650304,0.13314672,0.475524,53.05,29.15,60.5311903071,134.47,53.85650304,9.14314672,54.6270999747,0.45650304,0.13314672,0.475524,53.4,9.01,54.1547791058,132.61,61.34650304,48.39314672,78.1363557168,0.45650304,0.13314672,0.475524,60.89,48.26,77.6956864955,132.0
2022-01-11 00:00:00,50.4571424,29.5733332,58.4850857547,0.4571424,0.13333319999999999,0.47619000000000006,50.0,29.44,58.0233883878,135.95,50.8271424,9.2933332,51.6697633681,0.4571424,0.13333319999999999,0.47619000000000006,50.37,9.16,51.1961180169,133.57,58.1171424,51.0233332,77.3368138184,0.4571424,0.13333319999999999,0.47619000000000006,57.66,50.89,76.9055765208,133.24
2022-01-11 00:30:00,51.09129824,29.32454532,58.9088254345,0.46129824,0.13454532,0.480519,50.63,29.19,58.4418771088,136.42,51.44129824,9.08454532,52.2373059057,0.46129824,0.13454532,0.480519,50.98,8.95,51.759664798,133.91,58.91129824,51.48454532,78.238094731,0.46129824,0.13454532,0.480519,58.45,51.35,77.8024742537,133.98
2022-01-11 01:00:00,54.45746208,28.23342644,61.341189626,0.45746208,0.13342644,0.476523,54.0,28.1,60.8737217525,136.27,54.82746208,8.21342644,55.4392547931,0.45746208,0.13342644,0.476523,54.37,8.08,54.9671110756,133.8,62.79746208,49.97342644,80.2549973138,0.45746208,0.13342644,0.476523,62.34,49.84,79.8141666623,133.91
2022-01-11 01:30:00,55.16650304,28.49314672,62.0902767563,0.45650304,0.13314672,0.475524,54.71,28.36,61.6236456241,135.47,55.52650304,8.38314672,56.1557627388,0.45650304,0.13314672,0.475524,55.07,8.25,55.6845346573,133.23,63.61650304,50.36314672,81.138807032,0.45650304,0.13314672,0.475524,63.16,50.23,80.6984417446,133.03
2022-01-11 02:00:00,54.11650304,28.55314672,61.1872379577,0.45650304,0.13314672,0.475524,53.66,28.42,60.7214294957,135.96,54.48650304,8.37314672,55.1261154039,0.45650304,0.13314672,0.475524,54.03,8.24,54.6547207476,133.58,62.41650304,50.50314672,80.2893995516,0.45650304,0.13314672,0.475524,61.96,50.37,79.8509768256,133.46
2022-01-11 02:30:00,53.38545408,28.87575744,60.6944484699,0.46545408,0.13575744,0.484848,52.92,28.74,60.2205446671,136.56,53.74545408,8.58575744,54.4269148959,0.46545408,0.13575744,0.484848,53.28,8.45,53.9459071663,133.96,61.55545408,50.95575744,79.9097187035,0.46545408,0.13575744,0.484848,61.09,50.82,79.4648381361,134.06
2022-01-11 03:00:00,52.31650304,28.98314672,59.8083546348,0.45650304,0.13314672,0.475524,51.86,28.85,59.344604641,136.56,52.67650304,8.69314672,53.3889948624,0.45650304,0.13314672,0.475524,52.22,8.56,52.9169349075,133.96,60.33650304,51.12314672,79.0826765458,0.45650304,0.13314672,0.475524,59.88,50.99,78.648550527,134.06
2022-01-11 03:30:00,51.29618336,29.20305348,59.0264073094,0.45618336,0.13305348,0.475191,50.84,29.07,58.5642425034,136.8,51.66618336,8.84305348,52.417498012,0.45618336,0.13305348,0.475191,51.21,8.71,51.9454348331,134.11,59.16618336,51.42305348,78.3898442567,0.45618336,0.13305348,0.475191,58.71,51.29,77.9585030641,134.31
2022-01-11 04:00:00,50.10097856,29.19445208,57.9864129337,0.46097856000000004,0.13445208,0.480186,49.64,29.06,57.5205458945,136.8,50.46097856,8.81445208,51.2250419493,0.46097856000000004,0.13445208,0.480186,50.0,8.68,50.7478314808,134.11,57.81097856,51.70445208,77.55939406,0.46097856000000004,0.13445208,0.480186,57.35,51.57,77.12643775,134.31
2022-01-11 04:30:00,49.44097856,28.924452080000002,57.2803132769,0.46097856000000004,0.13445208,0.480186,48.98,28.79,56.8146503993,136.8,49.81097856,8.49445208,50.5300831312,0.46097856000000004,0.13445208,0.480186,49.35,8.36,50.0530928115,134.15,57.14097856,52.31445208,77.4718873349,0.46097856000000004,0.13445208,0.480186,56.68,52.18,77.0413836844,134.37
2022-01-11 05:00:00,49.1771424,29.0333332,57.1080184504,0.4571424,0.13333319999999999,0.47619000000000006,48.72,28.9,56.6466980503,137.0,49.5271424,8.5633332,50.261998665,0.4571424,0.13333319999999999,0.47619000000000006,49.07,8.43,49.7888521659,134.27,56.7971424,52.1333332,77.0960427995,0.4571424,0.13333319999999999,0.47619000000000006,56.34,52.0,76.6693915458,134.62
