Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-01-11 05:30:00,50.10650304,29.05314672,57.9201776692,0.45650304,0.13314672,0.475524,49.65,28.92,57.4585842151,137.0,50.45650304,8.59314672,51.1830134867,0.45650304,0.13314672,0.475524,50.0,8.46,50.7106655448,134.31,57.71650304,50.51314672,76.6992354246,0.45650304,0.13314672,0.475524,57.26,50.38,76.2682896098,134.62
2022-01-11 06:00:00,51.82842112,28.26370616,59.0340776306,0.45842112,0.13370616,0.477522,51.37,28.13,58.5676856295,136.94,52.18842112,7.98370616,52.7955572283,0.45842112,0.13370616,0.477522,51.73,7.85,52.3222266346,134.26,59.68842112,49.44370616,77.5073396178,0.45842112,0.13370616,0.477522,59.23,49.31,77.0692480825,134.47
2022-01-11 06:30:00,57.8003392,25.4642656,63.1609692309,0.4603392,0.13426559999999998,0.47952000000000006,57.34,25.33,62.6856004199,135.04,58.1603392,5.5742656,58.4268559212,0.4603392,0.13426559999999998,0.47952000000000006,57.7,5.44,57.9558763198,133.0,66.4703392,45.8942656,80.7749318064,0.4603392,0.13426559999999998,0.47952000000000006,66.01,45.76,80.319970742,132.54
2022-01-11 07:00:00,63.01426528,24.22249404,67.5094574582,0.45426528,0.13249404,0.473193,62.56,24.09,67.0379124078,135.04,63.37426528,4.10249404,63.506912672,0.45426528,0.13249404,0.473193,62.92,3.9699999999999998,63.0451211435,133.0,72.32426528,43.41249404,84.353091153,0.45426528,0.13249404,0.473193,71.87,43.28,83.8955022632,132.54
2022-01-11 07:30:00,69.04344608,21.74808844,72.3876840174,0.47344608,0.13808844,0.493173,68.57,21.61,71.8946242775,134.42,69.41344608,1.94808844,69.4407772513,0.47344608,0.13808844,0.493173,68.94,1.81,68.9637564232,132.68,79.28344608,40.92808844,89.2242861875,0.47344608,0.13808844,0.493173,78.81,40.79,88.7402963709,131.92
2022-01-11 08:00:00,73.2047248,19.9984614,75.8872202114,0.4747248,0.13846139999999998,0.494505,72.73,19.86,75.3927881166,134.42,73.5947248,0.5984613999999999,73.5971580595,0.4747248,0.13846139999999998,0.494505,73.12,0.46,73.1214469222,132.68,84.0547248,39.0584614,92.686353732,0.4747248,0.13846139999999998,0.494505,83.58,38.92,92.197520574,131.92
2022-01-11 08:30:00,75.28847104,18.88247072,77.6202394484,0.48847104,0.14247072,0.5088239999999999,74.8,18.74,77.1117863883,133.87,75.66847104,0.98247072,75.6748489146,0.48847104,0.14247072,0.5088239999999999,75.18,0.84,75.184692591,132.27,86.38847104,37.20247072,94.0584486173,0.48847104,0.14247072,0.5088239999999999,85.9,37.06,93.5534798925,131.12
2022-01-11 09:00:00,76.98053888,18.83932384,79.2522775004,0.58053888,0.16932384,0.6047279999999999,76.4,18.67,78.6481334807,133.87,77.35053888,0.9993238400000001,77.3569939512,0.58053888,0.16932384,0.6047279999999999,76.77,0.8300000000000001,76.7744866476,132.27,87.93053888,33.91932384,94.2459558681,0.58053888,0.16932384,0.6047279999999999,87.35,33.75,93.6433927194,131.12
2022-01-11 09:30:00,78.7020672,21.1635196,81.4979137366,0.7320671999999999,0.2135196,0.7625700000000001,77.97,20.95,80.7355151095,133.57,79.0820672,3.0335196,79.1402274055,0.7320671999999999,0.2135196,0.7625700000000001,78.35,2.8200000000000003,78.4007327772,132.06,90.4420672,27.9535196,94.6634394972,0.7320671999999999,0.2135196,0.7625700000000001,89.71,27.74,93.9009675137,130.46
2022-01-11 10:00:00,78.22292608,29.08960344,83.4567624151,0.99292608,0.28960344,1.034298,77.23,28.8,82.4251957838,133.77,78.62292608,9.33960344,79.1757077505,0.99292608,0.28960344,1.034298,77.63,9.05,78.1557381131,132.23,92.24292608,13.49960344,93.2255153101,0.99292608,0.28960344,1.034298,91.25,13.21,92.2012288421,130.74
2022-01-11 10:30:00,78.19968896,29.38365928,83.5379601506,1.34968896,0.39365928,1.405926,76.85,28.99,82.1361223823,135.0,78.57968896,9.51365928,79.1535042177,1.34968896,0.39365928,1.405926,77.23,9.12,77.7666207315,133.0,92.15968896,13.70365928,93.1729496521,1.34968896,0.39365928,1.405926,90.81,13.31,91.7802386138,132.76
2022-01-11 11:00:00,78.34829024,29.11825132,83.5842517671,1.46829024,0.42825132,1.529469,76.88,28.69,82.0588234135,135.0,78.74829024,9.30825132,79.2965116405,1.46829024,0.42825132,1.529469,77.28,8.88,77.7885132908,133.0,92.31829024,13.44825132,93.2926694677,1.46829024,0.42825132,1.529469,90.85,13.02,91.7782267207,132.76
2022-01-11 11:30:00,78.85017856,29.15755208,84.0685048175,1.26017856,0.36755208,1.312686,77.59,28.79,82.7591215516,134.77,79.24017856,9.297552079999999,79.7837726164,1.26017856,0.36755208,1.312686,77.98,8.93,78.4896509102,132.88,92.92017856,13.46755208,93.891078078,1.26017856,0.36755208,1.312686,91.66,13.1,92.5913905285,132.56
2022-01-11 12:00:00,78.75414432,28.96745876,83.9126266696,1.53414432,0.44745876,1.598067,77.22,28.52,82.3183989154,135.03,79.13414432,9.16745876,79.6633861782,1.53414432,0.44745876,1.598067,77.6,8.72,78.0884011874,133.08,92.75414432,13.27745876,93.6996382045,1.53414432,0.44745876,1.598067,91.22,12.83,92.1178446339,132.86
2022-01-11 12:30:00,79.42444416,28.92671288,84.5280843754,1.39444416,0.40671288,1.452546,78.03,28.52,83.0787054545,134.82,79.80444416,9.11671288,80.3234944548,1.39444416,0.40671288,1.452546,78.41,8.71,78.8922822588,132.96,93.55444416,13.23671288,94.4862137561,1.39444416,0.40671288,1.452546,92.16,12.83,93.0487748442,132.68
2022-01-11 13:00:00,79.150768,28.348974,84.074421805,1.230768,0.35897399999999996,1.28205,77.92,27.99,82.7947250735,134.82,79.540768,8.398974,79.982976553,1.230768,0.35897399999999996,1.28205,78.31,8.04,78.7216469594,132.96,93.650768,15.208974,94.8777067446,1.230768,0.35897399999999996,1.28205,92.42,14.85,93.6054426836,132.68
2022-01-11 13:30:00,78.79354496,28.94561728,83.942072211,1.49354496,0.43561728,1.5557759999999998,77.3,28.51,82.3899878626,135.29,79.18354496,8.84561728,79.6760863591,1.49354496,0.43561728,1.5557759999999998,77.69,8.41,78.1438686014,133.26,93.24354496,16.10561728,94.6242547378,1.49354496,0.43561728,1.5557759999999998,91.75,15.67,93.0785227644,133.44
2022-01-11 14:00:00,77.96306528,29.17214404,83.2421379816,1.6530652799999999,0.48214404,1.721943,76.31,28.69,81.525040325,135.81,78.35306528,9.06214404,78.8753782455,1.6530652799999999,0.48214404,1.721943,76.7,8.58,77.1784063064,133.61,92.26306528,16.35214404,93.7009382534,1.6530652799999999,0.48214404,1.721943,90.61,15.87,91.9892874198,133.99
2022-01-11 14:30:00,77.23250656,29.15198108,82.5511845489,0.93250656,0.27198108,0.9713609999999999,76.3,28.88,81.5827457248,135.81,77.61250656,9.07198108,78.1409112773,0.93250656,0.27198108,0.9713609999999999,76.68,8.8,77.183303894,133.61,91.51250656,16.39198108,92.9690050534,0.93250656,0.27198108,0.9713609999999999,90.58,16.12,92.0032108135,133.99
2022-01-11 15:00:00,76.93016896,29.42379928,82.3651070556,0.87016896,0.25379928,0.906426,76.06,29.17,81.4617241409,135.81,77.31016896,9.23379928,77.859651128,0.87016896,0.25379928,0.906426,76.44,8.98,76.9656676707,133.61,91.15016896,16.23379928,92.5844994613,0.87016896,0.25379928,0.906426,90.28,15.98,91.6833616312,133.99
2022-01-11 15:30:00,76.76910016,29.18557088,82.1297283995,0.73910016,0.21557088,0.7698959999999999,76.03,28.97,81.3622873326,136.11,77.14910016,9.01557088,77.6740894623,0.73910016,0.21557088,0.7698959999999999,76.41,8.8,76.9150706949,133.8,91.11910016,17.06557088,92.7034202359,0.73910016,0.21557088,0.7698959999999999,90.38,16.85,91.9372987421,134.26
2022-01-11 16:00:00,78.60588352,28.92379936,83.7584090905,0.59588352,0.17379936,0.6207119999999999,78.01,28.75,83.1391760844,136.04,78.98588352,8.90379936,79.4861462047,0.59588352,0.17379936,0.6207119999999999,78.39,8.73,78.8746156884,133.75,93.27588352,16.89379936,94.7934117081,0.59588352,0.17379936,0.6207119999999999,92.68,16.72,94.1761158681,134.26
2022-01-11 16:30:00,81.13655296,28.79191128,86.0936372875,0.48655296000000003,0.14191128,0.506826,80.65,28.65,85.5876451364,135.57,81.52655296,8.56191128,81.9749056865,0.48655296000000003,0.14191128,0.506826,81.04,8.42,81.4762419359,133.45,96.26655296,16.58191128,97.6842310739,0.48655296000000003,0.14191128,0.506826,95.78,16.44,97.1806668016,133.86
2022-01-11 17:00:00,84.72646304,27.35480172,89.0329080532,0.49646304,0.14480172,0.517149,84.23,27.21,88.5159703104,136.25,85.11646304,7.41480172,85.4388176708,0.49646304,0.14480172,0.517149,84.62,7.27,84.9317214002,133.88,100.51646304,16.03480172,101.7873970994,0.49646304,0.14480172,0.517149,100.02,15.89,101.2743427527,134.5
2022-01-11 17:30:00,87.33463488,26.411351840000002,91.2408787531,0.48463488,0.14135184,0.5048279999999999,86.85,26.27,90.7360755158,135.26,87.74463488,6.55135184,87.9888695299,0.48463488,0.14135184,0.5048279999999999,87.26,6.41,87.4951181495,133.21,103.63463488,16.07135184,104.8733803054,0.48463488,0.14135184,0.5048279999999999,103.15,15.93,104.3728288397,133.6
2022-01-11 18:00:00,87.56253696,26.79657328,91.5710337302,0.50253696,0.14657328,0.5234759999999999,87.06,26.65,91.047603483,135.02,87.95253696,6.81657328,88.2162934439,0.50253696,0.14657328,0.5234759999999999,87.45,6.67,87.7039987686,133.06,103.90253696,16.41657328,105.1914495811,0.50253696,0.14657328,0.5234759999999999,103.4,16.27,104.6722164665,133.47
2022-01-11 18:30:00,86.30893056,27.44843808,90.5684727013,0.50893056,0.14843808,0.5301359999999999,85.8,27.3,90.0384917688,135.53,86.69893056,7.53843808,87.0260455779,0.50893056,0.14843808,0.5301359999999999,86.19,7.39,86.5062321454,133.37,102.31893056,16.08843808,103.5760657237,0.50893056,0.14843808,0.5301359999999999,101.81,15.94,103.0502775348,133.98
2022-01-11 19:00:00,84.69920032,28.35976676,89.3209432638,0.47920032,0.13976676,0.49916699999999997,84.22,28.22,88.8221639007,135.13,85.09920032,8.29976676,85.5029825408,0.47920032,0.13976676,0.49916699999999997,84.62,8.16,85.0125284885,133.13,100.45920032,16.93976676,101.8774097964,0.47920032,0.13976676,0.49916699999999997,99.98,16.8,101.381657118,133.49
2022-01-11 19:30:00,81.33983968,29.51995324,86.5309029102,0.47983968,0.13995324,0.49983299999999997,80.86,29.38,86.0321102845,135.73,81.71983968,9.65995324,82.2888017529,0.47983968,0.13995324,0.49983299999999997,81.24,9.52,81.7958923174,133.52,96.48983968,17.87995324,98.1324711262,0.47983968,0.13995324,0.49983299999999997,96.01,17.74,97.6351765503,134.07
2022-01-11 20:00:00,79.19527424,30.15153832,84.7408208894,0.48527424,0.14153832,0.505494,78.71,30.01,84.2369526989,134.97,79.58527424,10.41153832,80.2634163617,0.48527424,0.14153832,0.505494,79.1,10.27,79.7639197883,133.03,94.02527424,19.05153832,95.9359854709,0.48527424,0.14153832,0.505494,93.54,18.91,95.4322780824,133.3
2022-01-11 20:30:00,76.98952,31.04986,83.0149383897,0.47952000000000006,0.13986,0.4995,76.51,30.91,82.5179265372,134.5,77.37952,11.35986,78.2089287399,0.47952000000000006,0.13986,0.4995,76.9,11.22,77.7142097689,132.72,91.44952,20.13986,93.6409561519,0.47952000000000006,0.13986,0.4995,90.97,20.0,93.1425837091,132.95
2022-01-11 21:00:00,74.47367584,32.15107212,81.1173214029,0.48367584,0.14107212,0.503829,73.99,32.01,80.6173690962,134.5,74.84367584,12.33107212,75.8526937747,0.48367584,0.14107212,0.503829,74.36,12.19,75.3525427574,132.72,88.52367584,21.33107212,91.0574314486,0.48367584,0.14107212,0.503829,88.04,21.19,90.5541699758,132.95
2022-01-11 21:30:00,70.83943008,33.58275044,78.3965941937,0.48943008,0.14275044,0.509823,70.35,33.44,77.8932352647,134.92,71.20943008,13.72275044,72.5196305283,0.48943008,0.14275044,0.509823,70.72,13.58,72.0120462145,133.0,84.30943008,22.97275044,87.3832207188,0.48943008,0.14275044,0.509823,83.82,22.83,86.8734786917,133.37
2022-01-11 22:00:00,66.78943008,35.48275044,75.6297134015,0.48943008,0.14275044,0.509823,66.3,35.34,75.1305903078,135.03,67.15943008,15.32275044,68.8852359342,0.48943008,0.14275044,0.509823,66.67,15.18,68.3763211938,133.08,79.64943008,25.05275044,83.4965389503,0.48943008,0.14275044,0.509823,79.16,24.91,82.986828473,133.51
2022-01-11 22:30:00,62.59952,30.75986,69.7486121113,0.47952000000000006,0.13986,0.4995,62.12,30.62,69.2566155685,136.34,62.96952,10.51986,63.842210985,0.47952000000000006,0.13986,0.4995,62.49,10.38,63.3462271963,133.95,73.37952,39.12986,83.1606872209,0.47952000000000006,0.13986,0.4995,72.9,38.99,82.6718216807,134.39
2022-01-11 23:00:00,58.94947008,21.80109544,62.851633114,0.44947008,0.13109544,0.468198,58.5,21.67,62.3846046713,136.34,59.30947008,1.60109544,59.3310774197,0.44947008,0.13109544,0.468198,58.86,1.47,58.8783534077,133.95,66.59947008,60.13109544,89.7286913632,0.44947008,0.13109544,0.468198,66.15,60.0,89.3074604946,134.39
2022-01-11 23:30:00,55.24362592,23.13230756,59.8912502611,0.45362592,0.13230756,0.472527,54.79,23.0,59.4217477023,136.12,55.60362592,3.03230756,55.6862469968,0.45362592,0.13230756,0.472527,55.15,2.9,55.2261939663,133.82,62.09362592,58.88230756,85.5730361941,0.45362592,0.13230756,0.472527,61.64,58.75,85.1531097494,133.27
2022-01-12 00:00:00,52.87778176,23.74351968,57.9639071376,0.45778176,0.13351968,0.476856,52.42,23.61,57.4916385225,135.79,53.21778176,3.49351968,53.3323257997,0.45778176,0.13351968,0.476856,52.76,3.36,52.8668818827,133.56,59.39778176,59.82351968,84.3027282175,0.45778176,0.13351968,0.476856,58.94,59.69,83.8857538561,132.7
2022-01-12 00:30:00,53.69362592,23.55230756,58.6320446159,0.45362592,0.13230756,0.472527,53.24,23.42,58.1635108982,135.88,54.05362592,3.43230756,54.1624889595,0.45362592,0.13230756,0.472527,53.6,3.3,53.7014897373,133.63,60.34362592,59.42230756,84.6898094515,0.45362592,0.13230756,0.472527,59.89,59.29,84.2740541329,132.81
2022-01-12 01:00:00,57.16362592,22.86230756,61.5659421701,0.45362592,0.13230756,0.472527,56.71,22.73,61.0956381422,135.88,57.50362592,2.99230756,57.5814284165,0.45362592,0.13230756,0.472527,57.05,2.86,57.1216430086,133.63,64.25362592,57.75230756,86.3936193962,0.45362592,0.13230756,0.472527,63.8,57.62,85.9680428997,132.81
2022-01-12 01:30:00,57.9239456,22.4324008,62.1159889201,0.4539456,0.13240079999999999,0.47286000000000006,57.47,22.3,61.6448773216,135.07,58.2839456,2.5324008,58.3389352707,0.4539456,0.13240079999999999,0.47286000000000006,57.83,2.4,57.8797797162,133.07,65.1739456,58.0524008,87.2795762118,0.4539456,0.13240079999999999,0.47286000000000006,64.72,57.92,86.852776582,132.04
2022-01-12 02:00:00,56.89746208,22.97342644,61.3604067257,0.45746208,0.13342644,0.476523,56.44,22.84,60.8862808849,135.07,57.25746208,2.92342644,57.3320450184,0.45746208,0.13342644,0.476523,56.8,2.79,56.8684807253,133.07,64.00746208,59.07342644,87.101233707,0.45746208,0.13342644,0.476523,63.55,58.94,86.6748296797,132.04
2022-01-12 02:30:00,56.04810144,22.93361292,60.5585689774,0.45810144,0.13361292,0.477189,55.59,22.8,60.0840086878,135.71,56.40810144,2.8136129199999997,56.4782287765,0.45810144,0.13361292,0.477189,55.95,2.68,56.0141491054,133.51,63.02810144,59.15361292,86.4389466191,0.45810144,0.13361292,0.477189,62.57,59.02,86.0137506449,132.71
2022-01-12 03:00:00,54.99225728,23.45482504,59.7852588721,0.46225728,0.13482504,0.481518,54.53,23.32,59.3071943359,135.85,55.34225728,3.27482504,55.4390649262,0.46225728,0.13482504,0.481518,54.88,3.14,54.9697553205,133.6,61.77225728,59.40482504,85.7014877788,0.46225728,0.13482504,0.481518,61.31,59.27,85.2751370565,132.8
2022-01-12 03:30:00,54.09298656,24.16212108,59.2440654417,0.45298656,0.13212108,0.471861,53.64,24.03,58.7766152479,136.05,54.44298656,3.94212108,54.5855210123,0.45298656,0.13212108,0.471861,53.99,3.81,54.1242662768,133.74,60.69298656,59.19212108,84.7782154537,0.45298656,0.13212108,0.471861,60.24,59.06,84.3619653635,133.0
2022-01-12 04:00:00,53.12746208,24.15342644,58.3602196351,0.45746208,0.13342644,0.476523,52.67,24.02,57.8885938679,136.31,53.47746208,3.90342644,53.619732268,0.45746208,0.13342644,0.476523,53.02,3.77,53.1538643939,133.92,59.56746208,59.25342644,84.0193494591,0.45746208,0.13342644,0.476523,59.11,59.12,83.6012350387,133.14
2022-01-12 04:30:00,52.66778176,24.12351968,57.929607605,0.45778176,0.13351968,0.476856,52.21,23.99,57.4578471577,136.31,53.01778176,3.99351968,53.1679732751,0.45778176,0.13351968,0.476856,52.56,3.86,52.7015483644,133.96,59.05778176,59.01351968,83.4890237782,0.45778176,0.13351968,0.476856,58.6,58.88,83.0711405965,133.14
2022-01-12 05:00:00,52.21906048,24.11389264,57.5179110857,0.45906048,0.13389264,0.478188,51.76,23.98,57.0450523709,135.91,52.56906048,4.04389264,52.7243699577,0.45906048,0.13389264,0.478188,52.11,3.91,52.2564847651,133.69,58.55906048,58.93389264,83.0804866741,0.45906048,0.13389264,0.478188,58.1,58.8,82.6622646677,132.74
2022-01-12 05:30:00,53.7347248,23.6484614,58.7083501379,0.4747248,0.13846139999999998,0.494505,53.26,23.51,58.2181045724,135.71,54.0747248,3.7284614,54.2031114108,0.4747248,0.13846139999999998,0.494505,53.6,3.59,53.7200902829,133.57,60.2747248,58.1384614,83.7443917148,0.4747248,0.13846139999999998,0.494505,59.8,58.0,83.3069024751,132.59
2022-01-12 06:00:00,55.97664288,22.79902084,60.4415411731,0.47664288,0.13902084,0.49650299999999997,55.5,22.66,59.947690531,135.27,56.31664288,2.64902084,56.378910744,0.47664288,0.13902084,0.49650299999999997,55.84,2.51,55.896383604,133.3,62.81664288,57.49902084,85.1590747969,0.47664288,0.13902084,0.49650299999999997,62.34,57.36,84.7139020468,132.13
2022-01-12 06:30:00,62.01824128,20.07948704,65.1877906609,0.47824128,0.13948704,0.498168,61.54,19.94,64.6898384601,135.99,62.35824128,0.84948704,62.3640271612,0.47824128,0.13948704,0.498168,61.88,0.71,61.8840730722,133.75,69.73824128,54.99948704,88.8164729737,0.47824128,0.13948704,0.498168,69.26,54.86,88.3547802895,132.76
2022-01-12 07:00:00,67.93618336,17.74305348,70.2149624818,0.45618336,0.13305348,0.475191,67.48,17.61,69.7399634356,135.38,68.29618336,2.40305348,68.338446921,0.45618336,0.13305348,0.475191,67.84,2.27,67.8779677068,133.35,76.52618336,52.66305348,92.8959307047,0.45618336,0.13305348,0.475191,76.07,52.53,92.444825707,132.19
2022-01-12 07:30:00,73.9731264,27.2979952,78.8492483879,0.4731264,0.13799519999999998,0.49284000000000006,73.5,27.16,78.357613542,134.95,74.3331264,9.2979952,74.9123914659,0.4731264,0.13799519999999998,0.49284000000000006,73.86,9.16,74.4258369117,133.08,86.2731264,26.7779952,90.3333458129,0.4731264,0.13799519999999998,0.49284000000000006,85.8,26.64,89.8405788049,131.75
2022-01-12 08:00:00,77.55559392,30.29163156,83.2613541257,0.48559392,0.14163156,0.505827,77.07,30.15,82.7575217125,134.7,77.92559392,10.40163156,78.6167420267,0.48559392,0.14163156,0.505827,77.44,10.26,78.1167152407,132.94,91.73559392,16.07163156,93.1327897835,0.48559392,0.14163156,0.505827,91.25,15.93,92.6300566771,132.32
2022-01-12 08:30:00,80.93879072,29.03256396,85.9882411339,0.48879072,0.14256396,0.509157,80.45,28.89,85.4800245671,136.16,81.32879072,8.83256396,81.8070069498,0.48879072,0.14256396,0.509157,80.84,8.69,81.3057298104,133.88,95.65879072,14.29256396,96.7206370252,0.48879072,0.14256396,0.509157,95.17,14.15,96.2161701587,134.05
2022-01-12 09:00:00,82.83971968,28.04491824,87.4581991339,0.59971968,0.17491824,0.6247079999999999,82.24,27.87,86.8340630168,136.16,83.20971968,7.87491824,83.5815277828,0.59971968,0.17491824,0.6247079999999999,82.61,7.7,82.9680788014,133.88,97.83971968,13.14491824,98.7187906257,0.59971968,0.17491824,0.6247079999999999,97.24,12.97,98.101164621,134.05
2022-01-12 09:30:00,85.70729184,26.90296012,89.8304466078,0.86729184,0.25296012,0.9034289999999999,84.84,26.65,88.927206748,136.02,86.09729184,6.47296012,86.3402737713,0.86729184,0.25296012,0.9034289999999999,85.23,6.22,85.4566632861,133.78,101.45729184,13.88296012,102.402727743,0.86729184,0.25296012,0.9034289999999999,100.59,13.63,101.509236033,133.87
2022-01-12 10:00:00,86.8635552,14.3427036,88.0397090439,1.2435552,0.36270359999999996,1.2953700000000001,85.62,13.98,86.7538172071,136.92,87.2635552,9.2227036,87.7495659695,1.2435552,0.36270359999999996,1.2953700000000001,86.02,8.86,86.4750831165,134.41,99.1135552,36.2127036,105.5218305679,1.2435552,0.36270359999999996,1.2953700000000001,97.87,35.85,104.2293595874,134.95
2022-01-12 10:30:00,86.71766048,11.08181764,87.4228764188,1.85766048,0.54181764,1.935063,84.86,10.54,85.5120529516,135.74,87.10766048,9.63181764,87.6385555868,1.85766048,0.54181764,1.935063,85.25,9.09,85.733252592,133.59,97.33766048,41.94181764,105.9893212294,1.85766048,0.54181764,1.935063,95.48,41.4,104.0691616186,132.64
2022-01-12 11:00:00,86.2183392,11.4070156,86.9696614878,2.4583392,0.7170156,2.5607699999999998,83.76,10.69,84.4394084536,134.05,86.6083392,9.7770156,87.1584445308,2.4583392,0.7170156,2.5607699999999998,84.15,9.06,84.6363166732,132.51,96.6583392,42.2470156,105.4876526614,2.4583392,0.7170156,2.5607699999999998,94.2,41.53,102.9484380649,130.41
2022-01-12 11:30:00,85.55731968,11.81421824,86.3691536571,2.99731968,0.87421824,3.122208,82.56,10.94,83.2816738545,134.56,85.95731968,9.68421824,86.5011265215,2.99731968,0.87421824,3.122208,82.96,8.81,83.426480808,132.82,95.81731968,42.72421824,104.9109983504,2.99731968,0.87421824,3.122208,92.82,41.85,101.81834265,130.94
2022-01-12 12:00:00,84.602624,12.373682,85.5027016762,3.372624,0.983682,3.51315,81.23,11.39,82.0246609258,134.56,84.992624,9.553682,85.5278841908,3.372624,0.983682,3.51315,81.62,8.57,82.0686864766,132.82,94.662624,43.623682,104.2306961207,3.372624,0.983682,3.51315,91.29,42.64,100.7573009762,130.94
2022-01-12 12:30:00,84.05132512,12.64580316,84.9973034395,3.55132512,1.03580316,3.699297,80.5,11.61,81.3329090836,135.28,84.44132512,9.38580316,84.961348206,3.55132512,1.03580316,3.699297,80.89,8.35,81.3198290702,133.25,94.01132512,43.97580316,103.7882484407,3.55132512,1.03580316,3.699297,90.46,42.94,100.1341859706,131.67
2022-01-12 13:00:00,82.60690944,13.17368192,83.6507464555,3.64690944,1.06368192,3.798864,78.96,12.11,79.8832504346,135.37,82.97690944,8.62368192,83.4238298694,3.64690944,1.06368192,3.798864,79.33,7.5600000000000005,79.6894127221,133.27,92.36690944,44.08368192,102.3475303616,3.64690944,1.06368192,3.798864,88.72,43.02,98.5999939148,131.73
2022-01-12 13:30:00,82.42276384,13.42955612,83.5096699587,3.39276384,0.98955612,3.534129,79.03,12.44,80.0030905653,134.63,82.81276384,8.28955612,83.2266219156,3.39276384,0.98955612,3.534129,79.42,7.3,79.7547891979,132.76,92.20276384,44.50955612,102.383837815,3.39276384,0.98955612,3.534129,88.81,43.52,98.8999823054,131.09
2022-01-12 14:00:00,81.53321376,13.53177068,82.64849522989999,3.02321376,0.88177068,3.149181,78.51,12.65,79.5225917586,134.63,81.91321376,7.92177068,82.295376779,3.02321376,0.88177068,3.149181,78.89,7.04,79.2034955037,132.76,91.23321376,44.58177068,101.5432595988,3.02321376,0.88177068,3.149181,88.21,43.7,98.4413231321,131.09
2022-01-12 14:30:00,80.98716032,13.85417176,82.1636063708,2.51716032,0.7341717600000001,2.622042,78.47,13.12,79.5592565325,134.63,81.36716032,7.51417176,81.7133866376,2.51716032,0.7341717600000001,2.622042,78.85,6.78,79.1409558952,132.73,90.68716032,45.29417176,101.3692411056,2.51716032,0.7341717600000001,2.622042,88.17,44.56,98.7903968005,131.09
2022-01-12 15:00:00,80.64392416,13.29822788,81.7330127224,1.91392416,0.55822788,1.993671,78.73,12.74,79.7541252852,135.4,81.02392416,7.63822788,81.3831604906,1.91392416,0.55822788,1.993671,79.11,7.08,79.4261827107,133.28,90.37392416,44.55822788,100.7615097142,1.91392416,0.55822788,1.993671,88.46,44.0,98.7986416911,131.85
2022-01-12 15:30:00,80.3551136,13.6348248,81.50369764,1.2851135999999999,0.37482479999999996,1.33866,79.07,13.26,80.1741385984,135.09,80.7451136,7.0148248,81.0492513059,1.2851135999999999,0.37482479999999996,1.33866,79.46,6.64,79.7369500295,133.0,90.1451136,45.1048248,100.7997357447,1.2851135999999999,0.37482479999999996,1.33866,88.86,44.73,99.4830261904,131.54
2022-01-12 16:00:00,81.94353568,13.11853124,82.986980314,0.7835356800000001,0.22853124,0.816183,81.16,12.89,82.1772334652,135.4,82.31353568,6.91853124,82.6037785495,0.7835356800000001,0.22853124,0.816183,81.53,6.69,81.8040157938,133.21,92.02353568,44.00853124,102.0053034942,0.7835356800000001,0.22853124,0.816183,91.24,43.78,101.19993083,131.85
2022-01-12 16:30:00,85.0738656,12.1557108,85.9379073121,0.5338655999999999,0.15571079999999998,0.55611,84.54,12.0,85.3874206192,134.28,85.4638656,7.6357108,85.8042912838,0.5338655999999999,0.15571079999999998,0.55611,84.93,7.48,85.2587549757,132.48,95.6338656,43.2457108,104.9572663144,0.5338655999999999,0.15571079999999998,0.55611,95.1,43.09,104.4066956665,130.79
2022-01-12 17:00:00,88.18952,25.36986,91.7661224758,0.47952000000000006,0.13986,0.4995,87.71,25.23,91.2666258826,133.9,88.56952,6.61986,88.8165661318,0.47952000000000006,0.13986,0.4995,88.09,6.48,88.3280165067,132.26,103.82952,14.89986,104.8931601748,0.47952000000000006,0.13986,0.4995,103.35,14.76,104.3986594742,130.44
2022-01-12 17:30:00,91.39719232,25.74209776,94.9531587735,0.48719232,0.14209776,0.5074919999999999,90.91,25.6,94.4456886258,134.8,91.79719232,5.85209776,91.9835396472,0.48719232,0.14209776,0.5074919999999999,91.31,5.71,91.4883610084,132.86,108.03719232,12.69209776,108.7801648736,0.48719232,0.14209776,0.5074919999999999,107.55,12.55,108.2797534168,132.78
2022-01-12 18:00:00,91.11952,26.37986,94.8612878821,0.47952000000000006,0.13986,0.4995,90.64,26.24,94.3617888766,135.32,91.50952,6.40986,91.7337372827,0.47952000000000006,0.13986,0.4995,91.03,6.27,91.2456782538,133.21,107.71952,13.35986,108.5448333559,0.47952000000000006,0.13986,0.4995,107.24,13.22,108.0517746268,133.43
2022-01-12 18:30:00,89.23335616,27.02097888,93.2347850923,0.48335616000000003,0.14097888,0.5034959999999999,88.75,26.88,92.7313156382,134.99,89.63335616,7.21097888,89.9229489781,0.48335616000000003,0.14097888,0.5034959999999999,89.15,7.07,89.4299021581,133.03,105.53335616,14.24097888,106.4898809364,0.48335616000000003,0.14097888,0.5034959999999999,105.05,14.1,105.9920397954,133.18
2022-01-12 19:00:00,87.05920032,26.15976676,90.9045530064,0.47920032,0.13976676,0.49916699999999997,86.58,26.02,90.4054024934,134.99,87.43920032,6.77976676,87.7016475895,0.47920032,0.13976676,0.49916699999999997,86.96,6.64,87.2131366252,133.03,103.23920032,16.46976676,104.5446588776,0.47920032,0.13976676,0.49916699999999997,102.76,16.33,104.0494425742,133.18
2022-01-12 19:30:00,84.06760192,27.82930056,88.5541171388,0.47760192,0.13930056,0.497502,83.59,27.69,88.0569372622,133.46,84.45760192,8.18930056,84.8537044904,0.47760192,0.13930056,0.497502,83.98,8.05,84.3649388075,132.04,99.73760192,17.66930056,101.2906383583,0.47760192,0.13930056,0.497502,99.26,17.53,100.7960738323,132.03
2022-01-12 20:00:00,81.23015936,30.19004648,86.6589735464,0.48015936000000004,0.14004648,0.500166,80.75,30.05,86.1601125812,134.32,81.61015936,10.34004648,82.2625958256,0.48015936000000004,0.14004648,0.500166,81.13,10.2,81.7686792115,132.61,96.24015936,17.90004648,97.8906529635,0.48015936000000004,0.14004648,0.500166,95.76,17.76,97.3929935878,132.83
2022-01-12 20:30:00,79.27239712,30.78069916,85.038605268,0.48239712,0.14069916,0.502497,78.79,30.64,84.5380015141,135.12,79.66239712,10.96069916,80.4128997175,0.48239712,0.14069916,0.502497,79.18,10.82,79.9158607537,133.15,93.98239712,18.61069916,95.8073540583,0.48239712,0.14069916,0.502497,93.5,18.47,95.3068250442,133.41
2022-01-12 21:00:00,76.3723472,31.5919346,82.6485677348,0.4523472,0.13193459999999999,0.471195,75.92,31.46,82.1801557555,134.92,76.7423472,11.8119346,77.6460536844,0.4523472,0.13193459999999999,0.471195,76.29,11.68,77.1789252322,133.03,90.5823472,19.6019346,92.6790022838,0.4523472,0.13193459999999999,0.471195,90.13,19.47,92.2089898003,133.22
2022-01-12 21:30:00,72.58245728,33.85655004,80.0904431591,0.26245728,0.07655004,0.273393,72.32,33.78,79.8202405409,135.6,72.96245728,13.85655004,74.2665749267,0.26245728,0.07655004,0.273393,72.7,13.78,73.9944484404,133.49,86.17245728,21.25655004,88.7554692021,0.26245728,0.07655004,0.273393,85.91,21.18,88.4823174425,133.86
2022-01-12 22:00:00,68.73341632,34.26682976,76.8016805859,0.26341632,0.07682976,0.27439199999999997,68.47,34.19,76.5316731818,135.6,69.10341632,14.14682976,70.5366212641,0.26341632,0.07682976,0.27439199999999997,68.84,14.07,70.2631517938,133.49,82.06341632,24.75682976,85.7164215181,0.26341632,0.07682976,0.27439199999999997,81.8,24.68,85.4420411741,133.86
2022-01-12 22:30:00,64.15725248,35.50794864,73.3278082476,0.26725248,0.07794864,0.27838799999999997,63.89,35.43,73.0562591432,136.02,64.52725248,15.35794864,66.3297286218,0.26725248,0.07794864,0.27838799999999997,64.26,15.28,66.0516918784,133.76,76.75725248,26.58794864,81.2317353081,0.26725248,0.07794864,0.27838799999999997,76.49,26.51,80.9536917009,134.62
2022-01-12 23:00:00,60.411768,26.347599,65.9073416696,0.231768,0.06759899999999999,0.241425,60.18,26.28,65.6678825607,136.02,60.761768000000004,6.427599,61.1007895153,0.231768,0.06759899999999999,0.241425,60.53,6.36,60.8632113842,133.76,69.571768,47.457599,84.2167121508,0.231768,0.06759899999999999,0.241425,69.34,47.39,83.9871877134,134.62
2022-01-12 23:30:00,56.331768,28.027599,62.9191099088,0.231768,0.06759899999999999,0.241425,56.1,27.96,62.6815092352,135.2,56.711768,7.717599,57.2344822988,0.231768,0.06759899999999999,0.241425,56.48,7.65,56.9957270328,133.22,64.941768,49.677599,81.7636659732,0.231768,0.06759899999999999,0.241425,64.71,49.61,81.5385565239,132.82
2022-01-13 00:00:00,53.58624352,28.23890436,60.5716205334,0.23624352,0.06890436,0.246087,53.35,28.17,60.3305179822,136.6,53.93624352,8.02890436,54.5305572158,0.23624352,0.06890436,0.246087,53.7,7.96,54.2867534487,134.12,61.91624352,51.29890436,80.4064599405,0.23624352,0.06890436,0.246087,61.68,51.23,80.1806416786,134.21
2022-01-13 00:30:00,54.24072896,28.02062928,61.0508996114,0.31072896,0.09062928,0.32367599999999996,53.93,27.93,60.7332676546,136.3,54.60072896,7.81062928,55.1565547575,0.31072896,0.09062928,0.32367599999999996,54.29,7.72,54.8361422786,133.94,62.68072896,51.03062928,80.8269689378,0.31072896,0.09062928,0.32367599999999996,62.37,50.94,80.5288799127,134.07
2022-01-13 01:00:00,57.70851104,26.77081572,63.615633462,0.44851104,0.13081572,0.467199,57.26,26.64,63.1537583996,136.24,58.05851104,6.85081572,58.4613066926,0.44851104,0.13081572,0.467199,57.61,6.72,58.0006077554,133.87,66.61851104,49.29081572,82.8710475832,0.44851104,0.13081572,0.467199,66.17,49.16,82.4328484283,133.95
2022-01-13 01:30:00,58.46266688,26.87202784,64.3427486121,0.45266688,0.13202784,0.471528,58.01,26.74,63.8763469525,135.7,58.83266688,6.8220278400000005,59.2268752853,0.45266688,0.13202784,0.471528,58.38,6.69,58.7620668459,133.52,67.52266688,49.52202784,83.7361438327,0.45266688,0.13202784,0.471528,67.07,49.39,83.2931990021,133.41
2022-01-13 02:00:00,57.36746208,27.36342644,63.559285805,0.45746208,0.13342644,0.476523,56.91,27.23,63.0889927008,135.7,57.72746208,7.12342644,58.1653082382,0.45746208,0.13342644,0.476523,57.27,6.99,57.6949997833,133.52,66.23746208,50.26342644,83.1493440761,0.45746208,0.13342644,0.476523,65.78,50.13,82.704445467,133.41
2022-01-13 02:30:00,56.47266688,27.61202784,62.8616432014,0.45266688,0.13202784,0.471528,56.02,27.48,62.3970415965,136.58,56.83266688,7.32202784,57.3023918906,0.45266688,0.13202784,0.471528,56.38,7.19,56.8366123199,134.08,65.22266688,50.63202784,82.5687502517,0.45266688,0.13202784,0.471528,64.77,50.5,82.130401801,134.28
2022-01-13 03:00:00,55.5171424,28.0133332,62.1844026846,0.4571424,0.13333319999999999,0.47619000000000006,55.06,27.88,61.7162701401,136.58,55.8771424,7.6333332,56.3961241446,0.4571424,0.13333319999999999,0.47619000000000006,55.42,7.5,55.9251857395,134.08,64.1071424,51.1933332,82.0395213956,0.4571424,0.13333319999999999,0.47619000000000006,63.65,51.06,81.5993020803,134.28
2022-01-13 03:30:00,54.78819136,28.11072248,61.5788813705,0.44819136,0.13072248,0.466866,54.34,27.98,61.1205039246,137.08,55.14819136,7.65072248,55.6763555268,0.44819136,0.13072248,0.466866,54.7,7.52,55.2144944738,134.41,63.27819136,51.36072248,81.4987933374,0.44819136,0.13072248,0.466866,62.83,51.23,81.0686240169,134.74
2022-01-13 04:00:00,54.30298656,26.31212108,60.3418765458,0.45298656,0.13212108,0.471861,53.85,26.18,59.8766640687,137.08,54.66298656,6.73212108,55.0759798269,0.45298656,0.13212108,0.471861,54.21,6.6,54.6102929858,134.41,62.17298656,55.24212108,83.1695388902,0.45298656,0.13212108,0.471861,61.72,55.11,82.7434015496,134.74
2022-01-13 04:30:00,54.5123472,16.6219346,56.9902158892,0.4523472,0.13193459999999999,0.471195,54.06,16.49,56.5190560785,137.24,54.8623472,3.6919345999999997,54.9864303386,0.4523472,0.13193459999999999,0.471195,54.41,3.56,54.5263395067,134.5,60.2223472,71.9419346,93.82096277630001,0.4523472,0.13193459999999999,0.471195,59.77,71.81,93.4298078774,134.68
2022-01-13 05:00:00,54.11787168,16.76062924,56.6538853716,0.44787168,0.13062924,0.466533,53.67,16.63,56.1874167408,135.73,54.46787168,3.48062924,54.5789687082,0.44787168,0.13062924,0.466533,54.02,3.35,54.1237738891,133.51,59.69787168,71.20062924,92.9159054591,0.44787168,0.13062924,0.466533,59.25,71.07,92.5284140143,132.47
2022-01-13 05:30:00,55.21650304,16.54314672,57.6414600038,0.45650304,0.13314672,0.475524,54.76,16.41,57.1659487807,135.43,55.58650304,3.68314672,55.708391558,0.45650304,0.13314672,0.475524,55.13,3.55,55.2441797839,133.26,60.89650304,70.13314672,92.8818731042,0.45650304,0.13314672,0.475524,60.44,70.0,92.4823961627,131.98
2022-01-13 06:00:00,57.35618336,16.593053480000002,59.7081333942,0.45618336,0.13305348,0.475191,56.9,16.46,59.2329435365,135.43,57.69618336,3.54305348,57.8048683267,0.45618336,0.13305348,0.475191,57.24,3.41,57.3414832386,133.26,63.03618336,67.38305348,92.2715357458,0.45618336,0.13305348,0.475191,62.58,67.25,91.8630442561,131.98
2022-01-13 06:30:00,62.53289664,27.52501152,68.3226859935,0.46289664,0.13501152,0.482184,62.07,27.39,67.8446534371,135.03,62.88289664,8.73501152,63.4866845574,0.46289664,0.13501152,0.482184,62.42,8.6,63.0096532287,133.07,72.64289664,39.59501152,82.7330367478,0.46289664,0.13501152,0.482184,72.18,39.46,82.2620447108,131.37
2022-01-13 07:00:00,67.65362592,28.21230756,73.3003915268,0.45362592,0.13230756,0.472527,67.2,28.08,72.8308066686,136.14,68.01362592,8.02230756,68.4851131953,0.45362592,0.13230756,0.472527,67.56,7.89,68.0191568604,133.79,79.31362592,33.10230756,85.9442495015,0.45362592,0.13230756,0.472527,78.86,32.97,85.4746775367,133.8
2022-01-13 07:30:00,74.54952,25.10986,78.6647061995,0.47952000000000006,0.13986,0.4995,74.07,24.97,78.1656305546,136.14,74.90952,5.46986,75.1089578882,0.47952000000000006,0.13986,0.4995,74.43,5.33,74.6205990327,133.82,87.17952,29.50986,92.0385818266,0.47952000000000006,0.13986,0.4995,86.7,29.37,91.5395373595,134.0
2022-01-13 08:00:00,78.7843152,22.9312586,82.0537076707,0.4843152,0.14125859999999998,0.504495,78.3,22.79,81.5492127491,134.22,79.1543152,3.4212586,79.2282186168,0.4843152,0.14125859999999998,0.504495,78.67,3.2800000000000002,78.7383470743,132.58,92.0643152,27.4112586,96.0583949027,0.4843152,0.14125859999999998,0.504495,91.58,27.27,95.5539078217,132.11
2022-01-13 08:30:00,81.72317632,22.78675976,84.8405207916,0.50317632,0.14675976000000002,0.524142,81.22,22.64,84.316415958,133.73,82.11317632,3.18675976,82.1749911051,0.50317632,0.14675976000000002,0.524142,81.61,3.04,81.6666008843,132.26,95.09317632,24.02675976,98.0815852604,0.50317632,0.14675976000000002,0.524142,94.59,23.88,97.5577905654,131.6
2022-01-13 09:00:00,83.45535392,22.94156156,86.5512064891,0.72535392,0.21156156,0.7555769999999999,82.73,22.73,85.7957213385,134.02,83.83535392,3.10156156,83.8927067808,0.72535392,0.21156156,0.7555769999999999,83.11,2.89,83.1602320824,132.48,96.90535392,22.73156156,99.5357800458,0.72535392,0.21156156,0.7555769999999999,96.18,22.52,98.7812877017,131.52
2022-01-13 09:30:00,85.29254624,22.18365932,88.13020586,1.21254624,0.35365932,1.263069,84.08,21.83,86.8676884693,134.92,85.67254624,2.46365932,85.7079622701,1.21254624,0.35365932,1.263069,84.46,2.11,84.4863521523,133.05,98.94254624,21.83365932,101.3229299604,1.21254624,0.35365932,1.263069,97.73,21.48,100.0626968455,131.73
2022-01-13 10:00:00,86.03039776,22.02678268,88.8054530644,1.84039776,0.53678268,1.917081,84.19,21.49,86.8894481511,134.43,86.43039776,2.31678268,86.4614430769,1.84039776,0.53678268,1.917081,84.59,1.78,84.6087259093,132.73,99.71039776,21.60678268,102.024587621,1.84039776,0.53678268,1.917081,97.87,21.07,100.112345892,130.88
2022-01-13 10:30:00,85.85656096,22.61233028,88.784382301,2.47656096,0.72233028,2.579751,83.38,21.89,86.2055479653,134.43,86.25656096,2.68233028,86.2982572499,2.47656096,0.72233028,2.579751,83.78,1.96,83.8029235767,132.71,99.41656096,22.22233028,101.8699394139,2.47656096,0.72233028,2.579751,96.94,21.5,99.2955870117,131.26
2022-01-13 11:00:00,84.44905792,23.04055856,87.5357682455,3.01905792,0.88055856,3.144852,81.43,22.16,84.3914124778,135.24,84.84905792,2.97055856,84.9010415017,3.01905792,0.88055856,3.144852,81.83,2.09,81.8566857379,133.23,97.79905792,23.45055856,100.5712902712,3.01905792,0.88055856,3.144852,94.78,22.57,97.4302483831,132.48
2022-01-13 11:30:00,83.27906752,23.50431136,86.5323970517,3.40906752,0.99431136,3.551112,79.87,22.51,82.9814256325,135.71,83.66906752,3.31431136,83.7346852831,3.40906752,0.99431136,3.551112,80.26,2.32,80.2935240228,133.55,96.58906752,25.41431136,99.8765997934,3.40906752,0.99431136,3.551112,93.18,24.42,96.3267813227,133.07
2022-01-13 12:00:00,81.818328,23.649929,85.1678222008,3.668328,1.069929,3.821175,78.15,22.58,81.3466588128,136.28,82.218328,3.5899289999999997,82.2966648737,3.668328,1.069929,3.821175,78.55,2.52,78.5904122651,133.92,94.898328,25.659928999999998,98.3062796238,3.668328,1.069929,3.821175,91.23,24.59,94.4858772516,133.87
2022-01-13 12:30:00,82.21318304,23.30051172,85.4512803414,3.77318304,1.10051172,3.930399,78.44,22.2,81.5210009752,135.75,82.59318304,3.39051172,82.6627452629,3.77318304,1.10051172,3.930399,78.82,2.29,78.8532592858,133.54,95.41318304,26.07051172,98.9108036524,3.77318304,1.10051172,3.930399,91.64,24.97,94.9810007317,133.38
2022-01-13 13:00:00,81.8774688,23.1571784,85.0892167583,3.7274688,1.0871784,3.8827800000000003,78.15,22.07,81.2065723941,135.23,82.2674688,3.1171784,82.3265037757,3.7274688,1.0871784,3.8827800000000003,78.54,2.03,78.5662300228,133.21,95.1574688,27.0471784,98.9267088699,3.7274688,1.0871784,3.8827800000000003,91.43,25.96,95.0440240099,132.98
2022-01-13 13:30:00,81.7248816,23.4451738,85.0213646506,3.5148816,1.0251738,3.6613350000000002,78.21,22.42,81.3600669862,135.8,82.1048816,3.3051738,82.1713803973,3.5148816,1.0251738,3.6613350000000002,78.59,2.2800000000000002,78.623065954,133.5,95.0148816,27.4051738,98.888175615,3.5148816,1.0251738,3.6613350000000002,91.5,26.38,95.226857556,133.65
2022-01-13 14:00:00,80.8156512,23.6174816,84.195931707,3.1456512,0.9174816,3.27672,77.67,22.7,80.919212181,136.19,81.2056512,3.3474816,81.2746173161,3.1456512,0.9174816,3.27672,78.06,2.43,78.0978136698,133.75,94.0056512,27.4674816,97.9363313739,3.1456512,0.9174816,3.27672,90.86,26.55,94.6596117676,134.06
2022-01-13 14:30:00,79.7025648,24.4478314,83.3678313012,2.6325648,0.7678313999999999,2.742255,77.07,23.68,80.6258475924,136.58,80.0925648,4.0578314,80.1952924548,2.6325648,0.7678313999999999,2.742255,77.46,3.29,77.5298374821,134.0,92.7825648,27.8078314,96.8601043673,2.6325648,0.7678313999999999,2.742255,90.15,27.04,94.1179265602,134.43
2022-01-13 15:00:00,78.68014784,24.15629312,82.3048732544,2.01014784,0.58629312,2.093904,76.67,23.57,80.2111825122,137.17,79.08014784,4.03629312,79.1830881221,2.01014784,0.58629312,2.093904,77.07,3.45,77.147180117,134.38,91.71014784,27.83629312,95.8415903014,2.01014784,0.58629312,2.093904,89.7,27.25,93.7478133078,134.91
2022-01-13 15:30:00,78.95913952,23.81058236,82.4711437174,1.33913952,0.39058236,1.394937,77.62,23.42,81.0762653309,136.21,79.32913952,3.72058236,79.4163403216,1.33913952,0.39058236,1.394937,77.99,3.33,78.0610594343,133.72,92.12913952,27.47058236,96.137460149,1.33913952,0.39058236,1.394937,90.79,27.08,94.7425485197,134.01
2022-01-13 16:00:00,80.92394528,22.73573404,84.0571146425,0.7739452800000001,0.22573404,0.8061929999999999,80.15,22.51,83.250961556,136.11,81.31394528,2.89573404,81.3654900595,0.7739452800000001,0.22573404,0.8061929999999999,80.54,2.67,80.584244738,133.65,94.49394528,26.25573404,98.0737949942,0.7739452800000001,0.22573404,0.8061929999999999,93.72,26.03,97.2676683179,133.89
2022-01-13 16:30:00,83.42212736,22.12937048,86.3073598896,0.51212736,0.14937048,0.533466,82.91,21.98,85.774054935,134.89,83.81212736,2.39937048,83.8464648707,0.51212736,0.14937048,0.533466,83.3,2.25,83.3303816144,132.87,97.45212736,26.03937048,100.8710361897,0.51212736,0.14937048,0.533466,96.94,25.89,100.3377082656,132.76
2022-01-13 17:00:00,88.53175776,19.23051268,90.5962733782,0.48175776000000003,0.14051268,0.501831,88.05,19.09,90.095674702,134.89,89.41175776,2.54051268,89.447843073,0.48175776000000003,0.14051268,0.501831,88.93,2.4,88.9623791274,132.87,102.46175776,26.63051268,105.8659341284,0.48175776000000003,0.14051268,0.501831,101.98,26.49,105.3643227093,132.76
2022-01-13 17:30:00,92.08079872,16.88023296,93.615253873,0.48079872,0.14023296,0.5008319999999999,91.6,16.74,93.1170639572,134.89,93.85079872,3.26023296,93.9074093953,0.48079872,0.14023296,0.5008319999999999,93.37,3.12,93.4221135492,132.87,105.47079872,31.67023296,110.1230813153,0.48079872,0.14023296,0.5008319999999999,104.99,31.53,109.6222650742,132.31
2022-01-13 18:00:00,91.72983968,17.19995324,93.3284623209,0.47983968,0.13995324,0.49983299999999997,91.25,17.06,92.8310621506,137.36,93.49983968,2.8599532400000003,93.5435692751,0.47983968,0.13995324,0.49983299999999997,93.02,2.7199999999999998,93.0597592948,134.48,105.05983968,31.94995324,109.8106070725,0.47983968,0.13995324,0.49983299999999997,104.58,31.81,109.3108068765,134.11
2022-01-13 18:30:00,90.5263232,17.7389276,92.247952522,0.4763232,0.13892759999999998,0.49617000000000006,90.05,17.6,91.7538146346,137.06,92.2563232,2.2589276,92.2839743633,0.4763232,0.13892759999999998,0.49617000000000006,91.78,2.12,91.8044813721,134.32,103.6663232,32.5489276,108.6560594432,0.4763232,0.13892759999999998,0.49617000000000006,103.19,32.41,108.1599935281,133.86
2022-01-13 19:00:00,88.29952,18.66986,90.2516975167,0.47952000000000006,0.13986,0.4995,87.82,18.53,89.7536255535,136.71,90.00952,1.32986,90.0193435782,0.47952000000000006,0.13986,0.4995,89.53,1.19,89.537908173,134.13,101.15952,33.79986,106.6568282983,0.47952000000000006,0.13986,0.4995,100.68,33.66,106.1577034416,133.54
2022-01-13 19:30:00,85.32047904,18.77013972,87.3607594331,0.48047904,0.14013972,0.500499,84.84,18.63,86.8613982158,136.71,86.98047904,1.09013972,86.9873102161,0.48047904,0.14013972,0.500499,86.5,0.9500000000000001,86.5052166057,134.18,98.11047904,36.61013972,104.7185199847,0.48047904,0.14013972,0.500499,97.63,36.47,104.2193734389,133.63
2022-01-13 20:00:00,83.01929024,20.05687632,85.4077329032,0.46929024,0.13687632,0.488844,82.55,19.92,84.9194259283,136.27,84.63929024,0.55687632,84.6411221781,0.46929024,0.13687632,0.488844,84.17,0.42,84.1710478728,133.87,95.46929024,38.25687632,102.8492779007,0.46929024,0.13687632,0.488844,95.0,38.12,102.362758853,133.49
2022-01-13 20:30:00,81.11015936,20.63004648,83.6926327055,0.48015936000000004,0.14004648,0.500166,80.63,20.49,83.1927701186,137.37,82.70015936,0.79004648,82.7039329876,0.48015936000000004,0.14004648,0.500166,82.22,0.65,82.2225692861,134.59,93.32015936,39.14004648,101.1958268973,0.48015936000000004,0.14004648,0.500166,92.84,39.0,100.6988857932,134.54
2022-01-13 21:00:00,78.57568384,21.25874112,81.4006889709,0.47568384,0.13874112,0.495504,78.1,21.12,80.905280421,137.23,80.14568384,1.45874112,80.158958101,0.47568384,0.13874112,0.495504,79.67,1.32,79.680934357,134.53,90.41568384,39.84874112,98.8074797427,0.47568384,0.13874112,0.495504,89.94,39.71,98.3162636597,134.47
2022-01-13 21:30:00,74.92175776,19.39051268,77.3903208925,0.48175776000000003,0.14051268,0.501831,74.44,19.25,76.8887254414,137.05,76.41175776,4.28051268,76.5315589334,0.48175776000000003,0.14051268,0.501831,75.93,4.14,76.0427807224,134.39,85.47175776,48.77051268,98.4072369374,0.48175776000000003,0.14051268,0.501831,84.99,48.63,97.9192371294,134.28
2022-01-13 22:00:00,71.2579216,13.0493938,72.4429297399,0.4779216,0.13939379999999998,0.49783499999999997,70.78,12.91,71.9477345022,137.18,72.6779216,6.7993938,72.9952878215,0.4779216,0.13939379999999998,0.49783499999999997,72.2,6.66,72.506521086,134.48,79.2179216,64.5593938,102.1929274972,0.4779216,0.13939379999999998,0.49783499999999997,78.74,64.42,101.7345762266,134.28
2022-01-13 22:30:00,66.99696256,15.34911408,68.7327308879,0.47696256000000004,0.13911408,0.496836,66.52,15.21,68.2367532932,135.81,68.35696256,4.14911408,68.4827677455,0.47696256000000004,0.13911408,0.496836,67.88,4.01,67.9983418915,133.59,74.01696256,62.88911408,97.1264712443,0.47696256000000004,0.13911408,0.496836,73.54,62.75,96.6731301862,132.34
2022-01-13 23:00:00,62.10627328,16.95016304,64.3777695157,0.44627328,0.13016304,0.464868,61.66,16.82,63.9129720792,134.65,63.39627328,3.05016304,63.4696065874,0.44627328,0.13016304,0.464868,62.95,2.92,63.0176871997,132.86,68.47627328,66.12016304,95.1886335796,0.44627328,0.13016304,0.464868,68.03,65.99,94.7774287476,130.94
2022-01-13 23:30:00,57.63563392,18.01997656,60.3869675723,0.44563392,0.12997656,0.464202,57.19,17.89,59.9228520683,136.55,58.84563392,2.05997656,58.8816791105,0.44563392,0.12997656,0.464202,58.4,1.9300000000000002,58.4318825642,134.08,63.56563392,68.62997656,93.5449811496,0.44563392,0.12997656,0.464202,63.12,68.5,93.1471116031,132.76
2022-01-14 00:00:00,55.0187408,18.5937994,58.0757368902,0.4587408,0.13379939999999999,0.477855,54.56,18.46,57.598309003,136.86,56.1987408,1.6037994,56.2216207523,0.4587408,0.13379939999999999,0.477855,55.74,1.47,55.7593803768,134.29,60.5687408,69.5437994,92.2220819386,0.4587408,0.13379939999999999,0.477855,60.11,69.41,91.8202602915,133.2
2022-01-14 00:30:00,55.50042912,18.64137516,58.5474038738,0.45042912,0.13137516,0.469197,55.05,18.51,58.0785898589,137.24,56.67042912,1.53137516,56.6911161164,0.45042912,0.13137516,0.469197,56.22,1.4,56.2374288175,134.53,61.08042912,69.19137516,92.294448468,0.45042912,0.13137516,0.469197,60.63,69.06,91.898207273,133.53
2022-01-14 01:00:00,59.22042912,17.74137516,61.8208348191,0.45042912,0.13137516,0.469197,58.77,17.61,61.3516503446,137.17,60.46042912,2.20137516,60.5004920804,0.45042912,0.13137516,0.469197,60.01,2.07,60.0456909362,134.47,65.33042912,67.56137516,93.9819364693,0.45042912,0.13137516,0.469197,64.88,67.43,93.5746723211,133.44
2022-01-14 01:30:00,59.89010944,17.85128192,62.4939475063,0.45010944,0.13128192,0.468864,59.44,17.72,62.0250916968,136.34,61.14010944,2.14128192,61.1775945146,0.45010944,0.13128192,0.468864,60.69,2.01,60.7232756033,133.93,66.09010944,67.81128192,94.690403534,0.45010944,0.13128192,0.468864,65.64,67.68,94.2825116339,132.61
2022-01-14 02:00:00,59.0139456,17.9524008,61.6841508798,0.4539456,0.13240079999999999,0.47286000000000006,58.56,17.82,61.211322482,136.64,60.2439456,2.1524008,60.2823839165,0.4539456,0.13240079999999999,0.47286000000000006,59.79,2.02,59.8241130315,134.13,65.0939456,68.1924008,94.2731418838,0.4539456,0.13240079999999999,0.47286000000000006,64.64,68.06,93.8642274778,132.89
2022-01-14 02:30:00,58.13426528,18.07249404,60.8786320516,0.45426528,0.13249404,0.473193,57.68,17.94,60.4055129934,136.98,59.35426528,2.06249404,59.3900891445,0.45426528,0.13249404,0.473193,58.9,1.9300000000000002,58.9316120601,134.35,64.08426528,68.45249404,93.7685288184,0.45426528,0.13249404,0.473193,63.63,68.32,93.3616586185,133.21
2022-01-14 03:00:00,57.3239456,18.2624008,60.1626962671,0.4539456,0.13240079999999999,0.47286000000000006,56.87,18.13,59.6899807338,137.1,58.5439456,1.9424008,58.5761597178,0.4539456,0.13240079999999999,0.47286000000000006,58.09,1.81,58.1181916443,134.42,63.1639456,68.7824008,93.3847026208,0.4539456,0.13240079999999999,0.47286000000000006,62.71,68.65,92.9804635394,133.27
2022-01-14 03:30:00,56.40978976,18.47118868,59.3569641409,0.44978976,0.13118868,0.468531,55.96,18.34,58.8886848214,137.3,57.60978976,1.80118868,57.6379402551,0.44978976,0.13118868,0.468531,57.16,1.67,57.1843903526,134.55,62.11978976,69.23118868,93.0151910489,0.44978976,0.13118868,0.468531,61.67,69.1,92.6174870097,133.48
