Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-01-14 04:00:00,55.75978976,18.29118868,58.6832321656,0.44978976,0.13118868,0.468531,55.31,18.16,58.2149611354,137.55,56.93978976,2.01118868,56.9752976106,0.44978976,0.13118868,0.468531,56.49,1.88,56.5212747556,134.71,61.42978976,69.59118868,92.8253877549,0.44978976,0.13118868,0.468531,60.98,69.46,92.4297138371,133.73
2022-01-14 04:30:00,55.29426528,18.08249404,58.1758744117,0.45426528,0.13249404,0.473193,54.84,17.95,57.702929735,137.55,56.47426528,2.25249404,56.5191681495,0.45426528,0.13249404,0.473193,56.02,2.12,56.0600998929,134.73,60.96426528,70.01249404,92.8352894261,0.45426528,0.13249404,0.473193,60.51,69.88,92.437408553,133.73
2022-01-14 05:00:00,54.97224736,17.87440548,57.8052104146,0.39224736,0.11440548,0.408591,54.58,17.76,57.3968117581,137.64,56.15224736,2.47440548,56.2067395074,0.39224736,0.11440548,0.408591,55.76,2.36,55.8099202651,134.77,60.63224736,70.20440548,92.7627509765,0.39224736,0.11440548,0.408591,60.24,70.09,92.4200503138,133.43
2022-01-14 05:30:00,56.19624352,17.01890436,58.7167854312,0.23624352,0.06890436,0.246087,55.96,16.95,58.4707114716,137.93,57.37624352,3.26890436,57.4692879387,0.23624352,0.06890436,0.246087,57.14,3.2,57.2295343332,134.99,62.19624352,70.97890436,94.3736063322,0.23624352,0.06890436,0.246087,61.96,70.91,94.1661812967,133.49
2022-01-14 06:00:00,57.88592384,16.61881112,60.2242896334,0.23592384,0.06881112,0.245754,57.65,16.55,59.9785378281,137.93,59.11592384,3.60881112,59.2259737713,0.23592384,0.06881112,0.245754,58.88,3.54,58.986320448,134.99,64.13592384,70.29881112,95.1595479797,0.23592384,0.06881112,0.245754,63.9,70.23,94.949791469,133.49
2022-01-14 06:30:00,63.37487488,14.06142184,64.916086991,0.24487488000000002,0.07142184,0.25507799999999997,63.13,13.99,64.6615573583,135.93,64.65487488,5.71142184,64.9066497763,0.24487488000000002,0.07142184,0.25507799999999997,64.41,5.64,64.6564590741,133.68,70.29487488,65.78142184,96.273386217,0.24487488000000002,0.07142184,0.25507799999999997,70.05,65.71,96.045856756,131.42
2022-01-14 07:00:00,69.27592384,12.82881112,70.4537580164,0.23592384,0.06881112,0.245754,69.04,12.76,70.2092529514,135.93,70.67592384,7.07881112,71.0295415831,0.23592384,0.06881112,0.245754,70.44,7.01,70.7879488331,133.68,76.73592384,62.28881112,98.8347003755,0.23592384,0.06881112,0.245754,76.5,62.22,98.608206555,131.42
2022-01-14 07:30:00,75.24958016,10.64571088,75.9988846918,0.25958016,0.07571088000000001,0.27039599999999997,74.99,10.57,75.731268311,135.29,76.73958016,9.00571088,77.26620213,0.25958016,0.07571088000000001,0.27039599999999997,76.48,8.93,76.999579869,133.29,83.54958016,59.79571088,102.7426853093,0.25958016,0.07571088000000001,0.27039599999999997,83.29,59.72,102.4875724173,130.56
2022-01-14 08:00:00,79.95309664,12.18673652,80.8765368283,0.26309664,0.07673652,0.274059,79.69,12.11,80.6048894299,135.29,81.52309664,9.22673652,82.0435734996,0.26309664,0.07673652,0.274059,81.26,9.15,81.7735293356,133.29,89.85309664,49.57673652,102.6227644325,0.26309664,0.07673652,0.274059,89.59,49.5,102.3553520828,130.56
2022-01-14 08:30:00,83.40035936,7.49177148,83.7361724781,0.28035936,0.08177148000000001,0.292041,83.12,7.41,83.4496405025,135.09,85.02035936,12.20177148,85.8914706648,0.28035936,0.08177148000000001,0.292041,84.74,12.12,85.6023480986,133.16,92.47035936,53.80177148,106.9831667813,0.28035936,0.08177148000000001,0.292041,92.19,53.72,106.6997399247,130.56
2022-01-14 09:00:00,85.51910048,7.26223764,85.8268992942,0.41910048,0.12223764000000001,0.436563,85.1,7.14,85.3990023361,135.15,87.18910048,12.44223764,88.0724049859,0.41910048,0.12223764000000001,0.436563,86.77,12.32,87.6402607253,133.19,94.66910048,51.75223764,107.8913003279,0.41910048,0.12223764000000001,0.436563,94.25,51.63,107.4649682455,130.1
2022-01-14 09:30:00,86.92744192,12.87592056,87.8758754666,0.63744192,0.18592056,0.664002,86.29,12.69,87.2181185305,135.0,88.59744192,8.54592056,89.0086483045,0.63744192,0.18592056,0.664002,87.96,8.36,88.3563874318,133.11,98.36744192,39.64592056,106.0563654239,0.63744192,0.18592056,0.664002,97.73,39.46,105.3956569314,129.81
2022-01-14 10:00:00,86.45343552,21.57433536,89.1047050353,1.04343552,0.30433536,1.0869119999999999,85.41,21.27,88.0186400713,135.27,88.12343552,1.75433536,88.1408961856,1.04343552,0.30433536,1.0869119999999999,87.08,1.45,87.0920713957,133.29,100.92343552,24.79433536,103.9244865424,1.04343552,0.30433536,1.0869119999999999,99.88,24.49,102.8385846849,130.83
2022-01-14 10:30:00,86.5097088,22.1344984,89.2965046129,1.4897088,0.4344984,1.55178,85.02,21.7,87.7456004595,136.95,88.1697088,2.2844984,88.1992997864,1.4897088,0.4344984,1.55178,86.68,1.85,86.6997399073,134.39,100.7997088,24.1044984,103.64172971,1.4897088,0.4344984,1.55178,99.31,23.67,102.0918459036,134.21
2022-01-14 11:00:00,86.51473376,21.97888068,89.262928215,1.5047337600000001,0.43888068,1.567431,85.01,21.54,87.6964748436,137.09,88.18473376,2.18888068,88.211895269,1.5047337600000001,0.43888068,1.567431,86.68,1.75,86.6976637517,134.47,100.80473376,23.89888068,103.5989905655,1.5047337600000001,0.43888068,1.567431,99.3,23.46,102.0336297502,134.21
2022-01-14 11:30:00,86.18603232,22.11009276,88.9768979506,1.64603232,0.48009276,1.714617,84.54,21.63,87.2632138991,136.96,87.84603232,2.22009276,87.8740815385,1.64603232,0.48009276,1.714617,86.2,1.74,86.2175596964,134.38,100.41603232,24.01009276,103.2466178683,1.64603232,0.48009276,1.714617,98.77,23.53,101.5341016605,134.21
2022-01-14 12:00:00,85.65720096,22.44585028,88.5492646559,1.83720096,0.53585028,1.913751,83.82,21.91,86.6362539587,137.31,87.30720096,2.62585028,87.3466795543,1.83720096,0.53585028,1.913751,85.47,2.09,85.4955495918,134.59,99.76720096,24.41585028,102.7113826812,1.83720096,0.53585028,1.913751,97.93,23.88,100.7995004948,134.66
2022-01-14 12:30:00,85.59647168,22.77855424,88.5754960321,1.84647168,0.53855424,1.923408,83.75,22.24,86.6526404676,137.21,87.23647168,2.88855424,87.2842811552,1.84647168,0.53855424,1.923408,85.39,2.35,85.4223308041,134.54,99.69647168,24.79855424,102.7343893632,1.84647168,0.53855424,1.923408,97.85,24.26,100.812549318,134.66
2022-01-14 13:00:00,85.50896896,15.46344928,86.8959264652,2.06896896,0.60344928,2.155176,83.44,14.86,84.7528949358,137.5,87.13896896,6.80344928,87.4041579876,2.06896896,0.60344928,2.155176,85.07,6.2,85.2956323618,134.7,97.28896896,39.81344928,105.1201894256,2.06896896,0.60344928,2.155176,95.22,39.21,102.9770484137,135.02
2022-01-14 13:30:00,85.12652096,13.34398528,86.166040375,2.5165209600000003,0.73398528,2.6213759999999997,82.61,12.61,83.5668845895,137.06,86.76652096,8.10398528,87.1441549211,2.5165209600000003,0.73398528,2.6213759999999997,84.25,7.37,84.5717411432,134.33,95.85652096,45.97398528,106.3112408595,2.5165209600000003,0.73398528,2.6213759999999997,93.34,45.24,103.7256631697,133.87
2022-01-14 14:00:00,83.1063712,14.1376916,84.300315882,2.4263712,0.7076916,2.52747,80.68,13.43,81.7901418265,137.37,84.6963712,7.0576916,84.9899188443,2.4263712,0.7076916,2.52747,82.27,6.35,82.5146980846,134.5,93.5963712,46.6076916,104.5588715418,2.4263712,0.7076916,2.52747,91.17,45.9,102.0724198792,133.87
2022-01-14 14:30:00,82.2507072,14.1597896,83.4606402828,2.0907072,0.6097895999999999,2.17782,80.16,13.55,81.297159237,136.76,83.8407072,7.0097896,84.133235609,2.0907072,0.6097895999999999,2.17782,81.75,6.4,82.000137195,134.12,92.6407072,46.9197896,103.8449194069,2.0907072,0.6097895999999999,2.17782,90.55,46.31,101.7050569048,133.34
2022-01-14 15:00:00,81.58261568,15.12659624,82.9731106745,1.70261568,0.49659624,1.773558,79.88,14.63,81.208689806,137.35,83.17261568,5.94659624,83.3849267308,1.70261568,0.49659624,1.773558,81.47,5.45,81.6520875422,134.51,91.99261568,48.45659624,103.9744346405,1.70261568,0.49659624,1.773558,90.29,47.96,102.2372031112,133.89
2022-01-14 15:30:00,80.49423456,13.28123508,81.5825532982,1.20423456,0.35123508000000003,1.254411,79.29,12.93,80.3373449897,138.13,80.21423456,13.07123508,81.2722622582,1.20423456,0.35123508000000003,1.254411,79.01,12.72,80.0273609461,134.93,92.66423456,34.00123508,98.7053410589,1.20423456,0.35123508000000003,1.254411,91.46,33.65,97.4538562603,134.59
2022-01-14 16:00:00,82.36252672,11.90948696,83.2191185206,0.75252672,0.21948696,0.783882,81.61,11.69,82.4429997028,135.79,82.07252672,11.88948696,82.9292441927,0.75252672,0.21948696,0.783882,81.32,11.67,82.1530967158,133.42,94.99252672,33.37948696,100.6864950347,0.75252672,0.21948696,0.783882,94.24,33.16,99.9037696986,133.2
2022-01-14 16:30:00,84.81596352,11.48048936,85.5894228499,0.51596352,0.15048936000000002,0.537462,84.3,11.33,85.0579737591,134.81,84.51596352,11.45048936,85.2881105213,0.51596352,0.15048936000000002,0.537462,84.0,11.3,84.7566516564,132.81,97.79596352,32.41048936,103.0266485011,0.51596352,0.15048936000000002,0.537462,97.28,32.26,102.4895409298,132.4
2022-01-14 17:00:00,88.76696256,11.49911408,89.5086770473,0.47696256000000004,0.13911408,0.496836,88.29,11.36,89.0178279897,134.5,88.98696256,9.59911408,89.5031982489,0.47696256000000004,0.13911408,0.496836,88.51,9.46,89.0141095557,132.66,101.58696256,33.55911408,106.9865650444,0.47696256000000004,0.13911408,0.496836,101.11,33.42,106.4900394403,132.05
2022-01-14 17:30:00,91.66623328,13.76181804,92.6935054872,0.48623328,0.14181804,0.506493,91.18,13.62,92.1916308566,134.17,93.42623328,6.04181804,93.6213898109,0.48623328,0.14181804,0.506493,92.94,5.9,93.127083064,132.42,103.31623328,43.57181804,112.1282631029,0.48623328,0.14181804,0.506493,102.83,43.43,111.6251486001,131.29
2022-01-14 18:00:00,91.6327168,13.9007924,92.6811028069,0.4827168,0.14079239999999998,0.50283,91.15,13.76,92.18275381,136.07,93.4027168,5.9207924,93.5901879914,0.4827168,0.14079239999999998,0.50283,92.92,5.78,93.0995961323,133.67,103.2927168,43.7507924,112.1762772584,0.4827168,0.14079239999999998,0.50283,102.81,43.61,111.6768919696,132.34
2022-01-14 18:30:00,89.55440512,14.58836816,90.7348442549,0.47440512,0.13836816,0.494172,89.08,14.45,90.2443843128,135.02,91.26440512,4.92836816,91.3973766288,0.47440512,0.13836816,0.494172,90.79,4.79,90.9162702711,132.98,100.94440512,44.10836816,110.1604333087,0.47440512,0.13836816,0.494172,100.47,43.97,109.6703323602,131.36
2022-01-14 19:00:00,87.4699296,15.5770628,88.8461224236,0.4699296,0.13706279999999998,0.48951000000000006,87.0,15.44,88.3594567661,135.02,89.1599296,3.9570628,89.2476968458,0.4699296,0.13706279999999998,0.48951000000000006,88.69,3.8200000000000003,88.7722282023,132.98,98.5899296,45.3270628,108.5104457673,0.4699296,0.13706279999999998,0.48951000000000006,98.12,45.19,108.0262491249,131.36
2022-01-14 19:30:00,84.58705248,16.06622364,86.0993204927,0.46705248,0.13622364,0.486513,84.12,15.93,85.6150646791,135.22,86.22705248,3.67622364,86.3053833758,0.46705248,0.13622364,0.486513,85.76,3.54,85.833030938,133.11,95.44705248,47.68622364,106.6963717854,0.46705248,0.13622364,0.486513,94.98,47.55,106.2177146243,131.57
2022-01-14 20:00:00,81.74440512,17.15836816,83.5257886304,0.47440512,0.13836816,0.494172,81.27,17.02,83.0330855744,135.84,83.34440512,2.6383681599999997,83.386155034,0.47440512,0.13836816,0.494172,82.87,2.5,82.9077010898,133.51,92.21440512,48.89836816,104.3769463069,0.47440512,0.13836816,0.494172,91.74,48.76,103.8930469281,132.3
2022-01-14 20:30:00,79.73929024,18.29687632,81.811552308,0.46929024,0.13687632,0.488844,79.27,18.16,81.3235421019,136.77,81.29929024,1.65687632,81.3161720242,0.46929024,0.13687632,0.488844,80.83,1.52,80.8442904601,134.08,89.88929024,49.95687632,102.8385822126,0.46929024,0.13687632,0.488844,89.42,49.82,102.3619499619,133.08
2022-01-14 21:00:00,76.85960992,19.12696956,79.203791586,0.46960992,0.13696956,0.489177,76.39,18.99,78.7150061932,136.77,78.39960992,0.94696956,78.4053288173,0.46960992,0.13696956,0.489177,77.93,0.81,77.9342094333,134.08,86.73960992,51.81696956,101.038399945,0.46960992,0.13696956,0.489177,86.27,51.68,100.5650799234,133.08
2022-01-14 21:30:00,73.57015936,19.62004648,76.1414116768,0.48015936000000004,0.14004648,0.500166,73.09,19.48,75.6413808705,137.21,74.80015936,2.71004648,74.849236417,0.48015936000000004,0.14004648,0.500166,74.32,2.5700000000000003,74.364422273,134.39,83.33015936,52.09004648,98.2715035056,0.48015936000000004,0.14004648,0.500166,82.85,51.95,97.7902091214,133.6
2022-01-14 22:00:00,69.4963232,17.7789276,71.7344352799,0.4763232,0.13892759999999998,0.49617000000000006,69.02,17.64,71.2385429385,137.54,69.2563232,17.7489276,71.4944944323,0.4763232,0.13892759999999998,0.49617000000000006,68.78,17.61,70.9985950565,134.58,80.3663232,40.5889276,90.0344764432,0.4763232,0.13892759999999998,0.49617000000000006,79.89,40.45,89.5467174161,134.1
2022-01-14 22:30:00,65.60440512,18.94836816,68.2860060853,0.47440512,0.13836816,0.494172,65.13,18.81,67.7918357916,134.99,65.38440512,18.89836816,68.0607724905,0.47440512,0.13836816,0.494172,64.91,18.76,67.5666019569,132.93,75.91440512,42.44836816,86.97620861,0.47440512,0.13836816,0.494172,75.44,42.31,86.4946801832,132.65
2022-01-14 23:00:00,61.6539456,20.0824008,64.8422071643,0.4539456,0.13240079999999999,0.47286000000000006,61.2,19.95,64.3695774415,134.99,61.4439456,20.0424008,64.6301499358,0.4539456,0.13240079999999999,0.47286000000000006,60.99,19.91,64.1575264486,132.93,71.3339456,43.3924008,83.4951031022,0.4539456,0.13240079999999999,0.47286000000000006,70.88,43.26,83.0385573092,132.65
2022-01-14 23:30:00,57.90339616,21.46932388,61.7554463568,0.44339616,0.12932388,0.461871,57.46,21.34,61.2947567089,135.43,57.70339616,21.40932388,61.5470639218,0.44339616,0.12932388,0.461871,57.26,21.28,61.086381461,133.19,67.01339616,44.97932388,80.7089514341,0.44339616,0.12932388,0.461871,66.57,44.85,80.2688445164,133.02
2022-01-15 00:00:00,55.14371584,21.84941712,59.3146392143,0.44371584000000003,0.12941712,0.462204,54.7,21.72,58.8544679697,136.34,54.95371584,21.79941712,59.119586191,0.44371584000000003,0.12941712,0.462204,54.51,21.67,58.6594323191,133.81,63.93371584,46.30941712,78.9435376399,0.44371584000000003,0.12941712,0.462204,63.49,46.18,78.508423115,133.89
2022-01-15 00:30:00,56.26682272,21.86323996,60.3651936181,0.45682272,0.13323996,0.475857,55.81,21.73,59.8911429178,136.85,56.05682272,21.80323996,60.1477235331,0.45682272,0.13323996,0.475857,55.6,21.67,59.673686831,134.09,65.21682272,46.35323996,80.0116042864,0.45682272,0.13323996,0.475857,64.76,46.22,79.5622146499,134.39
2022-01-15 01:00:00,59.60819136,20.99072248,63.1960988309,0.44819136,0.13072248,0.466866,59.16,20.86,62.7299386258,136.85,59.39819136,20.94072248,62.9814178534,0.44819136,0.13072248,0.466866,58.95,20.81,62.5152669354,134.09,69.07819136,45.11072248,82.5031745101,0.44819136,0.13072248,0.466866,68.63,44.98,82.0565494034,134.39
2022-01-15 01:30:00,59.777552,21.100536,63.3923366236,0.447552,0.13053599999999999,0.4662,59.33,20.97,62.9268607194,136.1,59.557552,21.050536,63.1682441273,0.447552,0.13053599999999999,0.4662,59.11,20.92,62.7027790453,133.6,69.277552,45.270536,82.7574808754,0.447552,0.13053599999999999,0.4662,68.83,45.14,82.3115332138,133.67
2022-01-15 02:00:00,58.31650304,21.22314672,62.0583312982,0.45650304,0.13314672,0.475524,57.86,21.09,61.5838266106,136.28,58.11650304,21.17314672,61.8532947192,0.45650304,0.13314672,0.475524,57.66,21.04,61.3788009006,133.72,67.59650304,45.49314672,81.4795288507,0.45650304,0.13314672,0.475524,67.14,45.36,81.0265956338,133.67
2022-01-15 02:30:00,57.43371584,21.41941712,61.2978233296,0.44371584000000003,0.12941712,0.462204,56.99,21.29,60.8368654682,136.45,57.23371584,21.36941712,61.0929637266,0.44371584000000003,0.12941712,0.462204,56.79,21.24,60.632018769,133.8,66.57371584,45.76941712,80.7892269071,0.44371584000000003,0.12941712,0.462204,66.13,45.64,80.3503982566,133.77
2022-01-15 03:00:00,56.46618336,21.83305348,60.5401692061,0.45618336,0.13305348,0.475191,56.01,21.7,60.066713744,136.53,56.28618336,21.78305348,60.354253008,0.45618336,0.13305348,0.475191,55.83,21.65,59.8808099478,133.87,65.48618336,46.33305348,80.219648814,0.45618336,0.13305348,0.475191,65.03,46.2,79.7705515839,133.87
2022-01-15 03:30:00,55.55202752,22.12184136,59.7946789166,0.45202752,0.13184136,0.470862,55.1,21.99,59.3259648046,137.21,55.35202752,22.06184136,59.586674641,0.45202752,0.13184136,0.470862,54.9,21.93,59.117974424,134.3,64.40202752,46.78184136,79.6000114932,0.45202752,0.13184136,0.470862,63.95,46.65,79.1569643177,134.34
2022-01-15 04:00:00,54.30723232,19.46044276,57.6886844596,0.44723232,0.13044276,0.465867,53.86,19.33,57.2236708015,137.21,54.11723232,19.42044276,57.4963340655,0.44723232,0.13044276,0.465867,53.67,19.29,57.0313334931,134.3,62.36723232,52.32044276,81.4070045995,0.44723232,0.13044276,0.465867,61.92,52.19,80.9807538863,134.34
2022-01-15 04:30:00,53.787552,10.670536,54.8357646858,0.447552,0.13053599999999999,0.4662,53.34,10.54,54.3713821785,137.11,53.597552,10.660536,54.6474574724,0.447552,0.13053599999999999,0.4662,53.15,10.53,54.1830545466,134.22,59.767552,68.910536,91.218541119,0.447552,0.13053599999999999,0.4662,59.32,68.78,90.8270378246,133.61
2022-01-15 05:00:00,53.08787168,10.65062924,54.1457110279,0.44787168,0.13062924,0.466533,52.64,10.52,53.6809090832,136.05,52.90787168,10.63062924,53.9652959201,0.44787168,0.13062924,0.466533,52.46,10.5,53.5004822408,133.56,58.95787168,68.95062924,90.7205594429,0.44787168,0.13062924,0.466533,58.51,68.82,90.3305734511,131.95
2022-01-15 05:30:00,52.94371584,10.39941712,53.9553975371,0.44371584000000003,0.12941712,0.462204,52.5,10.27,53.495073605,136.14,52.75371584,10.39941712,53.7689725712,0.44371584000000003,0.12941712,0.462204,52.31,10.27,53.308620316,133.65,58.80371584,68.58941712,90.3459193182,0.44371584000000003,0.12941712,0.462204,58.36,68.46,89.9592196498,131.95
2022-01-15 06:00:00,53.52211744,10.16895092,54.4795798265,0.44211744000000003,0.12895092,0.460539,53.08,10.04,54.0211810311,135.92,53.33211744,10.14895092,54.2891882,0.44211744000000003,0.12895092,0.460539,52.89,10.02,53.8307765131,133.51,59.46211744,68.12895092,90.4284101591,0.44211744000000003,0.12895092,0.460539,59.02,68.0,90.040881826,131.69
2022-01-15 06:30:00,56.16467488,9.91969684,57.0339468192,0.44467488,0.12969684,0.463203,55.72,9.79,56.573514121,135.79,55.97467488,9.91969684,56.8468522727,0.44467488,0.12969684,0.463203,55.53,9.79,56.3863902019,133.42,62.18467488,64.64969684,89.7023806342,0.44467488,0.12969684,0.463203,61.74,64.52,89.3009406445,131.62
2022-01-15 07:00:00,58.60810144,9.43361292,59.3624680006,0.45810144,0.13361292,0.477189,58.15,9.3,58.8889845387,135.17,58.39810144,9.42361292,59.1535521525,0.45810144,0.13361292,0.477189,57.94,9.29,58.6800451602,133.03,64.89810144,63.31361292,90.6662955651,0.45810144,0.13361292,0.477189,64.44,63.18,90.245365532,130.94
2022-01-15 07:30:00,61.27097856,13.55445208,62.7523384814,0.46097856000000004,0.13445208,0.480186,60.81,13.42,62.273208525,134.68,61.05097856,13.53445208,62.5332181823,0.46097856000000004,0.13445208,0.480186,60.59,13.4,62.054074,132.74,69.21097856,51.48445208,86.2601203292,0.46097856000000004,0.13445208,0.480186,68.75,51.35,85.8101683951,130.4
2022-01-15 08:00:00,62.9783312,19.0465966,65.7954636945,0.4683312,0.13659659999999998,0.487845,62.51,18.91,65.307642738,134.57,62.7483312,19.0065966,65.5637383216,0.4683312,0.13659659999999998,0.487845,62.28,18.87,65.0759195094,132.68,72.5483312,39.6865966,82.6939315161,0.4683312,0.13659659999999998,0.487845,72.08,39.55,82.2175705066,130.57
2022-01-15 08:30:00,66.737512,17.762191,69.0607771247,0.487512,0.14219099999999998,0.507825,66.25,17.62,68.5530954808,135.6,66.497512,17.732191,68.8211428258,0.487512,0.14219099999999998,0.507825,66.01,17.59,68.3134554828,133.35,76.887512,38.162191,85.8373014689,0.487512,0.14219099999999998,0.507825,76.4,38.02,85.3374501611,132.04
2022-01-15 09:00:00,71.07126816,16.37661988,72.9336605181,0.57126816,0.16661988,0.595071,70.5,16.21,72.3395749227,134.62,71.10126816,13.49661988,72.3709132328,0.57126816,0.16661988,0.595071,70.53,13.33,71.778616593,132.71,81.53126816,38.31661988,90.0861312678,0.57126816,0.16661988,0.595071,80.96,38.15,89.4982910451,131.06
2022-01-15 09:30:00,75.06393536,18.06531448,77.2071886484,0.70393536,0.20531448,0.733266,74.36,17.86,76.4747618499,134.61,76.55393536,1.49531448,76.5685378239,0.70393536,0.20531448,0.733266,75.85,1.29,75.8609688839,132.76,84.44393536,48.12531448,97.1947741027,0.70393536,0.20531448,0.733266,83.74,47.92,96.4816770169,130.16
2022-01-15 10:00:00,77.08179744,17.17219092,78.9714355801,0.76179744,0.22219092000000001,0.793539,76.32,16.95,78.1795683027,134.61,78.58179744,2.33219092,78.6163978022,0.76179744,0.22219092000000001,0.793539,77.82,2.11,77.848599859,132.76,86.71179744,46.93219092,98.5980038329,0.76179744,0.22219092000000001,0.793539,85.95,46.71,97.8224238097,130.16
2022-01-15 10:30:00,78.57735168,16.66214424,80.3245121225,0.96735168,0.28214424,1.007658,77.61,16.38,79.3197106651,134.19,80.10735168,3.03214424,80.1647160032,0.96735168,0.28214424,1.007658,79.14,2.75,79.1877648378,132.5,88.39735168,46.38214424,99.8268254946,0.96735168,0.28214424,1.007658,87.43,46.1,98.8393388282,129.75
2022-01-15 11:00:00,79.28500384,16.55687612,80.9953207337,1.15500384,0.33687612,1.2031290000000001,78.13,16.22,79.7958977642,134.3,80.82500384,3.18687612,80.8878076421,1.15500384,0.33687612,1.2031290000000001,79.67,2.85,79.7209596029,132.56,89.16500384,46.19687612,100.4218565504,1.15500384,0.33687612,1.2031290000000001,88.01,45.86,99.2416228203,129.75
2022-01-15 11:30:00,79.36797088,16.51482484,81.0679606324,1.14797088,0.33482484,1.195803,78.22,16.18,79.8759087585,134.14,80.90797088,3.23482484,80.9726116885,1.14797088,0.33482484,1.195803,79.76,2.9,79.8127032495,132.47,89.26797088000001,46.14482484,100.489379959,1.14797088,0.33482484,1.195803,88.12,45.81,99.3161139997,129.58
2022-01-15 12:00:00,79.64253632,16.54323976,81.3425618802,1.14253632,0.33323976,1.190142,78.5,16.21,80.1561856627,134.14,81.19253632,3.17323976,81.2545223643,1.14253632,0.33323976,1.190142,80.05,2.84,80.1003626708,132.47,89.58253632,46.14323976,100.7681963175,1.14253632,0.33323976,1.190142,88.44,45.81,99.6001490963,129.52
2022-01-15 12:30:00,80.20783104,16.56895072,81.9013204295,1.12783104,0.32895072000000003,1.174824,79.08,16.24,80.7303164864,134.27,81.77783104,3.1889507200000002,81.8399844593,1.12783104,0.32895072000000003,1.174824,80.65,2.86,80.7006945447,132.55,90.22783104,46.23895072,101.3859066038,1.12783104,0.32895072000000003,1.174824,89.1,45.91,100.2324204038,129.65
2022-01-15 13:00:00,80.71062848,16.72976664,82.4262739754,0.8906284800000001,0.25976664,0.927738,79.82,16.47,81.5014926244,134.27,82.27062848,2.98976664,82.3249355606,0.8906284800000001,0.25976664,0.927738,81.38,2.73,81.4257778593,132.55,90.82062848,46.56976664,102.0643410913,0.8906284800000001,0.25976664,0.927738,89.93,46.31,101.153452734,129.65
2022-01-15 13:30:00,81.17983936,16.60328648,82.8603369559,0.79983936,0.23328648000000002,0.833166,80.38,16.37,82.0300024381,134.72,82.75983936,3.10328648,82.8180016534,0.79983936,0.23328648000000002,0.833166,81.96,2.87,82.0102341175,132.84,91.36983936,46.48328648,102.5141134998,0.79983936,0.23328648000000002,0.833166,90.57,46.25,101.6955623417,130.08
2022-01-15 14:00:00,80.3403488,17.3380184,82.1898930973,0.8503488,0.2480184,0.8857800000000001,79.49,17.09,81.3063847431,134.84,81.9203488,2.4980184,81.9584263114,0.8503488,0.2480184,0.8857800000000001,81.07,2.25,81.1012170069,132.92,90.4203488,47.4980184,102.1366791561,0.8503488,0.2480184,0.8857800000000001,89.57,47.25,101.2686891393,130.16
2022-01-15 14:30:00,78.35012896,17.97545428,80.3856931588,0.91012896,0.26545428,0.948051,77.44,17.71,79.4392705153,135.31,79.88012896,2.03545428,79.9060578229,0.91012896,0.26545428,0.948051,78.97,1.77,78.9898335231,133.22,88.15012896,48.59545428,100.6576545144,0.91012896,0.26545428,0.948051,87.24,48.33,99.7326751872,130.62
2022-01-15 15:00:00,77.7323968,18.2140324,79.8378136508,0.8023967999999999,0.2340324,0.8358300000000001,76.93,17.98,79.0031980365,135.71,79.2623968,1.8140323999999999,79.283152435,0.8023967999999999,0.2340324,0.8358300000000001,78.46,1.58,78.4759071308,133.49,87.5723968,50.0740324,100.8778142214,0.8023967999999999,0.2340324,0.8358300000000001,86.77,49.84,100.0652711984,131.02
2022-01-15 15:30:00,76.77543392,18.71825156,79.0243012944,0.64543392,0.18825156,0.672327,76.13,18.53,78.3526502423,136.11,78.30543392,1.22825156,78.3150661322,0.64543392,0.18825156,0.672327,77.66,1.04,77.66696337569999,133.75,86.50543392,50.23825156,100.035353838,0.64543392,0.18825156,0.672327,85.86,50.05,99.3828058569,131.53
2022-01-15 16:00:00,77.22852096,18.39123528,79.3881728269,0.51852096,0.15123528,0.540126,76.71,18.24,78.848726686,136.11,78.74852096,1.23123528,78.7581455705,0.51852096,0.15123528,0.540126,78.23,1.08,78.2374545854,133.75,87.03852096,49.49123528,100.1253539342,0.51852096,0.15123528,0.540126,86.52,49.34,99.5999297189,131.53
2022-01-15 16:30:00,79.16728224,17.44920732,81.0674621125,0.47728224,0.13920732,0.49716899999999997,78.69,17.31,80.5714105623,135.21,80.70728224,1.94920732,80.730817014,0.47728224,0.13920732,0.49716899999999997,80.23,1.81,80.2504143291,133.17,89.32728224,48.86920732,101.8212294979,0.47728224,0.13920732,0.49716899999999997,88.85,48.73,101.3357557824,130.62
2022-01-15 17:00:00,81.68408544,29.90827492,86.9873250701,0.47408544,0.13827492,0.493839,81.21,29.77,86.4946067683,134.45,83.26408544,11.34827492,84.0338697658,0.47408544,0.13827492,0.493839,82.79,11.21,83.5454858146,132.72,96.93408544,20.91827492,99.1654735567,0.47408544,0.13827492,0.493839,96.46,20.78,98.6728939476,129.97
2022-01-15 17:30:00,84.00824128,31.40948704,89.6880174777,0.47824128,0.13948704,0.498168,83.53,31.27,89.1912204199,134.92,85.63824128,12.26948704,86.5127082096,0.47824128,0.13948704,0.498168,85.16,12.13,86.0195471971,132.99,100.38824128,17.11948704,101.8374971403,0.47824128,0.13948704,0.498168,99.91,16.98,101.3426292337,131.55
2022-01-15 18:00:00,83.1083312,31.0165966,88.7075192951,0.4683312,0.13659659999999998,0.487845,82.64,30.88,88.2209952336,135.34,84.7383312,11.6365966,85.5335907991,0.4683312,0.13659659999999998,0.487845,84.27,11.5,85.051060546,133.29,99.8483312,20.5165966,101.9343905631,0.4683312,0.13659659999999998,0.487845,99.38,20.38,101.4481581893,132.13
2022-01-15 18:30:00,81.90545408,31.63575744,87.802759392,0.46545408,0.13575744,0.484848,81.44,31.5,87.3196633067,136.24,83.51545408,12.13575744,84.3925807096,0.46545408,0.13575744,0.484848,83.05,12.0,83.912469276,133.85,98.43545408,20.75575744,100.599901028,0.46545408,0.13575744,0.484848,97.97,20.62,100.1164586869,133.39
2022-01-15 19:00:00,79.47481472,32.66557096,85.9260478605,0.46481472,0.13557096,0.484182,79.01,32.53,85.4446077877,136.56,81.01481472,13.07557096,82.0632119774,0.46481472,0.13557096,0.484182,80.55,12.94,81.5827561437,134.09,95.17481472,22.50557096,97.7995198415,0.46481472,0.13557096,0.484182,94.71,22.37,97.3159853262,133.64
2022-01-15 19:30:00,77.48929024,23.70687632,81.0345980847,0.46929024,0.13687632,0.488844,77.02,23.57,80.5457962901,137.0,79.02929024,4.12687632,79.1369687567,0.46929024,0.13687632,0.488844,78.56,3.99,78.6612592068,134.36,89.23929024,42.57687632,98.8758884648,0.46929024,0.13687632,0.488844,88.77,42.44,98.3934271179,133.87
2022-01-15 20:00:00,75.22449504,24.37547772,79.0752083026,0.46449504,0.13547772,0.483849,74.76,24.24,78.5915720672,136.41,76.71449504,4.74547772,76.8611300205,0.46449504,0.13547772,0.483849,76.25,4.61,76.3892309164,134.0,86.61449504,43.39547772,96.87743926,0.46449504,0.13547772,0.483849,86.15,43.26,96.4015046563,132.53
2022-01-15 20:30:00,73.67897056,25.09678308,77.8359764103,0.46897056000000004,0.13678308,0.488511,73.21,24.96,77.3479521384,136.55,75.15897056,5.19678308,75.3384192164,0.46897056000000004,0.13678308,0.488511,74.69,5.06,74.8612029024,134.05,84.97897056,45.57678308,96.429604341,0.46897056000000004,0.13678308,0.488511,84.51,45.44,95.9517258834,132.64
2022-01-15 21:00:00,71.38024928,25.10715604,75.6670950393,0.47024928,0.13715604,0.489843,70.91,24.97,75.177982149,137.58,72.82024928,5.25715604,73.0097691739,0.47024928,0.13715604,0.489843,72.35,5.12,72.530937537,134.72,82.56024928,47.46715604,95.2330072176,0.47024928,0.13715604,0.489843,82.09,47.33,94.7570419547,133.81
2022-01-15 21:30:00,69.02490464,16.67268052,71.0099692739,0.45490464,0.13268052,0.473859,68.57,16.54,70.5366323268,137.42,70.42490464,4.99268052,70.6016575749,0.45490464,0.13268052,0.473859,69.97,4.86,70.1385806814,134.62,77.37490464,66.29268052,101.8901141357,0.45490464,0.13268052,0.473859,76.92,66.16,101.4585235453,133.81
2022-01-15 22:00:00,66.25531424,15.55988332,68.0578917832,0.44531424000000003,0.12988332,0.463869,65.81,15.43,67.5946817435,136.79,67.60531424,4.51988332,67.7562385225,0.44531424000000003,0.12988332,0.463869,67.16,4.39,67.3033260694,134.22,73.79531424,70.20988332,101.8586084707,0.44531424000000003,0.12988332,0.463869,73.35,70.08,101.4466800837,132.47
2022-01-15 22:30:00,62.790838719999996,16.48857796,64.9196628943,0.44083872,0.12857796,0.459207,62.35,16.36,64.4606244152,136.57,64.07083872,3.52857796,64.1679299705,0.44083872,0.12857796,0.459207,63.63,3.4,63.7207729081,134.1,69.87083872,71.22857796,99.7769734039,0.44083872,0.12857796,0.459207,69.43,71.1,99.3767321862,132.21
2022-01-15 23:00:00,59.41947008,17.32109544,61.8925986838,0.44947008,0.13109544,0.468198,58.97,17.19,61.424400689,136.57,60.65947008,2.77109544,60.7227328134,0.44947008,0.13109544,0.468198,60.21,2.64,60.2678496381,134.1,66.04947008,72.41109544,98.0096895244,0.44947008,0.13109544,0.468198,65.6,72.28,97.610237168,132.21
2022-01-15 23:30:00,56.25051904,16.65848472,58.6653731381,0.44051904000000003,0.12848472,0.458874,55.81,16.53,58.2065030731,136.86,56.48051904,11.78848472,57.6976377595,0.44051904000000003,0.12848472,0.458874,56.04,11.66,57.2401712087,134.27,63.46051904,62.16848472,88.8378183501,0.44051904000000003,0.12848472,0.458874,63.02,62.04,88.4334891317,132.44
2022-01-16 00:00:00,54.40531424,16.32988332,56.8031980332,0.44531424000000003,0.12988332,0.463869,53.96,16.2,56.3393432692,136.27,54.22531424,16.29988332,56.6221767567,0.44531424000000003,0.12988332,0.463869,53.78,16.17,56.1583235149,133.9,61.865314240000004,58.52988332,85.1649243965,0.44531424000000003,0.12988332,0.463869,61.42,58.4,84.7524418527,132.44
2022-01-16 00:30:00,55.0939456,16.3024008,57.4552966542,0.4539456,0.13240079999999999,0.47286000000000006,54.64,16.17,56.9824402777,136.72,54.9039456,16.2724008,57.2645987521,0.4539456,0.13240079999999999,0.47286000000000006,54.45,16.14,56.7917432379,134.2,62.6239456,58.3924008,85.6237761004,0.4539456,0.13240079999999999,0.47286000000000006,62.17,58.26,85.2017400057,133.15
2022-01-16 01:00:00,58.59499456,15.559790079999999,60.62574086,0.44499456,0.12979008,0.463536,58.15,15.43,60.1623420422,136.53,58.36499456,15.52979008,60.3957529129,0.44499456,0.12979008,0.463536,57.92,15.4,59.9323485273,134.09,66.62499456,56.99979008,87.6804765571,0.44499456,0.12979008,0.463536,66.18,56.87,87.2581761212,132.99
2022-01-16 01:30:00,58.80467488,15.33969684,60.7724944929,0.44467488,0.12969684,0.463203,58.36,15.21,60.3094826706,135.73,58.60467488,15.30969684,60.5714019577,0.44467488,0.12969684,0.463203,58.16,15.18,60.1083854383,133.53,66.89467488,56.77969684,87.7429854777,0.44467488,0.12969684,0.463203,66.45,56.65,87.32024393,132.15
2022-01-16 02:00:00,57.67883072,15.61090896,59.7540625546,0.44883072,0.13090896,0.467532,57.23,15.48,59.286619907,135.73,57.47883072,15.57090896,59.5505599199,0.44883072,0.13090896,0.467532,57.03,15.44,59.0831151853,133.56,65.59883072,57.47090896,87.2130263695,0.44883072,0.13090896,0.467532,65.15,57.34,86.7893893284,132.15
2022-01-16 02:30:00,56.73947008,15.68109544,58.8664948775,0.44947008,0.13109544,0.468198,56.29,15.55,58.3983441546,136.7,56.54947008,15.65109544,58.6753726431,0.44947008,0.13109544,0.468198,56.1,15.52,58.2072194835,134.12,64.52947008,57.74109544,86.5914927196,0.44947008,0.13109544,0.468198,64.08,57.61,86.1693594034,133.03
2022-01-16 03:00:00,55.6091504,16.0510022,57.8792905955,0.4491504,0.13100219999999999,0.467865,55.16,15.92,57.4114274339,136.7,55.4091504,16.0210022,57.6788215859,0.4491504,0.13100219999999999,0.467865,54.96,15.89,57.2109578665,134.12,63.1891504,57.9910022,85.7661067347,0.4491504,0.13100219999999999,0.467865,62.74,57.86,85.3468640314,133.03
2022-01-16 03:30:00,54.53499456,16.98979008,57.1202118223,0.44499456,0.12979008,0.463536,54.09,16.86,56.6567533486,137.04,54.35499456,16.95979008,56.9394407522,0.44499456,0.12979008,0.463536,53.91,16.83,56.4759860472,134.36,61.82499456,57.82979008,84.65585964979999,0.44499456,0.12979008,0.463536,61.38,57.7,84.2424738478,133.31
2022-01-16 04:00:00,53.25467488,17.11969684,55.9387559432,0.44467488,0.12969684,0.463203,52.81,16.99,55.4757262233,137.63,53.06467488,17.07969684,55.7456344862,0.44467488,0.12969684,0.463203,52.62,16.95,55.2826093813,134.76,60.33467488,58.12969684,83.7814695955,0.44467488,0.12969684,0.463203,59.89,58.0,83.3715305125,133.75
2022-01-16 04:30:00,52.06947008,17.29109544,54.8653961612,0.44947008,0.13109544,0.468198,51.62,17.16,54.3975183257,137.92,51.87947008,17.25109544,54.6724767105,0.44947008,0.13109544,0.468198,51.43,17.12,54.2046058929,134.93,58.98947008,58.23109544,82.8891914333,0.44947008,0.13109544,0.468198,58.54,58.1,82.4775217862,134.01
2022-01-16 05:00:00,51.1091504,17.3210022,53.964454707,0.4491504,0.13100219999999999,0.467865,50.66,17.19,53.4970251509,137.67,50.9291504,17.3010022,53.7875732636,0.4491504,0.13100219999999999,0.467865,50.48,17.17,53.3201584769,134.79,57.899150399999996,58.3110022,82.1735029959,0.4491504,0.13100219999999999,0.467865,57.45,58.18,81.7643865017,133.78
2022-01-16 05:30:00,50.5291504,17.3610022,53.4284515734,0.4491504,0.13100219999999999,0.467865,50.08,17.23,52.9611112044,137.67,50.3491504,17.3310022,53.2484796333,0.4491504,0.13100219999999999,0.467865,49.9,17.2,52.7811519389,134.79,57.2291504,58.3710022,81.7456393537,0.4491504,0.13100219999999999,0.467865,56.78,58.24,81.3379739113,133.78
2022-01-16 06:00:00,50.45339616,17.53932388,53.4151014812,0.44339616,0.12932388,0.461871,50.01,17.41,52.953830834,137.67,50.26339616,17.49932388,53.2225077368,0.44339616,0.12932388,0.461871,49.82,17.37,52.7612480899,134.79,57.13339616,58.67932388,81.8992552334,0.44339616,0.12932388,0.461871,56.69,58.55,81.4975987376,133.78
2022-01-16 06:30:00,51.68289664,17.02501152,54.4148217158,0.46289664,0.13501152,0.482184,51.22,16.89,53.9329259358,137.96,51.51289664,17.00501152,54.2471099418,0.46289664,0.13501152,0.482184,51.05,16.87,53.7652248205,134.97,58.55289664,57.90501152,82.3494509032,0.46289664,0.13501152,0.482184,58.09,57.77,81.9257041471,134.02
2022-01-16 07:00:00,52.90737216,16.67631688,55.4733230802,0.46737216000000004,0.13631688,0.486846,52.44,16.54,54.9865910927,137.55,52.70737216,16.64631688,55.2735646189,0.46737216000000004,0.13631688,0.486846,52.24,16.51,54.786838748,134.71,59.93737216,57.26631688,82.8970423504,0.46737216000000004,0.13631688,0.486846,59.47,57.13,82.4652520763,133.61
2022-01-16 07:30:00,54.31801152,16.19650336,56.6813293473,0.46801152,0.13650336,0.487512,53.85,16.06,56.1938261733,136.77,54.10801152,16.16650336,56.471521509,0.46801152,0.13650336,0.487512,53.64,16.03,55.9840200414,134.24,61.54801152,56.47650336,83.5329465172,0.46801152,0.13650336,0.487512,61.08,56.34,83.0961009916,132.87
2022-01-16 08:00:00,55.6607488,15.7314684,57.8411450007,0.4507488,0.13146839999999999,0.46953000000000006,55.21,15.6,57.3716314915,136.77,55.4607488,15.7014684,57.6405305959,0.4507488,0.13146839999999999,0.46953000000000006,55.01,15.57,57.1710153837,134.24,63.1007488,55.6614684,84.1421628173,0.4507488,0.13146839999999999,0.46953000000000006,62.65,55.53,83.7174020142,132.87
2022-01-16 08:30:00,58.69774176,14.51517468,60.4658183085,0.49774176000000003,0.14517468,0.518481,58.2,14.37,59.9477847798,136.32,58.48774176,14.49517468,60.257165758,0.49774176000000003,0.14517468,0.518481,57.99,14.35,59.7391211854,133.93,66.60774176,54.83517468,86.2756491981,0.49774176000000003,0.14517468,0.518481,66.11,54.69,85.7993484824,132.44
2022-01-16 09:00:00,62.60433504,13.47209772,64.0374904472,0.6243350400000001,0.18209772,0.650349,61.98,13.29,63.3888357678,136.0,62.37433504,13.46209772,63.8105457327,0.6243350400000001,0.18209772,0.650349,61.75,13.28,63.1618627021,133.7,70.99433504,52.68209772,88.4058766596,0.6243350400000001,0.18209772,0.650349,70.37,52.5,87.7962806729,132.17
2022-01-16 09:30:00,66.17257664,13.07825152,67.4525800989,0.78257664,0.22825152,0.8151839999999999,65.39,12.85,66.6406377521,134.97,65.94257664,13.06825152,67.2250147766,0.78257664,0.22825152,0.8151839999999999,65.16,12.84,66.4130348652,133.03,74.87257664,50.32825152,90.2154955303,0.78257664,0.22825152,0.8151839999999999,74.09,50.1,89.43901889,131.12
2022-01-16 10:00:00,68.34887008,20.38592044,71.3242861401,1.04887008,0.30592044,1.092573,67.3,20.08,70.2317335682,134.22,68.10887008,20.31592044,71.074290759,1.04887008,0.30592044,1.092573,67.06,20.01,69.9817383322,132.56,79.44887008,32.67592044,85.9059877633,1.04887008,0.30592044,1.092573,78.4,32.37,84.819672836,130.25
2022-01-16 10:30:00,69.233544,27.845617,74.6234681646,2.453544,0.715617,2.555775,66.78,27.13,72.0805473065,134.06,68.993544,27.775617,74.3746866441,2.453544,0.715617,2.555775,66.54,27.06,71.83185365840001,132.45,82.313544,18.085617,84.2769782806,2.453544,0.715617,2.555775,79.86,17.37,81.7272078319,130.78
2022-01-16 11:00:00,69.46634048,27.64643264,74.7656184178,3.17634048,0.92643264,3.308688,66.29,26.72,71.472529688,134.69,69.22634048,27.58643264,74.5204500929,3.17634048,0.92643264,3.308688,66.05,26.66,71.2275094328,132.86,82.49634048,18.30643264,84.50308674,3.17634048,0.92643264,3.308688,79.32,17.38,81.2017659906,132.29
2022-01-16 11:30:00,70.29493184,27.54060512,75.4974328886,3.22493184,0.9406051200000001,3.359304,67.07,26.6,72.1522341996,133.85,70.05493184,27.46060512,75.2447892459,3.22493184,0.9406051200000001,3.359304,66.83,26.52,71.8996474261,132.34,83.45493184,18.20060512,85.4165538707,3.22493184,0.9406051200000001,3.359304,80.23,17.26,82.0655865756,131.72
2022-01-16 12:00:00,70.96838912,27.04578016,75.9472611669,2.48838912,0.72578016,2.592072,68.48,26.32,73.3638385037,133.85,70.71838912,26.97578016,75.6887262079,2.48838912,0.72578016,2.592072,68.23,26.25,73.1053718956,132.34,84.37838912,17.67578016,86.2098936013,2.48838912,0.72578016,2.592072,81.89,16.95,83.6258010425,131.72
2022-01-16 12:30:00,71.16958784,26.62946312,75.9884105596,2.56958784,0.74946312,2.676654,68.6,25.88,73.3193998884,133.85,70.94958784,26.56946312,75.7613383273,2.56958784,0.74946312,2.676654,68.38,25.82,73.0923853763,132.3,84.60958784,17.23946312,86.3480251258,2.56958784,0.74946312,2.676654,82.04,16.49,83.6808323333,131.58
2022-01-16 13:00:00,71.51144576,26.07417168,76.1166821629,2.79144576,0.8141716800000001,2.907756,68.72,25.26,73.215476506,133.48,71.26144576,26.00417168,75.8578314782,2.79144576,0.8141716800000001,2.907756,68.47,25.19,72.9566789266,132.04,85.03144576,17.85417168,86.8856617309,2.79144576,0.8141716800000001,2.907756,82.24,17.04,83.9867799121,131.26
2022-01-16 13:30:00,73.90848992,27.32330956,78.7973865529,1.58848992,0.46330956,1.654677,72.32,26.86,77.1468858736,133.2,74.81848992,13.99330956,76.1158271738,1.58848992,0.46330956,1.654677,73.23,13.53,74.4694151985,131.83,86.83848992,27.51330956,91.0928401936,1.58848992,0.46330956,1.654677,85.25,27.05,89.4386102307,131.26
2022-01-16 14:00:00,74.706952,28.305361,79.8894369643,1.046952,0.305361,1.090575,73.66,28.0,78.8022563129,134.99,76.156952,8.975361,76.684016868,1.046952,0.305361,1.090575,75.11,8.67,75.6087362677,133.0,87.286952,32.155361,93.0213912522,1.046952,0.305361,1.090575,86.24,31.85,91.9334547377,132.47
2022-01-16 14:30:00,74.33766144,28.49181792,79.6107505099,0.89766144,0.26181792,0.935064,73.44,28.23,78.678882173,135.88,75.80766144,9.17181792,76.3604857041,0.89766144,0.26181792,0.935064,74.91,8.91,75.4380288714,133.59,86.88766144,32.22181792,92.6699048267,0.89766144,0.26181792,0.935064,85.99,31.96,91.7372427098,133.04
2022-01-16 15:00:00,74.39123808,28.97869444,79.8362138038,0.68123808,0.19869444,0.709623,73.71,28.78,79.1293403233,135.88,75.85123808,9.60869444,76.4574216614,0.68123808,0.19869444,0.709623,75.17,9.41,75.7566960737,133.59,86.80123808,31.00869444,92.1737167694,0.68123808,0.19869444,0.709623,86.12,30.81,91.4653513632,133.04
2022-01-16 15:30:00,73.95252672,29.16948696,79.4973910124,0.75252672,0.21948696,0.783882,73.2,28.95,78.7168501656,135.95,75.42252672,9.89948696,76.069424731,0.75252672,0.21948696,0.783882,74.67,9.68,75.2948291717,133.64,86.31252672,31.24948696,91.7953305133,0.75252672,0.21948696,0.783882,85.56,31.03,91.0130457682,132.86
2022-01-16 16:00:00,75.06067872,28.68519796,80.3551247396,0.60067872,0.17519796,0.625707,74.46,28.51,79.7314975402,135.6,76.53067872,9.51519796,77.1199311304,0.60067872,0.17519796,0.625707,75.93,9.34,76.5022908154,133.46,87.58067872,30.70519796,92.8072436118,0.60067872,0.17519796,0.625707,86.98,30.53,92.1824348778,132.45
2022-01-16 16:30:00,78.31038912,26.79303016,82.7670436181,0.49038912,0.14303016,0.510822,77.82,26.65,82.2567620321,134.49,79.82038912,7.8030301600000005,80.2008840285,0.49038912,0.14303016,0.510822,79.33,7.66,79.6989617247,132.72,91.14038912,30.86303016,96.2242025667,0.49038912,0.14303016,0.510822,90.65,30.72,95.7138490502,131.63
2022-01-16 17:00:00,82.71527424,20.62153832,85.2470787493,0.48527424,0.14153832,0.505494,82.23,20.48,84.7419807415,134.49,84.31527424,1.65153832,84.3314475684,0.48527424,0.14153832,0.505494,83.83,1.51,83.8435984438,132.72,92.82527424,38.29153832,100.4130143191,0.48527424,0.14153832,0.505494,92.34,38.15,99.9104504043,131.63
2022-01-16 17:30:00,85.56527424,20.40153832,87.9638500839,0.48527424,0.14153832,0.505494,85.08,20.26,87.4589846728,134.23,87.20527424,1.5315383200000001,87.2187219862,0.48527424,0.14153832,0.505494,86.72,1.3900000000000001,86.7311391601,132.38,95.74527424,35.99153832,102.2865991708,0.48527424,0.14153832,0.505494,95.26,35.85,101.7825628485,130.84
2022-01-16 18:00:00,85.33815136,21.25237748,87.9446622945,0.48815136000000003,0.14237748,0.508491,84.85,21.11,87.4365747271,133.85,86.97815136,2.22237748,87.0065386949,0.48815136000000003,0.14237748,0.508491,86.49,2.08,86.5150073687,132.15,95.47815136,36.53237748,102.2286260862,0.48815136000000003,0.14237748,0.508491,94.99,36.39,101.7218373802,130.25
2022-01-16 18:30:00,83.3243152,22.3212586,86.262275005,0.4843152,0.14125859999999998,0.504495,82.84,22.18,85.7579034259,134.68,84.9443152,3.0912586,85.0005444955,0.4843152,0.14125859999999998,0.504495,84.46,2.95,84.5115027674,132.7,93.1343152,37.2512586,100.3078109374,0.4843152,0.14125859999999998,0.504495,92.65,37.11,99.8056842069,131.05
2022-01-16 19:00:00,80.29559392,23.19163156,83.5777134012,0.48559392,0.14163156,0.505827,79.81,23.05,83.0718881451,135.35,81.85559392,4.70163156,81.9905091783,0.48559392,0.14163156,0.505827,81.37,4.5600000000000005,81.4976717459,133.12,90.19559392,39.95163156,98.6477471962,0.48559392,0.14163156,0.505827,89.71,39.81,98.1464222476,131.56
2022-01-16 19:30:00,76.8423472,29.1419346,82.1827151866,0.4523472,0.13193459999999999,0.471195,76.39,29.01,81.7129867279,135.82,78.3523472,9.8319346,78.9668110647,0.4523472,0.13193459999999999,0.471195,77.9,9.7,78.5015923405,133.48,89.6923472,31.6519346,95.1134170881,0.4523472,0.13193459999999999,0.471195,89.24,31.52,94.6429500808,132.15
2022-01-16 20:00:00,74.5091504,30.0910022,80.3559699508,0.4491504,0.13100219999999999,0.467865,74.06,29.96,79.8904575028,135.72,75.9891504,10.6510022,76.7319674346,0.4491504,0.13100219999999999,0.467865,75.54,10.52,76.2690107449,133.59,87.0591504,32.8810022,93.0615708767,0.4491504,0.13100219999999999,0.467865,86.61,32.75,92.595111102,132.58
2022-01-16 20:30:00,72.75042912,30.25137516,78.7894068782,0.45042912,0.13137516,0.469197,72.3,30.12,78.3230770591,136.54,74.19042912,10.71137516,74.9596780331,0.45042912,0.13137516,0.469197,73.74,10.58,74.4951273574,134.14,85.13042912,33.66137516,91.5438591049,0.45042912,0.13137516,0.469197,84.68,33.53,91.0766891142,133.44
2022-01-16 21:00:00,70.77947008,21.13109544,73.8664780486,0.44947008,0.13109544,0.468198,70.33,21.0,73.3982894896,136.54,72.17947008,1.45109544,72.1940550115,0.44947008,0.13109544,0.468198,71.73,1.32,71.7421445177,134.14,80.51947008,54.97109544,97.4946480369,0.44947008,0.13109544,0.468198,80.07,54.84,97.0496290565,133.44
2022-01-16 21:30:00,67.80010944,20.65128192,70.8754561538,0.45010944,0.13128192,0.468864,67.35,20.52,70.4066253985,136.74,69.18010944,1.02128192,69.1876474444,0.45010944,0.13128192,0.468864,68.73,0.89,68.7357621621,134.26,76.87010944,57.72128192,96.1288724151,0.45010944,0.13128192,0.468864,76.42,57.59,95.6902528997,133.0
2022-01-16 22:00:00,64.98467488,21.63969684,68.4929518169,0.44467488,0.12969684,0.463203,64.54,21.51,68.0300793767,136.3,66.30467488,1.7196968400000001,66.3269724031,0.44467488,0.12969684,0.463203,65.86,1.5899999999999999,65.8791901893,133.97,73.72467488,60.24969684,95.2121507764,0.44467488,0.12969684,0.463203,73.28,60.12,94.7859314455,132.5
2022-01-16 22:30:00,61.12499456,22.10979008,65.0008290512,0.44499456,0.12979008,0.463536,60.68,21.98,64.5382274315,137.53,62.21499456,4.15979008,62.3539044616,0.44499456,0.12979008,0.463536,61.77,4.03,61.9013230876,134.8,69.47499456,59.57979008,91.5233645311,0.44499456,0.12979008,0.463536,69.03,59.45,91.1012810009,133.81
2022-01-16 23:00:00,57.03531424,20.71988332,60.6822926005,0.44531424000000003,0.12988332,0.463869,56.59,20.59,60.2194005284,137.43,56.83531424,20.65988332,60.4738267646,0.44531424000000003,0.12988332,0.463869,56.39,20.53,60.0109406692,134.73,66.21531424,46.00988332,80.6311180812,0.44531424000000003,0.12988332,0.463869,65.77,45.88,80.1914415633,133.81
2022-01-16 23:30:00,54.2291504,17.0310022,56.8406174231,0.4491504,0.13100219999999999,0.467865,53.78,16.9,56.372851622,136.05,54.0291504,17.0110022,56.6438283381,0.4491504,0.13100219999999999,0.467865,53.58,16.88,56.1760696382,133.85,61.8591504,56.3110022,83.6509620804,0.4491504,0.13100219999999999,0.467865,61.41,56.18,83.2308866948,133.1
2022-01-17 00:00:00,51.93467488,10.88969684,53.0640740253,0.44467488,0.12969684,0.463203,51.49,10.76,52.6022594572,136.68,51.75467488,10.86969684,52.8838035823,0.44467488,0.12969684,0.463203,51.31,10.74,52.4219772615,134.24,57.63467488,68.78969684,89.7428445051,0.44467488,0.12969684,0.463203,57.19,68.66,89.3582212222,133.29
2022-01-17 00:30:00,53.08531424,10.99988332,54.2129875677,0.44531424000000003,0.12988332,0.463869,52.64,10.87,53.7505953455,135.38,52.90531424,10.98988332,54.03470931,0.44531424000000003,0.12988332,0.463869,52.46,10.86,53.572298812,133.4,58.85531424,67.34988332,89.44246641,0.44531424000000003,0.12988332,0.463869,58.41,67.22,89.0519876252,131.5
2022-01-17 01:00:00,56.97010944,10.64128192,57.9554160584,0.45010944,0.13128192,0.468864,56.52,10.51,57.4888728364,135.03,56.76010944,10.64128192,57.7489991648,0.45010944,0.13128192,0.468864,56.31,10.51,57.2824248788,133.16,63.04010944,64.78128192,90.39175784,0.45010944,0.13128192,0.468864,62.59,64.65,89.9840574769,131.03
2022-01-17 01:30:00,57.37010944,10.56128192,58.3341249437,0.45010944,0.13128192,0.468864,56.92,10.43,57.8677051558,134.29,57.16010944,10.56128192,58.1276077865,0.45010944,0.13128192,0.468864,56.71,10.43,57.6611567695,132.63,63.49010944,64.64128192,90.6062322634,0.45010944,0.13128192,0.468864,63.04,64.51,90.1974594986,130.08
2022-01-17 02:00:00,56.42010944,10.78128192,57.4409678632,0.45010944,0.13128192,0.468864,55.97,10.65,56.9742345275,134.29,56.22010944,10.77128192,57.2426521018,0.45010944,0.13128192,0.468864,55.77,10.64,56.7758971748,132.63,62.42010944,65.19128192,90.2561538117,0.45010944,0.13128192,0.468864,61.97,65.06,89.8503450188,130.08
2022-01-17 02:30:00,55.95531424,10.92988332,57.0128015544,0.44531424000000003,0.12988332,0.463869,55.51,10.8,56.5508629466,135.21,55.75531424,10.91988332,56.8146012722,0.44531424000000003,0.12988332,0.463869,55.31,10.79,56.3526414643,133.23,61.87531424,65.72988332,90.2716570888,0.44531424000000003,0.12988332,0.463869,61.43,65.6,89.8721586477,130.97
