Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-01-17 03:00:00,55.27467488,11.50969684,56.4602763404,0.44467488,0.12969684,0.463203,54.83,11.38,55.9985115874,135.21,55.07467488,11.51969684,56.2665373772,0.44467488,0.12969684,0.463203,54.63,11.39,55.8047399421,133.23,61.04467488,66.16969684,90.0271131999,0.44467488,0.12969684,0.463203,60.6,66.04,89.6305840659,130.97
2022-01-17 03:30:00,54.51947008,11.60109544,55.7400935881,0.44947008,0.13109544,0.468198,54.07,11.47,55.2731924173,135.93,54.33947008,11.58109544,55.5598756313,0.44947008,0.13109544,0.468198,53.89,11.45,55.092963253,133.69,60.11947008,65.83109544,89.1520263905,0.44947008,0.13109544,0.468198,59.67,65.7,88.7524585575,131.63
2022-01-17 04:00:00,53.49978976,11.78118868,54.7816019397,0.44978976,0.13118868,0.468531,53.05,11.65,54.3141325992,136.3,53.30978976,11.78118868,54.5960629622,0.44978976,0.13118868,0.468531,52.86,11.65,54.1285700901,133.91,58.93978976,66.27118868,88.6891722028,0.44978976,0.13118868,0.468531,58.49,66.14,88.292580096,131.84
2022-01-17 04:30:00,53.00978976,11.78118868,54.3031694942,0.44978976,0.13118868,0.468531,52.56,11.65,53.8356396823,136.63,52.81978976,11.78118868,54.1177105669,0.44978976,0.13118868,0.468531,52.37,11.65,53.6501575021,134.11,58.39978976,66.14118868,88.2337366545,0.44978976,0.13118868,0.468531,57.95,66.01,87.8380475648,132.12
2022-01-17 05:00:00,52.89097856,11.64445208,54.1576299082,0.46097856000000004,0.13445208,0.480186,52.43,11.51,53.6785338846,136.43,52.71097856,11.634452079999999,53.9796974422,0.46097856000000004,0.13445208,0.480186,52.25,11.5,53.500584109,133.98,58.25097856,65.96445208,88.0027581466,0.46097856000000004,0.13445208,0.480186,57.79,65.83,87.5972202755,132.12
2022-01-17 05:30:00,54.30974976,11.30284368,55.473445848,0.48974976000000003,0.14284368,0.5101559999999999,53.82,11.16,54.964879696,136.43,54.09974976,11.29284368,55.2658234579,0.48974976000000003,0.14284368,0.5101559999999999,53.61,11.15,54.7572333121,133.96,59.84974976,65.53284368,88.7499078711,0.48974976000000003,0.14284368,0.5101559999999999,59.36,65.39,88.3145610871,132.02
2022-01-17 06:00:00,56.59143808,10.38041944,57.5355887405,0.48143808,0.14041944,0.501498,56.11,10.24,57.0367399138,136.43,56.38143808,10.38041944,57.3290473296,0.48143808,0.14041944,0.501498,55.9,10.24,56.8301645255,134.0,62.43143808,64.26041944,89.5940063137,0.48143808,0.14041944,0.501498,61.95,64.12,89.1581566656,132.02
2022-01-17 06:30:00,63.09851104,7.75081572,63.5727712137,0.44851104,0.13081572,0.467199,62.65,7.62,63.1117017676,136.11,62.87851104,7.76081572,63.3556423,0.44851104,0.13081572,0.467199,62.43,7.63,62.8945291738,133.81,69.84851104,60.52081572,92.420688322,0.44851104,0.13081572,0.467199,69.4,60.39,91.9962613371,131.69
2022-01-17 07:00:00,68.9643152,5.6312586,69.1938425326,0.4843152,0.14125859999999998,0.504495,68.48,5.49,68.6997125176,134.61,68.7143152,5.6512586,68.9463112659,0.4843152,0.14125859999999998,0.504495,68.23,5.51,68.452121954,132.86,76.4743152,58.1312586,96.0602108666,0.4843152,0.14125859999999998,0.504495,75.99,57.99,95.5893309946,130.24
2022-01-17 07:30:00,74.69495456,15.57144508,76.3007610617,0.48495456000000003,0.14144508,0.505161,74.21,15.43,75.7971569388,134.08,74.47495456,14.83144508,75.9374125176,0.48495456000000003,0.14144508,0.505161,73.99,14.69,75.4341845585,132.52,86.23495456,32.64144508,92.2059180578,0.48495456000000003,0.14144508,0.505161,85.75,32.5,91.7023036788,129.75
2022-01-17 08:00:00,79.31527424,19.65153832,81.713497576,0.48527424,0.14153832,0.505494,78.83,19.51,81.2084293654,133.73,80.86527424,0.7115383200000001,80.8684046132,0.48527424,0.14153832,0.505494,80.38,0.5700000000000001,80.3820209997,132.32,91.21527424,38.19153832,98.8879156112,0.48527424,0.14153832,0.505494,90.73,38.05,98.3856463108,130.37
2022-01-17 08:30:00,81.94683264,18.49365952,84.0077307286,0.52683264,0.15365952,0.5487839999999999,81.42,18.34,83.4600023964,135.79,83.52683264,1.39365952,83.5384585549,0.52683264,0.15365952,0.5487839999999999,83.0,1.24,83.0092621338,133.67,94.17683264,36.49365952,101.0003118375,0.52683264,0.15365952,0.5487839999999999,93.65,36.34,100.453561908,132.07
2022-01-17 09:00:00,83.51129792,18.36787856,85.5074022707,0.78129792,0.22787856,0.8138519999999999,82.73,18.14,84.6954101472,135.79,85.13129792,1.75787856,85.1494452276,0.78129792,0.22787856,0.8138519999999999,84.35,1.53,84.3638749703,133.67,95.83129792,35.19787856,102.0907846779,0.78129792,0.22787856,0.8138519999999999,95.05,34.97,101.2788398433,132.07
2022-01-17 09:30:00,85.72703168,17.44538424,87.4840865069,1.2870316800000001,0.37538424,1.340658,84.44,17.07,86.1481195384,136.22,87.37703168,2.7953842399999997,87.4217355024,1.2870316800000001,0.37538424,1.340658,86.09,2.42,86.1240065255,133.97,98.31703168,33.95538424,104.0154163442,1.2870316800000001,0.37538424,1.340658,97.03,33.58,102.6763716733,132.28
2022-01-17 10:00:00,85.56795008,17.78398544,87.3964771545,1.96795008,0.57398544,2.049948,83.6,17.21,85.3530555985,135.52,87.20795008,2.93398544,87.2572909717,1.96795008,0.57398544,2.049948,85.24,2.36,85.2726638496,133.52,97.99795008,34.36398544,103.8483592321,1.96795008,0.57398544,2.049948,96.03,33.79,101.8013997939,131.55
2022-01-17 10:30:00,84.6865808,18.6531694,86.7165364637,2.6165808,0.7631694,2.725605,82.07,17.89,83.9972440024,135.79,86.2865808,2.5931694,86.3255382473,2.6165808,0.7631694,2.725605,83.67,1.83,83.6900101565,133.7,96.8765808,35.4531694,103.160065568,2.6165808,0.7631694,2.725605,94.26,34.69,100.4407472095,131.84
2022-01-17 11:00:00,83.60875808,19.10130444,85.7629538845,3.15875808,0.92130444,3.2903729999999998,80.45,18.18,82.4785723688,136.44,85.19875808,2.53130444,85.2363530458,3.15875808,0.92130444,3.2903729999999998,82.04,1.6099999999999999,82.0557962608,134.1,95.57875808,35.98130444,102.1271426474,3.15875808,0.92130444,3.2903729999999998,92.42,35.06,98.8466489063,132.43
2022-01-17 11:30:00,82.94461184,19.04384512,85.1027418491,3.54461184,1.03384512,3.692304,79.4,18.01,81.416952166,136.74,84.52461184,2.91384512,84.574821904,3.54461184,1.03384512,3.692304,80.98,1.88,81.0018197326,134.3,94.82461184,36.42384512,101.5795427433,3.54461184,1.03384512,3.692304,91.28,35.39,97.9004111329,132.77
2022-01-17 12:00:00,82.08195424,19.43890332,84.352345398,3.80195424,1.10890332,3.960369,78.28,18.33,80.3974334167,137.11,83.63195424,2.74890332,83.6771189721,3.80195424,1.10890332,3.960369,79.83,1.6400000000000001,79.8468440203,134.52,93.72195424,36.04890332,100.4157763359,3.80195424,1.10890332,3.960369,89.92,34.94,96.4697361871,133.32
2022-01-17 12:30:00,81.58521088,19.69901984,83.9297207013,3.9052108800000003,1.13901984,4.067928,77.68,18.56,79.8664885919,137.34,83.12521088,2.42901984,83.1606927654,3.9052108800000003,1.13901984,4.067928,79.22,1.29,79.2305023334,134.64,93.15521088,36.27901984,99.9702985624,3.9052108800000003,1.13901984,4.067928,89.25,35.14,95.9186222795,133.47
2022-01-17 13:00:00,81.2409552,20.0802786,83.6857836819,3.8409552,1.1202786,4.000995,77.4,18.96,79.6884031714,136.97,82.7909552,2.0602786,82.8165865684,3.8409552,1.1202786,4.000995,78.95,0.9400000000000001,78.9555957485,134.39,92.7709552,36.7702786,99.7923018927,3.8409552,1.1202786,4.000995,88.93,35.65,95.8095371036,133.17
2022-01-17 13:30:00,81.13307328,18.09256304,83.1259070159,3.64307328,1.06256304,3.794868,77.49,17.03,79.3392777885,137.33,82.67307328,4.07256304,82.7733218814,3.64307328,1.06256304,3.794868,79.03,3.01,79.0872998654,134.58,92.22307328,41.29256304,101.0453908282,3.64307328,1.06256304,3.794868,88.58,40.23,97.2875598419,133.61
2022-01-17 14:00:00,81.06503168,3.86813424,81.157265995,3.28503168,0.95813424,3.421908,77.78,2.91,77.8344171945,137.75,82.61503168,17.94813424,84.5421728026,3.28503168,0.95813424,3.421908,79.33,16.99,81.1289652344,134.86,87.90503168,68.79813424,111.6265106037,3.28503168,0.95813424,3.421908,84.62,67.84,108.4564889714,133.99
2022-01-17 14:30:00,80.46194528,3.60848404,80.5428196384,2.77194528,0.8084840400000001,2.887443,77.69,2.8,77.7404405699,136.45,82.01194528,17.99848404,83.9637099963,2.77194528,0.8084840400000001,2.887443,79.24,17.19,81.0831283314,134.02,87.26194528,68.84848404,111.1519718613,2.77194528,0.8084840400000001,2.887443,84.49,68.04,108.4804208141,131.37
2022-01-17 15:00:00,80.13240544,3.53778492,80.2104626825,2.15240544,0.62778492,2.242089,77.98,2.91,78.0342777246,136.8,81.68240544,17.80778492,83.6010320643,2.15240544,0.62778492,2.242089,79.53,17.18,81.3644473957,134.19,86.95240544,69.12778492,111.0827234981,2.15240544,0.62778492,2.242089,84.8,68.5,109.010504081,131.65
2022-01-17 15:30:00,80.29860992,3.48834456,80.3743448051,1.46860992,0.42834456,1.529802,78.83,3.06,78.8893687388,137.25,81.86860992,17.43834456,83.7052277413,1.46860992,0.42834456,1.529802,80.4,17.01,82.1796817954,134.44,87.24860992,69.05834456,111.2716266006,1.46860992,0.42834456,1.529802,85.78,68.63,109.8557476876,132.13
2022-01-17 16:00:00,82.6695296,2.8936128,82.72015546,0.8695296,0.25361279999999997,0.9057600000000001,81.8,2.64,81.8425903793,137.25,84.2795296,17.4736128,86.0718667968,0.8695296,0.25361279999999997,0.9057600000000001,83.41,17.22,85.1689879005,134.44,89.9195296,66.9336128,112.0965223633,0.8695296,0.25361279999999997,0.9057600000000001,89.05,66.68,111.248033241,132.06
2022-01-17 16:30:00,85.17281664,2.80832152,85.2191021083,0.54281664,0.15832152,0.565434,84.63,2.65,84.6714792595,136.44,86.81281664,17.46832152,88.5528508276,0.54281664,0.15832152,0.565434,86.27,17.31,87.989482326,133.91,92.63281664,65.92832152,113.698646857,0.54281664,0.15832152,0.565434,92.09,65.77,113.1647515793,131.21
2022-01-17 17:00:00,88.86015936,2.05004648,88.8838039918,0.48015936000000004,0.14004648,0.500166,88.38,1.9100000000000001,88.4006363099,136.82,90.58015936,17.95004648,92.3415910536,0.48015936000000004,0.14004648,0.500166,90.1,17.81,91.8433780955,134.17,96.81015936,64.46004648,116.3069410977,0.48015936000000004,0.14004648,0.500166,96.33,64.32,115.8297513595,131.38
2022-01-17 17:30:00,92.64413536,3.20703948,92.6996273931,0.50413536,0.14703948,0.525141,92.14,3.06,92.1907978054,135.95,94.41413536,16.58703948,95.8601003259,0.50413536,0.14703948,0.525141,93.91,16.44,95.3381439928,133.58,101.48413536,59.59703948,117.6895783175,0.50413536,0.14703948,0.525141,100.98,59.45,117.1804714959,129.82
2022-01-17 18:00:00,92.51847104,12.49247072,93.3580703971,0.48847104,0.14247072,0.5088239999999999,92.03,12.35,92.8549589414,135.15,94.27847104,7.49247072,94.5757221444,0.48847104,0.14247072,0.5088239999999999,93.79,7.35,94.0775563033,133.1,104.32847104,43.29247072,112.9542734499,0.48847104,0.14247072,0.5088239999999999,103.84,43.15,112.4485131071,129.82
2022-01-17 18:30:00,90.38929024,12.67687632,91.2739118441,0.46929024,0.13687632,0.488844,89.92,12.54,90.7901866944,136.56,92.12929024,6.88687632,92.386336574,0.46929024,0.13687632,0.488844,91.66,6.75,91.908204748,134.0,102.12929024,44.31687632,111.3300384069,0.46929024,0.13687632,0.488844,101.66,44.18,110.8450630385,132.04
2022-01-17 19:00:00,88.46504448,13.80855464,89.5362511841,0.47504448,0.13855464,0.494838,87.99,13.67,89.0455445264,135.0,90.17504448,5.64855464,90.3517836929,0.47504448,0.13855464,0.494838,89.7,5.51,89.8690719881,133.03,99.85504448,44.55855464,109.3457575753,0.47504448,0.13855464,0.494838,99.38,44.42,108.8555042246,130.78
2022-01-17 19:30:00,86.001528,14.757529,87.2585095021,0.471528,0.13752899999999998,0.491175,85.53,14.62,86.7705324405,135.04,87.661528,4.807529,87.7932561555,0.471528,0.13752899999999998,0.491175,87.19,4.67,87.314975806,133.08,97.011528,45.597529,107.1931491085,0.471528,0.13752899999999998,0.491175,96.54,45.46,106.7079341005,130.83
2022-01-17 20:00:00,83.59440512,15.42836816,85.006229839,0.47440512,0.13836816,0.494172,83.12,15.29,84.5146052467,135.04,85.21440512,4.06836816,85.3114673385,0.47440512,0.13836816,0.494172,84.74,3.93,84.8310821574,133.08,94.29440512,46.29836816,105.0474832217,0.47440512,0.13836816,0.494172,93.82,46.16,104.5606905103,130.83
2022-01-17 20:30:00,81.69079872,16.06023296,83.2545354815,0.48079872,0.14023296,0.5008319999999999,81.21,15.92,82.7557278984,134.82,83.28079872,3.56023296,83.3568635097,0.48079872,0.14023296,0.5008319999999999,82.8,3.42,82.8706003357,132.94,92.14079872,47.31023296,103.5769517387,0.48079872,0.14023296,0.5008319999999999,91.66,47.17,103.0852293008,130.56
2022-01-17 21:00:00,78.49664288,16.75902084,80.2657319343,0.47664288,0.13902084,0.49650299999999997,78.02,16.62,79.770576029,135.19,80.04664288,2.94902084,80.100947312,0.47664288,0.13902084,0.49650299999999997,79.57,2.81,79.6196018578,133.19,88.61664288,49.47902084,101.4942505692,0.47664288,0.13902084,0.49650299999999997,88.14,49.34,101.0103717447,130.95
2022-01-17 21:30:00,74.40280672,18.79790196,76.7407242988,0.47280672,0.13790196,0.492507,73.93,18.66,76.2485442484,136.41,75.88280672,1.13790196,75.8913379548,0.47280672,0.13790196,0.492507,75.41,1.0,75.4166301289,134.02,83.95280672,51.78790196,98.6410692642,0.47280672,0.13790196,0.492507,83.48,51.65,98.166353197,132.25
2022-01-17 22:00:00,70.53760192,20.08930056,73.3425748226,0.47760192,0.13930056,0.497502,70.06,19.95,72.8450828814,136.41,71.97760192,0.64930056,71.9805304883,0.47760192,0.13930056,0.497502,71.5,0.51,71.50181885800001,134.02,79.60760192,53.79930056,96.0819183,0.47760192,0.13930056,0.497502,79.13,53.66,95.6083286121,132.25
2022-01-17 22:30:00,65.48120832,21.53743576,68.9322114991,0.47120832,0.13743576,0.490842,65.01,21.4,68.4416547141,136.74,66.80120832,1.93743576,66.8292981434,0.47120832,0.13743576,0.490842,66.33,1.8,66.3544188431,134.22,73.88120832,55.26743576,92.2654995018,0.47120832,0.13743576,0.490842,73.41,55.13,91.8060183212,132.6
2022-01-17 23:00:00,60.9079616,22.7777388,65.0277261721,0.4379616,0.12773879999999999,0.45621000000000006,60.47,22.65,64.5727759973,136.29,62.1679616,3.0177388,62.2411615972,0.4379616,0.12773879999999999,0.45621000000000006,61.73,2.89,61.7976132225,133.95,68.6279616,56.7977388,89.0829963919,0.4379616,0.12773879999999999,0.45621000000000006,68.19,56.67,88.6643389419,132.25
2022-01-17 23:30:00,56.5359536,23.5200698,61.2332240933,0.4459536,0.13006979999999999,0.464535,56.09,23.39,60.7715410369,136.94,57.7459536,3.5000698,57.8519286263,0.4459536,0.13006979999999999,0.464535,57.3,3.37,57.3990147999,134.36,63.8559536,60.1500698,87.7246470903,0.4459536,0.13006979999999999,0.464535,63.41,60.02,87.3111018141,132.85
2022-01-18 00:00:00,54.35732224,21.57755232,58.48341,0.43732224000000003,0.12755232,0.455544,53.92,21.45,58.0298966051,137.92,55.51732224,4.38755232,55.690427221,0.43732224000000003,0.12755232,0.455544,55.08,4.26,55.2444929382,134.99,60.93732224,65.20755232,89.2489894696,0.43732224000000003,0.12755232,0.455544,60.5,65.08,88.8575061545,133.98
2022-01-18 00:30:00,55.83147808,12.15876444,57.1400866057,0.44147808,0.12876444,0.459873,55.39,12.03,56.6813284954,137.7,57.01147808,7.94876444,57.5629350276,0.44147808,0.12876444,0.459873,56.57,7.82,57.107944281,134.84,60.41147808,81.68876444,101.6002013755,0.44147808,0.12876444,0.459873,59.97,81.56,101.2345519079,133.67
2022-01-18 01:00:00,59.84627328,11.13016304,60.8724646684,0.44627328,0.13016304,0.464868,59.4,11.0,60.4099329581,136.73,61.08627328,8.85016304,61.7240485473,0.44627328,0.13016304,0.464868,60.64,8.72,61.2637576386,134.2,64.98627328,80.31016304,103.3099124108,0.44627328,0.13016304,0.464868,64.54,80.18,102.9283440069,131.93
2022-01-18 01:30:00,60.70563392,10.91997656,61.6799795533,0.44563392,0.12997656,0.464202,60.26,10.79,61.2183934778,136.21,61.96563392,8.96997656,62.61150267,0.44563392,0.12997656,0.464202,61.52,8.84,62.1518784913,133.85,65.94563392,79.80997656,103.5299907834,0.44563392,0.12997656,0.464202,65.5,79.68,103.1462670192,131.4
2022-01-18 02:00:00,59.94563392,11.20997656,60.9847735139,0.44563392,0.12997656,0.464202,59.5,11.08,60.5228584916,135.93,61.17563392,8.78997656,61.8038985295,0.44563392,0.12997656,0.464202,60.73,8.66,61.3443436675,133.68,65.06563392,80.56997656,103.5618551412,0.44563392,0.12997656,0.464202,64.62,80.44,103.1810932293,131.17
2022-01-18 02:30:00,59.47010944,11.13128192,60.5028871542,0.45010944,0.13128192,0.468864,59.02,11.0,60.0363256704,136.39,60.72010944,9.09128192,61.3969306835,0.45010944,0.13128192,0.468864,60.27,8.96,60.9323764513,133.99,64.53010944,81.17128192,103.6962488853,0.45010944,0.13128192,0.468864,64.08,81.04,103.313735776,131.59
2022-01-18 03:00:00,58.42083872,11.47857796,59.5378211621,0.44083872,0.12857796,0.459207,57.98,11.35,59.0804781633,137.03,59.64083872,8.84857796,60.2936727621,0.44083872,0.12857796,0.459207,59.2,8.72,59.8387700408,134.41,63.32083872,82.01857796,103.6174490459,0.44083872,0.12857796,0.459207,62.88,81.89,103.2466294849,132.16
2022-01-18 03:30:00,57.4259536,11.3800698,58.5426864392,0.4459536,0.13006979999999999,0.464535,56.98,11.25,58.0799698691,137.51,58.6459536,9.0600698,59.3416610691,0.4459536,0.13006979999999999,0.464535,58.2,8.93,58.8811081757,134.73,62.3059536,83.6400698,104.2961798445,0.4459536,0.13006979999999999,0.464535,61.86,83.51,103.9258374996,132.68
2022-01-18 04:00:00,56.290838719999996,10.18857796,57.2054686603,0.44083872,0.12857796,0.459207,55.85,10.06,56.7487982252,137.81,56.46083872,9.15857796,57.1988274287,0.44083872,0.12857796,0.459207,56.02,9.03,56.7431167632,134.93,62.13083872,71.53857796,94.7523575252,0.44083872,0.12857796,0.459207,61.69,71.41,94.3665417402,133.09
2022-01-18 04:30:00,55.81051904,9.32848472,56.5847564516,0.44051904000000003,0.12848472,0.458874,55.37,9.2,56.1291092037,135.89,55.61051904,9.31848472,56.3858491589,0.44051904000000003,0.12848472,0.458874,55.17,9.19,55.9301796886,133.68,62.03051904,67.29848472,91.5252497291,0.44051904000000003,0.12848472,0.458874,61.59,67.17,91.1325243807,132.16
2022-01-18 05:00:00,55.66362592,9.32230756,56.4388577915,0.45362592,0.13230756,0.472527,55.21,9.19,55.9696364112,135.89,55.46362592,9.31230756,56.2399579684,0.45362592,0.13230756,0.472527,55.01,9.18,55.7707136408,133.68,61.87362592,67.33230756,91.4438911346,0.45362592,0.13230756,0.472527,61.42,67.2,91.0398615992,132.16
2022-01-18 05:30:00,57.08403552,9.00951036,57.7906427389,0.44403552,0.12951036,0.462537,56.64,8.88,57.3318759505,135.63,56.87403552,9.00951036,57.5832197194,0.44403552,0.12951036,0.462537,56.43,8.88,57.1244194719,133.52,63.38403552,65.67951036,91.2761416797,0.44403552,0.12951036,0.462537,62.94,65.55,90.8748925722,131.9
2022-01-18 06:00:00,59.04764192,8.79764556,59.6994353718,0.43764192,0.12764556,0.455877,58.61,8.67,59.2477932078,135.63,58.83764192,8.77764556,59.4887818692,0.43764192,0.12764556,0.455877,58.4,8.65,59.0371281483,133.52,65.54764192,64.52764556,91.9799456555,0.43764192,0.12764556,0.455877,65.11,64.4,91.5787753795,131.9
2022-01-18 06:30:00,65.11978976,6.88118868,65.4823470566,0.44978976,0.13118868,0.468531,64.67,6.75,65.0213149667,135.57,64.87978976,6.89118868,65.2447361917,0.44978976,0.13118868,0.468531,64.43,6.76,64.7836592051,133.52,72.20978976,60.65118868,94.3017519746,0.44978976,0.13118868,0.468531,71.76,60.52,93.8731484504,131.78
2022-01-18 07:00:00,71.07851104,12.11081572,72.1028889093,0.44851104,0.13081572,0.467199,70.63,11.98,71.6387974494,135.14,70.81851104,12.09081572,71.8432274518,0.44851104,0.13081572,0.467199,70.37,11.96,71.3791180949,133.22,80.70851104,42.25081572,91.0988209764,0.44851104,0.13081572,0.467199,80.26,42.12,90.6408406845,131.11
2022-01-18 07:30:00,77.4419376,15.0147318,78.88406601,0.4619376,0.13473179999999998,0.481185,76.98,14.88,78.4049411708,134.42,78.2219376,8.3247318,78.6636681158,0.4619376,0.13473179999999998,0.481185,77.76,8.19,78.1901125463,132.76,87.9119376,40.8547318,96.9413115397,0.4619376,0.13473179999999998,0.481185,87.45,40.72,96.4656462167,130.9
2022-01-18 08:00:00,81.38047904,14.76013972,82.7081863743,0.48047904,0.14013972,0.500499,80.9,14.62,82.2104275624,134.09,82.95047904,4.7701397199999995,83.087521361,0.48047904,0.14013972,0.500499,82.47,4.63,82.5998656173,132.56,91.62047904,44.47013972,101.842552532,0.48047904,0.14013972,0.500499,91.14,44.33,101.3491415849,130.34
2022-01-18 08:30:00,84.50619328,13.86347304,85.6358136962,0.52619328,0.15347304,0.548118,83.98,13.71,85.0917416674,134.75,86.13619328,6.07347304,86.3500484513,0.52619328,0.15347304,0.548118,85.61,5.92,85.8144422577,133.0,94.97619328,42.34347304,103.9877252326,0.52619328,0.15347304,0.548118,94.45,42.19,103.4446644347,130.5
2022-01-18 09:00:00,85.86892032,12.90135176,86.8326917362,0.75892032,0.22135176,0.790542,85.11,12.68,86.0493724556,135.89,87.51892032,7.15135176,87.8106100991,0.75892032,0.22135176,0.790542,86.76,6.93,87.036328622,133.71,96.58892032,42.22135176,105.4137660509,0.75892032,0.22135176,0.790542,95.83,42.0,104.62977062,131.35
2022-01-18 09:30:00,88.21867008,12.50419544,89.100441381,1.2486700800000001,0.36419544,1.300698,86.97,12.14,87.8132136982,135.81,89.89867008,7.62419544,90.221390137,1.2486700800000001,0.36419544,1.300698,88.65,7.26,88.9467824039,133.64,99.08867008,40.23419544,106.9455703661,1.2486700800000001,0.36419544,1.300698,97.84,39.87,105.651703725,131.44
2022-01-18 10:00:00,88.49255552,12.96074536,89.4366440714,1.92255552,0.56074536,2.002662,86.57,12.4,87.4535585325,134.91,90.18255552,7.82074536,90.5210327941,1.92255552,0.56074536,2.002662,88.26,7.26,88.5580894103,133.14,99.26255552,40.72074536,107.2904191018,1.92255552,0.56074536,2.002662,97.34,40.16,105.29910351,130.47
2022-01-18 10:30:00,87.27528256,12.75862408,88.2029332525,2.15528256,0.62862408,2.245086,85.12,12.13,85.9799470807,135.82,88.92528256,8.34862408,89.31632215,2.15528256,0.62862408,2.245086,86.77,7.72,87.1127505019,133.72,98.06528256,43.05862408,107.1020296317,2.15528256,0.62862408,2.245086,95.91,42.43,104.8762747241,131.11
2022-01-18 11:00:00,86.2801072,12.8546146,87.2324367134,2.6901072,0.7846145999999999,2.802195,83.59,12.07,84.4569298518,136.51,87.9101072,8.6146146,88.3311866366,2.6901072,0.7846145999999999,2.802195,85.22,7.83,85.5789536043,134.17,96.8901072,43.6446146,106.2663881799,2.6901072,0.7846145999999999,2.802195,94.2,42.86,103.4921233718,131.99
2022-01-18 11:30:00,86.2419552,12.6289036,87.1617120234,2.8419552,0.8289036,2.96037,83.4,11.8,84.2306357568,136.67,87.8719552,8.8989036,88.3214073481,2.8419552,0.8289036,2.96037,85.03,8.07,85.4120939914,134.26,96.8119552,43.3689036,106.0821213453,2.8419552,0.8289036,2.96037,93.97,42.54,103.150436257,132.47
2022-01-18 12:00:00,87.48449312,12.17547716,88.327678451,2.38449312,0.69547716,2.483847,85.1,11.48,85.8708355613,136.6,89.14449312,9.12547716,89.6103508922,2.38449312,0.69547716,2.483847,86.76,8.43,87.1685866583,134.18,98.30449312,42.90547716,107.2597470532,2.38449312,0.69547716,2.483847,95.92,42.21,104.7966149262,132.76
2022-01-18 12:30:00,88.87553312,11.71244716,89.6439725014,1.34553312,0.39244716,1.401597,87.53,11.32,88.2589559195,136.8,90.56553312,8.93244716,91.0049691038,1.34553312,0.39244716,1.401597,89.22,8.54,89.6277858702,134.29,100.03553312,42.37244716,108.6394595206,1.34553312,0.39244716,1.401597,98.69,41.98,107.2475477575,132.96
2022-01-18 13:00:00,88.8764224,11.7031232,89.6436364237,1.1764223999999999,0.34312319999999996,1.22544,87.7,11.36,88.4326840031,136.71,90.5864224,8.8731232,91.0199551667,1.1764223999999999,0.34312319999999996,1.22544,89.41,8.53,89.815972967,134.25,100.0764224,42.4031232,108.6890757045,1.1764223999999999,0.34312319999999996,1.22544,98.9,42.06,107.4721061485,132.88
2022-01-18 13:30:00,89.12413472,11.55370596,89.8699032546,1.14413472,0.33370596,1.191807,87.98,11.22,88.6925521112,136.82,90.81413472,8.98370596,91.2574053856,1.14413472,0.33370596,1.191807,89.67,8.65,90.086244233,134.3,100.33413472,42.19370596,108.8450614987,1.14413472,0.33370596,1.191807,99.19,41.86,107.6611150788,132.96
2022-01-18 14:00:00,87.99811104,12.01736572,88.8148896608,0.84811104,0.24736572,0.8834489999999999,87.15,11.77,87.9412042219,136.6,89.69811104,8.21736572,90.0737265995,0.84811104,0.24736572,0.8834489999999999,88.85,7.97,89.2067452607,134.17,99.13811104,42.58736572,107.8983261202,0.84811104,0.24736572,0.8834489999999999,98.29,42.34,107.0214917668,132.76
2022-01-18 14:30:00,86.55279648,12.41081564,87.4380633555,0.72279648,0.21081564,0.7529129999999999,85.83,12.2,86.6927269152,136.3,88.21279648,7.65081564,88.5439576864,0.72279648,0.21081564,0.7529129999999999,87.49,7.44,87.8057725893,133.98,97.51279648,42.89081564,106.5287169904,0.72279648,0.21081564,0.7529129999999999,96.79,42.68,105.7822598549,132.51
2022-01-18 15:00:00,86.78369568,12.06191124,87.6179179086,0.62369568,0.18191124,0.649683,86.16,11.88,86.9751688702,135.92,88.44369568,8.04191124,88.8085561302,0.62369568,0.18191124,0.649683,87.82,7.86,88.1710383289,133.78,97.76369568,42.65191124,106.6626725965,0.62369568,0.18191124,0.649683,97.14,42.47,106.0183026652,132.16
2022-01-18 15:30:00,86.65971968,12.67491824,87.5817364946,0.59971968,0.17491824,0.6247079999999999,86.06,12.5,86.9630588238,136.21,88.32971968,7.67491824,88.6625273085,0.59971968,0.17491824,0.6247079999999999,87.73,7.5,88.0500022714,133.93,97.62971968,43.72491824,106.973971787,0.59971968,0.17491824,0.6247079999999999,97.03,43.55,106.3551757086,132.42
2022-01-18 16:00:00,87.73158784,12.70671312,88.6470082024,0.57158784,0.16671312,0.5954039999999999,87.16,12.54,88.057465328,137.12,89.43158784,7.58671312,89.7528112069,0.57158784,0.16671312,0.5954039999999999,88.86,7.42,89.1692547911,134.52,98.87158784,43.68671312,108.09310702,0.57158784,0.16671312,0.5954039999999999,98.3,43.52,107.502932053,133.27
2022-01-18 16:30:00,89.07879072,12.38256396,89.9353036708,0.48879072,0.14256396,0.509157,88.59,12.24,89.4315699292,136.94,90.77879072,7.95256396,91.1264622276,0.48879072,0.14256396,0.509157,90.29,7.8100000000000005,90.6271493538,134.4,100.62879072,44.90256396,110.1925304726,0.48879072,0.14256396,0.509157,100.14,44.76,109.6880905112,133.12
2022-01-18 17:00:00,92.07952,11.60986,92.8085494588,0.47952000000000006,0.13986,0.4995,91.6,11.47,92.3153340459,137.28,93.82952,8.34986,94.2003130857,0.47952000000000006,0.13986,0.4995,93.35,8.21,93.710333475,134.64,104.05952,43.67986,112.8552784421,0.47952000000000006,0.13986,0.4995,103.58,43.54,112.3590138796,133.58
2022-01-18 17:30:00,94.7959136,11.5917248,95.5020068852,0.4859136,0.14172479999999998,0.50616,94.31,11.45,95.002518914,136.01,96.5859136,8.5017248,96.9593627791,0.4859136,0.14172479999999998,0.50616,96.1,8.36,96.4629441807,133.79,106.9259136,42.1917248,114.9490871682,0.4859136,0.14172479999999998,0.50616,106.44,42.05,114.445078968,132.4
2022-01-18 18:00:00,94.27987968,12.47829824,95.1020695855,0.43987968,0.12829824,0.458208,93.84,12.35,94.6491843599,136.47,96.07987968,7.7082982399999995,96.3885944554,0.43987968,0.12829824,0.458208,95.64,7.58,95.939908276,134.11,106.32987968,42.98829824,114.6910506462,0.43987968,0.12829824,0.458208,105.89,42.86,114.2351596489,132.65
2022-01-18 18:30:00,92.08958016,13.68571088,93.1009637777,0.25958016,0.07571088000000001,0.27039599999999997,91.83,13.61,92.833081388,136.97,93.85958016,6.37571088,94.0758761694,0.25958016,0.07571088000000001,0.27039599999999997,93.6,6.3,93.8117796441,134.42,103.76958016,43.25571088,112.424117921,0.25958016,0.07571088000000001,0.27039599999999997,103.51,43.18,112.1553944311,133.11
2022-01-18 19:00:00,90.13949024,14.42860132,91.2869773669,0.26949024,0.07860132,0.280719,89.87,14.35,91.0084578487,136.87,91.87949024,5.49860132,92.0438772719,0.26949024,0.07860132,0.280719,91.61,5.42,91.770193963,134.35,101.58949024,43.95860132,110.6922904146,0.26949024,0.07860132,0.280719,101.32,43.88,110.4137527666,132.94
2022-01-18 19:30:00,87.18501472,14.67729596,88.4118193932,0.26501472,0.07729596,0.276057,86.92,14.6,88.1376559706,135.31,88.86501472,4.92729596,89.00151171,0.26501472,0.07729596,0.276057,88.6,4.85,88.7326461907,133.36,98.35501472,45.16729596,108.2302801665,0.26501472,0.07729596,0.276057,98.09,45.09,107.9571961474,131.66
2022-01-18 20:00:00,84.56638336,15.69477848,86.0104602134,0.25638336,0.07477848000000001,0.26706599999999997,84.31,15.62,85.7447403635,135.31,86.19638336,3.91477848,86.285236251,0.25638336,0.07477848000000001,0.26706599999999997,85.94,3.84,86.0257473086,133.36,95.37638336,46.52477848,106.1188461841,0.25638336,0.07477848000000001,0.26706599999999997,95.12,46.45,105.8556417958,131.66
2022-01-18 20:30:00,82.10725248,16.35794864,83.7208659387,0.26725248,0.07794864,0.27838799999999997,81.84,16.28,83.4435377965,135.01,83.70725248,3.14794864,83.7664234547,0.26725248,0.07794864,0.27838799999999997,83.44,3.07,83.4964580087,133.13,92.61725248,47.14794864,103.9273040058,0.26725248,0.07794864,0.27838799999999997,92.35,47.07,103.6537862309,131.45
2022-01-18 21:00:00,79.24830144,17.39533792,81.1350174861,0.25830144,0.07533792,0.26906399999999997,78.99,17.32,80.8665722038,135.01,80.78830144,2.15533792,80.8170472803,0.25830144,0.07533792,0.26906399999999997,80.53,2.08,80.5568575604,133.13,89.34830144,48.44533792,101.6369506449,0.25830144,0.07533792,0.26906399999999997,89.09,48.37,101.3739858149,131.45
2022-01-18 21:30:00,75.48753216,18.72969688,77.7764042421,0.30753216,0.08969688,0.32034599999999996,75.18,18.64,77.4563231764,135.23,76.98753216,1.14969688,76.9961162073,0.30753216,0.08969688,0.32034599999999996,76.68,1.06,76.6873262019,133.29,85.14753216,51.30969688,99.4122086409,0.30753216,0.08969688,0.32034599999999996,84.84,51.22,99.1025428533,131.69
2022-01-18 22:00:00,71.21696256,20.13911408,74.0097268756,0.47696256000000004,0.13911408,0.496836,70.74,20.0,73.5129077101,136.34,72.65696256,0.5491140800000001,72.6590375295,0.47696256000000004,0.13911408,0.496836,72.18,0.41000000000000003,72.1811644406,134.01,80.41696256,54.21911408,96.9876291029,0.47696256000000004,0.13911408,0.496836,79.94,54.08,96.5145066816,132.88
2022-01-18 22:30:00,65.46824128,19.50948704,68.3133274029,0.47824128,0.13948704,0.498168,64.99,19.37,67.8151679199,137.35,65.64824128,14.18948704,67.1642250429,0.47824128,0.13948704,0.498168,65.17,14.05,66.6673188301,134.62,75.21824128,45.43948704,87.8779312667,0.47824128,0.13948704,0.498168,74.74,45.3,87.3965537078,133.94
2022-01-18 23:00:00,61.09947008,19.78109544,64.2217796457,0.44947008,0.13109544,0.468198,60.65,19.65,63.7537842014,135.35,60.86947008,19.72109544,63.9844824405,0.44947008,0.13109544,0.468198,60.42,19.59,63.5164899849,133.35,70.52947008,41.49109544,81.8285839458,0.44947008,0.13109544,0.468198,70.08,41.36,81.3747872501,132.81
2022-01-18 23:30:00,57.00298656,21.00212108,60.7489058882,0.45298656,0.13212108,0.471861,56.55,20.87,60.2781834497,135.15,56.79298656,20.96212108,60.538036329,0.45298656,0.13212108,0.471861,56.34,20.83,60.0673330522,133.22,65.84298656,43.06212108,78.6742979063,0.45298656,0.13212108,0.471861,65.39,42.93,78.2229953402,132.79
2022-01-19 00:00:00,53.8191504,21.6610022,58.0146530291,0.4491504,0.13100219999999999,0.467865,53.37,21.53,57.549090349,135.15,53.6191504,21.6110022,57.8104549862,0.4491504,0.13100219999999999,0.467865,53.17,21.48,57.3449152061,133.22,62.2391504,44.8010022,76.6866457777,0.4491504,0.13100219999999999,0.467865,61.79,44.67,76.2457408647,132.79
2022-01-19 00:30:00,54.1891504,21.5710022,58.3247130896,0.4491504,0.13100219999999999,0.467865,53.74,21.44,57.8589768316,136.05,53.9791504,21.5310022,58.1148236997,0.4491504,0.13100219999999999,0.467865,53.53,21.4,57.6491188137,133.8,62.8191504,45.8610022,77.7783850422,0.4491504,0.13100219999999999,0.467865,62.37,45.73,77.3385401983,133.72
2022-01-19 01:00:00,58.19499456,19.62979008,61.4164965659,0.44499456,0.12979008,0.463536,57.75,19.5,60.9533633198,135.95,57.97499456,19.57979008,61.1920597284,0.44499456,0.12979008,0.463536,57.53,19.45,60.728933796,133.74,67.54499456,44.58979008,80.935626701,0.44499456,0.12979008,0.463536,67.1,44.46,80.4928667647,133.72
2022-01-19 01:30:00,58.84987968,19.77829824,62.0845344641,0.43987968,0.12829824,0.458208,58.41,19.65,61.6267036276,134.65,58.62987968,19.74829824,61.8664535485,0.43987968,0.12829824,0.458208,58.19,19.62,61.4086353862,132.89,68.30987968,45.09829824,81.8541151442,0.43987968,0.12829824,0.458208,67.87,44.97,81.4164467414,132.58
2022-01-19 02:00:00,57.51947008,19.99109544,60.8944442061,0.44947008,0.13109544,0.468198,57.07,19.86,60.4268524747,135.38,57.30947008,19.94109544,60.6796724464,0.44947008,0.13109544,0.468198,56.86,19.81,60.2120893177,133.39,66.75947008,45.48109544,80.7796811567,0.44947008,0.13109544,0.468198,66.31,45.35,80.3345417613,133.3
2022-01-19 02:30:00,56.7791504,20.9510022,60.5212063109,0.4491504,0.13100219999999999,0.467865,56.33,20.82,60.0544860939,135.79,56.5691504,20.9110022,60.3103539203,0.4491504,0.13100219999999999,0.467865,56.12,20.78,59.8436529634,133.66,65.8191504,45.2710022,79.8850686898,0.4491504,0.13100219999999999,0.467865,65.37,45.14,79.4408994159,133.7
2022-01-19 03:00:00,55.69778176,21.33351968,59.6436245958,0.45778176,0.13351968,0.476856,55.24,21.2,59.1683834493,136.39,55.48778176,21.28351968,59.4296402026,0.45778176,0.13351968,0.476856,55.03,21.15,58.9544179854,134.05,64.55778176,45.78351968,79.1444114266,0.45778176,0.13351968,0.476856,64.1,45.65,78.6939165374,134.17
2022-01-19 03:30:00,54.66499456,21.34979008,58.6862434196,0.44499456,0.12979008,0.463536,54.22,21.22,58.2245377826,136.6,54.46499456,21.29979008,58.4817637377,0.44499456,0.12979008,0.463536,54.02,21.17,58.0200766976,134.19,63.37499456,45.76979008,78.1745714376,0.44499456,0.12979008,0.463536,62.93,45.64,77.7379862101,134.39
2022-01-19 04:00:00,53.57426528,21.50249404,57.7283219073,0.45426528,0.13249404,0.473193,53.12,21.37,57.2574126206,136.35,53.37426528,21.45249404,57.5240966441,0.45426528,0.13249404,0.473193,52.92,21.32,57.0532102515,134.0,62.11426528,45.98249404,77.2824152664,0.45426528,0.13249404,0.473193,61.66,45.85,76.8386497799,134.1
2022-01-19 04:30:00,53.01947008,21.60109544,57.2509522346,0.44947008,0.13109544,0.468198,52.57,21.47,56.7852604115,136.47,52.81947008,21.55109544,57.0468766384,0.44947008,0.13109544,0.468198,52.37,21.42,56.5812097785,134.08,61.46947008,46.03109544,76.794254338,0.44947008,0.13109544,0.468198,61.02,45.9,76.356076379,134.21
2022-01-19 05:00:00,52.68426528,21.36249404,56.8505757201,0.45426528,0.13249404,0.473193,52.23,21.23,56.3798350476,136.32,52.48426528,21.31249404,56.6464518235,0.45426528,0.13249404,0.473193,52.03,21.18,56.1757358652,133.98,61.08426528,45.69249404,76.2829697665,0.45426528,0.13249404,0.473193,60.63,45.56,75.8400323048,134.07
2022-01-19 05:30:00,53.9539456,20.6924008,57.7858433933,0.4539456,0.13240079999999999,0.47286000000000006,53.5,20.56,57.3146019789,136.04,53.7539456,20.6524008,57.5847924922,0.4539456,0.13240079999999999,0.47286000000000006,53.3,20.52,57.1135745686,133.8,62.5439456,44.6424008,76.84197473,0.4539456,0.13240079999999999,0.47286000000000006,62.09,44.51,76.3957341741,133.76
2022-01-19 06:00:00,56.32746208,19.50342644,59.6084442615,0.45746208,0.13342644,0.476523,55.87,19.37,59.1325105166,135.2,56.09746208,19.46342644,59.3780280963,0.45746208,0.13342644,0.476523,55.64,19.33,58.9021094699,133.25,65.34746208,44.54342644,79.0848129498,0.45746208,0.13342644,0.476523,64.89,44.41,78.6318014546,132.93
2022-01-19 06:30:00,62.16106848,17.33156164,64.5320189011,0.45106848,0.13156164,0.469863,61.71,17.2,64.0621893163,135.58,61.92106848,17.28156164,64.2874100771,0.45106848,0.13156164,0.469863,61.47,17.15,63.8175790829,133.49,72.03106848,41.92156164,83.3420191542,0.45106848,0.13156164,0.469863,71.58,41.79,82.8860693965,133.4
2022-01-19 07:00:00,67.8419376,16.0247318,69.708826748,0.4619376,0.13473179999999998,0.481185,67.38,15.89,69.2282926266,135.64,67.5819376,16.0047318,69.4512039475,0.4619376,0.13473179999999998,0.481185,67.12,15.87,68.9706553543,133.52,78.3619376,38.1347318,87.1484425213,0.4619376,0.13473179999999998,0.481185,77.9,38.0,86.6741599325,133.4
2022-01-19 07:30:00,74.36376576,14.17818168,75.703305699,0.47376576000000004,0.13818168,0.493506,73.89,14.04,75.2120582088,135.1,74.09376576,14.15818168,75.434343856,0.47376576000000004,0.13818168,0.493506,73.62,14.02,74.9430770652,133.22,85.73376576,35.06818168,92.6285914701,0.47376576000000004,0.13818168,0.493506,85.26,34.93,92.1377908352,132.45
2022-01-19 08:00:00,78.8231264,12.0179952,79.7340420655,0.4731264,0.13799519999999998,0.49284000000000006,78.35,11.88,79.2455481399,135.1,78.5231264,12.0179952,79.4374822628,0.4731264,0.13799519999999998,0.49284000000000006,78.05,11.88,78.948951228,133.22,90.8731264,32.9079952,96.6481311242,0.4731264,0.13799519999999998,0.49284000000000006,90.4,32.77,96.1562941258,132.45
2022-01-19 08:30:00,81.83687264,10.67200452,82.5297849505,0.48687264,0.14200452,0.507159,81.35,10.53,82.0286742548,134.4,81.53687264,10.67200452,82.2323128727,0.48687264,0.14200452,0.507159,81.05,10.53,81.7311654144,132.78,94.28687264,31.07200452,99.2747894338,0.48687264,0.14200452,0.507159,93.8,30.93,98.7679345739,131.84
2022-01-19 09:00:00,82.78015904,13.13337972,83.8155140386,0.80015904,0.23337972,0.833499,81.98,12.9,82.9887365852,133.99,82.48015904,13.11337972,83.5160904434,0.80015904,0.23337972,0.833499,81.68,12.88,82.6892786279,132.5,95.94015904,24.99337972,99.1422369449,0.80015904,0.23337972,0.833499,95.14,24.76,98.3090901189,131.38
2022-01-19 09:30:00,82.48930944,25.67438192,86.392476865,1.24930944,0.36438192,1.301364,81.24,25.31,85.0913256449,133.76,82.19930944,25.60438192,86.0947782732,1.24930944,0.36438192,1.301364,80.95,25.24,84.793632426,132.36,100.65930944,1.14438192,100.6658143906,1.24930944,0.36438192,1.301364,99.41,0.78,99.4130600072,131.17
2022-01-19 10:00:00,81.52491328,26.64643304,85.7691312715,1.80491328,0.52643304,1.880118,79.72,26.12,83.8900041721,135.41,81.23491328,26.59643304,85.4779584809,1.80491328,0.52643304,1.880118,79.43,26.07,83.5988624325,133.45,99.38491328,1.09643304,99.3909611237,1.80491328,0.52643304,1.880118,97.58,0.5700000000000001,97.5816647737,134.18
2022-01-19 10:30:00,81.53508288,16.83356584,83.2546616061,2.03508288,0.59356584,2.119878,79.5,16.24,81.141774691,135.86,81.25508288,16.83356584,82.9804641631,2.03508288,0.59356584,2.119878,79.22,16.24,80.867459463,133.73,95.56508288,21.63356584,97.9831426155,2.03508288,0.59356584,2.119878,93.53,21.04,95.8673171628,134.53
2022-01-19 11:00:00,82.11507232,16.36981276,83.7308537632,2.60507232,0.75981276,2.713617,79.51,15.61,81.0278482992,135.75,81.81507232,16.33981276,83.4307829267,2.60507232,0.75981276,2.713617,79.21,15.58,80.7276935134,133.67,95.83507232,20.87981276,98.0832690497,2.60507232,0.75981276,2.713617,93.23,20.12,95.3763455999,133.66
2022-01-19 11:30:00,83.26282624,15.57207432,84.7064798708,0.93282624,0.27207432,0.971694,82.33,15.3,83.7395898008,135.21,82.97282624,15.55207432,84.4177523386,0.93282624,0.27207432,0.971694,82.04,15.28,83.4508238425,133.29,97.45282624,19.83207432,99.4503117843,0.93282624,0.27207432,0.971694,96.52,19.56,98.481998355,132.94
2022-01-19 12:00:00,82.63514272,16.16274996,84.2009578249,2.13514272,0.62274996,2.224107,80.5,15.54,81.9862281118,135.21,82.34514272,16.15274996,83.9144436962,2.13514272,0.62274996,2.224107,80.21,15.53,81.6996022022,133.29,96.51514272,20.44274996,98.6563672562,2.13514272,0.62274996,2.224107,94.38,19.82,96.438668593,132.94
2022-01-19 12:30:00,81.73583136,16.51836748,83.3882641162,2.80583136,0.81836748,2.922741,78.93,15.7,80.476300238,135.71,81.45583136,16.49836748,83.1098585732,2.80583136,0.81836748,2.922741,78.65,15.68,80.197786129,133.58,95.36583136,20.82836748,97.6138447295,2.80583136,0.81836748,2.922741,92.56,20.01,94.6982243762,133.43
2022-01-19 13:00:00,81.05345408,16.79850744,82.7759160053,2.46345408,0.71850744,2.566098,78.59,16.08,80.2181681416,135.71,80.77345408,16.77850744,82.4976920643,2.46345408,0.71850744,2.566098,78.31,16.06,79.9398505127,133.63,94.70345408,21.53850744,97.1218385196,2.46345408,0.71850744,2.566098,92.24,20.82,94.5605097279,133.43
2022-01-19 13:30:00,81.24077728,16.45606004,82.8906858766,1.94077728,0.56606004,2.021643,79.3,15.89,80.8763383197,136.41,80.96077728,16.43606004,82.6122964662,1.94077728,0.56606004,2.021643,79.02,15.87,80.5978740414,134.0,95.11077728,22.32606004,97.6960230087,1.94077728,0.56606004,2.021643,93.17,21.76,95.6773039963,134.21
2022-01-19 14:00:00,80.15438336,16.87752848,81.9120024137,2.25438336,0.65752848,2.348316,77.9,16.22,79.5707132053,136.21,79.87438336,16.85752848,81.6338984956,2.25438336,0.65752848,2.348316,77.62,16.2,79.2925242378,133.89,93.79438336,22.78752848,96.5228356614,2.25438336,0.65752848,2.348316,91.54,22.13,94.177006217,134.21
2022-01-19 14:30:00,79.02496224,17.28519732,80.8932797173,2.7949622400000003,0.81519732,2.911419,76.23,16.47,77.9889338304,136.21,78.74496224,17.26519732,80.6154831076,2.7949622400000003,0.81519732,2.911419,75.95,16.45,77.7110352524,133.92,92.40496224,23.25519732,95.2863119706,2.7949622400000003,0.81519732,2.911419,89.61,22.44,92.3769760276,134.21
2022-01-19 15:00:00,78.75162624,16.89172432,80.5428394455,2.13162624,0.62172432,2.220444,76.62,16.27,78.3283939577,136.21,78.47162624,16.87172432,80.2648815254,2.13162624,0.62172432,2.220444,76.34,16.25,78.0503561811,133.92,92.18162624,22.82172432,94.9646424581,2.13162624,0.62172432,2.220444,90.05,22.2,92.7461185172,134.27
2022-01-19 15:30:00,79.23428416,16.90333288,81.0172478476,1.55428416,0.45333288,1.619046,77.68,16.45,79.4026756476,136.03,78.95428416,16.88333288,80.7392464441,1.55428416,0.45333288,1.619046,77.4,16.43,79.1246162708,133.75,92.84428416,22.87333288,95.6203454199,1.55428416,0.45333288,1.619046,91.29,22.42,94.0027685762,134.06
2022-01-19 16:00:00,80.87712192,16.29916056,82.5031604548,0.9571219200000001,0.27916056,0.9970019999999999,79.92,16.02,81.5097957303,136.34,80.58712192,16.27916056,82.2149334847,0.9571219200000001,0.27916056,0.9970019999999999,79.63,16.0,81.2215297812,133.99,94.81712192,22.06916056,97.3516022314,0.9571219200000001,0.27916056,0.9970019999999999,93.86,21.79,96.3561295404,134.39
2022-01-19 16:30:00,83.22789152,16.00146836,84.7521617219,0.58789152,0.17146836000000001,0.612387,82.64,15.83,84.1424892667,135.58,82.92789152,15.981468360000001,84.4537892749,0.58789152,0.17146836000000001,0.612387,82.34,15.81,83.8440916225,133.48,97.52789152,21.06146836,99.7761247685,0.58789152,0.17146836000000001,0.612387,96.94,20.89,99.1652948364,133.63
2022-01-19 17:00:00,87.32600352,15.62883436,88.7135353496,0.47600352,0.13883436,0.49583699999999997,86.85,15.49,88.2205338909,135.09,87.70600352,10.48883436,88.3309611613,0.47600352,0.13883436,0.49583699999999997,87.23,10.35,87.8418772568,133.19,101.42600352,24.41883436,104.3240799698,0.47600352,0.13883436,0.49583699999999997,100.95,24.28,103.8288057333,133.11
2022-01-19 17:30:00,91.31440512,17.01836816,92.8867344525,0.47440512,0.13836816,0.494172,90.84,16.88,92.3950215109,134.5,93.04440512,2.85836816,93.0882999773,0.47440512,0.13836816,0.494172,92.57,2.7199999999999998,92.6099524889,132.78,104.76440512,33.52836816,109.9987820461,0.47440512,0.13836816,0.494172,104.29,33.39,109.5047770647,132.18
2022-01-19 18:00:00,91.18408544,17.78827492,92.9029609978,0.47408544,0.13827492,0.493839,90.71,17.65,92.4111822238,136.08,92.92408544,2.10827492,92.9479987843,0.47408544,0.13827492,0.493839,92.45,1.97,92.4709868013,133.83,104.59408544,33.99827492,109.9809320135,0.47408544,0.13827492,0.493839,104.12,33.86,109.4873234671,133.14
2022-01-19 18:30:00,89.41088864,18.98734252,91.4047382982,0.47088864,0.13734252,0.490509,88.94,18.85,90.9155987716,136.22,91.13088864,0.75734252,91.1340355301,0.47088864,0.13734252,0.490509,90.66,0.62,90.662119984,133.89,102.43088864,33.86734252,107.8845857245,0.47088864,0.13734252,0.490509,101.96,33.73,107.394387656,133.24
2022-01-19 19:00:00,87.83408544,19.81827492,90.0421600468,0.47408544,0.13827492,0.493839,87.36,19.68,89.5492713538,135.73,89.51408544,0.31827492,89.5146512649,0.47408544,0.13827492,0.493839,89.04,0.18,89.0401819405,133.6,100.65408544,35.09827492,106.5980010043,0.47408544,0.13827492,0.493839,100.18,34.96,106.1048255265,132.64
2022-01-19 19:30:00,84.49385568,20.66529124,86.9842854182,0.46385568,0.13529124,0.483183,84.03,20.53,86.501571084,136.45,86.15385568,1.01529124,86.1598378877,0.46385568,0.13529124,0.483183,85.69,0.88,85.6945184945,134.05,97.07385568,37.53529124,104.078007019,0.46385568,0.13529124,0.483183,96.61,37.4,103.5965834379,133.53
2022-01-19 20:00:00,81.93897056,21.50678308,84.7144415958,0.46897056000000004,0.13678308,0.488511,81.47,21.37,84.2261111533,136.45,83.51897056,1.89678308,83.540506519,0.46897056000000004,0.13678308,0.488511,83.05,1.76,83.0686469133,134.05,94.11897056,38.47678308,101.6801035378,0.46897056000000004,0.13678308,0.488511,93.65,38.34,101.1942592245,133.53
2022-01-19 20:30:00,80.42728224,21.96920732,83.3738196245,0.47728224,0.13920732,0.49716899999999997,79.95,21.83,82.8767241148,136.02,81.99728224,2.41920732,82.0329620263,0.47728224,0.13920732,0.49716899999999997,81.52,2.2800000000000002,81.5518779673,133.79,92.41728224,38.96920732,100.2973238715,0.47728224,0.13920732,0.49716899999999997,91.94,38.83,99.8034693786,133.14
2022-01-19 21:00:00,77.55344608,22.93808844,80.8745503862,0.47344608,0.13808844,0.493173,77.08,22.8,80.3813809287,136.02,79.08344608,3.20808844,79.1484887748,0.47344608,0.13808844,0.493173,78.61,3.07,78.6699243676,133.79,89.21344608,41.31808844,98.3169537456,0.47344608,0.13808844,0.493173,88.74,41.18,97.8293412019,133.14
2022-01-19 21:30:00,73.48856096,17.71958028,75.5946566714,0.47856096000000004,0.13958028,0.49850099999999997,73.01,17.58,75.0967143089,136.71,74.95856096,5.66958028,75.1726679169,0.47856096000000004,0.13958028,0.49850099999999997,74.48,5.53,74.6850138917,134.24,83.17856096,56.69958028,100.6653634936,0.47856096000000004,0.13958028,0.49850099999999997,82.7,56.56,100.1914347637,133.91
2022-01-19 22:00:00,69.69824128,14.90948704,71.2750842954,0.47824128,0.13948704,0.498168,69.22,14.77,70.7782544289,136.8,71.09824128,4.91948704,71.26823462,0.47824128,0.13948704,0.498168,70.62,4.78,70.7815851758,134.3,77.31824128,65.00948704,101.0165523062,0.47824128,0.13948704,0.498168,76.84,64.87,100.5609392359,133.74
2022-01-19 22:30:00,65.18216736,16.55771548,67.2523076456,0.47216736000000004,0.13771548,0.491841,64.71,16.42,66.7607706666,136.38,66.51216736,3.46771548,66.6025033882,0.47216736000000004,0.13771548,0.491841,66.04,3.33,66.1239026374,134.03,72.10216736,66.65771548,98.1935515756,0.47216736000000004,0.13771548,0.491841,71.63,66.52,97.7536050486,132.63
2022-01-19 23:00:00,60.40339616,17.09932388,62.7770431353,0.44339616,0.12932388,0.461871,59.96,16.97,62.3151867525,136.38,61.23339616,6.62932388,61.5912066808,0.44339616,0.12932388,0.461871,60.79,6.5,61.1365201823,134.03,67.15339616,64.32932388,92.9937660635,0.44339616,0.12932388,0.461871,66.71,64.2,92.5843620705,132.63
2022-01-19 23:30:00,56.07106848,16.40156164,58.4206807964,0.45106848,0.13156164,0.469863,55.62,16.27,57.9508179407,137.1,55.86106848,16.37156164,58.210712092,0.45106848,0.13156164,0.469863,55.41,16.24,57.7408494915,134.46,63.37106848,54.28156164,83.4408787968,0.45106848,0.13156164,0.469863,62.92,54.15,83.0129441714,133.51
2022-01-20 00:00:00,53.1027568,17.2091374,55.8216552049,0.4427568,0.12913739999999999,0.461205,52.66,17.08,55.3606538979,135.84,52.9227568,17.1791374,55.6411803354,0.4427568,0.12913739999999999,0.461205,52.48,17.05,55.1801857554,133.66,59.9927568,55.4691374,81.7065240502,0.4427568,0.12913739999999999,0.461205,59.55,55.34,81.2940225355,132.85
2022-01-20 00:30:00,53.84339616,16.94932388,56.4481256556,0.44339616,0.12932388,0.461871,53.4,16.82,55.9863590529,136.32,53.64339616,16.91932388,56.2483552838,0.44339616,0.12932388,0.461871,53.2,16.79,55.7865942678,133.97,60.82339616,55.09932388,82.0696107732,0.44339616,0.12932388,0.461871,60.38,54.97,81.6544260895,133.3
2022-01-20 01:00:00,58.08307648,15.63923064,60.1517190809,0.44307648,0.12923064,0.461538,57.64,15.51,59.6902814535,136.18,57.87307648,15.61923064,59.9437515263,0.44307648,0.12923064,0.461538,57.43,15.49,59.4823082941,133.86,65.81307648,54.49923064,85.448974108,0.44307648,0.12923064,0.461538,65.37,54.37,85.0254891194,133.13
2022-01-20 01:30:00,58.97499456,15.17979008,60.8972578219,0.44499456,0.12979008,0.463536,58.53,15.05,60.4339589966,135.27,58.77499456,15.15979008,60.6985932357,0.44499456,0.12979008,0.463536,58.33,15.03,60.2352870002,133.28,66.87499456,54.48979008,86.2635619504,0.44499456,0.12979008,0.463536,66.43,54.36,85.836789898,132.39
