Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-01-20 02:00:00,57.65307648,15.52923064,59.707907616,0.44307648,0.12923064,0.461538,57.21,15.4,59.2464690931,135.35,57.44307648,15.50923064,59.4999434498,0.44307648,0.12923064,0.461538,57.0,15.38,59.0384993034,133.31,65.36307648,55.21923064,85.5657361296,0.44307648,0.12923064,0.461538,64.92,55.09,85.1440808277,132.47
2022-01-20 02:30:00,56.81307648,15.66923064,58.9342892379,0.44307648,0.12923064,0.461538,56.37,15.54,58.4728013695,135.92,56.61307648,15.63923064,58.7335165263,0.44307648,0.12923064,0.461538,56.17,15.51,58.2720258786,133.68,64.39307648,55.50923064,85.0161336736,0.44307648,0.12923064,0.461538,63.95,55.38,84.5963763999,132.98
2022-01-20 03:00:00,56.037552,15.720536,58.2008804597,0.447552,0.13053599999999999,0.4662,55.59,15.59,57.734705334,136.08,55.837552,15.700536,58.0029227198,0.447552,0.13053599999999999,0.4662,55.39,15.57,57.5367447811,133.78,63.497552,55.720536,84.4790935209,0.447552,0.13053599999999999,0.4662,63.05,55.59,84.0568295857,133.14
2022-01-20 03:30:00,55.23339616,15.71932388,57.4266940944,0.44339616,0.12932388,0.461871,54.79,15.59,56.9648330113,136.47,55.03339616,15.68932388,57.2261266968,0.44339616,0.12932388,0.461871,54.59,15.56,56.7642642866,134.03,62.62339616,56.13932388,84.1029930045,0.44339616,0.12932388,0.461871,62.18,56.01,83.6867522371,133.35
2022-01-20 04:00:00,54.24243712,15.54904416,56.4270746983,0.44243712,0.12904416,0.460872,53.8,15.42,55.9662076614,136.47,54.04243712,15.52904416,56.2293181747,0.44243712,0.12904416,0.460872,53.6,15.4,55.7684498619,134.03,61.64243712,57.52904416,84.3171452082,0.44243712,0.12904416,0.460872,61.2,57.4,83.9058996734,133.35
2022-01-20 04:30:00,53.7327568,15.5691374,55.9428922448,0.4427568,0.12913739999999999,0.461205,53.29,15.44,55.48168797,136.47,53.5527568,15.5391374,55.7616584403,0.4427568,0.12913739999999999,0.461205,53.11,15.41,55.300453886,134.06,61.0727568,57.6491374,83.9839548135,0.4427568,0.12913739999999999,0.461205,60.63,57.52,83.5736040865,133.41
2022-01-20 05:00:00,53.54307648,15.48923064,55.7384723935,0.44307648,0.12923064,0.461538,53.1,15.36,55.2769355156,136.61,53.35307648,15.45923064,55.5476244484,0.44307648,0.12923064,0.461538,52.91,15.33,55.0860871727,134.12,60.85307648,57.49923064,83.7213141397,0.44307648,0.12923064,0.461538,60.41,57.37,83.310773613,133.41
2022-01-20 05:30:00,54.67243712,15.05904416,56.7084666664,0.44243712,0.12904416,0.460872,54.23,14.93,56.2476470619,136.51,54.47243712,15.03904416,56.5103464424,0.44243712,0.12904416,0.460872,54.03,14.91,56.0495227455,134.06,62.13243712,56.85904416,84.2222692954,0.44243712,0.12904416,0.460872,61.69,56.73,83.8090030963,133.25
2022-01-20 06:00:00,56.7827568,14.1991374,58.531162407,0.4427568,0.12913739999999999,0.461205,56.34,14.07,58.0703065258,136.24,56.5627568,14.1791374,58.3128921785,0.4427568,0.12913739999999999,0.461205,56.12,14.05,57.8520258937,133.89,64.5427568,55.3591374,85.0317678813,0.4427568,0.12913739999999999,0.461205,64.1,55.23,84.6118366424,133.03
2022-01-20 06:30:00,63.26371584,12.45941712,64.4789486333,0.44371584000000003,0.12941712,0.462204,62.82,12.33,64.0186012031,134.3,63.02371584,12.44941712,64.2415499884,0.44371584000000003,0.12941712,0.462204,62.58,12.32,63.7811790421,132.65,71.64371584,50.57941712,87.698913651,0.44371584000000003,0.12941712,0.462204,71.2,50.45,87.2619189567,130.83
2022-01-20 07:00:00,68.907552,13.260536,70.1718785386,0.447552,0.13053599999999999,0.4662,68.46,13.13,69.7077362995,134.3,68.667552,13.220536,69.9286441296,0.447552,0.13053599999999999,0.4662,68.22,13.09,69.4644981267,132.65,78.597552,43.900536,90.0268417833,0.447552,0.13053599999999999,0.4662,78.15,43.77,89.5725147576,130.83
2022-01-20 07:30:00,74.89545408,24.67575744,78.8557039604,0.46545408,0.13575744,0.484848,74.43,24.54,78.3711458382,133.73,74.61545408,24.63575744,78.5772647285,0.46545408,0.13575744,0.484848,74.15,24.5,78.0927173301,132.31,89.15545408,14.18575744,90.2769666435,0.46545408,0.13575744,0.484848,88.69,14.05,89.7959832064,130.42
2022-01-20 08:00:00,78.811528,22.837529,82.0536999563,0.471528,0.13752899999999998,0.491175,78.34,22.7,81.5625257088,134.37,78.521528,22.777529,81.7584624782,0.471528,0.13752899999999998,0.491175,78.05,22.64,81.2672880069,132.75,93.801528,12.707529,94.6583749513,0.471528,0.13752899999999998,0.491175,93.33,12.57,94.1726807519,132.16
2022-01-20 08:30:00,81.46778176,22.62351968,84.5507132294,0.45778176,0.13351968,0.476856,81.01,22.49,84.0738972571,134.44,82.11778176,12.65351968,83.0869522938,0.45778176,0.13351968,0.476856,81.66,12.52,82.614199748,132.78,95.95778176,19.05351968,97.8311427537,0.45778176,0.13351968,0.476856,95.5,18.92,97.3561318048,132.16
2022-01-20 09:00:00,82.60648288,23.22564084,85.8094482341,0.63648288,0.18564084,0.663003,81.97,23.04,85.1464767327,134.69,84.20648288,3.55564084,84.2815183822,0.63648288,0.18564084,0.663003,83.57,3.37,83.6379208254,132.96,96.55648288,26.93564084,100.2431201311,0.63648288,0.18564084,0.663003,95.92,26.75,99.5801631852,132.05
2022-01-20 09:30:00,84.51915968,22.57808824,87.482903596,1.15915968,0.33808824,1.207458,83.36,22.24,86.2757625292,135.95,86.14915968,3.03808824,86.2027127979,1.15915968,0.33808824,1.207458,84.99,2.7,85.0328765831,133.83,98.67915968,26.16808824,102.0898888102,1.15915968,0.33808824,1.207458,97.52,25.83,100.8827998224,132.88
2022-01-20 10:00:00,84.96605216,22.75093188,87.9592799031,1.78605216,0.52093188,1.860471,83.18,22.23,86.099275839,135.95,86.58605216,3.18093188,86.644461775,1.78605216,0.52093188,1.860471,84.8,2.66,84.8417090823,133.83,99.09605216,26.33093188,102.5346064866,1.78605216,0.52093188,1.860471,97.31,25.81,100.6746850007,132.88
2022-01-20 10:30:00,84.40324416,23.49636288,87.6127085149,2.5932441600000002,0.7563628800000001,2.701296,81.81,22.74,84.9116228793,136.69,86.02324416,3.7763628799999998,86.1060941654,2.5932441600000002,0.7563628800000001,2.701296,83.43,3.02,83.4846411024,134.3,98.33324416,27.13636288,102.008867739,2.5932441600000002,0.7563628800000001,2.701296,95.74,26.38,99.3078647439,133.39
2022-01-20 11:00:00,83.6561008,23.5330294,86.9030878266,3.0961008,0.9030294,3.225105,80.56,22.63,83.678136332,136.69,85.2261008,3.8030294,85.3109095614,3.0961008,0.9030294,3.225105,82.13,2.9,82.1811833694,134.3,97.3561008,27.1530294,101.0717436704,3.0961008,0.9030294,3.225105,94.26,26.25,97.8468706705,133.39
2022-01-20 11:30:00,82.87810848,23.89403164,86.2537281121,3.40810848,0.99403164,3.550113,79.47,22.9,82.7036329311,136.69,84.44810848,4.2740316400000005,84.5561965341,3.40810848,0.99403164,3.550113,81.04,3.2800000000000002,81.1063499364,134.26,96.41810848,27.56403164,100.2807433315,3.40810848,0.99403164,3.550113,93.01,26.57,96.7306828261,133.39
2022-01-20 12:00:00,82.28268352,24.13619936,85.7496129834,3.7926835199999998,1.10619936,3.9507120000000002,78.49,23.03,81.7989058607,136.37,83.82268352,4.48619936,83.9426486191,3.7926835199999998,1.10619936,3.9507120000000002,80.03,3.38,80.1013439338,134.14,95.65268352,27.81619936,99.6151434844,3.7926835199999998,1.10619936,3.9507120000000002,91.86,26.71,95.6644327846,133.12
2022-01-20 12:30:00,82.27041568,24.11762124,85.7326131086,3.90041568,1.13762124,4.062933,78.37,22.98,81.6696840939,136.63,83.82041568,4.45762124,83.9388615117,3.90041568,1.13762124,4.062933,79.92,3.32,79.988929234,134.36,95.63041568,27.79762124,99.5885743935,3.90041568,1.13762124,4.062933,91.73,26.66,95.5256431541,133.69
2022-01-20 13:00:00,81.71670944,25.35195692,85.5589990672,3.84670944,1.12195692,4.006989,77.87,24.23,81.552619823,136.63,83.25670944,5.55195692,83.4416196656,3.84670944,1.12195692,4.006989,79.41,4.43,79.5334709415,134.36,94.92670944,28.27195692,99.0473811526,3.84670944,1.12195692,4.006989,91.08,27.15,95.0404592792,133.69
2022-01-20 13:30:00,81.96891744,15.03135092,83.3357362526,3.63891744,1.06135092,3.790539,78.33,13.97,79.5660090742,137.52,83.52891744,6.80135092,83.8053603479,3.63891744,1.06135092,3.790539,79.89,5.74,80.0959405963,134.88,92.15891744,47.51135092,103.685073805,3.63891744,1.06135092,3.790539,88.52,46.45,99.9669590415,134.57
2022-01-20 14:00:00,81.89168512,14.96090816,83.2470832208,3.19168512,0.93090816,3.324672,78.7,14.03,79.9407962182,136.54,83.44168512,6.60090816,83.7023703619,3.19168512,0.93090816,3.324672,80.25,5.67,80.4500553138,134.18,92.10168512,47.45090816,103.6065108338,3.19168512,0.93090816,3.324672,88.91,46.52,100.3448977278,132.5
2022-01-20 14:30:00,81.675832,14.591701,82.9690259733,2.165832,0.631701,2.256075,79.51,13.96,80.7262144535,136.54,83.225832,6.361701,83.4686189637,2.165832,0.631701,2.256075,81.06,5.73,81.2622698428,134.12,92.005832,47.051701,103.3389359777,2.165832,0.631701,2.256075,89.84,46.42,101.1238943079,132.41
2022-01-20 15:00:00,81.57841056,14.26995308,82.81707934,1.02841056,0.29995308,1.071261,80.55,13.97,81.752451951,136.54,83.15841056,6.02995308,83.3767448454,1.02841056,0.29995308,1.071261,82.13,5.73,82.3296410778,134.12,92.06841056,46.75995308,103.2622168806,1.02841056,0.29995308,1.071261,91.04,46.46,102.2096531645,132.41
2022-01-20 15:30:00,81.7441648,14.7216314,83.059225315,1.0341648,0.3016314,1.077255,80.71,14.42,81.9880509587,136.61,83.3341648,5.5816314,83.520881413,1.0341648,0.3016314,1.077255,82.3,5.28,82.4691966737,134.15,92.2841648,47.3016314,103.7005853693,1.0341648,0.3016314,1.077255,91.25,47.0,102.6428882096,132.51
2022-01-20 16:00:00,83.55539392,13.57990656,84.6517437228,0.68539392,0.19990656,0.7139519999999999,82.87,13.38,83.9432028219,136.71,85.16539392,6.32990656,85.4003046751,0.68539392,0.19990656,0.7139519999999999,84.48,6.13,84.7021091827,134.25,94.47539392,46.78990656,105.4272043271,0.68539392,0.19990656,0.7139519999999999,93.79,46.59,104.7243629725,132.63
2022-01-20 16:30:00,85.9011584,12.2186712,86.7658051329,0.4411584,0.12867119999999999,0.45954000000000006,85.46,12.09,86.3109477413,135.88,87.5711584,7.4986712,87.8916256152,0.4411584,0.12867119999999999,0.45954000000000006,87.13,7.37,87.4411447775,133.71,97.4111584,47.3886712,108.3264507816,0.4411584,0.12867119999999999,0.45954000000000006,96.97,47.26,107.8734837669,131.89
2022-01-20 17:00:00,89.79536416,11.73864788,90.5593908917,0.47536416000000004,0.13864788,0.495171,89.32,11.6,90.0700971466,135.53,91.49536416,7.9386478799999995,91.8391190775,0.47536416000000004,0.13864788,0.495171,91.02,7.8,91.3536009142,133.5,101.72536416,45.90864788,111.6048998192,0.47536416000000004,0.13864788,0.495171,101.25,45.77,111.1146048006,131.77
2022-01-20 17:30:00,93.57760192,11.75930056,94.3135659953,0.47760192,0.13930056,0.497502,93.1,11.62,93.8223555449,135.15,95.35760192,7.83930056,95.6792917888,0.47760192,0.13930056,0.497502,94.88,7.7,95.1919345323,133.26,105.78760192,43.74930056,114.4771506436,0.47760192,0.13930056,0.497502,105.31,43.61,113.9825784934,131.23
2022-01-20 18:00:00,93.88664288,11.95902084,94.6452317379,0.47664288,0.13902084,0.49650299999999997,93.41,11.82,94.1548750729,135.15,95.67664288,7.75902084,95.9907412055,0.47664288,0.13902084,0.49650299999999997,95.2,7.62,95.5044731937,133.26,106.15664288,44.14902084,114.9711653793,0.47664288,0.13902084,0.49650299999999997,105.68,44.01,114.4776943339,131.23
2022-01-20 18:30:00,92.6751344,12.8356642,93.5597927077,0.4651344,0.13566419999999998,0.484515,92.21,12.7,93.0804710989,135.55,94.4551344,6.9756642,94.7123661702,0.4651344,0.13566419999999998,0.484515,93.99,6.84,94.2385573956,133.5,104.7851344,45.3556642,114.1799486173,0.4651344,0.13566419999999998,0.484515,104.32,45.22,113.6992119586,131.62
2022-01-20 19:00:00,90.43536416,13.61864788,91.455030812,0.47536416000000004,0.13864788,0.495171,89.96,13.48,90.9643446632,135.89,92.17536416,6.09864788,92.3768978912,0.47536416000000004,0.13864788,0.495171,91.7,5.96,91.8934796381,133.75,102.24536416,46.11864788,112.1652538645,0.47536416000000004,0.13864788,0.495171,101.77,45.98,111.6749448175,131.93
2022-01-20 19:30:00,87.42216736,14.627715479999999,88.6374943581,0.47216736000000004,0.13771548,0.491841,86.95,14.49,88.1490930186,135.58,89.11216736,4.78771548,89.2406891004,0.47216736000000004,0.13771548,0.491841,88.64,4.65,88.7618842747,133.56,98.71216736,45.51771548,108.7012162187,0.47216736000000004,0.13771548,0.491841,98.24,45.38,108.2147956612,131.66
2022-01-20 20:00:00,85.39321632,15.67510476,86.8199879216,0.46321632,0.13510476,0.482517,84.93,15.54,86.340005212,134.42,87.05321632,3.88510476,87.1398675157,0.46321632,0.13510476,0.482517,86.59,3.75,86.6711636013,132.83,96.38321632,46.77510476,107.1337239785,0.46321632,0.13510476,0.482517,95.92,46.64,106.6580329839,130.48
2022-01-20 20:30:00,82.87280672,17.14790196,84.6283205274,0.47280672,0.13790196,0.492507,82.4,17.01,84.1373882409,136.25,84.48280672,2.74790196,84.5274842668,0.47280672,0.13790196,0.492507,84.01,2.61,84.0505336093,134.05,93.49280672,48.98790196,105.5496065688,0.47280672,0.13790196,0.492507,93.02,48.85,105.066849672,132.34
2022-01-20 21:00:00,80.42897056,17.92678308,82.4026022462,0.46897056000000004,0.13678308,0.488511,79.96,17.79,81.9151127693,136.25,81.99897056,2.00678308,82.0235231579,0.46897056000000004,0.13678308,0.488511,81.53,1.87,81.5514426604,134.05,90.65897056,49.52678308,103.3051362966,0.46897056000000004,0.13678308,0.488511,90.19,49.39,102.8280516202,132.34
2022-01-20 21:30:00,76.56344608,18.44808844,78.7546394997,0.47344608,0.13808844,0.493173,76.09,18.31,78.2620227186,137.12,77.66344608,5.15808844,77.8345471714,0.47344608,0.13808844,0.493173,77.19,5.02,77.3530639341,134.64,86.96344608,49.41808844,100.0239392304,0.47344608,0.13808844,0.493173,86.49,49.28,99.5441535199,133.47
2022-01-20 22:00:00,72.15088864,16.89734252,74.1031100277,0.47088864,0.13734252,0.490509,71.68,16.76,73.6133140132,137.12,71.90088864,16.85734252,73.8505774118,0.47088864,0.13734252,0.490509,71.43,16.72,73.3607749414,134.64,83.42088864,39.88734252,92.4664520504,0.47088864,0.13734252,0.490509,82.95,39.75,91.982416798,133.47
2022-01-20 22:30:00,67.59504448,18.68855464,70.1309640087,0.47504448,0.13855464,0.494838,67.12,18.55,69.6361752252,134.8,67.36504448,18.65855464,69.9012938296,0.47504448,0.13855464,0.494838,66.89,18.52,69.4065018568,133.14,78.15504448,41.74855464,88.6067310773,0.47504448,0.13855464,0.494838,77.68,41.61,88.1224971276,132.1
2022-01-20 23:00:00,63.46860096,9.06792528,64.1131076825,0.43860096,0.12792528,0.456876,63.03,8.94,63.6608553194,136.42,63.24860096,9.07792528,63.8967467935,0.43860096,0.12792528,0.456876,62.81,8.95,63.4444528702,134.2,70.75860096,64.00792528,95.4138046012,0.43860096,0.12792528,0.456876,70.32,63.88,95.0029304811,133.66
2022-01-20 23:30:00,58.61828128,9.86783204,59.4430568645,0.43828128,0.12783204,0.456543,58.18,9.74,58.9896601109,135.96,58.40828128,9.84783204,59.2326524644,0.43828128,0.12783204,0.456543,57.97,9.72,58.7792420843,133.88,65.01828128,65.87783204,92.559524928,0.43828128,0.12783204,0.456543,64.58,65.75,92.1609402079,132.16
2022-01-21 00:00:00,56.0579616,11.2277388,57.171296795800004,0.4379616,0.12773879999999999,0.45621000000000006,55.62,11.1,56.7167911645,135.96,55.8579616,11.2277388,56.9752050691,0.4379616,0.12773879999999999,0.45621000000000006,55.42,11.1,56.5206723244,133.88,61.9279616,64.3177388,89.285183274,0.4379616,0.12773879999999999,0.45621000000000006,61.49,64.19,88.8896855659,132.16
2022-01-21 00:30:00,56.98764192,11.26764556,58.0908871345,0.43764192,0.12764556,0.455877,56.55,11.14,57.6368120215,134.99,56.78764192,11.24764556,57.8908093351,0.43764192,0.12764556,0.455877,56.35,11.12,57.4367208326,133.26,62.97764192,64.28764556,89.9949151533,0.43764192,0.12764556,0.455877,62.54,64.16,89.5977522039,130.97
2022-01-21 01:00:00,60.89211744,9.85895092,61.685078257,0.44211744000000003,0.12895092,0.460539,60.45,9.73,61.2280605605,134.99,60.67211744,9.85895092,61.4679164109,0.44211744000000003,0.12895092,0.460539,60.23,9.73,61.0108662453,133.26,67.57211744,63.99895092,93.0690967732,0.44211744000000003,0.12895092,0.460539,67.13,63.87,92.6596665222,131.17
2022-01-21 01:30:00,62.1079616,9.2477388,62.7926712843,0.4379616,0.12773879999999999,0.45621000000000006,61.67,9.12,62.3407033967,134.12,61.8879616,9.2577388,62.5765572614,0.4379616,0.12773879999999999,0.45621000000000006,61.45,9.13,62.1245474833,132.65,68.9679616,63.5777388,93.8014317491,0.4379616,0.12773879999999999,0.45621000000000006,68.53,63.45,93.3930586286,130.43
2022-01-21 02:00:00,61.1479616,9.3677388,61.8613590059,0.4379616,0.12773879999999999,0.45621000000000006,60.71,9.24,61.4091336855,133.84,60.9379616,9.3577388,61.6522703508,0.4379616,0.12773879999999999,0.45621000000000006,60.5,9.23,61.2000236928,132.46,67.8479616,64.0377388,93.2961836513,0.4379616,0.12773879999999999,0.45621000000000006,67.41,63.91,92.8902373772,130.18
2022-01-21 02:30:00,60.13764192,9.77764556,60.9273200493,0.43764192,0.12764556,0.455877,59.7,9.65,60.474891484,134.54,59.92764192,9.77764556,60.7200512087,0.43764192,0.12764556,0.455877,59.49,9.65,60.2675916227,132.93,66.71764192,64.65764556,92.9077761693,0.43764192,0.12764556,0.455877,66.28,64.53,92.5049150046,130.79
2022-01-21 03:00:00,59.54659296,9.79025628,60.3460508333,0.44659296,0.13025628,0.465201,59.1,9.66,59.8842683849,134.54,59.33659296,9.79025628,60.1388425406,0.44659296,0.13025628,0.465201,58.89,9.66,59.6770282437,132.93,66.03659296,64.80025628,92.5197536946,0.44659296,0.13025628,0.465201,65.59,64.67,92.1100265986,130.79
2022-01-21 03:30:00,58.5631664,10.0063402,59.4118784671,0.4331664,0.12634019999999999,0.451215,58.13,9.88,58.9636438833,134.65,58.3631664,10.0063402,59.214745093,0.4331664,0.12634019999999999,0.451215,57.93,9.88,58.7664810925,132.98,64.9231664,65.2163402,92.0227611218,0.4331664,0.12634019999999999,0.451215,64.49,65.09,91.6278789452,130.95
2022-01-21 04:00:00,57.55243712,10.06904416,58.4266092525,0.44243712,0.12904416,0.460872,57.11,9.94,57.9685751076,134.83,57.35243712,10.05904416,58.2278834667,0.44243712,0.12904416,0.460872,56.91,9.93,57.769827765,133.1,63.77243712,65.40904416,91.3524317911,0.44243712,0.12904416,0.460872,63.33,65.28,90.9514557333,131.02
2022-01-21 04:30:00,57.65211744,9.90895092,58.4974696346,0.44211744000000003,0.12895092,0.460539,57.21,9.78,58.0399216057,134.94,57.44211744,9.90895092,58.2905152175,0.44211744000000003,0.12895092,0.460539,57.0,9.78,57.8329352532,133.13,63.88211744,65.20895092,91.2859913059,0.44211744000000003,0.12895092,0.460539,63.44,65.08,90.8847621992,130.91
2022-01-21 05:00:00,57.36764192,10.26764556,58.2792491785,0.43764192,0.12764556,0.455877,56.93,10.14,57.8259846436,134.94,57.17764192,10.26764556,58.0922308134,0.43764192,0.12764556,0.455877,56.74,10.14,57.6389382276,133.13,63.46764192,64.59764556,90.5593583391,0.43764192,0.12764556,0.455877,63.03,64.47,90.1618644439,130.91
2022-01-21 05:30:00,57.93700256,10.31745908,58.8485023387,0.43700256,0.12745908,0.455211,57.5,10.19,58.395942496,135.05,57.72700256,10.30745908,58.6400079915,0.43700256,0.12745908,0.455211,57.29,10.18,58.1874256176,133.21,64.00700256,63.77745908,90.3574051388,0.43700256,0.12745908,0.455211,63.57,63.65,89.9581424886,130.91
2022-01-21 06:00:00,59.66956,9.698205,60.4525563629,0.43956000000000006,0.12820499999999999,0.457875,59.23,9.57,59.9981483048,135.12,59.44956,9.708205,60.2370270558,0.43956000000000006,0.12820499999999999,0.457875,59.01,9.58,59.7825768933,133.24,65.98956,62.508205,90.8949818269,0.43956000000000006,0.12820499999999999,0.457875,65.55,62.38,90.4879378702,130.91
2022-01-21 06:30:00,64.76499456,17.35979008,67.0512254323,0.44499456,0.12979008,0.463536,64.32,17.23,66.5878014354,134.36,64.52499456,17.31979008,66.8090566569,0.44499456,0.12979008,0.463536,64.08,17.19,66.3456290949,132.74,74.61499456,41.23979008,85.2532562371,0.44499456,0.12979008,0.463536,74.17,41.11,84.8010672103,130.15
2022-01-21 07:00:00,70.18851104,16.22081572,72.0384754464,0.44851104,0.13081572,0.467199,69.74,16.09,71.5720315486,134.55,69.91851104,16.19081572,71.768660986,0.44851104,0.13081572,0.467199,69.47,16.06,71.3022054357,132.88,81.00851104,38.09081572,89.5169766197,0.44851104,0.13081572,0.467199,80.56,37.96,89.055461371,131.33
2022-01-21 07:30:00,76.93960992,15.48696956,78.4827993945,0.46960992,0.13696956,0.489177,76.47,15.35,77.995406275,134.48,77.54960992,9.09696956,78.0813476697,0.46960992,0.13696956,0.489177,77.08,8.96,77.5990206124,132.86,87.67960992,41.39696956,96.9609358684,0.46960992,0.13696956,0.489177,87.21,41.26,96.4778300958,130.66
2022-01-21 08:00:00,81.17280672,14.89790196,82.5286134235,0.47280672,0.13790196,0.492507,80.7,14.76,82.0386957478,134.53,82.75280672,4.98790196,82.9029926239,0.47280672,0.13790196,0.492507,82.28,4.85,82.4228178358,132.86,91.70280672,47.80790196,103.416634301,0.47280672,0.13790196,0.492507,91.23,47.67,102.933676705,130.66
2022-01-21 08:30:00,84.1211184,13.7003262,85.2294637954,0.4811184,0.14032619999999998,0.501165,83.64,13.56,84.7320671293,135.43,85.7311184,6.0603262,85.9450534689,0.4811184,0.14032619999999998,0.501165,85.25,5.92,85.4553035218,133.47,95.0511184,46.2103262,105.6887380784,0.4811184,0.14032619999999998,0.501165,94.57,46.07,105.1947232517,131.18
2022-01-21 09:00:00,86.65221728,12.09648004,87.4924658979,0.50221728,0.14648004,0.523143,86.15,11.95,86.9748526874,135.43,88.31221728,7.52648004,88.6323621636,0.50221728,0.14648004,0.523143,87.81,7.38,88.1195806844,133.47,97.89221728,44.09648004,107.365663766,0.50221728,0.14648004,0.523143,97.39,43.95,106.8476232773,131.18
2022-01-21 09:30:00,88.8110384,11.4136362,89.5414520375,0.5610383999999999,0.16363619999999998,0.584415,88.25,11.25,88.9641781843,134.69,90.5010384,8.2236362,90.8739024353,0.5610383999999999,0.16363619999999998,0.584415,89.94,8.06,90.300427463,132.93,100.3410384,43.2736362,109.2745696727,0.5610383999999999,0.16363619999999998,0.584415,99.78,43.11,108.6946203821,130.27
2022-01-21 10:00:00,89.9496896,11.1969928,90.6439148917,0.7096895999999999,0.20699279999999998,0.73926,89.24,10.99,89.9141685164,134.64,91.6696896,8.6169928,92.0737995104,0.7096895999999999,0.20699279999999998,0.73926,90.96,8.41,91.3479594737,132.93,101.6296896,43.2569928,110.452529325,0.7096895999999999,0.20699279999999998,0.73926,100.92,43.05,109.7184984403,130.27
2022-01-21 10:30:00,91.06728192,10.59254056,91.6812508194,0.79728192,0.23254056,0.830502,90.27,10.36,90.8625472898,134.57,92.79728192,9.19254056,93.2514789893,0.79728192,0.23254056,0.830502,92.0,8.96,92.4352833068,132.87,102.85728192,42.00254056,111.1028076039,0.79728192,0.23254056,0.830502,102.06,41.77,110.2768176001,130.11
2022-01-21 11:00:00,91.36610304,10.88969672,92.0127723708,0.85610304,0.24969672,0.891774,90.51,10.64,91.1332524384,134.57,93.11610304,8.75969672,93.5272202729,0.85610304,0.24969672,0.891774,92.26,8.51,92.6516470442,132.87,102.91610304,39.81969672,110.3509515673,0.85610304,0.24969672,0.891774,102.06,39.57,109.4624524666,130.11
2022-01-21 11:30:00,90.73840064,11.619533520000001,91.4793469037,0.95840064,0.27953352,0.9983339999999999,89.78,11.34,90.4933367713,133.96,92.44840064,8.18953352,92.8104263549,0.95840064,0.27953352,0.9983339999999999,91.49,7.91,91.8313029419,132.47,102.16840064,40.66953352,109.9654175005,0.95840064,0.27953352,0.9983339999999999,101.21,40.39,108.971630253,129.23
2022-01-21 12:00:00,89.99302592,12.02713256,90.7931530009,1.05302592,0.30713256,1.096902,88.94,11.72,89.7088735856,134.47,91.71302592,7.92713256,92.0549757157,1.05302592,0.30713256,1.096902,90.66,7.62,90.9796680583,132.81,101.30302592,41.28713256,109.3934658724,1.05302592,0.30713256,1.096902,100.25,40.98,108.3024602675,129.69
2022-01-21 12:30:00,90.42737152,12.37298336,91.2699306302,1.10737152,0.32298336,1.153512,89.32,12.05,90.1291567696,134.79,92.14737152,7.70298336,92.4687732734,1.10737152,0.32298336,1.153512,91.04,7.38,91.3386336662,133.01,101.79737152,41.81298336,110.0501268779,1.10737152,0.32298336,1.153512,100.69,41.49,108.9031505513,129.99
2022-01-21 13:00:00,89.6744544,12.9637992,90.6066656579,1.1444543999999999,0.33379919999999996,1.19214,88.53,12.63,89.4263820134,135.2,91.3844544,7.3637992,91.6806634173,1.1444543999999999,0.33379919999999996,1.19214,90.24,7.03,90.5134161326,133.29,100.9444544,43.0137992,109.7267961609,1.1444543999999999,0.33379919999999996,1.19214,99.8,42.68,108.5431821903,130.48
2022-01-21 13:30:00,88.89176704,13.68759872,89.9394051916,1.19176704,0.34759872,1.241424,87.7,13.34,88.7087684505,136.03,90.59176704,6.82759872,90.8486893671,1.19176704,0.34759872,1.241424,89.4,6.48,89.6345379862,133.81,100.13176704,44.41759872,109.5412883191,1.19176704,0.34759872,1.241424,98.94,44.07,108.3110728411,131.22
2022-01-21 14:00:00,87.46927968,14.64312324,88.6865037419,1.03927968,0.30312324,1.082583,86.43,14.34,87.6115317752,136.62,89.15927968,5.69312324,89.3408574241,1.03927968,0.30312324,1.082583,88.12,5.39,88.2846900657,134.21,98.42927968,44.15312324,107.8787346522,1.03927968,0.30312324,1.082583,97.39,43.85,106.8065288267,131.84
2022-01-21 14:30:00,86.10177728,14.75468504,87.3568359169,0.94177728,0.27468504,0.981018,85.16,14.48,86.3822666987,136.45,87.74177728,5.47468504,87.912409002,0.94177728,0.27468504,0.981018,86.8,5.2,86.9556208649,134.11,96.87177728,44.19468504,106.4768116501,0.94177728,0.27468504,0.981018,95.93,43.92,105.5060723371,131.58
2022-01-21 15:00:00,85.5099792,15.1291606,86.8380564225,0.8199791999999999,0.2391606,0.8541449999999999,84.69,14.89,85.9890004594,136.14,87.1599792,5.1191606,87.3101814189,0.8199791999999999,0.2391606,0.8541449999999999,86.34,4.88,86.4778006196,133.92,96.2299792,44.7991606,106.1469438434,0.8199791999999999,0.2391606,0.8541449999999999,95.41,44.56,105.3027145899,131.28
2022-01-21 15:30:00,84.83287648,15.49750564,86.2368228365,0.64287648,0.18750564,0.669663,84.19,15.31,85.5707438322,136.62,86.48287648,4.78750564,86.6152881107,0.64287648,0.18750564,0.669663,85.84,4.6,85.9631642042,134.23,95.47287648,45.42750564,105.7295058725,0.64287648,0.18750564,0.669663,94.83,45.24,105.0684848087,131.75
2022-01-21 16:00:00,86.29171776,14.95216768,87.57755347290001,0.52171776,0.15216768,0.5434559999999999,85.77,14.8,87.0375373043,137.06,87.94171776,5.17216768,88.0936833212,0.52171776,0.15216768,0.5434559999999999,87.42,5.02,87.5640154401,134.5,97.14171776,44.65216768,106.9127186442,0.52171776,0.15216768,0.5434559999999999,96.62,44.5,106.3751587543,132.15
2022-01-21 16:30:00,87.9727168,14.6507924,89.1843294482,0.4827168,0.14079239999999998,0.50283,87.49,14.51,88.6850618763,136.69,89.6727168,5.3507924,89.8322164794,0.4827168,0.14079239999999998,0.50283,89.19,5.21,89.3420404961,134.25,99.1027168,44.1807924,108.5047966416,0.4827168,0.14079239999999998,0.50283,98.62,44.04,108.0066016501,131.78
2022-01-21 17:00:00,90.75623328,13.57181804,91.7653972044,0.48623328,0.14181804,0.506493,90.27,13.43,91.2635622798,136.36,92.49623328,6.32181804,92.7120194706,0.48623328,0.14181804,0.506493,92.01,6.18,92.2173112816,134.05,102.30623328,43.50181804,111.1709203917,0.48623328,0.14181804,0.506493,101.82,43.36,110.6679809159,131.45
2022-01-21 17:30:00,92.28952,13.07986,93.2117923841,0.47952000000000006,0.13986,0.4995,91.81,12.94,92.7174185361,135.83,94.03952,6.60986,94.2715310741,0.47952000000000006,0.13986,0.4995,93.56,6.47,93.7834447011,133.7,104.10952,43.39986,112.7933508796,0.47952000000000006,0.13986,0.4995,103.63,43.26,112.2969478659,131.01
2022-01-21 18:00:00,91.54536416,13.71864788,92.5675699089,0.47536416000000004,0.13864788,0.495171,91.07,13.58,92.0769314215,135.19,93.29536416,6.16864788,93.49907588,0.47536416000000004,0.13864788,0.495171,92.82,6.03,93.0156615845,133.26,103.27536416,44.43864788,112.4303974367,0.47536416000000004,0.13864788,0.495171,102.8,44.3,111.938956579,130.43
2022-01-21 18:30:00,89.20568384,15.01874112,90.4611331688,0.47568384,0.13874112,0.495504,88.73,14.88,89.9690352288,135.93,90.92568384,4.90874112,91.0580898172,0.47568384,0.13874112,0.495504,90.45,4.77,90.5756887912,133.72,100.62568384,45.97874112,110.6326031658,0.47568384,0.13874112,0.495504,100.15,45.84,110.1423084014,131.25
2022-01-21 19:00:00,86.3547248,16.5184614,87.9204075417,0.4747248,0.13846139999999998,0.494505,85.88,16.38,87.4281350596,136.19,88.0247248,3.5684614,88.0970265836,0.4747248,0.13846139999999998,0.494505,87.55,3.43,87.6171638436,133.89,97.2447248,46.4584614,107.7725620791,0.4747248,0.13846139999999998,0.494505,96.77,46.32,107.2845529422,131.44
2022-01-21 19:30:00,83.55376576,17.12818168,85.2913030756,0.47376576000000004,0.13818168,0.493506,83.08,16.99,84.799448701,136.73,85.18376576,2.72818168,85.2274423196,0.47376576000000004,0.13818168,0.493506,84.71,2.59,84.7495852497,134.26,94.15376576,47.65818168,105.5283558473,0.47376576000000004,0.13818168,0.493506,93.68,47.52,105.0432901236,131.85
2022-01-21 20:00:00,80.64056896,18.01724928,82.6288244731,0.47056896000000004,0.13724928,0.490176,80.17,17.88,82.1396572917,136.01,82.22056896,1.6972492799999999,82.2380849438,0.47056896000000004,0.13724928,0.490176,81.75,1.56,81.7648830489,133.78,90.93056896,49.25724928,103.4149166127,0.47056896000000004,0.13724928,0.490176,90.46,49.12,102.9358343824,131.27
2022-01-21 20:30:00,78.55920032,18.80976676,80.7796712081,0.47920032,0.13976676,0.49916699999999997,78.08,18.67,80.2811017612,135.64,80.08920032,0.94976676,80.0948316984,0.47920032,0.13976676,0.49916699999999997,79.61,0.81,79.6141206068,133.56,88.51920032,50.26976676,101.7973392354,0.47920032,0.13976676,0.49916699999999997,88.04,50.13,101.3116898487,131.05
2022-01-21 21:00:00,75.86047904,19.60013972,78.3516289379,0.48047904,0.14013972,0.500499,75.38,19.46,77.8513712146,135.78,77.37047904,0.42013972,77.3716197599,0.48047904,0.14013972,0.500499,76.89,0.28,76.8905098175,133.64,85.50047904,51.83013972,99.983475132,0.48047904,0.14013972,0.500499,85.02,51.69,99.5000326633,131.18
2022-01-21 21:30:00,72.27239712,20.63069916,75.1593316449,0.48239712,0.14069916,0.502497,71.79,20.49,74.6568429549,137.21,73.70239712,0.75069916,73.7062201613,0.48239712,0.14069916,0.502497,73.22,0.61,73.2225409283,134.55,81.59239712,54.60069916,98.1761458632,0.48239712,0.14069916,0.502497,81.11,54.46,97.6971017994,132.74
2022-01-21 22:00:00,68.42719232,21.78209776,71.810447928,0.48719232,0.14209776,0.5074919999999999,67.94,21.64,71.3031079267,137.21,69.81719232,2.06209776,69.847638404,0.48719232,0.14209776,0.5074919999999999,69.33,1.92,69.3565807981,134.55,77.24719232,55.74209776,95.2591737525,0.48719232,0.14209776,0.5074919999999999,76.76,55.6,94.7811036019,132.74
2022-01-21 22:30:00,64.6079216,22.8993938,68.5460850077,0.4779216,0.13939379999999998,0.49783499999999997,64.13,22.76,68.0490595086,136.79,65.9279216,3.0693938,65.9993335178,0.4779216,0.13939379999999998,0.49783499999999997,65.45,2.93,65.5155508257,134.3,72.9179216,57.5193938,92.8735912603,0.4779216,0.13939379999999998,0.49783499999999997,72.44,57.38,92.412217807,132.38
2022-01-21 23:00:00,60.28586368,21.40296024,63.9724320835,0.45586368,0.13296024,0.474858,59.83,21.27,63.4983606088,137.2,60.49586368,15.54296024,62.4606526976,0.45586368,0.13296024,0.474858,60.04,15.41,61.9860443971,134.57,69.39586368,49.54296024,85.2660002887,0.45586368,0.13296024,0.474858,68.94,49.41,84.817873706,132.85
2022-01-21 23:30:00,56.68106848,20.33156164,60.2172394149,0.45106848,0.13156164,0.469863,56.23,20.2,59.7482459994,136.63,56.47106848,20.30156164,60.0094574238,0.45106848,0.13156164,0.469863,56.02,20.17,59.5404845462,134.19,65.56106848,48.67156164,81.6527685551,0.45106848,0.13156164,0.469863,65.11,48.54,81.212337117,133.14
2022-01-22 00:00:00,54.31490464,11.53268052,55.5257740696,0.45490464,0.13268052,0.473859,53.86,11.4,55.0532433195,136.93,54.12490464,11.52268052,55.3378484281,0.45490464,0.13268052,0.473859,53.67,11.39,54.8652986869,134.38,60.16490464,68.46268052,91.1424948875,0.45490464,0.13268052,0.473859,59.71,68.33,90.7428950387,133.61
2022-01-22 00:30:00,55.0007488,11.3314684,56.1558950126,0.4507488,0.13146839999999999,0.46953000000000006,54.55,11.2,55.687902636,136.15,54.7907488,11.3214684,55.9482064127,0.4507488,0.13146839999999999,0.46953000000000006,54.34,11.19,55.4801919607,133.86,60.9307488,67.9414684,91.2611597432,0.4507488,0.13146839999999999,0.46953000000000006,60.48,67.81,90.8626793574,131.82
2022-01-22 01:00:00,58.87586368,9.96296024,59.7128788521,0.45586368,0.13296024,0.474858,58.42,9.83,59.2412466108,136.15,58.66586368,9.95296024,59.5041593408,0.45586368,0.13296024,0.474858,58.21,9.82,59.0325037585,133.86,65.39586368,66.39296024,93.1914382113,0.45586368,0.13296024,0.474858,64.94,66.26,92.7771049344,131.82
2022-01-22 01:30:00,59.00810144,9.99361292,59.848377879,0.45810144,0.13361292,0.477189,58.55,9.86,59.3744229446,135.32,58.78810144,9.99361292,59.6314780138,0.45810144,0.13361292,0.477189,58.33,9.86,59.1574889596,133.29,65.51810144,66.17361292,93.121257848,0.45810144,0.13361292,0.477189,65.06,66.04,92.7042890054,131.06
2022-01-22 02:00:00,57.8103392,10.2542656,58.7127352575,0.4603392,0.13426559999999998,0.47952000000000006,57.35,10.12,58.2360446802,135.38,57.6203392,10.2342656,58.5221640227,0.4603392,0.13426559999999998,0.47952000000000006,57.16,10.1,58.0454614936,133.29,64.1603392,67.0042656,92.7691798759,0.4603392,0.13426559999999998,0.47952000000000006,63.7,66.87,92.3541385104,131.06
2022-01-22 02:30:00,57.28522432,10.15277376,58.1779661076,0.45522432,0.13277376,0.474192,56.83,10.02,57.7065793476,136.05,57.07522432,10.14277376,57.9694496328,0.45522432,0.13277376,0.474192,56.62,10.01,57.498039097,133.75,63.63522432,68.71277376,93.6530141109,0.45522432,0.13277376,0.474192,63.18,68.58,93.2466020829,131.7
2022-01-22 03:00:00,56.3407488,10.2114684,57.2586592773,0.4507488,0.13146839999999999,0.46953000000000006,55.89,10.08,56.7917115431,136.85,56.1407488,10.2014684,57.0600879191,0.4507488,0.13146839999999999,0.46953000000000006,55.69,10.07,56.5931179562,134.3,62.6107488,69.4514684,93.5072848938,0.4507488,0.13146839999999999,0.46953000000000006,62.16,69.32,93.1081521673,132.61
2022-01-22 03:30:00,55.00969984,11.11407912,56.1212066083,0.45969984,0.13407912,0.478854,54.55,10.98,55.6440733592,137.35,54.81969984,11.11407912,55.934982303,0.45969984,0.13407912,0.478854,54.36,10.98,55.4578218108,134.59,60.90969984,68.68407912,91.8013848434,0.45969984,0.13407912,0.478854,60.45,68.55,91.3964167788,132.93
2022-01-22 04:00:00,53.655544,11.342867,54.8413897865,0.455544,0.13286699999999999,0.474525,53.2,11.21,54.3682269345,137.35,53.465544,11.332867,54.6534378576,0.455544,0.13286699999999999,0.474525,53.01,11.2,54.1802556288,134.59,59.375544,69.132867,91.1307221794,0.455544,0.13286699999999999,0.474525,58.92,69.0,90.7334910604,132.93
2022-01-22 04:30:00,52.555544,11.612867,53.8232652772,0.455544,0.13286699999999999,0.474525,52.1,11.48,53.3497928768,137.55,52.375544,11.602867,53.6453551756,0.455544,0.13286699999999999,0.474525,51.92,11.47,53.171865681,134.73,58.125544,69.592867,90.6738440929,0.455544,0.13286699999999999,0.474525,57.67,69.46,90.2802331632,133.1
2022-01-22 05:00:00,51.7107488,11.7414684,53.0270084169,0.4507488,0.13146839999999999,0.46953000000000006,51.26,11.61,52.5583456741,137.76,51.5307488,11.7314684,52.8492707869,0.4507488,0.13146839999999999,0.46953000000000006,51.08,11.6,52.3805918256,134.88,57.1607488,69.8214684,90.2351852268,0.4507488,0.13146839999999999,0.46953000000000006,56.71,69.69,89.8483177361,133.31
2022-01-22 05:30:00,52.1203392,11.2442656,53.3194454885,0.4603392,0.13426559999999998,0.47952000000000006,51.66,11.11,52.8411553621,137.83,51.9203392,11.2442656,53.1239600512,0.4603392,0.13426559999999998,0.47952000000000006,51.46,11.11,52.6456427447,134.93,57.6203392,69.0042656,89.8982322436,0.4603392,0.13426559999999998,0.47952000000000006,57.16,68.87,89.5005167583,133.38
2022-01-22 06:00:00,52.84938016,11.15398588,54.0135944398,0.45938016000000004,0.13398588,0.478521,52.39,11.02,53.5364595393,137.43,52.65938016,11.14398588,53.8256327425,0.45938016000000004,0.13398588,0.478521,52.2,11.01,53.3484779539,134.66,58.45938016,68.70398588,90.2094052995,0.45938016000000004,0.13398588,0.478521,58.0,68.57,89.8100489923,132.95
2022-01-22 06:30:00,54.31723232,10.46044276,55.3153015868,0.44723232,0.13044276,0.465867,53.87,10.33,54.8514885851,137.35,54.11723232,10.45044276,55.1170262973,0.44723232,0.13044276,0.465867,53.67,10.32,54.6531911237,134.62,60.12723232,67.10044276,90.0985764874,0.44723232,0.13044276,0.465867,59.68,66.97,89.7033070739,132.95
2022-01-22 07:00:00,56.48243712,9.40904416,57.2607702971,0.44243712,0.12904416,0.460872,56.04,9.28,56.8031689257,136.36,56.27243712,9.40904416,57.0536352166,0.44243712,0.12904416,0.460872,55.83,9.28,56.5960007421,133.99,62.64243712,65.67904416,90.7623918267,0.44243712,0.12904416,0.460872,62.2,65.55,90.3639446903,131.95
2022-01-22 07:30:00,59.28289664,9.09501152,59.9765043044,0.46289664,0.13501152,0.482184,58.82,8.96,59.49852099,135.49,59.06289664,9.10501152,59.7605806053,0.46289664,0.13501152,0.482184,58.6,8.97,59.2825513958,133.41,65.57289664,62.52501152,90.6045354237,0.46289664,0.13501152,0.482184,65.11,62.39,90.1766277923,131.14
2022-01-22 08:00:00,61.6831264,8.4179952,62.254885155,0.4731264,0.13799519999999998,0.49284000000000006,61.21,8.28,61.7674874024,134.46,61.4631264,8.4279952,62.0382705268,0.4731264,0.13799519999999998,0.49284000000000006,60.99,8.29,61.5508261521,132.75,68.2831264,61.4379952,91.8543009617,0.4731264,0.13799519999999998,0.49284000000000006,67.81,61.3,91.4105360448,129.95
2022-01-22 08:30:00,65.12847104,15.17247072,66.872427859,0.48847104,0.14247072,0.5088239999999999,64.64,15.03,66.3643767393,134.02,64.87847104,15.11247072,66.6153343889,0.48847104,0.14247072,0.5088239999999999,64.39,14.97,66.1072840162,132.46,74.32847104,44.97247072,86.8748797398,0.48847104,0.14247072,0.5088239999999999,73.84,44.83,86.3832998907,129.52
2022-01-22 09:00:00,67.84135808,22.09372944,71.348319859,0.56135808,0.16372944,0.5847479999999999,67.28,21.93,70.763855887,134.27,67.59135808,22.05372944,71.098232533,0.56135808,0.16372944,0.5847479999999999,67.03,21.89,70.5137787954,132.63,79.71135808,28.28372944,84.5805530722,0.56135808,0.16372944,0.5847479999999999,79.15,28.12,83.9967671997,130.5
2022-01-22 09:30:00,71.4589104,21.1809322,74.5319244647,0.6889103999999999,0.20093219999999998,0.717615,70.77,20.98,73.8143163621,134.27,71.1989104,21.1309322,74.2684397156,0.6889103999999999,0.20093219999999998,0.717615,70.51,20.93,73.5508327621,132.63,83.8789104,27.1909322,88.176064801,0.6889103999999999,0.20093219999999998,0.717615,83.19,26.99,87.4587685713,131.42
2022-01-22 10:00:00,72.93487424,20.75808832,75.8313530877,0.88487424,0.25808832,0.921744,72.05,20.5,74.9096288871,134.42,72.67487424,20.71808832,75.5703415993,0.88487424,0.25808832,0.921744,71.79,20.46,74.6486148565,132.72,85.56487424,26.68808832,89.6303618306,0.88487424,0.25808832,0.921744,84.68,26.43,88.7087780324,131.49
2022-01-22 10:30:00,73.97106784,20.40822812,76.7347030514,1.09106784,0.31822812,1.136529,72.88,20.09,75.5982969385,134.28,73.71106784,20.36822812,76.4734348572,1.09106784,0.31822812,1.136529,72.62,20.05,75.3370221073,132.65,86.72106784,26.25822812,90.6092608474,1.09106784,0.31822812,1.136529,85.63,25.94,89.4727919538,131.33
2022-01-22 11:00:00,74.4870416,20.2358038,77.1868325672,1.3570416,0.3958038,1.4135849999999999,73.13,19.84,75.7734947063,134.18,74.2270416,20.1958038,76.9254456979,1.3570416,0.3958038,1.4135849999999999,72.87,19.8,75.5120977063,132.57,87.2770416,26.0258038,91.074828871,1.3570416,0.3958038,1.4135849999999999,85.92,25.63,89.661269788,131.2
2022-01-22 11:30:00,74.90111744,20.21032592,77.5798599351,1.44111744,0.42032592,1.501164,73.46,19.79,76.0790095887,134.03,74.64111744,20.17032592,77.3184225163,1.44111744,0.42032592,1.501164,73.2,19.75,75.8175606308,132.47,87.74111744,26.00032592,91.5124070144,1.44111744,0.42032592,1.501164,86.3,25.58,90.0112570738,131.11
2022-01-22 12:00:00,74.96689152,20.37284336,77.6858260608,1.58689152,0.46284336000000004,1.653012,73.38,19.91,76.0331013441,134.03,74.69689152,20.33284336,77.4147926552,1.58689152,0.46284336000000004,1.653012,73.11,19.87,75.7620551464,132.47,87.78689152,26.18284336,91.6082944343,1.58689152,0.46284336000000004,1.653012,86.2,25.72,89.9553133506,131.11
2022-01-22 12:30:00,74.9848336,20.2364098,77.667480657,1.5648336,0.4564098,1.630035,73.42,19.78,76.0377853439,134.11,74.7148336,20.1964098,77.396390928,1.5648336,0.4564098,1.630035,73.15,19.74,75.7666819915,132.52,87.8248336,26.0164098,91.5972432759,1.5648336,0.4564098,1.630035,86.26,25.56,89.9672229204,131.2
2022-01-22 13:00:00,74.67670176,20.50820468,77.4415666483,1.5367017600000001,0.44820468,1.6007310000000001,73.14,20.06,75.8410390224,134.11,74.40670176,20.46820468,77.1706205082,1.5367017600000001,0.44820468,1.6007310000000001,72.87,20.02,75.5700820431,132.5,87.46670176,26.33820468,91.3461818717,1.5367017600000001,0.44820468,1.6007310000000001,85.93,25.89,89.7455124226,131.2
2022-01-22 13:30:00,74.91074784,20.52146812,77.6707846989,1.41074784,0.41146812,1.469529,73.5,20.11,76.2014573351,134.27,74.65074784,20.47146812,77.4068159793,1.41074784,0.41146812,1.469529,73.24,20.06,75.9374821811,132.63,87.78074784,26.37146812,91.6565001631,1.41074784,0.41146812,1.469529,86.37,25.96,90.187019576,131.31
2022-01-22 14:00:00,74.742776,20.926643,77.6170532257,1.222776,0.356643,1.273725,73.52,20.57,76.3434037753,134.52,74.482776,20.896643,77.3586039774,1.222776,0.356643,1.273725,73.26,20.54,76.0849472629,132.77,87.632776,26.876643,91.6616461145,1.222776,0.356643,1.273725,86.41,26.52,90.3880440103,131.53
2022-01-22 14:30:00,73.77876032,21.48797176,76.8442477009,0.9187603200000001,0.26797176,0.957042,72.86,21.22,75.8872057728,134.95,73.51876032,21.43797176,76.5806421504,0.9187603200000001,0.26797176,0.957042,72.6,21.17,75.6236001523,133.07,86.55876032,27.56797176,90.8427875788,0.9187603200000001,0.26797176,0.957042,85.64,27.3,89.8860367354,131.98
2022-01-22 15:00:00,73.03709216,21.55790188,76.1522157567,0.74709216,0.21790188,0.7782209999999999,72.29,21.34,75.3739988325,135.49,72.76709216,21.50790188,75.8791113858,0.74709216,0.21790188,0.7782209999999999,72.02,21.29,75.1008954674,133.41,85.72709216,27.65790188,90.0782652287,0.74709216,0.21790188,0.7782209999999999,84.98,27.44,89.3003583419,132.52
2022-01-22 15:30:00,72.94154784,21.69836812,76.100516295,0.6115478400000001,0.17836812,0.637029,72.33,21.52,75.4634964735,135.94,72.68154784,21.64836812,75.8370571599,0.6115478400000001,0.17836812,0.637029,72.07,21.47,75.2000385638,133.7,85.64154784,27.70836812,90.0123790392,0.6115478400000001,0.17836812,0.637029,85.03,27.53,89.3756219559,132.94
2022-01-22 16:00:00,73.17477472,22.54722596,76.5697398051,0.50477472,0.14722596000000002,0.525807,72.67,22.4,76.0439931882,135.94,72.90477472,22.51722596,76.3028940598,0.50477472,0.14722596000000002,0.525807,72.4,22.37,75.7771528892,133.7,85.75477472,26.88722596,89.8710426506,0.50477472,0.14722596000000002,0.525807,85.25,26.74,89.3453417924,132.94
2022-01-22 16:30:00,74.8543152,21.9412586,78.0037648644,0.4843152,0.14125859999999998,0.504495,74.37,21.8,77.4992703191,136.08,74.5843152,21.8912586,77.7306070795,0.4843152,0.14125859999999998,0.504495,74.1,21.75,77.2261128117,133.81,87.6943152,26.1712586,91.5162701114,0.4843152,0.14125859999999998,0.504495,87.21,26.03,91.0117849512,132.94
2022-01-22 17:00:00,77.59696256,20.73911408,80.3206041521,0.47696256000000004,0.13911408,0.496836,77.12,20.6,79.8238961715,135.47,77.32696256,20.70911408,80.052023989,0.47696256000000004,0.13911408,0.496836,76.85,20.57,79.5553103193,133.41,90.96696256,25.69911408,94.5274179373,0.47696256000000004,0.13911408,0.496836,90.49,25.56,94.0305998067,132.36
2022-01-22 17:30:00,81.311528,21.827529,84.19029402460001,0.471528,0.13752899999999998,0.491175,80.84,21.69,83.6992335688,134.25,82.421528,7.257529,82.7404375444,0.471528,0.13752899999999998,0.491175,81.95,7.12,82.2587192947,132.61,93.671528,34.987529,99.992411429,0.471528,0.13752899999999998,0.491175,93.2,34.85,99.5025753436,131.28
2022-01-22 18:00:00,81.69536416,22.93864788,84.8546645259,0.47536416000000004,0.13864788,0.495171,81.22,22.8,84.3595187279,134.79,83.27536416,3.55864788,83.3513662198,0.47536416000000004,0.13864788,0.495171,82.8,3.42,82.8706003357,132.96,93.64536416,38.95864788,101.4259851976,0.47536416000000004,0.13864788,0.495171,93.17,38.82,100.9338461568,131.08
2022-01-22 18:30:00,80.40536416,23.87864788,83.8761730784,0.47536416000000004,0.13864788,0.495171,79.93,23.74,83.3810080294,136.31,81.97536416,4.35864788,82.091157505,0.47536416000000004,0.13864788,0.495171,81.5,4.22,81.6091808561,133.94,92.15536416,39.59864788,100.302861661,0.47536416000000004,0.13864788,0.495171,91.68,39.46,99.8113921354,132.25
2022-01-22 19:00:00,77.79568384,24.40874112,81.5349929,0.47568384,0.13874112,0.495504,77.32,24.27,81.0395909417,136.31,79.32568384,4.98874112,79.4823983952,0.47568384,0.13874112,0.495504,78.85,4.85,78.9990189813,133.94,89.29568384,40.92874112,98.2287178076,0.47568384,0.13874112,0.495504,88.82,40.79,97.7385108338,132.25
2022-01-22 19:30:00,75.40960992,24.69696956,79.3508007126,0.46960992,0.13696956,0.489177,74.94,24.56,78.8618868656,135.95,76.90960992,5.30696956,77.092490062,0.46960992,0.13696956,0.489177,76.44,5.17,76.6146363301,133.71,86.65960992,42.34696956,96.4528580313,0.46960992,0.13696956,0.489177,86.19,42.21,95.9708299433,132.01
2022-01-22 20:00:00,73.17664288,25.52902084,77.5019481577,0.47664288,0.13902084,0.49650299999999997,72.7,25.39,77.0061172895,135.79,74.63664288,5.83902084,74.8646954496,0.47664288,0.13902084,0.49650299999999997,74.16,5.7,74.3787308308,133.6,84.18664288,44.15902084,95.0652931461,0.47664288,0.13902084,0.49650299999999997,83.71,44.02,94.5786683137,132.01
2022-01-22 20:30:00,71.36527424,25.69153832,75.8489123758,0.48527424,0.14153832,0.505494,70.88,25.55,75.3443886431,136.9,72.79527424,6.09153832,73.0497008261,0.48527424,0.14153832,0.505494,72.31,5.95,72.5543837407,134.31,82.17527424,44.93153832,93.6569208987,0.48527424,0.14153832,0.505494,81.69,44.79,93.1632985676,133.08
2022-01-22 21:00:00,68.82047904,26.58013972,73.775078196,0.48047904,0.14013972,0.500499,68.34,26.44,73.2763891032,136.53,70.20047904,6.75013972,70.5242628014,0.48047904,0.14013972,0.500499,69.72,6.61,70.0326388193,134.07,79.34047904,46.95013972,92.1912535657,0.48047904,0.14013972,0.500499,78.86,46.81,91.7064648757,132.79
2022-01-22 21:30:00,66.30618336,16.343053480000002,68.2905948782,0.45618336,0.13305348,0.475191,65.85,16.21,67.8158285358,137.32,67.66618336,4.21305348,67.7972137343,0.45618336,0.13305348,0.475191,67.21,4.08,67.3337248338,134.6,73.96618336,69.77305348,101.6822269267,0.45618336,0.13305348,0.475191,73.51,69.64,101.2593190773,133.64
2022-01-22 22:00:00,63.925544,16.562867,66.0363819342,0.455544,0.13286699999999999,0.474525,63.47,16.43,65.5620759281,136.76,65.235544,3.602867,65.334958878,0.455544,0.13286699999999999,0.474525,64.78,3.47,64.8728702926,134.24,71.135544,71.642867,100.960219949,0.455544,0.13286699999999999,0.474525,70.68,71.51,100.5452261423,132.44
2022-01-22 22:30:00,60.97618336,16.72305348,63.2278060259,0.45618336,0.13305348,0.475191,60.52,16.59,62.7526772337,137.11,61.84618336,6.47305348,62.1840077315,0.45618336,0.13305348,0.475191,61.39,6.34,61.7165107568,134.46,68.17618336,68.55305348,96.6825378182,0.45618336,0.13305348,0.475191,67.72,68.42,96.2667897044,132.74
2022-01-22 23:00:00,57.69065888,15.65435884,59.776843950599996,0.46065888,0.13435884,0.479853,57.23,15.52,59.2970766564,137.4,57.49065888,15.61435884,59.5733502536,0.46065888,0.13435884,0.479853,57.03,15.48,59.0935808697,134.65,65.61065888,57.52435884,87.2571511031,0.46065888,0.13435884,0.479853,65.15,57.39,86.8224314334,133.2
2022-01-22 23:30:00,54.37586368,16.42296024,56.801832488,0.45586368,0.13296024,0.474858,53.92,16.29,56.3269961919,136.36,54.18586368,16.39296024,56.6112795137,0.45586368,0.13296024,0.474858,53.73,16.26,56.1364453809,133.96,61.79586368,58.88296024,85.3576696881,0.45586368,0.13296024,0.474858,61.34,58.75,84.936200174,132.72
2022-01-23 00:00:00,52.18691264,12.22034952,53.5986081283,0.44691264,0.13034952,0.465534,51.74,12.09,53.133752926,137.19,51.98691264,12.21034952,53.4016078526,0.44691264,0.13034952,0.465534,51.54,12.08,52.9367358268,134.49,57.73691264,69.51034952,90.361716294,0.44691264,0.13034952,0.465534,57.29,69.38,89.9762663151,133.53
