Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-01-23 00:30:00,53.93170784,6.10174812,54.2757813454,0.45170784,0.13174812,0.470529,53.48,5.97,53.812185423,137.41,53.74170784,6.11174812,54.0881190895,0.45170784,0.13174812,0.470529,53.29,5.98,53.6244766874,134.65,58.28170784,80.10174812,99.0608273771,0.45170784,0.13174812,0.470529,57.83,79.97,98.6889548024,133.09
2022-01-23 01:00:00,57.73001952,5.6141723599999995,58.0023627542,0.46001952,0.13417236,0.479187,57.27,5.48,57.531585238,136.68,57.52001952,5.62417236,57.7943246376,0.46001952,0.13417236,0.479187,57.06,5.49,57.3235004165,134.17,62.46001952,77.48417236,99.5241227279,0.46001952,0.13417236,0.479187,62.0,77.35,99.1313396459,131.89
2022-01-23 01:30:00,57.73586368,6.09296024,58.0564735354,0.45586368,0.13296024,0.474858,57.28,5.96,57.5892351052,135.62,57.53586368,6.10296024,57.8586357694,0.45586368,0.13296024,0.474858,57.08,5.97,57.391352136,133.48,62.29586368,76.54296024,98.6894087222,0.45586368,0.13296024,0.474858,61.84,76.41,98.2988997904,130.8
2022-01-23 02:00:00,56.45586368,6.23296024,56.7988938027,0.45586368,0.13296024,0.474858,56.0,6.1,56.331252427,135.87,56.25586368,6.24296024,56.6012080343,0.45586368,0.13296024,0.474858,55.8,6.11,56.1335202887,133.61,60.86586368,76.95296024,98.1142775095,0.45586368,0.13296024,0.474858,60.41,76.82,97.7275831073,130.8
2022-01-23 02:30:00,55.68065888,6.29435884,56.0352989331,0.46065888,0.13435884,0.479853,55.22,6.16,55.5625233408,136.36,55.49065888,6.31435884,55.8487631958,0.46065888,0.13435884,0.479853,55.03,6.18,55.3759270803,133.9,59.97065888,77.29435884,97.8309656243,0.46065888,0.13435884,0.479853,59.51,77.16,97.4428329843,131.31
2022-01-23 03:00:00,54.585544,6.422867,54.9621218138,0.455544,0.13286699999999999,0.474525,54.13,6.29,54.4942290523,136.36,54.385544,6.422867,54.7634971188,0.455544,0.13286699999999999,0.474525,53.93,6.29,54.2955707217,133.9,58.725544,77.662867,97.3663721659,0.455544,0.13286699999999999,0.474525,58.27,77.53,96.9860495123,131.31
2022-01-23 03:30:00,53.28522432,6.61277376,53.6939839054,0.45522432,0.13277376,0.474192,52.83,6.48,53.2259269529,136.56,53.10522432,6.62277376,53.516595392,0.45522432,0.13277376,0.474192,52.65,6.49,53.0484929098,134.06,57.27522432,77.89277376,96.6836879982,0.45522432,0.13277376,0.474192,56.82,77.76,96.3074763453,131.51
2022-01-23 04:00:00,52.40522432,6.73277376,52.8359515721,0.45522432,0.13277376,0.474192,51.95,6.6,52.3675710722,136.56,52.21522432,6.73277376,52.6475060501,0.45522432,0.13277376,0.474192,51.76,6.6,52.1790915981,134.06,56.27522432,78.37277376,96.4841569332,0.45522432,0.13277376,0.474192,55.82,78.24,96.1112376364,131.51
2022-01-23 04:30:00,51.26969984,7.46407912,51.810178525,0.45969984,0.13407912,0.478854,50.81,7.33,51.3360010129,136.94,51.09969984,7.47407912,51.6434040554,0.45969984,0.13407912,0.478854,50.64,7.34,51.1691821314,134.29,54.89969984,77.88407912,95.288545077,0.45969984,0.13407912,0.478854,54.44,77.75,94.914572643,131.84
2022-01-23 05:00:00,49.90001952,7.69417236,50.4897240674,0.46001952,0.13417236,0.479187,49.44,7.5600000000000005,50.014669848,137.03,49.72001952,7.69417236,50.31183389,0.46001952,0.13417236,0.479187,49.26,7.5600000000000005,49.8367454796,134.37,53.29001952,77.57417236,94.1147087218,0.46001952,0.13417236,0.479187,52.83,77.44,93.7441331498,131.84
2022-01-23 05:30:00,49.57490464,7.8226805200000005,50.1883004353,0.45490464,0.13268052,0.473859,49.12,7.69,49.718311516,137.16,49.41490464,7.83268052,50.0318267177,0.45490464,0.13268052,0.473859,48.96,7.7,49.5617957705,134.44,52.92490464,77.93268052,94.2048205995,0.45490464,0.13268052,0.473859,52.47,77.8,93.8399749574,131.87
2022-01-23 06:00:00,49.65490464,7.83268052,50.2688814172,0.45490464,0.13268052,0.473859,49.2,7.7,49.7988955701,137.16,49.46490464,7.83268052,50.0812107998,0.45490464,0.13268052,0.473859,49.01,7.7,49.6111892621,134.44,53.00490464,77.81268052,94.1505877072,0.45490464,0.13268052,0.473859,52.55,77.68,93.785312816,131.87
2022-01-23 06:30:00,51.1823472,7.0019346,51.6590723208,0.4523472,0.13193459999999999,0.471195,50.73,6.87,51.1930639833,137.06,51.0023472,7.0119346,51.4821002558,0.4523472,0.13193459999999999,0.471195,50.55,6.88,51.0160455151,134.38,54.7323472,76.4519346,94.0240827347,0.4523472,0.13193459999999999,0.471195,54.28,76.32,93.6539417216,131.79
2022-01-23 07:00:00,52.80682272,6.58323996,53.2155952156,0.45682272,0.13323996,0.475857,52.35,6.45,52.7458529176,136.5,52.61682272,6.60323996,53.029546586,0.45682272,0.13323996,0.475857,52.16,6.47,52.5597421988,134.04,56.54682272,75.96323996,94.6992977004,0.45682272,0.13323996,0.475857,56.09,75.83,94.3200773961,131.22
2022-01-23 07:30:00,54.40787168,6.18062924,54.7578001617,0.44787168,0.13062924,0.466533,53.96,6.05,54.2981040185,136.5,54.20787168,6.19062924,54.5602166644,0.44787168,0.13062924,0.466533,53.76,6.06,54.1004731957,134.07,58.35787168,74.93062924,94.9749460928,0.44787168,0.13062924,0.466533,57.91,74.8,94.597082936,131.22
2022-01-23 08:00:00,55.86202752,5.4918413600000004,56.1313320719,0.45202752,0.13184136,0.470862,55.41,5.36,55.6686419809,135.94,55.65202752,5.51184136,55.9243110129,0.45202752,0.13184136,0.470862,55.2,5.38,55.4615578577,133.71,60.07202752,74.64184136,95.8125929718,0.45202752,0.13184136,0.470862,59.62,74.51,95.4268541869,130.76
2022-01-23 08:30:00,59.5239456,4.0024008,59.6583549216,0.4539456,0.13240079999999999,0.47286000000000006,59.07,3.87,59.1966367288,134.94,59.3139456,4.0124008,59.4495038063,0.4539456,0.13240079999999999,0.47286000000000006,58.86,3.88,58.9877444899,133.08,64.3039456,73.7224008,97.8263246751,0.4539456,0.13240079999999999,0.47286000000000006,63.85,73.59,97.4284896732,129.99
2022-01-23 09:00:00,62.39376576,16.12818168,64.4445517481,0.47376576000000004,0.13818168,0.493506,61.92,15.99,63.9512822389,134.94,62.16376576,16.06818168,64.2068550543,0.47376576000000004,0.13818168,0.493506,61.69,15.93,63.7135856784,133.08,70.86376576,46.92818168,84.9936911393,0.47376576000000004,0.13818168,0.493506,70.39,46.79,84.5225188929,129.99
2022-01-23 09:30:00,65.46454496,18.65424228,68.0704590984,0.49454496000000003,0.14424228,0.515151,64.97,18.51,67.5553180734,134.94,65.21454496,18.62424228,67.8218200496,0.49454496000000003,0.14424228,0.515151,64.72,18.48,67.3066772319,133.13,75.39454496,39.02424228,84.8953997296,0.49454496000000003,0.14424228,0.515151,74.9,38.88,84.3899543785,131.09
2022-01-23 10:00:00,68.41656288,17.11233084,70.5241656675,0.55656288,0.16233084,0.579753,67.86,16.95,69.944850418,134.62,68.16656288,17.08233084,70.2743646133,0.55656288,0.16233084,0.579753,67.61,16.92,69.6950392783,132.88,78.94656288,38.67233084,87.9096636506,0.55656288,0.16233084,0.579753,78.39,38.51,87.3384920868,131.09
2022-01-23 10:30:00,71.27744192,16.56592056,73.1772058134,0.63744192,0.18592056,0.664002,70.64,16.38,72.5142330857,132.92,71.02744192,16.53592056,72.9269098102,0.63744192,0.18592056,0.664002,70.39,16.35,72.2639232259,131.78,82.00744192,36.23592056,89.6563576613,0.63744192,0.18592056,0.664002,81.37,36.05,88.9981988582,129.42
2022-01-23 11:00:00,72.99932,16.708135,74.8869981749,0.67932,0.19813499999999998,0.707625,72.32,16.51,74.1806073041,132.92,72.83932,15.558135,74.4823610175,0.67932,0.19813499999999998,0.707625,72.16,15.36,73.7766575551,131.78,83.72932,35.938135,91.1161268653,0.67932,0.19813499999999998,0.707625,83.05,35.74,90.413771628,129.42
2022-01-23 11:30:00,74.60923008,18.82102544,76.9465282631,0.68923008,0.20102544,0.7179479999999999,73.92,18.62,76.2290679466,133.01,76.07923008,0.88102544,76.0843312082,0.68923008,0.20102544,0.7179479999999999,75.39,0.68,75.3930666574,131.85,83.87923008,49.22102544,97.2544836199,0.68923008,0.20102544,0.7179479999999999,83.19,49.02,96.558461566,129.42
2022-01-23 12:00:00,75.6028864,18.7379252,77.8903477513,0.7128863999999999,0.2079252,0.7425900000000001,74.89,18.53,77.1483830031,134.97,77.0828864,0.8679252,77.0877725058,0.7128863999999999,0.2079252,0.7425900000000001,76.37,0.66,76.372851852,133.1,85.0328864,48.9579252,98.1196728969,0.7128863999999999,0.2079252,0.7425900000000001,84.32,48.75,97.3982797589,130.41
2022-01-23 12:30:00,77.30293632,18.22668976,79.422642762,0.74293632,0.21668976,0.7738919999999999,76.56,18.01,78.6498169101,134.94,78.80293632,1.49668976,78.8171482159,0.74293632,0.21668976,0.7738919999999999,78.06,1.28,78.0704937861,133.09,86.97293632,48.75668976,99.7071033,0.74293632,0.21668976,0.7738919999999999,86.23,48.54,98.9532440095,130.36
2022-01-23 13:00:00,78.25910016,17.83557088,80.2657731942,0.73910016,0.21557088,0.7698959999999999,77.52,17.62,79.497262846,134.94,79.78910016,2.01557088,79.8145540006,0.73910016,0.21557088,0.7698959999999999,79.05,1.8,79.0704907029,133.09,88.20910016,49.79557088,101.2938509007,0.73910016,0.21557088,0.7698959999999999,87.47,49.58,100.5444046181,130.36
2022-01-23 13:30:00,78.93782144,17.72519792,80.9034133705,0.73782144,0.21519792000000001,0.7685639999999999,78.2,17.51,80.1363843706,135.43,80.48782144,2.19519792,80.5177514221,0.73782144,0.21519792000000001,0.7685639999999999,79.75,1.98,79.7745755238,133.44,88.94782144,49.57519792,101.8303254818,0.73782144,0.21519792000000001,0.7685639999999999,88.21,49.36,101.0812232811,130.95
2022-01-23 14:00:00,78.71663264,18.63193452,80.8916388642,0.72663264,0.21193452000000002,0.7569089999999999,77.99,18.42,80.13573797,135.62,80.24663264,1.39193452,80.2587037758,0.72663264,0.21193452000000002,0.7569089999999999,79.52,1.18,79.5287545483,133.52,88.61663264,49.83193452,101.6667560142,0.72663264,0.21193452000000002,0.7569089999999999,87.89,49.62,100.9296611507,131.09
2022-01-23 14:30:00,77.79242688,18.91195784,80.058252724,0.69242688,0.20195784,0.721278,77.1,18.71,79.3377217974,136.24,79.33242688,1.19195784,79.3413808688,0.69242688,0.20195784,0.721278,78.64,0.99,78.6462313147,133.95,87.64242688,50.67195784,101.2365660261,0.69242688,0.20195784,0.721278,86.95,50.47,100.5361795574,131.63
2022-01-23 15:00:00,77.70607328,18.69843804,79.9241228274,0.64607328,0.18843804,0.672993,77.06,18.51,79.2519002927,136.48,79.22607328,1.38843804,79.238238544,0.64607328,0.18843804,0.672993,78.58,1.2,78.5891621027,134.12,87.51607328,50.45843804,101.0203793885,0.64607328,0.18843804,0.672993,86.87,50.27,100.3666767408,131.88
2022-01-23 15:30:00,78.02432512,18.75167816,80.2460014222,0.55432512,0.16167816000000002,0.577422,77.47,18.59,79.6692475175,136.48,79.56432512,1.23167816,79.5738579113,0.55432512,0.16167816000000002,0.577422,79.01,1.07,79.0172449532,134.07,87.91432512,50.44167816,101.3572466916,0.55432512,0.16167816000000002,0.577422,87.36,50.28,100.796071352,131.88
2022-01-23 16:00:00,78.67637312,18.55769216,80.8353859744,0.50637312,0.14769216000000002,0.5274719999999999,78.17,18.41,80.3086358993,136.32,80.20637312,1.30769216,80.2170327789,0.50637312,0.14769216000000002,0.5274719999999999,79.7,1.16,79.7084412092,134.02,88.65637312,50.08769216,101.8269581236,0.50637312,0.14769216000000002,0.5274719999999999,88.15,49.94,101.3135040357,131.73
2022-01-23 16:30:00,80.51006944,17.99293692,82.4961639123,0.49006944,0.14293692,0.510489,80.02,17.85,81.9867239253,135.96,82.08006944,1.6729369200000002,82.0971163758,0.49006944,0.14293692,0.510489,81.59,1.53,81.6043442471,133.78,90.77006944,49.13293692,103.21458713050001,0.49006944,0.14293692,0.510489,90.28,48.99,102.7156195522,131.39
2022-01-23 17:00:00,83.34655296,17.07191128,85.0770124362,0.48655296000000003,0.14191128,0.506826,82.86,16.93,84.5718895378,135.26,84.95655296,2.65191128,84.9979324706,0.48655296000000003,0.14191128,0.506826,84.47,2.51,84.5072837097,133.35,93.98655296,48.15191128,105.6034028676,0.48655296000000003,0.14191128,0.506826,93.5,48.01,105.1057091694,130.7
2022-01-23 17:30:00,85.47527424,16.58153832,87.0687654642,0.48527424,0.14153832,0.505494,84.99,16.44,86.565430167,135.44,87.13527424,3.07153832,87.189393647,0.48527424,0.14153832,0.505494,86.65,2.93,86.6995236434,133.41,96.42527424,47.46153832,107.4729320897,0.48527424,0.14153832,0.505494,95.94,47.32,106.9750718626,130.83
2022-01-23 18:00:00,85.51294656,16.97377608,87.1812657845,0.49294656000000003,0.14377608,0.513486,85.02,16.83,86.6697715469,135.21,87.15294656,2.80377608,87.1980346934,0.49294656000000003,0.14377608,0.513486,86.66,2.66,86.7008142984,133.26,96.44294656,48.08377608,107.7649825467,0.49294656000000003,0.14377608,0.513486,95.95,47.94,107.2597133131,130.61
2022-01-23 18:30:00,83.80367584,17.80107212,85.6734162557,0.48367584,0.14107212,0.503829,83.32,17.66,85.1709927147,135.7,85.43367584,2.20107212,85.4620248181,0.48367584,0.14107212,0.503829,84.95,2.06,84.9749733745,133.6,94.49367584,49.25107212,106.5585420261,0.48367584,0.14107212,0.503829,94.01,49.11,106.0644719027,131.08
2022-01-23 19:00:00,81.21367584,19.01107212,83.4091242407,0.48367584,0.14107212,0.503829,80.73,18.87,82.9060299375,136.52,82.81367584,1.10107212,82.8209953209,0.48367584,0.14107212,0.503829,82.33,0.96,82.3355967975,134.1,91.51367584,50.01107212,104.2873923365,0.48367584,0.14107212,0.503829,91.03,49.87,103.7953650218,131.88
2022-01-23 19:30:00,78.67810144,18.99361292,80.9382541074,0.45810144,0.13361292,0.477189,78.22,18.86,80.4615933225,136.9,80.22810144,1.09361292,80.235554774,0.45810144,0.13361292,0.477189,79.77,0.96,79.7757763986,134.36,88.91810144,52.58361292,103.3027836576,0.45810144,0.13361292,0.477189,88.46,52.45,102.8405275171,132.44
2022-01-23 20:00:00,76.3639456,19.6124008,78.8422377456,0.4539456,0.13240079999999999,0.47286000000000006,75.91,19.48,78.3696274076,136.9,77.8739456,0.4324008,77.8751460593,0.4539456,0.13240079999999999,0.47286000000000006,77.42,0.30000000000000004,77.420581243,134.36,86.2839456,53.1524008,101.3414869592,0.4539456,0.13240079999999999,0.47286000000000006,85.83,53.02,100.8856248432,132.44
2022-01-23 20:30:00,74.50065888,20.03435884,77.147415431,0.46065888,0.13435884,0.479853,74.04,19.9,76.6676698485,136.29,75.98065888,0.41435884,75.98178872,0.46065888,0.13435884,0.479853,75.52,0.28,75.520519066,133.96,84.17065888,53.58435884,99.779673925,0.46065888,0.13435884,0.479853,83.71,53.45,99.3190142923,131.85
2022-01-23 21:00:00,71.67969984,21.14407912,74.733201798,0.45969984,0.13407912,0.478854,71.22,21.01,74.2543500409,136.29,73.11969984,1.25407912,73.1304534317,0.45969984,0.13407912,0.478854,72.66,1.12,72.6686314719,133.96,81.04969984,56.18407912,98.6189869686,0.45969984,0.13407912,0.478854,80.59,56.05,98.1649153211,131.85
2022-01-23 21:30:00,68.88586368,21.75296024,72.2388641532,0.45586368,0.13296024,0.474858,68.43,21.62,71.7641226519,137.58,70.15586368,3.22296024,70.2298560542,0.45586368,0.13296024,0.474858,69.7,3.09,69.7684606395,134.82,77.98586368,56.16296024,96.1044902012,0.45586368,0.13296024,0.474858,77.53,56.03,95.6570007893,133.28
2022-01-23 22:00:00,65.25522432,20.11277376,68.2844636017,0.45522432,0.13277376,0.474192,64.8,19.98,67.8103266472,137.58,65.02522432,20.06277376,68.049942607,0.45522432,0.13277376,0.474192,64.57,19.93,67.5758078013,134.82,75.49522432,43.31277376,87.0374934492,0.45522432,0.13277376,0.474192,75.04,43.18,86.5766365713,133.28
2022-01-23 22:30:00,61.27522432,20.99277376,64.7715189385,0.45522432,0.13277376,0.474192,60.82,20.86,64.2978382218,136.1,61.06522432,20.94277376,64.556652593,0.45522432,0.13277376,0.474192,60.61,20.81,64.0829790194,133.86,70.91522432,44.39277376,83.664134505,0.45522432,0.13277376,0.474192,70.46,44.26,83.2079275069,132.71
2022-01-23 23:00:00,57.45001952,19.59417236,60.6995579335,0.46001952,0.13417236,0.479187,56.99,19.46,60.2208576824,136.1,57.25001952,19.57417236,60.5038259833,0.46001952,0.13417236,0.479187,56.79,19.44,60.0251422322,133.86,66.18001952,50.60417236,83.3101268989,0.46001952,0.13417236,0.479187,65.72,50.47,82.8633773147,132.71
2022-01-23 23:30:00,54.23969984,10.79407912,55.303319817,0.45969984,0.13407912,0.478854,53.78,10.66,54.8263075539,136.84,54.04969984,10.77407912,55.1130731649,0.45969984,0.13407912,0.478854,53.59,10.64,54.6360476243,134.36,60.24969984,69.79407912,92.2021681471,0.45969984,0.13407912,0.478854,59.79,69.66,91.8006519585,133.46
2022-01-24 00:00:00,51.835544,11.162867,53.0238929298,0.455544,0.13286699999999999,0.474525,51.38,11.03,52.5505975228,136.63,51.655544,11.162867,52.8479405994,0.455544,0.13286699999999999,0.474525,51.2,11.03,52.3746207624,134.22,57.495544,70.462867,90.9436815052,0.455544,0.13286699999999999,0.474525,57.04,70.33,90.5531363344,132.5
2022-01-24 00:30:00,52.52522432,11.21277376,53.7087095848,0.45522432,0.13277376,0.474192,52.07,11.08,53.2358084376,136.89,52.33522432,11.19277376,53.5187246585,0.45522432,0.13277376,0.474192,51.88,11.06,53.0458103906,134.39,58.29522432,70.38277376,91.3896494176,0.45522432,0.13277376,0.474192,57.84,70.25,90.9974071059,132.72
2022-01-24 01:00:00,56.42618336,10.39305348,57.3753407765,0.45618336,0.13305348,0.475191,55.97,10.26,56.9026229624,136.76,56.22618336,10.38305348,57.1768440437,0.45618336,0.13305348,0.475191,55.77,10.25,56.7041039079,134.3,62.73618336,68.65305348,93.000378788,0.45618336,0.13305348,0.475191,62.28,68.52,92.594755791,132.62
2022-01-24 01:30:00,57.115544,10.322867,58.0409075525,0.455544,0.13286699999999999,0.474525,56.66,10.19,57.5690168407,135.81,56.905544,10.322867,57.8342677055,0.455544,0.13286699999999999,0.474525,56.45,10.19,57.3623447917,133.68,63.515544,68.722867,93.5791471339,0.455544,0.13286699999999999,0.474525,63.06,68.59,93.1726982544,131.68
2022-01-24 02:00:00,55.98618336,10.43305348,56.9499897466,0.45618336,0.13305348,0.475191,55.53,10.3,56.4771714943,136.03,55.79618336,10.41305348,56.7595433414,0.45618336,0.13305348,0.475191,55.34,10.28,56.286712464,133.82,62.23618336,69.10305348,92.9977124422,0.45618336,0.13305348,0.475191,61.78,68.97,92.5938945071,131.9
2022-01-24 02:30:00,55.395544,10.732867,56.4257098236,0.455544,0.13286699999999999,0.474525,54.94,10.6,55.9532268953,136.8,55.205544,10.732867,56.2391902713,0.455544,0.13286699999999999,0.474525,54.75,10.6,55.7666791193,134.31,61.555544,69.762867,93.0373183685,0.455544,0.13286699999999999,0.474525,61.1,69.63,92.6366390798,132.63
2022-01-24 03:00:00,54.29138816,10.801654880000001,55.35549274,0.45138816,0.13165488,0.470196,53.84,10.67,54.8871068649,136.8,54.08138816,10.79165488,55.1475870765,0.45138816,0.13165488,0.470196,53.63,10.66,54.6791779382,134.31,60.28138816,70.07165488,92.4331248856,0.45138816,0.13165488,0.470196,59.83,69.94,92.0392986718,132.63
2022-01-24 03:30:00,53.32618336,10.883053480000001,54.4253864,0.45618336,0.13305348,0.475191,52.87,10.75,53.951824807,136.97,53.14618336,10.87305348,54.247028469,0.45618336,0.13305348,0.475191,52.69,10.74,53.7734479088,134.42,59.19618336,70.24305348,91.8600821172,0.45618336,0.13305348,0.475191,58.74,70.11,91.4647456674,132.8
2022-01-24 04:00:00,52.36001952,11.57417236,53.6239975193,0.46001952,0.13417236,0.479187,51.9,11.44,53.1458709591,137.04,52.17001952,11.55417236,53.4341635627,0.46001952,0.13417236,0.479187,51.71,11.42,52.9560242088,134.45,57.99001952,70.11417236,90.9881285095,0.46001952,0.13417236,0.479187,57.53,69.98,90.5919494216,132.8
2022-01-24 04:30:00,51.85065888,11.78435884,53.1729436797,0.46065888,0.13435884,0.479853,51.39,11.65,52.6939711922,137.11,51.67065888,11.78435884,52.9974348659,0.46065888,0.13435884,0.479853,51.21,11.65,52.5184405709,134.51,57.35065888,69.30435884,89.956613032,0.46065888,0.13435884,0.479853,56.89,69.17,89.5598179989,132.74
2022-01-24 05:00:00,51.4803392,11.5942656,52.7698049925,0.4603392,0.13426559999999998,0.47952000000000006,51.02,11.46,52.2912229729,137.11,51.3003392,11.5842656,52.5920147126,0.4603392,0.13426559999999998,0.47952000000000006,50.84,11.45,52.1134157391,134.51,56.9303392,69.1042656,89.5347030237,0.4603392,0.13426559999999998,0.47952000000000006,56.47,68.97,89.1387783179,132.74
2022-01-24 05:30:00,52.70097856,11.00445208,53.8376365265,0.46097856000000004,0.13445208,0.480186,52.24,10.87,53.3589214659,137.11,52.51097856,10.99445208,53.6496117961,0.46097856000000004,0.13445208,0.480186,52.05,10.86,53.1708764269,134.48,58.32097856,67.70445208,89.3601106291,0.46097856000000004,0.13445208,0.480186,57.86,67.57,88.95776807,132.74
2022-01-24 06:00:00,55.28330624,9.802214320000001,56.1455906942,0.45330624,0.13221432,0.472194,54.83,9.67,55.6761870102,136.19,55.06330624,9.802214320000001,55.9289826446,0.45330624,0.13221432,0.472194,54.61,9.67,55.4595438135,133.9,61.28330624,66.74221432,90.6099707319,0.45330624,0.13221432,0.472194,60.83,66.61,90.206324612,131.85
2022-01-24 06:30:00,61.8503392,8.1742656,62.3881645607,0.4603392,0.13426559999999998,0.47952000000000006,61.39,8.04,61.9142447261,135.82,61.6303392,8.1842656,62.1713833956,0.4603392,0.13426559999999998,0.47952000000000006,61.17,8.05,61.6974180983,132.67,68.5303392,61.6042656,92.1492969641,0.4603392,0.13426559999999998,0.47952000000000006,68.07,61.47,91.7174236446,129.87
2022-01-24 07:00:00,67.25586368,15.51296024,69.0217584154,0.45586368,0.13296024,0.474858,66.8,15.38,68.5476797565,134.28,67.00586368,15.47296024,68.7691665363,0.45586368,0.13296024,0.474858,66.55,15.34,68.295081082,132.67,77.08586368,40.66296024,87.1533517128,0.45586368,0.13296024,0.474858,76.63,40.53,86.6881641287,129.87
2022-01-24 07:30:00,74.63920032,9.54976676,75.2476462727,0.47920032,0.13976676,0.49916699999999997,74.16,9.41,74.7546232684,134.28,74.40920032,9.24976676,74.9819130016,0.47920032,0.13976676,0.49916699999999997,73.93,9.11,74.48917371,132.71,83.27920032,45.74976676,95.0182422724,0.47920032,0.13976676,0.49916699999999997,82.8,45.61,94.5310113137,130.63
2022-01-24 08:00:00,79.3243152,3.9812586,79.4241613238,0.4843152,0.14125859999999998,0.504495,78.84,3.84,78.9334605855,134.87,79.0743152,4.0112586,79.1759908047,0.4843152,0.14125859999999998,0.504495,78.59,3.87,78.68522733020001,133.04,87.1243152,52.3812586,101.658460305,0.4843152,0.14125859999999998,0.504495,86.64,52.24,101.1706835007,130.34
2022-01-24 08:30:00,82.46696256,2.4891140800000002,82.504518681,0.47696256000000004,0.13911408,0.496836,81.99,2.35,82.0236709737,136.02,82.22696256,2.51911408,82.265541435,0.47696256000000004,0.13911408,0.496836,81.75,2.38,81.7846373104,133.81,90.67696256,50.67911408,103.8782178469,0.47696256000000004,0.13911408,0.496836,90.2,50.54,103.3940597907,131.05
2022-01-24 09:00:00,84.12646304,1.4748017199999999,84.1393892522,0.49646304,0.14480172,0.517149,83.63,1.33,83.6405750817,136.02,83.88646304,1.51480172,83.9001388891,0.49646304,0.14480172,0.517149,83.39,1.37,83.4012529882,133.81,92.51646304,49.22480172,104.7968369647,0.49646304,0.14480172,0.517149,92.02,49.08,104.2905882618,131.05
2022-01-24 09:30:00,86.14589376,10.02088568,86.7267730376,0.34589376,0.10088568,0.36030599999999996,85.8,9.92,86.3715601341,135.52,85.86589376,9.83088568,86.4268362516,0.34589376,0.10088568,0.36030599999999996,85.52,9.73,86.0717334553,133.48,96.83589376,30.63088568,101.5649618611,0.34589376,0.10088568,0.36030599999999996,96.49,30.53,101.2047479123,130.54
2022-01-24 10:00:00,87.56392544,9.74489492,88.1045062154,0.6339254400000001,0.18489492,0.660339,86.93,9.56,87.4540936721,136.39,87.27392544,9.73489492,87.815182291,0.6339254400000001,0.18489492,0.660339,86.64,9.55,87.1647411515,133.92,98.50392544,29.76489492,102.902732212,0.6339254400000001,0.18489492,0.660339,97.87,29.58,102.2424241692,132.59
2022-01-24 10:30:00,36.62746176,3.82675968,36.8268250685,0.77746176,0.22675968,0.8098559999999999,35.85,3.6,36.030299749,136.39,120.24746176,12.50675968,120.8961169658,0.77746176,0.22675968,0.8098559999999999,119.47,12.28,120.0994558689,133.9,117.25746176,31.48675968,121.4114013326,0.77746176,0.22675968,0.8098559999999999,116.48,31.26,120.6017329892,132.66
2022-01-24 11:00:00,93.47230688,7.34692284,93.7605963541,0.8123068800000001,0.23692284,0.8461529999999999,92.66,7.11,92.9323824079,135.39,93.17230688,7.35692284,93.4623083548,0.8123068800000001,0.23692284,0.8461529999999999,92.36,7.12,92.634032623,133.55,91.78230688,25.38692284,95.2286076108,0.8123068800000001,0.23692284,0.8461529999999999,90.97,25.15,94.3825375798,132.05
2022-01-24 11:30:00,93.51135776,7.66706268,93.8251452451,0.88135776,0.25706268,0.9180809999999999,92.63,7.41,92.9259113488,136.39,93.21135776,7.65706268,93.5253325273,0.88135776,0.25706268,0.9180809999999999,92.33,7.4,92.6260703042,0.0,91.78135776,25.93706268,95.3758294996,0.88135776,0.25706268,0.9180809999999999,90.9,25.68,94.4577810453,132.79
2022-01-24 12:00:00,93.45442464,7.89254052,93.787108286,0.93442464,0.27254052,0.973359,92.52,7.62,92.833263435,136.39,93.16442464,7.9025405200000005,93.498984835,0.93442464,0.27254052,0.973359,92.23,7.63,92.5450690205,0.0,91.70442464,26.28254052,95.3964015817,0.93442464,0.27254052,0.973359,90.77,26.01,94.4230533292,132.79
2022-01-24 12:30:00,95.09949952,25.72568736,98.5176420703,0.9794995200000001,0.28568736,1.020312,94.12,25.44,97.4975281738,138.05,94.75949952,24.51568736,97.8794241708,0.9794995200000001,0.28568736,1.020312,93.78,24.23,96.8595958075,0.0,91.93949952,37.42568736,99.2650676036,0.9794995200000001,0.28568736,1.020312,90.96,37.14,98.2501969464,133.8
2022-01-24 13:00:00,94.37954944,29.91445192,99.0069380709,1.00954944,0.29445192000000003,1.051614,93.37,29.62,97.9556088236,138.05,94.07954944,33.91445192,100.0057581936,1.00954944,0.29445192000000003,1.051614,93.07,33.62,98.9561988963,0.0,91.34954944,38.19445192,99.0129099681,1.00954944,0.29445192000000003,1.051614,90.34,37.9,97.9679825249,133.8
2022-01-24 13:30:00,94.31296608,27.46794844,98.2314805055,0.95296608,0.27794844,0.9926729999999999,93.36,27.19,97.2388075822,137.5,93.96296608,35.53794844,100.4588710561,0.95296608,0.27794844,0.9926729999999999,93.01,35.26,99.4692299156,0.0,92.06296608,31.85794844,97.419292762,0.95296608,0.27794844,0.9926729999999999,91.11,31.58,96.4278408967,133.26
2022-01-24 14:00:00,93.62980928,27.49536104,97.5834825395,0.90980928,0.26536104,0.947718,92.72,27.23,96.6357661531,135.17,93.26980928,35.33536104,99.738884408,0.90980928,0.26536104,0.947718,92.36,35.07,98.7941015446,0.0,91.45980928,31.83536104,96.8420720869,0.90980928,0.26536104,0.947718,90.55,31.57,95.8956067815,131.3
2022-01-24 14:30:00,92.78902016,27.26888088,96.712947048,0.81902016,0.23888088000000002,0.853146,91.97,27.03,95.8598028373,135.46,92.43902016,35.75888088,99.1144288685,0.81902016,0.23888088000000002,0.853146,91.62,35.52,98.2644126833,0.0,90.62902016,32.19888088,96.1789333747,0.81902016,0.23888088000000002,0.853146,89.81,31.96,95.3272138479,131.56
2022-01-24 15:00:00,91.8440352,27.2228436,95.7935802415,0.7640351999999999,0.2228436,0.7958700000000001,91.08,27.0,94.9977178673,135.46,91.5140352,36.8928436,98.6706671077,0.7640351999999999,0.2228436,0.7958700000000001,90.75,36.67,97.8787586762,0.0,89.7540352,33.1128436,95.6673781702,0.7640351999999999,0.2228436,0.7958700000000001,88.99,32.89,94.8734536106,131.56
2022-01-24 15:30:00,90.83004928,26.96543104,94.7482576271,0.67004928,0.19543104,0.6979679999999999,90.16,26.77,94.0502977135,137.02,90.46004928,37.32543104,97.858102976,0.67004928,0.19543104,0.6979679999999999,89.79,37.13,97.1641960807,0.0,88.90004928,33.56543104,95.0255593137,0.67004928,0.19543104,0.6979679999999999,88.23,33.37,94.3296867375,133.03
2022-01-24 16:00:00,92.1418576,36.3480418,99.0520169642,0.5418575999999999,0.15804179999999998,0.564435,91.6,36.19,98.4899796934,137.02,91.7918576,26.9380418,95.6629668037,0.5418575999999999,0.15804179999999998,0.564435,91.25,26.78,95.0985325859,0.0,89.5018576,53.3380418,104.18987099,0.5418575999999999,0.15804179999999998,0.564435,88.96,53.18,103.6435912153,133.03
2022-01-24 16:30:00,91.9223072,37.1035896,99.128133858,0.4923072,0.14358959999999998,0.51282,91.43,36.96,98.6178812386,135.69,91.5623072,26.0135896,95.1859387917,0.4923072,0.14358959999999998,0.51282,91.07,25.87,94.673131352,132.45,94.7123072,57.7435896,110.9267473382,0.4923072,0.14358959999999998,0.51282,94.22,57.6,110.4317363804,130.79
2022-01-24 17:00:00,94.8159136,37.2317248,101.8639229727,0.4859136,0.14172479999999998,0.50616,94.33,37.09,101.3598391869,135.55,94.4359136,25.8617248,97.913076691,0.4859136,0.14172479999999998,0.50616,93.95,25.72,97.4069858891,132.45,97.5359136,56.5817248,112.7596826136,0.4859136,0.14172479999999998,0.50616,97.05,56.44,112.26832189,130.79
2022-01-24 17:30:00,97.05912032,37.17307676,103.9341641285,0.55912032,0.16307676000000002,0.582417,96.5,37.01,103.3537135279,135.55,96.68912032,25.67307676,100.0394565088,0.55912032,0.16307676000000002,0.582417,96.13,25.51,99.4572119054,132.35,99.58912032,55.50307676,114.0113345941,0.55912032,0.16307676000000002,0.582417,99.03,55.34,113.4436269695,130.62
2022-01-24 18:00:00,96.75240704,36.79111872,103.5114229672,0.55240704,0.16111872,0.5754239999999999,96.2,36.63,102.9378302666,135.29,96.39240704,26.43111872,99.9504886019,0.55240704,0.16111872,0.5754239999999999,95.84,26.27,99.3751402515,132.15,99.19240704,56.20111872,114.0074530887,0.55240704,0.16111872,0.5754239999999999,98.64,56.04,113.4474821228,130.31
2022-01-24 18:30:00,94.3807088,22.8731234,97.1128105229,0.4907088,0.14312339999999998,0.511155,93.89,22.73,96.6021997679,135.61,94.0307088,18.5031234,95.8339176544,0.4907088,0.14312339999999998,0.511155,93.54,18.36,95.3248194333,132.34,100.5407088,41.5031234,108.7701401027,0.4907088,0.14312339999999998,0.511155,100.05,41.36,108.2619605402,130.64
2022-01-24 19:00:00,91.13299648,10.99254064,91.7935672972,0.52299648,0.15254064,0.5447879999999999,90.61,10.84,91.2561104803,134.34,90.81299648,10.97254064,91.4734769087,0.52299648,0.15254064,0.5447879999999999,90.29,10.82,90.9360022213,132.21,99.92299648,29.41254064,104.1619065323,0.52299648,0.15254064,0.5447879999999999,99.4,29.26,103.617120207,130.21
2022-01-24 19:30:00,87.3583312,12.3865966,88.232113232,0.4683312,0.13659659999999998,0.487845,86.89,12.25,87.749271222,133.89,87.0583312,12.3765966,87.9336862342,0.4683312,0.13659659999999998,0.487845,86.59,12.24,87.4508187497,132.5,95.8483312,30.7865966,100.6713321857,0.4683312,0.13659659999999998,0.487845,95.38,30.65,100.1836658343,130.48
2022-01-24 20:00:00,84.5383312,13.7065966,85.6422806354,0.4683312,0.13659659999999998,0.487845,84.07,13.57,85.1581458229,133.33,84.2483312,13.6865966,85.3528220768,0.4683312,0.13659659999999998,0.487845,83.78,13.55,84.8686685415,132.15,92.6783312,30.7465966,97.6454109342,0.4683312,0.13659659999999998,0.487845,92.21,30.61,97.1578931431,129.95
2022-01-24 20:30:00,82.541528,14.637529,83.8293570284,0.471528,0.13752899999999998,0.491175,82.07,14.5,83.341075707,133.41,82.261528,14.627529,83.5519215431,0.471528,0.13752899999999998,0.491175,81.79,14.49,83.06361538,132.09,90.491528,31.737529,95.8957109927,0.471528,0.13752899999999998,0.491175,90.02,31.6,95.4052430425,129.89
2022-01-24 21:00:00,78.98792159999999,15.7493938,80.542753639,0.4779216,0.13939379999999998,0.49783499999999997,78.51,15.61,80.0468125537,133.86,78.7279216,15.7193938,80.2819094248,0.4779216,0.13939379999999998,0.49783499999999997,78.25,15.58,79.7859567844,132.4,86.6079216,32.8593938,92.6319159079,0.4779216,0.13939379999999998,0.49783499999999997,86.13,32.72,92.1356353427,130.33
2022-01-24 21:30:00,75.39376576,17.03818168,77.2950163363,0.47376576000000004,0.13818168,0.493506,74.92,16.9,76.8024504817,133.48,75.11376576,17.01818168,77.0175065446,0.47376576000000004,0.13818168,0.493506,74.64,16.88,76.5249240444,132.15,82.67376576,34.31818168,89.5136254364,0.47376576000000004,0.13818168,0.493506,82.2,34.18,89.0231003729,129.98
2022-01-24 22:00:00,71.18856096,18.45958028,73.5429623803,0.47856096000000004,0.13958028,0.49850099999999997,70.71,18.32,73.0446883764,133.72,70.94856096,18.42958028,73.30312225,0.47856096000000004,0.13958028,0.49850099999999997,70.47,18.29,72.804841872,132.34,78.21856096,36.34958028,86.2521609305,0.47856096000000004,0.13958028,0.49850099999999997,77.74,36.21,85.7593825771,130.24
2022-01-24 22:30:00,65.78664288,20.46902084,68.897483231,0.47664288,0.13902084,0.49650299999999997,65.31,20.33,68.4010599333,135.38,65.56664288,20.42902084,68.6755382289,0.47664288,0.13902084,0.49650299999999997,65.09,20.29,68.1791185041,133.56,72.38664288,39.45902084,82.4429523555,0.47664288,0.13902084,0.49650299999999997,71.91,39.32,81.9579800874,132.0
2022-01-24 23:00:00,61.047552,20.310536,64.3375588424,0.447552,0.13053599999999999,0.4662,60.6,20.18,63.8716869982,135.38,60.837552,20.300536,64.1351658238,0.447552,0.13053599999999999,0.4662,60.39,20.17,63.6693097183,133.56,66.667552,44.260536,80.0222315152,0.447552,0.13053599999999999,0.4662,66.22,44.13,79.5772913588,132.0
2022-01-24 23:30:00,57.33307648,12.68923064,58.7205094741,0.44307648,0.12923064,0.461538,56.89,12.56,58.2599836938,136.12,57.14307648,12.67923064,58.5328461568,0.44307648,0.12923064,0.461538,56.7,12.55,58.07230407,133.87,60.04307648,60.80923064,85.4572031148,0.44307648,0.12923064,0.461538,59.6,60.68,85.054232111,132.48
2022-01-25 00:00:00,54.57307648,13.18923064,56.1442470906,0.44307648,0.12923064,0.461538,54.13,13.06,55.683215604,135.15,54.39307648,13.19923064,55.9716576353,0.44307648,0.12923064,0.461538,53.95,13.07,55.5106061938,132.51,57.06307648,60.53923064,83.1937085593,0.44307648,0.12923064,0.461538,56.62,60.41,82.7960898835,130.49
2022-01-25 00:30:00,55.37307648,13.21923064,56.9291283753,0.44307648,0.12923064,0.461538,54.93,13.09,56.4681591696,134.38,55.17307648,13.20923064,56.732284833,0.44307648,0.12923064,0.461538,54.73,13.08,56.2713008558,132.0,57.93307648,60.49923064,83.7639436659,0.44307648,0.12923064,0.461538,57.49,60.37,83.3644828449,129.73
2022-01-25 01:00:00,59.377552,11.680536,60.515523651,0.447552,0.13053599999999999,0.4662,58.93,11.55,60.0512064825,134.38,59.157552,11.680536,60.29967562,0.447552,0.13053599999999999,0.4662,58.71,11.55,59.8353290289,131.97,62.407552,60.270536,86.759668374,0.447552,0.13053599999999999,0.4662,61.96,60.14,86.3473288527,129.73
2022-01-25 01:30:00,59.89787168,11.81062924,61.0511752126,0.44787168,0.13062924,0.466533,59.45,11.68,60.5865075739,133.57,59.68787168,11.81062924,60.8451558362,0.44787168,0.13062924,0.466533,59.24,11.68,60.3804604156,131.49,62.92787168,59.46062924,86.5764602175,0.44787168,0.13062924,0.466533,62.48,59.33,86.1614722483,129.03
2022-01-25 02:00:00,59.017552,12.040536,60.2332628308,0.447552,0.13053599999999999,0.4662,58.57,11.91,59.7686623575,133.57,58.817552,12.040536,60.0373128183,0.447552,0.13053599999999999,0.4662,58.37,11.91,59.5726866945,131.49,61.917552,59.210536,85.6718788114,0.447552,0.13053599999999999,0.4662,61.47,59.08,85.2584734792,129.03
2022-01-25 02:30:00,58.38307648,12.34923064,59.6748449237,0.44307648,0.12923064,0.461538,57.94,12.22,59.2146265715,133.81,58.19307648,12.34923064,59.4889708064,0.44307648,0.12923064,0.461538,57.75,12.22,59.0287294459,131.59,61.23307648,59.72923064,85.5398775312,0.44307648,0.12923064,0.461538,60.79,59.6,85.1327439943,129.19
2022-01-25 03:00:00,57.487552,12.510536,58.8330871701,0.447552,0.13053599999999999,0.4662,57.04,12.38,58.3680220669,134.1,57.287552,12.510536,58.6376766692,0.447552,0.13053599999999999,0.4662,56.84,12.38,58.1725880463,131.8,60.197552,60.130536,85.0848201881,0.447552,0.13053599999999999,0.4662,59.75,60.0,84.6762215737,129.49
2022-01-25 03:30:00,56.43723232,12.71044276,57.8508128473,0.44723232,0.13044276,0.465867,55.99,12.58,57.3858562714,134.39,56.24723232,12.70044276,57.6632672501,0.44723232,0.13044276,0.465867,55.8,12.57,57.198294555,131.99,59.08723232,60.49044276,84.5600064365,0.44723232,0.13044276,0.465867,58.64,60.36,84.1544960177,129.75
2022-01-25 04:00:00,55.37042912,12.30137516,56.7204394532,0.45042912,0.13137516,0.469197,54.92,12.17,56.2522470662,134.62,55.17042912,12.30137516,56.5252163208,0.45042912,0.13137516,0.469197,54.72,12.17,56.0570004549,132.13,58.11042912,62.61137516,85.4225161883,0.45042912,0.13137516,0.469197,57.66,62.48,85.0201505527,130.1
2022-01-25 04:30:00,54.937552,12.260536,56.2890341253,0.447552,0.13053599999999999,0.4662,54.49,12.13,55.8238031667,135.29,54.757552,12.260536,56.1133695659,0.447552,0.13053599999999999,0.4662,54.31,12.13,55.6481176681,132.72,57.657552,63.060536,85.4460326946,0.447552,0.13053599999999999,0.4662,57.21,62.93,85.048039366,130.94
2022-01-25 05:00:00,54.6727568,12.3491374,56.0500805587,0.4427568,0.12913739999999999,0.461205,54.23,12.22,55.5897589489,135.86,54.4727568,12.3391374,55.8528024827,0.4427568,0.12913739999999999,0.461205,54.03,12.21,55.3924633863,133.09,57.3727568,63.0791374,85.2678767061,0.4427568,0.12913739999999999,0.461205,56.93,62.95,84.8747748156,131.5
2022-01-25 05:30:00,55.81691264,11.82034952,57.0547841941,0.44691264,0.13034952,0.465534,55.37,11.69,56.59057342,135.76,55.62691264,11.82034952,56.8689200938,0.44691264,0.13034952,0.465534,55.18,11.69,56.4046850891,133.05,58.64691264,62.35034952,85.598051657,0.44691264,0.13034952,0.465534,58.2,62.22,85.1972323494,131.4
2022-01-25 06:00:00,57.80851104,10.93081572,58.8328707524,0.44851104,0.13081572,0.467199,57.36,10.8,58.3678815788,135.55,57.59851104,10.93081572,58.626540119,0.44851104,0.13081572,0.467199,57.15,10.8,58.1615207848,132.91,60.82851104,60.98081572,86.1322682926,0.44851104,0.13081572,0.467199,60.38,60.85,85.7231993103,131.18
2022-01-25 06:30:00,64.46892064,8.75801852,65.0610837358,0.43892064000000003,0.12801852,0.457209,64.03,8.63,64.6089606788,134.68,64.22892064,8.76801852,64.8246280001,0.43892064000000003,0.12801852,0.457209,63.79,8.64,64.3724607266,132.34,67.77892064,56.22801852,88.065726306,0.43892064000000003,0.12801852,0.457209,67.34,56.1,87.6463667245,130.32
2022-01-25 07:00:00,70.09138816,12.801654880000001,71.2508600781,0.45138816,0.13165488,0.470196,69.64,12.67,70.7831794991,133.81,69.84138816,12.78165488,71.0013394352,0.45138816,0.13165488,0.470196,69.39,12.65,70.5336416187,131.6,75.13138816,42.38165488,86.2608263189,0.45138816,0.13165488,0.470196,74.68,42.25,85.8030588033,129.25
2022-01-25 07:30:00,76.38408544,17.06827492,78.2678383325,0.47408544,0.13827492,0.493839,75.91,16.93,77.7750152684,134.31,77.33408544,6.75827492,77.6288287348,0.47408544,0.13827492,0.493839,76.86,6.62,77.1445655895,132.17,82.31408544,40.58827492,91.7769945183,0.47408544,0.13827492,0.493839,81.84,40.45,91.2906791518,130.02
2022-01-25 08:00:00,80.52527424,15.91153832,82.082256567,0.48527424,0.14153832,0.505494,80.04,15.77,81.578762555,134.31,82.07527424,3.73153832,82.160057326,0.48527424,0.14153832,0.505494,81.59,3.59,81.6689426894,132.17,86.37527424,43.74153832,96.8194720841,0.48527424,0.14153832,0.505494,85.89,43.6,96.3226458316,130.02
2022-01-25 08:30:00,83.80760192,16.41930056,85.4008639913,0.47760192,0.13930056,0.497502,83.33,16.28,84.9054020661,134.65,85.42760192,4.58930056,85.5507852064,0.47760192,0.13930056,0.497502,84.95,4.45,85.0664740071,132.58,90.24760192,37.07930056,97.5679464903,0.47760192,0.13930056,0.497502,89.77,36.94,97.0732532678,130.67
2022-01-25 09:00:00,85.9239056,17.744055799999998,87.7369310484,0.4939056,0.14405579999999998,0.514485,85.43,17.6,87.2241073328,134.65,87.5939056,2.3340558,87.6249970884,0.4939056,0.14405579999999998,0.514485,87.1,2.19,87.1275277969,132.58,92.0639056,33.8240558,98.0807293258,0.4939056,0.14405579999999998,0.514485,91.57,33.68,97.5674500025,130.67
2022-01-25 09:30:00,88.3978816,16.7510488,89.9710125944,0.5178815999999999,0.15104879999999998,0.53946,87.88,16.6,89.434078516,136.54,90.0778816,3.0810488,90.1305587204,0.5178815999999999,0.15104879999999998,0.53946,89.56,2.93,89.607915387,133.96,94.7878816,32.6110488,100.2408250268,0.5178815999999999,0.15104879999999998,0.53946,94.27,32.46,99.7019784157,132.85
2022-01-25 10:00:00,89.56894048,16.30885764,91.0416055231,0.57894048,0.16885764,0.603063,88.99,16.14,90.4418028348,135.53,91.27894048,3.63885764,91.3514436672,0.57894048,0.16885764,0.603063,90.7,3.47,90.7663533475,133.3,96.06894048,32.15885764,101.3086050129,0.57894048,0.16885764,0.603063,95.49,31.99,100.7060087582,131.97
2022-01-25 10:30:00,90.14726208,16.15170144,91.5827839713,0.65726208,0.19170144,0.6846479999999999,89.49,15.96,90.9020445315,135.86,91.87726208,3.88170144,91.9592240799,0.65726208,0.19170144,0.6846479999999999,91.22,3.69,91.2946027978,133.48,96.71726208,32.07170144,101.8961374023,0.65726208,0.19170144,0.6846479999999999,96.06,31.88,101.2119459353,132.21
2022-01-25 11:00:00,90.66338592,15.67223756,92.0079810485,0.69338592,0.20223756,0.722277,89.97,15.47,91.2903160253,135.86,92.39338592,4.28223756,92.4925690003,0.69338592,0.20223756,0.722277,91.7,4.08,91.7907206639,133.53,97.29338592,31.46223756,102.2539746712,0.69338592,0.20223756,0.722277,96.6,31.26,101.5320028365,132.21
2022-01-25 11:30:00,91.0308384,15.7319112,92.3802282407,0.7608383999999999,0.2219112,0.79254,90.27,15.51,91.5927562638,135.62,92.7708384,4.2819112,92.8696033208,0.7608383999999999,0.2219112,0.79254,92.01,4.06,92.0995314863,133.35,97.7008384,31.4519112,102.6385723897,0.7608383999999999,0.2219112,0.79254,96.94,31.23,101.8463376858,131.95
2022-01-25 12:00:00,90.94500416,15.82354288,92.3113118255,0.83500416,0.24354288000000002,0.869796,90.11,15.58,91.4469709723,135.62,92.69500416,4.17354288,92.788912357,0.83500416,0.24354288000000002,0.869796,91.86,3.93,91.9440291699,133.35,97.55500416,31.17354288,102.4146894364,0.83500416,0.24354288000000002,0.869796,96.72,30.93,101.5451786152,131.95
2022-01-25 12:30:00,91.88619296,15.93680628,93.2579983223,0.84619296,0.24680628000000002,0.881451,91.04,15.69,92.382128683,135.44,93.62619296,4.01680628,93.7123190454,0.84619296,0.24680628000000002,0.881451,92.78,3.77,92.8565630421,133.17,98.34619296,29.64680628,102.717607022,0.84619296,0.24680628000000002,0.881451,97.5,29.4,101.8361919948,131.73
2022-01-25 13:00:00,92.03620288,16.14722584,93.4419367463,0.91620288,0.26722584,0.954378,91.12,15.88,92.4933986834,135.28,93.79620288,3.89722584,93.8771326999,0.91620288,0.26722584,0.954378,92.88,3.63,92.9509080106,132.94,98.53620288,29.84722584,102.9574677639,0.91620288,0.26722584,0.954378,97.62,29.58,102.0031411281,131.4
2022-01-25 13:30:00,92.10680224,16.35906732,93.5482875442,0.95680224,0.27906732,0.9966689999999999,91.15,16.08,92.5574897023,135.49,93.85680224,3.82906732,93.9348768204,0.95680224,0.27906732,0.9966689999999999,92.9,3.55,92.9678035666,133.06,98.56680224,30.20906732,103.0922026739,0.95680224,0.27906732,0.9966689999999999,97.61,29.93,102.0956267428,131.59
2022-01-25 14:00:00,91.37414496,17.15079228,92.9698017799,0.89414496,0.26079228,0.9314009999999999,90.48,16.89,92.0429383494,135.84,93.11414496,3.17079228,93.1681164096,0.89414496,0.26079228,0.9314009999999999,92.22,2.91,92.2659010686,133.3,97.84414496,31.01079228,102.6408590221,0.89414496,0.26079228,0.9314009999999999,96.95,30.75,101.7097094677,131.91
2022-01-25 14:30:00,89.9623968,17.1340324,91.579516838,0.8023967999999999,0.2340324,0.8358300000000001,89.16,16.9,90.7475377076,136.64,91.6923968,3.0240324,91.7422498246,0.8023967999999999,0.2340324,0.8358300000000001,90.89,2.79,90.9328114599,133.84,96.3823968,31.0240324,101.2524419423,0.8023967999999999,0.2340324,0.8358300000000001,95.58,30.79,100.416933333,132.71
2022-01-25 15:00:00,89.31375552,17.44109536,91.000762263,0.72375552,0.21109536,0.7539119999999999,88.59,17.23,90.2499916898,136.12,91.03375552,2.73109536,91.0747139767,0.72375552,0.21109536,0.7539119999999999,90.31,2.52,90.3451520559,133.52,95.65375552,31.44109536,100.6885466303,0.72375552,0.21109536,0.7539119999999999,94.93,31.23,99.9350679191,132.21
2022-01-25 15:30:00,89.3837456,18.4006758,91.2580892161,0.6537455999999999,0.19067579999999998,0.680985,88.73,18.21,90.5793409117,136.85,91.0937456,1.8306757999999999,91.1121389351,0.6537455999999999,0.19067579999999998,0.680985,90.44,1.6400000000000001,90.4548683046,134.04,95.7437456,32.3706758,101.0679250468,0.6537455999999999,0.19067579999999998,0.680985,95.09,32.18,100.3875515191,132.95
2022-01-25 16:00:00,90.46633312,17.78934716,92.1987977175,0.54633312,0.15934716000000002,0.569097,89.92,17.63,91.6319993234,136.85,92.19633312,2.29934716,92.2250011555,0.54633312,0.15934716000000002,0.569097,91.65,2.14,91.6749807745,134.04,96.83633312,31.91934716,101.9613658954,0.54633312,0.15934716000000002,0.569097,96.29,31.76,101.3926116638,132.95
2022-01-25 16:30:00,91.86783168,17.79228424,93.5749105052,0.48783168,0.14228424,0.508158,91.38,17.65,93.0689362784,136.47,93.62783168,2.36228424,93.6576278363,0.48783168,0.14228424,0.508158,93.14,2.22,93.16645319,133.77,98.27783168,32.20228424,103.4191438274,0.48783168,0.14228424,0.508158,97.79,32.06,102.9112612885,132.56
2022-01-25 17:00:00,94.2542752,17.2029136,95.8113178586,0.5242751999999999,0.15291359999999998,0.54612,93.73,17.05,95.2681237351,136.75,96.0342752,2.8729136,96.0772379169,0.5242751999999999,0.15291359999999998,0.54612,95.51,2.7199999999999998,95.548723173,133.94,100.9842752,33.3229136,106.3402106847,0.5242751999999999,0.15291359999999998,0.54612,100.46,33.17,105.7944256566,132.82
2022-01-25 17:30:00,96.6842752,16.3029136,98.049141061,0.5242751999999999,0.15291359999999998,0.54612,96.16,16.15,97.5067592529,135.84,98.5242752,3.6129135999999997,98.59049623760001,0.5242751999999999,0.15291359999999998,0.54612,98.0,3.46,98.0610605694,133.51,103.4642752,32.3929136,108.4165904931,0.5242751999999999,0.15291359999999998,0.54612,102.94,32.24,107.8705761549,132.18
2022-01-25 18:00:00,96.5770624,16.8866432,98.0422750673,0.5370623999999999,0.15664319999999998,0.55944,96.04,16.73,97.4862785216,135.84,98.4270624,3.1466432,98.4773475279,0.5370623999999999,0.15664319999999998,0.55944,97.89,2.99,97.9356533648,133.51,103.2970624,33.0266432,108.4483391368,0.5370623999999999,0.15664319999999998,0.55944,102.76,32.87,107.8890842486,132.18
2022-01-25 18:30:00,94.66322624,17.83552432,96.3287720774,0.53322624,0.15552432,0.5554439999999999,94.13,17.68,95.7759849858,136.36,96.46322624,2.31552432,96.4910134132,0.53322624,0.15552432,0.5554439999999999,95.93,2.16,95.9543146503,133.82,101.28322624,34.12552432,106.8777026685,0.53322624,0.15552432,0.5554439999999999,100.75,33.97,106.3227322824,132.7
2022-01-25 19:00:00,93.08568384,9.77874112,93.5979076361,0.47568384,0.13874112,0.495504,92.61,9.64,93.1103737507,136.75,94.86568384,10.28874112,95.4219899408,0.47568384,0.13874112,0.495504,94.39,10.15,94.9341592895,134.08,96.34568384,52.07874112,109.5202541599,0.47568384,0.13874112,0.495504,95.87,51.94,109.0358679518,133.08
2022-01-25 19:30:00,90.3563232,9.4689276,90.8511184968,0.4763232,0.13892759999999998,0.49617000000000006,89.88,9.33,90.362953139,136.26,92.1063232,11.0089276,92.7619062995,0.4763232,0.13892759999999998,0.49617000000000006,91.63,10.87,92.2724975277,133.06,92.9463232,57.1389276,109.104885517,0.4763232,0.13892759999999998,0.49617000000000006,92.47,57.0,108.6264281839,131.6
2022-01-25 20:00:00,86.3379216,16.6093938,87.9210365533,0.4779216,0.13939379999999998,0.49783499999999997,85.86,16.47,87.4253996273,136.36,88.0079216,3.2193938,88.066785798,0.4779216,0.13939379999999998,0.49783499999999997,87.53,3.08,87.5841726569,132.95,92.6779216,45.2993938,103.1563484752,0.4779216,0.13939379999999998,0.49783499999999997,92.2,45.16,102.6657956673,131.37
2022-01-25 20:30:00,83.52527424,17.14153832,85.2660763308,0.48527424,0.14153832,0.505494,83.04,17.0,84.7622651892,135.47,85.15527424,2.70153832,85.1981164122,0.48527424,0.14153832,0.505494,84.67,2.56,84.7086919979,132.87,89.79527424,46.99153832,101.3478956344,0.48527424,0.14153832,0.505494,89.31,46.85,100.8523604087,130.99
2022-01-25 21:00:00,80.21824128,17.66948704,82.1412016367,0.47824128,0.13948704,0.498168,79.74,17.53,81.6441577824,135.47,81.79824128,2.26948704,81.8297186108,0.47824128,0.13948704,0.498168,81.32,2.13,81.3478905688,132.95,86.41824128,49.40948704,99.5460186822,0.47824128,0.13948704,0.498168,85.94,49.27,99.0616802805,131.1
2022-01-25 21:30:00,76.337512,19.052191,78.6791059955,0.487512,0.14219099999999998,0.507825,75.85,18.91,78.1716738979,135.73,77.837512,0.782191,77.8414420287,0.487512,0.14219099999999998,0.507825,77.35,0.64,77.3526476599,133.19,82.247512,51.162191,96.8618759787,0.487512,0.14219099999999998,0.507825,81.76,51.02,96.3729111317,131.54
2022-01-25 22:00:00,71.9579216,21.4193938,75.0781786656,0.4779216,0.13939379999999998,0.49783499999999997,71.48,21.28,74.5803512998,135.53,73.3979216,1.6493938,73.4164518014,0.4779216,0.13939379999999998,0.49783499999999997,72.92,1.51,72.9356325811,133.19,77.4079216,52.5193938,93.5428941799,0.4779216,0.13939379999999998,0.49783499999999997,76.93,52.38,93.0692715132,131.43
