Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-01-25 22:30:00,66.76143808,23.19041944,70.6745015427,0.48143808,0.14041944,0.501498,66.28,23.05,70.1736481879,136.82,68.12143808,3.33041944,68.2028006737,0.48143808,0.14041944,0.501498,67.64,3.19,67.7151807204,133.93,71.71143808,54.24041944,89.9141448968,0.48143808,0.14041944,0.501498,71.23,54.1,89.4456421521,132.51
2022-01-25 23:00:00,62.55723232,16.46044276,64.6865789124,0.44723232,0.13044276,0.465867,62.11,16.33,64.2208766679,136.82,63.84723232,5.71044276,64.1020922548,0.44723232,0.13044276,0.465867,63.4,5.58,63.6450815067,133.93,64.83723232,70.75044276,95.9660973764,0.44723232,0.13044276,0.465867,64.39,70.62,95.5680725975,132.51
2022-01-25 23:30:00,58.46659296,13.36025628,59.97365205,0.44659296,0.13025628,0.465201,58.02,13.23,59.5092707063,136.95,58.71659296,10.55025628,59.6569040129,0.44659296,0.13025628,0.465201,58.27,10.42,59.194335033,133.39,60.78659296,66.55025628,90.1329379007,0.44659296,0.13025628,0.465201,60.34,66.42,89.7359013996,131.78
2022-01-26 00:00:00,55.65106848,13.19156164,57.1931702345,0.45106848,0.13156164,0.469863,55.2,13.06,56.7239244058,136.53,55.46106848,13.17156164,57.0036854333,0.45106848,0.13156164,0.469863,55.01,13.04,56.5344293329,133.27,58.27106848,62.34156164,85.3345635104,0.45106848,0.13156164,0.469863,57.82,62.21,84.9307747521,131.59
2022-01-26 00:30:00,56.26659296,13.38025628,57.8356355671,0.44659296,0.13025628,0.465201,55.82,13.25,57.3710284028,135.58,56.06659296,13.36025628,57.6364406778,0.44659296,0.13025628,0.465201,55.62,13.23,57.1718226052,132.75,58.88659296,61.40025628,85.074216433,0.44659296,0.13025628,0.465201,58.44,61.27,84.6714030827,130.88
2022-01-26 01:00:00,60.10138816,11.87165488,61.2626562299,0.45138816,0.13165488,0.470196,59.65,11.74,60.7943262155,135.58,59.87138816,11.86165488,61.0350880781,0.45138816,0.13165488,0.470196,59.42,11.73,60.5667342689,132.75,63.10138816,59.59165488,86.7925717965,0.45138816,0.13165488,0.470196,62.65,59.46,86.3742675801,130.88
2022-01-26 01:30:00,60.50586368,11.58296024,61.6045818717,0.45586368,0.13296024,0.474858,60.05,11.45,61.1318656676,133.96,60.30586368,11.57296024,61.4062749473,0.45586368,0.13296024,0.474858,59.85,11.44,60.933538384,131.73,63.65586368,60.46296024,87.79429675,0.45586368,0.13296024,0.474858,63.2,60.33,87.3724722095,129.39
2022-01-26 02:00:00,59.01842112,11.85370616,60.1970462832,0.45842112,0.13370616,0.477522,58.56,11.72,59.7212859875,134.04,58.80842112,11.84370616,59.9891971127,0.45842112,0.13370616,0.477522,58.35,11.71,59.5134152944,131.84,62.00842112,60.91370616,86.9225165762,0.45842112,0.13370616,0.477522,61.55,60.78,86.502086102,129.6
2022-01-26 02:30:00,58.19691264,12.06034952,59.4334305873,0.44691264,0.13034952,0.465534,57.75,11.93,58.9693767985,134.33,57.99691264,12.04034952,59.2335368886,0.44691264,0.13034952,0.465534,57.55,11.91,58.7694699653,132.05,61.07691264,61.24034952,86.4914427384,0.44691264,0.13034952,0.465534,60.63,61.11,86.0838486593,129.85
2022-01-26 03:00:00,57.28106848,12.34156164,58.5955198793,0.45106848,0.13156164,0.469863,56.83,12.21,58.1268698624,134.33,57.09106848,12.33156164,58.4076836783,0.45106848,0.13156164,0.469863,56.64,12.2,57.9390162153,132.05,60.10106848,61.74156164,86.1635588064,0.45106848,0.13156164,0.469863,59.65,61.61,85.7549683692,129.85
2022-01-26 03:30:00,56.3007488,12.5714684,57.6872267766,0.4507488,0.13146839999999999,0.46953000000000006,55.85,12.44,57.2186691561,134.58,56.1007488,12.5714684,57.4920501779,0.4507488,0.13146839999999999,0.46953000000000006,55.65,12.44,57.0234697296,132.2,59.0807488,61.9514684,85.6067714359,0.4507488,0.13146839999999999,0.46953000000000006,58.63,61.82,85.2008761692,130.12
2022-01-26 04:00:00,55.53106848,12.42156164,56.9033809198,0.45106848,0.13156164,0.469863,55.08,12.29,56.4344797088,134.58,55.33106848,12.40156164,56.7038435227,0.45106848,0.13156164,0.469863,54.88,12.27,56.2349295367,132.2,58.25106848,61.90156164,84.9999430149,0.45106848,0.13156164,0.469863,57.8,61.77,84.5953479808,130.12
2022-01-26 04:30:00,55.17202752,12.45184136,56.5597115792,0.45202752,0.13184136,0.470862,54.72,12.32,56.0897566406,134.91,54.97202752,12.43184136,56.3602208056,0.45202752,0.13184136,0.470862,54.52,12.3,55.8902531753,132.42,57.88202752,62.07184136,84.8719187932,0.45202752,0.13184136,0.470862,57.43,61.94,84.4675588614,130.38
2022-01-26 05:00:00,54.70851104,12.05081572,56.0200262382,0.44851104,0.13081572,0.467199,54.26,11.92,55.5538837526,134.91,54.52851104,12.04081572,55.8420966605,0.44851104,0.13081572,0.467199,54.08,11.91,55.3759379153,132.42,57.50851104,63.37081572,85.575049676,0.44851104,0.13081572,0.467199,57.06,63.24,85.1771166453,130.38
2022-01-26 05:30:00,55.82485472,11.46391596,56.9897865731,0.42485472,0.12391596,0.442557,55.4,11.34,56.5487011345,135.31,55.62485472,11.45391596,56.7918713677,0.42485472,0.12391596,0.442557,55.2,11.33,56.3507666319,132.78,58.81485472,63.14391596,86.2921853849,0.42485472,0.12391596,0.442557,58.39,63.02,85.9122371959,130.89
2022-01-26 06:00:00,58.05695264,10.72869452,59.0399410226,0.40695264000000003,0.11869452,0.423909,57.65,10.61,58.618210481,134.96,57.84695264,10.71869452,58.8316270551,0.40695264000000003,0.11869452,0.423909,57.44,10.6,58.4098758773,132.62,61.21695264,62.26869452,87.3207054928,0.40695264000000003,0.11869452,0.423909,60.81,62.15,86.9510126451,130.64
2022-01-26 06:30:00,64.28101856,9.06279708,64.9167438957,0.42101856,0.12279708,0.438561,63.86,8.94,64.482735674,134.89,64.04101856,9.07279708,64.6805048299,0.42101856,0.12279708,0.438561,63.62,8.95,64.2464543769,132.56,67.64101856,55.98279708,87.803080588,0.42101856,0.12279708,0.438561,67.22,55.86,87.4006178468,130.55
2022-01-26 07:00:00,70.71526432,9.29111876,71.3230221994,0.41526432,0.12111876,0.432567,70.3,9.17,70.8955492256,133.34,71.81526432,9.85111876,72.4877695213,0.41526432,0.12111876,0.432567,71.4,9.73,72.0599257563,131.27,72.98526432,65.24111876,97.8940875892,0.41526432,0.12111876,0.432567,72.57,65.12,97.5039450484,128.67
2022-01-26 07:30:00,76.48334624,14.84055932,77.9098482414,0.41334624000000003,0.12055932,0.430569,76.07,14.72,77.4811157638,134.59,77.96334624,4.66055932,78.1025234555,0.41334624000000003,0.12055932,0.430569,77.55,4.54,77.6827786578,131.57,81.12334624,51.39055932,96.0311766688,0.41334624000000003,0.12055932,0.430569,80.71,51.27,95.6175559194,129.1
2022-01-26 08:00:00,79.85842112,16.40370616,81.5257566635,0.45842112,0.13370616,0.477522,79.4,16.27,81.0498173965,134.2,81.40842112,3.18370616,81.4706512443,0.45842112,0.13370616,0.477522,80.95,3.05,81.0074379301,131.8,85.70842112,44.22370616,96.4451638881,0.45842112,0.13370616,0.477522,85.25,44.09,95.976510668,129.38
2022-01-26 08:30:00,82.30958976,15.43946368,83.745122874,0.64958976,0.18946368,0.6766559999999999,81.66,15.25,83.0717647579,134.89,83.90958976,4.35946368,84.0227598765,0.64958976,0.18946368,0.6766559999999999,83.26,4.17,83.3643598908,132.47,88.32958976,43.30946368,98.375942544,0.64958976,0.18946368,0.6766559999999999,87.68,43.12,97.7093485804,130.34
2022-01-26 09:00:00,83.46950944,14.64610692,84.7447193285,1.04950944,0.30610692,1.093239,82.42,14.34,83.6581854931,134.89,85.05950944,5.25610692,85.2217507807,1.04950944,0.30610692,1.093239,84.01,4.95,84.1557045006,132.47,89.60950944,42.15610692,99.0303061327,1.04950944,0.30610692,1.093239,88.56,41.85,97.9504777936,130.34
2022-01-26 09:30:00,86.42598304,13.59466172,87.4886585319,0.97598304,0.28466172,1.016649,85.45,13.31,86.4803943099,134.32,88.08598304,6.35466172,88.3149032366,0.97598304,0.28466172,1.016649,87.11,6.07,87.3212288049,132.07,92.90598304,41.06466172,101.5767105532,0.97598304,0.28466172,1.016649,91.93,40.78,100.5690474251,129.75
2022-01-26 10:00:00,86.01634176,14.19309968,87.1794421197,1.8963417599999999,0.55309968,1.9753560000000001,84.12,13.64,85.2186833975,134.51,87.64634176,6.33309968,87.8748506426,1.8963417599999999,0.55309968,1.9753560000000001,85.75,5.78,85.9445803992,132.19,92.39634176,41.72309968,101.3799833179,1.8963417599999999,0.55309968,1.9753560000000001,90.5,41.17,99.4244381427,129.88
2022-01-26 10:30:00,85.86569152,14.81249336,87.1339597387,2.78569152,0.81249336,2.9017619999999997,83.08,14.0,84.2513287729,134.71,87.49569152,6.35249336,87.725995044,2.78569152,0.81249336,2.9017619999999997,84.71,5.54,84.8909635945,132.33,92.07569152,42.54249336,101.4287765389,2.78569152,0.81249336,2.9017619999999997,89.29,41.73,98.5601187093,130.04
2022-01-26 11:00:00,84.59891776,14.95801768,85.9111120815,3.31891776,0.96801768,3.4572060000000002,81.28,13.99,82.4751993026,135.18,86.18891776,6.45801768,86.430524336,3.31891776,0.96801768,3.4572060000000002,82.87,5.49,83.0516526025,132.66,90.67891776,42.57801768,100.1776108503,3.31891776,0.96801768,3.4572060000000002,87.36,41.61,96.7634316258,130.53
2022-01-26 11:30:00,83.774352,15.272936,85.1551796844,3.644352,1.062936,3.7962,80.13,14.21,81.3802248707,134.68,85.344352,6.232936,85.5716536563,3.644352,1.062936,3.7962,81.7,5.17,81.8634161271,132.32,89.784352,42.762936,99.4479691065,3.644352,1.062936,3.7962,86.14,41.7,95.7026102047,130.09
2022-01-26 12:00:00,83.40203392,15.40892656,84.8135265139,4.04203392,1.17892656,4.210452,79.36,14.23,80.6256937955,134.68,84.96203392,6.43892656,85.2056745943,4.04203392,1.17892656,4.210452,80.92,5.26,81.0907762942,132.32,89.35203392,43.02892656,99.172952394,4.04203392,1.17892656,4.210452,85.31,41.85,95.0222005639,130.09
2022-01-26 12:30:00,83.43425152,15.50207336,84.8621741718,4.22425152,1.23207336,4.400262,79.21,14.27,80.4851352735,135.11,85.00425152,6.41207336,85.2457474672,4.22425152,1.23207336,4.400262,80.78,5.18,80.945912806,132.55,89.29425152,43.09207336,99.1483239444,4.22425152,1.23207336,4.400262,85.07,41.86,94.8112045066,130.63
2022-01-26 13:00:00,82.5294464,16.1502552,84.0948290094,4.1494464,1.2102552,4.32234,78.38,14.94,79.7911523917,135.02,84.0594464,5.7702552,84.257263035,4.1494464,1.2102552,4.32234,79.91,4.5600000000000005,80.0400006247,132.48,88.2994464,43.9102552,98.6149215194,4.1494464,1.2102552,4.32234,84.15,42.7,94.363724492,130.73
2022-01-26 13:30:00,82.11831776,16.21284268,83.7034908442,3.91831776,1.14284268,4.081581,78.2,15.07,79.6388403984,135.97,83.65831776,5.75284268,83.8558842857,3.91831776,1.14284268,4.081581,79.74,4.61,79.8731475529,133.15,88.01831776,45.02284268,98.8649615601,3.91831776,1.14284268,4.081581,84.1,43.88,94.8591819488,131.75
2022-01-26 14:00:00,81.050776,16.059393,82.6264630353,3.220776,0.9393929999999999,3.354975,77.83,15.12,79.2850761493,135.97,82.580776,5.489393,82.763023146,3.220776,0.9393929999999999,3.354975,79.36,4.55,79.4903270845,133.15,87.070776,45.659393,98.3163272421,3.220776,0.9393929999999999,3.354975,83.85,44.72,95.03,131.75
2022-01-26 14:30:00,81.26806016,15.20860088,82.6788917614,1.77806016,0.51860088,1.8521459999999998,79.49,14.69,80.8359833243,135.34,82.82806016,5.32860088,82.9992863656,1.77806016,0.51860088,1.8521459999999998,81.05,4.8100000000000005,81.1926018797,132.76,87.51806016,44.54860088,98.2038120163,1.77806016,0.51860088,1.8521459999999998,85.74,44.03,96.3845864233,131.14
2022-01-26 15:00:00,82.465024,14.824382,83.7868873094,0.975024,0.28438199999999997,1.01565,81.49,14.54,82.7769998248,135.34,84.055024,5.434382,84.2305144669,0.975024,0.28438199999999997,1.01565,83.08,5.15,83.2394672016,132.76,88.905024,44.374382,99.3639223779,0.975024,0.28438199999999997,1.01565,87.93,44.09,98.3646938693,131.14
2022-01-26 15:30:00,82.2248144,14.8189042,83.5495064306,0.7848143999999999,0.2289042,0.817515,81.44,14.59,82.7365801807,136.06,83.8248144,5.5289041999999995,84.0069538244,0.7848143999999999,0.2289042,0.817515,83.04,5.3,83.2089634595,133.21,88.7448144,45.9089042,99.916312821,0.7848143999999999,0.2289042,0.817515,87.96,45.68,99.1141967631,131.86
2022-01-26 16:00:00,84.5265328,13.8344054,85.6511851638,0.6665327999999999,0.19440539999999998,0.694305,83.86,13.64,84.9620456439,136.68,86.1365328,6.3344054,86.3691320703,0.6665327999999999,0.19440539999999998,0.694305,85.47,6.14,85.690259073,133.75,91.3565328,45.5244054,102.0709928053,0.6665327999999999,0.19440539999999998,0.694305,90.69,45.33,101.3877951235,132.56
2022-01-26 16:30:00,86.99578368,13.37627024,88.0181287215,0.53578368,0.15627024,0.5581079999999999,86.46,13.22,87.4648500828,136.16,88.66578368,6.71627024,88.919792406,0.53578368,0.15627024,0.5581079999999999,88.13,6.5600000000000005,88.373811166,133.47,94.00578368,45.06627024,104.2499692021,0.53578368,0.15627024,0.5581079999999999,93.47,44.91,103.6993201521,132.09
2022-01-26 17:00:00,89.75175776,13.13051268,90.7071572934,0.48175776000000003,0.14051268,0.501831,89.27,12.99,90.2101601817,136.07,91.47175776,6.75051268,91.7205096429,0.48175776000000003,0.14051268,0.501831,90.99,6.61,91.2297769371,133.44,96.72175776,43.65051268,106.1153414046,0.48175776000000003,0.14051268,0.501831,96.24,43.51,105.6184534066,131.97
2022-01-26 17:30:00,93.06239712,12.42069916,93.8876111388,0.48239712,0.14069916,0.502497,92.58,12.28,93.3908710742,135.43,94.81239712,7.22069916,95.0869556985,0.48239712,0.14069916,0.502497,94.33,7.08,94.5953238802,132.95,100.09239712,41.99069916,108.5435708698,0.48239712,0.14069916,0.502497,99.61,41.85,108.044317759,131.25
2022-01-26 18:00:00,92.89952,13.11986,93.8213810528,0.47952000000000006,0.13986,0.4995,92.42,12.98,93.3270421689,134.52,94.67952,6.86986,94.9284282175,0.47952000000000006,0.13986,0.4995,94.2,6.73,94.4401021812,132.33,99.86952,43.30986,108.8561665605,0.47952000000000006,0.13986,0.4995,99.39,43.17,108.3606063106,130.28
2022-01-26 18:30:00,91.46207744,11.79060592,92.2189242922,0.48207744,0.14060592,0.5021639999999999,90.98,11.65,91.722859201,135.84,93.23207744,8.46060592,93.6151810141,0.48207744,0.14060592,0.5021639999999999,92.75,8.32,93.1224188904,133.2,97.46207744,49.35060592,109.2443995983,0.48207744,0.14060592,0.5021639999999999,96.98,49.21,108.7508367784,131.56
2022-01-26 19:00:00,89.12015936,18.09004648,90.9376301978,0.48015936000000004,0.14004648,0.500166,88.64,17.95,90.43921771,136.62,90.82015936,1.7400464800000002,90.8368268266,0.48015936000000004,0.14004648,0.500166,90.34,1.6,90.3541675851,133.51,97.04015936,37.24004648,103.9404328952,0.48015936000000004,0.14004648,0.500166,96.56,37.1,103.4419818062,132.15
2022-01-26 19:30:00,85.6711184,20.0203262,87.9792815898,0.4811184,0.14032619999999998,0.501165,85.19,19.88,87.4788574457,135.79,87.3311184,0.4403262,87.3322284621,0.4811184,0.14032619999999998,0.501165,86.85,0.30000000000000004,86.8505181332,133.75,94.0611184,38.0803262,101.4771168203,0.4811184,0.14032619999999998,0.501165,93.58,37.94,100.9785125658,132.44
2022-01-26 20:00:00,83.15559392,21.23163156,85.8232776051,0.48559392,0.14163156,0.505827,82.67,21.09,85.3177414141,135.79,84.77559392,1.73163156,84.7932772827,0.48559392,0.14163156,0.505827,84.29,1.5899999999999999,84.3049951071,133.75,91.19559392,37.48163156,98.5977132332,0.48559392,0.14163156,0.505827,90.71,37.34,98.0947485852,132.44
2022-01-26 20:30:00,81.6543152,17.7312586,83.5573139966,0.4843152,0.14125859999999998,0.504495,81.17,17.59,83.0540607075,135.87,83.2443152,4.5412586,83.3680936737,0.4843152,0.14125859999999998,0.504495,82.76,4.4,82.8768821807,133.34,88.0843152,47.5812586,100.1140487355,0.4843152,0.14125859999999998,0.504495,87.6,47.44,99.6208492234,131.89
2022-01-26 21:00:00,79.0411184,13.5303262,80.1908231969,0.4811184,0.14032619999999998,0.501165,78.56,13.39,79.6929463629,135.87,80.5911184,5.9903262,80.8134417838,0.4811184,0.14032619999999998,0.501165,80.11,5.85,80.3233129297,133.34,83.2111184,56.0203262,100.3113511669,0.4811184,0.14032619999999998,0.501165,82.73,55.88,99.8339987179,131.89
2022-01-26 21:30:00,75.8007088,15.1631234,77.3024434661,0.4907088,0.14312339999999998,0.511155,75.31,15.02,76.7932060797,134.1,77.3007088,4.4331234,77.4277221934,0.4907088,0.14312339999999998,0.511155,76.81,4.29,76.9297094756,131.56,79.5707088,56.5431234,97.6146633594,0.4907088,0.14312339999999998,0.511155,79.08,56.4,97.1319020714,129.29
2022-01-26 22:00:00,71.2459136,16.3117248,73.0893464922,0.4859136,0.14172479999999998,0.50616,70.76,16.17,72.5840650556,134.45,72.6659136,3.3017248,72.7408852433,0.4859136,0.14172479999999998,0.50616,72.18,3.16,72.2491384032,131.69,74.8759136,59.3417248,95.5397442935,0.4859136,0.14172479999999998,0.50616,74.39,59.2,95.0710897171,129.47
2022-01-26 22:30:00,66.43454496,17.74424228,68.7634124963,0.49454496000000003,0.14424228,0.515151,65.94,17.6,68.2483963182,134.51,67.78454496,1.82424228,67.8090878521,0.49454496000000003,0.14424228,0.515151,67.29,1.6800000000000002,67.3109686455,131.85,69.78454496,61.53424228,93.0394845657,0.49454496000000003,0.14424228,0.515151,69.29,61.39,92.5734097892,129.69
2022-01-26 23:00:00,61.555544,18.942867,64.4043259985,0.455544,0.13286699999999999,0.474525,61.1,18.81,63.929852964,134.44,62.815544,0.892867,62.821889334,0.455544,0.13286699999999999,0.474525,62.36,0.76,62.3646310019,131.88,64.575544,64.632867,91.3641525957,0.455544,0.13286699999999999,0.474525,64.12,64.5,90.9484711251,129.69
2022-01-26 23:30:00,57.003536,20.675198,60.6371744794,0.463536,0.13519799999999998,0.48285000000000006,56.54,20.54,60.1553256163,135.5,58.213536,0.795198,58.2189669565,0.463536,0.13519799999999998,0.48285000000000006,57.75,0.66,57.7537713054,132.64,59.623536,67.055198,89.7294022267,0.463536,0.13519799999999998,0.48285000000000006,59.16,66.92,89.3207254785,130.8
2022-01-27 00:00:00,54.38490464,15.49268052,56.5485720633,0.45490464,0.13268052,0.473859,53.93,15.36,56.0747224692,137.38,55.53490464,5.47268052,55.8039054677,0.45490464,0.13268052,0.473859,55.08,5.34,55.3382507855,133.83,55.41490464,79.33268052,96.770273611,0.45490464,0.13268052,0.473859,54.96,79.2,96.4014605698,132.5
2022-01-27 00:30:00,56.09522432,9.94277376,56.9695790888,0.45522432,0.13277376,0.474192,55.64,9.81,56.4981920065,137.38,57.28522432,10.40277376,58.2221145897,0.45522432,0.13277376,0.474192,56.83,10.27,57.7505134176,133.53,55.80522432,88.24277376,104.4079028726,0.45522432,0.13277376,0.474192,55.35,88.11,104.0528452278,132.06
2022-01-27 01:00:00,60.06938016,9.27398588,60.7810599357,0.45938016000000004,0.13398588,0.478521,59.61,9.14,60.306647229,136.74,61.30938016,10.883985880000001,62.267979285,0.45938016000000004,0.13398588,0.478521,60.85,10.75,61.7922729797,132.68,59.90938016,85.45398588,104.3624335378,0.45938016000000004,0.13398588,0.478521,59.45,85.32,103.9894460991,130.82
2022-01-27 01:30:00,60.15001952,9.45417236,60.8884736487,0.46001952,0.13417236,0.479187,59.69,9.32,60.4132311667,135.99,61.39001952,10.75417236,62.3248483337,0.46001952,0.13417236,0.479187,60.93,10.62,61.8485998225,132.08,59.86001952,85.05417236,104.0068948329,0.46001952,0.13417236,0.479187,59.4,84.92,103.6328442146,129.98
2022-01-27 02:00:00,58.77938016,9.81398588,59.5930352545,0.45938016000000004,0.13398588,0.478521,58.32,9.68,59.1178890016,136.24,60.00938016,10.55398588,60.930389176,0.45938016000000004,0.13398588,0.478521,59.55,10.42,60.4547673885,132.17,58.36938016,86.02398588,103.9572541333,0.45938016000000004,0.13398588,0.478521,57.91,85.89,103.5888999845,130.12
2022-01-27 02:30:00,57.85938016,9.68398588,58.6641922728,0.45938016000000004,0.13398588,0.478521,57.4,9.55,58.1890238791,136.78,59.07938016,10.86398588,60.069953798,0.45938016000000004,0.13398588,0.478521,58.62,10.73,59.5939367721,132.51,57.45938016,87.63398588,104.7916783413,0.45938016000000004,0.13398588,0.478521,57.0,87.5,104.4282050023,130.61
2022-01-27 03:00:00,56.64938016,9.67398588,57.4694551507,0.45938016000000004,0.13398588,0.478521,56.19,9.54,56.9941023265,137.41,57.84938016,10.93398588,58.873617454,0.45938016000000004,0.13398588,0.478521,57.39,10.8,58.3973638104,132.98,56.25938016,88.97398588,105.2686468962,0.45938016000000004,0.13398588,0.478521,55.8,88.84,104.9103693636,131.43
2022-01-27 03:30:00,55.48385568,9.90529124,56.3610950538,0.46385568,0.13529124,0.483183,55.02,9.77,55.8807059726,137.93,56.67385568,10.795291240000001,57.6928438421,0.46385568,0.13529124,0.483183,56.21,10.66,57.2118842549,133.37,54.97385568,89.55529124,105.0822296937,0.46385568,0.13529124,0.483183,54.51,89.42,104.7247654569,132.0
2022-01-27 04:00:00,54.07906048,8.19389264,54.6962947465,0.45906048,0.13389264,0.478188,53.62,8.06,54.2223938977,137.93,53.92906048,8.07389264,54.5300954209,0.45906048,0.13389264,0.478188,53.47,7.94,54.056308605,133.37,54.88906048,73.10389264,91.4165634855,0.45906048,0.13389264,0.478188,54.43,72.97,91.034311114,132.0
2022-01-27 04:30:00,53.45385568,7.72529124,54.0092104349,0.46385568,0.13529124,0.483183,52.99,7.59,53.530815424400004,136.1,53.25385568,7.7352912400000005,53.8127110946,0.46385568,0.13529124,0.483183,52.79,7.6,53.334267596,132.59,54.39385568,73.18529124,91.1854066703,0.46385568,0.13529124,0.483183,53.93,73.05,90.8005914078,130.83
2022-01-27 05:00:00,53.19969984,7.43407912,53.7166044667,0.45969984,0.13407912,0.478854,52.74,7.3,53.242817356,135.89,53.00969984,7.45407912,53.5312205414,0.45969984,0.13407912,0.478854,52.55,7.32,53.0573736629,132.55,54.13969984,72.52407912,90.5033101658,0.45969984,0.13407912,0.478854,53.68,72.39,90.1213321029,130.74
2022-01-27 05:30:00,54.86906048,7.48389264,55.3770931614,0.45906048,0.13389264,0.478188,54.41,7.35,54.9041947396,134.54,54.66906048,7.50389264,55.1816507412,0.45906048,0.13389264,0.478188,54.21,7.37,54.7086921796,131.51,55.73906048,69.34389264,88.9686366629,0.45906048,0.13389264,0.478188,55.28,69.21,88.5770991848,129.23
2022-01-27 06:00:00,57.38257696,6.68491828,57.770652333,0.46257696000000004,0.13491828,0.481851,56.92,6.55,57.2956272328,134.54,57.16257696,6.71491828,57.5556281541,0.46257696000000004,0.13491828,0.481851,56.7,6.58,57.0805255757,131.51,58.49257696,68.34491828,89.9578201944,0.46257696000000004,0.13491828,0.481851,58.03,68.21,89.5549272793,129.23
2022-01-27 06:30:00,62.58682272,10.75323996,63.5038782109,0.45682272,0.13323996,0.475857,62.13,10.62,63.0311137455,134.28,62.35682272,10.74323996,63.2755129934,0.45682272,0.13323996,0.475857,61.9,10.61,62.8027236671,131.36,66.25682272,53.43323996,85.1180221197,0.45682272,0.13323996,0.475857,65.8,53.3,84.678982044,129.0
2022-01-27 07:00:00,66.58586368,17.67296024,68.8912967337,0.45586368,0.13296024,0.474858,66.13,17.54,68.4165805927,134.28,66.32586368,17.64296024,68.6323119159,0.45586368,0.13296024,0.474858,65.87,17.51,68.1575894527,131.98,73.29586368,36.87296024,82.0481494579,0.45586368,0.13296024,0.474858,72.84,36.74,81.5812061691,129.87
2022-01-27 07:30:00,73.15088864,17.91734252,75.3132370291,0.47088864,0.13734252,0.490509,72.68,17.78,74.8231969378,134.65,74.35088864,3.95734252,74.4561293741,0.47088864,0.13734252,0.490509,73.88,3.8200000000000003,73.9786915267,133.01,78.76088864,46.73734252,91.5841512774,0.47088864,0.13734252,0.490509,78.29,46.6,91.1091877914,131.34
2022-01-27 08:00:00,76.39143808,16.69041944,78.1934902215,0.48143808,0.14041944,0.501498,75.91,16.55,77.6931824551,135.83,77.89143808,3.23041944,77.958397469,0.48143808,0.14041944,0.501498,77.41,3.09,77.4716477171,133.21,82.09143808,47.11041944,94.648802559,0.48143808,0.14041944,0.501498,81.61,46.97,94.1614199128,131.64
2022-01-27 08:30:00,79.15463488,15.12135184,80.5860503093,0.48463488,0.14135184,0.5048279999999999,78.67,14.98,80.0835145333,135.66,80.69463488,4.94135184,80.8457856442,0.48463488,0.14135184,0.5048279999999999,80.21,4.8,80.3534946346,133.04,85.20463488,46.28135184,96.9628451169,0.48463488,0.14135184,0.5048279999999999,84.72,46.14,96.4695703318,131.38
2022-01-27 09:00:00,80.60797152,14.58815836,81.9173939826,0.50797152,0.14815836000000002,0.529137,80.1,14.44,81.3911764259,136.01,82.17797152,5.70815836,82.3759799639,0.50797152,0.14815836000000002,0.529137,81.67,5.5600000000000005,81.8590404293,133.32,86.68797152,45.26815836,97.7957594559,0.50797152,0.14815836000000002,0.529137,86.18,45.12,97.2769592452,131.74
2022-01-27 09:30:00,82.52994944,14.03790192,83.715322641,0.6099494400000001,0.17790192,0.6353639999999999,81.92,13.86,83.0842102929,136.72,84.14994944,6.11790192,84.3720493686,0.6099494400000001,0.17790192,0.6353639999999999,83.54,5.94,83.7509116368,133.72,88.90994944,44.34790192,99.3565071554,0.6099494400000001,0.17790192,0.6353639999999999,88.3,44.17,98.7313470991,132.34
2022-01-27 10:00:00,82.91097824,13.86778532,84.0627490771,0.78097824,0.22778532,0.813519,82.13,13.64,83.2549488019,136.01,84.51097824,6.36778532,84.7505406057,0.78097824,0.22778532,0.813519,83.73,6.14,83.9548241616,133.27,89.32097824,44.07778532,99.6046600941,0.78097824,0.22778532,0.813519,88.54,43.85,98.8036138003,131.66
2022-01-27 10:30:00,83.69802112,13.84025616,84.8346122168,0.85802112,0.25025616,0.893772,82.84,13.59,83.9473269378,135.95,85.31802112,6.51025616,85.5660456203,0.85802112,0.25025616,0.893772,84.46,6.26,84.6916713733,133.19,90.17802112,44.16025616,100.4101773589,0.85802112,0.25025616,0.893772,89.32,43.91,99.5296463372,131.66
2022-01-27 11:00:00,84.07223712,13.66731916,85.1759160055,0.64223712,0.18731916,0.668997,83.43,13.48,84.511983174,136.18,85.70223712,6.53731916,85.9512070257,0.64223712,0.18731916,0.668997,85.06,6.35,85.2966945432,133.36,90.65223712,43.89731916,100.7214114491,0.64223712,0.18731916,0.668997,90.01,43.71,100.0618019026,131.77
2022-01-27 11:30:00,83.63538368,13.65282024,84.7424150223,0.93538368,0.27282024,0.974358,82.7,13.38,83.7753806318,136.18,85.25538368,6.77282024,85.5239822531,0.93538368,0.27282024,0.974358,84.32,6.5,84.570162587,133.41,90.18538368,43.90282024,100.3038436678,0.93538368,0.27282024,0.974358,89.25,43.63,99.3435423165,131.77
2022-01-27 12:00:00,82.794504,14.055897,83.9791529672,1.494504,0.435897,1.556775,81.3,13.62,82.4329691325,136.35,84.394504,6.915897,84.6773992085,1.494504,0.435897,1.556775,82.9,6.48,83.1528736725,133.52,89.124504,44.675897,99.6951001103,1.494504,0.435897,1.556775,87.63,44.24,98.1641202273,131.95
2022-01-27 12:30:00,81.50374304,13.58734172,82.6285421906,3.2137430399999998,0.93734172,3.347649,78.29,12.65,79.3054008249,137.09,83.07374304,8.46734172,83.5041475526,3.2137430399999998,0.93734172,3.347649,79.86,7.53,80.214216321,134.0,86.90374304,49.04734172,99.7892894261,3.2137430399999998,0.93734172,3.347649,83.69,48.11,96.5328348284,132.66
2022-01-27 13:00:00,81.3925344,4.9132392,81.5406927582,3.0625344,0.8932392,3.19014,78.33,4.02,78.4330880432,137.41,82.9325344,16.8732392,84.6316221226,3.0625344,0.8932392,3.19014,79.87,15.98,81.4529146194,134.13,83.7825344,66.3132392,106.8501696942,3.0625344,0.8932392,3.19014,80.72,65.42,103.9013705396,133.08
2022-01-27 13:30:00,81.34739936,5.30424148,81.5201469596,3.23739936,0.94424148,3.372291,78.11,4.36,78.2315901666,135.53,82.89739936,16.32424148,84.4894057296,3.23739936,0.94424148,3.372291,79.66,15.38,81.131128428,132.22,83.65739936,64.87424148,105.8641944913,3.23739936,0.94424148,3.372291,80.42,63.93,102.7347132181,130.89
2022-01-27 14:00:00,79.38511104,6.11149072,79.6200111382,3.84511104,1.12149072,4.005324,75.54,4.99,75.7046346005,135.53,80.88511104,15.97149072,82.4468902007,3.84511104,1.12149072,4.005324,77.04,14.85,78.4581678348,132.22,81.49511104,66.14149072,104.957848292,3.84511104,1.12149072,4.005324,77.65,65.02,101.2774550431,130.89
2022-01-27 14:30:00,78.11435232,6.16960276,78.3576163279,3.32435232,0.96960276,3.462867,74.79,5.2,74.9705548866,136.0,79.61435232,15.73960276,81.1552844267,3.32435232,0.96960276,3.462867,76.29,14.77,77.7066084706,132.5,80.19435232,66.56960276,104.2240190918,3.32435232,0.96960276,3.462867,76.87,65.6,101.0562066377,131.29
2022-01-27 15:00:00,77.80075648,6.70522064,78.0891650147,2.76075648,0.80522064,2.875788,75.04,5.9,75.2715856084,136.36,79.31075648,14.99522064,80.715876601,2.76075648,0.80522064,2.875788,76.55,14.19,77.8540853135,132.72,79.87075648,67.01522064,104.2611027091,2.76075648,0.80522064,2.875788,77.11,66.21,101.6352114181,131.57
2022-01-27 15:30:00,77.70645152,6.25104836,77.9574769565,2.02645152,0.59104836,2.110887,75.68,5.66,75.8913565566,136.97,79.21645152,15.05104836,80.6336173575,2.02645152,0.59104836,2.110887,77.19,14.46,78.5327173858,133.05,80.04645152,68.67104836,105.4663324659,2.02645152,0.59104836,2.110887,78.02,68.08,103.5471235718,131.79
2022-01-27 16:00:00,79.39479392,5.61473156,79.5930808054,1.28479392,0.37473156,1.338327,78.11,5.24,78.2855650807,137.05,80.93479392,15.00473156,82.3139285666,1.28479392,0.37473156,1.338327,79.65,14.63,80.9824635338,133.24,81.89479392,66.94473156,105.775017631,1.28479392,0.37473156,1.338327,80.61,66.57,104.5444259633,131.98
2022-01-27 16:30:00,81.8076816,5.2893238,81.9784954426,0.7176815999999999,0.2093238,0.7475849999999999,81.09,5.08,81.2489661473,136.13,83.3976816,14.6593238,84.6762603717,0.7176815999999999,0.2093238,0.7475849999999999,82.68,14.45,83.93321690490001,132.61,84.3776816,64.4393238,106.1697678437,0.7176815999999999,0.2093238,0.7475849999999999,83.66,64.23,105.4726907782,131.09
2022-01-27 17:00:00,84.35582368,6.95461524,84.6420206627,0.49582368,0.14461524,0.516483,83.86,6.8100000000000005,84.1360546971,134.92,85.98582368,12.63461524,86.9091213636,0.49582368,0.14461524,0.516483,85.49,12.49,86.3975705677,131.75,87.54582368,57.84461524,104.9298373013,0.49582368,0.14461524,0.516483,87.05,57.7,104.4365477216,129.75
2022-01-27 17:30:00,89.22856096,13.45958028,90.2379986054,0.47856096000000004,0.13958028,0.49850099999999997,88.75,13.32,89.7439964566,134.16,90.92856096,6.69958028,91.175038109,0.47856096000000004,0.13958028,0.49850099999999997,90.45,6.5600000000000005,90.6875741213,131.3,95.18856096,41.65958028,103.905643575,0.47856096000000004,0.13958028,0.49850099999999997,94.71,41.52,103.4112880686,129.08
2022-01-27 18:00:00,91.22600352,12.05883436,92.0195588142,0.47600352,0.13883436,0.49583699999999997,90.75,11.92,91.5294974312,134.24,92.97600352,7.50883436,93.2787211748,0.47600352,0.13883436,0.49583699999999997,92.5,7.37,92.7931403715,132.17,95.40600352,43.75883436,104.9625699581,0.47600352,0.13883436,0.49583699999999997,94.93,43.62,104.4720503293,130.35
2022-01-27 18:30:00,90.45728224,13.12920732,91.4051201799,0.47728224,0.13920732,0.49716899999999997,89.98,12.99,90.9128181281,135.49,92.19728224,6.68920732,92.4396254158,0.47728224,0.13920732,0.49716899999999997,91.72,6.55,91.9535801369,132.78,94.53728224,44.71920732,104.58061597,0.47728224,0.13920732,0.49716899999999997,94.06,44.58,104.0896728787,131.53
2022-01-27 19:00:00,87.98047904,16.07013972,89.4360893752,0.48047904,0.14013972,0.500499,87.5,15.93,88.9382645434,135.49,89.67047904,6.51013972,89.9064888116,0.48047904,0.14013972,0.500499,89.19,6.37,89.4171851492,132.78,92.72047904,43.06013972,102.2314181948,0.48047904,0.14013972,0.500499,92.24,42.92,101.7366404006,131.53
2022-01-27 19:30:00,85.21568384,10.75874112,85.8921607762,0.47568384,0.13874112,0.495504,84.74,10.62,85.4028805135,136.44,86.88568384,9.06874112,87.357679238,0.47568384,0.13874112,0.495504,86.41,8.93,86.8702077815,133.49,89.68568384,56.14874112,105.812111855,0.47568384,0.13874112,0.495504,89.21,56.01,105.335389115,132.76
2022-01-27 20:00:00,82.21929024,12.00687632,83.0913760058,0.46929024,0.13687632,0.488844,81.75,11.87,82.6072599715,135.23,83.82929024,7.99687632,84.2098565075,0.46929024,0.13687632,0.488844,83.36,7.86,83.7297390418,132.44,86.51929024,57.87687632,104.0928450769,0.46929024,0.13687632,0.488844,86.05,57.74,103.626782735,130.9
2022-01-27 20:30:00,79.70527424,12.77153832,80.7220102124,0.48527424,0.14153832,0.505494,79.22,12.63,80.2204793055,135.9,81.27527424,7.13153832,81.5875544529,0.48527424,0.14153832,0.505494,80.79,6.99,81.0918257286,132.87,83.84527424,58.48153832,102.2258300854,0.48527424,0.14153832,0.505494,83.36,58.34,101.7469665395,131.53
2022-01-27 21:00:00,77.73047904,13.77013972,78.940763359,0.48047904,0.14013972,0.500499,77.25,13.63,78.4432240541,135.47,79.27047904,5.95013972,79.4934777823,0.48047904,0.14013972,0.500499,78.79,5.8100000000000005,79.0039252189,132.61,81.64047904,57.57013972,99.8973913837,0.48047904,0.14013972,0.500499,81.16,57.43,99.4240941623,131.0
2022-01-27 21:30:00,73.36655296,15.53191128,74.9926087107,0.48655296000000003,0.14191128,0.506826,72.88,15.39,74.4872237367,134.86,74.85655296,4.33191128,74.9817909655,0.48655296000000003,0.14191128,0.506826,74.37,4.19,74.487938621,132.12,76.93655296,59.78191128,97.43259258410001,0.48655296000000003,0.14191128,0.506826,76.45,59.64,96.9614980289,130.23
2022-01-27 22:00:00,69.9227168,16.6407924,71.8756029289,0.4827168,0.14079239999999998,0.50283,69.44,16.5,71.3734096145,135.38,71.3327168,3.3207924,71.4099723304,0.4827168,0.14079239999999998,0.50283,70.85,3.18,70.9213289498,132.47,73.3727168,62.0607924,96.0994147949,0.4827168,0.14079239999999998,0.50283,72.89,61.92,95.6401510873,130.74
2022-01-27 22:30:00,65.98015936,17.68004648,68.3078726993,0.48015936000000004,0.14004648,0.500166,65.5,17.54,67.8078284566,135.9,67.34015936,2.42004648,67.3836307095,0.48015936000000004,0.14004648,0.500166,66.86,2.2800000000000002,66.8988639664,132.86,69.20015936,63.63004648,94.0076851672,0.48015936000000004,0.14004648,0.500166,68.72,63.49,93.5597055361,131.32
2022-01-27 23:00:00,61.69138816,19.23165488,64.6195320513,0.45138816,0.13165488,0.470196,61.24,19.1,64.1494162093,136.34,62.98138816,1.09165488,62.9908482634,0.45138816,0.13165488,0.470196,62.53,0.96,62.5373688286,133.2,64.55138816,65.04165488,91.6367752756,0.45138816,0.13165488,0.470196,64.1,64.91,91.2256438728,131.77
2022-01-27 23:30:00,56.96010944,20.44128192,60.5169403882,0.45010944,0.13128192,0.468864,56.51,20.31,60.0489483671,137.29,58.17010944,0.40128192,58.1714935294,0.45010944,0.13128192,0.468864,57.72,0.27,57.7206314934,133.73,59.44010944,67.81128192,90.1748111496,0.45010944,0.13128192,0.468864,58.99,67.68,89.7797443748,132.59
2022-01-28 00:00:00,54.13522432,20.80277376,57.9946368924,0.45522432,0.13277376,0.474192,53.68,20.67,57.5220940161,138.15,55.30522432,0.35277376,55.3063494222,0.45522432,0.13277376,0.474192,54.85,0.22,54.8504412015,134.34,56.55522432,69.71277376,89.7683921166,0.45522432,0.13277376,0.474192,56.1,69.58,89.3788923628,133.47
2022-01-28 00:30:00,54.63522432,21.40277376,58.6778191578,0.45522432,0.13277376,0.474192,54.18,21.27,58.2055435504,138.62,55.81522432,0.93277376,55.8230179476,0.45522432,0.13277376,0.474192,55.36,0.8,55.3657800451,134.73,56.90522432,68.56277376,89.1013944929,0.45522432,0.13277376,0.474192,56.45,68.43,88.7088913244,134.07
2022-01-28 01:00:00,59.13042912,20.36137516,62.5379344584,0.45042912,0.13137516,0.469197,58.68,20.23,62.0692782301,138.82,60.36042912,0.33137516,60.3613387281,0.45042912,0.13137516,0.469197,59.91,0.2,59.9103338332,134.71,61.81042912,66.98137516,91.1429304243,0.45042912,0.13137516,0.469197,61.36,66.85,90.7412370425,134.07
2022-01-28 01:30:00,59.48522432,20.24277376,62.8351955667,0.45522432,0.13277376,0.474192,59.03,20.11,62.3614704766,138.26,60.72522432,0.24277376,60.7257096114,0.45522432,0.13277376,0.474192,60.27,0.11,60.2701003815,134.32,62.22522432,66.78277376,91.2793372717,0.45522432,0.13277376,0.474192,61.77,66.65,90.8721926664,133.49
2022-01-28 02:00:00,58.36723232,20.50044276,61.862767171,0.44723232,0.13044276,0.465867,57.92,20.37,61.3975838287,138.26,59.59723232,0.15044276,59.5974222029,0.44723232,0.13044276,0.465867,59.15,0.02,59.1500033812,134.3,60.99723232,67.29044276,90.8221671044,0.44723232,0.13044276,0.465867,60.55,67.16,90.4254836868,133.49
2022-01-28 02:30:00,57.495544,20.692867,61.1059107168,0.455544,0.13286699999999999,0.474525,57.04,20.56,60.632295025,138.53,58.715544,0.172867,58.7157984721,0.455544,0.13286699999999999,0.474525,58.26,0.04,58.2600137315,134.5,60.015544,67.612867,90.4066662673,0.455544,0.13286699999999999,0.474525,59.56,67.48,90.0052442917,133.75
2022-01-28 03:00:00,56.27138816,20.91165488,60.0313787554,0.45138816,0.13165488,0.470196,55.82,20.78,59.5624109653,138.68,57.48138816,0.44165488,57.4830848497,0.45138816,0.13165488,0.470196,57.03,0.31,57.0308425328,134.6,58.68138816,67.97165488,89.7978350714,0.45138816,0.13165488,0.470196,58.23,67.84,89.4035709578,133.91
2022-01-28 03:30:00,55.14659296,21.14025628,59.0597760805,0.44659296,0.13025628,0.465201,54.7,21.01,58.5961611371,138.79,56.33659296,0.71025628,56.341070014,0.44659296,0.13025628,0.465201,55.89,0.58,55.8930094019,134.67,57.48659296,68.14025628,89.1504509021,0.44659296,0.13025628,0.465201,57.04,68.01,88.7632902725,134.0
2022-01-28 04:00:00,53.95042912,21.36137516,58.0254870808,0.45042912,0.13137516,0.469197,53.5,21.23,57.5583434438,138.69,55.11042912,0.96137516,55.1188138478,0.45042912,0.13137516,0.469197,54.66,0.8300000000000001,54.6663013199,134.61,56.17042912,68.37137516,88.4859426621,0.45042912,0.13137516,0.469197,55.72,68.24,88.0988989716,133.94
2022-01-28 04:30:00,53.51627328,21.37016304,57.6253015102,0.44627328,0.13016304,0.464868,53.07,21.24,57.1625970369,138.69,54.66627328,0.93016304,54.6741862089,0.44627328,0.13016304,0.464868,54.22,0.8,54.22590156,134.61,55.70627328,68.50016304,88.2919091381,0.44627328,0.13016304,0.464868,55.26,68.37,87.9097520188,133.94
2022-01-28 05:00:00,53.35627328,21.31016304,57.454459767,0.44627328,0.13016304,0.464868,52.91,21.18,56.9917581761,138.82,54.50627328,0.87016304,54.5132186776,0.44627328,0.13016304,0.464868,54.06,0.74,54.0650645056,134.68,55.55627328,68.40016304,88.1197015693,0.44627328,0.13016304,0.464868,55.11,68.27,87.7377056915,133.94
2022-01-28 05:30:00,54.30042912,20.79137516,58.1448010028,0.45042912,0.13137516,0.469197,53.85,20.66,57.6771887318,138.82,55.46042912,0.39137516,55.461810038,0.45042912,0.13137516,0.469197,55.01,0.26,55.0106144303,134.68,56.59042912,67.69137516,88.2303742429,0.45042912,0.13137516,0.469197,56.14,67.56,87.8410678441,133.94
2022-01-28 06:00:00,56.37948,20.161515,59.8759755842,0.51948,0.15151499999999998,0.541125,55.86,20.01,59.3358213898,138.53,57.55948,0.361515,57.5606152761,0.51948,0.15151499999999998,0.541125,57.04,0.21,57.0403865695,134.5,58.84948,66.471515,88.7790718732,0.51948,0.15151499999999998,0.541125,58.33,66.32,88.3217487372,133.68
2022-01-28 06:30:00,62.2771024,17.6249882,64.7230846946,0.4971024,0.14498819999999998,0.517815,61.78,17.48,64.2052863867,136.18,63.5471024,2.4149882,63.5929743874,0.4971024,0.14498819999999998,0.517815,63.05,2.27,63.0908503668,132.89,65.1471024,62.2149882,90.0824606005,0.4971024,0.14498819999999998,0.517815,64.65,62.07,89.6231409849,131.32
2022-01-28 07:00:00,67.98811136,15.764032480000001,69.7917474085,0.52811136,0.15403248,0.5501159999999999,67.46,15.61,69.2424992328,136.18,69.34811136,4.47403248,69.4922838582,0.52811136,0.15403248,0.5501159999999999,68.82,4.32,68.9554551867,132.89,71.23811136,60.95403248,93.7564002387,0.52811136,0.15403248,0.5501159999999999,70.71,60.8,93.2552631222,131.32
2022-01-28 07:30:00,74.84400544,13.05158492,75.9734757611,0.55400544,0.16158492,0.577089,74.29,12.89,75.3999748011,136.69,76.30400544,6.7715849200000005,76.6038876854,0.55400544,0.16158492,0.577089,75.75,6.61,76.0378497855,133.25,78.49400544,56.72158492,96.8434152942,0.55400544,0.16158492,0.577089,77.94,56.56,96.299933541,131.81
2022-01-28 08:00:00,78.62564384,11.33039612,79.4378357302,0.51564384,0.15039612,0.537129,78.11,11.18,78.9060485641,134.95,80.16564384,8.98039612,80.6670810601,0.51564384,0.15039612,0.537129,79.65,8.83,80.1379523073,132.09,82.77564384,58.01039612,101.0792425334,0.51564384,0.15039612,0.537129,82.26,57.86,100.5708068974,130.1
2022-01-28 08:30:00,81.15774176,9.92517468,81.7623882969,0.49774176000000003,0.14517468,0.518481,80.66,9.78,81.2507476889,136.05,82.73774176,10.20517468,83.36473776,0.49774176000000003,0.14517468,0.518481,82.24,10.06,82.8530096013,132.97,85.54774176,56.34517468,102.4362964479,0.49774176000000003,0.14517468,0.518481,85.05,56.2,101.9408774732,131.27
2022-01-28 09:00:00,83.33688256,8.83242408,83.8036258759,0.55688256,0.16242408,0.580086,82.78,8.67,83.2327898127,136.05,84.95688256,11.01242408,85.667644875,0.55688256,0.16242408,0.580086,84.4,10.85,85.0945503543,132.97,87.78688256,53.17242408,102.6345138447,0.55688256,0.16242408,0.580086,87.23,53.01,102.0741544173,131.27
2022-01-28 09:30:00,86.08677248,8.73780864,86.529080059,0.74677248,0.21780864,0.7778879999999999,85.34,8.52,85.7642466299,134.68,87.74677248,11.66780864,88.5191156707,0.74677248,0.21780864,0.7778879999999999,87.0,11.45,87.7502279199,131.96,90.69677248,53.60780864,105.3551217809,0.74677248,0.21780864,0.7778879999999999,89.95,53.39,104.6015994142,129.84
2022-01-28 10:00:00,86.25410496,8.47244728,86.6692159037,0.93410496,0.27244728,0.973026,85.32,8.2,85.7131401828,136.39,87.93410496,12.32244728,88.7932966056,0.93410496,0.27244728,0.973026,87.0,12.05,87.8305328459,133.09,91.02410496,55.17244728,106.4395914246,0.93410496,0.27244728,0.973026,90.09,54.9,105.4998488151,131.41
2022-01-28 10:30:00,85.97604288,8.34384584,86.3799728682,1.07604288,0.31384584,1.120878,84.9,8.03,85.278900673,137.31,87.61604288,11.97384584,88.430446986,1.07604288,0.31384584,1.120878,86.54,11.66,87.3219743249,133.75,90.74604288,53.27384584,105.2280711073,1.07604288,0.31384584,1.120878,89.67,52.96,104.1415887146,132.39
2022-01-28 11:00:00,85.14150688,8.32002284,85.547057073,1.6115068799999999,0.47002284,1.678653,83.53,7.85,83.8980536127,135.37,86.77150688,12.29002284,87.6375437106,1.6115068799999999,0.47002284,1.678653,85.16,11.82,85.9763804774,132.49,89.81150688,53.51002284,104.5439109293,1.6115068799999999,0.47002284,1.678653,88.2,53.04,102.919782355,130.53
2022-01-28 11:30:00,84.77494304,8.49769172,85.1997754223,2.01494304,0.58769172,2.098899,82.76,7.91,83.1371499391,135.26,86.39494304,12.32769172,87.2700301709,2.01494304,0.58769172,2.098899,84.38,11.74,85.1927931224,132.42,89.40494304,53.64769172,104.2656159377,2.01494304,0.58769172,2.098899,87.39,53.06,102.2368607695,130.67
2022-01-28 12:00:00,84.24496288,9.00853084,84.725246524,2.15496288,0.62853084,2.244753,82.09,8.38,82.5166195381,135.26,85.84496288,11.95853084,86.6738952149,2.15496288,0.62853084,2.244753,83.69,11.33,84.4534487158,132.42,88.88496288,54.31853084,104.1683225304,2.15496288,0.62853084,2.244753,86.73,53.69,102.003475431,130.5
2022-01-28 12:30:00,82.93966784,9.72615312,83.5080029454,2.48966784,0.72615312,2.593404,80.45,9.0,80.9518529745,135.49,84.52966784,11.52615312,85.3118804791,2.48966784,0.72615312,2.593404,82.04,10.8,82.7478193066,132.56,87.50966784,55.33615312,103.5375864485,2.48966784,0.72615312,2.593404,85.02,54.61,101.047773355,131.08
2022-01-28 13:00:00,81.42679968,10.82573324,82.1432906957,3.51679968,1.02573324,3.6633329999999997,77.91,9.8,78.5239332943,135.82,82.97679968,11.17573324,83.7260192448,3.51679968,1.02573324,3.6633329999999997,79.46,10.15,80.1056433717,132.81,85.63679968,56.65573324,102.6817099994,3.51679968,1.02573324,3.6633329999999997,82.12,55.63,99.188665179,131.14
2022-01-28 13:30:00,82.27418368,10.51247024,82.9430728317,2.13418368,0.6224702400000001,2.223108,80.14,9.89,80.7479516768,137.11,83.83418368,10.86247024,84.5349845508,2.13418368,0.6224702400000001,2.223108,81.7,10.24,82.3392227313,133.65,86.79418368,57.34247024,104.0259064556,2.13418368,0.6224702400000001,2.223108,84.66,56.72,101.9042393623,132.73
2022-01-28 14:00:00,81.00441376,10.86212068,81.729436033,1.82441376,0.53212068,1.900431,79.18,10.33,79.8509943582,137.11,82.56441376,9.91212068,83.1572760251,1.82441376,0.53212068,1.900431,80.74,9.38,81.2830363606,133.65,85.56441376,56.93212068,102.7741955318,1.82441376,0.53212068,1.900431,83.74,56.4,100.9621097244,132.73
2022-01-28 14:30:00,81.30431456,10.73792508,82.0103322826,1.12431456,0.32792508,1.171161,80.18,10.41,80.8529560375,135.73,82.87431456,9.27792508,83.3920374351,1.12431456,0.32792508,1.171161,81.75,8.95,82.2384642366,132.77,85.80431456,54.14792508,101.4612151888,1.12431456,0.32792508,1.171161,84.68,53.82,100.335909823,131.38
2022-01-28 15:00:00,80.70727136,11.43878748,81.5138608421,1.36727136,0.39878748,1.4242409999999999,79.34,11.04,80.1044143603,134.53,82.25727136,8.85878748,82.7329245658,1.36727136,0.39878748,1.4242409999999999,80.89,8.46,81.3311975812,131.85,85.05727136,55.07878748,101.333174437,1.36727136,0.39878748,1.4242409999999999,83.69,54.68,99.9695878755,129.75
2022-01-28 15:30:00,79.18893984,12.00552412,80.0938249953,1.21893984,0.35552412,1.2697289999999999,77.97,11.65,78.835546551,135.0,80.72893984,8.56552412,81.1820788792,1.21893984,0.35552412,1.2697289999999999,79.51,8.21,79.9327479823,132.14,83.51893984,58.15552412,101.7716969381,1.21893984,0.35552412,1.2697289999999999,82.3,57.8,100.5690310185,130.16
2022-01-28 16:00:00,80.27754176,11.85344968,81.1479388546,0.69754176,0.20344968,0.726606,79.58,11.65,80.4282220368,136.27,81.84754176,8.48344968,82.2860195333,0.69754176,0.20344968,0.726606,81.15,8.28,81.5713240054,133.11,84.60754176,57.18344968,102.1194547575,0.69754176,0.20344968,0.726606,83.91,56.98,101.4278487399,131.53
2022-01-28 16:30:00,82.4682512,11.589906599999999,83.27867909,0.5482511999999999,0.15990659999999998,0.571095,81.92,11.43,82.713549676,136.52,84.0482512,8.5999066,84.4870813989,0.5482511999999999,0.15990659999999998,0.571095,83.5,8.44,83.9254645504,133.18,86.9182512,56.1099066,103.4558070401,0.5482511999999999,0.15990659999999998,0.571095,86.37,55.95,102.9085973085,131.63
2022-01-28 17:00:00,85.61559392,10.20163156,86.2212456925,0.48559392,0.14163156,0.505827,85.13,10.06,85.7223453949,136.3,87.26559392,9.75163156,87.8087592458,0.48559392,0.14163156,0.505827,86.78,9.61,87.3104833339,132.99,90.37559392,55.07163156,105.8330410556,0.48559392,0.14163156,0.505827,89.89,54.93,105.3447530729,131.35
2022-01-28 17:30:00,89.8747248,8.6384614,90.2889205453,0.4747248,0.13846139999999998,0.494505,89.4,8.5,89.8031736633,135.01,91.5847248,11.2184614,92.2692564881,0.4747248,0.13846139999999998,0.494505,91.11,11.08,91.7812535325,132.2,95.0447248,53.9084614,109.2685770147,0.4747248,0.13846139999999998,0.494505,94.57,53.77,108.787397248,130.18
2022-01-28 18:00:00,89.16303648,9.42088564,89.6593562356,0.48303648,0.14088564,0.503163,88.68,9.28,89.1642349824,135.01,90.87303648,10.68088564,91.4985796455,0.48303648,0.14088564,0.503163,90.39,10.54,91.0024378794,132.2,94.24303648,55.54088564,109.39168114,0.48303648,0.14088564,0.503163,93.76,55.4,108.9040752222,130.18
2022-01-28 18:30:00,86.47504448,10.98855464,87.1704172922,0.47504448,0.13855464,0.494838,86.0,10.85,86.6817310625,135.99,88.15504448,9.35855464,88.6504055954,0.47504448,0.13855464,0.494838,87.68,9.22,88.1634323288,132.84,91.23504448,57.12855464,107.6452743808,0.47504448,0.13855464,0.494838,90.76,56.99,107.169201266,131.17
2022-01-28 19:00:00,84.1179216,12.0493938,84.9765416174,0.4779216,0.13939379999999998,0.49783499999999997,83.64,11.91,84.4837126315,136.86,85.7679216,7.9793938,86.1383021716,0.4779216,0.13939379999999998,0.49783499999999997,85.29,7.84,85.6495750135,133.38,88.6179216,56.6393938,105.1720350603,0.4779216,0.13939379999999998,0.49783499999999997,88.14,56.5,104.69436279,131.92
2022-01-28 19:30:00,81.48728224,12.88920732,82.500356558,0.47728224,0.13920732,0.49716899999999997,81.01,12.75,82.0072106586,135.92,83.05728224,6.79920732,83.3351147673,0.47728224,0.13920732,0.49716899999999997,82.58,6.66,82.8481261104,132.7,85.82728224,56.43920732,102.7214996951,0.47728224,0.13920732,0.49716899999999997,85.35,56.3,102.2463324526,130.95
2022-01-28 20:00:00,78.86760192,13.92930056,80.0882266423,0.47760192,0.13930056,0.497502,78.39,13.79,79.5936944739,134.71,80.41760192,5.89930056,80.6336929928,0.47760192,0.13930056,0.497502,79.94,5.76,80.1472469895,131.87,83.02760192,57.84930056,101.1934990791,0.47760192,0.13930056,0.497502,82.55,57.71,100.7221256726,129.79
2022-01-28 20:30:00,76.44568384,14.76874112,77.8592209827,0.47568384,0.13874112,0.495504,75.97,14.63,77.365869736,135.28,77.94568384,5.31874112,78.1269392488,0.47568384,0.13874112,0.495504,77.47,5.18,77.642986161,132.23,80.52568384,60.42874112,100.6777955224,0.47568384,0.13874112,0.495504,80.05,60.29,100.2142035841,130.36
2022-01-28 21:00:00,73.31399552,15.29116536,74.8916662732,0.48399552,0.14116536,0.504162,72.83,15.15,74.3890543024,136.22,74.78399552,4.54116536,74.9217469682,0.48399552,0.14116536,0.504162,74.3,4.4,74.4301686146,132.92,77.29399552,61.17116536,98.5711581293,0.48399552,0.14116536,0.504162,76.81,61.03,98.1042149961,131.38
