Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-01-28 21:30:00,70.39943008,16.17275044,72.2332168215,0.48943008,0.14275044,0.509823,69.91,16.03,71.7242567058,135.32,71.79943008,3.72275044,71.8958763119,0.48943008,0.14275044,0.509823,71.31,3.58,71.3998074227,132.38,74.10943008,62.14275044,96.7157125757,0.48943008,0.14275044,0.509823,73.62,62.0,96.2491786978,130.61
2022-01-28 22:00:00,67.65974976,17.08284368,69.7829870798,0.48974976000000003,0.14284368,0.5101559999999999,67.17,16.94,69.2731730181,135.52,69.02974976,2.85284368,69.0886754034,0.48974976000000003,0.14284368,0.5101559999999999,68.54,2.71,68.5935543619,132.49,71.23974976,63.50284368,95.4343392145,0.48974976000000003,0.14284368,0.5101559999999999,70.75,63.36,94.9739548508,130.8
2022-01-28 22:30:00,63.9391104,18.0826572,66.446913624,0.4891104,0.14265719999999998,0.50949,63.45,17.94,65.9374408057,135.79,65.2391104,2.0626572,65.271709649,0.4891104,0.14265719999999998,0.50949,64.75,1.92,64.7784601546,132.72,67.2791104,65.6626572,94.0109740763,0.4891104,0.14265719999999998,0.50949,66.79,65.52,93.5616080452,131.1
2022-01-28 23:00:00,59.9887408,20.1637994,63.2868693254,0.4587408,0.13379939999999999,0.477855,59.53,20.03,62.8094085309,136.5,61.2287408,0.32379939999999996,61.2295969773,0.4587408,0.13379939999999999,0.477855,60.77,0.19,60.7702970208,133.25,62.7887408,66.1537994,91.2071880188,0.4587408,0.13379939999999999,0.477855,62.33,66.02,90.7946545783,131.84
2022-01-28 23:30:00,56.04842112,20.65370616,59.7327472011,0.45842112,0.13370616,0.477522,55.59,20.52,59.2563794034,137.45,57.22842112,0.72370616,57.232996903,0.45842112,0.13370616,0.477522,56.77,0.59,56.7730657971,133.73,58.69842112,67.97370616,89.8105192675,0.45842112,0.13370616,0.477522,58.24,67.84,89.4100844424,132.51
2022-01-29 00:00:00,53.47810144,21.36361292,57.5874230247,0.45810144,0.13361292,0.477189,53.02,21.23,57.1124618625,136.87,54.61810144,1.34361292,54.6346254731,0.45810144,0.13361292,0.477189,54.16,1.21,54.1735147466,133.5,55.96810144,69.31361292,89.0887496535,0.45810144,0.13361292,0.477189,55.51,69.18,88.6974210448,132.11
2022-01-29 00:30:00,54.7139456,10.8824008,55.7856835603,0.4539456,0.13240079999999999,0.47286000000000006,54.26,10.75,55.3146463425,137.26,55.8639456,9.3324008,56.6380978026,0.4539456,0.13240079999999999,0.47286000000000006,55.41,9.2,56.1685686127,133.81,54.3739456,88.1624008,103.5815373266,0.4539456,0.13240079999999999,0.47286000000000006,53.92,88.03,103.2310384526,132.54
2022-01-29 01:00:00,57.94289664,10.965011520000001,58.9712705363,0.46289664,0.13501152,0.482184,57.48,10.83,58.4913609006,136.33,59.14289664,8.85501152,59.8021191262,0.46289664,0.13501152,0.482184,58.68,8.72,59.3243693603,132.39,57.40289664,84.12501152,101.8435570171,0.46289664,0.13501152,0.482184,56.94,83.99,101.4715906054,130.48
2022-01-29 01:30:00,58.08842112,11.07370616,59.1345215279,0.45842112,0.13370616,0.477522,57.63,10.94,58.6591893909,135.04,59.28842112,8.98370616,59.9651886954,0.45842112,0.13370616,0.477522,58.83,8.85,59.4919439924,131.3,57.47842112,84.63370616,102.3065643682,0.45842112,0.13370616,0.477522,57.02,84.5,101.9388561835,128.9
2022-01-29 02:00:00,56.5387408,11.1437994,57.626499775,0.4587408,0.13379939999999999,0.477855,56.08,11.01,57.1505599273,135.83,57.9987408,9.1337994,58.7135438026,0.4587408,0.13379939999999999,0.477855,57.54,9.0,58.2396050811,131.77,55.8887408,86.0037994,102.5680498959,0.4587408,0.13379939999999999,0.477855,55.43,85.87,102.2063686861,129.61
2022-01-29 02:30:00,55.07426528,11.10249404,56.1822042113,0.45426528,0.13249404,0.473193,54.62,10.97,55.7107287692,136.49,56.23426528,9.19249404,56.9806505601,0.45426528,0.13249404,0.473193,55.78,9.06,56.5109900816,132.24,54.40426528,87.26249404,102.8327134074,0.45426528,0.13249404,0.473193,53.95,87.13,102.4804342301,130.27
2022-01-29 03:00:00,53.67842112,11.03370616,54.8006894625,0.45842112,0.13370616,0.477522,53.22,10.9,54.3247494242,136.62,54.80842112,9.39370616,55.6075960736,0.45842112,0.13370616,0.477522,54.35,9.26,55.1332032445,132.41,52.97842112,89.02370616,103.5950450689,0.45842112,0.13370616,0.477522,52.52,88.89,103.2462226912,130.55
2022-01-29 03:30:00,52.23810144,11.04361292,53.3927020143,0.45810144,0.13361292,0.477189,51.78,10.91,52.9168829392,137.57,53.25810144,9.40361292,54.0819129187,0.45810144,0.13361292,0.477189,52.8,9.27,53.6075824861,133.14,51.58810144,89.05361292,102.9168508277,0.45810144,0.13361292,0.477189,51.13,88.92,102.5721370549,131.63
2022-01-29 04:00:00,50.6671424,9.7933332,51.6049289714,0.4571424,0.13333319999999999,0.47619000000000006,50.21,9.66,51.1308096944,137.57,50.4671424,9.7933332,51.4085774671,0.4571424,0.13333319999999999,0.47619000000000006,50.01,9.66,50.93442549,133.14,51.2071424,73.7233332,89.7624715061,0.4571424,0.13333319999999999,0.47619000000000006,50.75,73.59,89.3926764338,131.63
2022-01-29 04:30:00,49.83746208,9.14342644,50.6692695195,0.45746208,0.13342644,0.476523,49.38,9.01,50.1952637208,135.06,49.65746208,9.15342644,50.4940467364,0.45746208,0.13342644,0.476523,49.2,9.02,50.02,132.02,50.52746208,73.76342644,89.409549291,0.45746208,0.13342644,0.476523,50.07,73.63,89.0414611291,129.97
2022-01-29 05:00:00,48.97778176,9.23351968,49.8405556932,0.45778176,0.13351968,0.476856,48.52,9.1,49.3659842402,135.06,48.79778176,9.22351968,49.6618245736,0.45778176,0.13351968,0.476856,48.34,9.09,49.1872310666,132.02,49.60778176,74.07351968,89.1505374573,0.45778176,0.13351968,0.476856,49.15,73.94,88.7853935059,129.97
2022-01-29 05:30:00,49.36266688,9.40202784,50.2500846667,0.45266688,0.13202784,0.471528,48.91,9.27,49.7807292032,135.15,49.18266688,9.40202784,50.0732747974,0.45266688,0.13202784,0.471528,48.73,9.27,49.6038889604,132.11,49.94266688,72.36202784,87.9234499335,0.45266688,0.13202784,0.471528,49.49,72.23,87.5581692362,130.1
2022-01-29 06:00:00,50.01778176,9.00351968,50.821667218,0.45778176,0.13351968,0.476856,49.56,8.87,50.3474974552,134.78,49.84778176,9.01351968,50.65614359,0.45778176,0.13351968,0.476856,49.39,8.88,50.1819340002,131.77,50.60778176,70.79351968,87.0222385563,0.45778176,0.13351968,0.476856,50.15,70.66,86.6478972624,129.6
2022-01-29 06:30:00,52.26202752,8.45184136,52.9410345845,0.45202752,0.13184136,0.470862,51.81,8.32,52.4737886949,134.11,52.06202752,8.471841359999999,52.7468179658,0.45202752,0.13184136,0.470862,51.61,8.34,52.2795151087,131.26,53.23202752,68.45184136,86.7139166424,0.45202752,0.13184136,0.470862,52.78,68.32,86.3327909893,128.88
2022-01-29 07:00:00,53.38426528,16.75249404,55.9511021879,0.45426528,0.13249404,0.473193,52.93,16.62,55.4780073543,133.78,53.20426528,16.72249404,55.7703832773,0.45426528,0.13249404,0.473193,52.75,16.59,55.2972928813,131.14,57.514265280000004,52.14249404,77.6320191378,0.45426528,0.13249404,0.473193,57.06,52.01,77.2067594191,128.68
2022-01-29 07:30:00,56.32495456,16.01144508,58.5565272172,0.48495456000000003,0.14144508,0.505161,55.84,15.87,58.051378106,134.76,56.12495456,15.96144508,58.3504777479,0.48495456000000003,0.14144508,0.505161,55.64,15.82,57.845328247,132.75,60.64495456,51.44144508,79.523787545,0.48495456000000003,0.14144508,0.505161,60.16,51.3,79.062732055,130.94
2022-01-29 08:00:00,58.24134816,16.21330988,60.4559844247,0.49134816000000003,0.14330988,0.511821,57.75,16.07,59.9442023886,134.76,58.03134816,16.19330988,60.2483249073,0.49134816000000003,0.14330988,0.511821,57.54,16.05,59.7365390695,132.75,62.32134816,49.94330988,79.8641636671,0.49134816000000003,0.14330988,0.511821,61.83,49.8,79.3913653995,130.94
2022-01-29 08:30:00,61.67916032,15.26142176,63.5391990185,0.51916032,0.15142176000000002,0.5407919999999999,61.16,15.11,62.9988706248,136.28,61.45916032,15.23142176,63.3184380419,0.51916032,0.15142176000000002,0.5407919999999999,60.94,15.08,62.7781012774,133.57,66.08916032,49.38142176,82.5003147075,0.51916032,0.15142176000000002,0.5407919999999999,65.57,49.23,81.9940107569,132.21
2022-01-29 09:00:00,64.72084832,14.21233076,66.2629500769,0.83084832,0.24233076,0.865467,63.89,13.97,65.3994877656,136.28,64.50084832,14.18233076,66.0416379248,0.83084832,0.24233076,0.865467,63.67,13.94,65.1781596856,133.57,69.41084832,47.44233076,84.0752080726,0.83084832,0.24233076,0.865467,68.58,47.2,83.2529663135,132.21
2022-01-29 09:30:00,67.91735168,12.36214424,69.0332475655,0.96735168,0.28214424,1.007658,66.95,12.08,68.0310877467,135.19,67.67735168,12.34214424,68.7935495149,0.96735168,0.28214424,1.007658,66.71,12.06,67.7913541685,132.83,73.09735168,47.69214424,87.2797997525,0.96735168,0.28214424,1.007658,72.13,47.41,86.3159602855,131.14
2022-01-29 10:00:00,68.75083808,11.89524444,69.7723052292,1.08083808,0.31524444,1.125873,67.67,11.58,68.6536619562,135.19,68.51083808,11.88524444,69.5341209035,1.08083808,0.31524444,1.125873,67.43,11.57,68.4154207763,132.98,74.03083808,46.96524444,87.6715414039,1.08083808,0.31524444,1.125873,72.95,46.65,86.5905595316,131.4
2022-01-29 10:30:00,69.56945856,12.24734208,70.6392734416,1.9794585599999999,0.57734208,2.061936,67.59,11.67,68.5900648782,134.68,69.32945856,12.22734208,70.3994440217,1.9794585599999999,0.57734208,2.061936,67.35,11.65,68.3501645938,132.63,74.81945856,47.19734208,88.4620849778,1.9794585599999999,0.57734208,2.061936,72.84,46.62,86.4817321751,131.0
2022-01-29 11:00:00,71.04029792,12.45925356,72.1245930861,1.78029792,0.51925356,1.854477,69.26,11.94,70.2816562127,134.68,70.80029792,12.44925356,71.8864806467,1.78029792,0.51925356,1.854477,69.02,11.93,70.0434529417,132.63,76.16029792,44.27925356,88.0967835684,1.78029792,0.51925356,1.854477,74.38,43.76,86.2978678763,131.0
2022-01-29 11:30:00,71.58029824,12.55592032,72.6731740824,1.46029824,0.42592032,1.521144,70.12,12.13,71.1614453198,133.88,71.33029824,12.54592032,72.4252135909,1.46029824,0.42592032,1.521144,69.87,12.12,70.913407054,131.89,76.70029824,43.28592032,88.0715995543,1.46029824,0.42592032,1.521144,75.24,42.86,86.5912074058,129.95
2022-01-29 12:00:00,71.6884704,12.5391372,72.7768283866,1.1284703999999999,0.32913719999999996,1.17549,70.56,12.21,71.6086426348,133.45,71.4284704,12.5191372,72.5172750448,1.1284703999999999,0.32913719999999996,1.17549,70.3,12.19,71.3490441422,131.57,76.9284704,43.1591372,88.2082801212,1.1284703999999999,0.32913719999999996,1.17549,75.8,42.83,87.0634762688,129.46
2022-01-29 12:30:00,71.42046848,12.93638664,72.5825972062,1.05046848,0.30638664,1.094238,70.37,12.63,71.494431951,133.35,71.17046848,12.92638664,72.3348260192,1.05046848,0.30638664,1.094238,70.12,12.62,71.2466055332,131.48,76.66046848,43.70638664,88.2444086654,1.05046848,0.30638664,1.094238,75.61,43.4,87.1804570991,129.37
2022-01-29 13:00:00,71.11575296,13.29501128,72.3478240447,1.28575296,0.37501128,1.339326,69.83,12.92,71.015176547,133.7,70.86575296,13.27501128,72.0984109885,1.28575296,0.37501128,1.339326,69.58,12.9,70.7657148625,131.72,76.32575296,44.20501128,88.2026280061,1.28575296,0.37501128,1.339326,75.04,43.83,86.9026495568,129.73
2022-01-29 13:30:00,71.01937952,13.30065236,72.2541322044,1.09937952,0.32065236,1.145187,69.92,12.98,71.1146032823,133.97,70.75937952,13.28065236,71.9948992441,1.09937952,0.32065236,1.145187,69.66,12.96,70.8553258408,131.89,76.21937952,44.46065236,88.2391263708,1.09937952,0.32065236,1.145187,75.12,44.14,87.1283765486,130.09
2022-01-29 14:00:00,68.81076768,14.11230724,70.2429993974,1.5507676799999999,0.45230724,1.615383,67.26,13.66,68.6331057144,134.5,68.55076768,14.09230724,69.9842901862,1.5507676799999999,0.45230724,1.615383,67.0,13.64,68.374334366,132.19,73.91076768,46.49230724,87.3174450585,1.5507676799999999,0.45230724,1.615383,72.36,46.04,85.7650931323,130.44
2022-01-29 14:30:00,66.8790784,14.7447312,68.4851679256,2.5190783999999997,0.7347311999999999,2.62404,64.36,14.01,65.8672126327,135.18,66.6390784,14.7347312,68.2486562032,2.5190783999999997,0.7347311999999999,2.62404,64.12,14.0,65.6305904285,132.72,71.7790784,48.9247312,86.8669408863,2.5190783999999997,0.7347311999999999,2.62404,69.26,48.19,84.3754922949,131.19
2022-01-29 15:00:00,65.66926848,13.66603664,67.0761759505,2.24926848,0.6560366400000001,2.342988,63.42,13.01,64.7406865889,135.82,65.43926848,13.62603664,66.8428510292,2.24926848,0.6560366400000001,2.342988,63.19,12.97,64.5073406676,133.24,70.11926848,52.84603664,87.8032767084,2.24926848,0.6560366400000001,2.342988,67.87,52.19,85.6161958977,132.07
2022-01-29 15:30:00,65.87384416,4.30153788,66.0141391866,1.99384416,0.5815378800000001,2.076921,63.88,3.7199999999999998,63.9882239166,136.02,65.65384416,4.31153788,65.7952628377,1.99384416,0.5815378800000001,2.076921,63.66,3.73,63.769181428,132.72,67.62384416,71.06153788,98.0954966594,1.99384416,0.5815378800000001,2.076921,65.63,70.48,96.305385623,131.34
2022-01-29 16:00:00,66.51721152,3.76960336,66.6239396755,1.26721152,0.36960336,1.320012,65.25,3.4,65.3385223279,136.02,66.28721152,3.78960336,66.3954479217,1.26721152,0.36960336,1.320012,65.02,3.42,65.1098825064,132.72,68.38721152,70.57960336,98.2766050998,1.26721152,0.36960336,1.320012,67.12,70.21,97.131552546,131.34
2022-01-29 16:30:00,68.9048944,3.6455942,69.0012668677,0.7048943999999999,0.20559419999999998,0.734265,68.2,3.44,68.2867014872,136.02,68.6648944,3.6755942,68.7632003014,0.7048943999999999,0.20559419999999998,0.734265,67.96,3.47,68.0485304764,132.68,70.7948944,68.2555942,98.339937018,0.7048943999999999,0.20559419999999998,0.734265,70.09,68.05,97.6903813075,131.27
2022-01-29 17:00:00,72.38399552,4.17116536,72.5040786984,0.48399552,0.14116536,0.504162,71.9,4.03,72.0128523251,135.33,72.14399552,4.21116536,72.266797378,0.48399552,0.14116536,0.504162,71.66,4.07,71.7754867625,132.14,74.62399552,62.51116536,97.3467333917,0.48399552,0.14116536,0.504162,74.14,62.37,96.885274939,130.42
2022-01-29 17:30:00,77.7839456,6.7024007999999995,78.0721741057,0.4539456,0.13240079999999999,0.47286000000000006,77.33,6.57,77.6085935963,134.05,77.5739456,6.4424008,77.8410018179,0.4539456,0.13240079999999999,0.47286000000000006,77.12,6.31,77.3777131996,131.25,81.0739456,54.8224008,97.8697107619,0.4539456,0.13240079999999999,0.47286000000000006,80.62,54.69,97.4196104488,129.13
2022-01-29 18:00:00,80.65778176,1.81351968,80.6781668859,0.45778176,0.13351968,0.476856,80.2,1.6800000000000002,80.2175940801,134.74,80.42778176,1.83351968,80.4486785053,0.45778176,0.13351968,0.476856,79.97,1.7000000000000002,79.9880672351,132.01,82.61778176,62.89351968,103.8330038123,0.45778176,0.13351968,0.476856,82.16,62.76,103.3880225171,130.14
2022-01-29 18:30:00,80.34129824,2.11454532,80.3691203436,0.46129824,0.13454532,0.480519,79.88,1.98,79.9045355409,135.94,80.09129824,2.15454532,80.1202728359,0.46129824,0.13454532,0.480519,79.63,2.02,79.6556168767,132.66,82.34129824,64.13454532,104.3711133372,0.46129824,0.13454532,0.480519,81.88,64.0,103.9246573244,131.05
2022-01-29 19:00:00,78.38746208,2.73342644,78.4351058611,0.45746208,0.13342644,0.476523,77.93,2.6,77.9733601944,135.94,78.14746208,2.76342644,78.1963065319,0.45746208,0.13342644,0.476523,77.69,2.63,77.7345032788,132.66,80.27746208,65.46342644,103.5853808183,0.45746208,0.13342644,0.476523,79.82,65.33,103.1466979598,131.05
2022-01-29 19:30:00,76.04810144,3.22361292,76.116393851,0.45810144,0.13361292,0.477189,75.59,3.09,75.653130801,137.38,75.81810144,3.25361292,75.8878811339,0.45810144,0.13361292,0.477189,75.36,3.12,75.4245583348,133.68,77.89810144,67.55361292,103.1096737775,0.45810144,0.13361292,0.477189,77.44,67.42,102.6762387313,132.48
2022-01-29 20:00:00,73.33842112,4.52370616,73.4778056953,0.45842112,0.13370616,0.477522,72.88,4.39,73.0120983125,137.38,73.11842112,4.53370616,73.2588424603,0.45842112,0.13370616,0.477522,72.66,4.4,72.7931013215,133.68,74.95842112,67.98370616,101.1955987188,0.45842112,0.13370616,0.477522,74.5,67.85,100.7664254601,132.48
2022-01-29 20:30:00,71.68449504,5.02547772,71.8604359537,0.46449504,0.13547772,0.483849,71.22,4.89,71.3876775081,137.86,71.45449504,5.05547772,71.6331118715,0.46449504,0.13547772,0.483849,70.99,4.92,71.16028738,133.91,73.23449504,68.39547772,100.2059511023,0.46449504,0.13547772,0.483849,72.77,68.26,99.7742476794,132.8
2022-01-29 21:00:00,69.53065888,5.62435884,69.7577661386,0.46065888,0.13435884,0.479853,69.07,5.49,69.2878416463,137.64,69.33065888,5.63435884,69.5592284336,0.46065888,0.13435884,0.479853,68.87,5.5,69.0892676181,133.79,70.61065888,71.90435884,100.777487405,0.46065888,0.13435884,0.479853,70.15,71.77,100.3591321206,132.6
2022-01-29 21:30:00,67.61065888,4.18435884,67.7400181067,0.46065888,0.13435884,0.479853,67.15,4.05,67.2720224165,137.75,67.40065888,4.13435884,67.5273406886,0.46065888,0.13435884,0.479853,66.94,4.0,67.0594035166,133.79,65.83065888,88.93435884,110.6480719708,0.46065888,0.13435884,0.479853,65.37,88.8,110.2663906184,132.6
2022-01-29 22:00:00,65.49129824,3.85454532,65.6046314279,0.46129824,0.13454532,0.480519,65.03,3.7199999999999998,65.1363132208,136.24,65.29129824,3.80454532,65.4020503574,0.46129824,0.13454532,0.480519,64.83,3.67,64.9337955151,132.1,63.56129824,89.30454532,109.6145083863,0.46129824,0.13454532,0.480519,63.1,89.17,109.2378089308,130.13
2022-01-29 22:30:00,62.5051344,3.1456642,62.5842394667,0.4651344,0.13566419999999998,0.484515,62.04,3.01,62.112975295,137.62,62.3151344,3.0856642,62.3914841853,0.4651344,0.13566419999999998,0.484515,61.85,2.95,61.9203116917,132.96,60.3851344,91.5256642,109.6508625764,0.4651344,0.13566419999999998,0.484515,59.92,91.39,109.2819221097,131.42
2022-01-29 23:00:00,58.27618336,11.48305348,59.3967512936,0.45618336,0.13305348,0.475191,57.82,11.35,58.9234664629,137.62,58.45618336,4.15305348,58.603525715,0.45618336,0.13305348,0.475191,58.0,4.02,58.1391468806,132.96,58.02618336,82.02305348,100.4729777478,0.45618336,0.13305348,0.475191,57.57,81.89,100.1013336574,131.42
2022-01-29 23:30:00,55.1403392,16.6542656,57.6005344573,0.4603392,0.13426559999999998,0.47952000000000006,54.68,16.52,57.1210364052,136.48,55.5003392,3.9942656,55.6438838418,0.4603392,0.13426559999999998,0.47952000000000006,55.04,3.86,55.1751864519,132.6,55.5803392,77.7742656,95.59294166,0.4603392,0.13426559999999998,0.47952000000000006,55.12,77.64,95.2165111732,130.87
2022-01-30 00:00:00,52.96097856,16.82445208,55.5691230615,0.46097856000000004,0.13445208,0.480186,52.5,16.69,55.0890742344,136.48,53.32097856,3.63445208,53.4447003595,0.46097856000000004,0.13445208,0.480186,52.86,3.5,52.9757453935,132.76,53.38097856,77.36445208,93.9935493407,0.46097856000000004,0.13445208,0.480186,52.92,77.23,93.6215749707,131.12
2022-01-30 00:30:00,53.91545408,16.76575744,56.4620829512,0.46545408,0.13575744,0.484848,53.45,16.63,55.9773114753,135.84,54.28545408,3.85575744,54.4222141235,0.46545408,0.13575744,0.484848,53.82,3.7199999999999998,53.9484086883,132.31,54.34545408,77.79575744,94.8978833,0.46545408,0.13575744,0.484848,53.88,77.66,94.5205268712,130.46
2022-01-30 01:00:00,57.30097856,15.97445208,59.4860089701,0.46097856000000004,0.13445208,0.480186,56.84,15.84,59.0058573364,136.41,57.67097856,4.47445208,57.8442952199,0.46097856000000004,0.13445208,0.480186,57.21,4.34,57.3743819139,132.66,57.99097856,76.41445208,95.9276919405,0.46097856000000004,0.13445208,0.480186,57.53,76.28,95.542342969,131.0
2022-01-30 01:30:00,57.33097856,16.13445208,59.5580527433,0.46097856000000004,0.13445208,0.480186,56.87,16.0,59.0778884186,135.77,57.70097856,4.37445208,57.866559927,0.46097856000000004,0.13445208,0.480186,57.24,4.24,57.3968222117,132.18,58.03097856,76.73445208,96.2069155968,0.46097856000000004,0.13445208,0.480186,57.57,76.6,95.8220480892,130.37
2022-01-30 02:00:00,56.04097856,16.35445208,58.3785866633,0.46097856000000004,0.13445208,0.480186,55.58,16.22,57.8984006688,136.04,56.39097856,4.24445208,56.5504892677,0.46097856000000004,0.13445208,0.480186,55.93,4.11,56.0808077688,132.32,56.63097856,77.23445208,95.7717511627,0.46097856000000004,0.13445208,0.480186,56.17,77.1,95.3911887965,130.62
2022-01-30 02:30:00,55.43097856,16.31445208,57.7819585233,0.46097856000000004,0.13445208,0.480186,54.97,16.18,57.301773969,136.68,55.80097856,4.39445208,55.9737475727,0.46097856000000004,0.13445208,0.480186,55.34,4.26,55.5037223977,132.75,55.96097856,77.54445208,95.6283073665,0.46097856000000004,0.13445208,0.480186,55.5,77.41,95.2499769029,131.25
2022-01-30 03:00:00,54.10545408,16.62575744,56.6022611885,0.46545408,0.13575744,0.484848,53.64,16.49,56.1174634138,136.68,54.47545408,4.09575744,54.6292076295,0.46545408,0.13575744,0.484848,54.01,3.96,54.1549785338,132.75,54.55545408,77.95575744,95.1493441276,0.46545408,0.13575744,0.484848,54.09,77.82,94.7717283793,131.25
2022-01-30 03:30:00,52.81097856,16.79445208,55.4170828999,0.46097856000000004,0.13445208,0.480186,52.35,16.66,54.9370375976,136.78,53.17097856,3.8944520799999998,53.313410302,0.46097856000000004,0.13445208,0.480186,52.71,3.76,52.8439372114,132.8,53.18097856,78.03445208,94.4330037223,0.46097856000000004,0.13445208,0.480186,52.72,77.9,94.0627896673,131.34
2022-01-30 04:00:00,51.52065888,17.03435884,54.2636864995,0.46065888,0.13435884,0.479853,51.06,16.9,53.7841389259,136.65,51.88065888,3.73435884,52.0148844252,0.46065888,0.13435884,0.479853,51.42,3.6,51.5458669536,132.72,51.78065888,78.51435884,94.0518005043,0.46065888,0.13435884,0.479853,51.32,78.38,93.6865347849,131.23
2022-01-30 04:30:00,50.56618336,16.69305348,53.2503233237,0.45618336,0.13305348,0.475191,50.11,16.56,52.7754270471,136.89,50.93618336,4.14305348,51.1043996875,0.45618336,0.13305348,0.475191,50.48,4.01,50.639021515,132.87,50.93618336,80.26305348,95.0613093178,0.45618336,0.13305348,0.475191,50.48,80.13,94.7050542474,131.44
2022-01-30 05:00:00,49.6251344,17.2056642,52.5232219574,0.4651344,0.13566419999999998,0.484515,49.16,17.07,52.0393168672,137.18,49.9851344,3.8656642,50.1343896013,0.4651344,0.13566419999999998,0.484515,49.52,3.73,49.6602788957,133.17,49.8551344,81.4356642,95.484563306,0.4651344,0.13566419999999998,0.484515,49.39,81.3,95.1265583315,131.89
2022-01-30 05:30:00,49.61065888,16.78435884,52.3730099973,0.46065888,0.13435884,0.479853,49.15,16.65,51.8935930535,137.53,49.97065888,4.19435884,50.1463796797,0.46065888,0.13435884,0.479853,49.51,4.06,49.6761884609,133.44,49.92065888,81.11435884,95.2450071817,0.46065888,0.13435884,0.479853,49.46,80.98,94.889683317,132.25
2022-01-30 06:00:00,50.01001952,16.67417236,52.7165066775,0.46001952,0.13417236,0.479187,49.55,16.54,52.2376693584,137.53,50.38001952,4.27417236,50.5610019303,0.46001952,0.13417236,0.479187,49.92,4.14,50.0913765033,133.44,50.36001952,80.90417236,95.2975166062,0.46001952,0.13417236,0.479187,49.9,80.77,94.9410496045,132.25
2022-01-30 06:30:00,51.63065888,16.15435884,54.0988747195,0.46065888,0.13435884,0.479853,51.17,16.02,53.6191131967,137.53,52.00065888,4.54435884,52.1988478917,0.46065888,0.13435884,0.479853,51.54,4.41,51.728325896,133.42,52.06065888,78.86435884,94.498144417,0.46065888,0.13435884,0.479853,51.6,78.73,94.1327408504,132.18
2022-01-30 07:00:00,53.67289664,15.45501152,55.8537126323,0.46289664,0.13501152,0.482184,53.21,15.32,55.3715314941,136.62,54.03289664,5.17501152,54.2801498113,0.46289664,0.13501152,0.482184,53.57,5.04,53.8065655845,132.82,54.28289664,78.52501152,95.461040754,0.46289664,0.13501152,0.482184,53.82,78.39,95.0872467789,131.27
2022-01-30 07:30:00,55.91746208,14.59342644,57.7904028428,0.45746208,0.13342644,0.476523,55.46,14.46,57.3140750601,135.69,56.29746208,5.84342644,56.5999105053,0.45746208,0.13342644,0.476523,55.84,5.71,56.1311829556,132.27,56.65746208,77.00342644,95.6012326952,0.45746208,0.13342644,0.476523,56.2,76.87,95.223090162,130.43
2022-01-30 08:00:00,57.04129824,14.84454532,58.9412438846,0.46129824,0.13454532,0.480519,56.58,14.71,58.4609313987,135.69,57.40129824,5.46454532,57.6608211457,0.46129824,0.13454532,0.480519,56.94,5.33,57.1889193813,132.27,57.611298239999996,74.82454532,94.4339677618,0.46129824,0.13454532,0.480519,57.15,74.69,94.0463640977,130.43
2022-01-30 08:30:00,60.8429664,13.6046152,62.3454257752,0.6329663999999999,0.18461519999999998,0.65934,60.21,13.42,61.6874419959,134.41,61.2129664,6.5546152,61.5628965848,0.6329663999999999,0.18461519999999998,0.65934,60.58,6.37,60.9139827954,131.35,61.7129664,73.6946152,96.1217276757,0.6329663999999999,0.18461519999999998,0.65934,61.08,73.51,95.5745075844,129.09
2022-01-30 09:00:00,64.330888,12.444009,65.5234042985,1.110888,0.324009,1.157175,63.22,12.12,64.3712886309,134.41,64.700888,7.914009,65.1830993927,1.110888,0.324009,1.157175,63.59,7.59,64.041363196,131.35,65.470888,73.144009,98.165590856,1.110888,0.324009,1.157175,64.36,72.82,97.1851943456,129.09
2022-01-30 09:30:00,67.06130688,13.51829784,68.4102569572,1.81130688,0.52829784,1.886778,65.25,12.99,66.530463699,134.16,67.43130688,7.83829784,67.8853449617,1.81130688,0.52829784,1.886778,65.62,7.31,66.0259077938,131.22,68.68130688,69.17829784,97.482094801,1.81130688,0.52829784,1.886778,66.87,68.65,95.8353765579,128.86
2022-01-30 10:00:00,67.8122352,22.4473186,71.4309551606,2.5622352,0.7473185999999999,2.668995,65.25,21.7,68.7637440807,134.16,68.1822352,2.5973186,68.2316880986,2.5622352,0.7473185999999999,2.668995,65.62,1.85,65.6460729976,131.28,72.0422352,51.4473186,88.5263251454,2.5622352,0.7473185999999999,2.668995,69.48,50.7,86.0113969192,128.86
2022-01-30 10:30:00,68.77685984,22.25158412,72.2868552733,3.2968598399999998,0.96158412,3.434229,65.48,21.29,68.8541538326,134.5,69.14685984,2.44158412,69.1899527298,3.2968598399999998,0.96158412,3.434229,65.85,1.48,65.866629639,132.15,73.04685984,51.11158412,89.1528898227,3.2968598399999998,0.96158412,3.434229,69.75,50.15,85.9074210997,131.01
2022-01-30 11:00:00,70.24755904,21.93095472,73.5913468148,3.39755904,0.9909547200000001,3.539124,66.85,20.94,70.0528807402,134.5,70.62755904,2.01095472,70.6561818586,3.39755904,0.9909547200000001,3.539124,67.23,1.02,67.2377371719,132.15,74.59755904,50.92095472,90.3202050724,3.39755904,0.9909547200000001,3.539124,71.2,49.93,86.9623188513,131.01
2022-01-30 11:30:00,70.1668,21.7124,73.4493576282,3.1968,0.9324,3.33,66.97,20.78,70.1198210209,135.0,70.5368,1.8024,70.5598242628,3.1968,0.9324,3.33,67.34,0.87,67.3456197536,132.44,74.6768,50.5924,90.2009722564,3.1968,0.9324,3.33,71.48,49.66,87.0373827732,131.57
2022-01-30 12:00:00,69.64528032,22.27195676,73.1197998409,4.39528032,1.28195676,4.578417,65.25,20.99,68.5429981836,134.91,70.01528032,2.31195676,70.0534411885,4.39528032,1.28195676,4.578417,65.62,1.03,65.6280831657,132.38,73.93528032,51.25195676,89.9621517513,4.39528032,1.28195676,4.578417,69.54,49.97,85.6318427923,131.47
2022-01-30 12:30:00,70.1079776,22.4385768,73.6112644367,4.4179776,1.2885768,4.60206,65.69,21.15,69.0108585659,135.16,70.4879776,2.4985768,70.5322470375,4.4179776,1.2885768,4.60206,66.07,1.21,66.0810789863,132.53,74.4079776,51.4385768,90.4570302062,4.4179776,1.2885768,4.60206,69.99,50.15,86.1023960178,131.82
2022-01-30 13:00:00,70.2505952,22.2351736,73.6854739482,4.2005952,1.2251736,4.37562,66.05,21.01,69.311056838,135.3,70.6205952,2.2751736,70.6572351661,4.2005952,1.2251736,4.37562,66.42,1.05,66.4282989395,132.6,74.5905952,51.2551736,90.5033132712,4.2005952,1.2251736,4.37562,70.39,50.03,86.3582827527,132.05
2022-01-30 13:30:00,70.58064512,22.20393816,73.9908260217,4.23064512,1.2339381600000001,4.406922,66.35,20.97,69.5849365883,135.37,70.95064512,2.18393816,70.9842491602,4.23064512,1.2339381600000001,4.406922,66.72,0.9500000000000001,66.7267629966,132.6,74.86064512,51.29393816,90.7479161179,4.23064512,1.2339381600000001,4.406922,70.63,50.06,86.5713607378,132.05
2022-01-30 14:00:00,70.58665024,22.03610632,73.9463668739,3.10665024,0.90610632,3.236094,67.48,21.13,70.7108711585,135.56,70.96665024,2.09610632,70.9975993115,3.10665024,0.90610632,3.236094,67.86,1.19,67.8704331797,132.74,75.02665024,51.03610632,90.739640701,3.10665024,0.90610632,3.236094,71.92,50.13,87.6670023441,132.25
2022-01-30 14:30:00,70.42202592,21.80850756,73.7215893526,2.05202592,0.59850756,2.137527,68.37,21.21,71.5843628176,135.4,70.78202592,1.9585075600000001,70.8091162577,2.05202592,0.59850756,2.137527,68.73,1.3599999999999999,68.7434542338,132.66,75.05202592,50.67850756,90.560022765,2.05202592,0.59850756,2.137527,73.0,50.08,88.5268682378,132.07
2022-01-30 15:00:00,70.46524288,22.06694584,73.8396949672,1.87524288,0.54694584,1.9533779999999998,68.59,21.52,71.8867060033,134.99,70.83524288,2.13694584,70.867469063,1.87524288,0.54694584,1.9533779999999998,68.96,1.5899999999999999,68.9783277559,132.43,75.09524288,51.09694584,90.8305751241,1.87524288,0.54694584,1.9533779999999998,73.22,50.55,88.9745519798,131.69
2022-01-30 15:30:00,71.56573312,21.43417216,74.7066121116,1.14573312,0.33417216,1.193472,70.42,21.1,73.5131716089,135.55,71.94573312,1.4341721600000001,71.9600261531,1.14573312,0.33417216,1.193472,70.8,1.1,70.8085446821,132.9,76.46573312,51.49417216,92.1881668547,1.14573312,0.33417216,1.193472,75.32,51.16,91.0518972894,132.34
2022-01-30 16:00:00,73.7960032,20.5221676,76.5964062558,0.7960031999999999,0.2321676,0.8291700000000001,73.0,20.29,75.7673023144,135.55,74.1760032,0.5121676,74.1777713765,0.7960031999999999,0.2321676,0.8291700000000001,73.38,0.28,73.3805342036,132.9,78.9760032,51.2121676,94.1270162692,0.7960031999999999,0.2321676,0.8291700000000001,78.18,50.98,93.333128095,132.34
2022-01-30 16:30:00,76.0889904,19.7276222,78.604793351,0.6089903999999999,0.17762219999999998,0.634365,75.48,19.55,77.9707182217,134.8,76.4689904,0.4676222,76.4704201853,0.6089903999999999,0.17762219999999998,0.634365,75.86,0.29,75.8605543085,132.48,81.4289904,50.0976222,95.6057123171,0.6089903999999999,0.17762219999999998,0.634365,80.82,49.92,94.9940987641,131.69
2022-01-30 17:00:00,79.23486464,18.46433552,81.3578235987,0.49486464,0.14433552,0.5154839999999999,78.74,18.32,80.8431196825,134.8,79.62486464,1.4643355200000001,79.6383283818,0.49486464,0.14433552,0.5154839999999999,79.13,1.32,79.141008965,132.48,84.76486464,48.55433552,97.6862619575,0.49486464,0.14433552,0.5154839999999999,84.27,48.41,97.1851892008,131.69
2022-01-30 17:30:00,83.40719232,16.78209776,85.0787784111,0.48719232,0.14209776,0.5074919999999999,82.92,16.64,84.5731399441,134.17,83.79719232,3.17209776,83.8572098565,0.48719232,0.14209776,0.5074919999999999,83.31,3.03,83.3650826186,132.15,89.37719232,48.49209776,101.6846401979,0.48719232,0.14209776,0.5074919999999999,88.89,48.35,101.188707868,131.18
2022-01-30 18:00:00,84.17358592,17.39396256,85.9519778724,0.49358592,0.14396256,0.5141519999999999,83.68,17.25,85.4394809207,134.17,84.56358592,2.64396256,84.6049088509,0.49358592,0.14396256,0.5141519999999999,84.07,2.5,84.1071631908,132.15,90.05358592,48.03396256,102.0632641858,0.49358592,0.14396256,0.5141519999999999,89.56,47.89,101.5600595707,131.18
2022-01-30 18:30:00,82.76198752,17.72349636,84.6384599428,0.49198752,0.14349636,0.512487,82.27,17.58,84.1273397892,134.53,83.13198752,2.29349636,83.1636186958,0.49198752,0.14349636,0.512487,82.64,2.15,82.6679629603,132.32,88.57198752,48.32349636,100.8967654273,0.49198752,0.14349636,0.512487,88.08,48.18,100.3962090918,131.44
2022-01-30 19:00:00,80.82038912,13.76303016,81.9838782731,0.49038912,0.14303016,0.510822,80.33,13.62,81.4764585632,134.31,81.03038912,1.53303016,81.0448896749,0.49038912,0.14303016,0.510822,80.54,1.3900000000000001,80.551993768,132.16,85.51038912,53.79303016,101.0233475057,0.49038912,0.14303016,0.510822,85.02,53.65,100.5321983247,131.22
2022-01-30 19:30:00,79.4271424,2.5333332,79.4675325333,0.4571424,0.13333319999999999,0.47619000000000006,78.97,2.4,79.0064611282,134.82,79.1671424,2.5633331999999998,79.2086302929,0.4571424,0.13333319999999999,0.47619000000000006,78.71,2.43,78.7475015477,132.35,81.5471424,66.8333332,105.435434557,0.4571424,0.13333319999999999,0.47619000000000006,81.09,66.7,104.9975147325,131.47
2022-01-30 20:00:00,76.48682272,3.11323996,76.5501555377,0.45682272,0.13323996,0.475857,76.03,2.98,76.088378219,137.33,76.24682272,3.13323996,76.3111732811,0.45682272,0.13323996,0.475857,75.79,3.0,75.8493513486,133.63,78.57682272,67.59323996,103.6492313385,0.45682272,0.13323996,0.475857,78.12,67.46,103.2162099672,133.35
2022-01-30 20:30:00,74.84321632,3.61510476,74.9304745184,0.46321632,0.13510476,0.482517,74.38,3.48,74.4613644785,136.81,74.60321632,3.63510476,74.691725592,0.46321632,0.13510476,0.482517,74.14,3.5,74.2225679965,133.3,76.86321632,68.22510476,102.7746026145,0.46321632,0.13510476,0.482517,76.4,68.09,102.3386930735,132.87
2022-01-30 21:00:00,72.00938016,4.92398588,72.1775343717,0.45938016000000004,0.13398588,0.478521,71.55,4.79,71.7101568817,136.88,71.78938016,4.95398588,71.9601075587,0.45938016000000004,0.13398588,0.478521,71.33,4.82,71.4926660574,133.3,73.81938016,69.39398588,101.3154784005,0.45938016000000004,0.13398588,0.478521,73.36,69.26,100.8892323293,132.87
2022-01-30 21:30:00,69.01906048,6.42389264,69.3173651129,0.45906048,0.13389264,0.478188,68.56,6.29,68.8479317046,137.38,68.79906048,6.44389264,69.1001771003,0.45906048,0.13389264,0.478188,68.34,6.31,68.6306906566,133.52,70.54906048,69.71389264,99.1826434495,0.45906048,0.13389264,0.478188,70.09,69.58,98.7622625298,133.35
2022-01-30 22:00:00,64.453536,18.685198,67.1073388476,0.463536,0.13519799999999998,0.48285000000000006,63.99,18.55,66.6244894915,137.38,64.613536,5.295198,64.8301485135,0.463536,0.13519799999999998,0.48285000000000006,64.15,5.16,64.3571915173,133.52,67.853536,61.405198,91.513390764,0.463536,0.13519799999999998,0.48285000000000006,67.39,61.27,91.079223756,133.35
2022-01-30 22:30:00,60.573536,25.735198,65.8137803172,0.463536,0.13519799999999998,0.48285000000000006,60.11,25.6,65.3343102818,136.71,60.923536,5.785198,61.1975959874,0.463536,0.13519799999999998,0.48285000000000006,60.46,5.65,60.7234229931,133.5,64.433536,53.615198,83.8228490213,0.463536,0.13519799999999998,0.48285000000000006,63.97,53.48,83.380281242,133.26
2022-01-30 23:00:00,56.9487408,26.6237994,62.8648214282,0.4587408,0.13379939999999999,0.477855,56.49,26.49,62.3926293724,134.82,57.2987408,6.3037994,57.6444583992,0.4587408,0.13379939999999999,0.477855,56.84,6.17,57.173897016,132.2,60.5787408,55.4937994,82.154401031,0.4587408,0.13379939999999999,0.477855,60.12,55.36,81.726030125,131.16
2022-01-30 23:30:00,54.1687408,18.6437994,57.2873785046,0.4587408,0.13379939999999999,0.477855,53.71,18.51,56.8100712902,136.2,54.5287408,4.6437994,54.7261221548,0.4587408,0.13379939999999999,0.477855,54.07,4.51,54.2577644213,133.21,55.4887408,75.1237994,93.3947835367,0.4587408,0.13379939999999999,0.477855,55.03,74.99,93.0150579207,132.59
2022-01-31 00:00:00,51.95842112,16.72370616,54.5835128313,0.45842112,0.13370616,0.477522,51.5,16.59,54.1061743242,136.76,52.30842112,4.12370616,52.4707144278,0.45842112,0.13370616,0.477522,51.85,3.99,52.0032941264,133.17,52.47842112,80.49370616,96.089653005,0.45842112,0.13370616,0.477522,52.02,80.36,95.7277911581,132.53
2022-01-31 00:30:00,52.643536,16.485198,55.1643330032,0.463536,0.13519799999999998,0.48285000000000006,52.18,16.35,54.6815773364,137.17,53.003536,4.235198,53.1724715487,0.463536,0.13519799999999998,0.48285000000000006,52.54,4.1,52.6997305496,133.3,53.223536,79.825198,95.9416855182,0.463536,0.13519799999999998,0.48285000000000006,52.76,79.69,95.5725572536,132.73
2022-01-31 01:00:00,56.3987408,15.9537994,58.6117878854,0.4587408,0.13379939999999999,0.477855,55.94,15.82,58.1339487735,136.67,56.7587408,4.4037994,56.9293255393,0.4587408,0.13379939999999999,0.477855,56.3,4.27,56.4616940943,132.98,57.0987408,76.5537994,95.5026198778,0.4587408,0.13379939999999999,0.477855,56.64,76.42,95.1215327883,132.27
2022-01-31 01:30:00,57.1987408,16.1237994,59.4278794523,0.4587408,0.13379939999999999,0.477855,56.74,15.99,58.9500441052,135.44,57.5587408,4.3937994,57.7261995601,0.4587408,0.13379939999999999,0.477855,57.1,4.26,57.2586901701,132.04,57.8787408,76.6937994,96.08271178,0.4587408,0.13379939999999999,0.477855,57.42,76.56,95.7,130.95
2022-01-31 02:00:00,56.18906048,16.10389264,58.4512264695,0.45906048,0.13389264,0.478188,55.73,15.97,57.9730437359,136.07,56.53906048,4.56389264,56.7229625107,0.45906048,0.13389264,0.478188,56.08,4.43,56.2547002481,132.42,56.77906048,77.10389264,95.7542269001,0.45906048,0.13389264,0.478188,56.32,76.97,95.3746470505,131.53
2022-01-31 02:30:00,55.38257696,16.18491828,57.6990590085,0.46257696000000004,0.13491828,0.481851,54.92,16.05,57.2172080759,136.42,55.74257696,4.65491828,55.9365993812,0.46257696000000004,0.13491828,0.481851,55.28,4.52,55.4644823288,132.6,56.01257696,79.28491828,97.0747497775,0.46257696000000004,0.13491828,0.481851,55.55,79.15,96.6981127013,131.76
2022-01-31 03:00:00,54.083536,16.115198,56.4333985583,0.463536,0.13519799999999998,0.48285000000000006,53.62,15.98,55.9505567443,137.2,54.443536,4.775198,54.6525491457,0.463536,0.13519799999999998,0.48285000000000006,53.98,4.64,54.1790549936,133.23,54.683536,79.945198,96.8582665172,0.463536,0.13519799999999998,0.48285000000000006,54.22,79.81,96.4854626356,132.66
2022-01-31 03:30:00,53.28906048,16.22389264,55.7040273161,0.45906048,0.13389264,0.478188,52.83,16.09,55.2258725599,137.29,53.64906048,4.77389264,53.8610410345,0.45906048,0.13389264,0.478188,53.19,4.64,53.3920003371,133.31,53.83906048,80.43389264,96.7897490367,0.45906048,0.13389264,0.478188,53.38,80.3,96.4236195131,132.77
2022-01-31 04:00:00,52.2287408,16.6637994,54.8226556817,0.4587408,0.13379939999999999,0.477855,51.77,16.53,54.3449519275,137.72,52.5887408,4.3137994,52.765372397,0.4587408,0.13379939999999999,0.477855,52.13,4.18,52.2973163747,133.61,52.6987408,80.8437994,96.5032495999,0.4587408,0.13379939999999999,0.477855,52.24,80.71,96.1411550794,132.97
2022-01-31 04:30:00,51.27906048,16.26389264,53.7964334089,0.45906048,0.13389264,0.478188,50.82,16.13,53.318376757,137.72,51.62906048,4.26389264,51.8048324627,0.45906048,0.13389264,0.478188,51.17,4.13,51.3363983933,133.64,51.74906048,79.05389264,94.4853597236,0.45906048,0.13389264,0.478188,51.29,78.92,94.1224229395,132.35
2022-01-31 05:00:00,51.073536,15.995198,53.519645352,0.463536,0.13519799999999998,0.48285000000000006,50.61,15.86,53.0368899918,136.01,51.413536,4.455198,51.6062057629,0.463536,0.13519799999999998,0.48285000000000006,50.95,4.32,51.1328162729,132.53,51.533536,78.545198,93.9417556868,0.463536,0.13519799999999998,0.48285000000000006,51.07,78.41,93.5749592573,130.67
2022-01-31 05:30:00,52.4203392,15.634265599999999,54.7021226525,0.4603392,0.13426559999999998,0.47952000000000006,51.96,15.5,54.2226115195,135.76,52.7803392,4.8142656,52.9994467833,0.4603392,0.13426559999999998,0.47952000000000006,52.32,4.68,52.5288949056,132.36,53.0303392,78.1142656,94.4142752231,0.4603392,0.13426559999999998,0.47952000000000006,52.57,77.98,94.0451237439,130.36
2022-01-31 06:00:00,55.15047904,14.97013972,57.1461321664,0.48047904,0.14013972,0.500499,54.67,14.83,56.6457218155,135.76,55.51047904,5.39013972,55.7715598621,0.48047904,0.14013972,0.500499,55.03,5.25,55.2798643269,132.36,55.93047904,76.65013972,94.8865765256,0.48047904,0.14013972,0.500499,55.45,76.51,94.4906482145,130.53
2022-01-31 06:30:00,61.27106848,23.71156164,65.6991779864,0.45106848,0.13156164,0.469863,60.82,23.58,65.2310416903,135.23,61.64106848,7.14156164,62.0533901251,0.45106848,0.13156164,0.469863,61.19,7.01,61.590228121,131.97,65.81106848,51.24156164,83.4073999942,0.45106848,0.13156164,0.469863,65.36,51.11,82.9708484951,130.27
2022-01-31 07:00:00,66.83175776,26.78051268,71.9977756927,0.48175776000000003,0.14051268,0.501831,66.35,26.64,71.4983363443,135.61,67.21175776,6.61051268,67.5360589543,0.48175776000000003,0.14051268,0.501831,66.73,6.47,67.0429250555,132.88,73.05175776,40.97051268,83.756445848,0.48175776000000003,0.14051268,0.501831,72.57,40.83,83.2676035442,131.61
2022-01-31 07:30:00,73.81463488,23.27135184,77.3960989904,0.48463488,0.14135184,0.5048279999999999,73.33,23.13,76.891389635,135.78,74.20463488,3.49135184,74.2867240854,0.48463488,0.14135184,0.5048279999999999,73.72,3.35,73.796076454,133.27,80.69463488,38.35135184,89.3445593552,0.48463488,0.14135184,0.5048279999999999,80.21,38.21,88.8462053213,132.1
2022-01-31 08:00:00,77.64335616,21.88097888,80.6676390663,0.48335616000000003,0.14097888,0.5034959999999999,77.16,21.74,80.1641640635,134.34,78.03335616,2.16097888,78.0632724353,0.48335616000000003,0.14097888,0.5034959999999999,77.55,2.02,77.5763037274,132.44,84.77335616,36.27097888,92.2068642973,0.48335616000000003,0.14097888,0.5034959999999999,84.29,36.13,91.7070389883,130.84
2022-01-31 08:30:00,80.53322624,20.40552432,83.0781917918,0.53322624,0.15552432,0.5554439999999999,80.0,20.25,82.5231028258,134.3,80.92322624,0.64552432,80.9258008718,0.53322624,0.15552432,0.5554439999999999,80.39,0.49,80.3914933311,132.42,87.96322624,34.62552432,94.5328308313,0.53322624,0.15552432,0.5554439999999999,87.43,34.47,93.9797095122,130.8
2022-01-31 09:00:00,81.64822112,19.14198116,83.8620739953,0.65822112,0.19198116,0.685647,80.99,18.95,83.1774164061,134.3,82.03822112,0.80198116,82.0421409906,0.65822112,0.19198116,0.685647,81.38,0.61,81.3822861561,132.42,89.22822112,33.59198116,95.3419983139,0.65822112,0.19198116,0.685647,88.57,33.4,94.6583588491,130.8
2022-01-31 09:30:00,84.98425504,17.25540772,86.7183527305,0.70425504,0.20540772000000002,0.733599,84.28,17.05,85.9873298806,133.65,85.37425504,2.70540772,85.4171098467,0.70425504,0.20540772000000002,0.733599,84.67,2.5,84.7068999551,132.04,93.09425504,32.98540772,98.765264359,0.70425504,0.20540772000000002,0.733599,92.39,32.78,98.0328541867,130.22
2022-01-31 10:00:00,83.28859968,18.28125824,85.2713037281,1.71859968,0.50125824,1.7902079999999998,81.57,17.78,83.4852879255,133.57,83.65859968,2.54125824,83.6971880881,1.71859968,0.50125824,1.7902079999999998,81.94,2.04,81.9653902571,132.15,91.00859968,33.37125824,96.9340295884,1.71859968,0.50125824,1.7902079999999998,89.29,32.87,95.1479952495,130.34
2022-01-31 10:30:00,82.69868928,18.65170104,84.7759350306,2.02868928,0.59170104,2.113218,80.67,18.06,82.6668766798,134.38,83.08868928,2.28170104,83.1200123069,2.02868928,0.59170104,2.113218,81.06,1.69,81.0776152831,132.61,90.24868928,32.99170104,96.0899487682,2.02868928,0.59170104,2.113218,88.22,32.4,93.9815322284,130.95
2022-01-31 11:00:00,81.4898064,19.3253602,83.7499736953,3.7898064,1.1053602,3.947715,77.7,18.22,79.8076337201,134.38,81.8698064,2.6153602,81.9115700555,3.7898064,1.1053602,3.947715,78.08,1.51,78.0945996853,132.61,88.6598064,33.6453602,94.8291702688,3.7898064,1.1053602,3.947715,84.87,32.54,90.8942709966,130.95
2022-01-31 11:30:00,81.3157904,19.1400222,83.5380046338,3.8057904000000002,1.1100222,3.964365,77.51,18.03,79.5794006009,134.38,81.69579039999999,2.7100222,81.7407266264,3.8057904000000002,1.1100222,3.964365,77.89,1.6,77.9064316985,132.59,88.5257904,33.2900222,94.5782276426,3.8057904000000002,1.1100222,3.964365,84.72,32.18,90.625773376,130.95
2022-01-31 12:00:00,81.17276352,19.36288936,83.4502188244,3.71276352,1.08288936,3.8674619999999997,77.46,18.28,79.5877503137,134.01,81.56276352,2.3328893600000002,81.5961197961,3.71276352,1.08288936,3.8674619999999997,77.85,1.25,77.8600346776,132.31,88.34276352,33.53288936,94.4928491219,3.71276352,1.08288936,3.8674619999999997,84.63,32.45,90.6379578322,130.68
2022-01-31 12:30:00,82.2740528,18.9770154,84.4342754906,3.1440528,0.9170153999999999,3.275055,79.13,18.06,81.164773763,133.61,82.6540528,2.3170154,82.686522509,3.1440528,0.9170153999999999,3.275055,79.51,1.4,79.5223245385,132.05,89.7140528,33.0970154,95.624388616,3.1440528,0.9170153999999999,3.275055,86.57,32.18,92.3575513967,130.01
2022-01-31 13:00:00,82.97034528,19.71468404,85.2804019847,4.37034528,1.27468404,4.552443,78.6,18.44,80.7340919315,133.61,83.36034528,2.42468404,83.3956009505,4.37034528,1.27468404,4.552443,78.99,1.15,78.9983708693,132.05,90.32034528,33.92468404,96.4813399509,4.37034528,1.27468404,4.552443,85.95,32.65,91.9425092109,130.01
2022-01-31 13:30:00,84.22830912,18.89909016,86.322555952,2.56830912,0.7490901600000001,2.675322,81.66,18.15,83.6527232073,134.07,84.61830912,2.21909016,84.6474016108,2.56830912,0.7490901600000001,2.675322,82.05,1.47,82.0631671336,132.32,91.97830912,33.10909016,97.7559266735,2.56830912,0.7490901600000001,2.675322,89.41,32.36,95.0858438465,130.45
2022-01-31 14:00:00,83.08177504,19.62801772,85.3688492567,3.1817750399999998,0.92801772,3.314349,79.9,18.7,82.0591250258,134.16,83.46177504,1.9480177200000002,83.4845055436,3.1817750399999998,0.92801772,3.314349,80.28,1.02,80.2864795591,132.37,90.72177504,33.89801772,96.8479017416,3.1817750399999998,0.92801772,3.314349,87.54,32.97,93.5428912318,130.51
2022-01-31 14:30:00,81.40829856,20.07533708,83.847064548,3.13829856,0.91533708,3.2690609999999998,78.27,19.16,80.5810058264,134.5,81.79829856,1.41533708,81.8105422691,3.13829856,0.91533708,3.2690609999999998,78.66,0.5,78.6615891017,132.62,88.86829856,34.30533708,95.2598060103,3.13829856,0.91533708,3.2690609999999998,85.73,33.39,92.0028532166,130.83
2022-01-31 15:00:00,82.97270624,18.83703932,85.0840997551,1.05270624,0.30703932,1.096569,81.92,18.53,83.989566614,134.22,83.36270624,1.35703932,83.3737509494,1.05270624,0.30703932,1.096569,82.31,1.05,82.3166969697,132.47,90.90270624,32.98703932,96.7028787827,1.05270624,0.30703932,1.096569,89.85,32.68,95.6086026464,130.58
2022-01-31 15:30:00,82.47677216,19.08114188,84.6552297344,1.06677216,0.31114188,1.111221,81.41,18.77,83.5458018095,133.96,82.85677216,1.11114188,82.8642222497,1.06677216,0.31114188,1.111221,81.79,0.8,81.7939123652,132.25,90.33677216,33.24114188,96.2585368566,1.06677216,0.31114188,1.111221,89.27,32.93,95.1499753022,130.28
2022-01-31 16:00:00,83.19680224,19.13906732,85.3698529977,0.95680224,0.27906732,0.9966689999999999,82.24,18.86,84.3748611851,133.76,83.58680224,0.86906732,83.5913200441,0.95680224,0.27906732,0.9966689999999999,82.63,0.59,82.632106351,132.16,91.10680224,33.26906732,96.9911349286,0.95680224,0.27906732,0.9966689999999999,90.15,32.99,95.9966801509,130.1
2022-01-31 16:30:00,84.29186752,19.03846136,86.4151719374,0.61186752,0.17846136,0.637362,83.68,18.86,85.7790300715,133.31,84.68186752,0.75846136,84.6852640683,0.61186752,0.17846136,0.637362,84.07,0.58,84.0720006899,131.87,92.20186752,33.30846136,98.0338613559,0.61186752,0.17846136,0.637362,91.59,33.13,97.3977669149,129.67
2022-01-31 17:00:00,88.10655296,8.74191128,88.5391760032,0.48655296000000003,0.14191128,0.506826,87.62,8.6,88.0410381583,133.31,88.16655296,1.25191128,88.1754407004,0.48655296000000003,0.14191128,0.506826,87.68,1.11,87.6870258362,131.87,94.33655296,41.71191128,103.146831105,0.48655296000000003,0.14191128,0.506826,93.85,41.57,102.6444708691,129.67
2022-01-31 17:30:00,92.1927168,1.0507924,92.1987049564,0.4827168,0.14079239999999998,0.50283,91.71,0.91,91.7145146637,134.35,91.9127168,1.0807924,91.919071045,0.4827168,0.14079239999999998,0.50283,91.43,0.9400000000000001,91.4348319843,132.31,96.8127168,48.0207924,108.0680278201,0.4827168,0.14079239999999998,0.50283,96.33,47.88,107.5730602893,130.34
2022-01-31 18:00:00,93.01207744,1.08060592,93.0183544192,0.48207744,0.14060592,0.5021639999999999,92.53,0.9400000000000001,92.5347745445,136.02,92.73207744,1.12060592,92.7388480841,0.48207744,0.14060592,0.5021639999999999,92.25,0.98,92.2552052732,133.11,97.60207744,48.09060592,108.8065802163,0.48207744,0.14060592,0.5021639999999999,97.12,47.95,108.3120348807,131.48
2022-01-31 18:30:00,91.2411184,2.1103262,91.2655201243,0.4811184,0.14032619999999998,0.501165,90.76,1.97,90.7813774956,136.54,90.9611184,2.1403262,90.9862959836,0.4811184,0.14032619999999998,0.501165,90.48,2.0,90.5021016331,133.37,95.7811184,50.0403262,108.0650585904,0.4811184,0.14032619999999998,0.501165,95.3,49.9,107.5736956695,131.92
2022-01-31 19:00:00,88.96047904,2.79013972,89.0042229935,0.48047904,0.14013972,0.500499,88.48,2.65,88.519675214,137.02,88.68047904,2.8201397200000002,88.7253095278,0.48047904,0.14013972,0.500499,88.2,2.68,88.2407071595,133.78,93.33047904,49.37013972,105.5840376847,0.48047904,0.14013972,0.500499,92.85,49.23,105.0938409232,132.5
2022-01-31 19:30:00,85.89983968,4.32995324,86.0089004238,0.47983968,0.13995324,0.49983299999999997,85.42,4.19,85.5227016645,136.05,85.63983968,4.34995324,85.7502433443,0.47983968,0.13995324,0.49983299999999997,85.16,4.21,85.2640000235,133.1,90.14983968,51.55995324,103.8528881276,0.47983968,0.13995324,0.49983299999999997,89.67,51.42,103.3669449099,131.54
