Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-01-31 20:00:00,82.8711184,5.2403262,83.0366381999,0.4811184,0.14032619999999998,0.501165,82.39,5.1,82.5476959097,136.05,82.6111184,5.2703261999999995,82.7790627004,0.4811184,0.14032619999999998,0.501165,82.13,5.13,82.2900589379,133.1,86.9611184,52.0203262,101.3328695505,0.4811184,0.14032619999999998,0.501165,86.48,51.88,100.8480282405,131.54
2022-01-31 20:30:00,80.50527424,6.34153832,80.7546549044,0.48527424,0.14153832,0.505494,80.02,6.2,80.2598305505,135.24,80.25527424,6.34153832,80.50542933,0.48527424,0.14153832,0.505494,79.77,6.2,80.0105799254,132.52,84.48527424,53.27153832,99.8780173932,0.48527424,0.14153832,0.505494,84.0,53.13,99.3921370129,130.75
2022-01-31 21:00:00,77.50358592,7.27396256,77.8441800123,0.49358592,0.14396256,0.5141519999999999,77.01,7.13,77.3393625523,135.48,77.24358592,7.29396256,77.5871990447,0.49358592,0.14396256,0.5141519999999999,76.75,7.15,77.0823261195,132.69,81.29358592,54.96396256,98.1309548105,0.49358592,0.14396256,0.5141519999999999,80.8,54.82,97.6415505817,130.96
2022-01-31 21:30:00,73.52454496,8.59424228,74.0251289222,0.49454496000000003,0.14424228,0.515151,73.03,8.45,73.5172319936,136.3,73.29454496,8.58424228,73.7955251788,0.49454496000000003,0.14424228,0.515151,72.8,8.44,73.2876087753,133.25,76.52454496,60.12424228,97.3187057614,0.49454496000000003,0.14424228,0.515151,76.03,59.98,96.8409071622,131.76
2022-01-31 22:00:00,70.65486464,5.27433552,70.8514538487,0.49486464,0.14433552,0.5154839999999999,70.16,5.13,70.3472991664,137.29,70.42486464,5.21433552,70.6176384091,0.49486464,0.14433552,0.5154839999999999,69.93,5.07,70.1135493325,133.75,68.96486464,85.69433552,109.9985076945,0.49486464,0.14433552,0.5154839999999999,68.47,85.55,109.576199058,132.48
2022-01-31 22:30:00,66.56006944,4.27293692,66.6970826482,0.49006944,0.14293692,0.510489,66.07,4.13,66.1989561851,136.18,66.34006944,4.21293692,66.473706462,0.49006944,0.14293692,0.510489,65.85,4.07,65.9756576322,131.78,64.72006944,87.27293692,108.6519806859,0.49006944,0.14293692,0.510489,64.23,87.13,108.2456918311,129.67
2022-01-31 23:00:00,62.00097856,3.24445208,62.0858100672,0.46097856000000004,0.13445208,0.480186,61.54,3.11,61.6185337378,136.62,61.80097856,3.19445208,61.8834830554,0.46097856000000004,0.13445208,0.480186,61.34,3.06,61.4162779725,132.08,60.00097856,88.75445208,107.1329556774,0.46097856000000004,0.13445208,0.480186,59.54,88.62,106.7638328274,130.08
2022-01-31 23:30:00,57.77001952,3.17417236,57.8571562169,0.46001952,0.13417236,0.479187,57.31,3.04,57.3905715253,136.83,57.59001952,3.13417236,57.6752406557,0.46001952,0.13417236,0.479187,57.13,3.0,57.2087134972,132.21,55.850019520000004,92.87417236,108.3735972086,0.46001952,0.13417236,0.479187,55.39,92.74,108.0220334006,130.3
2022-02-01 00:00:00,53.5151344,15.7956642,55.7976040469,0.4651344,0.13566419999999998,0.484515,53.05,15.66,55.3130915788,137.56,53.8451344,4.5456642,54.0366686758,0.4651344,0.13566419999999998,0.484515,53.38,4.41,53.5618567639,132.92,54.0951344,76.1256642,93.3884378049,0.4651344,0.13566419999999998,0.484515,53.63,75.99,93.0089081755,131.32
2022-02-01 00:30:00,53.9003392,15.9142656,56.2006264686,0.4603392,0.13426559999999998,0.47952000000000006,53.44,15.78,55.721109106,134.8,54.2603392,4.2742656,54.4284278343,0.4603392,0.13426559999999998,0.47952000000000006,53.8,4.14,53.9590548472,131.49,54.4503392,75.4142656,93.016938753,0.4603392,0.13426559999999998,0.47952000000000006,53.99,75.28,92.6390765282,129.23
2022-02-01 01:00:00,57.28618336,20.95305348,60.997846307,0.45618336,0.13305348,0.475191,56.83,20.82,60.5237251002,134.8,57.63618336,4.96305348,57.8494730499,0.45618336,0.13305348,0.475191,57.18,4.83,57.3836326839,131.49,60.12618336,63.50305348,87.4516765232,0.45618336,0.13305348,0.475191,59.67,63.37,87.0417474549,129.23
2022-02-01 01:30:00,57.33481472,25.52557096,62.7601446127,0.46481472,0.13557096,0.484182,56.87,25.39,62.2804062286,136.48,57.69481472,5.14557096,57.923816743,0.46481472,0.13557096,0.484182,57.23,5.01,57.4488729219,133.46,61.38481472,56.99557096,83.7650916985,0.46481472,0.13557096,0.484182,60.92,56.86,83.3325026625,132.11
2022-02-01 02:00:00,55.78065888,26.19435884,61.6248840983,0.46065888,0.13435884,0.479853,55.32,26.06,61.1508462738,136.48,56.14065888,5.55435884,56.4147541128,0.46065888,0.13435884,0.479853,55.68,5.42,55.9431747401,133.46,59.66065888,58.14435884,83.3076267992,0.46065888,0.13435884,0.479853,59.2,58.01,82.8842572507,132.11
2022-02-01 02:30:00,55.04097856,26.07445208,60.9047319353,0.46097856000000004,0.13445208,0.480186,54.58,25.94,60.4306213769,137.26,55.39097856,5.41445208,55.6549799853,0.46097856000000004,0.13445208,0.480186,54.93,5.28,55.1831795025,133.92,58.84097856,58.23445208,82.7859418437,0.46097856000000004,0.13445208,0.480186,58.38,58.1,82.3640358409,132.93
2022-02-01 03:00:00,54.1551344,26.0056642,60.0755620229,0.4651344,0.13566419999999998,0.484515,53.69,25.87,59.5975922332,137.26,54.5151344,5.2956642,54.7717439741,0.4651344,0.13566419999999998,0.484515,54.05,5.16,54.2957466106,133.92,58.2051344,59.4256642,83.1820126959,0.4651344,0.13566419999999998,0.484515,57.74,59.29,82.7599643548,132.93
2022-02-01 03:30:00,52.82097856,25.674452080000002,58.7301733834,0.46097856000000004,0.13445208,0.480186,52.36,25.54,58.2568553906,136.92,53.17097856,5.14445208,53.4192694468,0.46097856000000004,0.13445208,0.480186,52.71,5.01,52.9475608503,133.71,56.64097856,59.68445208,82.2826486711,0.46097856000000004,0.13445208,0.480186,56.18,59.55,81.8681555918,132.78
2022-02-01 04:00:00,51.82129824,25.79454532,57.8861427247,0.46129824,0.13454532,0.480519,51.36,25.66,57.4132841771,136.92,52.17129824,5.22454532,52.4322442191,0.46129824,0.13454532,0.480519,51.71,5.09,51.9599095457,133.71,55.53129824,59.86454532,81.6546928877,0.46129824,0.13454532,0.480519,55.07,59.73,81.2427092114,132.78
2022-02-01 04:30:00,51.51545408,25.62575744,57.5371310846,0.46545408,0.13575744,0.484848,51.05,25.49,57.0599912373,136.52,51.87545408,5.19575744,52.1350038974,0.46545408,0.13575744,0.484848,51.41,5.06,51.6584136419,133.45,55.24545408,59.48575744,81.1826061094,0.46545408,0.13575744,0.484848,54.78,59.35,80.7667685376,132.37
2022-02-01 05:00:00,51.31618336,25.49305348,57.2996199845,0.45618336,0.13305348,0.475191,50.86,25.36,56.8319382038,136.52,51.66618336,5.13305348,51.9205425725,0.45618336,0.13305348,0.475191,51.21,5.0,51.4535139714,133.45,55.00618336,59.21305348,80.8199598506,0.45618336,0.13305348,0.475191,54.55,59.08,80.4123678298,132.37
2022-02-01 05:30:00,53.18065888,25.46435884,58.9628361771,0.46065888,0.13435884,0.479853,52.72,25.33,58.4893776681,135.54,53.52065888,5.32435884,53.784846602100004,0.46065888,0.13435884,0.479853,53.06,5.19,53.3132225625,132.73,56.92065888,56.59435884,80.267570412,0.46065888,0.13435884,0.479853,56.46,56.46,79.8464977316,131.17
2022-02-01 06:00:00,55.73289664,25.11501152,61.1303490219,0.46289664,0.13501152,0.482184,55.27,24.98,60.6528919344,135.54,56.10289664,4.79501152,56.3074342061,0.46289664,0.13501152,0.482184,55.64,4.66,55.8348027667,132.73,59.56289664,55.08501152,81.1301248015,0.46289664,0.13501152,0.482184,59.1,54.95,80.6989002403,131.17
2022-02-01 06:30:00,61.17682272,22.25323996,65.0984663939,0.45682272,0.13323996,0.475857,60.72,22.12,64.6236241633,136.22,61.54682272,2.14323996,61.5841283486,0.45682272,0.13323996,0.475857,61.09,2.01,61.1230578424,133.07,65.54682272,52.92323996,84.2452093389,0.45682272,0.13323996,0.475857,65.09,52.79,83.8062778078,131.66
2022-02-01 07:00:00,66.445544,19.472867,69.2401824568,0.455544,0.13286699999999999,0.474525,65.99,19.34,68.7656578533,135.38,66.815544,0.702867,66.8192408071,0.455544,0.13286699999999999,0.474525,66.36,0.5700000000000001,66.3624479657,132.61,71.415544,52.002867,88.3429572803,0.455544,0.13286699999999999,0.474525,70.96,51.87,87.8966353167,130.96
2022-02-01 07:30:00,73.29776192,18.10268056,75.5001254697,0.31776192000000003,0.09268056,0.33100199999999996,72.98,18.01,75.1694119972,134.73,73.67776192,1.84268056,73.7008010349,0.31776192000000003,0.09268056,0.33100199999999996,73.36,1.75,73.3808701229,132.36,78.50776192,47.64268056,91.8329662628,0.31776192000000003,0.09268056,0.33100199999999996,78.19,47.55,91.513270076,130.52
2022-02-01 08:00:00,75.93789184,16.60813512,77.7328345634,0.26789184,0.07813512,0.27905399999999997,75.67,16.53,77.4544369291,134.22,76.31789184,3.27813512,76.3882633967,0.26789184,0.07813512,0.27905399999999997,76.05,3.2,76.1172943555,131.83,81.39789184,46.04813512,93.5203055172,0.26789184,0.07813512,0.27905399999999997,81.13,45.97,93.2486879264,129.75
2022-02-01 08:30:00,78.42109856,15.41948708,79.9226456092,0.34109856,0.09948708,0.355311,78.08,15.32,79.5687677421,134.36,78.80109856,4.58948708,78.9346345144,0.34109856,0.09948708,0.355311,78.46,4.49,78.5883687323,131.93,84.23109856,45.75948708,95.8582736254,0.34109856,0.09948708,0.355311,83.89,45.66,95.511086791,129.94
2022-02-01 09:00:00,78.3701792,14.9308856,79.7797990261,0.6201791999999999,0.18088559999999998,0.64602,77.75,14.75,79.1367487328,134.36,78.7501792,5.1408856,78.917801723,0.6201791999999999,0.18088559999999998,0.64602,78.13,4.96,78.2872818534,131.93,84.1501792,45.0908856,95.4695795716,0.6201791999999999,0.18088559999999998,0.64602,83.53,44.91,94.8375927573,129.94
2022-02-01 09:30:00,79.43406432,15.19076876,80.8735434485,1.61406432,0.47076876,1.681317,77.82,14.72,79.1999419192,133.99,79.81406432,5.60076876,80.010333545,1.61406432,0.47076876,1.681317,78.2,5.13,78.3680859789,131.71,85.23406432,45.51076876,96.6233708459,1.61406432,0.47076876,1.681317,83.62,45.04,94.9784501874,129.56
2022-02-01 10:00:00,79.34551232,15.35160776,80.8169671922,2.16551232,0.63160776,2.255742,77.18,14.72,78.5711830126,134.53,79.71551232,5.89160776,79.9329340537,2.16551232,0.63160776,2.255742,77.55,5.26,77.7281808613,132.15,85.12551232,45.84160776,96.6840516826,2.16551232,0.63160776,2.255742,82.96,45.21,94.4791283829,130.06
2022-02-01 10:30:00,79.29013728,15.41254004,80.7742054146,2.5801372799999998,0.75254004,2.687643,76.71,14.66,78.0982695071,135.06,79.67013728,6.11254004,79.9042797349,2.5801372799999998,0.75254004,2.687643,77.09,5.36,77.2761133857,132.5,85.05013728,45.92254004,96.6561200084,2.5801372799999998,0.75254004,2.687643,82.47,45.17,94.0299409763,130.6
2022-02-01 11:00:00,79.12460224,15.47009232,80.6227414321,3.15460224,0.9200923200000001,3.286044,75.97,14.55,77.3507815087,135.17,79.50460224,6.34009232,79.756996859,3.15460224,0.9200923200000001,3.286044,76.35,5.42,76.5421380679,132.61,84.85460224,45.81009232,96.4306386979,3.15460224,0.9200923200000001,3.286044,81.7,44.89,93.220180755,130.9
2022-02-01 11:30:00,79.21954784,15.05111812,80.6366722815,2.6095478400000003,0.76111812,2.718279,76.61,14.29,77.931355692,135.06,79.59954784,6.43111812,79.8589212086,2.6095478400000003,0.76111812,2.718279,76.99,5.67,77.1985038715,132.54,84.98954784,45.40111812,96.35603130370001,2.6095478400000003,0.76111812,2.718279,82.38,44.64,93.6973532177,130.9
2022-02-01 12:00:00,78.00952736,15.41694548,79.5183536478,3.10952736,0.90694548,3.239091,74.9,14.51,76.2925297785,135.06,78.36952736,6.37694548,78.6285460395,3.10952736,0.90694548,3.239091,75.26,5.47,75.4585217189,132.54,83.60952736,45.78694548,95.3257438563,3.10952736,0.90694548,3.239091,80.5,44.88,92.1654186775,131.08
2022-02-01 12:30:00,77.73591008,16.12839044,79.3914144864,4.00591008,1.16839044,4.172823,73.73,14.96,75.2324032582,134.99,78.12591008,6.16839044,78.3690427812,4.00591008,1.16839044,4.172823,74.12,5.0,74.2884540154,132.52,83.19591008,46.54839044,95.3326392512,4.00591008,1.16839044,4.172823,79.19,45.38,91.2710277142,131.02
2022-02-01 13:00:00,76.9909248,16.7556864,78.7931185339,4.2709247999999995,1.2456864,4.44888,72.72,15.51,74.3556218453,135.05,77.3609248,5.5956864,77.5630349599,4.2709247999999995,1.2456864,4.44888,73.09,4.35,73.2193321466,132.57,82.4409248,47.4556864,95.1238574364,4.2709247999999995,1.2456864,4.44888,78.17,46.21,90.8070096413,131.16
2022-02-01 13:30:00,76.29374208,16.88734144,78.1403697296,4.17374208,1.21734144,4.3476479999999995,72.12,15.67,73.8027323342,134.8,76.66374208,5.29734144,76.8465430325,4.17374208,1.21734144,4.3476479999999995,72.49,4.08,72.6047278075,132.42,81.62374208,46.99734144,94.1869702962,4.17374208,1.21734144,4.3476479999999995,77.45,45.78,89.9683883372,131.0
2022-02-01 14:00:00,75.77566048,16.84456764,77.6253191952,3.85566048,1.12456764,4.016313,71.92,15.72,73.6179651987,134.39,76.15566048,5.18456764,76.3319354187,3.85566048,1.12456764,4.016313,72.3,4.06,72.4139047421,132.13,81.17566048,46.974567640000004,93.7875144107,3.85566048,1.12456764,4.016313,77.32,45.85,89.8921848661,130.57
2022-02-01 14:30:00,74.99994656,16.85790108,76.8711962495,3.48994656,1.01790108,3.635361,71.51,15.84,73.2433321197,134.54,75.36994656,4.94790108,75.5321823434,3.48994656,1.01790108,3.635361,71.88,3.93,71.9873551396,132.21,80.40994656,46.93790108,93.1070677423,3.48994656,1.01790108,3.635361,76.92,45.92,89.5842218251,130.67
2022-02-01 15:00:00,74.51728992,17.13295956,76.4615249672,2.78728992,0.81295956,2.9034269999999998,71.73,16.32,73.5631381875,134.54,74.88728992,4.28295956,75.0096656049,2.78728992,0.81295956,2.9034269999999998,72.1,3.47,72.18345309,132.24,80.00728992,47.27295956,92.929538608,2.78728992,0.81295956,2.9034269999999998,77.22,46.46,90.1191433603,130.67
2022-02-01 15:30:00,73.82563232,17.30664276,75.8270655576,2.04563232,0.59664276,2.130867,71.78,16.71,73.6993385316,134.69,74.19563232,3.6666427600000002,74.2861772101,2.04563232,0.59664276,2.130867,72.15,3.07,72.2152850856,132.32,79.32563232,47.48664276,92.4528916994,2.04563232,0.59664276,2.130867,77.28,46.89,90.3928675284,130.83
2022-02-01 16:00:00,75.3786704,16.6608622,77.197981065,0.9286704,0.2708622,0.9673649999999999,74.45,16.39,76.2327659212,134.62,75.7686704,3.5008622,75.8495052741,0.9286704,0.2708622,0.9673649999999999,74.84,3.23,74.9096689353,132.32,81.1786704,46.6108622,93.6084878787,0.9286704,0.2708622,0.9673649999999999,80.25,46.34,92.66853889,130.76
2022-02-01 16:30:00,77.87317632,16.29675976,79.5601405783,0.50317632,0.14675976000000002,0.524142,77.37,16.15,79.0375821999,134.09,78.25317632,3.56675976,78.3344201444,0.50317632,0.14675976000000002,0.524142,77.75,3.42,77.8251816574,131.95,83.80317632,46.19675976,95.6928052345,0.50317632,0.14675976000000002,0.524142,83.3,46.05,95.1813663487,130.19
2022-02-01 17:00:00,80.94296672,15.03128196,82.3268078987,0.31296672000000003,0.09128196,0.326007,80.63,14.94,82.0024420368,133.86,81.33296672,4.71128196,81.4693049755,0.31296672000000003,0.09128196,0.326007,81.02,4.62,81.1516161269,131.83,87.13296672,46.04128196,98.5492442079,0.31296672000000003,0.09128196,0.326007,86.82,45.95,98.2299083783,129.9
2022-02-01 17:30:00,85.24117856,13.986177080000001,86.3809682257,0.26117856,0.07617708000000001,0.272061,84.98,13.91,86.110908136,133.74,85.63117856,5.76617708,85.8250985417,0.26117856,0.07617708000000001,0.272061,85.37,5.69,85.5594121064,131.81,91.67117856,45.50617708,102.3445999114,0.26117856,0.07617708000000001,0.272061,91.41,45.43,102.0767995188,129.9
2022-02-01 18:00:00,86.8889408,14.0455244,88.0168437801,0.25894079999999997,0.07552439999999999,0.26973,86.63,13.97,87.7491754947,133.81,87.2889408,5.8555244,87.4851207462,0.25894079999999997,0.07552439999999999,0.26973,87.03,5.78,87.2217249313,131.9,93.3389408,45.5555244,103.8627155096,0.25894079999999997,0.07552439999999999,0.26973,93.08,45.48,103.5968957064,129.9
2022-02-01 18:30:00,86.35446528,15.01421904,87.6499882897,0.25446528,0.07421904,0.26506799999999997,86.1,14.94,87.3865756281,134.86,86.74446528,5.01421904,86.8892665943,0.25446528,0.07421904,0.26506799999999997,86.49,4.94,86.6309627096,132.48,92.63446528,45.49421904,103.2030431905,0.25446528,0.07421904,0.26506799999999997,92.38,45.42,102.9419292611,130.77
2022-02-01 19:00:00,83.75446528,16.14421904,85.2962265446,0.25446528,0.07421904,0.26506799999999997,83.5,16.07,85.0323167978,134.86,84.13446528,3.92421904,84.2259327228,0.25446528,0.07421904,0.26506799999999997,83.88,3.85,83.9683089028,132.48,89.75446528,46.62421904,101.1418896343,0.25446528,0.07421904,0.26506799999999997,89.5,46.55,100.8818739913,130.77
2022-02-01 19:30:00,82.00286688,4.12375284,82.1064888667,0.25286688,0.07375284,0.263403,81.75,4.05,81.8502596208,135.2,81.90286688,1.03375284,81.9093904757,0.25286688,0.07375284,0.263403,81.65,0.96,81.6556434057,132.14,84.84286688,57.33375284,102.3985902009,0.25286688,0.07375284,0.263403,84.59,57.26,102.1478129967,130.25
2022-02-01 20:00:00,79.8441456,0.6741258,79.8469913784,0.25414559999999997,0.07412579999999999,0.264735,79.59,0.6000000000000001,79.5922615585,135.2,79.5941456,0.7141257999999999,79.5973491358,0.25414559999999997,0.07412579999999999,0.264735,79.34,0.64,79.3425812537,132.14,82.0141456,63.2841258,103.5915086132,0.25414559999999997,0.07412579999999999,0.264735,81.76,63.21,103.3450613237,130.25
2022-02-01 20:30:00,77.69158816,2.38337988,77.7281375724,0.25158816,0.07337988000000001,0.262071,77.44,2.31,77.4744454643,136.13,77.45158816,2.42337988,77.4894914072,0.25158816,0.07337988000000001,0.262071,77.2,2.35,77.2357592052,132.75,79.51158816,63.47337988,101.7396805829,0.25158816,0.07337988000000001,0.262071,79.26,63.4,101.4973280436,131.17
2022-02-01 21:00:00,74.92702272,3.34496496,75.0016501436,0.25702272,0.07496496,0.26773199999999997,74.67,3.27,74.7415667484,137.07,74.68702272,3.37496496,74.7632379667,0.25702272,0.07496496,0.26773199999999997,74.43,3.3,74.5031200689,133.21,76.56702272,63.82496496,99.6801641268,0.25702272,0.07496496,0.26773199999999997,76.31,63.75,99.4347957206,131.81
2022-02-01 21:30:00,71.32181792,4.35636356,71.4547382255,0.26181792,0.07636356,0.272727,71.06,4.28,71.1887772054,137.0,71.09181792,4.38636356,71.2270086446,0.26181792,0.07636356,0.272727,70.83,4.31,70.9610104212,133.1,72.99181792,66.76636356,98.9219530048,0.26181792,0.07636356,0.272727,72.73,66.69,98.6772972877,131.65
2022-02-01 22:00:00,67.09117856,5.26617708,67.2975397887,0.26117856,0.07617708000000001,0.272061,66.83,5.19,67.0312240676,137.43,66.87117856,5.28617708,67.0797897293,0.26117856,0.07617708000000001,0.272061,66.61,5.21,66.8134432581,133.52,68.56117856,68.34617708,96.8082389417,0.26117856,0.07617708000000001,0.272061,68.3,68.27,96.5695754366,132.24
2022-02-01 22:30:00,62.63638336,6.18477848,62.9409882769,0.25638336,0.07477848000000001,0.26706599999999997,62.38,6.11,62.6785170533,137.43,62.42638336,6.19477848,62.7329946665,0.25638336,0.07477848000000001,0.26706599999999997,62.17,6.12,62.4704994377,133.57,63.58638336,71.79477848,95.9047358883,0.25638336,0.07477848000000001,0.26706599999999997,63.33,71.72,95.678875934,132.31
2022-02-01 23:00:00,58.42304672,7.15797196,58.8599095364,0.23304672,0.06797196,0.242757,58.19,7.09,58.6203394736,137.64,58.40304672,4.66797196,58.589297899900004,0.23304672,0.06797196,0.242757,58.17,4.6,58.3515972361,133.63,57.31304672,87.90797196,104.9409208005,0.23304672,0.06797196,0.242757,57.08,87.84,104.7568231668,132.42
2022-02-01 23:30:00,53.40240736,15.30778548,55.5530863962,0.23240736,0.06778548,0.242091,53.17,15.24,55.3109980022,136.37,53.74240736,5.21778548,53.9951075021,0.23240736,0.06778548,0.242091,53.51,5.15,53.7572562544,132.55,54.03240736,78.32778548,95.1564134639,0.23240736,0.06778548,0.242091,53.8,78.26,94.9687717094,131.09
2022-02-02 00:00:00,51.07272704,15.93787872,53.5017703015,0.23272704,0.06787872,0.242424,50.84,15.87,53.2593888437,136.37,51.42272704,4.77787872,51.6442153711,0.23272704,0.06787872,0.242424,51.19,4.71,51.4062272492,132.55,51.54272704,79.62787872,94.8538443088,0.23272704,0.06787872,0.242424,51.31,79.56,94.6705323741,131.09
2022-02-02 00:30:00,51.43272704,15.94787872,53.8484934463,0.23272704,0.06787872,0.242424,51.2,15.88,53.60610413,137.06,51.80272704,4.65787872,52.011713709,0.23272704,0.06787872,0.242424,51.57,4.59,51.7738640629,133.0,51.96272704,79.30787872,94.8148966592,0.23272704,0.06787872,0.242424,51.73,79.24,94.6307059046,131.73
2022-02-02 01:00:00,54.99272704,14.92787872,56.9828183787,0.23272704,0.06787872,0.242424,54.76,14.86,56.7404370797,136.63,55.35272704,5.45787872,55.6211545267,0.23272704,0.06787872,0.242424,55.12,5.39,55.3829080132,132.71,55.78272704,77.52787872,95.5106518397,0.23272704,0.06787872,0.242424,55.55,77.46,95.3197466426,131.26
2022-02-02 01:30:00,55.45825152,15.06657336,57.4684199754,0.22825152,0.06657336,0.237762,55.23,15.0,57.2306989299,135.79,55.81825152,5.51657336,56.0901932996,0.22825152,0.06657336,0.237762,55.59,5.45,55.8565179724,132.11,56.23825152,78.29657336,96.4006967503,0.22825152,0.06657336,0.237762,56.01,78.23,96.2135801226,130.42
2022-02-02 02:00:00,54.25720256,15.35918408,56.3892593074,0.23720256,0.06918408,0.247086,54.02,15.29,56.1421811119,136.51,54.62720256,5.36918408,54.8904308347,0.23720256,0.06918408,0.247086,54.39,5.3,54.6476175144,132.57,54.96720256,78.98918408,96.2324506541,0.23720256,0.06918408,0.247086,54.73,78.92,96.0403003952,131.11
2022-02-02 02:30:00,53.15272704,15.44787872,55.3520491828,0.23272704,0.06787872,0.242424,52.92,15.38,55.1096252936,137.24,53.52272704,5.38787872,53.7932295638,0.23272704,0.06787872,0.242424,53.29,5.32,53.5548924002,133.06,53.73272704,79.47787872,95.9371625648,0.23272704,0.06787872,0.242424,53.5,79.41,95.7507080914,131.85
2022-02-02 03:00:00,52.02272704,15.79787872,54.3685304264,0.23272704,0.06787872,0.242424,51.79,15.73,54.1261212355,137.24,52.38272704,5.08787872,52.6292371407,0.23272704,0.06787872,0.242424,52.15,5.02,52.391057443,133.06,52.47272704,79.96787872,95.646477771,0.23272704,0.06787872,0.242424,52.24,79.9,95.4621788982,131.85
2022-02-02 03:30:00,50.88720256,16.84918408,53.6041266,0.23720256,0.06918408,0.247086,50.65,16.78,53.3572010135,137.47,51.25720256,4.13918408,51.4240572021,0.23720256,0.06918408,0.247086,51.02,4.07,51.1820798718,133.28,51.04720256,78.88918408,93.9644627187,0.23720256,0.06918408,0.247086,50.81,78.82,93.7776545879,132.03
2022-02-02 04:00:00,49.17720256,15.84918408,51.6681128708,0.23720256,0.06918408,0.247086,48.94,15.78,51.4211240639,137.96,49.24720256,9.27918408,50.1137727294,0.23720256,0.06918408,0.247086,49.01,9.21,49.8678674098,133.44,50.11720256,70.28918408,86.3267246632,0.23720256,0.06918408,0.247086,49.88,70.22,86.1328206899,132.22
2022-02-02 04:30:00,48.37720256,13.69918408,50.2794328925,0.23720256,0.06918408,0.247086,48.14,13.63,50.0323545318,136.88,48.19720256,13.68918408,50.1035337615,0.23720256,0.06918408,0.247086,47.96,13.62,49.8564539453,133.02,50.32720256,62.91918408,80.5707828112,0.23720256,0.06918408,0.247086,50.09,62.85,80.3687165507,131.58
2022-02-02 05:00:00,48.34720256,13.19918408,50.116568675,0.23720256,0.06918408,0.247086,48.11,13.13,49.869519749,135.17,48.17720256,13.17918408,49.9473096325,0.23720256,0.06918408,0.247086,47.94,13.11,49.7002585506,132.26,50.32720256,62.66918408,80.3757049784,0.23720256,0.06918408,0.247086,50.09,62.6,80.1733627834,130.49
2022-02-02 05:30:00,49.64167808,13.28048944,51.3874265007,0.24167808000000002,0.07048944,0.25174799999999997,49.4,13.21,51.1357419033,134.75,49.46167808,13.27048944,51.2109703918,0.24167808000000002,0.07048944,0.25174799999999997,49.22,13.2,50.9592817846,131.91,51.62167808,60.53048944,79.5533644772,0.24167808000000002,0.07048944,0.25174799999999997,51.38,60.46,79.3430274189,130.1
2022-02-02 06:00:00,51.60944032,19.12983676,55.0407574858,0.23944032,0.06983676,0.249417,51.37,19.06,54.7919747773,133.9,51.41944032,19.11983676,54.8591560321,0.23944032,0.06983676,0.249417,51.18,19.05,54.6103918682,131.24,55.85944032,46.65983676,72.7833596321,0.23944032,0.06983676,0.249417,55.62,46.59,72.5548930121,129.17
2022-02-02 06:30:00,57.74583392,22.32170156,61.9099321244,0.24583392,0.07170156,0.256077,57.5,22.25,61.6547848914,133.63,58.00583392,6.11170156,58.3269205832,0.24583392,0.07170156,0.256077,57.76,6.04,58.0749446836,131.7,62.13583392,50.65170156,80.1651840131,0.24583392,0.07170156,0.256077,61.89,50.58,79.9293969701,129.79
2022-02-02 07:00:00,63.43720256,21.09918408,66.8539769758,0.23720256,0.06918408,0.247086,63.2,21.03,66.6070634392,134.58,63.81720256,1.22918408,63.8290391286,0.23720256,0.06918408,0.247086,63.58,1.16,63.5905810636,132.24,67.94720256,51.64918408,85.3490512651,0.23720256,0.06918408,0.247086,67.71,51.58,85.1183910797,130.47
2022-02-02 07:30:00,71.60830144,5.08533792,71.7886446235,0.25830144,0.07533792,0.26906399999999997,71.35,5.01,71.5256779066,134.58,71.52830144,1.12533792,71.5371532305,0.25830144,0.07533792,0.26906399999999997,71.27,1.05,71.2777342513,132.2,74.03830144,59.34533792,94.8869812617,0.25830144,0.07533792,0.26906399999999997,73.78,59.27,94.6383711821,130.29
2022-02-02 08:00:00,74.5289408,0.2655244,74.5294137906,0.25894079999999997,0.07552439999999999,0.26973,74.27,0.19,74.2702430318,134.77,74.3089408,0.2855244,74.3094893469,0.25894079999999997,0.07552439999999999,0.26973,74.05,0.21,74.0502977712,131.83,76.4189408,61.6555244,98.1899088605,0.25894079999999997,0.07552439999999999,0.26973,76.16,61.58,97.9410128598,129.69
2022-02-02 08:30:00,76.6011984,0.8270162,76.6056626635,0.40119839999999996,0.1170162,0.417915,76.2,0.71,76.203307671,135.89,76.3811984,0.7970162,76.3853566061,0.40119839999999996,0.1170162,0.417915,75.98,0.68,75.9830428451,132.56,78.7811984,62.0570162,100.2873395848,0.40119839999999996,0.1170162,0.417915,78.38,61.94,99.8998898898,130.8
2022-02-02 09:00:00,77.84809152,1.6431933600000002,77.8654315966,0.38809152,0.11319336,0.40426199999999995,77.46,1.53,77.475108906,135.89,77.62809152,1.61319336,77.6448516378,0.38809152,0.11319336,0.40426199999999995,77.24,1.5,77.2545636192,132.56,80.20809152,60.67319336,100.5712401126,0.38809152,0.11319336,0.40426199999999995,79.82,60.56,100.1935427061,130.8
2022-02-02 09:30:00,80.9468128,2.3628204,80.9812905721,0.38681279999999996,0.1128204,0.40293,80.56,2.25,80.5914145551,135.26,80.7068128,2.3228204,80.7402323934,0.38681279999999996,0.1128204,0.40293,80.32,2.21,80.3503982566,132.14,83.4068128,58.1328204,101.6667164273,0.38681279999999996,0.1128204,0.40293,83.02,58.02,101.2849485363,130.52
2022-02-02 10:00:00,80.77180736,2.50261048,80.8105681419,0.83180736,0.24261048000000002,0.866466,79.94,2.26,79.971940079,134.79,80.52180736,2.46261048,80.559455751,0.83180736,0.24261048000000002,0.866466,79.69,2.22,79.7209163269,131.75,83.15180736,59.562610480000004,102.2835648305,0.83180736,0.24261048000000002,0.866466,82.32,59.32,101.4664713095,129.83
2022-02-02 10:30:00,81.1187504,2.7375522,81.1649299791,0.8487504,0.2475522,0.884115,80.27,2.49,80.3086109953,137.05,80.8787504,2.6875522,80.9233909515,0.8487504,0.2475522,0.884115,80.03,2.44,80.0671874116,133.25,83.4487504,60.0975522,102.8368111318,0.8487504,0.2475522,0.884115,82.6,59.85,102.0038357122,131.75
2022-02-02 11:00:00,81.21826048,3.13699264,81.2788198624,1.2582604800000001,0.36699264,1.3106879999999999,79.96,2.77,80.0079652285,137.05,80.97826048,3.09699264,81.037460682,1.2582604800000001,0.36699264,1.3106879999999999,79.72,2.73,79.7667305335,133.25,83.66826048,61.05699264,103.5776721209,1.2582604800000001,0.36699264,1.3106879999999999,82.41,60.69,102.3459046567,131.75
2022-02-02 11:30:00,80.444544,3.1642419999999998,80.5067518088,1.454544,0.424242,1.51515,78.99,2.74,79.0375081844,136.76,80.214544,3.124242,80.2753633265,1.454544,0.424242,1.51515,78.76,2.7,78.8062662483,133.23,83.024544,61.634242,103.4014250062,1.454544,0.424242,1.51515,81.57,61.21,101.9820033143,131.65
2022-02-02 12:00:00,80.20959936,3.09321648,80.2692208613,1.03959936,0.30321648,1.082916,79.17,2.79,79.2191454132,136.76,79.96959936,3.05321648,80.0278636018,1.03959936,0.30321648,1.082916,78.93,2.75,78.9778918432,133.23,82.81959936,60.56321648,102.6011170921,1.03959936,0.30321648,1.082916,81.78,60.26,101.5836404152,131.65
2022-02-02 12:30:00,80.88560352,3.01538436,80.9417901929,0.87560352,0.25538436000000003,0.912087,80.01,2.76,80.0575898963,135.72,80.65560352,2.97538436,80.71046581,0.87560352,0.25538436000000003,0.912087,79.78,2.7199999999999998,79.8263540443,132.53,83.54560352,60.55538436,103.1834407379,0.87560352,0.25538436000000003,0.912087,82.67,60.3,102.3250648668,130.66
2022-02-02 13:00:00,80.97127776,2.5903726799999998,81.0127017986,0.96127776,0.28037268,1.001331,80.01,2.31,80.0433395105,135.72,80.72127776,2.55037268,80.7615569687,0.96127776,0.28037268,1.001331,79.76,2.27,79.792295994,132.53,83.60127776,61.23037268,103.625924274,0.96127776,0.28037268,1.001331,82.64,60.95,102.6853061543,130.66
2022-02-02 13:30:00,80.77644256,2.28062908,80.8086316036,0.99644256,0.29062908,1.037961,79.78,1.99,79.8048150176,135.92,80.54644256,2.24062908,80.5776012782,0.99644256,0.29062908,1.037961,79.55,1.9500000000000002,79.5738964737,132.69,83.39644256,61.80062908,103.7992504132,0.99644256,0.29062908,1.037961,82.4,61.51,102.8262617234,130.88
2022-02-02 14:00:00,79.67660256,2.28400908,79.7093325338,0.83660256,0.24400908000000002,0.8714609999999999,78.84,2.04,78.8663882779,136.2,79.42660256,2.24400908,79.4582957971,0.83660256,0.24400908000000002,0.8714609999999999,78.59,2.0,78.6154444114,132.88,82.24660256,61.50400908,102.6997895109,0.83660256,0.24400908000000002,0.8714609999999999,81.41,61.26,101.8841287934,131.15
2022-02-02 14:30:00,78.83915968,2.22808824,78.8706376052,1.15915968,0.33808824,1.207458,77.68,1.8900000000000001,77.702989003,135.9,78.59915968,2.19808824,78.629889319,1.15915968,0.33808824,1.207458,77.44,1.8599999999999999,77.4623340728,132.66,81.15915968,62.11808824,102.2030629999,1.15915968,0.33808824,1.207458,80.0,61.78,101.0780312432,130.83
2022-02-02 15:00:00,78.12787104,1.96729572,78.1526358205,1.08787104,0.31729572,1.133199,77.04,1.65,77.0576673667,136.29,77.89787104,1.92729572,77.9217093072,1.08787104,0.31729572,1.133199,76.81,1.6099999999999999,76.826871601,132.95,80.62787104,62.53729572,102.0380661538,1.08787104,0.31729572,1.133199,79.54,62.22,100.984850349,131.25
2022-02-02 15:30:00,78.09786144,1.5435429200000002,78.1131134077,0.69786144,0.20354292000000002,0.726939,77.4,1.34,77.4115986142,136.59,77.87786144,1.51354292,77.8925677754,0.69786144,0.20354292000000002,0.726939,77.18,1.31,77.1911167169,133.12,80.51786144,63.34354292,102.4476961211,0.69786144,0.20354292000000002,0.726939,79.82,63.14,101.7737294197,131.51
2022-02-02 16:00:00,79.59845088,1.79496484,79.6186867593,0.66845088,0.19496484,0.696303,78.93,1.6,78.9462152354,137.23,79.36845088,1.75496484,79.3878510648,0.66845088,0.19496484,0.696303,78.7,1.56,78.7154597268,133.57,82.08845088,62.70496484,103.2977559459,0.66845088,0.19496484,0.696303,81.42,62.51,102.6485094875,132.16
2022-02-02 16:30:00,80.83492448,1.71351964,80.8530838326,0.59492448,0.17351964,0.619713,80.24,1.54,80.2547768049,136.79,80.59492448,1.68351964,80.6125057936,0.59492448,0.17351964,0.619713,80.0,1.51,80.014249356,133.27,83.25492448,62.64351964,104.1901770949,0.59492448,0.17351964,0.619713,82.66,62.47,103.6106968416,131.73
2022-02-02 17:00:00,82.48820128,1.7011420400000001,82.5057406163,0.51820128,0.15114204,0.539793,81.97,1.55,81.984653442,136.53,82.23820128,1.6711420399999999,82.2551789585,0.51820128,0.15114204,0.539793,81.72,1.52,81.734134852,133.14,84.95820128,61.17114204,104.6890853108,0.51820128,0.15114204,0.539793,84.44,61.02,104.1803916291,131.5
2022-02-02 17:30:00,87.68463488,2.53135184,87.7211658391,0.48463488,0.14135184,0.5048279999999999,87.2,2.39,87.2327467182,135.82,87.44463488,2.49135184,87.4801177599,0.48463488,0.14135184,0.5048279999999999,86.96,2.35,86.9917473097,132.59,90.26463488,58.79135184,107.7224552319,0.48463488,0.14135184,0.5048279999999999,89.78,58.65,107.239316018,130.76
2022-02-02 18:00:00,89.465544,2.822867,89.5100672624,0.455544,0.13286699999999999,0.474525,89.01,2.69,89.0506384031,135.56,89.195544,2.782867,89.2389456358,0.455544,0.13286699999999999,0.474525,88.74,2.65,88.7795590212,132.35,92.025544,59.082867,109.3594345333,0.455544,0.13286699999999999,0.474525,91.57,58.95,108.9043956872,130.37
2022-02-02 18:30:00,88.18426528,2.40249404,88.2169860094,0.45426528,0.13249404,0.473193,87.73,2.27,87.7593630332,136.22,87.91426528,2.35249404,87.945734791,0.45426528,0.13249404,0.473193,87.46,2.22,87.4881706289,132.88,90.82426528,61.13249404,109.4816376896,0.45426528,0.13249404,0.473193,90.37,61.0,109.0308988315,131.15
2022-02-02 19:00:00,86.30842112,1.38370616,86.3195122725,0.45842112,0.13370616,0.477522,85.85,1.25,85.8590996925,136.22,86.04842112,1.34370616,86.0589119353,0.45842112,0.13370616,0.477522,85.59,1.21,85.5985525579,132.88,88.80842112,61.16370616,107.8329013477,0.45842112,0.13370616,0.477522,88.35,61.03,107.3796228341,131.15
2022-02-02 19:30:00,82.67522432,0.43277376,82.6763570163,0.45522432,0.13277376,0.474192,82.22,0.30000000000000004,82.2205473103,136.44,82.41522432,0.42277376,82.4163086856,0.45522432,0.13277376,0.474192,81.96,0.29,81.9605130535,132.94,84.93522432,61.16277376,104.665549367,0.45522432,0.13277376,0.474192,84.48,61.03,104.2186705922,131.27
2022-02-02 20:00:00,79.42426528,1.23249404,79.4338275348,0.45426528,0.13249404,0.473193,78.97,1.1,78.9776607656,135.52,79.17426528,1.26249404,79.1843303554,0.45426528,0.13249404,0.473193,78.72,1.13,78.7281099735,132.32,81.50426528,62.18249404,102.5163783201,0.45426528,0.13249404,0.473193,81.05,62.05,102.07499693849999,130.35
2022-02-02 20:30:00,77.22129824,1.72454532,77.2405525513,0.46129824,0.13454532,0.480519,76.76,1.5899999999999999,76.7764657952,135.11,77.00129824,1.75454532,77.0212851095,0.46129824,0.13454532,0.480519,76.54,1.62,76.5571420574,132.16,79.35129824,63.97454532,101.9282638981,0.46129824,0.13454532,0.480519,78.89,63.84,101.4848643887,130.14
2022-02-02 21:00:00,74.81746208,2.22342644,74.8504926986,0.45746208,0.13342644,0.476523,74.36,2.09,74.3893655034,135.11,74.57746208,2.26342644,74.6118016774,0.45746208,0.13342644,0.476523,74.12,2.13,74.1505987838,132.16,76.82746208,65.14342644,100.7279749523,0.45746208,0.13342644,0.476523,76.37,65.01,100.2929558842,130.14
2022-02-02 21:30:00,70.66225728,4.07482504,70.7796496389,0.46225728,0.13482504,0.481518,70.2,3.94,70.3104800154,135.57,70.43225728,4.09482504,70.5511903349,0.46225728,0.13482504,0.481518,69.97,3.96,70.0819698639,132.44,72.24225728,66.07482504,97.9021258246,0.46225728,0.13482504,0.481518,71.78,65.94,97.4702621316,130.57
2022-02-02 22:00:00,66.52266688,5.8220278400000005,66.7769512407,0.45266688,0.13202784,0.471528,66.07,5.69,66.3145609953,135.96,66.31266688,5.84202784,66.5695056165,0.45266688,0.13202784,0.471528,65.86,5.71,66.1070624064,132.65,67.77266688,67.31202784,95.519859024,0.45266688,0.13202784,0.471528,67.32,67.18,95.1059135911,130.83
2022-02-02 22:30:00,61.93746208,6.54342644,62.282145423,0.45746208,0.13342644,0.476523,61.48,6.41,61.813255051,136.76,61.73746208,6.56342644,62.0853669612,0.45746208,0.13342644,0.476523,61.28,6.43,61.616420701,133.08,63.14746208,70.95342644,94.9841602096,0.45746208,0.13342644,0.476523,62.69,70.82,94.580698348,131.49
2022-02-02 23:00:00,56.91225728,18.50482504,59.8450798184,0.46225728,0.13482504,0.481518,56.45,18.37,59.3637886257,137.45,57.06225728,5.67482504,57.3437428594,0.46225728,0.13482504,0.481518,56.6,5.54,56.8704809194,133.68,59.68225728,62.71482504,86.5743675335,0.46225728,0.13482504,0.481518,59.22,62.58,86.1583704581,132.36
2022-02-02 23:30:00,52.71225728,25.68482504,58.6369534073,0.46225728,0.13482504,0.481518,52.25,25.55,58.1624019449,136.95,53.08225728,5.51482504,53.3679616733,0.46225728,0.13482504,0.481518,52.62,5.38,52.8943172751,133.68,56.10225728,59.69482504,81.9202991234,0.46225728,0.13482504,0.481518,55.64,59.56,81.505847643,132.36
2022-02-03 00:00:00,50.53746208,16.17342644,53.0623670439,0.45746208,0.13342644,0.476523,50.08,16.04,52.586005743,137.18,50.87746208,4.51342644,51.0772666255,0.45746208,0.13342644,0.476523,50.42,4.38,50.6098883619,134.0,50.93746208,79.51342644,94.4299212505,0.45746208,0.13342644,0.476523,50.48,79.38,94.0713282568,132.87
2022-02-03 00:30:00,51.23746208,16.09342644,53.7054549834,0.45746208,0.13342644,0.476523,50.78,15.96,53.229033431,136.48,51.59746208,4.55342644,51.797990168,0.45746208,0.13342644,0.476523,51.14,4.42,51.3306536097,132.77,51.72746208,79.15342644,94.5568360851,0.45746208,0.13342644,0.476523,51.27,79.02,94.1953995692,131.08
2022-02-03 01:00:00,54.9119376,15.0147318,56.927700305,0.4619376,0.13473179999999998,0.481185,54.45,14.88,56.4465844848,136.29,55.2719376,5.4747318,55.5424141926,0.4619376,0.13473179999999998,0.481185,54.81,5.34,55.0695169763,132.64,55.6719376,77.4447318,95.3784625569,0.4619376,0.13473179999999998,0.481185,55.21,77.31,94.9998957894,130.89
2022-02-03 01:30:00,55.5119376,15.0747318,57.5223674317,0.4619376,0.13473179999999998,0.481185,55.05,14.94,57.0412666409,135.64,55.8819376,5.6047318,56.1623002421,0.4619376,0.13473179999999998,0.481185,55.42,5.47,55.6892925076,132.18,56.3019376,78.1947318,96.3551984004,0.4619376,0.13473179999999998,0.481185,55.84,78.06,95.9763991823,130.23
2022-02-03 02:00:00,54.2723472,15.4919346,56.4401249843,0.4523472,0.13193459999999999,0.471195,53.82,15.36,55.9689378138,136.47,54.6223472,5.2519346,54.874252894,0.4523472,0.13193459999999999,0.471195,54.17,5.12,54.4114261897,132.7,54.962347199999996,78.7619346,96.0432295983,0.4523472,0.13193459999999999,0.471195,54.51,78.63,95.6766272399,131.01
2022-02-03 02:30:00,53.38746208,15.50342644,55.5929612336,0.45746208,0.13342644,0.476523,52.93,15.37,55.1164385642,136.68,53.75746208,5.25342644,54.0135466216,0.45746208,0.13342644,0.476523,53.3,5.12,53.5453490044,132.85,54.00746208,78.85342644,95.5754613991,0.45746208,0.13342644,0.476523,53.55,78.72,95.2073573838,131.23
2022-02-03 03:00:00,52.8071424,15.5933332,55.0612961048,0.4571424,0.13333319999999999,0.47619000000000006,52.35,15.46,54.5851087752,136.68,53.1671424,5.1933332,53.4201810247,0.4571424,0.13333319999999999,0.47619000000000006,52.71,5.06,52.9523153413,132.85,53.3771424,79.0733332,95.402889653,0.4571424,0.13333319999999999,0.47619000000000006,52.92,78.94,95.0370980197,131.23
2022-02-03 03:30:00,51.45257696,15.69491828,53.793104908,0.46257696000000004,0.13491828,0.481851,50.99,15.56,53.311290549,136.82,51.80257696,5.10491828,52.0535029594,0.46257696000000004,0.13491828,0.481851,51.34,4.97,51.5800009694,132.91,51.95257696,79.18491828,94.7065020777,0.46257696000000004,0.13491828,0.481851,51.49,79.05,94.340461097,131.37
2022-02-03 04:00:00,50.3771424,16.0133332,52.8609810405,0.4571424,0.13333319999999999,0.47619000000000006,49.92,15.88,52.3849291304,136.82,50.7371424,4.8633332,50.9696932376,0.4571424,0.13333319999999999,0.47619000000000006,50.28,4.73,50.50199303,132.81,50.7771424,79.7933332,94.5795655175,0.4571424,0.13333319999999999,0.47619000000000006,50.32,79.66,94.2221736111,131.37
2022-02-03 04:30:00,49.69810144,16.00361292,52.2112718983,0.45810144,0.13361292,0.477189,49.24,15.87,51.7342681402,136.8,50.04810144,4.79361292,50.2771437392,0.45810144,0.13361292,0.477189,49.59,4.66,49.8084701632,132.84,50.08810144,79.55361292,94.0084849069,0.45810144,0.13361292,0.477189,49.63,79.42,93.6518729124,131.35
2022-02-03 05:00:00,49.61746208,15.91342644,52.1069063016,0.45746208,0.13342644,0.476523,49.16,15.78,51.6305529701,136.8,49.97746208,4.81342644,50.2087222507,0.45746208,0.13342644,0.476523,49.52,4.68,49.7406554038,132.84,49.98746208,79.24342644,93.6924063046,0.45746208,0.13342644,0.476523,49.53,79.11,93.3360219851,131.35
2022-02-03 05:30:00,50.43088864,15.47734252,52.7524659187,0.47088864,0.13734252,0.490509,49.96,15.34,52.2620053194,136.55,50.78088864,4.92734252,51.019382154,0.47088864,0.13734252,0.490509,50.31,4.79,50.5375127999,132.69,50.91088864,77.75734252,92.9415025588,0.47088864,0.13734252,0.490509,50.44,77.62,92.569206543,131.12
2022-02-03 06:00:00,52.76865088,14.876689840000001,54.8256000085,0.46865088,0.13668984,0.488178,52.3,14.74,54.3374419714,135.35,53.13865088,5.40668984,53.4129994699,0.46865088,0.13668984,0.488178,52.67,5.27,52.9329934918,131.91,53.45865088,76.74668984,93.5301114899,0.46865088,0.13668984,0.488178,52.99,76.61,93.1505888334,130.05
2022-02-03 06:30:00,58.43934016,22.21564088,62.5195263741,0.49934016000000003,0.14564088,0.520146,57.94,22.07,62.0010362817,134.92,58.79934016,3.90564088,58.9289100012,0.49934016000000003,0.14564088,0.520146,58.3,3.76,58.4211228923,131.65,61.79934016,55.08564088,82.7863894331,0.49934016000000003,0.14564088,0.520146,61.3,54.94,82.3170310446,129.75
2022-02-03 07:00:00,63.71399552,21.61116536,67.279385352,0.48399552,0.14116536,0.504162,63.23,21.47,66.7756976751,134.8,64.09399551999999,1.7311653599999999,64.117370464,0.48399552,0.14116536,0.504162,63.61,1.5899999999999999,63.629868772500004,132.04,67.98399552,50.26116536,84.5458951707,0.48399552,0.14116536,0.504162,67.5,50.12,84.0729706862,130.25
2022-02-03 07:30:00,71.32180768,11.68927724,72.2733661395,0.51180768,0.14927724,0.533133,70.81,11.54,71.7441823425,135.08,72.44180768,7.96927724,72.8788369808,0.51180768,0.14927724,0.533133,71.93,7.82,72.353834038,131.95,73.75180768,62.58927724,96.7302784111,0.51180768,0.14927724,0.533133,73.24,62.44,96.2437073268,129.92
2022-02-03 08:00:00,74.537512,8.392191,75.0084632887,0.487512,0.14219099999999998,0.507825,74.05,8.25,74.5081539162,135.08,75.977512,11.972191,76.9149900023,0.487512,0.14219099999999998,0.507825,75.49,11.83,76.4113146072,131.95,76.057512,68.242191,102.184841166,0.487512,0.14219099999999998,0.507825,75.57,68.1,101.7272574092,129.92
2022-02-03 08:30:00,76.70993952,7.31748236,77.0581622494,0.53993952,0.15748236000000002,0.562437,76.17,7.16,76.5057808273,137.47,78.17993952,13.08748236,79.2678064404,0.53993952,0.15748236000000002,0.562437,77.64,12.93,78.7093037703,133.33,78.47993952,67.70748236,103.6503935091,0.53993952,0.15748236000000002,0.562437,77.94,67.55,103.1389649938,131.85
2022-02-03 09:00:00,77.58327584,6.69762212,77.8718359365,0.88327584,0.25762212,0.920079,76.7,6.44,76.9698876185,137.47,79.08327584,13.80762212,80.279604796,0.88327584,0.25762212,0.920079,78.2,13.55,79.3652474324,133.33,79.40327584,66.69762212,103.6988573254,0.88327584,0.25762212,0.920079,78.52,66.44,102.8574936502,131.85
2022-02-03 09:30:00,79.54259616,5.85242388,79.7576044597,1.24259616,0.36242388000000003,1.294371,78.3,5.49,78.4922295517,137.72,81.05259616,15.06242388,82.440281158,1.24259616,0.36242388000000003,1.294371,79.81,14.7,81.1524867148,133.48,81.44259616,66.22242388,104.9681184638,1.24259616,0.36242388000000003,1.294371,80.2,65.86,103.7765850276,131.97
2022-02-03 10:00:00,79.83715168,5.64041924,80.0361488178,1.16715168,0.34041924,1.215783,78.67,5.3,78.8483284541,137.72,81.35715168,15.27041924,82.7778462709,1.16715168,0.34041924,1.215783,80.19,14.93,81.5680145645,133.48,81.82715168,66.11041924,105.1963415911,1.16715168,0.34041924,1.215783,80.66,65.77,104.0755903178,131.97
2022-02-03 10:30:00,79.44938944,5.80107192,79.6608932778,1.16938944,0.34107192000000003,1.218114,78.28,5.46,78.470185421,137.9,80.95938944,15.10107192,82.3557230047,1.16938944,0.34107192000000003,1.218114,79.79,14.76,81.1437101691,133.59,81.39938944,66.24107192,104.9463682569,1.16938944,0.34107192000000003,1.218114,80.23,65.9,103.8251554297,132.13
2022-02-03 11:00:00,79.86200672,5.53100196,80.0533078644,1.27200672,0.37100196,1.325007,78.59,5.16,78.7592134293,137.79,81.36200672,15.34100196,82.7956670282,1.27200672,0.37100196,1.325007,80.09,14.97,81.4770458473,133.59,81.85200672,65.67100196,104.940132945,1.27200672,0.37100196,1.325007,80.58,65.3,103.7170497074,132.07
2022-02-03 11:30:00,79.86174656,5.79342608,80.0716076357,1.69174656,0.49342608,1.762236,78.17,5.3,78.3494664947,137.44,81.36174656,15.28342608,82.7847625837,1.69174656,0.49342608,1.762236,79.67,14.79,81.0311853548,133.42,81.84174656,65.78342608,105.002526764,1.69174656,0.49342608,1.762236,80.15,65.29,103.3770119514,131.74
2022-02-03 12:00:00,80.334984,5.346037,80.5126683565,1.014984,0.296037,1.057275,79.32,5.05,79.480594487,137.44,81.864984,15.346037,83.2909146121,1.014984,0.296037,1.057275,80.85,15.05,82.2388290286,133.42,82.434984,65.356037,105.1995159657,1.014984,0.296037,1.057275,81.42,65.06,104.2210151553,131.74
2022-02-03 12:30:00,80.97215712,4.90062916,81.1203204803,0.72215712,0.21062916,0.752247,80.25,4.69,80.3869305298,137.54,82.50215712,15.52062916,83.9493648515,0.72215712,0.21062916,0.752247,81.78,15.31,83.2007481938,133.45,83.17215712,64.60062916,105.3130998872,0.72215712,0.21062916,0.752247,82.45,64.39,104.6139311947,131.82
2022-02-03 13:00:00,79.46429472,5.92708596,79.6850329944,0.9842947200000001,0.28708596000000003,1.025307,78.48,5.64,78.6823995567,137.18,80.97429472,14.82708596,82.3205860248,0.9842947200000001,0.28708596000000003,1.025307,79.99,14.54,81.300748459,133.22,81.60429472,66.18708596,105.0713627237,0.9842947200000001,0.28708596000000003,1.025307,80.62,65.9,104.1268188317,131.47
2022-02-03 13:30:00,78.96831008,5.72909044,79.1758578997,1.6083100799999999,0.46909044,1.6753230000000001,77.36,5.26,77.5386174754,137.93,79.98831008,12.10909044,80.899689868,1.6083100799999999,0.46909044,1.6753230000000001,78.38,11.64,79.2395986865,133.72,81.61831008,62.38909044,102.7324055313,1.6083100799999999,0.46909044,1.6753230000000001,80.01,61.92,101.1715696231,132.24
2022-02-03 14:00:00,77.61623232,4.88181776,77.7696063009,1.44623232,0.42181776,1.506492,76.17,4.46,76.3004619907,137.4,77.33623232,4.89181776,77.4907911332,1.44623232,0.42181776,1.506492,75.89,4.47,76.0215298452,133.49,81.93623232,50.01181776,95.9933752009,1.44623232,0.42181776,1.506492,80.49,49.59,94.5399820182,132.03
2022-02-03 14:30:00,75.53253504,5.58657272,75.7388516174,2.42253504,0.70657272,2.523474,73.11,4.88,73.2726859068,135.82,75.27253504,5.58657272,75.4795623073,2.42253504,0.70657272,2.523474,72.85,4.88,73.0132652331,132.68,79.47253504,50.27657272,94.0405103674,2.42253504,0.70657272,2.523474,77.05,49.57,91.61816086339999,131.02
2022-02-03 15:00:00,75.15393376,6.01198068,75.3940161505,2.30393376,0.67198068,2.399931,72.85,5.34,73.0454522883,135.82,74.90393376,6.02198068,75.1456156009,2.30393376,0.67198068,2.399931,72.6,5.35,72.7968577619,132.68,79.06393376,50.91198068,94.0379465874,2.30393376,0.67198068,2.399931,76.76,50.24,91.7396054057,131.02
2022-02-03 15:30:00,75.28404448,6.00992964,75.5235500195,1.4740444799999999,0.42992964,1.535463,73.81,5.58,74.0206221265,136.22,75.02404448,6.02992964,75.2659770521,1.4740444799999999,0.42992964,1.535463,73.55,5.6,73.7628802312,132.9,79.32404448,51.15992964,94.3909022811,1.4740444799999999,0.42992964,1.535463,77.85,50.73,92.9201560481,131.44
2022-02-03 16:00:00,77.36319584,5.34093212,77.5473379716,0.96319584,0.28093212,1.003329,76.4,5.06,76.5673794772,136.56,77.10319584,5.35093212,77.2886491232,0.96319584,0.28093212,1.003329,76.14,5.07,76.3086135374,133.15,81.69319584,50.22093212,95.8953610429,0.96319584,0.28093212,1.003329,80.73,49.94,94.928059603,131.75
2022-02-03 16:30:00,79.34553376,4.70578068,79.4849551769,0.70553376,0.20578068,0.734931,78.64,4.5,78.7686460465,136.28,79.08553376,4.70578068,79.2254127279,0.70553376,0.20578068,0.734931,78.38,4.5,78.5090720872,132.95,83.81553376,49.60578068,97.3949545734,0.70553376,0.20578068,0.734931,83.11,49.4,96.6831531343,131.45
2022-02-03 17:00:00,82.34491456,3.77310008,82.431312243,0.52491456,0.15310008,0.546786,81.82,3.62,81.900041514,135.44,82.06491456,3.78310008,82.1520666079,0.52491456,0.15310008,0.546786,81.54,3.63,81.6207602268,132.47,87.08491456,50.07310008,100.4544558272,0.52491456,0.15310008,0.546786,86.56,49.92,99.9231704861,130.65
2022-02-03 17:30:00,86.02015936,3.39004648,86.0869341506,0.48015936000000004,0.14004648,0.500166,85.54,3.25,85.6017178566,134.58,85.73015936,3.39004648,85.7971598541,0.48015936000000004,0.14004648,0.500166,85.25,3.25,85.3119276538,131.92,90.86015936,48.33004648,102.914342789,0.48015936000000004,0.14004648,0.500166,90.38,48.19,102.4247064921,129.82
2022-02-03 18:00:00,87.77344608,3.56808844,87.8459395298,0.47344608,0.13808844,0.493173,87.3,3.43,87.3673560319,134.58,87.48344608,3.58808844,87.5569969602,0.47344608,0.13808844,0.493173,87.01,3.45,87.0783704487,131.92,92.50344608,47.33808844,103.9123772889,0.47344608,0.13808844,0.493173,92.03,47.2,103.4280469699,129.82
