Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-02-03 18:30:00,86.86504448,3.63855464,86.9412159587,0.47504448,0.13855464,0.494838,86.39,3.5,86.4608703403,134.72,86.56504448,3.63855464,86.6414797063,0.47504448,0.13855464,0.494838,86.09,3.5,86.1611171005,131.88,91.64504448,49.28855464,104.058521017,0.47504448,0.13855464,0.494838,91.17,49.15,103.5745692726,129.82
2022-02-03 19:00:00,84.62728224,3.84920732,84.7147761392,0.47728224,0.13920732,0.49716899999999997,84.15,3.71,84.2317434225,135.58,84.33728224,3.86920732,84.4259909087,0.47728224,0.13920732,0.49716899999999997,83.86,3.73,83.9429121487,132.53,89.51728224,52.08920732,103.5694421094,0.47728224,0.13920732,0.49716899999999997,89.04,51.95,103.0869734739,130.67
2022-02-03 19:30:00,81.82728224,4.91920732,81.9750127749,0.47728224,0.13920732,0.49716899999999997,81.35,4.78,81.4903116941,134.85,81.55728224,4.92920732,81.7061036348,0.47728224,0.13920732,0.49716899999999997,81.08,4.79,81.2213672626,132.21,86.51728224,52.32920732,101.1117503801,0.47728224,0.13920732,0.49716899999999997,86.04,52.19,100.6313952005,130.18
2022-02-03 20:00:00,79.27920032,6.05976676,79.5104545111,0.47920032,0.13976676,0.49916699999999997,78.8,5.92,79.022062742,134.85,78.98920032,6.05976676,79.221301052,0.47920032,0.13976676,0.49916699999999997,78.51,5.92,78.7328806789,132.21,83.66920032,51.79976676,98.4060512295,0.47920032,0.13976676,0.49916699999999997,83.19,51.66,97.9251331375,130.18
2022-02-03 20:30:00,76.75175776,6.95051268,77.0658286516,0.48175776000000003,0.14051268,0.501831,76.27,6.8100000000000005,76.5734222821,134.08,76.50175776,6.95051268,76.8168508004,0.48175776000000003,0.14051268,0.501831,76.02,6.8100000000000005,76.3244161458,131.61,80.98175776,52.55051268,96.5380830182,0.48175776000000003,0.14051268,0.501831,80.5,52.41,96.0575770046,129.4
2022-02-03 21:00:00,73.98239712,7.90069916,74.4030653323,0.48239712,0.14069916,0.502497,73.5,7.76,73.9085083059,133.77,73.71239712,7.90069916,74.1345974319,0.48239712,0.14069916,0.502497,73.23,7.76,73.6400061108,131.4,78.00239712,53.88069916,94.8024456353,0.48239712,0.14069916,0.502497,77.52,53.74,94.3257016937,129.1
2022-02-03 21:30:00,69.96417536,8.89538448,70.5273967962,0.46417536000000004,0.13538448,0.483516,69.5,8.76,70.0498936473,134.25,69.72417536,8.88538448,70.2880550804,0.46417536000000004,0.13538448,0.483516,69.26,8.75,69.810530008,131.72,73.83417536,56.84538448,93.1819896105,0.46417536000000004,0.13538448,0.483516,73.37,56.71,92.7317690978,129.58
2022-02-03 22:00:00,66.09362592,10.00230756,66.8461931884,0.45362592,0.13230756,0.472527,65.64,9.87,66.377906716,135.07,65.84362592,10.01230756,66.6005208461,0.45362592,0.13230756,0.472527,65.39,9.88,66.1321895902,132.37,69.67362592,58.48230756,90.9647978417,0.45362592,0.13230756,0.472527,69.22,58.35,90.5324853299,130.48
2022-02-03 22:30:00,61.81289664,11.04501152,62.7919299791,0.46289664,0.13501152,0.482184,61.35,10.91,62.3125236209,136.02,61.60289664,11.02501152,62.5816886434,0.46289664,0.13501152,0.482184,61.14,10.89,62.1022680745,133.05,65.12289664,60.53501152,88.9127622252,0.46289664,0.13501152,0.482184,64.66,60.4,88.4820637192,131.42
2022-02-03 23:00:00,57.32810144,11.99361292,58.5692578542,0.45810144,0.13361292,0.477189,56.87,11.86,58.0935151286,136.02,57.10810144,11.98361292,58.3518828205,0.45810144,0.13361292,0.477189,56.65,11.85,57.8761176998,133.05,60.33810144,61.37361292,86.0662933339,0.45810144,0.13361292,0.477189,59.88,61.24,85.6501722123,131.42
2022-02-03 23:30:00,53.57810144,13.70361292,55.3028205517,0.45810144,0.13361292,0.477189,53.12,13.57,54.8258999014,135.55,53.38810144,13.70361292,55.1187661548,0.45810144,0.13361292,0.477189,52.93,13.57,54.6418319605,132.75,56.16810144,63.34361292,84.6597242916,0.45810144,0.13361292,0.477189,55.71,63.21,84.2562057062,131.01
2022-02-04 00:00:00,50.94842112,12.13370616,52.3733562014,0.45842112,0.13370616,0.477522,50.49,12.0,51.8964362938,137.34,50.76842112,12.10370616,52.1913046956,0.45842112,0.13370616,0.477522,50.31,11.97,51.7143790449,133.87,52.64842112,68.09370616,86.0732772992,0.45842112,0.13370616,0.477522,52.19,67.96,85.6875586068,132.63
2022-02-04 00:30:00,52.5687408,3.4737994,52.68339199,0.4587408,0.13379939999999999,0.477855,52.11,3.34,52.2169292471,136.78,52.3987408,3.4937994,52.5150899425,0.4587408,0.13379939999999999,0.477855,51.94,3.36,52.0485657824,132.58,52.0387408,82.8337994,97.8236621022,0.4587408,0.13379939999999999,0.477855,51.58,82.7,97.4668476971,130.8
2022-02-04 01:00:00,56.24257696,3.4349182799999998,56.3473701843,0.46257696000000004,0.13491828,0.481851,55.78,3.3,55.8775303678,136.78,56.05257696,3.4549182800000002,56.1589515944,0.46257696000000004,0.13491828,0.481851,55.59,3.32,55.6890518863,132.58,55.83257696,80.69491828,98.1271954466,0.46257696000000004,0.13491828,0.481851,55.37,80.56,97.7535191182,130.8
2022-02-04 01:30:00,56.33842112,3.40370616,56.4411455404,0.45842112,0.13370616,0.477522,55.88,3.27,55.9755955752,136.36,56.14842112,3.43370616,56.2533157446,0.45842112,0.13370616,0.477522,55.69,3.3,55.7876877097,132.18,55.83842112,79.99370616,97.5547143832,0.45842112,0.13370616,0.477522,55.38,79.86,97.1831466871,130.26
2022-02-04 02:00:00,55.49842112,3.56370616,55.6127211023,0.45842112,0.13370616,0.477522,55.04,3.43,55.1467723444,136.29,55.30842112,3.58370616,55.4244025374,0.45842112,0.13370616,0.477522,54.85,3.45,54.9583933535,132.05,54.91842112,81.08370616,97.9316107442,0.45842112,0.13370616,0.477522,54.46,80.95,97.5643075105,130.1
2022-02-04 02:30:00,54.7087408,7.7737994,55.2582869535,0.4587408,0.13379939999999999,0.477855,54.25,7.64,54.7853274153,137.17,54.6687408,2.6837994,54.7345777354,0.4587408,0.13379939999999999,0.477855,54.21,2.55,54.2699419569,132.63,54.7287408,78.4837994,95.6814602617,0.4587408,0.13379939999999999,0.477855,54.27,78.35,95.309786486,130.92
2022-02-04 03:00:00,51.94289664,21.68501152,56.2876916917,0.46289664,0.13501152,0.482184,51.48,21.55,55.8085378773,137.63,52.34289664,0.87501152,52.3502098738,0.46289664,0.13501152,0.482184,51.88,0.74,51.8852772952,133.09,53.65289664,67.33501152,86.096672957,0.46289664,0.13501152,0.482184,53.19,67.2,85.7030693733,131.57
2022-02-04 03:30:00,51.08257696,21.28491828,55.3396549959,0.46257696000000004,0.13491828,0.481851,50.62,21.15,54.8607956559,135.84,51.49257696,0.53491828,51.4953553201,0.46257696000000004,0.13491828,0.481851,51.03,0.4,51.0315676812,132.41,52.96257696,68.44491828,86.543292037,0.46257696000000004,0.13491828,0.481851,52.5,68.31,86.1539674072,130.61
2022-02-04 04:00:00,49.69778176,21.28351968,54.0634601356,0.45778176,0.13351968,0.476856,49.24,21.15,53.5901119611,135.52,50.09778176,0.42351968,50.0995719163,0.45778176,0.13351968,0.476856,49.64,0.29,49.6408470919,132.37,51.39778176,68.70351968,85.8015476916,0.45778176,0.13351968,0.476856,50.94,68.57,85.4208903021,130.48
2022-02-04 04:30:00,49.36362592,21.26230756,53.748053795,0.45362592,0.13230756,0.472527,48.91,21.13,53.2791234913,135.73,49.77362592,0.41230756,49.7753335976,0.45362592,0.13230756,0.472527,49.32,0.28,49.320794803,132.49,51.06362592,68.68230756,85.5847723831,0.45362592,0.13230756,0.472527,50.61,68.55,85.2084185982,130.65
2022-02-04 05:00:00,48.83289664,21.24501152,53.2541294994,0.46289664,0.13501152,0.482184,48.37,21.11,52.7758372743,135.63,49.23289664,0.5150115200000001,49.2355902618,0.46289664,0.13501152,0.482184,48.77,0.38,48.7714803958,132.46,50.48289664,68.42501152,85.0323765085,0.46289664,0.13501152,0.482184,50.02,68.29,84.6494211439,130.59
2022-02-04 05:30:00,50.28810144,20.92361292,54.4673363041,0.45810144,0.13361292,0.477189,49.83,20.79,53.9930828903,134.76,50.68810144,0.44361292,50.6900426121,0.45810144,0.13361292,0.477189,50.23,0.31,50.2309565905,131.94,52.01810144,67.02361292,84.8413081363,0.45810144,0.13361292,0.477189,51.56,66.89,84.4553473736,129.76
2022-02-04 06:00:00,52.605544,24.862867,58.1850961587,0.455544,0.13286699999999999,0.474525,52.15,24.73,57.7165089034,134.2,53.015544,4.702867,53.2237246314,0.455544,0.13286699999999999,0.474525,52.56,4.57,52.7583026641,131.53,55.715544,55.702867,78.7847144771,0.455544,0.13286699999999999,0.474525,55.26,55.57,78.3689511222,129.32
2022-02-04 06:30:00,58.55746208,23.53342644,63.1094170886,0.45746208,0.13342644,0.476523,58.1,23.4,62.635213738,133.53,58.81746208,9.01342644,59.5040813871,0.45746208,0.13342644,0.476523,58.36,8.88,59.0317202866,131.69,63.27746208,46.23342644,78.3681499569,0.45746208,0.13342644,0.476523,62.82,46.1,77.9202310058,129.47
2022-02-04 07:00:00,64.8271424,8.6533332,65.4021296841,0.4571424,0.13333319999999999,0.47619000000000006,64.37,8.52,64.9314045744,133.53,64.6171424,8.6433332,65.1926552669,0.4571424,0.13333319999999999,0.47619000000000006,64.16,8.51,64.7219105095,131.69,68.4071424,55.8533332,88.3126942228,0.4571424,0.13333319999999999,0.47619000000000006,67.95,55.72,87.8744610225,129.47
2022-02-04 07:30:00,72.03440512,8.57836816,72.5433933676,0.47440512,0.13836816,0.494172,71.56,8.44,72.0560004441,134.08,72.81440512,9.25836816,73.4006469588,0.47440512,0.13836816,0.494172,72.34,9.12,72.9126189353,131.77,74.43440512,61.20836816,96.3687968088,0.47440512,0.13836816,0.494172,73.96,61.07,95.9146834432,129.47
2022-02-04 08:00:00,75.97536416,8.21864788,76.4185980781,0.47536416000000004,0.13864788,0.495171,75.5,8.08,75.9311293212,134.64,77.43536416,11.53864788,78.290331571,0.47536416000000004,0.13864788,0.495171,76.96,11.4,77.799753213,131.75,77.65536416,64.86864788,101.1844704518,0.47536416000000004,0.13864788,0.495171,77.18,64.73,100.73095502379999,129.36
2022-02-04 08:30:00,79.05815136,6.66237748,79.33838018349999,0.48815136000000003,0.14237748,0.508491,78.57,6.52,78.840061517,136.07,80.56815136,13.36237748,81.6687219533,0.48815136000000003,0.14237748,0.508491,80.08,13.22,81.1638762012,132.38,81.00815136,64.86237748,103.7759538579,0.48815136000000003,0.14237748,0.508491,80.52,64.72,103.3060927535,130.3
2022-02-04 09:00:00,80.4318176,5.9096968,80.6486317225,0.5818175999999999,0.16969679999999998,0.60606,79.85,5.74,80.0560434945,136.07,81.9718176,14.2196968,83.1960254924,0.5818175999999999,0.16969679999999998,0.60606,81.39,14.05,82.593792745,132.38,82.5218176,65.2896968,105.226398248,0.5818175999999999,0.16969679999999998,0.60606,81.94,65.12,104.6650753595,130.3
2022-02-04 09:30:00,81.642896,5.711678,81.8424445679,1.102896,0.32167799999999996,1.14885,80.54,5.39,80.7201567144,136.45,83.172896,14.851678,84.4884783177,1.102896,0.32167799999999996,1.14885,82.07,14.53,83.3463004578,132.76,83.832896,65.321678,106.2773544481,1.102896,0.32167799999999996,1.14885,82.73,65.0,105.2105170598,130.88
2022-02-04 10:00:00,81.27872928,6.55004604,81.5422279344,1.98872928,0.58004604,2.071593,79.29,5.97,79.5144326522,136.88,82.78872928,14.67004604,84.0784392494,1.98872928,0.58004604,2.071593,80.8,14.09,82.019315408,133.04,83.15872928,65.34004604,105.757722517,1.98872928,0.58004604,2.071593,81.17,64.76,103.8384634902,131.18
2022-02-04 10:30:00,79.98025664,6.88424152,80.2759879012,3.10025664,0.90424152,3.229434,76.88,5.98,77.1122221182,137.6,81.14025664,12.75424152,82.1365443902,3.10025664,0.90424152,3.229434,78.04,11.85,78.9345558042,133.38,82.13025664,63.42424152,103.7690390634,3.10025664,0.90424152,3.229434,79.03,62.52,100.7694958804,131.76
2022-02-04 11:00:00,78.55268384,4.14286612,78.6618552931,3.47268384,1.01286612,3.617379,75.08,3.13,75.1452147512,0.003,78.29268384,4.17286612,78.403808291,3.47268384,1.01286612,3.617379,74.82,3.16,74.886701089,0.003,82.86268384,51.28286612,97.4482258979,3.47268384,1.01286612,3.617379,79.39,50.27,93.9672549349,0.003
2022-02-04 11:30:00,78.72101568,4.02279624,78.8237349996,3.30101568,0.96279624,3.438558,75.42,3.06,75.4820508465,135.27,78.46101568,4.04279624,78.565101559,3.30101568,0.96279624,3.438558,75.16,3.08,75.2230815641,132.51,83.05101568,50.15279624,97.0194525658,3.30101568,0.96279624,3.438558,79.75,49.19,93.7001526146,130.66
2022-02-04 12:00:00,77.87850784,4.36414812,78.0006908444,3.64850784,1.06414812,3.800529,74.23,3.3,74.3033168842,134.76,77.62850784,4.38414812,77.7522088703,3.64850784,1.06414812,3.800529,73.98,3.32,74.0544583398,132.13,82.03850784,50.39414812,96.2802520424,3.64850784,1.06414812,3.800529,78.39,49.33,92.6198736773,130.19
2022-02-04 12:30:00,78.8213952,4.2020736,78.9333247989,3.4013952,0.9920736,3.54312,75.42,3.21,75.4882805474,134.83,78.5613952,4.2220736,78.6747654668,3.4013952,0.9920736,3.54312,75.16,3.23,75.2293725881,132.16,83.0013952,50.0620736,96.9300924289,3.4013952,0.9920736,3.54312,79.6,49.07,93.5094909621,130.37
2022-02-04 13:00:00,80.06243616,3.55904388,80.1415028385,1.40243616,0.40904388,1.460871,78.66,3.15,78.723046816,134.83,79.79243616,3.58904388,79.8731125243,1.40243616,0.40904388,1.460871,78.39,3.18,78.4544740598,132.16,84.63243616,49.37904388,97.984382556,1.40243616,0.40904388,1.460871,83.23,48.97,96.5675608059,130.37
2022-02-04 13:30:00,79.78313504,4.65174772,79.9186298285,1.82313504,0.53174772,1.899099,77.96,4.12,78.0687901789,134.92,79.50313504,4.67174772,79.6402769203,1.82313504,0.53174772,1.899099,77.68,4.14,77.7902436042,132.21,84.23313504,50.15174772,98.0327437035,1.82313504,0.53174772,1.899099,82.41,49.62,96.1953871035,130.43
2022-02-04 14:00:00,77.70373408,5.20692244,77.8779964513,2.18373408,0.63692244,2.274723,75.52,4.57,75.6581476115,135.32,77.43373408,5.24692244,77.6112966562,2.18373408,0.63692244,2.274723,75.25,4.61,75.3910777214,132.48,82.17373408,53.73692244,98.1844152907,2.18373408,0.63692244,2.274723,79.99,53.1,96.0104687,130.74
2022-02-04 14:30:00,77.09199552,5.58391536,77.2939576164,2.48199552,0.72391536,2.585412,74.61,4.86,74.768119543,136.58,76.83199552,5.60391536,77.0360915607,2.48199552,0.72391536,2.585412,74.35,4.88,74.5099785264,133.46,81.41199552,53.34391536,97.3318361097,2.48199552,0.72391536,2.585412,78.93,52.62,94.8620540575,132.14
2022-02-04 15:00:00,76.01253504,5.60657272,76.2190208601,2.42253504,0.70657272,2.523474,73.59,4.9,73.7529531612,136.87,75.76253504,5.61657272,75.9704390194,2.42253504,0.70657272,2.523474,73.34,4.91,73.5041747114,133.61,80.46253504,54.36657272,97.1078975902,2.42253504,0.70657272,2.523474,78.04,53.66,94.7081686023,132.3
2022-02-04 15:30:00,75.28924832,6.01853076,75.5294222479,2.42924832,0.70853076,2.530467,72.86,5.31,73.0532388057,135.95,75.01924832,6.04853076,75.2626889159,2.42924832,0.70853076,2.530467,72.59,5.34,72.7861504683,133.1,79.55924832,55.21853076,96.8439989495,2.42924832,0.70853076,2.530467,77.13,54.51,94.4477474586,131.61
2022-02-04 16:00:00,76.5345344,5.4204892000000005,76.7262449165,1.0645343999999999,0.31048919999999997,1.10889,75.47,5.11,75.6427987319,136.38,76.2845344,5.4304892,76.477581039,1.0645343999999999,0.31048919999999997,1.10889,75.22,5.12,75.3940501631,133.41,81.0545344,53.0404892,96.866563072,1.0645343999999999,0.31048919999999997,1.10889,79.99,52.73,95.8063306885,131.99
2022-02-04 16:30:00,79.43357568,4.99687624,79.5905881211,0.74357568,0.21687624,0.774558,78.69,4.78,78.8350461407,134.97,79.16357568,5.00687624,79.3217531584,0.74357568,0.21687624,0.774558,78.42,4.79,78.5661536541,132.42,83.99357568,51.05687624,98.2940759502,0.74357568,0.21687624,0.774558,83.25,50.84,97.5462357039,130.58
2022-02-04 17:00:00,81.10048896,4.64055928,81.2331465597,0.55048896,0.16055928,0.573426,80.55,4.48,80.6744872931,134.88,80.83048896,4.6505592799999995,80.9641627335,0.55048896,0.16055928,0.573426,80.28,4.49,80.4054631229,132.28,85.75048896,50.23055928,99.3793511876,0.55048896,0.16055928,0.573426,85.2,50.07,98.823301402,130.33
2022-02-04 17:30:00,85.45125824,18.04620032,87.336034263,0.50125824,0.14620032,0.5221439999999999,84.95,17.9,86.8153932203,134.21,85.51125824,21.72620032,88.2281308095,0.50125824,0.14620032,0.5221439999999999,85.01,21.58,87.706308211,131.82,89.74125824,56.24620032,105.9109459921,0.50125824,0.14620032,0.5221439999999999,89.24,56.1,105.4086694727,129.67
2022-02-04 18:00:00,87.68326624,39.30386932,96.0892778724,0.49326624,0.14386932,0.513819,87.19,39.16,95.5803415981,134.68,88.11326624,44.82386932,98.859126783,0.49326624,0.14386932,0.513819,87.62,44.68,98.3542922297,131.89,92.42326624,61.98386932,111.2836924187,0.49326624,0.14386932,0.513819,91.93,61.84,110.7940002888,129.82
2022-02-04 18:30:00,86.75742208,35.38508144,93.6960739545,0.49742208,0.14508144,0.5181479999999999,86.26,35.24,93.1807125965,136.53,87.08742208,38.84508144,95.3580591068,0.49742208,0.14508144,0.5181479999999999,86.59,38.7,94.8447051764,132.93,91.70742208,58.76508144,108.9200902552,0.49742208,0.14508144,0.5181479999999999,91.21,58.62,108.4230994761,131.55
2022-02-04 19:00:00,84.51294656,10.26377608,85.1339135461,0.49294656000000003,0.14377608,0.513486,84.02,10.12,84.6272698366,136.24,84.25294656,10.26377608,84.8758157749,0.49294656000000003,0.14377608,0.513486,83.76,10.12,84.3691412781,132.89,90.19294656,41.75377608,99.388859668,0.49294656000000003,0.14377608,0.513486,89.7,41.61,98.8811513889,131.4
2022-02-04 19:30:00,82.40166784,3.00340312,82.4563841865,0.49166784,0.14340312,0.512154,81.91,2.86,81.9599152025,135.99,82.14166784,3.00340312,82.1965572627,0.49166784,0.14340312,0.512154,81.65,2.86,81.7000740514,132.87,85.43166784,58.72340312,103.6677767868,0.49166784,0.14340312,0.512154,84.94,58.58,103.1814905882,131.12
2022-02-04 20:00:00,79.93582368,1.4846152400000001,79.949609066,0.49582368,0.14461524,0.516483,79.44,1.34,79.4513008075,135.99,79.68582368,1.5246152400000001,79.7004074468,0.49582368,0.14461524,0.516483,79.19,1.38,79.2020233327,132.87,82.27582368,62.77461524,103.4889534238,0.49582368,0.14461524,0.516483,81.78,62.63,103.0072099418,131.12
2022-02-04 20:30:00,78.2007088,2.5731234,78.2430304938,0.4907088,0.14312339999999998,0.511155,77.71,2.43,77.7479838967,134.74,77.9607088,2.5931234,78.0038230189,0.4907088,0.14312339999999998,0.511155,77.47,2.45,77.5087311211,131.94,80.3407088,63.4731234,102.3888025354,0.4907088,0.14312339999999998,0.511155,79.85,63.33,101.9152167245,129.78
2022-02-04 21:00:00,75.40294656,3.41377608,75.4801842675,0.49294656000000003,0.14377608,0.513486,74.91,3.27,74.9813376781,135.21,75.18294656,3.44377608,75.2617768003,0.49294656000000003,0.14377608,0.513486,74.69,3.3,74.7628657824,132.17,77.39294656,65.01377608,101.0765020043,0.49294656000000003,0.14377608,0.513486,76.9,64.87,100.6067935082,130.14
2022-02-04 21:30:00,71.89701248,4.33787864,72.0277557241,0.50701248,0.14787864,0.528138,71.39,4.19,71.5128533901,135.67,71.64701248,4.36787864,71.7800303784,0.50701248,0.14787864,0.528138,71.14,4.22,71.2650545499,132.5,73.83701248,67.93787864,100.3367318886,0.50701248,0.14787864,0.528138,73.33,67.79,99.8637722099,130.6
2022-02-04 22:00:00,68.6518976,5.1063868,68.8415443626,0.5018975999999999,0.14638679999999998,0.52281,68.15,4.96,68.3302575731,136.29,68.4318976,5.1263868,68.6236435258,0.5018975999999999,0.14638679999999998,0.52281,67.93,4.98,68.112299183,133.02,70.4418976,69.9363868,99.2630804284,0.5018975999999999,0.14638679999999998,0.52281,69.94,69.79,98.8040874661,131.38
2022-02-04 22:30:00,64.53326624,6.90386932,64.9015089439,0.49326624,0.14386932,0.513819,64.04,6.76,64.3958011054,136.99,64.32326624,6.92386932,64.6948417275,0.49326624,0.14386932,0.513819,63.83,6.78,64.1890746155,133.5,65.91326624,70.56386932,96.5599208773,0.49326624,0.14386932,0.513819,65.42,70.42,96.118431115,132.38
2022-02-04 23:00:00,60.4583312,13.7865966,62.0103221835,0.4683312,0.13659659999999998,0.487845,59.99,13.65,61.5233500388,137.54,60.4483312,6.8865966,60.8393454731,0.4683312,0.13659659999999998,0.487845,59.98,6.75,60.3586191028,133.74,62.6283312,66.4265966,91.2951291404,0.4683312,0.13659659999999998,0.487845,62.16,66.29,90.8748023382,132.65
2022-02-04 23:30:00,56.13248704,26.43780872,62.046868021,0.47248704,0.13780872,0.492174,55.66,26.3,61.5607472339,137.11,56.46248704,6.25780872,56.8082090258,0.47248704,0.13780872,0.492174,55.99,6.12,56.3234808939,133.65,59.86248704,56.49780872,82.3135453299,0.47248704,0.13780872,0.492174,59.39,56.36,81.8756477837,132.39
2022-02-05 00:00:00,53.82769184,27.20641012,60.3125953714,0.46769184,0.13641012,0.487179,53.36,27.07,59.8337237685,135.79,54.17769184,6.78641012,54.60107742,0.46769184,0.13641012,0.487179,53.71,6.65,54.1201127124,133.1,57.39769184,57.65641012,81.3557413861,0.46769184,0.13641012,0.487179,56.93,57.52,80.9294464333,131.54
2022-02-05 00:30:00,54.27801152,27.24650336,60.732812218,0.46801152,0.13650336,0.487512,53.81,27.11,60.2533667109,136.68,54.62801152,6.75650336,55.0442547436,0.46801152,0.13650336,0.487512,54.16,6.62,54.5630827575,133.66,57.87801152,57.79650336,81.7942541879,0.46801152,0.13650336,0.487512,57.41,57.66,81.3669693426,132.39
2022-02-05 01:00:00,57.48248704,26.24780872,63.191643268,0.47248704,0.13780872,0.492174,57.01,26.11,62.7046425713,136.91,57.84248704,6.10780872,58.1640665216,0.47248704,0.13780872,0.492174,57.37,5.97,57.6797867541,133.79,61.39248704,56.17780872,83.2164866931,0.47248704,0.13780872,0.492174,60.92,56.04,82.7751653577,132.61
2022-02-05 01:30:00,57.79481472,26.00557096,63.3761021953,0.46481472,0.13557096,0.484182,57.33,25.87,62.8966278905,135.64,58.13481472,5.90557096,58.434000812,0.46481472,0.13557096,0.484182,57.67,5.77,57.957931295,132.95,61.71481472,55.89557096,83.26483777,0.46481472,0.13557096,0.484182,61.25,55.76,82.8295846905,131.41
2022-02-05 02:00:00,56.65696256,25.90911408,62.3000288839,0.47696256000000004,0.13911408,0.496836,56.18,25.77,61.8084565412,135.64,57.00696256,5.85911408,57.3072682835,0.47696256000000004,0.13911408,0.496836,56.53,5.72,56.8186527471,132.92,60.34696256,58.00911408,83.7067094477,0.47696256000000004,0.13911408,0.496836,59.87,57.87,83.2667628769,131.28
2022-02-05 02:30:00,56.2383312,15.4065966,58.3104888931,0.4683312,0.13659659999999998,0.487845,55.77,15.27,57.8227100714,136.66,56.5783312,5.0565966,56.803844329,0.4683312,0.13659659999999998,0.487845,56.11,4.92,56.3252918324,133.59,57.0983312,77.9065966,96.5901507382,0.4683312,0.13659659999999998,0.487845,56.63,77.77,96.2035851723,132.25
2022-02-05 03:00:00,55.35801152,15.68650336,57.537603592,0.46801152,0.13650336,0.487512,54.89,15.55,57.0501060472,135.73,55.70801152,4.83650336,55.9175671168,0.46801152,0.13650336,0.487512,55.24,4.7,55.4395851355,132.31,56.13801152,78.45650336,96.4722719588,0.46801152,0.13650336,0.487512,55.67,78.32,96.0893922345,130.34
2022-02-05 03:30:00,54.33769184,15.90641012,56.6180063002,0.46769184,0.13641012,0.487179,53.87,15.77,56.1308275371,136.72,54.69769184,4.80641012,54.9084608313,0.46769184,0.13641012,0.487179,54.23,4.67,54.4307064073,132.93,55.05769184,79.27641012,96.5199390399,0.46769184,0.13641012,0.487179,54.59,79.14,96.1416023374,131.26
2022-02-05 04:00:00,52.99216736,16.26771548,55.4329177335,0.47216736000000004,0.13771548,0.491841,52.52,16.13,54.941125762,136.72,53.34216736,4.50771548,53.5322922871,0.47216736000000004,0.13771548,0.491841,52.87,4.37,53.0502950039,132.93,53.62216736,79.80771548,96.1488860181,0.47216736000000004,0.13771548,0.491841,53.15,79.67,95.7717672386,131.26
2022-02-05 04:30:00,52.22184768,16.39762224,54.7357597028,0.47184768,0.13762224,0.491508,51.75,16.26,54.2443554667,137.05,52.56184768,4.3976222400000005,52.7454918728,0.47184768,0.13762224,0.491508,52.09,4.26,52.26390437,133.15,52.791847680000004,80.09762224,95.9302260498,0.47184768,0.13762224,0.491508,52.32,79.96,95.5561824269,131.6
2022-02-05 05:00:00,51.47801152,16.57650336,54.081106994,0.46801152,0.13650336,0.487512,51.01,16.44,53.5937841545,137.05,51.82801152,4.29650336,52.0057950544,0.46801152,0.13650336,0.487512,51.36,4.16,51.5281981055,133.15,52.00801152,80.48650336,95.8275038044,0.46801152,0.13650336,0.487512,51.54,80.35,95.459384557,131.6
2022-02-05 05:30:00,51.42737216,16.32631688,53.9566791987,0.46737216000000004,0.13631688,0.486846,50.96,16.19,53.4699700767,137.21,51.76737216,4.16631688,51.9347573085,0.46737216000000004,0.13631688,0.486846,51.3,4.03,51.4580499048,133.27,52.04737216,79.03631688,94.6343929801,0.46737216000000004,0.13631688,0.486846,51.58,78.9,94.2640249512,131.75
2022-02-05 06:00:00,52.10664288,16.10902084,54.5399191845,0.47664288,0.13902084,0.49650299999999997,51.63,15.97,54.0434806429,135.9,52.45664288,4.17902084,52.6228429242,0.47664288,0.13902084,0.49650299999999997,51.98,4.04,52.1367624618,132.43,52.71664288,77.20902084,93.4894503974,0.47664288,0.13902084,0.49650299999999997,52.24,77.07,93.1064041836,130.47
2022-02-05 06:30:00,54.02449504,24.03547772,59.129943798,0.46449504,0.13547772,0.483849,53.56,23.9,58.6505208843,135.19,54.36449504,5.14547772,54.6074561019,0.46449504,0.13547772,0.483849,53.9,5.01,54.1323387634,131.89,57.41449504,58.38547772,81.885824471,0.46449504,0.13547772,0.483849,56.95,58.25,81.4638877049,129.7
2022-02-05 07:00:00,56.19417536,25.07538448,61.5350327148,0.46417536000000004,0.13538448,0.483516,55.73,24.94,61.0560111701,135.1,56.55417536,4.90538448,56.7665178388,0.46417536000000004,0.13538448,0.483516,56.09,4.77,56.2924595306,132.55,60.00417536,55.35538448,81.6377342383,0.46417536000000004,0.13538448,0.483516,59.54,55.22,81.2050491041,130.66
2022-02-05 07:30:00,59.4059136,23.8517248,64.0153680501,0.4859136,0.14172479999999998,0.50616,58.92,23.71,63.5116564105,135.79,59.7559136,3.9917248,59.8890897998,0.4859136,0.14172479999999998,0.50616,59.27,3.85,59.3949105564,133.04,63.3459136,52.7217248,82.4153203944,0.4859136,0.14172479999999998,0.50616,62.86,52.58,81.9514246368,131.37
2022-02-05 08:00:00,61.58997952,22.09582736,65.433562978,0.49997952,0.14582736,0.5208119999999999,61.09,21.95,64.9137165782,134.63,61.93997952,2.00582736,61.9724487683,0.49997952,0.14582736,0.5208119999999999,61.44,1.8599999999999999,61.4681478491,132.21,65.98997952,54.61582736,85.6595937141,0.49997952,0.14582736,0.5208119999999999,65.49,54.47,85.1816940428,130.14
2022-02-05 08:30:00,65.23488448,21.62517464,68.7258199757,0.63488448,0.18517464,0.661338,64.6,21.44,68.0649219496,136.28,65.59488448,1.28517464,65.6074732313,0.63488448,0.18517464,0.661338,64.96,1.1,64.9693127561,133.45,69.81488448,53.71517464,88.0876726992,0.63488448,0.18517464,0.661338,69.18,53.53,87.4719000594,131.94
2022-02-05 09:00:00,67.57915936,21.17142148,70.8178781614,1.4791593600000001,0.43142148,1.540791,66.1,20.74,69.277396025,136.28,67.94915936,1.02142148,67.9568360032,1.4791593600000001,0.43142148,1.540791,66.47,0.59,66.4726184229,133.45,72.24915936,52.68142148,89.4162915658,1.4791593600000001,0.43142148,1.540791,70.77,52.25,87.9684909499,131.94
2022-02-05 09:30:00,70.3680304,20.3573422,73.2535397358,1.5680304,0.4573422,1.633365,68.8,19.9,71.6201787208,135.24,70.7480304,0.5673422,70.7503051771,1.5680304,0.4573422,1.633365,69.18,0.11,69.180087453,132.75,75.3580304,51.5773422,91.3184262577,1.5680304,0.4573422,1.633365,73.79,51.12,89.7675804509,130.94
2022-02-05 10:00:00,70.69065696,20.42435828,73.5820860848,2.38065696,0.69435828,2.479851,68.31,19.73,71.1022432839,135.24,71.05065696,0.93435828,71.0568003772,2.38065696,0.69435828,2.479851,68.67,0.24,68.6704193958,132.75,75.60065696,51.56435828,91.5114330432,2.38065696,0.69435828,2.479851,73.22,50.87,89.1567456786,130.94
2022-02-05 10:30:00,72.3057616,19.4387638,74.8731507193,2.6357616,0.7687638,2.745585,69.67,18.67,72.128203915,135.24,72.6657616,2.1087638,72.6963533726,2.6357616,0.7687638,2.745585,70.03,1.34,70.0428190466,132.75,77.4257616,51.868763799999996,93.193976294,2.6357616,0.7687638,2.745585,74.79,51.1,90.5800977036,130.94
2022-02-05 11:00:00,72.88021728,19.20923004,75.3692283993,2.50021728,0.72923004,2.604393,70.38,18.48,72.7657529336,135.18,73.26021728,2.27923004,73.2956637564,2.50021728,0.72923004,2.604393,70.76,1.55,70.7769743631,132.79,78.14021728,51.82923004,93.7665326388,2.50021728,0.72923004,2.604393,75.64,51.1,91.2831835554,131.09
2022-02-05 11:30:00,73.43800992,18.93316956,75.83934474,2.06800992,0.60316956,2.154177,71.37,18.33,73.6862660202,135.32,73.79800992,2.29316956,73.8336298362,2.06800992,0.60316956,2.154177,71.73,1.69,71.7499059233,132.84,78.79800992,51.51316956,94.1420894471,2.06800992,0.60316956,2.154177,76.73,50.91,92.0832286576,131.24
2022-02-05 12:00:00,73.36585216,19.24920688,75.8490621476,1.9858521599999999,0.57920688,2.068596,71.38,18.67,73.781253039,135.32,73.74585216,2.01920688,73.7734905452,1.9858521599999999,0.57920688,2.068596,71.76,1.44,71.7744467063,132.84,78.74585216,52.01920688,94.3764118667,1.9858521599999999,0.57920688,2.068596,76.76,51.44,92.4022250814,131.24
2022-02-05 12:30:00,74.09718112,18.85501116,76.4585096361,1.69718112,0.49501116,1.767897,72.4,18.36,74.691696995,135.31,74.47718112,2.18501116,74.5092261492,1.69718112,0.49501116,1.767897,72.78,1.69,72.7996188177,132.87,79.49718112,51.51501116,94.7290778,1.69718112,0.49501116,1.767897,77.8,51.02,93.036984044,131.23
2022-02-05 13:00:00,74.90943904,18.77316972,77.2260057145,1.51943904,0.44316972,1.582749,73.39,18.33,75.6444379978,135.31,75.27943904,2.21316972,75.3119649351,1.51943904,0.44316972,1.582749,73.76,1.77,73.781234064,132.87,80.37943904,51.51316972,95.4696856336,1.51943904,0.44316972,1.582749,78.86,51.07,93.9523522856,131.23
2022-02-05 13:30:00,75.17505344,18.69897392,77.4657362023,1.50505344,0.43897392,1.567764,73.67,18.26,75.899252302,135.53,75.55505344,2.24897392,75.5885175408,1.50505344,0.43897392,1.567764,74.05,1.81,74.0721175612,133.02,80.72505344,51.35897392,95.6779935774,1.50505344,0.43897392,1.567764,79.22,50.92,94.1735355607,131.42
2022-02-05 14:00:00,74.46901984,19.08221412,76.875001214,1.13901984,0.33221412,1.186479,73.33,18.75,75.6891762407,135.38,74.83901984,1.7922141200000001,74.8604763681,1.13901984,0.33221412,1.186479,73.7,1.46,73.7144599112,132.9,80.03901984,51.97221412,95.432466894,1.13901984,0.33221412,1.186479,78.9,51.64,94.2968695133,131.22
2022-02-05 14:30:00,72.56252576,20.32948668,75.3565403488,1.7125257600000001,0.49948668,1.783881,70.85,19.83,73.5727626231,135.89,72.93252576,1.05948668,72.9402209056,1.7125257600000001,0.49948668,1.783881,71.22,0.56,71.2222015947,133.21,77.80252576,52.86948668,94.0660174369,1.7125257600000001,0.49948668,1.783881,76.09,52.37,92.3704768852,131.68
2022-02-05 15:00:00,70.93514272,21.34274996,74.0763622795,2.13514272,0.62274996,2.224107,68.8,20.72,71.8523374707,136.59,71.30514272,0.72274996,71.308805528,2.13514272,0.62274996,2.224107,69.17,0.1,69.1700722856,133.65,75.90514272,53.33274996,92.7683831358,2.13514272,0.62274996,2.224107,73.77,52.71,90.666184435,132.3
2022-02-05 15:30:00,71.24941952,21.10899736,74.3106287921,1.05941952,0.30899736,1.103562,70.19,20.8,73.2070768437,136.96,71.63941952,0.54899736,71.6415230663,1.05941952,0.30899736,1.103562,70.58,0.24,70.5804080464,133.86,76.37941952,53.04899736,92.9946871983,1.05941952,0.30899736,1.103562,75.32,52.74,91.9489532295,132.64
2022-02-05 16:00:00,71.351368,20.964149,74.3674206811,0.6313679999999999,0.18414899999999998,0.657675,70.72,20.78,73.709746981,136.96,71.721368,0.464149,71.7228698679,0.6313679999999999,0.18414899999999998,0.657675,71.09,0.28,71.0905514116,133.86,76.551368,52.834149,93.0137583545,0.6313679999999999,0.18414899999999998,0.657675,75.92,52.65,92.3897662082,132.64
2022-02-05 16:30:00,72.64596352,20.67048936,75.5294985163,0.51596352,0.15048936000000002,0.537462,72.13,20.52,74.9920482451,136.89,73.03596352,0.34048936,73.0367571864,0.51596352,0.15048936000000002,0.537462,72.52,0.19,72.5202488964,133.79,77.94596352,52.22048936,93.8219203495,0.51596352,0.15048936000000002,0.537462,77.43,52.07,93.3096447319,132.56
2022-02-05 17:00:00,75.49376576,19.38818168,77.9436351313,0.47376576000000004,0.13818168,0.493506,75.02,19.25,77.450389928,136.24,75.86376576,0.7381816800000001,75.8673570614,0.47376576000000004,0.13818168,0.493506,75.39,0.6000000000000001,75.3923875468,133.4,80.92376576,49.90818168,95.0761929369,0.47376576000000004,0.13818168,0.493506,80.45,49.77,94.600504227,131.95
2022-02-05 17:30:00,79.03960992,18.51696956,81.179665545,0.46960992,0.13696956,0.489177,78.57,18.38,80.6911971655,134.65,79.43960992,1.58696956,79.4554598289,0.46960992,0.13696956,0.489177,78.97,1.45,78.9833108954,132.31,84.77960992,49.31696956,98.080302532,0.46960992,0.13696956,0.489177,84.31,49.18,97.6055761727,130.36
2022-02-05 18:00:00,80.5699296,18.7370628,82.719955743,0.4699296,0.13706279999999998,0.48951000000000006,80.1,18.6,82.231198459,134.65,80.9499296,1.5670628,80.9650961098,0.4699296,0.13706279999999998,0.48951000000000006,80.48,1.43,80.492703396,132.31,86.2799296,49.4070628,99.4247660611,0.4699296,0.13706279999999998,0.48951000000000006,85.81,49.27,98.9489211664,130.36
2022-02-05 18:30:00,79.28376576,19.45818168,81.6366115623,0.47376576000000004,0.13818168,0.493506,78.81,19.32,81.1435672127,135.32,79.66376576,0.9981816800000001,79.6700190896,0.47376576000000004,0.13818168,0.493506,79.19,0.86,79.1946696439,132.72,84.86376576,50.38818168,98.6956310684,0.47376576000000004,0.13818168,0.493506,84.39,50.25,98.2177916673,130.97
2022-02-05 19:00:00,77.56960992,19.76696956,80.0485944207,0.46960992,0.13696956,0.489177,77.1,19.63,79.5597065103,135.86,77.93960992,0.43696956000000003,77.9408348485,0.46960992,0.13696956,0.489177,77.47,0.30000000000000004,77.4705808678,133.1,83.00960992,50.34696956,97.0845645968,0.46960992,0.13696956,0.489177,82.54,50.21,96.6120887881,131.48
2022-02-05 19:30:00,75.74216736,20.46771548,78.4589274293,0.47216736000000004,0.13771548,0.491841,75.27,20.33,77.9671841226,134.88,76.11216736,0.69771548,76.1153652499,0.47216736000000004,0.13771548,0.491841,75.64,0.56,75.6420729489,132.47,81.02216736,51.52771548,96.0192536229,0.47216736000000004,0.13771548,0.491841,80.55,51.39,95.5470282112,130.52
2022-02-05 20:00:00,72.8379216,21.2393938,75.8714351518,0.4779216,0.13939379999999998,0.49783499999999997,72.36,21.1,75.3736001528,135.21,73.2079216,1.3893938,73.2211048819,0.4779216,0.13939379999999998,0.49783499999999997,72.73,1.25,72.7407409916,132.73,77.9379216,51.8593938,93.6147229266,0.4779216,0.13939379999999998,0.49783499999999997,77.46,51.72,93.1397337338,130.87
2022-02-05 20:30:00,70.59248704,21.98780872,73.9375612176,0.47248704,0.13780872,0.492174,70.12,21.85,73.4454688868,134.55,70.96248704,2.24780872,70.9980789243,0.47248704,0.13780872,0.492174,70.49,2.11,70.521572586,132.29,75.54248704,52.48780872,91.9871589539,0.47248704,0.13780872,0.492174,75.07,52.35,91.5206392023,130.24
2022-02-05 21:00:00,68.22280672,22.60790196,71.871194423,0.47280672,0.13790196,0.492507,67.75,22.47,71.3790123216,134.13,68.57280672,2.91790196,68.6348597529,0.47280672,0.13790196,0.492507,68.1,2.7800000000000002,68.1567194046,132.02,72.93280672,53.12790196,90.2317475323,0.47280672,0.13790196,0.492507,72.46,52.99,89.7685451592,129.86
2022-02-05 21:30:00,65.63760192,23.499300560000002,69.7173716703,0.47760192,0.13930056,0.497502,65.16,23.36,69.220771449,134.21,65.99760192,3.72930056,66.1028830072,0.47760192,0.13930056,0.497502,65.52,3.59,65.6182787034,132.06,70.17760192,54.15930056,88.6460695597,0.47760192,0.13930056,0.497502,69.7,54.02,88.1830505256,130.14
2022-02-05 22:00:00,62.92216736,24.51771548,67.5301230388,0.47216736000000004,0.13771548,0.491841,62.45,24.38,67.0401886931,134.21,63.26216736,4.63771548,63.431933787,0.47216736000000004,0.13771548,0.491841,62.79,4.5,62.9510452653,132.06,67.24216736,55.45771548,87.1611569309,0.47216736000000004,0.13771548,0.491841,66.77,55.32,86.7094879468,130.14
2022-02-05 22:30:00,59.4783312,25.1965966,64.5952038665,0.4683312,0.13659659999999998,0.487845,59.01,25.06,64.1107143931,134.76,59.8183312,5.4365966,60.0648760104,0.4683312,0.13659659999999998,0.487845,59.35,5.3,59.5861770883,132.43,63.5383312,56.0365966,84.7184731342,0.4683312,0.13659659999999998,0.487845,63.07,55.9,84.2771315364,130.68
2022-02-05 23:00:00,56.55696256,26.06911408,62.2759080458,0.47696256000000004,0.13911408,0.496836,56.08,25.93,61.7845555135,134.32,56.90696256,6.01911408,57.224401457,0.47696256000000004,0.13911408,0.496836,56.43,5.88,56.7355206198,132.14,60.38696256,57.64911408,83.4865594059,0.47696256000000004,0.13911408,0.496836,59.91,57.51,83.0458198828,130.07
2022-02-05 23:30:00,53.28216736,27.37771548,59.9043292549,0.47216736000000004,0.13771548,0.491841,52.81,27.24,59.4214919032,135.4,53.62216736,7.30771548,54.1178301295,0.47216736000000004,0.13771548,0.491841,53.15,7.17,53.6314404058,132.86,56.69216736,57.37771548,80.6610443379,0.47216736000000004,0.13771548,0.491841,56.22,57.24,80.2315773246,131.07
2022-02-06 00:00:00,51.17280672,27.667901960000002,58.1736103957,0.47280672,0.13790196,0.492507,50.7,27.53,57.692208312700004,135.26,51.51280672,7.42790196,52.0455856312,0.47280672,0.13790196,0.492507,51.04,7.29,51.5579838628,132.73,54.42280672,57.91790196,79.4753122594,0.47280672,0.13790196,0.492507,53.95,57.78,79.0514446421,130.86
2022-02-06 00:30:00,51.98280672,27.60790196,58.8592256585,0.47280672,0.13790196,0.492507,51.51,27.47,58.3770588502,135.7,52.34280672,7.40790196,52.8644155059,0.47280672,0.13790196,0.492507,51.87,7.27,52.3769968593,133.02,55.33280672,57.80790196,80.0217034843,0.47280672,0.13790196,0.492507,54.86,57.67,79.5955306534,131.31
2022-02-06 01:00:00,55.18696256,26.72911408,61.3192170213,0.47696256000000004,0.13911408,0.496836,54.71,26.59,60.8293695512,135.7,55.53696256,6.78911408,55.9503912442,0.47696256000000004,0.13911408,0.496836,55.06,6.65,55.4601307247,133.0,58.82696256,56.43911408,81.5229116394,0.47696256000000004,0.13911408,0.496836,58.35,56.3,81.08275094,131.31
2022-02-06 01:30:00,55.23216736,26.77771548,61.3810912058,0.47216736000000004,0.13771548,0.491841,54.76,26.64,60.8962002099,134.83,55.57216736,6.71771548,55.976722719,0.47216736000000004,0.13771548,0.491841,55.1,6.58,55.491498448,132.4,58.86216736,56.70771548,81.7344464793,0.47216736000000004,0.13771548,0.491841,58.39,56.57,81.2991820377,130.33
2022-02-06 02:00:00,53.78216736,27.30771548,60.3177656307,0.47216736000000004,0.13771548,0.491841,53.31,27.17,59.8344800262,135.28,54.12216736,6.99771548,54.572676512,0.47216736000000004,0.13771548,0.491841,53.65,6.86,54.0868015324,132.71,57.27216736,57.59771548,81.225599306,0.47216736000000004,0.13771548,0.491841,56.8,57.46,80.7953686792,130.76
2022-02-06 02:30:00,52.56248704,27.43780872,59.2929033796,0.47248704,0.13780872,0.492174,52.09,27.3,58.810357081,136.83,52.92248704,6.92780872,53.3740027369,0.47248704,0.13780872,0.492174,52.45,6.79,52.8876790945,133.78,56.03248704,58.97780872,81.3512232563,0.47248704,0.13780872,0.492174,55.56,58.84,80.9262577907,132.37
2022-02-06 03:00:00,51.28664288,27.38902084,58.1418799186,0.47664288,0.13902084,0.49650299999999997,50.81,27.25,57.6560369779,136.83,51.62664288,6.73902084,52.0646200115,0.47664288,0.13902084,0.49650299999999997,51.15,6.6,51.5740487067,133.78,54.73664288,60.40902084,81.5190154051,0.47664288,0.13902084,0.49650299999999997,54.26,60.27,81.0963655166,132.37
2022-02-06 03:30:00,49.89248704,26.98780872,56.72391103,0.47248704,0.13780872,0.492174,49.42,26.85,56.2428564353,137.31,50.25248704,6.45780872,50.6657255664,0.47248704,0.13780872,0.492174,49.78,6.32,50.1795854905,134.15,53.39248704,61.23780872,81.2454730378,0.47248704,0.13780872,0.492174,52.92,61.1,80.8315309765,132.9
2022-02-06 04:00:00,49.21696256,21.13911408,53.564648302,0.47696256000000004,0.13911408,0.496836,48.74,21.0,53.071532859,136.92,49.55696256,5.48911408,49.8600332085,0.47696256000000004,0.13911408,0.496836,49.08,5.35,49.3707291824,133.98,51.08696256,73.22911408,89.2881901068,0.47696256000000004,0.13911408,0.496836,50.61,73.09,88.9017446398,132.62
2022-02-06 04:30:00,48.61216736,16.88771548,51.4620029689,0.47216736000000004,0.13771548,0.491841,48.14,16.75,50.9707965408,136.92,48.96216736,3.75771548,49.1061529568,0.47216736000000004,0.13771548,0.491841,48.49,3.62,48.624937018,133.6,48.88216736,80.56771548,94.2370578036,0.47216736000000004,0.13771548,0.491841,48.41,80.43,93.8749860186,132.08
2022-02-06 05:00:00,47.76216736,17.20771548,50.7674118206,0.47216736000000004,0.13771548,0.491841,47.29,17.07,50.2765253374,136.16,48.11216736,3.53771548,48.2420571586,0.47216736000000004,0.13771548,0.491841,47.64,3.4,47.7611725149,132.62,47.94216736,80.84771548,93.9936407929,0.47216736000000004,0.13771548,0.491841,47.47,80.71,93.6349560794,130.7
2022-02-06 05:30:00,47.711528,17.117529,50.6892464253,0.471528,0.13752899999999998,0.491175,47.24,16.98,50.1989840535,136.5,48.061528,3.707529,48.2043177006,0.471528,0.13752899999999998,0.491175,47.59,3.5700000000000003,47.7237152787,132.79,47.891528,80.897529,94.0106837146,0.471528,0.13752899999999998,0.491175,47.42,80.76,93.6527308732,131.0
2022-02-06 06:00:00,47.93344608,16.92808844,50.8347856427,0.47344608,0.13808844,0.493173,47.46,16.79,50.342384727,136.63,48.28344608,3.85808844,48.437341089,0.47344608,0.13808844,0.493173,47.81,3.7199999999999998,47.9545044808,132.89,48.14344608,80.58808844,93.8734861336,0.47344608,0.13808844,0.493173,47.67,80.45,93.5127338922,131.14
2022-02-06 06:30:00,49.37929024,16.41687632,52.0367959497,0.46929024,0.13687632,0.488844,48.91,16.28,51.5482928912,136.4,49.73929024,4.25687632,49.9211176716,0.46929024,0.13687632,0.488844,49.27,4.12,49.4419589013,132.7,49.67929024,79.68687632,93.9043669719,0.46929024,0.13687632,0.488844,49.21,79.55,93.5405078028,130.92
2022-02-06 07:00:00,51.03929024,15.80687632,53.4309506485,0.46929024,0.13687632,0.488844,50.57,15.67,52.9421741148,136.05,51.38929024,4.63687632,51.5980597831,0.46929024,0.13687632,0.488844,50.92,4.5,51.1184545932,132.46,51.42929024,78.33687632,93.7103947605,0.46929024,0.13687632,0.488844,50.96,78.2,93.3389607827,130.56
2022-02-06 07:30:00,53.01929024,15.90687632,55.354077102,0.46929024,0.13687632,0.488844,52.55,15.77,54.8652476528,135.18,53.36929024,4.23687632,53.5372044626,0.46929024,0.13687632,0.488844,52.9,4.1,53.0586467977,131.93,53.19929024,74.42687632,91.4851048029,0.46929024,0.13687632,0.488844,52.73,74.29,91.101355643,129.71
2022-02-06 08:00:00,54.30056896,15.27724928,56.4087416536,0.47056896000000004,0.13724928,0.490176,53.83,15.14,55.9185881438,134.51,54.65056896,4.81724928,54.8624696699,0.47056896000000004,0.13724928,0.490176,54.18,4.68,54.3817506154,131.28,54.59056896,74.25724928,92.1643601942,0.47056896000000004,0.13724928,0.490176,54.12,74.12,91.7755348663,128.73
2022-02-06 08:30:00,57.78966976,14.30615368,59.5341243665,0.56966976,0.16615368,0.593406,57.22,14.14,58.9412249618,134.29,58.14966976,5.8061536799999995,58.438818552,0.56966976,0.16615368,0.593406,57.58,5.64,57.8555615304,131.21,58.33966976,73.68615368,93.9849259821,0.56966976,0.16615368,0.593406,57.77,73.52,93.5016753861,128.62
2022-02-06 09:00:00,60.66704224,22.26913732,64.6251072814,0.71704224,0.20913732000000002,0.746919,59.95,22.06,63.8799350344,134.29,61.01704224,4.07913732,61.1532403475,0.71704224,0.20913732000000002,0.746919,60.3,3.87,60.4240589501,131.18,64.09704224,55.31913732,84.6678083911,0.71704224,0.20913732000000002,0.746919,63.38,55.11,83.9889070056,128.62
2022-02-06 09:30:00,63.65366496,22.89065228,67.6444456304,1.37366496,0.40065228,1.430901,62.28,22.49,66.2163008632,135.98,64.02366496,2.58065228,64.0756540435,1.37366496,0.40065228,1.430901,62.65,2.18,62.6879166985,133.24,67.83366496,54.91065228,87.2730533196,1.37366496,0.40065228,1.430901,66.46,54.51,85.9550562794,131.55
2022-02-06 10:00:00,65.02441344,21.85545392,68.5990904405,2.14441344,0.62545392,2.233764,62.88,21.23,66.3672155511,135.98,65.38441344,1.97545392,65.4142487466,2.14441344,0.62545392,2.233764,63.24,1.35,63.2544077516,133.24,69.35441344,54.42545392,88.1598814541,2.14441344,0.62545392,2.233764,67.21,53.8,86.0907898674,131.55
2022-02-06 10:30:00,68.21200704,20.66766872,71.2743322294,0.95200704,0.27766872,0.9916739999999999,67.26,20.39,70.2827126682,134.94,68.57200704,0.71766872,68.5757624667,0.95200704,0.27766872,0.9916739999999999,67.62,0.44,67.621431514,132.67,73.07200704,53.45766872,90.5386136288,0.95200704,0.27766872,0.9916739999999999,72.12,53.18,89.6069573192,130.71
2022-02-06 11:00:00,68.69201632,20.59475476,71.7128791064,1.66201632,0.48475476,1.731267,67.03,20.11,69.9816618837,134.94,69.06201632,0.65475476,69.0651200099,1.66201632,0.48475476,1.731267,67.4,0.17,67.4002143914,132.67,73.53201632,53.25475476,90.7911137096,1.66201632,0.48475476,1.731267,71.87,52.77,89.1626031473,130.71
2022-02-06 11:30:00,69.22507264,20.98647952,72.336318711,2.28507264,0.66647952,2.380284,66.94,20.32,69.9561719936,134.75,69.57507264,1.26647952,69.5865985894,2.28507264,0.66647952,2.380284,67.29,0.6000000000000001,67.2926749357,132.55,73.80507264,51.44647952,89.9662659134,2.28507264,0.66647952,2.380284,71.52,50.78,87.7138461134,130.54
2022-02-06 12:00:00,69.36149472,21.59293596,72.6448334926,3.78149472,1.10293596,3.939057,65.58,20.49,68.7064516621,134.18,69.73149472,1.5929359600000002,69.7496867438,3.78149472,1.10293596,3.939057,65.95,0.49,65.9518202933,132.04,73.71149472,52.32293596,90.3939936131,3.78149472,1.10293596,3.939057,69.93,51.22,86.6815626301,129.83
2022-02-06 12:30:00,70.024632,21.391351,73.2191162494,3.364632,0.981351,3.504825,66.66,20.41,69.7145874262,135.04,70.404632,1.211351,70.415052214,3.364632,0.981351,3.504825,67.04,0.23,67.0403945394,132.6,74.524632,52.361351,91.0803593168,3.364632,0.981351,3.504825,71.16,51.38,87.770439215,130.69
2022-02-06 13:00:00,70.43341216,21.72016188,73.706383581,4.42341216,1.2901618799999999,4.607721,66.01,20.43,69.0992402274,135.64,70.80341216,1.6101618800000002,70.8217183834,4.42341216,1.2901618799999999,4.607721,66.38,0.32,66.3807713122,133.0,74.70341216,52.65016188,91.3927750664,4.42341216,1.2901618799999999,4.607721,70.28,51.36,87.0467001098,131.32
2022-02-06 13:30:00,71.45611072,21.10344896,74.5072568092,3.16611072,0.92344896,3.298032,68.29,20.18,71.2092444841,135.53,71.81611072,0.93344896,71.8221768391,3.16611072,0.92344896,3.298032,68.65,0.01,68.6500007283,132.95,75.97611072,52.11344896,92.1313245462,3.16611072,0.92344896,3.298032,72.81,51.19,89.0040010337,131.41
2022-02-06 14:00:00,70.9667408,21.3965494,74.1221331722,2.4567408,0.7165494,2.5591049999999997,68.51,20.68,71.5631364601,135.65,71.3367408,1.1665494,71.3462782874,2.4567408,0.7165494,2.5591049999999997,68.88,0.45,68.8814699321,133.02,75.7267408,52.4565494,92.1207297363,2.4567408,0.7165494,2.5591049999999997,73.27,51.74,89.6968254734,131.48
2022-02-06 14:30:00,69.73816864,21.91988252,73.1019385171,3.1881686399999998,0.92988252,3.321009,66.55,20.99,69.7816781111,135.89,70.10816864,1.69988252,70.1287737711,3.1881686399999998,0.92988252,3.321009,66.92,0.77,66.9244297697,133.18,74.21816864,52.97988252,91.1877431901,3.1881686399999998,0.92988252,3.321009,71.03,52.05,88.0594310679,131.76
2022-02-06 15:00:00,69.64220512,21.69939316,72.9445021745,2.67220512,0.77939316,2.783547,66.97,20.92,70.161437414,135.89,70.02220512,1.38939316,70.0359880577,2.67220512,0.77939316,2.783547,67.35,0.61,67.3527623784,133.18,74.44220512,54.66939316,92.3600804006,2.67220512,0.77939316,2.783547,71.77,53.89,89.7500139276,131.76
2022-02-06 15:30:00,69.50957888,21.58904384,72.7850834306,1.53957888,0.44904384,1.6037279999999998,67.97,21.14,71.1816022579,136.27,69.89957888,1.29904384,69.9116488326,1.53957888,0.44904384,1.6037279999999998,68.36,0.85,68.3652843189,133.5,74.41957888,53.90904384,91.8937360674,1.53957888,0.44904384,1.6037279999999998,72.88,53.46,90.3850983293,132.18
2022-02-06 16:00:00,70.48097728,21.68778504,73.7423092823,1.74097728,0.50778504,1.813518,68.74,21.18,71.9289927637,136.27,70.84097728,1.52778504,70.8574497785,1.74097728,0.50778504,1.813518,69.1,1.02,69.1075278099,133.5,75.33097728,53.15778504,92.198190049,1.74097728,0.50778504,1.813518,73.59,52.65,90.4848639276,132.18
2022-02-06 16:30:00,72.60759136,20.68554748,75.4967164693,1.04759136,0.30554748,1.091241,71.56,20.38,74.4054971087,135.78,72.98759136,0.84554748,72.9924889497,1.04759136,0.30554748,1.091241,71.94,0.54,71.9420266604,133.15,77.72759136,51.74554748,93.3765502823,1.04759136,0.30554748,1.091241,76.68,51.44,92.3357785476,131.63
2022-02-06 17:00:00,76.39761184,16.32972012,78.1233310481,0.54761184,0.15972012,0.570429,75.85,16.17,77.5544415234,134.85,76.69761184,0.76972012,76.7014741124,0.54761184,0.15972012,0.570429,76.15,0.61,76.152443165,132.56,81.05761184,51.40972012,95.9859143834,0.54761184,0.15972012,0.570429,80.51,51.25,95.4380563507,130.77
