Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-02-06 17:30:00,82.7463232,1.2489276,82.7557479772,0.4763232,0.13892759999999998,0.49617000000000006,82.27,1.11,82.277487808,133.93,82.5063232,1.2889276,82.5163905072,0.4763232,0.13892759999999998,0.49617000000000006,82.03,1.15,82.0380606792,131.73,84.8563232,62.3689276,105.3113418251,0.4763232,0.13892759999999998,0.49617000000000006,84.38,62.23,104.8453971331,129.61
2022-02-06 18:00:00,84.41056896,0.9372492800000001,84.415772154,0.47056896000000004,0.13724928,0.490176,83.94,0.8,83.9438121603,135.3,84.16056896,0.96724928,84.1661270277,0.47056896000000004,0.13724928,0.490176,83.69,0.8300000000000001,83.6941156832,132.15,86.56056896,62.68724928,106.8757377564,0.47056896000000004,0.13724928,0.490176,86.09,62.55,106.4142405884,130.22
2022-02-06 18:30:00,83.53641312,1.33603716,83.5470963723,0.46641312,0.13603716,0.485847,83.07,1.2,83.0786669368,136.11,83.28641312,1.36603716,83.2976150194,0.46641312,0.13603716,0.485847,82.82,1.23,82.8291331598,132.66,85.61641312,63.50603716,106.5982502263,0.46641312,0.13603716,0.485847,85.15,63.37,106.1427312631,131.0
2022-02-06 19:00:00,81.46440512,1.7783681599999999,81.4838136986,0.47440512,0.13836816,0.494172,80.99,1.6400000000000001,81.0066028173,136.55,81.21440512,1.8083681600000001,81.2345357246,0.47440512,0.13836816,0.494172,80.74,1.67,80.7572690227,132.96,83.61440512,66.15836816,106.6222229236,0.47440512,0.13836816,0.494172,83.14,66.02,106.1644950066,131.48
2022-02-06 19:30:00,78.97728224,2.4892073200000002,79.0164999421,0.47728224,0.13920732,0.49716899999999997,78.5,2.35,78.5351672819,137.17,78.73728224,2.50920732,78.7772539247,0.47728224,0.13920732,0.49716899999999997,78.26,2.37,78.2958779247,133.6,81.07728224,67.39920732,105.4332909606,0.47728224,0.13920732,0.49716899999999997,80.6,67.26,104.9774623431,132.29
2022-02-06 20:00:00,76.0931264,3.4779952,76.1725694456,0.4731264,0.13799519999999998,0.49284000000000006,75.62,3.34,75.6937249711,137.17,75.8531264,3.4979952,75.9337392407,0.4731264,0.13799519999999998,0.49284000000000006,75.38,3.36,75.4548474255,133.6,78.1331264,67.5479952,103.2836729429,0.4731264,0.13799519999999998,0.49284000000000006,77.66,67.41,102.8357121821,132.29
2022-02-06 20:30:00,74.59120832,4.44743576,74.7236779306,0.47120832,0.13743576,0.490842,74.12,4.31,74.2452052324,136.24,74.37120832,4.45743576,74.504666703,0.47120832,0.13743576,0.490842,73.9,4.32,74.0261602408,133.02,76.45120832,66.21743576,101.1411689285,0.47120832,0.13743576,0.490842,75.98,66.08,100.6952173641,131.41
2022-02-06 21:00:00,72.14056896,5.20724928,72.3282595874,0.47056896000000004,0.13724928,0.490176,71.67,5.07,71.8491043786,135.53,71.91056896,5.22724928,72.1003055693,0.47056896000000004,0.13724928,0.490176,71.44,5.09,71.6210981485,132.42,73.80056896,67.58724928,100.0727747395,0.47056896000000004,0.13724928,0.490176,73.33,67.45,99.6332845991,130.6
2022-02-06 21:30:00,68.96897056,5.49678308,69.1876688748,0.46897056000000004,0.13678308,0.488511,68.5,5.36,68.709385094,136.51,68.75897056,5.50678308,68.9791322964,0.46897056000000004,0.13678308,0.488511,68.29,5.37,68.5008102142,132.99,70.66897056,70.33678308,99.7064012692,0.46897056000000004,0.13678308,0.488511,70.2,70.2,99.2777920786,131.44
2022-02-06 22:00:00,64.55216736,16.21771548,66.5582196747,0.47216736000000004,0.13771548,0.491841,64.08,16.08,66.0667299024,136.91,64.65216735999999,5.83771548,64.9151882565,0.47216736000000004,0.13771548,0.491841,64.18,5.7,64.4326190683,133.37,67.46216736,63.12771548,92.3918421,0.47216736000000004,0.13771548,0.491841,66.99,62.99,91.9532500785,132.02
2022-02-06 22:30:00,60.21664288,25.94902084,65.5697778118,0.47664288,0.13902084,0.49650299999999997,59.74,25.81,65.0770597062,136.75,60.55664288,5.64902084,60.8195563396,0.47664288,0.13902084,0.49650299999999997,60.08,5.51,60.3321348868,133.47,64.16664288,56.14902084,85.2647089937,0.47664288,0.13902084,0.49650299999999997,63.69,56.01,84.8147168833,132.14
2022-02-06 23:00:00,56.433536,26.705198,62.4332570485,0.463536,0.13519799999999998,0.48285000000000006,55.97,26.57,61.9564831152,135.92,56.793536,6.165198,57.127186153,0.463536,0.13519799999999998,0.48285000000000006,56.33,6.03,56.6518296262,133.15,60.203536,58.335198,83.8299533139,0.463536,0.13519799999999998,0.48285000000000006,59.74,58.2,83.403282909,131.7
2022-02-06 23:30:00,53.0719376,23.2647318,57.9472027482,0.4619376,0.13473179999999998,0.481185,52.61,23.13,57.4700704715,136.82,53.4219376,5.7647318,53.7320718907,0.4619376,0.13473179999999998,0.481185,52.96,5.63,53.258412481,133.82,55.6119376,67.4147318,87.3924119549,0.4619376,0.13473179999999998,0.481185,55.15,67.28,86.9949475544,132.74
2022-02-07 00:00:00,51.18001952,16.67417236,53.8277105398,0.46001952,0.13417236,0.479187,50.72,16.54,53.3487581861,136.99,51.54001952,3.84417236,51.6831817253,0.46001952,0.13417236,0.479187,51.08,3.71,51.2145535956,133.7,51.72001952,79.68417236,94.9975144088,0.46001952,0.13417236,0.479187,51.26,79.55,94.6350363238,132.59
2022-02-07 00:30:00,52.2487408,16.3037994,54.7333973919,0.4587408,0.13379939999999999,0.477855,51.79,16.17,54.2556264363,135.74,52.5987408,4.1537994,52.7625016769,0.4587408,0.13379939999999999,0.477855,52.14,4.02,52.2947416095,132.37,52.8587408,78.9537994,95.0144668914,0.4587408,0.13379939999999999,0.477855,52.4,78.82,94.6485731535,130.66
2022-02-07 01:00:00,56.073536,16.015198,58.3157612188,0.463536,0.13519799999999998,0.48285000000000006,55.61,15.88,57.8329188266,135.51,56.453536,4.375198,56.6228229996,0.463536,0.13519799999999998,0.48285000000000006,55.99,4.24,56.1503134453,132.08,56.803536,76.715198,95.4560805097,0.463536,0.13519799999999998,0.48285000000000006,56.34,76.58,95.0720358465,130.45
2022-02-07 01:30:00,56.94481472,16.15557096,59.192181887,0.46481472,0.13557096,0.484182,56.48,16.02,58.7080130817,135.35,57.29481472,4.32557096,57.4578659361,0.46481472,0.13557096,0.484182,56.83,4.19,56.9842522106,131.85,57.63481472,76.68557096,95.9293941463,0.46481472,0.13557096,0.484182,57.17,76.55,95.5421969603,130.23
2022-02-07 02:00:00,56.34024928,16.03715604,58.5782729584,0.47024928,0.13715604,0.489843,55.87,15.9,58.0884403302,135.79,56.70024928,4.55715604,56.8830901023,0.47024928,0.13715604,0.489843,56.23,4.42,56.4034511355,132.11,56.99024928,76.89715604,95.7134322864,0.47024928,0.13715604,0.489843,56.52,76.76,95.3237011451,130.63
2022-02-07 02:30:00,55.5851344,16.2956642,57.9245702443,0.4651344,0.13566419999999998,0.484515,55.12,16.16,57.4400557103,136.49,55.9451344,4.3856642,56.116772123,0.4651344,0.13566419999999998,0.484515,55.48,4.25,55.6425457721,132.55,56.1251344,77.4456642,95.6444541769,0.4651344,0.13566419999999998,0.484515,55.66,77.31,95.2621210135,131.2
2022-02-07 03:00:00,54.005544,16.582867,56.4941612972,0.455544,0.13286699999999999,0.474525,53.55,16.45,56.0196840405,136.49,54.355544,4.202867,54.5177884232,0.455544,0.13286699999999999,0.474525,53.9,4.07,54.0534448486,132.55,54.445544,78.102867,95.2070117957,0.455544,0.13286699999999999,0.474525,53.99,77.97,94.8379723529,131.2
2022-02-07 03:30:00,53.7039456,15.9824008,56.031695569,0.4539456,0.13240079999999999,0.47286000000000006,53.25,15.85,55.5588426805,136.86,54.0639456,4.9424008,54.2893869878,0.4539456,0.13240079999999999,0.47286000000000006,53.61,4.8100000000000005,53.8253490467,132.79,54.2839456,79.6624008,96.3994027529,0.4539456,0.13240079999999999,0.47286000000000006,53.83,79.53,96.0348363876,131.59
2022-02-07 04:00:00,52.52440512,16.24836816,54.980201901,0.47440512,0.13836816,0.494172,52.05,16.11,54.486095474,137.35,52.88440512,4.76836816,53.0989419839,0.47440512,0.13836816,0.494172,52.41,4.63,52.614114076,133.21,53.03440512,80.62836816,96.5069006785,0.47440512,0.13836816,0.494172,52.56,80.49,96.131127633,132.24
2022-02-07 04:30:00,51.7019376,16.4147318,54.2451267089,0.4619376,0.13473179999999998,0.481185,51.24,16.28,53.7640772263,137.61,52.0619376,4.5247318,52.2581911716,0.4619376,0.13473179999999998,0.481185,51.6,4.39,51.7864084485,133.41,52.1519376,80.6347318,96.0301232317,0.4619376,0.13473179999999998,0.481185,51.69,80.5,95.6666404762,132.4
2022-02-07 05:00:00,51.35728224,16.39920732,53.9120064531,0.47728224,0.13920732,0.49716899999999997,50.88,16.26,53.4149978938,137.43,51.71728224,4.47920732,51.9108907697,0.47728224,0.13920732,0.49716899999999997,51.24,4.34,51.4234693501,133.3,51.79728224,80.35920732,95.6062793364,0.47728224,0.13920732,0.49716899999999997,51.32,80.22,95.231249073,132.21
2022-02-07 05:30:00,52.73248704,15.80780872,55.0509037705,0.47248704,0.13780872,0.492174,52.26,15.67,54.5587435706,137.14,53.09248704,4.88780872,53.3170034246,0.47248704,0.13780872,0.492174,52.62,4.75,52.8339559374,133.14,53.33248704,79.17780872,95.4645461288,0.47248704,0.13780872,0.492174,52.86,79.04,95.0868087592,131.93
2022-02-07 06:00:00,55.44344608,14.98808844,57.4336008649,0.47344608,0.13808844,0.493173,54.97,14.85,56.9405251117,136.53,55.81344608,5.81808844,56.1158704505,0.47344608,0.13808844,0.493173,55.34,5.68,55.6307289185,132.75,56.20344608,78.55808844,96.5929635668,0.47344608,0.13808844,0.493173,55.73,78.42,96.2056614758,131.3
2022-02-07 06:30:00,62.03376576,12.61818168,63.3040804631,0.47376576000000004,0.13818168,0.493506,61.56,12.48,62.8122917907,136.9,62.40376576,7.55818168,62.8598130075,0.47376576000000004,0.13818168,0.493506,61.93,7.42,62.3729212078,133.0,63.20376576,72.47818168,96.1654970657,0.47376576000000004,0.13818168,0.493506,62.73,72.34,95.7503446469,131.72
2022-02-07 07:00:00,67.73641312,17.02603716,69.8434506861,0.46641312,0.13603716,0.485847,67.27,16.89,69.3579483549,134.68,68.12641312,3.5160371599999998,68.2170849708,0.46641312,0.13603716,0.485847,67.66,3.38,67.74437246,131.45,71.42641312,56.86603716,91.2988426732,0.46641312,0.13603716,0.485847,70.96,56.73,90.8494056117,129.46
2022-02-07 07:30:00,75.08079872,5.63023296,75.2916055056,0.48079872,0.14023296,0.5008319999999999,74.6,5.49,74.8017386162,134.17,75.03079872,0.74023296,75.0344500972,0.48079872,0.14023296,0.5008319999999999,74.55,0.6000000000000001,74.5524144478,131.67,78.13079872,58.75023296,97.7548545162,0.48079872,0.14023296,0.5008319999999999,77.65,58.61,97.2864564058,129.65
2022-02-07 08:00:00,78.551448,3.360839,78.6233122024,0.5514479999999999,0.16083899999999998,0.574425,78.0,3.2,78.0656134287,134.57,78.321448,3.400839,78.3952480876,0.5514479999999999,0.16083899999999998,0.574425,77.77,3.24,77.8374620604,131.9,81.201448,54.640839,97.8738802946,0.5514479999999999,0.16083899999999998,0.574425,80.65,54.48,97.32673271,129.84
2022-02-07 08:30:00,82.03089824,3.26109532,82.0956942156,0.86089824,0.25109532,0.8967689999999999,81.17,3.01,81.2257902393,135.18,81.79089824,3.29109532,81.8570848694,0.86089824,0.25109532,0.8967689999999999,80.93,3.04,80.9870761295,132.29,83.95089824,51.34109532,98.4055963041,0.86089824,0.25109532,0.8967689999999999,83.09,51.09,97.5404336673,130.46
2022-02-07 09:00:00,82.86653216,2.82107188,82.9145379217,1.30653216,0.38107188000000003,1.360971,81.56,2.44,81.5964901206,136.06,82.62653216,2.85107188,82.6757063934,1.30653216,0.38107188000000003,1.360971,81.32,2.47,81.3575030344,132.93,84.77653216,50.71107188,98.7859970658,1.30653216,0.38107188000000003,1.360971,83.47,50.33,97.4697378677,131.52
2022-02-07 09:30:00,85.4135552,1.8727036,85.4340823716,1.2435552,0.36270359999999996,1.2953700000000001,84.17,1.51,84.1835435225,135.31,85.1535552,1.9027036,85.1748099158,1.2435552,0.36270359999999996,1.2953700000000001,83.91,1.54,83.9241306181,132.42,87.5235552,49.3427036,100.474250997,1.2435552,0.36270359999999996,1.2953700000000001,86.28,48.98,99.2132995117,130.83
2022-02-07 10:00:00,85.76341472,1.59349596,85.7782171289,1.86341472,0.54349596,1.9410569999999998,83.9,1.05,83.9065700646,135.31,85.52341472,1.6334959599999999,85.5390131719,1.86341472,0.54349596,1.9410569999999998,83.66,1.09,83.6671004637,132.42,87.87341472,49.39349596,100.8040398878,1.86341472,0.54349596,1.9410569999999998,86.01,48.85,98.9143194891,130.83
2022-02-07 10:30:00,85.45315456,1.40592008,85.4647192444,2.28315456,0.66592008,2.378286,83.17,0.74,83.1732919873,135.87,85.19315456,1.43592008,85.2052548283,2.28315456,0.66592008,2.378286,82.91,0.77,82.9135754868,132.76,87.41315456,49.63592008,100.5225554407,2.28315456,0.66592008,2.378286,85.13,48.97,98.2098661032,131.34
2022-02-07 11:00:00,85.21484256,1.5268290800000002,85.228519872,2.59484256,0.75682908,2.702961,82.62,0.77,82.6235880363,136.45,84.95484256,1.56682908,84.9692899097,2.59484256,0.75682908,2.702961,82.36,0.81,82.3639830266,133.14,87.20484256,49.35682908,100.2036982489,2.59484256,0.75682908,2.702961,84.61,48.6,97.5746488592,131.9
2022-02-07 11:30:00,86.32668128,1.37403204,86.3376155848,2.03668128,0.59403204,2.121543,84.29,0.78,84.2936088918,136.08,82.86668128,1.37403204,82.8780720722,2.03668128,0.59403204,2.121543,80.83,0.78,80.8337633666,132.9,88.10668128,49.264032040000004,100.9442030976,2.03668128,0.59403204,2.121543,86.07,48.67,98.8777720218,131.52
2022-02-07 12:00:00,129.85610208,37.64969644,135.2039455395,1.81610208,0.52969644,1.891773,128.04,37.12,133.3121749879,135.99,1.81610208,0.52969644,1.891773,1.81610208,0.52969644,1.891773,0.0,0.0,0.0,132.86,125.63610208,22.67969644,127.6667489069,1.81610208,0.52969644,1.891773,123.82,22.15,125.7855909872,131.4
2022-02-07 12:30:00,128.71564256,57.42372908,140.9439651106,1.79564256,0.52372908,1.870461,126.92,56.9,139.0909644801,135.24,1.79564256,0.52372908,1.870461,1.79564256,0.52372908,1.870461,0.0,0.0,0.0,133.18,128.55564256,5.57372908,128.6764146605,1.79564256,0.52372908,1.870461,126.76,5.05,126.8605537588,131.83
2022-02-07 13:00:00,90.53801024,45.64983632,101.3954577595,1.7480102400000002,0.50983632,1.8208440000000001,88.79,45.14,99.6056409045,134.86,75.06801024,30.20983632,80.9187269541,1.7480102400000002,0.50983632,1.8208440000000001,73.32,29.7,79.1069680875,133.06,93.28801024,23.83983632,96.2859836648,1.7480102400000002,0.50983632,1.8208440000000001,91.54,23.33,94.4661870724,131.61
2022-02-07 13:30:00,85.6593888,43.4677384,96.0571453417,1.8093887999999998,0.5277383999999999,1.8847800000000001,83.85,42.94,94.2054462332,134.14,87.2993888,36.0977384,94.4681427914,1.8093887999999998,0.5277383999999999,1.8847800000000001,85.49,35.57,92.5946272739,133.21,87.4793888,27.4477384,91.68435967,1.8093887999999998,0.5277383999999999,1.8847800000000001,85.67,26.92,89.7999738307,131.73
2022-02-07 14:00:00,84.58939904,44.28482472,95.4804279967,1.55939904,0.45482472,1.624374,83.03,43.83,93.888496633,134.38,86.22939904,36.75482472,93.7359397403,1.55939904,0.45482472,1.624374,84.67,36.3,92.123280988,133.54,86.40939904,27.38482472,90.6449825826,1.55939904,0.45482472,1.624374,84.85,26.93,89.0210503196,132.16
2022-02-07 14:30:00,83.1494592,45.9506756,95.0015639521,1.3394591999999998,0.39067559999999996,1.39527,81.81,45.56,93.6407480748,135.11,84.5794592,36.9406756,92.2946284046,1.3394591999999998,0.39067559999999996,1.39527,83.24,36.55,90.9109459856,134.02,84.7694592,27.2006756,89.0266138082,1.3394591999999998,0.39067559999999996,1.39527,83.43,26.81,87.631849233,132.91
2022-02-07 15:00:00,82.2055232,46.3420276,94.3680643367,1.2755231999999999,0.37202759999999996,1.32867,80.93,45.97,93.0747323391,135.38,83.6255232,37.4520276,91.6290483516,1.2755231999999999,0.37202759999999996,1.32867,82.35,37.08,90.3130605173,134.1,83.8255232,26.9120276,88.0396249952,1.2755231999999999,0.37202759999999996,1.32867,82.55,26.54,86.7114415749,132.98
2022-02-07 15:30:00,81.28210688,45.78519784,93.2902204955,1.01210688,0.29519784,1.054278,80.27,45.49,92.2638228126,135.73,82.81210688,38.37519784,91.2715774771,1.01210688,0.29519784,1.054278,81.8,38.08,90.2292990109,134.31,83.00210688,26.07519784,87.0015269344,1.01210688,0.29519784,1.054278,81.99,25.78,85.9474752392,133.31
2022-02-07 16:00:00,81.42275648,45.42247064,93.2355410337,0.7627564800000001,0.22247064,0.794538,80.66,45.2,92.4612113267,135.87,82.73275648,38.10247064,91.0851648934,0.7627564800000001,0.22247064,0.794538,81.97,37.88,90.2993648926,134.51,82.92275648,25.94247064,86.8861054781,0.7627564800000001,0.22247064,0.794538,82.16,25.72,86.0917185332,133.57
2022-02-07 16:30:00,82.61063872,45.74685296,94.4314152466,0.64063872,0.18685296,0.6673319999999999,81.97,45.56,93.7805656839,135.78,84.04063872,38.37685296,92.3883748075,0.64063872,0.18685296,0.6673319999999999,83.4,38.19,91.7280551413,134.47,84.24063872,25.78685296,88.099074896,0.64063872,0.18685296,0.6673319999999999,83.6,25.6,87.4318019945,133.49
2022-02-07 17:00:00,84.89678272,44.74489496,95.9665011407,0.49678272,0.14489496,0.517482,84.4,44.6,95.4595202167,135.78,86.41678272,37.44489496,94.1805738687,0.49678272,0.14489496,0.517482,85.92,37.3,93.6671575313,134.47,86.62678272,25.84489496,90.39998938,0.49678272,0.14489496,0.517482,86.13,25.7,89.88251721,133.49
2022-02-07 17:30:00,89.17088864,43.96734252,99.4211978862,0.47088864,0.13734252,0.490509,88.7,43.83,98.9381569467,135.06,90.92088864,35.84734252,97.7324918174,0.47088864,0.13734252,0.490509,90.45,35.71,97.2440568878,133.92,91.15088864,27.08734252,95.0905285749,0.47088864,0.13734252,0.490509,90.68,26.95,94.6000258985,132.74
2022-02-07 18:00:00,91.02056896,43.96724928,101.083445643,0.47056896000000004,0.13724928,0.490176,90.55,43.83,100.60005666,134.66,92.76056896,34.91724928,99.1147690865,0.47056896000000004,0.13724928,0.490176,92.29,34.78,98.6260234421,133.6,92.99056896,27.57724928,96.9935595458,0.47056896000000004,0.13724928,0.490176,92.52,27.44,96.5033885415,132.26
2022-02-07 18:30:00,90.1399296,45.4170628,100.935209425,0.4699296,0.13706279999999998,0.48951000000000006,89.67,45.28,100.4539063451,134.39,91.9099296,36.7170628,98.9726116647,0.4699296,0.13706279999999998,0.48951000000000006,91.44,36.58,98.4853796256,133.31,92.1199296,27.0570628,96.0112809876,0.4699296,0.13706279999999998,0.48951000000000006,91.65,26.92,95.5217718638,131.87
2022-02-07 19:00:00,88.70024928,34.82715604,95.2925234222,0.47024928,0.13715604,0.489843,88.23,34.69,94.8046887026,135.55,88.91024928,34.99715604,95.5501614751,0.47024928,0.13715604,0.489843,88.44,34.86,95.0623647928,134.12,88.50024928,12.73715604,89.4121315405,0.47024928,0.13715604,0.489843,88.03,12.6,88.9271662654,133.02
2022-02-07 19:30:00,86.86280672,23.36790196,89.9511313619,0.47280672,0.13790196,0.492507,86.39,23.23,89.4587335032,134.87,85.43280672,22.667901960000002,88.3889033947,0.47280672,0.13790196,0.492507,84.96,22.53,87.8965443007,133.27,84.95280672,20.74790196,87.4497273029,0.47280672,0.13790196,0.492507,84.48,20.61,86.9577052365,131.8
2022-02-07 20:00:00,84.4731264,17.9279952,86.3546298451,0.4731264,0.13799519999999998,0.49284000000000006,84.0,17.79,85.863170801,134.87,82.2731264,13.3979952,83.356904951,0.4731264,0.13799519999999998,0.49284000000000006,81.8,13.26,82.8677717813,132.89,81.7331264,33.4779952,88.3237233915,0.4731264,0.13799519999999998,0.49284000000000006,81.26,33.34,87.8336108788,131.09
2022-02-07 20:30:00,81.7979216,19.9393938,84.1931078129,0.4779216,0.13939379999999998,0.49783499999999997,81.32,19.8,83.6957728921,136.42,79.3879216,13.8793938,80.5920571038,0.4779216,0.13939379999999998,0.49783499999999997,78.91,13.74,80.0972889679,133.69,78.8779216,33.9293938,85.8657689628,0.4779216,0.13939379999999998,0.49783499999999997,78.4,33.79,85.3716820732,132.15
2022-02-07 21:00:00,78.90344608,21.00808844,81.6522723701,0.47344608,0.13808844,0.493173,78.43,20.87,81.1592373054,136.42,76.51344608,14.88808844,77.948461232,0.47344608,0.13808844,0.493173,76.04,14.75,77.4573695655,133.59,75.99344608,35.00808844,83.6694096031,0.47344608,0.13808844,0.493173,75.52,34.87,83.1816524241,132.01
2022-02-07 21:30:00,73.90408544,28.49827492,79.208367728,0.47408544,0.13827492,0.493839,73.43,28.36,78.7162911982,137.05,72.66408544,13.21827492,73.8565643981,0.47408544,0.13827492,0.493839,72.19,13.08,73.3654039722,134.33,72.15408544,33.58827492,79.5888450587,0.47408544,0.13827492,0.493839,71.68,33.45,79.1007262925,133.05
2022-02-07 22:00:00,67.74344608,42.20808844,79.8166474901,0.47344608,0.13808844,0.493173,67.27,42.07,79.341904439,137.05,68.73344608,8.49808844,69.2567983462,0.47344608,0.13808844,0.493173,68.26,8.36,68.7700312636,134.33,68.23344608,28.65808844,74.0073590732,0.47344608,0.13808844,0.493173,67.76,28.52,73.5173993011,133.05
2022-02-07 22:30:00,63.1979216,43.2993938,76.6081901497,0.4779216,0.13939379999999998,0.49783499999999997,62.72,43.16,76.1353006167,135.46,64.3079216,9.8093938,65.0517715918,0.4779216,0.13939379999999998,0.49783499999999997,63.83,9.67,64.5583286649,133.9,63.8379216,29.9093938,70.4971777569,0.4779216,0.13939379999999998,0.49783499999999997,63.36,29.77,70.0053033705,132.48
2022-02-07 23:00:00,59.65376576,44.37818168,74.3504860682,0.47376576000000004,0.13818168,0.493506,59.18,44.24,73.8880910567,135.23,60.50376576,9.95818168,61.3177874153,0.47376576000000004,0.13818168,0.493506,60.03,9.82,60.8278990267,133.78,60.04376576,29.83818168,67.0490185805,0.47376576000000004,0.13818168,0.493506,59.57,29.7,66.5633149715,132.28
2022-02-07 23:30:00,55.4631264,45.3479952,71.6421597854,0.4731264,0.13799519999999998,0.49284000000000006,54.99,45.21,71.1887926573,136.09,56.0031264,12.4779952,57.3763934975,0.4731264,0.13799519999999998,0.49284000000000006,55.53,12.34,56.8845893015,134.29,55.5731264,31.5779952,63.9182458983,0.4731264,0.13799519999999998,0.49284000000000006,55.1,31.44,63.4388177696,133.05
2022-02-08 00:00:00,53.22376576,31.34818168,61.7695534735,0.47376576000000004,0.13818168,0.493506,52.75,31.21,61.2913256505,136.09,51.49376576,29.19818168,59.1957914515,0.47376576000000004,0.13818168,0.493506,51.02,29.06,58.7156197276,134.29,51.58376576,29.23818168,59.2938121387,0.47376576000000004,0.13818168,0.493506,51.11,29.1,58.8136217215,133.05
2022-02-08 00:30:00,53.72929024,31.21687632,62.1396008747,0.46929024,0.13687632,0.488844,53.26,31.08,61.6651765586,134.43,52.00929024,29.14687632,59.6196835825,0.46929024,0.13687632,0.488844,51.54,29.01,59.1434840029,132.64,52.11929024,29.18687632,59.73520038,0.46929024,0.13687632,0.488844,51.65,29.05,59.2589655664,130.66
2022-02-08 01:00:00,57.68376576,30.14818168,65.0870931204,0.47376576000000004,0.13818168,0.493506,57.21,30.01,64.6032831983,134.08,55.74376576,28.18818168,62.4655185485,0.47376576000000004,0.13818168,0.493506,55.27,28.05,61.9804436899,132.41,55.85376576,28.20818168,62.5727150063,0.47376576000000004,0.13818168,0.493506,55.38,28.07,62.0875937688,130.33
2022-02-08 01:30:00,58.96696256,29.62911408,65.9923258775,0.47696256000000004,0.13911408,0.496836,58.49,29.49,65.5037418779,133.18,56.82696256,27.75911408,63.2445419645,0.47696256000000004,0.13911408,0.496836,56.35,27.62,62.7549751016,131.81,56.93696256,27.78911408,63.356551097,0.47696256000000004,0.13911408,0.496836,56.46,27.65,62.866955549,129.47
2022-02-08 02:00:00,57.66376576,29.98818168,64.9953915451,0.47376576000000004,0.13818168,0.493506,57.19,29.85,64.5113834916,133.25,55.60376576,28.04818168,62.2774378266,0.47376576000000004,0.13818168,0.493506,55.13,27.91,61.7922729797,131.85,55.71376576,28.09818168,62.3981691148,0.47376576000000004,0.13818168,0.493506,55.24,27.96,61.91299702,129.47
2022-02-08 02:30:00,57.03440512,30.06836816,64.4750349453,0.47440512,0.13836816,0.494172,56.56,29.93,63.9909251379,133.64,55.00440512,28.13836816,61.7839165585,0.47440512,0.13836816,0.494172,54.53,28.0,61.2986207023,132.08,55.11440512,28.16836816,61.8955137028,0.47440512,0.13836816,0.494172,54.64,28.03,61.4101823804,129.89
2022-02-08 03:00:00,55.99824128,30.55948704,63.7940849499,0.47824128,0.13948704,0.498168,55.52,30.42,63.3075572108,134.07,53.94824128,28.59948704,61.0601621039,0.47824128,0.13948704,0.498168,53.47,28.46,60.5723740661,132.37,54.04824128,28.63948704,61.1672510693,0.47824128,0.13948704,0.498168,53.57,28.5,60.679443801,130.28
2022-02-08 03:30:00,54.29376576,30.94818168,62.4948233832,0.47376576000000004,0.13818168,0.493506,53.82,30.81,62.0149054663,134.39,52.25376576,28.96818168,59.7462265415,0.47376576000000004,0.13818168,0.493506,51.78,28.83,59.2649753227,132.56,52.35376576,29.00818168,59.8530817388,0.47376576000000004,0.13818168,0.493506,51.88,28.87,59.3718055983,130.63
2022-02-08 04:00:00,52.93344608,31.32808844,61.509339447,0.47344608,0.13808844,0.493173,52.46,31.19,61.0316942252,134.39,50.95344608,29.32808844,58.7910744839,0.47344608,0.13808844,0.493173,50.48,29.19,58.3119756139,132.56,51.05344608,29.35808844,58.8927135858,0.47344608,0.13808844,0.493173,50.58,29.22,58.4135669173,130.63
2022-02-08 04:30:00,52.44376576,31.15818168,61.0014823811,0.47376576000000004,0.13818168,0.493506,51.97,31.02,60.5237251002,134.79,50.42376576,29.18818168,58.2623901261,0.47376576000000004,0.13818168,0.493506,49.95,29.05,57.7832588212,132.84,50.51376576,29.22818168,58.3603215856,0.47376576000000004,0.13818168,0.493506,50.04,29.09,57.8811687857,130.95
2022-02-08 05:00:00,52.22376576,30.84818168,60.6542003749,0.47376576000000004,0.13818168,0.493506,51.75,30.71,60.1761298191,134.48,50.26376576,28.86818168,57.9639375982,0.47376576000000004,0.13818168,0.493506,49.79,28.73,57.4844065813,132.66,50.36376576,28.91818168,58.0755553844,0.47376576000000004,0.13818168,0.493506,49.89,28.78,57.5960111466,130.65
2022-02-08 05:30:00,53.4707088,30.7531234,61.6836388229,0.4907088,0.14312339999999998,0.511155,52.98,30.61,61.1870288542,134.31,51.5107088,28.7431234,58.9874585303,0.4907088,0.14312339999999998,0.511155,51.02,28.6,58.489318683,132.52,51.6107088,28.7731234,59.0894059289,0.4907088,0.14312339999999998,0.511155,51.12,28.63,58.5912220388,130.47
2022-02-08 06:00:00,55.46920032,29.87976676,63.0050207981,0.47920032,0.13976676,0.49916699999999997,54.99,29.74,62.5169393045,134.54,53.46920032,27.90976676,60.3150931646,0.47920032,0.13976676,0.49916699999999997,52.99,27.77,59.8256884624,132.67,53.58920032,27.94976676,60.4399855466,0.47920032,0.13976676,0.49916699999999997,53.11,27.81,59.9505479541,130.69
2022-02-08 06:30:00,61.70861088,27.18834484,67.432623795,0.50861088,0.14834484,0.529803,61.2,27.04,66.9074106508,134.11,59.71861088,25.24834484,64.8366516917,0.50861088,0.14834484,0.529803,59.21,25.1,64.3104509392,132.37,59.83861088,25.27834484,64.9588644443,0.50861088,0.14834484,0.529803,59.33,25.13,64.4326454524,130.27
2022-02-08 07:00:00,66.62216736,36.35771548,75.8972770175,0.47216736000000004,0.13771548,0.491841,66.15,36.22,75.4169138854,133.56,66.47216736,11.13771548,67.3987962775,0.47216736000000004,0.13771548,0.491841,66.0,11.0,66.9103878333,132.02,66.15216736,25.87771548,71.033551262,0.47216736000000004,0.13771548,0.491841,65.68,25.74,70.5436744152,129.72
2022-02-08 07:30:00,72.217512,38.852191,82.005254618,0.487512,0.14219099999999998,0.507825,71.73,38.71,81.5086314448,134.99,72.797512,5.102191,72.9760927043,0.487512,0.14219099999999998,0.507825,72.31,4.96,72.4799123896,133.43,72.307512,25.242191,76.5868428525,0.487512,0.14219099999999998,0.507825,71.82,25.1,76.0797108302,131.71
2022-02-08 08:00:00,75.23381568,36.59694624,83.6627963665,0.50381568,0.14694624,0.5248079999999999,74.73,36.45,83.1455073952,135.31,75.96381568,3.61694624,76.049875692,0.50381568,0.14694624,0.5248079999999999,75.46,3.47,75.5397411963,133.84,75.46381568,23.63694624,79.079028222,0.50381568,0.14694624,0.5248079999999999,74.96,23.49,78.5543232419,132.28
2022-02-08 08:30:00,77.19959968,36.21988324,85.2740179226,0.71959968,0.20988324,0.749583,76.48,36.01,84.5334874473,134.77,77.78959968,2.15988324,77.8195792457,0.71959968,0.20988324,0.749583,77.07,1.9500000000000002,77.0946651851,133.5,77.28959968,21.92988324,80.3405376981,0.71959968,0.20988324,0.749583,76.57,21.72,79.5909749909,131.79
2022-02-08 09:00:00,77.57868032,35.79128176,85.4369211185,0.9986803200000001,0.29128176,1.040292,76.58,35.5,84.4082128705,134.06,78.18868032,1.87128176,78.2110697127,0.9986803200000001,0.29128176,1.040292,77.19,1.58,77.206168795,132.95,77.68868032,21.56128176,80.6251816804,0.9986803200000001,0.29128176,1.040292,76.69,21.27,79.5849797386,130.96
2022-02-08 09:30:00,78.05041728,34.72095504,85.4248930726,2.30041728,0.6709550400000001,2.396268,75.75,34.05,83.0509783205,133.8,79.03041728,2.12095504,79.0588724036,2.30041728,0.6709550400000001,2.396268,76.73,1.45,76.7436994157,132.79,78.52041728,21.91095504,81.5202176186,2.30041728,0.6709550400000001,2.396268,76.22,21.24,79.1241176886,130.71
2022-02-08 10:00:00,78.65694016,34.89494088,86.0498177474,2.8969401599999998,0.84494088,3.017646,75.76,34.05,83.0600993257,133.8,79.64694016,1.7449408800000001,79.6660523405,2.8969401599999998,0.84494088,3.017646,76.75,0.9,76.7552766916,132.93,79.12694016,21.69494088,82.0472005547,2.8969401599999998,0.84494088,3.017646,76.23,20.85,79.0299652031,130.91
2022-02-08 10:30:00,78.78017728,35.39088504,86.3645244078,2.54017728,0.74088504,2.6460179999999998,76.24,34.65,83.744612364,134.57,79.56017728,1.33088504,79.5713080439,2.54017728,0.74088504,2.6460179999999998,77.02,0.59,77.0222597695,133.35,79.06017728,21.02088504,81.8070243892,2.54017728,0.74088504,2.6460179999999998,76.52,20.28,79.161788762,131.67
2022-02-08 11:00:00,79.10337472,33.27515096,85.8171286137,1.90337472,0.55515096,1.982682,77.2,32.72,83.8477095692,133.72,79.90337472,0.95515096,79.9090833698,1.90337472,0.55515096,1.982682,78.0,0.4,78.0010256343,132.73,79.39337472,20.56515096,82.0136170611,1.90337472,0.55515096,1.982682,77.49,20.01,80.0318699019,130.85
2022-02-08 11:30:00,78.42060768,33.53892724,85.2915666951,1.7106076799999999,0.49892724,1.781883,76.71,33.04,83.5228453778,133.43,79.23060768,1.18892724,79.2395276445,1.7106076799999999,0.49892724,1.781883,77.52,0.6900000000000001,77.5230707596,132.64,78.72060768,20.96892724,81.4655140726,1.7106076799999999,0.49892724,1.781883,77.01,20.47,79.684132674,130.74
2022-02-08 12:00:00,77.32430304,33.97417172,84.4588194606,2.6543030400000003,0.77417172,2.7648989999999998,74.67,33.2,81.7181063168,133.87,78.38430304,1.57417172,78.4001082886,2.6543030400000003,0.77417172,2.7648989999999998,75.73,0.8,75.7342254202,132.97,77.88430304,21.34417172,80.7560420429,2.6543030400000003,0.77417172,2.7648989999999998,75.23,20.57,77.9915238984,131.37
2022-02-08 12:30:00,78.86591232,33.69505776,85.7623987743,1.76591232,0.51505776,1.839492,77.1,33.18,83.9364187942,133.81,79.81591232,1.39505776,79.8281031068,1.76591232,0.51505776,1.839492,78.05,0.88,78.0549607648,132.97,79.30591232,21.15505776,82.0790119198,1.76591232,0.51505776,1.839492,77.54,20.64,80.2400224327,131.66
2022-02-08 13:00:00,78.8647536,33.9697198,85.869617582,1.6447536,0.4797198,1.713285,77.22,33.49,84.1695223938,133.81,79.8547536,1.6997198,79.8728409406,1.6447536,0.4797198,1.713285,78.21,1.22,78.2195148285,132.97,79.3347536,21.4397198,82.1806833378,1.6447536,0.4797198,1.713285,77.69,20.96,80.4677432267,131.66
2022-02-08 13:30:00,79.59345472,34.57184096,86.7774753126,1.82345472,0.53184096,1.899432,77.77,34.04,84.8934302523,134.65,80.55345472,1.67184096,80.5708019044,1.82345472,0.53184096,1.899432,78.73,1.1400000000000001,78.7382530921,133.51,80.03345472,21.67184096,82.9157558309,1.82345472,0.53184096,1.899432,78.21,21.14,81.0166877871,132.44
2022-02-08 14:00:00,78.2331056,36.6171558,86.3784400803,1.2931056,0.3771558,1.346985,76.94,36.24,85.0476407668,134.65,78.8531056,2.0671558,78.8801964746,1.2931056,0.3771558,1.346985,77.56,1.69,77.5784100121,133.51,78.3431056,22.1371558,81.4106618445,1.2931056,0.3771558,1.346985,77.05,21.76,80.0637252443,132.44
2022-02-08 14:30:00,77.90519392,36.18818156,85.8999634711,0.88519392,0.25818156000000003,0.9220769999999999,77.02,35.93,84.9885009869,135.14,78.35519392,1.64818156,78.3725265428,0.88519392,0.25818156000000003,0.9220769999999999,77.47,1.3900000000000001,77.4824689849,133.73,77.84519392,21.75818156,80.8287862165,0.88519392,0.25818156000000003,0.9220769999999999,76.96,21.5,79.9067681739,132.74
2022-02-08 15:00:00,77.17423456,36.98123508,85.5772997235,1.20423456,0.35123508000000003,1.254411,75.97,36.63,84.3397759067,135.14,77.68423456,2.24123508,77.7165582991,1.20423456,0.35123508000000003,1.254411,76.48,1.8900000000000001,76.5033495999,133.78,77.18423456,22.44123508,80.3804397632,1.20423456,0.35123508000000003,1.254411,75.98,22.09,79.1260292192,132.83
2022-02-08 15:30:00,76.76750144,36.90843792,85.1791175526,1.05750144,0.30843792000000003,1.101564,75.71,36.6,84.0925924205,135.62,77.36750144,2.07843792,77.3954144847,1.05750144,0.30843792000000003,1.101564,76.31,1.77,76.3305246936,134.07,76.85750144,22.31843792,80.0324196735,1.05750144,0.30843792000000003,1.101564,75.8,22.01,78.9308564504,133.19
2022-02-08 16:00:00,78.34783136,36.64561748,86.4944157695,0.80783136,0.23561748000000002,0.841491,77.54,36.41,85.6629423963,135.54,79.00783136,1.8956174799999999,79.0305686544,0.80783136,0.23561748000000002,0.841491,78.2,1.6600000000000001,78.2176169415,134.02,78.48783136,22.05561748,81.5278475984,0.80783136,0.23561748000000002,0.841491,77.68,21.82,80.6863978623,133.11
2022-02-08 16:30:00,79.01207712,36.85393916,87.1844089412,0.80207712,0.23393916,0.8354969999999999,78.21,36.62,86.358719884,135.33,79.74207712,2.08393916,79.7693027789,0.80207712,0.23393916,0.8354969999999999,78.94,1.85,78.9616748809,133.86,79.21207712,22.23393916,82.2733323273,0.80207712,0.23393916,0.8354969999999999,78.41,22.0,81.4378787789,132.83
2022-02-08 17:00:00,80.78368576,36.57149168,88.6762532399,0.55368576,0.16149168,0.5767559999999999,80.23,36.41,88.10528361,135.21,81.61368576,2.10149168,81.6407372003,0.55368576,0.16149168,0.5767559999999999,81.06,1.94,81.0832115792,133.8,81.09368576,22.03149168,84.0331630714,0.55368576,0.16149168,0.5767559999999999,80.54,21.87,83.4565066367,132.56
2022-02-08 17:30:00,86.80504448,21.63855464,89.4614039353,0.47504448,0.13855464,0.494838,86.33,21.5,88.9669539773,134.68,85.33504448,7.65855464,85.6780209597,0.47504448,0.13855464,0.494838,84.86,7.52,85.1925466223,132.92,84.80504448,27.41855464,89.1272837452,0.47504448,0.13855464,0.494838,84.33,27.28,88.6326536893,131.24
2022-02-08 18:00:00,92.25920032,6.48976676,92.4871727121,0.47920032,0.13976676,0.49916699999999997,91.78,6.35,91.9994070633,134.68,87.46920032,15.58976676,88.8476326767,0.47920032,0.13976676,0.49916699999999997,86.99,15.45,88.3513587898,132.92,86.92920032,35.89976676,94.0504073447,0.47920032,0.13976676,0.49916699999999997,86.45,35.76,93.554155974,131.24
2022-02-08 18:30:00,91.7531264,6.2879952,91.9683374201,0.4731264,0.13799519999999998,0.49284000000000006,91.28,6.15,91.4869438773,137.82,87.0631264,16.5179952,88.6162070051,0.4731264,0.13799519999999998,0.49284000000000006,86.59,16.38,88.1256631181,134.23,86.5231264,36.8779952,94.0544413199,0.4731264,0.13799519999999998,0.49284000000000006,86.05,36.74,93.5651115534,133.2
2022-02-08 19:00:00,89.65536416,6.94864788,89.9242349427,0.47536416000000004,0.13864788,0.495171,89.18,6.8100000000000005,89.4396360681,137.82,84.94536416,17.14864788,86.6590504009,0.47536416000000004,0.13864788,0.495171,84.47,17.01,86.1656602133,134.37,84.40536416,37.31864788,92.2873067034,0.47536416000000004,0.13864788,0.495171,83.93,37.18,91.7964993886,133.36
2022-02-08 19:30:00,86.7879216,7.6593938,87.1252526483,0.4779216,0.13939379999999998,0.49783499999999997,86.31,7.52,86.6369811339,137.28,82.1979216,17.5093938,84.0421155529,0.4779216,0.13939379999999998,0.49783499999999997,81.72,17.37,83.5456480016,133.98,81.6579216,37.3193938,89.7816980995,0.4779216,0.13939379999999998,0.49783499999999997,81.18,37.18,89.2891079584,132.79
2022-02-08 20:00:00,84.44335616,9.71097888,84.9999030021,0.48335616000000003,0.14097888,0.5034959999999999,83.96,9.57,84.5036478503,135.92,79.64335616,18.31097888,81.7212097804,0.48335616000000003,0.14097888,0.5034959999999999,79.16,18.17,81.218560071,133.09,79.12335616,38.48097888,87.9846078902,0.48335616000000003,0.14097888,0.5034959999999999,78.64,38.34,87.4883146483,131.51
2022-02-08 20:30:00,81.44943008,10.06275044,82.0686822532,0.48943008,0.14275044,0.509823,80.96,9.92,81.5654828956,137.37,76.81943008,19.69275044,79.3034000388,0.48943008,0.14275044,0.509823,76.33,19.55,78.7938538212,133.92,76.29943008,40.02275044,86.1592919151,0.48943008,0.14275044,0.509823,75.81,39.88,85.6596200085,132.77
2022-02-08 21:00:00,78.02143808,10.76041944,78.7599608088,0.48143808,0.14041944,0.501498,77.54,10.62,78.2638869467,137.75,73.49143808,20.97041944,76.4247993949,0.48143808,0.14041944,0.501498,73.01,20.83,75.9233099911,134.23,72.99143808,41.21041944,83.8215288778,0.48143808,0.14041944,0.501498,72.51,41.07,83.3333366667,133.17
2022-02-08 21:30:00,74.16943008,12.14275044,75.1568409836,0.48943008,0.14275044,0.509823,73.68,12.0,74.6508030767,137.31,69.82943008,22.19275044,73.2711913196,0.48943008,0.14275044,0.509823,69.34,22.05,72.7615152399,133.99,69.32943008,42.26275044,81.1955044936,0.48943008,0.14275044,0.509823,68.84,42.12,80.7034076108,132.8
2022-02-08 22:00:00,69.94806144,13.42526792,71.2247788199,0.49806144,0.14526792,0.518814,69.45,13.28,70.7082802789,136.91,65.73806144,23.49526792,69.8106033244,0.49806144,0.14526792,0.518814,65.24,23.35,69.2927131811,133.71,65.24806144,43.66526792,78.5109237253,0.49806144,0.14526792,0.518814,64.75,43.52,78.0163630273,132.4
2022-02-08 22:30:00,65.31974976,14.70284368,66.9540388699,0.48974976000000003,0.14284368,0.5101559999999999,64.83,14.56,66.444883174,137.21,61.27974976,24.74284368,66.0864285918,0.48974976000000003,0.14284368,0.5101559999999999,60.79,24.6,65.5788388125,133.91,60.78974976,45.00284368,75.6349761365,0.48974976000000003,0.14284368,0.5101559999999999,60.3,44.86,75.1565672447,132.66
2022-02-08 23:00:00,61.22650304,15.57314672,63.176004727,0.45650304,0.13314672,0.475524,60.77,15.44,62.7007695328,137.44,57.40650304,25.57314672,62.8449872658,0.45650304,0.13314672,0.475524,56.95,25.44,62.3738414722,134.05,56.94650304,45.90314672,73.1437152959,0.45650304,0.13314672,0.475524,56.49,45.77,72.7049723196,132.84
2022-02-08 23:30:00,55.30842112,32.19370616,63.9957511332,0.45842112,0.13370616,0.477522,54.85,32.06,63.5324019694,137.72,53.98842112,18.95370616,57.2188132718,0.45842112,0.13370616,0.477522,53.53,18.82,56.7419888619,134.22,53.51842112,39.18370616,66.3293617308,0.45842112,0.13370616,0.477522,53.06,39.05,65.8806959587,133.08
2022-02-09 00:00:00,50.88842112,47.68370616,69.7378465199,0.45842112,0.13370616,0.477522,50.43,47.55,69.3122456713,136.64,51.66842112,12.35370616,53.1247569116,0.45842112,0.13370616,0.477522,51.21,12.22,52.6478157192,134.1,51.22842112,32.72370616,60.7880915582,0.45842112,0.13370616,0.477522,50.77,32.59,60.3299345267,132.88
2022-02-09 00:30:00,51.29490464,47.21268052,69.7151665272,0.45490464,0.13268052,0.473859,50.84,47.08,69.2909229265,136.18,52.03490464,12.31268052,53.4718000677,0.45490464,0.13268052,0.473859,51.58,12.18,52.9985735657,134.36,51.59490464,32.43268052,60.9418817442,0.45490464,0.13268052,0.473859,51.14,32.3,60.4862761294,133.26
2022-02-09 01:00:00,55.41001952,45.18417236,71.4974104081,0.46001952,0.13417236,0.479187,54.95,45.05,71.0563508773,135.3,56.02001952,11.36417236,57.1610619255,0.46001952,0.13417236,0.479187,55.56,11.23,56.6835646374,133.78,55.58001952,31.13417236,63.7061634254,0.46001952,0.13417236,0.479187,55.12,31.0,63.2393421851,132.41
2022-02-09 01:30:00,55.90225728,45.47482504,72.0626261069,0.46225728,0.13482504,0.481518,55.44,45.34,71.6191957509,134.01,56.52225728,11.41482504,57.6633661758,0.46225728,0.13482504,0.481518,56.06,11.28,57.1835815597,132.94,56.06225728,31.59482504,64.3522312017,0.46225728,0.13482504,0.481518,55.6,31.46,63.8834219497,131.18
2022-02-09 02:00:00,54.44458496,46.15258728,71.3741840171,0.45458496,0.13258728,0.473526,53.99,46.02,70.9419516224,135.4,55.09458496,11.83258728,56.3508954113,0.45458496,0.13258728,0.473526,54.64,11.7,55.8786148719,133.87,54.64458496,32.27258728,63.4629857097,0.45458496,0.13258728,0.473526,54.19,32.14,63.0042514439,132.56
2022-02-09 02:30:00,53.38289664,47.43501152,71.4129818141,0.46289664,0.13501152,0.482184,52.92,47.3,70.9775767408,136.24,53.93289664,11.73501152,55.1948171059,0.46289664,0.13501152,0.482184,53.47,11.6,54.7138090431,134.41,53.48289664,32.35501152,62.5081354982,0.46289664,0.13501152,0.482184,53.02,32.22,62.0423145925,133.34
2022-02-09 03:00:00,53.533536,33.525198,63.1646924919,0.463536,0.13519799999999998,0.48285000000000006,53.07,33.39,62.7002153106,136.94,51.933536,27.705198,58.8614488242,0.463536,0.13519799999999998,0.48285000000000006,51.47,27.57,58.3889184692,134.84,51.973536,30.005198,60.0130015194,0.463536,0.13519799999999998,0.48285000000000006,51.51,29.87,59.5440761117,133.89
2022-02-09 03:30:00,53.03129824,32.12454532,62.0024596692,0.46129824,0.13454532,0.480519,52.57,31.99,61.5383213941,135.82,50.97129824,28.70454532,58.4980697656,0.46129824,0.13454532,0.480519,50.51,28.57,58.0302076508,133.59,51.07129824,28.74454532,58.6048324763,0.46129824,0.13454532,0.480519,50.61,28.61,58.1369435041,132.1
2022-02-09 04:00:00,52.16129824,32.64454532,61.5342780345,0.46129824,0.13454532,0.480519,51.7,32.51,61.0720074993,135.1,50.05129824,28.96454532,57.8279978998,0.46129824,0.13454532,0.480519,49.59,28.83,57.3614591865,132.94,50.15129824,29.01454532,57.9395940207,0.46129824,0.13454532,0.480519,49.69,28.88,57.4730415064,131.16
2022-02-09 04:30:00,52.16161792,32.15463856,61.2760570285,0.46161792,0.13463856,0.480852,51.7,32.02,60.812584224,135.35,49.97161792,28.53463856,57.5446626134,0.46161792,0.13463856,0.480852,49.51,28.4,57.0771416593,133.1,50.06161792,28.57463856,57.6426539778,0.46161792,0.13463856,0.480852,49.6,28.44,57.1751134673,131.38
2022-02-09 05:00:00,51.23321632,32.29510476,60.5624986766,0.46321632,0.13510476,0.482517,50.77,32.16,60.0987395874,135.02,49.20321632,28.57510476,56.8989728227,0.46321632,0.13510476,0.482517,48.74,28.44,56.4306760548,132.87,49.29321632,28.62510476,57.001910474,0.46321632,0.13510476,0.482517,48.83,28.49,56.5336094726,131.06
2022-02-09 05:30:00,52.54778176,30.99351968,61.0071113072,0.45778176,0.13351968,0.476856,52.09,30.86,60.5450881575,134.89,50.64778176,28.67351968,58.2011041824,0.45778176,0.13351968,0.476856,50.19,28.54,57.7370565582,132.78,50.75778176,28.72351968,58.3214625331,0.45778176,0.13351968,0.476856,50.3,28.59,57.8573945144,130.91
2022-02-09 06:00:00,55.7019376,29.8047318,63.1745826268,0.4619376,0.13473179999999998,0.481185,55.24,29.67,62.7037997254,134.76,53.6819376,27.8147318,60.4599845319,0.4619376,0.13473179999999998,0.481185,53.22,27.68,59.9879221177,132.78,53.8019376,27.8547318,60.5849368504,0.4619376,0.13473179999999998,0.481185,53.34,27.72,60.1128438855,130.91
2022-02-09 06:30:00,61.5051344,27.7456642,67.4737240669,0.4651344,0.13566419999999998,0.484515,61.04,27.61,66.9939825656,135.3,59.4651344,25.2656642,64.6100301554,0.4651344,0.13566419999999998,0.484515,59.0,25.13,64.1289084579,133.15,59.5851344,25.2856642,64.7283018123,0.4651344,0.13566419999999998,0.484515,59.12,25.15,64.2471548008,131.46
2022-02-09 07:00:00,67.29207744,25.57060592,71.9866624682,0.48207744,0.14060592,0.5021639999999999,66.81,25.43,71.4860895559,133.92,65.28207744,23.65060592,69.4341471847,0.48207744,0.14060592,0.5021639999999999,64.8,23.51,68.9330116853,132.23,65.41207744,23.69060592,69.5699984467,0.48207744,0.14060592,0.5021639999999999,64.93,23.55,69.0688598429,130.08
2022-02-09 07:30:00,74.0459136,20.0317248,76.7076744487,0.4859136,0.14172479999999998,0.50616,73.56,19.89,76.2016121877,133.57,71.6259136,14.9917248,73.1780247855,0.4859136,0.14172479999999998,0.50616,71.14,14.85,72.6733933431,132.06,71.1859136,33.2617248,78.5733837361,0.4859136,0.14172479999999998,0.50616,70.7,33.12,78.0731989866,129.78
2022-02-09 08:00:00,76.54970976,19.17449868,78.9146340292,0.52970976,0.15449868,0.551781,76.02,19.02,78.3632618004,136.12,73.94970976,13.06449868,75.0948779834,0.52970976,0.15449868,0.551781,73.42,12.91,74.5463915961,133.48,73.46970976,33.09449868,80.5794272448,0.52970976,0.15449868,0.551781,72.94,32.94,80.033038178,131.85
2022-02-09 08:30:00,78.77577344,18.02918392,80.8125853682,0.78577344,0.22918392,0.818514,77.99,17.8,79.9955004985,135.62,76.29577344,11.95918392,77.2273728987,0.78577344,0.22918392,0.818514,75.51,11.73,76.4156593899,133.09,75.79577344,31.81918392,82.2037696015,0.78577344,0.22918392,0.818514,75.01,31.59,81.3905903652,131.23
2022-02-09 09:00:00,80.1485104,17.0974822,81.951861583,1.0885104,0.3174822,1.133865,79.06,16.78,80.8211111035,135.62,77.9385104,11.5274822,78.7863836538,1.0885104,0.3174822,1.133865,76.85,11.21,77.6632899123,133.09,77.4385104,31.6074822,83.6406350047,1.0885104,0.3174822,1.133865,76.35,31.29,82.5129480748,131.23
2022-02-09 09:30:00,82.34739136,16.86382248,84.0564177944,1.24739136,0.36382248,1.299366,81.1,16.5,82.7614644626,137.15,80.00739136,10.59382248,80.7057107457,1.24739136,0.36382248,1.299366,78.76,10.23,79.4215997069,134.11,79.49739136,30.91382248,85.2965395158,1.24739136,0.36382248,1.299366,78.25,30.55,84.002172591,132.71
2022-02-09 10:00:00,82.83017856,16.76755208,84.5102909889,1.26017856,0.36755208,1.312686,81.57,16.4,83.2023130688,137.15,80.42017856,10.43755208,81.0946830134,1.26017856,0.36755208,1.312686,79.16,10.07,79.797935437,134.11,79.91017856,30.80755208,85.6431077358,1.26017856,0.36755208,1.312686,78.65,30.44,84.3351415485,132.71
2022-02-09 10:30:00,82.71265664,15.94494152,84.2355312711,0.70265664,0.20494152000000002,0.731934,82.01,15.74,83.506812297,137.34,80.25265664,11.13494152,81.0214528408,0.70265664,0.20494152000000002,0.731934,79.55,10.93,80.2973685746,134.2,79.72265664,31.59494152,85.7551299421,0.70265664,0.20494152000000002,0.731934,79.02,31.39,85.0264223639,132.88
2022-02-09 11:00:00,83.065584,15.551212,84.5087654621,0.41558399999999995,0.121212,0.4329,82.65,15.43,84.0779840386,137.61,80.525584,10.931212,81.2641438417,0.41558399999999995,0.121212,0.4329,80.11,10.81,80.8360575486,134.5,80.005584,31.221212,85.881648505,0.41558399999999995,0.121212,0.4329,79.59,31.1,85.4504423628,133.27
2022-02-09 11:30:00,82.74470464,15.53095552,84.1896473762,0.6547046400000001,0.19095552000000002,0.6819839999999999,82.09,15.34,83.5109795177,137.1,80.17470464,10.96095552,80.9204906684,0.6547046400000001,0.19095552000000002,0.6819839999999999,79.52,10.77,80.2460173467,134.2,79.65470464,31.21095552,85.5511292489,0.6547046400000001,0.19095552000000002,0.6819839999999999,79.0,31.02,84.8719058346,132.83
2022-02-09 12:00:00,83.25692192,15.19743556,84.6326006642,1.15692192,0.33743556,1.205127,82.1,14.86,83.4339834839,136.89,80.68692192,10.76743556,81.4021930753,1.15692192,0.33743556,1.205127,79.53,10.43,80.2110079727,134.11,80.18692192,30.98743556,85.9660608007,1.15692192,0.33743556,1.205127,79.03,30.65,84.7653431539,132.65
2022-02-09 12:30:00,84.63198656,15.05349608,85.9603448883,1.45198656,0.42349608,1.512486,83.18,14.63,84.4567895435,136.62,82.12198656,10.70349608,82.8165774763,1.45198656,0.42349608,1.512486,80.67,10.28,81.3223665421,133.92,81.59198656,30.85349608,87.2306740268,1.45198656,0.42349608,1.512486,80.14,30.43,85.7228353474,132.42
2022-02-09 13:00:00,84.25380512,15.25319316,85.6233821965,1.07380512,0.31319316,1.118547,83.18,14.94,84.5110406988,136.42,81.69380512,10.86319316,82.4129040904,1.07380512,0.31319316,1.118547,80.62,10.55,81.3073606754,133.8,81.17380512,31.07319316,86.9179496469,1.07380512,0.31319316,1.118547,80.1,30.76,85.8031910828,132.22
2022-02-09 13:30:00,83.6913376,15.6295568,85.138258351,1.0613376,0.30955679999999997,1.10556,82.63,15.32,84.0382014324,137.21,81.1113376,11.1895568,81.8795167831,1.0613376,0.30955679999999997,1.10556,80.05,10.88,80.7859944545,134.31,80.5813376,31.5495568,86.5374283399,1.0613376,0.30955679999999997,1.10556,79.52,31.24,85.4363388729,133.05
2022-02-09 14:00:00,82.05785088,16.31978984,83.6649653766,1.2678508800000001,0.36978984,1.320678,80.79,15.95,82.3494177271,137.21,79.53785088,11.81978984,80.4112999178,1.2678508800000001,0.36978984,1.320678,78.27,11.45,79.1030682085,134.31,79.01785088,32.34978984,85.3834273169,1.2678508800000001,0.36978984,1.320678,77.75,31.98,84.0701070536,133.05
2022-02-09 14:30:00,79.0710576,32.3211418,85.4218260004,1.3410576,0.3911418,1.396935,77.73,31.93,84.0325996266,137.76,79.0410576,4.2111418,79.153158508,1.3410576,0.3911418,1.396935,77.7,3.8200000000000003,77.7938455149,134.65,78.5210576,24.6011418,82.2847049243,1.3410576,0.3911418,1.396935,77.18,24.21,80.8880491791,133.57
