Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-02-09 15:00:00,78.7598192,37.0057806,87.0203247422,0.9798192,0.2857806,1.020645,77.78,36.72,86.0121317025,136.42,79.3998192,1.7957806,79.4201241308,0.9798192,0.2857806,1.020645,78.42,1.51,78.4345363982,134.38,78.8998192,22.1857806,81.9596872287,0.9798192,0.2857806,1.020645,77.92,21.9,80.9390906793,133.17
2022-02-09 15:30:00,78.39044896,37.06221428,86.7102659175,0.59044896,0.17221428,0.615051,77.8,36.89,86.1029157462,135.75,79.08044896,2.04221428,79.1068141621,0.59044896,0.17221428,0.615051,78.49,1.87,78.512272926,134.15,78.56044896,22.30221428,81.6647592453,0.59044896,0.17221428,0.615051,77.97,22.13,81.0497242438,132.8
2022-02-09 16:00:00,79.69705248,35.91622364,87.4162187157,0.46705248,0.13622364,0.486513,79.23,35.78,86.9344655473,135.75,80.59705248,2.12622364,80.62509346,0.46705248,0.13622364,0.486513,80.13,1.99,80.1547066616,134.15,80.07705248,22.26622364,83.1150951938,0.46705248,0.13622364,0.486513,79.61,22.13,82.6286209494,132.8
2022-02-09 16:30:00,81.12594368,35.22965024,88.4451637683,0.37594368,0.10965024,0.39160799999999996,80.75,35.12,88.0566686856,135.28,82.24594368,2.09965024,82.2727402178,0.37594368,0.10965024,0.39160799999999996,81.87,1.99,81.8941817225,133.9,81.70594368,22.18965024,84.6654700005,0.37594368,0.10965024,0.39160799999999996,81.33,22.08,84.2739301326,132.47
2022-02-09 17:00:00,83.35723232,35.50044276,90.6019294287,0.44723232,0.13044276,0.465867,82.91,35.37,90.1393643199,134.98,84.54723232,1.62044276,84.5627596978,0.44723232,0.13044276,0.465867,84.1,1.49,84.113198132,133.77,84.01723232,21.63044276,86.7569673324,0.44723232,0.13044276,0.465867,83.57,21.5,86.2913373404,132.24
2022-02-09 17:30:00,86.82303648,35.06088564,93.634958031,0.48303648,0.14088564,0.503163,86.34,34.92,93.1343223522,134.8,88.15303648,0.7908856400000001,88.1565842166,0.48303648,0.14088564,0.503163,87.67,0.65,87.6724095711,133.57,87.61303648,20.67088564,90.0184962904,0.48303648,0.14088564,0.503163,87.13,20.53,89.5160197953,131.98
2022-02-09 18:00:00,88.44856096,33.47958028,94.5728831728,0.47856096000000004,0.13958028,0.49850099999999997,87.97,33.34,94.0759081806,134.48,90.08856096,0.74958028,90.0916793408,0.47856096000000004,0.13958028,0.49850099999999997,89.61,0.61,89.6120761951,133.31,89.54856096,20.55958028,91.878403944,0.47856096000000004,0.13958028,0.49850099999999997,89.07,20.42,91.3807490667,131.61
2022-02-09 18:30:00,87.58983968,35.52995324,94.5217307946,0.47983968,0.13995324,0.49983299999999997,87.11,35.39,94.024487236,134.68,89.10983968,1.18995324,89.117784513,0.47983968,0.13995324,0.49983299999999997,88.63,1.05,88.6362194591,133.44,88.55983968,21.12995324,91.0457035124,0.47983968,0.13995324,0.49983299999999997,88.08,20.99,90.54648806,131.79
2022-02-09 19:00:00,88.52920032,16.11976676,89.9848108833,0.47920032,0.13976676,0.49916699999999997,88.05,15.98,89.4883394639,134.68,85.91920032,12.05976676,86.761437044,0.47920032,0.13976676,0.49916699999999997,85.44,11.92,86.2674909801,133.44,85.36920032,31.97976676,91.1625243469,0.47920032,0.13976676,0.49916699999999997,84.89,31.84,90.6647544529,131.79
2022-02-09 19:30:00,86.47015936,9.91004648,87.0361848944,0.48015936000000004,0.14004648,0.500166,85.99,9.77,86.543243526,137.49,82.11015936,17.26004648,83.904633213,0.48015936000000004,0.14004648,0.500166,81.63,17.12,83.4059428338,134.09,81.57015936,37.49004648,89.7730164531,0.48015936000000004,0.14004648,0.500166,81.09,37.35,89.278276193,132.74
2022-02-09 20:00:00,81.12600352,28.87883436,86.1128069518,0.47600352,0.13883436,0.49583699999999997,80.65,28.74,85.617814151,137.49,80.71600352,9.20883436,81.2396199801,0.47600352,0.13883436,0.49583699999999997,80.24,9.07,80.750990706,134.09,80.19600352,29.29883436,85.3804466809,0.47600352,0.13883436,0.49583699999999997,79.72,29.16,84.8857114007,132.74
2022-02-09 20:30:00,79.0659136,29.7217248,84.467743065,0.4859136,0.14172479999999998,0.50616,78.58,29.58,83.9630442516,135.96,78.5659136,10.0217248,79.2025109941,0.4859136,0.14172479999999998,0.50616,78.08,9.88,78.7026098678,133.94,78.0359136,30.1817248,83.6692316404,0.4859136,0.14172479999999998,0.50616,77.55,30.04,83.1649210906,132.47
2022-02-09 21:00:00,75.99335616,30.64097888,81.9381459833,0.48335616000000003,0.14097888,0.5034959999999999,75.51,30.5,81.437154297,135.96,75.38335616,10.91097888,76.1688902772,0.48335616000000003,0.14097888,0.5034959999999999,74.9,10.77,75.6703568116,133.94,74.87335616,31.15097888,81.0950241867,0.48335616000000003,0.14097888,0.5034959999999999,74.39,31.01,80.5946164455,132.47
2022-02-09 21:30:00,72.21879072,31.81256396,78.915099688,0.48879072,0.14256396,0.509157,71.73,31.67,78.4103424301,136.22,71.69879072,12.11256396,72.7147220059,0.48879072,0.14256396,0.509157,71.21,11.97,72.2090368306,134.09,71.19879072,32.26256396,78.1673898327,0.48879072,0.14256396,0.509157,70.71,32.12,77.663366525,132.72
2022-02-09 22:00:00,68.35783168,33.34228424,76.0559075308,0.48783168,0.14228424,0.508158,67.87,33.2,75.5551249089,136.01,67.83783168,13.55228424,69.1782900567,0.48783168,0.14228424,0.508158,67.35,13.41,68.6720510834,133.95,67.35783168,33.77228424,75.3501471227,0.48783168,0.14228424,0.508158,66.87,33.63,74.8503426846,132.51
2022-02-09 22:30:00,63.81262688,34.43368284,72.5102052352,0.49262688,0.14368284,0.513153,63.32,34.29,72.0085168574,136.37,63.31262688,14.58368284,64.9705512338,0.49262688,0.14368284,0.513153,62.82,14.44,64.4582500538,134.19,62.82262688,34.87368284,71.8530180502,0.49262688,0.14368284,0.513153,62.33,34.73,71.3526579743,132.89
2022-02-09 23:00:00,59.09938016,35.46398588,68.9233707083,0.45938016000000004,0.13398588,0.478521,58.64,35.33,68.4606346742,136.44,58.60938016,15.59398588,60.6484281607,0.45938016000000004,0.13398588,0.478521,58.15,15.46,60.1700432109,134.24,58.13938016,35.86398588,68.3111484942,0.45938016000000004,0.13398588,0.478521,57.68,35.73,67.8499469418,132.89
2022-02-09 23:30:00,55.78842112,36.36370616,66.5932958844,0.45842112,0.13370616,0.477522,55.33,36.23,66.1363878663,136.72,55.15842112,16.46370616,57.563052741999996,0.45842112,0.13370616,0.477522,54.7,16.33,57.0855402006,134.44,54.69842112,36.81370616,65.9330435689,0.45842112,0.13370616,0.477522,54.24,36.68,65.4782406605,133.22
2022-02-10 00:00:00,53.06289664,36.84501152,64.6005098566,0.46289664,0.13501152,0.482184,52.6,36.71,64.1434649828,136.72,52.41289664,16.94501152,55.0839826956,0.46289664,0.13501152,0.482184,51.95,16.81,54.6020017948,134.44,51.96289664,37.30501152,63.9672299832,0.46289664,0.13501152,0.482184,51.5,37.17,63.5126672405,133.22
2022-02-10 00:30:00,53.37289664,37.09501152,64.9977382331,0.46289664,0.13501152,0.482184,52.91,36.96,64.5407599893,136.72,52.72289664,17.15501152,55.443649324,0.46289664,0.13501152,0.482184,52.26,17.02,54.9616957526,134.47,52.29289664,37.52501152,64.3636040677,0.46289664,0.13501152,0.482184,51.83,37.39,63.9090056252,133.22
2022-02-10 01:00:00,57.22810144,35.99361292,67.6061814146,0.45810144,0.13361292,0.477189,56.77,35.86,67.1473938437,136.72,56.36810144,16.49361292,58.7316109698,0.45810144,0.13361292,0.477189,55.91,16.36,58.2544221497,134.47,55.91810144,36.49361292,66.7728826142,0.45810144,0.13361292,0.477189,55.46,36.36,66.3163720359,133.22
2022-02-10 01:30:00,57.26778176,36.37351968,67.8426986611,0.45778176,0.13351968,0.476856,56.81,36.24,67.3848180231,135.64,56.43778176,16.65351968,58.8435461858,0.45778176,0.13351968,0.476856,55.98,16.52,58.3666925566,133.71,55.98778176,36.84351968,67.0229561331,0.45778176,0.13351968,0.476856,55.53,36.71,66.5672967755,132.17
2022-02-10 02:00:00,56.03842112,36.80370616,67.0433995911,0.45842112,0.13370616,0.477522,55.58,36.67,66.5869754532,136.3,55.21842112,16.81370616,57.721527577,0.45842112,0.13370616,0.477522,54.76,16.68,57.244038991,134.13,54.75842112,37.27370616,66.2405755897,0.45842112,0.13370616,0.477522,54.3,37.14,65.786545737,132.87
2022-02-10 02:30:00,55.392896640000004,31.68501152,63.8146766284,0.46289664,0.13501152,0.482184,54.93,31.55,63.3459343605,137.17,53.75289664,23.32501152,58.5954781498,0.46289664,0.13501152,0.482184,53.29,23.19,58.1171248429,134.68,53.50289664,36.60501152,64.8265903565,0.46289664,0.13501152,0.482184,53.04,36.47,64.3684899621,133.75
2022-02-10 03:00:00,55.22842112,21.51370616,59.2707183367,0.45842112,0.13370616,0.477522,54.77,21.38,58.7950448592,137.03,52.07842112,34.61370616,62.5321565315,0.45842112,0.13370616,0.477522,51.62,34.48,62.0765237429,134.41,52.17842112,34.67370616,62.6486514575,0.45842112,0.13370616,0.477522,51.72,34.54,62.1930060377,133.34
2022-02-10 03:30:00,54.35810144,22.46361292,58.8168096515,0.45810144,0.13361292,0.477189,53.9,22.33,58.3424279577,135.81,51.04810144,34.15361292,61.4196868774,0.45810144,0.13361292,0.477189,50.59,34.02,60.9648136223,133.13,51.14810144,34.22361292,61.5417253757,0.45810144,0.13361292,0.477189,50.69,34.09,61.0868578337,131.49
2022-02-10 04:00:00,54.22257696,22.45491828,58.6882544224,0.46257696000000004,0.13491828,0.481851,53.76,22.32,58.209277611,135.81,50.76257696,34.02491828,61.110836057,0.46257696000000004,0.13491828,0.481851,50.3,33.89,60.6516454847,133.13,50.85257696,34.08491828,61.2190022593,0.46257696000000004,0.13491828,0.481851,50.39,33.95,60.7598107304,131.49
2022-02-10 04:30:00,54.06810144,22.20361292,58.4496366116,0.45810144,0.13361292,0.477189,53.61,22.07,57.9751412245,136.02,50.52810144,33.75361292,60.765083891,0.45810144,0.13361292,0.477189,50.07,33.62,60.3101094345,133.24,50.61810144,33.81361292,60.8732503822,0.45810144,0.13361292,0.477189,50.16,33.68,60.4182753809,131.67
2022-02-10 05:00:00,53.38810144,22.11361292,57.7866874959,0.45810144,0.13361292,0.477189,52.93,21.98,57.3123485821,135.72,50.00810144,34.42361292,60.7107514045,0.45810144,0.13361292,0.477189,49.55,34.29,60.2578343454,133.03,50.10810144,34.48361292,60.8271435293,0.45810144,0.13361292,0.477189,49.65,34.35,60.3742080693,131.37
2022-02-10 05:30:00,54.41225728,21.19482504,58.3944719197,0.46225728,0.13482504,0.481518,53.95,21.06,57.9148176204,137.41,51.17225728,34.61482504,61.7801426648,0.46225728,0.13482504,0.481518,50.71,34.48,61.3218925018,134.23,51.28225728,34.67482504,61.904873825,0.46225728,0.13482504,0.481518,50.82,34.54,61.4465946982,133.12
2022-02-10 06:00:00,56.73426528,20.42249404,60.2980523705,0.45426528,0.13249404,0.473193,56.28,20.29,59.8257678597,137.41,53.43426528,33.87249404,63.2658403762,0.45426528,0.13249404,0.473193,52.98,33.74,62.8113683978,134.23,53.53426528,33.92249404,63.3770712558,0.45426528,0.13249404,0.473193,53.08,33.79,62.92257544,133.12
2022-02-10 06:30:00,63.29883072,18.47090896,65.938732535,0.44883072,0.13090896,0.467532,62.85,18.34,65.4712005389,135.9,59.84883072,30.81090896,67.3141489547,0.44883072,0.13090896,0.467532,59.4,30.68,66.8552346492,133.2,59.97883072,30.85090896,67.4480445839,0.44883072,0.13090896,0.467532,59.53,30.72,66.9890983668,131.63
2022-02-10 07:00:00,69.33778176,16.41351968,71.2539936262,0.45778176,0.13351968,0.476856,68.88,16.28,70.7777705215,135.9,65.76778176,28.46351968,71.6629127946,0.45778176,0.13351968,0.476856,65.31,28.33,71.1897815701,133.2,65.89778176,28.51351968,71.8020782807,0.45778176,0.13351968,0.476856,65.44,28.38,71.3289422324,131.63
2022-02-10 07:30:00,76.02728224,13.67920732,77.2480961429,0.47728224,0.13920732,0.49716899999999997,75.55,13.54,76.7537236882,134.76,72.53728224,26.69920732,77.2949221248,0.47728224,0.13920732,0.49716899999999997,72.06,26.56,76.7989400969,132.51,72.66728224,26.72920732,77.4272848039,0.47728224,0.13920732,0.49716899999999997,72.19,26.59,76.9312953225,130.6
2022-02-10 08:00:00,79.65235712,11.84235416,80.5278793141,0.52235712,0.15235416000000002,0.544122,79.13,11.69,79.9888304703,134.76,76.07235712,25.00235416,80.0757218596,0.52235712,0.15235416000000002,0.544122,75.55,24.85,79.5319118342,132.51,76.23235712,25.03235416,80.2370925873,0.52235712,0.15235416000000002,0.544122,75.71,24.88,79.6932776337,130.6
2022-02-10 08:30:00,81.90101824,10.92613032,82.6266126167,0.74101824,0.21613032000000001,0.771894,81.16,10.71,81.8636042451,134.9,78.40101824,24.04613032,82.0057073894,0.74101824,0.21613032000000001,0.771894,77.66,23.83,81.2338876332,132.62,78.53101824,24.06613032,82.1358597349,0.74101824,0.21613032000000001,0.771894,77.79,23.85,81.3640375104,130.74
2022-02-10 09:00:00,83.19866048,10.09044264,83.808317835,0.8586604800000001,0.25044264,0.894438,82.34,9.84,82.9258777463,134.9,79.69866048,23.19044264,83.0040547934,0.8586604800000001,0.25044264,0.894438,78.84,22.94,82.1096169763,132.62,79.85866048,23.21044264,83.1632749548,0.8586604800000001,0.25044264,0.894438,79.0,22.96,82.2688373566,130.74
2022-02-10 09:30:00,84.51238624,9.99027932,85.100817322,1.37238624,0.40027932,1.4295689999999999,83.14,9.59,83.6912641797,134.53,81.07238624,23.13027932,84.3074233509,1.37238624,0.40027932,1.4295689999999999,79.7,22.73,82.8778794372,132.37,81.22238624,23.16027932,84.4598991516,1.37238624,0.40027932,1.4295689999999999,79.85,22.76,83.0303564969,130.36
2022-02-10 10:00:00,84.77732064,10.19421852,85.3880330382,2.03732064,0.59421852,2.122209,82.74,9.6,83.2950634792,134.71,81.53732064,23.24421852,84.7857791835,2.03732064,0.59421852,2.122209,79.5,22.65,82.6636104946,132.52,81.68732064,23.25421852,84.9327794925,2.03732064,0.59421852,2.122209,79.65,22.66,82.8106158654,130.56
2022-02-10 10:30:00,84.06678112,10.00156116,84.6596415863,2.09678112,0.61156116,2.184147,81.97,9.39,82.5060785639,134.89,80.78678112,23.10156116,84.0249137563,2.09678112,0.61156116,2.184147,78.69,22.49,81.8407978944,132.63,80.91678112,23.13156116,84.1581522404,2.09678112,0.61156116,2.184147,78.82,22.52,81.9740373533,130.73
2022-02-10 11:00:00,83.52534272,10.16447496,84.141544006,1.93534272,0.56447496,2.015982,81.59,9.6,82.1528337917,135.2,80.07534272,23.21447496,83.3724916228,1.93534272,0.56447496,2.015982,78.14,22.65,81.3565123392,132.8,80.22534272,23.24447496,83.5249138324,1.93534272,0.56447496,2.015982,78.29,22.68,81.508935093,130.98
2022-02-10 11:30:00,82.144272,10.726246,82.8416186205,3.724272,1.086246,3.8794500000000003,78.42,9.64,79.010290469,134.83,79.18427199999999,23.726246,82.6624683966,3.724272,1.086246,3.8794500000000003,75.46,22.64,78.7831276353,132.57,79.314272,23.746246,82.7927408773,3.724272,1.086246,3.8794500000000003,75.59,22.66,78.9133936667,130.79
2022-02-10 12:00:00,82.0268192,11.0499056,82.7677442114,3.9768192,1.1599056,4.14252,78.05,9.89,78.6741037445,134.83,79.2068192,23.999905599999998,82.7630091079,3.9768192,1.1599056,4.14252,75.23,22.84,78.620725639,132.61,79.3468192,24.0299056,82.9056938955,3.9768192,1.1599056,4.14252,75.37,22.87,78.7634039386,130.86
2022-02-10 12:30:00,83.09942752,10.43941636,83.7525896202,3.04942752,0.88941636,3.176487,80.05,9.55,80.6176469515,135.07,80.02942752,23.46941636,83.399776819,3.04942752,0.88941636,3.176487,76.98,22.58,80.2232933754,132.73,80.17942752,23.48941636,83.5493463671,3.04942752,0.88941636,3.176487,77.13,22.6,80.3728617134,131.02
2022-02-10 13:00:00,83.27348352,10.68309936,83.9559507688,2.99348352,0.87309936,3.118212,80.28,9.81,80.8771568491,135.17,80.19348352,23.77309936,83.6430215395,2.99348352,0.87309936,3.118212,77.2,22.9,80.5248408878,132.81,80.33348352,23.80309936,83.7857751268,2.99348352,0.87309936,3.118212,77.34,22.93,80.6675926255,131.09
2022-02-10 13:30:00,83.85578144,11.17960292,84.5977281158,2.7757814400000003,0.80960292,2.891439,81.08,10.37,81.7404630523,135.72,80.52578144,24.42960292,84.149907756,2.7757814400000003,0.80960292,2.891439,77.75,23.62,81.2586420019,133.13,80.66578144,24.459602920000002,84.2925884662,2.7757814400000003,0.80960292,2.891439,77.89,23.65,81.4013181711,131.61
2022-02-10 14:00:00,82.12303296,11.75755128,82.9604276426,4.00303296,1.16755128,4.169826,78.12,10.59,78.8345260657,136.02,78.92303296,25.03755128,82.7993001523,4.00303296,1.16755128,4.169826,74.92,23.87,78.6306765836,133.36,79.04303296,25.07755128,82.9257778843,4.00303296,1.16755128,4.169826,75.04,23.91,78.7571565002,131.92
2022-02-10 14:30:00,81.90667072,11.44027896,82.7017695767,2.60667072,0.7602789600000001,2.715282,79.3,10.68,80.0159509098,136.02,78.40667072,24.73027896,82.2143096476,2.60667072,0.7602789600000001,2.715282,75.8,23.97,79.4996911944,133.31,78.55667072,24.77027896,82.3693950103,2.60667072,0.7602789600000001,2.715282,75.95,24.01,79.6547713574,131.84
2022-02-10 15:00:00,81.9096288,11.2778084,82.6823817537,1.5696287999999998,0.4578084,1.63503,80.34,10.82,81.0653316776,135.73,78.2996288,24.6078084,82.075429359,1.5696287999999998,0.4578084,1.63503,76.73,24.15,80.4407570825,133.15,78.4396288,24.6378084,82.2179844623,1.5696287999999998,0.4578084,1.63503,76.87,24.18,80.5833065839,131.6
2022-02-10 15:30:00,81.0336448,11.2831464,81.8154079759,1.5536447999999998,0.4531464,1.6183800000000002,79.48,10.83,80.2144581731,135.84,77.5536448,24.5731464,81.3535945473,1.5536447999999998,0.4531464,1.6183800000000002,76.0,24.12,79.735653255,133.23,77.7036448,24.6131464,81.5086706487,1.5536447999999998,0.4531464,1.6183800000000002,76.15,24.16,79.8907259949,131.69
2022-02-10 16:00:00,81.83603232,11.33009276,82.6166277927,1.64603232,0.48009276,1.714617,80.19,10.85,80.9206932743,135.62,78.44603232,24.54009276,82.1948668678,1.64603232,0.48009276,1.714617,76.8,24.06,80.4805790238,133.08,78.58603232,24.57009276,82.337439443,1.64603232,0.48009276,1.714617,76.94,24.09,80.6231461802,131.46
2022-02-10 16:30:00,83.77021856,11.51589708,84.5580593625,1.22021856,0.35589708000000003,1.271061,82.55,11.16,83.3009489742,135.31,80.44021856,24.04589708,83.957333976,1.22021856,0.35589708000000003,1.271061,79.22,23.69,82.6863017676,132.86,80.60021856,24.07589708,84.1192252231,1.22021856,0.35589708000000003,1.271061,79.38,23.72,82.8481912899,131.14
2022-02-10 17:00:00,86.1721072,11.7218646,86.9657068561,0.6921071999999999,0.20186459999999998,0.720945,85.48,11.52,86.2527727091,134.8,82.7021072,22.9718646,85.8332400561,0.6921071999999999,0.20186459999999998,0.720945,82.01,22.77,85.1123551548,132.51,82.8421072,22.9918646,85.9734875594,0.6921071999999999,0.20186459999999998,0.720945,82.15,22.79,85.2526046523,130.61
2022-02-10 17:30:00,90.20678272,13.25489496,91.1754127443,0.49678272,0.14489496,0.517482,89.71,13.11,90.6628711215,134.47,87.46678272,18.73489496,89.4507371046,0.49678272,0.14489496,0.517482,86.97,18.59,88.9346332988,132.17,87.49678272,22.54489496,90.3546306235,0.49678272,0.14489496,0.517482,87.0,22.4,89.8374086893,130.14
2022-02-10 18:00:00,92.54568384,23.78874112,95.5542139389,0.47568384,0.13874112,0.495504,92.07,23.65,95.0589680146,134.47,92.39568384,4.59874112,92.5100578972,0.47568384,0.13874112,0.495504,91.92,4.46,92.0281370017,132.33,91.85568384,24.27874112,95.0101253766,0.47568384,0.13874112,0.495504,91.38,24.14,94.5147819127,130.33
2022-02-10 18:30:00,92.06335616,25.05097888,95.4107598245,0.48335616000000003,0.14097888,0.5034959999999999,91.58,24.91,94.9073469232,134.73,91.80335616,5.43097888,91.9638610207,0.48335616000000003,0.14097888,0.5034959999999999,91.32,5.29,91.4730916718,133.06,91.25335616,25.54097888,94.7603113788,0.48335616000000003,0.14097888,0.5034959999999999,90.77,25.4,94.2568453748,131.35
2022-02-10 19:00:00,89.8627168,25.7607924,93.4822244908,0.4827168,0.14079239999999998,0.50283,89.38,25.62,92.979399869,136.08,89.4227168,6.4207924,89.6529355623,0.4827168,0.14079239999999998,0.50283,88.94,6.28,89.1614378529,133.97,88.8827168,26.4007924,92.7207591918,0.4827168,0.14079239999999998,0.50283,88.4,26.26,92.2179353488,132.64
2022-02-10 19:30:00,87.31399552,26.58116536,91.2704342356,0.48399552,0.14116536,0.504162,86.83,26.44,90.7663070748,135.69,86.80399552,7.13116536,87.0964244825,0.48399552,0.14116536,0.504162,86.32,6.99,86.6025548122,133.72,86.26399552,27.06116536,90.4089796078,0.48399552,0.14116536,0.504162,85.78,26.92,89.9049208887,132.31
2022-02-10 20:00:00,84.91047904,27.66013972,89.3021432001,0.48047904,0.14013972,0.500499,84.43,27.52,88.8018879304,135.4,84.36047904,8.16013972,84.7542229279,0.48047904,0.14013972,0.500499,83.88,8.02,84.2625349725,133.55,83.82047904,28.17013972,88.427538009,0.48047904,0.14013972,0.500499,83.34,28.03,87.9274502075,132.04
2022-02-10 20:30:00,81.9527168,28.4807924,86.760609303,0.4827168,0.14079239999999998,0.50283,81.47,28.34,86.2584285737,135.38,81.2627168,9.1207924,81.7729661668,0.4827168,0.14079239999999998,0.50283,80.78,8.98,81.2776033111,133.58,80.7527168,29.0607924,85.8226713957,0.4827168,0.14079239999999998,0.50283,80.27,28.92,85.32080227,132.11
2022-02-10 21:00:00,79.26815136,29.35237748,84.5281129788,0.48815136000000003,0.14237748,0.508491,78.78,29.21,84.0209051368,135.38,78.55815136,10.15237748,79.211450647,0.48815136000000003,0.14237748,0.508491,78.07,10.01,78.7091163716,133.58,78.03815136,29.94237748,83.5852800249,0.48815136000000003,0.14237748,0.508491,77.55,29.8,83.0785321247,132.11
2022-02-10 21:30:00,75.33015936,30.72004648,81.3532676967,0.48015936000000004,0.14004648,0.500166,74.85,30.58,80.8557907636,135.37,74.61015936,11.38004648,75.4730504062,0.48015936000000004,0.14004648,0.500166,74.13,11.24,74.9772932294,133.56,74.12015936,31.31004648,80.4618980272,0.48015936000000004,0.14004648,0.500166,73.64,31.17,79.9651080159,132.23
2022-02-10 22:00:00,71.15079872,31.71023296,77.8972081199,0.48079872,0.14023296,0.5008319999999999,70.67,31.57,77.4009935337,135.37,70.60079872,12.63023296,71.7216533867,0.48079872,0.14023296,0.5008319999999999,70.12,12.49,71.2236933892,133.56,70.11079872,32.17023296,77.1391469091,0.48079872,0.14023296,0.5008319999999999,69.63,32.03,76.6437068519,132.23
2022-02-10 22:30:00,66.37920032,33.41976676,74.3174208744,0.47920032,0.13976676,0.49916699999999997,65.9,33.28,73.8266103786,134.06,65.90920032,14.03976676,67.3879643371,0.47920032,0.13976676,0.49916699999999997,65.43,13.9,66.8901704288,132.7,65.43920032,33.81976676,73.6618324658,0.47920032,0.13976676,0.49916699999999997,64.96,33.68,73.172016509,130.98
2022-02-10 23:00:00,61.88010944,34.67128192,70.9312747262,0.45010944,0.13128192,0.468864,61.43,34.54,70.4745095762,134.79,61.42010944,15.10128192,63.2493364333,0.45010944,0.13128192,0.468864,60.97,14.97,62.7809031474,133.19,60.95010944,35.09128192,70.3300356003,0.45010944,0.13128192,0.468864,60.5,34.96,69.874541859,131.69
2022-02-10 23:30:00,57.60362592,36.42230756,68.1524923031,0.45362592,0.13230756,0.472527,57.15,36.29,67.6984977677,135.58,57.09362592,16.72230756,59.4921649532,0.45362592,0.13230756,0.472527,56.64,16.59,59.0196382571,133.67,56.64362592,37.07230756,67.6967971561,0.45362592,0.13230756,0.472527,56.19,36.94,67.2449232284,132.45
2022-02-11 00:00:00,55.0891504,36.6210022,66.150678711,0.4491504,0.13100219999999999,0.467865,54.64,36.49,65.7042593749,136.83,54.6791504,16.8710022,57.2227245393,0.4491504,0.13100219999999999,0.467865,54.23,16.74,56.7549160866,134.51,54.2291504,36.9010022,65.5933282924,0.4491504,0.13100219999999999,0.467865,53.78,36.77,65.1484558528,133.69
2022-02-11 00:30:00,55.93947008,36.48109544,66.7839399656,0.44947008,0.13109544,0.468198,55.49,36.35,66.3359826942,135.75,55.41947008,16.77109544,57.9015311214,0.44947008,0.13109544,0.468198,54.97,16.64,57.4333570323,133.79,54.98947008,36.82109544,66.1788099703,0.44947008,0.13109544,0.468198,54.54,36.69,65.732546733,132.63
2022-02-11 01:00:00,59.52362592,35.66230756,69.3892082616,0.45362592,0.13230756,0.472527,59.07,35.53,68.9321826145,135.75,58.72362592,16.22230756,60.9231278232,0.45362592,0.13230756,0.472527,58.27,16.09,60.4506492935,133.79,58.27362592,36.08230756,68.5401225321,0.45362592,0.13230756,0.472527,57.82,35.95,68.0849094881,132.63
2022-02-11 01:30:00,60.15810144,35.52361292,69.8636117285,0.45810144,0.13361292,0.477189,59.7,35.39,69.4013119473,135.15,59.21810144,16.07361292,61.3607738744,0.45810144,0.13361292,0.477189,58.76,15.94,60.8836694032,133.39,58.77810144,36.01361292,68.9336313017,0.45810144,0.13361292,0.477189,58.32,35.88,68.4733291143,132.15
2022-02-11 02:00:00,58.8387408,35.8137994,68.8812430665,0.4587408,0.13379939999999999,0.477855,58.38,35.68,68.419929845,135.38,57.9187408,16.3037994,60.1697134008,0.4587408,0.13379939999999999,0.477855,57.46,16.17,59.6918796822,133.53,57.4587408,36.2837994,67.9560224941,0.4587408,0.13379939999999999,0.477855,57.0,36.15,67.4968332591,132.3
2022-02-11 02:30:00,57.7707488,36.0114684,68.0755850011,0.4507488,0.13146839999999999,0.46953000000000006,57.32,35.88,67.6236408366,135.46,56.8807488,16.5414684,59.2371484871,0.4507488,0.13146839999999999,0.46953000000000006,56.43,16.41,58.7676186348,133.57,56.4407488,36.4714684,67.1991527652,0.4507488,0.13146839999999999,0.46953000000000006,55.99,36.34,66.7493498096,132.36
2022-02-11 03:00:00,56.89938016,36.39398588,67.5430356945,0.45938016000000004,0.13398588,0.478521,56.44,36.26,67.0839861666,135.25,56.04938016,16.77398588,58.5055520325,0.45938016000000004,0.13398588,0.478521,55.59,16.64,58.0270428335,133.45,55.59938016,36.85398588,66.7046276462,0.45938016000000004,0.13398588,0.478521,55.14,36.72,66.2478527954,132.13
2022-02-11 03:30:00,55.92522432,36.65277376,66.8659594977,0.45522432,0.13277376,0.474192,55.47,36.52,66.4125838979,135.81,55.02522432,16.89277376,57.5598915632,0.45522432,0.13277376,0.474192,54.57,16.76,57.0857469076,133.78,54.59522432,37.15277376,66.0376189502,0.45522432,0.13277376,0.474192,54.14,37.02,65.586736464,132.65
2022-02-11 04:00:00,54.58906048,37.25389264,66.08946997,0.45906048,0.13389264,0.478188,54.13,37.12,65.6349853356,136.37,53.70906048,17.39389264,56.4553866236,0.45906048,0.13389264,0.478188,53.25,17.26,55.977407049600004,134.13,53.26906048,37.70389264,65.2623653006,0.45906048,0.13389264,0.478188,52.81,37.57,64.8105006924,133.18
2022-02-11 04:30:00,54.23522432,33.65277376,63.8276487017,0.45522432,0.13277376,0.474192,53.78,33.52,63.3709618043,136.71,52.80522432,21.61277376,57.0570215231,0.45522432,0.13277376,0.474192,52.35,21.48,56.5854477759,134.38,52.49522432,37.10277376,64.283469081,0.45522432,0.13277376,0.474192,52.04,36.97,63.8352762977,133.53
2022-02-11 05:00:00,54.79490464,21.58268052,58.8922208185,0.45490464,0.13268052,0.473859,54.34,21.45,58.4203568972,136.71,51.60490464,34.64268052,62.1544969935,0.45490464,0.13268052,0.473859,51.15,34.51,61.7030193751,134.24,51.70490464,34.69268052,62.2653936428,0.45490464,0.13268052,0.473859,51.25,34.56,61.8138827449,133.35
2022-02-11 05:30:00,56.71426528,20.68249404,60.3678179659,0.45426528,0.13249404,0.473193,56.26,20.55,59.8956601099,135.63,53.44426528,33.80249404,63.2368412766,0.45426528,0.13249404,0.473193,52.99,33.67,62.7822347484,133.13,53.55426528,33.85249404,63.3565362248,0.45426528,0.13249404,0.473193,53.1,33.72,62.901895043,131.78
2022-02-11 06:00:00,59.04586368,20.07296024,62.3645552419,0.45586368,0.13296024,0.474858,58.59,19.94,61.8901583452,135.82,55.64586368,33.25296024,64.8245440355,0.45586368,0.13296024,0.474858,55.19,33.12,64.3651341955,133.19,55.76586368,33.31296024,64.958331813,0.45586368,0.13296024,0.474858,55.31,33.18,64.4989030914,131.9
2022-02-11 06:30:00,65.04138816,18.28165488,67.5618315244,0.45138816,0.13165488,0.470196,64.59,18.15,67.0916581998,135.89,61.50138816,30.30165488,68.5610022832,0.45138816,0.13165488,0.470196,61.05,30.17,68.097954448,133.23,61.64138816,30.33165488,68.6998545999,0.45138816,0.13165488,0.470196,61.19,30.2,68.2367650171,131.9
2022-02-11 07:00:00,71.15042912,16.12137516,72.9539738534,0.45042912,0.13137516,0.469197,70.7,15.99,72.4856544428,134.97,67.51042912,27.83137516,73.0222122594,0.45042912,0.13137516,0.469197,67.06,27.7,72.5557275479,132.56,67.65042912,27.87137516,73.1668921947,0.45042912,0.13137516,0.469197,67.2,27.74,72.7003961475,130.92
2022-02-11 07:30:00,77.41760192,14.80930056,78.8213198958,0.47760192,0.13930056,0.497502,76.94,14.67,78.3260652657,133.94,73.76760192,24.89930056,77.8564978753,0.47760192,0.13930056,0.497502,73.29,24.76,77.3594318749,131.89,73.88760192,25.70930056,78.2326393059,0.47760192,0.13930056,0.497502,73.41,25.57,77.7357896982,129.96
2022-02-11 08:00:00,79.18231712,26.92400916,83.6345718811,0.56231712,0.16400916000000001,0.585747,78.62,26.76,83.0493949406,133.73,78.28231712,7.90400916,78.6803313064,0.56231712,0.16400916000000001,0.585747,77.72,7.74,78.1044556988,131.76,77.78231712,27.55400916,82.5185571696,0.56231712,0.16400916000000001,0.585747,77.22,27.39,81.9337567795,129.73
2022-02-11 08:30:00,81.8476016,26.6126338,86.0654527987,0.7976015999999999,0.2326338,0.830835,81.05,26.38,85.2350098258,134.31,80.9776016,7.1626338,81.2937591937,0.7976015999999999,0.2326338,0.830835,80.18,6.93,80.4789245703,132.79,80.4576016,27.2426338,84.9446099031,0.7976015999999999,0.2326338,0.830835,79.66,27.01,84.1145391713,131.25
2022-02-11 09:00:00,82.85834048,26.21368264,86.9060512545,1.17834048,0.34368264,1.227438,81.68,25.87,85.6789314826,135.76,82.11834048,6.79368264,82.3988832873,1.17834048,0.34368264,1.227438,80.94,6.45,81.1965892141,133.78,81.59834048,26.78368264,85.8816326396,1.17834048,0.34368264,1.227438,80.42,26.44,84.6548876321,132.61
2022-02-11 09:30:00,83.30561248,26.18580364,87.3242313619,1.90561248,0.55580364,1.985013,81.4,25.63,85.3396560809,135.53,82.73561248,6.78580364,83.0134248389,1.90561248,0.55580364,1.985013,80.83,6.23,81.0697341799,133.62,82.22561248,26.69580364,86.4506638476,1.90561248,0.55580364,1.985013,80.32,26.14,84.4665732701,132.33
2022-02-11 10:00:00,82.44688992,26.58950956,86.6284692011,3.18688992,0.9295095600000001,3.319677,79.26,25.66,83.3101626454,135.2,82.15688992,7.06950956,82.4604907016,3.18688992,0.9295095600000001,3.319677,78.97,6.14,79.2083360512,133.42,81.63688992,27.06950956,86.0077911798,3.18688992,0.9295095600000001,3.319677,78.45,26.14,82.6903990799,132.0
2022-02-11 10:30:00,81.5997264,27.0986702,85.9817031418,3.8697264000000002,1.1286702,4.030965,77.73,25.97,81.9536076082,135.46,81.3797264,7.4786702,81.7226429877,3.8697264000000002,1.1286702,4.030965,77.51,6.35,77.7696766098,133.57,80.8697264,27.5986702,85.4493958131,3.8697264000000002,1.1286702,4.030965,77.0,26.47,81.4227296275,132.24
2022-02-11 11:00:00,80.92576992,26.84584956,85.2624177217,4.30576992,1.2558495600000001,4.485177,76.62,25.59,80.7803967556,135.91,80.80576992,7.23584956,81.1290944805,4.30576992,1.2558495600000001,4.485177,76.5,5.98,76.7333721402,133.86,80.27576992,27.35584956,84.8088541451,4.30576992,1.2558495600000001,4.485177,75.97,26.1,80.3283941082,132.69
2022-02-11 11:30:00,79.9683968,27.6195324,84.6036822884,4.7983968,1.3995324,4.99833,75.17,26.22,79.6116656025,135.91,79.8683968,7.8995324,80.2581050084,4.7983968,1.3995324,4.99833,75.07,6.5,75.3508785616,133.8,79.3583968,28.1395324,84.1996937427,4.7983968,1.3995324,4.99833,74.56,26.74,79.2099816942,132.69
2022-02-11 12:00:00,79.31324192,27.879695560000002,84.0706117997,4.83324192,1.40969556,5.034627,74.48,26.47,79.0438568138,136.45,79.23324192,8.02969556,79.6390773172,4.83324192,1.40969556,5.034627,74.4,6.62,74.6939381744,134.2,78.72324192,28.35969556,83.6756903207,4.83324192,1.40969556,5.034627,73.89,26.95,78.6513483673,133.32
2022-02-11 12:30:00,92.8663792,32.6981106,98.4547145775,4.4163792,1.2881106,4.600395,88.45,31.41,93.8615501683,136.69,49.5663792,4.6581106,49.7847762008,4.4163792,1.2881106,4.600395,45.15,3.37,45.2755938669,134.47,93.1063792,34.3581106,99.2435268002,4.4163792,1.2881106,4.600395,88.69,33.07,94.6548519623,133.86
2022-02-11 13:00:00,100.89934656,30.78272608,105.490541572,4.08934656,1.19272608,4.259736,96.81,29.59,101.2311424414,137.1,27.26934656,3.25272608,27.4626562583,4.08934656,1.19272608,4.259736,23.18,2.06,23.2713557835,134.86,106.35934656,33.31272608,111.4542431653,4.08934656,1.19272608,4.259736,102.27,32.12,107.1953697694,134.36
2022-02-11 13:30:00,73.56916768,18.32850724,75.8179174785,3.14916768,0.9185072400000001,3.280383,70.42,17.41,72.5402267711,137.27,73.95916768,3.75850724,74.0546072881,3.14916768,0.9185072400000001,3.280383,70.81,2.84,70.8669295229,134.66,87.04916768,48.77850724,99.7842691126,3.14916768,0.9185072400000001,3.280383,83.9,47.86,96.5908360043,134.15
2022-02-11 14:00:00,72.76012704,18.52545372,75.0814792236,2.83012704,0.8254537200000001,2.948049,69.93,17.7,72.1352542104,136.83,73.16012704,3.47545372,73.2426308038,2.83012704,0.8254537200000001,2.948049,70.33,2.65,70.3799076442,134.24,86.05012704,48.94545372,98.9963726783,2.83012704,0.8254537200000001,2.948049,83.22,48.12,96.1306548402,132.4
2022-02-11 14:30:00,72.2496576,18.7590668,74.6452651581,2.7396576,0.7990668,2.85381,69.51,17.96,71.7927691345,137.11,72.6196576,3.1390668,72.6874707932,2.7396576,0.7990668,2.85381,69.88,2.34,69.9191676152,134.4,85.4496576,49.2190668,98.6111581953,2.7396576,0.7990668,2.85381,82.71,48.42,95.8407037745,132.4
2022-02-11 15:00:00,71.95049792,18.49097856,74.2885619664,1.58049792,0.46097856000000004,1.6463519999999998,70.37,18.03,72.6430850116,137.01,72.33049792,2.57097856,72.3761760534,1.58049792,0.46097856000000004,1.6463519999999998,70.75,2.11,70.7814566112,134.34,85.30049792,49.40097856,98.5729761552,1.58049792,0.46097856000000004,1.6463519999999998,83.72,48.94,96.9750586491,132.32
2022-02-11 15:30:00,71.6058928,17.9208854,73.8143754102,1.3058928,0.3808854,1.3603049999999999,70.3,17.54,72.4551005796,136.51,71.9758928,2.7608854,72.0288250116,1.3058928,0.3808854,1.3603049999999999,70.67,2.38,70.7100650544,134.03,85.0358928,49.5108854,98.3993436837,1.3058928,0.3808854,1.3603049999999999,83.73,49.13,97.0797084874,131.88
2022-02-11 16:00:00,73.21978912,16.62785516,75.084106747,1.08978912,0.31785516,1.135197,72.13,16.31,73.9510175724,135.62,73.59978912,3.72785516,73.6941372336,1.08978912,0.31785516,1.135197,72.51,3.41,72.5901384487,133.47,87.29978912,49.61785516,100.4150622719,1.08978912,0.31785516,1.135197,86.21,49.3,99.3108961796,131.12
2022-02-11 16:30:00,75.04431488,16.56459184,76.8507312824,0.8043148800000001,0.23459184,0.837828,74.24,16.33,76.0147781685,134.88,75.40431488,3.54459184,75.4875806596,0.8043148800000001,0.23459184,0.837828,74.6,3.31,74.6733961997,132.96,89.59431488,49.35459184,102.288889888,0.8043148800000001,0.23459184,0.837828,88.79,49.12,101.4713678828,130.56
2022-02-11 17:00:00,76.45994944,21.66790192,79.4708867572,0.6099494400000001,0.17790192,0.6353639999999999,75.85,21.49,78.8355414772,134.66,76.84994944,4.92790192,77.0077849718,0.6099494400000001,0.17790192,0.6353639999999999,76.24,4.75,76.3878269098,132.87,92.69994944,36.97790192,99.8030353075,0.6099494400000001,0.17790192,0.6353639999999999,92.09,36.8,99.1706009864,130.33
2022-02-11 17:30:00,79.1959136,25.911724800000002,83.3271277139,0.4859136,0.14172479999999998,0.50616,78.71,25.77,82.8212351997,134.38,79.5759136,6.3417248,79.8282124234,0.4859136,0.14172479999999998,0.50616,79.09,6.2,79.3326420838,132.66,97.8159136,25.7417248,101.1463758574,0.4859136,0.14172479999999998,0.50616,97.33,25.6,100.6403939778,130.89
2022-02-11 18:00:00,82.4931264,25.2179952,86.2615973951,0.4731264,0.13799519999999998,0.49284000000000006,82.02,25.08,85.7687985225,134.38,82.8731264,5.6679952,83.0667276886,0.4731264,0.13799519999999998,0.49284000000000006,82.4,5.53,82.5853552393,132.66,101.9631264,24.8579952,104.9495072434,0.4731264,0.13799519999999998,0.49284000000000006,101.49,24.72,104.4571610757,130.89
2022-02-11 18:30:00,81.69280672,25.93790196,85.7116644797,0.47280672,0.13790196,0.492507,81.22,25.8,85.219295937,134.38,82.06280672,6.29790196,82.3041178548,0.47280672,0.13790196,0.492507,81.59,6.16,81.8222078656,132.63,100.99280672,25.73790196,104.2208549499,0.47280672,0.13790196,0.492507,100.52,25.6,103.7286382828,130.8
2022-02-11 19:00:00,79.75696256,27.07911408,84.2285669839,0.47696256000000004,0.13911408,0.496836,79.28,26.94,83.7322040794,134.62,80.13696256,7.14911408,80.4552210889,0.47696256000000004,0.13911408,0.496836,79.66,7.01,79.9678416615,132.82,98.78696256,27.70911408,102.5995076739,0.47696256000000004,0.13911408,0.496836,98.31,27.57,102.1026982993,131.03
2022-02-11 19:30:00,76.80216736,27.45771548,81.5628533744,0.47216736000000004,0.13771548,0.491841,76.33,27.32,81.0718897029,135.7,77.16216736,7.6077154799999995,77.5362973485,0.47216736000000004,0.13771548,0.491841,76.69,7.47,77.0529493271,133.51,95.37216736,29.70771548,99.8919349396,0.47216736000000004,0.13771548,0.491841,94.9,29.57,99.4001755532,132.23
2022-02-11 20:00:00,74.56504448,29.27855464,80.1073006667,0.47504448,0.13855464,0.494838,74.09,29.14,79.6144942834,135.33,74.94504448,9.12855464,75.4989417272,0.47504448,0.13855464,0.494838,74.47,8.99,75.010672574,133.31,92.39504448,30.05855464,97.1615199115,0.47504448,0.13855464,0.494838,91.92,29.92,96.6669167813,132.04
2022-02-11 20:30:00,73.42664288,29.65902084,79.1904628211,0.47664288,0.13902084,0.49650299999999997,72.95,29.52,78.6964605303,136.38,73.78664288,9.64902084,74.4148659252,0.47664288,0.13902084,0.49650299999999997,73.31,9.51,73.9242598881,133.99,90.93664288,30.34902084,95.8672837011,0.47664288,0.13902084,0.49650299999999997,90.46,30.21,95.3711471044,132.89
2022-02-11 21:00:00,71.52600352,30.60883436,77.8001922904,0.47600352,0.13883436,0.49583699999999997,71.05,30.47,77.3079775961,135.92,71.89600352,10.39883436,72.6441400128,0.47600352,0.13883436,0.49583699999999997,71.42,10.26,72.1531981273,133.69,88.55600352,31.43883436,93.9710916471,0.47600352,0.13883436,0.49583699999999997,88.08,31.3,93.4760739441,132.43
2022-02-11 21:30:00,67.9127168,32.2207924,75.1685876283,0.4827168,0.14079239999999998,0.50283,67.43,32.08,74.672158801,136.56,68.2727168,11.9407924,69.3090642152,0.4827168,0.14079239999999998,0.50283,67.79,11.8,68.8093314893,134.13,83.9927168,31.9207924,89.8538450089,0.4827168,0.14079239999999998,0.50283,83.51,31.78,89.3526076844,133.09
2022-02-11 22:00:00,64.14728224,32.94920732,72.1146592712,0.47728224,0.13920732,0.49716899999999997,63.67,32.81,71.6265663005,136.75,64.50728224,12.56920732,65.7204263121,0.47728224,0.13920732,0.49716899999999997,64.03,12.43,65.2253463003,134.23,79.73728224,35.76920732,87.3926219502,0.47728224,0.13920732,0.49716899999999997,79.26,35.63,86.9001985038,133.09
2022-02-11 22:30:00,60.68760192,24.249300560000002,65.3529923144,0.47760192,0.13930056,0.497502,60.21,24.11,64.8578152577,137.14,61.03760192,3.74930056,61.1526459185,0.47760192,0.13930056,0.497502,60.56,3.61,60.6675011847,134.51,72.86760192,57.09930056,92.5743891906,0.47760192,0.13930056,0.497502,72.39,56.96,92.1127227912,133.85
2022-02-11 23:00:00,57.24403552,23.78951036,61.9904864135,0.44403552,0.12951036,0.462537,56.8,23.66,61.5307695385,137.32,57.59403552,3.3195103599999998,57.6896184466,0.44403552,0.12951036,0.462537,57.15,3.19,57.2389605077,134.64,68.32403552,60.08951036,90.9885876637,0.44403552,0.12951036,0.462537,67.88,59.96,90.5698404548,133.19
2022-02-11 23:30:00,53.3727568,22.6691374,57.9874206953,0.4427568,0.12913739999999999,0.461205,52.93,22.54,57.5294402893,135.69,53.2027568,21.0091374,57.2006746937,0.4427568,0.12913739999999999,0.461205,52.76,20.88,56.7414486949,133.6,65.3727568,46.3291374,80.1248170286,0.4427568,0.12913739999999999,0.461205,64.93,46.2,79.6890513182,132.2
2022-02-12 00:00:00,50.85723232,22.25044276,55.5116229475,0.44723232,0.13044276,0.465867,50.41,22.12,55.0496366927,135.69,50.64723232,22.19044276,55.2951886837,0.44723232,0.13044276,0.465867,50.2,22.06,54.8332344477,133.6,62.53723232,46.64044276,78.014334113,0.44723232,0.13044276,0.465867,62.09,46.51,77.5780136379,132.2
2022-02-12 00:30:00,51.45307648,22.33923064,56.093317827,0.44307648,0.12923064,0.461538,51.01,22.21,55.635458118,135.07,51.25307648,22.28923064,55.8899602003,0.44307648,0.12923064,0.461538,50.81,22.16,55.4321359863,133.14,63.23307648,46.01923064,78.2060838415,0.44307648,0.12923064,0.461538,62.79,45.89,77.7719499563,131.81
2022-02-12 01:00:00,54.462347199999996,21.3019346,58.4800793453,0.4523472,0.13193459999999999,0.471195,54.01,21.17,58.0107662421,134.85,54.2623472,21.2319346,58.2683221872,0.4523472,0.13193459999999999,0.471195,53.81,21.1,57.7990146975,132.97,67.0123472,45.0819346,80.76531127,0.4523472,0.13193459999999999,0.471195,66.56,44.95,80.3164746487,131.52
2022-02-12 01:30:00,54.51243712,21.18904416,58.4857366644,0.44243712,0.12904416,0.460872,54.07,21.06,58.0266188917,133.82,54.30243712,21.12904416,58.2682691032,0.44243712,0.12904416,0.460872,53.86,21.0,57.809165363299996,132.28,67.06243712,45.42904416,81.0010402758,0.44243712,0.12904416,0.460872,66.62,45.3,80.5624875485,130.54
2022-02-12 02:00:00,53.48787168,21.31062924,57.5768645852,0.44787168,0.13062924,0.466533,53.04,21.18,57.1124679908,133.82,53.28787168,21.27062924,57.3762750311,0.44787168,0.13062924,0.466533,52.84,21.14,56.9119073657,132.26,65.79787168,45.66062924,80.0890315849,0.44787168,0.13062924,0.466533,65.35,45.53,79.6467413018,130.54
2022-02-12 02:30:00,53.02787168,21.22062924,57.1162873465,0.44787168,0.13062924,0.466533,52.58,21.09,56.6519593659,133.88,52.81787168,21.16062924,56.8990316142,0.44787168,0.13062924,0.466533,52.37,21.03,56.4347215817,132.24,65.21787168,45.52062924,79.5330024133,0.44787168,0.13062924,0.466533,64.77,45.39,79.0911183383,130.57
2022-02-12 03:00:00,51.24202752,21.89184136,55.7225098366,0.45202752,0.13184136,0.470862,50.79,21.76,55.2550604017,133.88,51.04202752,21.83184136,55.5150238271,0.45202752,0.13184136,0.470862,50.59,21.7,55.0475984944,132.24,63.09202752,46.62184136,78.4487095393,0.45202752,0.13184136,0.470862,62.64,46.49,78.0069849437,130.57
2022-02-12 03:30:00,50.23298656,21.80212108,54.7602540382,0.45298656,0.13212108,0.471861,49.78,21.67,54.2921476827,134.74,50.03298656,21.75212108,54.5568924664,0.45298656,0.13212108,0.471861,49.58,21.62,54.0888232447,132.81,61.81298656,46.46212108,77.3277052726,0.45298656,0.13212108,0.471861,61.36,46.33,76.8863999677,131.41
2022-02-12 04:00:00,49.88787168,22.23062924,54.6168528676,0.44787168,0.13062924,0.466533,49.44,22.1,54.1546267645,134.39,49.68787168,22.17062924,54.4097545757,0.44787168,0.13062924,0.466533,49.24,22.04,53.9475597224,132.58,61.31787168,46.84062924,77.1616869629,0.44787168,0.13062924,0.466533,60.87,46.71,76.7266642048,131.06
2022-02-12 04:30:00,48.98810144,22.96361292,54.1032494499,0.45810144,0.13361292,0.477189,48.53,22.83,53.6317984036,135.34,48.79810144,22.91361292,53.9100024225,0.45810144,0.13361292,0.477189,48.34,22.78,53.4386002811,133.21,60.04810144,45.98361292,75.632447691,0.45810144,0.13361292,0.477189,59.59,45.85,75.1877024519,131.99
2022-02-12 05:00:00,48.5591504,22.9110022,53.6926913963,0.4491504,0.13100219999999999,0.467865,48.11,22.78,53.2306349765,135.23,48.3791504,22.8610022,53.508575154,0.4491504,0.13100219999999999,0.467865,47.93,22.73,53.0465625654,133.14,59.4991504,46.0510022,75.2385785482,0.4491504,0.13100219999999999,0.467865,59.05,45.92,74.8034016606,131.7
2022-02-12 05:30:00,48.50760192,22.84930056,53.6197536372,0.47760192,0.13930056,0.497502,48.03,22.71,53.1283822453,135.67,48.31760192,22.79930056,53.4265735503,0.47760192,0.13930056,0.497502,47.84,22.66,52.935254793,133.41,59.41760192,45.97930056,75.1302036328,0.47760192,0.13930056,0.497502,58.94,45.84,74.6674574363,132.09
2022-02-12 06:00:00,48.76248704,22.45780872,53.6855037681,0.47248704,0.13780872,0.492174,48.29,22.32,53.198745286,135.67,48.57248704,22.39780872,53.4878335017,0.47248704,0.13780872,0.492174,48.1,22.26,53.0011094224,133.41,59.71248704,45.34780872,74.9800297693,0.47248704,0.13780872,0.492174,59.24,45.21,74.5206125847,132.09
2022-02-12 06:30:00,51.2318976,20.8463868,55.3107509831,0.5018975999999999,0.14638679999999998,0.52281,50.73,20.7,54.7907191046,133.72,51.0518976,20.7963868,55.1251843761,0.5018975999999999,0.14638679999999998,0.52281,50.55,20.65,54.6051737475,132.14,62.9018976,44.2063868,76.882074345,0.5018975999999999,0.14638679999999998,0.52281,62.4,44.06,76.3874570856,130.71
2022-02-12 07:00:00,53.4999296,20.3770628,57.2491672914,0.4699296,0.13706279999999998,0.48951000000000006,53.03,20.24,56.7612411774,133.72,53.2799296,20.3170628,57.0222232029,0.4699296,0.13706279999999998,0.48951000000000006,52.81,20.18,56.5343125898,132.14,65.5699296,42.2770628,78.017726875,0.4699296,0.13706279999999998,0.48951000000000006,65.1,42.14,77.5486273251,130.71
2022-02-12 07:30:00,55.70221728,19.70648004,59.0853819948,0.50221728,0.14648004,0.523143,55.2,19.56,58.5630736898,133.5,55.502217279999996,19.65648004,58.8801607552,0.50221728,0.14648004,0.523143,55.0,19.51,58.3578623666,131.99,68.36221728,41.35648004,79.8983804137,0.50221728,0.14648004,0.523143,67.86,41.21,79.3929700918,130.26
2022-02-12 08:00:00,57.89176768,18.85093224,60.8836136529,0.55176768,0.16093224,0.574758,57.34,18.69,60.3091344657,133.44,57.68176768,18.82093224,60.6746554426,0.55176768,0.16093224,0.574758,57.13,18.66,60.1001871877,131.97,71.08176768,40.04093224,81.5836622809,0.55176768,0.16093224,0.574758,70.53,39.88,81.0240414939,129.96
2022-02-12 08:30:00,62.3209184,16.7186012,64.524479822,0.6809183999999999,0.19860119999999998,0.7092900000000001,61.64,16.52,63.8153586529,133.44,62.1109184,16.4786012,64.2597111883,0.6809183999999999,0.19860119999999998,0.7092900000000001,61.43,16.28,63.5506357167,131.97,76.1909184,40.1686012,86.1311358859,0.6809183999999999,0.19860119999999998,0.7092900000000001,75.51,39.97,85.4362979067,129.96
2022-02-12 09:00:00,66.31106784,12.02822812,67.3931449762,1.09106784,0.31822812,1.136529,65.22,11.71,66.2629044036,133.44,66.07106784,12.00822812,67.153432884,1.09106784,0.31822812,1.136529,64.98,11.69,66.0231512426,131.92,79.49106784,46.52822812,92.1070349014,1.09106784,0.31822812,1.136529,78.4,46.21,91.0050773309,129.71
2022-02-12 09:30:00,69.12663168,11.29193424,70.0428367951,1.68663168,0.49193424,1.756908,67.44,10.8,68.2992942863,134.37,68.87663168,11.27193424,69.7928856911,1.68663168,0.49193424,1.756908,67.19,10.78,68.0492799374,132.52,82.70663168,45.66193424,94.4743307062,1.68663168,0.49193424,1.756908,81.02,45.17,92.760817698,130.03
2022-02-12 10:00:00,69.48454304,11.46424172,70.4239345655,2.41454304,0.70424172,2.515149,67.07,10.76,67.9276269275,134.53,69.24454304,11.45424172,70.1855141336,2.41454304,0.70424172,2.515149,66.83,10.75,67.6890788828,132.66,83.04454304,45.58424172,94.73288353,2.41454304,0.70424172,2.515149,80.63,44.88,92.278986232,130.18
2022-02-12 10:30:00,70.17898816,11.27095488,71.0783005077,2.84898816,0.8309548800000001,2.967696,67.33,10.44,68.134591068,134.16,69.92898816,11.24095488,70.8267071922,2.84898816,0.8309548800000001,2.967696,67.08,10.41,67.8829470486,132.42,83.75898816,45.40095488,95.2723191783,2.84898816,0.8309548800000001,2.967696,80.91,44.57,92.3737679214,129.85
2022-02-12 11:00:00,70.51245472,11.31321596,71.4142501606,2.82245472,0.82321596,2.940057,67.69,10.49,68.4980014307,134.36,70.25245472,11.30321596,71.1559560769,2.82245472,0.82321596,2.940057,67.43,10.48,68.2395435213,132.53,84.13245472,45.65321596,95.7208758041,2.82245472,0.82321596,2.940057,81.31,44.83,92.8495826593,130.1
2022-02-12 11:30:00,69.81978688,11.83118784,70.8151088799,3.32978688,0.97118784,3.468528,66.49,10.86,67.3710598106,135.18,69.59978688,11.82118784,70.5965354369,3.32978688,0.97118784,3.468528,66.27,10.85,67.1523298181,133.11,83.19978688,46.39118784,95.2593661856,3.32978688,0.97118784,3.468528,79.87,45.42,91.8814088921,131.08
2022-02-12 12:00:00,69.8961408,11.8313744,70.8904219125,3.0561408,0.8913744,3.18348,66.84,10.94,67.7293821026,135.18,69.6461408,11.8113744,70.640593808,3.0561408,0.8913744,3.18348,66.59,10.92,67.4794376088,133.11,83.3661408,46.5313744,95.4729398072,3.0561408,0.8913744,3.18348,80.31,45.64,92.3726458428,131.08
2022-02-12 12:30:00,69.95122624,11.49827432,70.8899454423,2.53122624,0.73827432,2.636694,67.42,10.76,68.2732304787,135.52,69.70122624,11.47827432,70.6400150108,2.53122624,0.73827432,2.636694,67.17,10.74,68.0232055993,133.36,83.71122624,47.50827432,96.2528208806,2.53122624,0.73827432,2.636694,81.18,46.77,93.6889817428,131.49
2022-02-12 13:00:00,69.381904,12.183472,70.4434921951,4.091904,1.193472,4.2624,65.29,10.99,66.2084903921,135.58,69.141904,12.173472,70.2053866116,4.091904,1.193472,4.2624,65.05,10.98,65.9701667422,133.42,82.831904,48.873472,96.1755716677,4.091904,1.193472,4.2624,78.74,47.68,92.0509098271,131.65
2022-02-12 13:30:00,68.75330368,12.20888024,69.828887458,3.01330368,0.87888024,3.138858,65.74,11.33,66.7091935193,135.95,68.52330368,12.19888024,69.6006884041,3.01330368,0.87888024,3.138858,65.51,11.32,66.4808431054,133.66,82.18330368,49.15888024,95.7637243961,3.01330368,0.87888024,3.138858,79.17,48.28,92.7299698048,132.03
