Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-02-12 14:00:00,68.82921856,12.24727208,69.9103497415,2.21921856,0.64727208,2.311686,66.61,11.6,67.6125143742,136.03,68.57921856,12.22727208,69.6607163387,2.21921856,0.64727208,2.311686,66.36,11.58,67.3627938851,133.72,82.40921856,49.32727208,96.0440475747,2.21921856,0.64727208,2.311686,80.19,48.68,93.8092665998,132.09
2022-02-12 14:30:00,69.18841056,11.61995308,70.1573906684,1.02841056,0.29995308,1.071261,68.16,11.32,69.0936176503,136.23,68.93841056,11.60995308,69.9091943957,1.02841056,0.29995308,1.071261,67.91,11.31,68.8453644046,133.84,83.02841056,48.61995308,96.2165100054,1.02841056,0.29995308,1.071261,82.0,48.32,95.1778461618,132.25
2022-02-12 15:00:00,69.11500416,11.77354288,70.1106276679,0.83500416,0.24354288000000002,0.869796,68.28,11.53,69.2466555149,136.07,68.87500416,11.76354288,69.8723631998,0.83500416,0.24354288000000002,0.869796,68.04,11.52,69.0083473212,133.76,82.94500416,48.93354288,96.3035063427,0.83500416,0.24354288000000002,0.869796,82.11,48.69,95.4608202353,132.07
2022-02-12 15:30:00,69.5060832,11.9488576,70.5256747557,0.7160831999999999,0.2088576,0.74592,68.79,11.74,69.7846093347,136.28,69.2460832,11.9288576,70.2660492854,0.7160831999999999,0.2088576,0.74592,68.53,11.72,69.5249545128,133.87,83.4260832,49.0288576,96.7664210129,0.7160831999999999,0.2088576,0.74592,82.71,48.82,96.0434094563,132.27
2022-02-12 16:00:00,69.50069856,12.65603708,70.64362940070001,0.74069856,0.21603708,0.7715609999999999,68.76,12.44,69.8762563393,136.37,69.25069856,12.64603708,70.39589125,0.74069856,0.21603708,0.7715609999999999,68.51,12.43,69.6284783691,133.98,83.26069856,47.97603708,96.0939335161,0.74069856,0.21603708,0.7715609999999999,82.52,47.76,95.344470212,132.36
2022-02-12 16:30:00,70.16954976,12.67111868,71.3044385864,0.68954976,0.20111868,0.718281,69.48,12.47,70.590164329,136.44,69.92954976,12.65111868,71.0647080729,0.68954976,0.20111868,0.718281,69.24,12.45,70.3504093805,134.01,84.12954976,47.87111868,96.7957909544,0.68954976,0.20111868,0.718281,83.44,47.67,96.0971513626,132.18
2022-02-12 17:00:00,71.83574368,12.15792524,72.8573209513,0.57574368,0.16792524,0.599733,71.26,11.99,72.2616613427,136.44,71.57574368,12.14792524,72.599305582,0.57574368,0.16792524,0.599733,71.0,11.98,72.0036137982,134.01,86.33574368,46.947925240000004,98.2749628396,0.57574368,0.16792524,0.599733,85.76,46.78,97.6890270194,132.18
2022-02-12 17:30:00,75.23664288,15.23902084,76.7644461194,0.47664288,0.13902084,0.49650299999999997,74.76,15.1,76.2697030281,135.53,74.97664288,15.23902084,76.5096381753,0.47664288,0.13902084,0.49650299999999997,74.5,15.1,76.0148669669,133.41,91.99664288,35.40902084,98.5757630355,0.47664288,0.13902084,0.49650299999999997,91.52,35.27,98.0810037673,131.29
2022-02-12 18:00:00,76.48568384,25.21874112,80.5359841074,0.47568384,0.13874112,0.495504,76.01,25.08,80.0407802311,133.81,76.19568384,25.14874112,80.2386528786,0.47568384,0.13874112,0.495504,75.72,25.01,79.7434542768,132.25,96.86568384,14.19874112,97.900791392,0.47568384,0.13874112,0.495504,96.39,14.06,97.4100390104,130.07
2022-02-12 18:30:00,75.77015936,26.10004648,80.1394377052,0.48015936000000004,0.14004648,0.500166,75.29,25.96,79.6398499496,133.94,75.49015936,26.03004648,79.8519096825,0.48015936000000004,0.14004648,0.500166,75.01,25.89,79.3523295184,132.33,95.91015936,14.24004648,96.9615263505,0.48015936000000004,0.14004648,0.500166,95.43,14.1,96.4660297721,131.23
2022-02-12 19:00:00,74.31600352,26.81883436,79.0070772502,0.47600352,0.13883436,0.49583699999999997,73.84,26.68,78.5122156101,134.19,74.04600352,26.74883436,78.729351432,0.47600352,0.13883436,0.49583699999999997,73.57,26.61,78.2345000623,132.5,94.10600352,14.46883436,95.2118010871,0.47600352,0.13883436,0.49583699999999997,93.63,14.33,94.7202502108,131.36
2022-02-12 19:30:00,71.91664288,27.31902084,76.930698832,0.47664288,0.13902084,0.49650299999999997,71.44,27.18,76.4357638805,134.45,71.64664288,27.23902084,76.6498903606,0.47664288,0.13902084,0.49650299999999997,71.17,27.1,76.1549663515,132.63,91.37664288,17.08902084,92.9608815432,0.47664288,0.13902084,0.49650299999999997,90.9,16.95,92.4668183729,131.52
2022-02-12 20:00:00,69.19504448,28.06855464,74.6712658267,0.47504448,0.13855464,0.494838,68.72,27.93,74.1789950053,134.83,68.95504448,27.97855464,74.4150366457,0.47504448,0.13855464,0.494838,68.48,27.84,73.9227705109,132.87,87.99504448,17.87855464,89.7929316208,0.47504448,0.13855464,0.494838,87.52,17.74,89.2998208285,132.11
2022-02-12 20:30:00,67.6027168,28.4507924,73.3455854631,0.4827168,0.14079239999999998,0.50283,67.12,28.31,72.8460740191,135.35,67.3527168,28.3707924,73.0841318054,0.4827168,0.14079239999999998,0.50283,66.87,28.23,72.5846388708,133.19,86.1027168,19.5007924,88.2834001643,0.4827168,0.14079239999999998,0.50283,85.62,19.36,87.7815128601,132.62
2022-02-12 21:00:00,65.24399552,28.56116536,71.2216197382,0.48399552,0.14116536,0.504162,64.76,28.42,70.7216657044,135.35,65.00399552,28.48116536,70.9696851749,0.48399552,0.14116536,0.504162,64.52,28.34,70.4697523765,133.21,83.43399552,21.73116536,86.2176035177,0.48399552,0.14116536,0.504162,82.95,21.59,85.7136546882,132.77
2022-02-12 21:30:00,62.52458496,29.35258728,69.071688154,0.45458496,0.13258728,0.473526,62.07,29.22,68.6038869161,135.68,62.29458496,29.22258728,68.8082474902,0.45458496,0.13258728,0.473526,61.84,29.09,68.3404250792,133.41,79.29458496,24.52258728,82.9999306679,0.45458496,0.13258728,0.473526,78.84,24.39,82.5264666637,133.27
2022-02-12 22:00:00,61.0239456,15.8824008,63.0568996365,0.4539456,0.13240079999999999,0.47286000000000006,60.57,15.75,62.5842424257,136.62,60.7939456,15.8524008,62.8267652576,0.4539456,0.13240079999999999,0.47286000000000006,60.34,15.72,62.3541017095,134.04,73.3339456,52.0624008,89.935316502,0.4539456,0.13240079999999999,0.47286000000000006,72.88,51.93,89.4886545882,133.75
2022-02-12 22:30:00,57.8839456,16.4824008,60.1848875911,0.4539456,0.13240079999999999,0.47286000000000006,57.43,16.35,59.7120373124,135.37,57.6639456,16.4324008,59.9596065548,0.4539456,0.13240079999999999,0.47286000000000006,57.21,16.3,59.4867556688,133.14,69.4339456,53.1124008,87.4185330483,0.4539456,0.13240079999999999,0.47286000000000006,68.98,52.98,86.9777028899,130.99
2022-02-12 23:00:00,54.81842112,17.09370616,57.4217213637,0.45842112,0.13370616,0.477522,54.36,16.96,56.9442815391,135.98,54.61842112,17.05370616,57.2188851642,0.45842112,0.13370616,0.477522,54.16,16.92,56.7414486949,133.41,65.79842112,55.56370616,86.1205995341,0.45842112,0.13370616,0.477522,65.34,55.43,85.684307198,131.43
2022-02-12 23:30:00,51.84362592,18.14230756,54.926358628,0.45362592,0.13230756,0.472527,51.39,18.01,54.4544966004,137.03,51.65362592,18.11230756,54.73712411,0.45362592,0.13230756,0.472527,51.2,17.98,54.265278033,134.1,62.05362592,56.49230756,83.9168237201,0.45362592,0.13230756,0.472527,61.6,56.36,83.4925721247,132.51
2022-02-13 00:00:00,48.04851104,36.11081572,60.1053277599,0.44851104,0.13081572,0.467199,47.6,35.98,59.6684204584,137.62,48.44851104,15.77081572,50.9507296363,0.44851104,0.13081572,0.467199,48.0,15.64,50.4837558032,134.61,60.02851104,41.59081572,73.0288853121,0.44851104,0.13081572,0.467199,59.58,41.46,72.5858663928,133.26
2022-02-13 00:30:00,48.84842112,36.30370616,60.861542265,0.45842112,0.13370616,0.477522,48.39,36.17,60.4140794848,135.28,49.27842112,15.21370616,51.5734393191,0.45842112,0.13370616,0.477522,48.82,15.08,51.0959763582,133.1,61.18842112,40.83370616,73.5623166976,0.45842112,0.13370616,0.477522,60.73,40.7,73.1069278523,131.91
2022-02-13 01:00:00,51.90842112,34.97370616,62.5910880696,0.45842112,0.13370616,0.477522,51.45,34.84,62.1363669681,135.28,52.34842112,14.12370616,54.2202570028,0.45842112,0.13370616,0.477522,51.89,13.99,53.7428339409,132.95,65.06842112,40.41370616,76.597435157,0.45842112,0.13370616,0.477522,64.61,40.28,76.1375761369,131.66
2022-02-13 01:30:00,52.03426528,35.35249404,62.9075798142,0.45426528,0.13249404,0.473193,51.58,35.22,62.4575439799,134.47,52.45426528,14.56249404,54.4381867693,0.45426528,0.13249404,0.473193,52.0,14.43,53.9650340498,132.47,65.03426528,39.63249404,76.1589800637,0.45426528,0.13249404,0.473193,64.58,39.5,75.7022218961,131.0
2022-02-13 02:00:00,50.67458496,35.842587280000004,62.069353338,0.45458496,0.13258728,0.473526,50.22,35.71,61.6218508323,134.31,51.11458496,14.90258728,53.2427262945,0.45458496,0.13258728,0.473526,50.66,14.77,52.7692002971,132.37,63.38458496,40.25258728,75.0857935517,0.45458496,0.13258728,0.473526,62.93,40.12,74.6310880264,130.73
2022-02-13 02:30:00,49.9439456,36.1724008,61.6671734534,0.4539456,0.13240079999999999,0.47286000000000006,49.49,36.04,61.2220687334,134.84,50.1539456,14.9424008,52.3325290896,0.4539456,0.13240079999999999,0.47286000000000006,49.7,14.81,51.859677014,132.71,62.2039456,40.4624008,74.2060423868,0.4539456,0.13240079999999999,0.47286000000000006,61.75,40.33,73.7534500888,131.25
2022-02-13 03:00:00,48.81938016,36.01398588,60.6657980923,0.45938016000000004,0.13398588,0.478521,48.36,35.88,60.2168082847,135.17,49.26938016,14.77398588,51.4367813936,0.45938016000000004,0.13398588,0.478521,48.81,14.64,50.9582741074,132.93,61.15938016,41.04398588,73.655132601,0.45938016000000004,0.13398588,0.478521,60.7,40.91,73.199167345,131.58
2022-02-13 03:30:00,47.35426528,36.04249404,59.5104009131,0.45426528,0.13249404,0.473193,46.9,35.91,59.0689266874,135.17,47.77426528,14.77249404,50.0060696636,0.45426528,0.13249404,0.473193,47.32,14.64,49.5329385359,133.12,59.43426528,42.16249404,72.8704864334,0.45426528,0.13249404,0.473193,58.98,42.03,72.4234858316,132.01
2022-02-13 04:00:00,46.64449504,36.36547772,59.1452186346,0.46449504,0.13547772,0.483849,46.18,36.23,58.6958712347,135.55,47.07449504,15.02547772,49.4143001973,0.46449504,0.13547772,0.483849,46.61,14.89,48.930605964,133.2,58.51449504,42.08547772,72.0772749534,0.46449504,0.13547772,0.483849,58.05,41.95,71.6212608099,132.3
2022-02-13 04:30:00,44.92769184,37.36641012,58.4358289008,0.46769184,0.13641012,0.487179,44.46,37.23,57.9893481598,136.04,45.36769184,15.97641012,48.0985773512,0.46769184,0.13641012,0.487179,44.9,15.84,47.6121371081,133.45,56.33769184,42.16641012,70.3700338515,0.46769184,0.13641012,0.487179,55.87,42.03,69.9140744057,132.56
2022-02-13 05:00:00,44.14367584,37.62107212,58.0000791734,0.48367584,0.14107212,0.503829,43.66,37.48,57.5408202931,136.16,44.56367584,16.21107212,47.4206712695,0.48367584,0.14107212,0.503829,44.08,16.07,46.9179208832,133.59,55.34367584,42.52107212,69.7922920509,0.48367584,0.14107212,0.503829,54.86,42.38,69.3230409027,132.56
2022-02-13 05:30:00,44.6751344,37.2256642,58.1516784692,0.4651344,0.13566419999999998,0.484515,44.21,37.09,57.7078174947,136.5,45.1151344,15.7856642,47.7970976751,0.4651344,0.13566419999999998,0.484515,44.65,15.65,47.3132645249,133.84,55.9451344,42.0356642,69.9775330215,0.4651344,0.13566419999999998,0.484515,55.48,41.9,69.5243870883,132.85
2022-02-13 06:00:00,45.1307488,37.0914684,58.4171337479,0.4507488,0.13146839999999999,0.46953000000000006,44.68,36.96,57.9857223806,136.5,45.5607488,15.6414684,48.1709182487,0.4507488,0.13146839999999999,0.46953000000000006,45.11,15.51,47.701909815,133.84,56.4907488,41.8514684,70.3046947737,0.4507488,0.13146839999999999,0.46953000000000006,56.04,41.72,69.8644401681,132.85
2022-02-13 06:30:00,46.26170784,36.64174812,59.0149414772,0.45170784,0.13174812,0.470529,45.81,36.51,58.579315462,136.21,46.69170784,15.29174812,49.1319971259,0.45170784,0.13174812,0.470529,46.24,15.16,48.6617221232,133.67,57.89170784,41.30174812,71.1145852438,0.45170784,0.13174812,0.470529,57.44,41.17,70.6705207282,132.52
2022-02-13 07:00:00,47.45385568,36.24529124,59.7125577745,0.46385568,0.13529124,0.483183,46.99,36.11,59.2620637508,136.21,47.86385568,14.94529124,50.1428999042,0.46385568,0.13529124,0.483183,47.4,14.81,49.659803664500004,133.67,59.41385568,40.74529124,72.0429386199,0.46385568,0.13529124,0.483183,58.95,40.61,71.5840387237,132.52
2022-02-13 07:30:00,49.26646304,35.74480172,60.8676862586,0.49646304,0.14480172,0.517149,48.77,35.6,60.3810640847,136.08,49.70646304,14.47480172,51.7711536744,0.49646304,0.14480172,0.517149,49.21,14.33,51.2540047216,133.59,61.76646304,40.00480172,73.5899457611,0.49646304,0.14480172,0.517149,61.27,39.86,73.0946817491,132.39
2022-02-13 08:00:00,50.63655296,34.08191128,61.0379977733,0.48655296000000003,0.14191128,0.506826,50.15,33.94,60.5553143828,136.08,51.06655296,13.28191128,52.7655379814,0.48655296000000003,0.14191128,0.506826,50.58,13.14,52.2589322509,133.59,63.57655296,38.93191128,74.5497941123,0.48655296000000003,0.14191128,0.506826,63.09,38.79,74.0608682099,132.46
2022-02-13 08:30:00,54.17692256,28.65076908,61.2862587123,0.51692256,0.15076908,0.538461,53.66,28.5,60.7589137493,133.59,54.47692256,12.71076908,55.9401353432,0.51692256,0.15076908,0.538461,53.96,12.56,55.4024836988,131.98,67.35692256,40.67076908,78.6833303458,0.51692256,0.15076908,0.538461,66.84,40.52,78.1630091539,130.05
2022-02-13 09:00:00,58.7098496,14.8803728,60.5662606962,0.5498495999999999,0.16037279999999998,0.57276,58.16,14.72,59.9938663532,133.59,58.4898496,14.8503728,60.3456384383,0.5498495999999999,0.16037279999999998,0.57276,57.94,14.69,59.7732356494,131.98,70.5498496,50.8903728,86.9891448533,0.5498495999999999,0.16037279999999998,0.57276,70.0,50.73,86.4495974542,130.05
2022-02-13 09:30:00,61.78161792,14.18463856,63.3890549219,0.46161792,0.13463856,0.480852,61.32,14.05,62.9090208158,135.19,61.56161792,14.16463856,63.1701653193,0.46161792,0.13463856,0.480852,61.1,14.03,62.690118041,133.03,74.30161792,49.32463856,89.1832405478,0.46161792,0.13463856,0.480852,73.84,49.19,88.7243016315,130.76
2022-02-13 10:00:00,64.4087408,13.7137994,65.8525184441,0.4587408,0.13379939999999999,0.477855,63.95,13.58,65.3759810634,134.28,64.1887408,13.6537994,65.6248480649,0.4587408,0.13379939999999999,0.477855,63.73,13.52,65.1483177066,132.51,77.8187408,47.7037994,91.2765517364,0.4587408,0.13379939999999999,0.477855,77.36,47.57,90.8156071389,129.88
2022-02-13 10:30:00,65.7557136,27.8999998,71.429852722,0.6857135999999999,0.19999979999999998,0.714285,65.07,27.7,70.7205408633,133.44,65.5157136,27.8199998,71.1776728855,0.6857135999999999,0.19999979999999998,0.714285,64.83,27.62,70.4683851099,132.04,83.5957136,17.7899998,85.467698139,0.6857135999999999,0.19999979999999998,0.714285,82.91,17.59,84.755390389,129.31
2022-02-13 11:00:00,66.95142784,27.30333312,72.3046726656,0.73142784,0.21333312000000001,0.7619039999999999,66.22,27.09,71.5468832305,134.45,66.71142784,27.22333312,72.0522343208,0.73142784,0.21333312000000001,0.7619039999999999,65.98,27.01,71.2944633194,132.69,85.02142784,17.16333312,86.7365159304,0.73142784,0.21333312000000001,0.7619039999999999,84.29,16.95,85.9773609737,131.56
2022-02-13 11:30:00,68.41872032,26.94962676,73.5350506407,0.9587203200000001,0.27962676000000003,0.998667,67.46,26.67,72.5406127628,133.96,68.18872032,26.86962676,73.2917350122,0.9587203200000001,0.27962676000000003,0.998667,67.23,26.59,72.2973097701,132.33,86.77872032,16.76962676,88.3841992782,0.9587203200000001,0.27962676000000003,0.998667,85.82,16.49,87.389887859,131.04
2022-02-13 12:00:00,69.62311552,26.71757536,74.57350097610001,1.36311552,0.39757536,1.419912,68.26,26.32,73.1585265024,133.53,69.37311552,26.64757536,74.3150215604,1.36311552,0.39757536,1.419912,68.01,26.25,72.9000864197,132.02,88.23311552,16.48757536,89.760363277,1.36311552,0.39757536,1.419912,86.87,16.09,88.3475240174,130.62
2022-02-13 12:30:00,71.11741152,26.02132836,75.72843423,1.06741152,0.31132836,1.111887,70.05,25.71,74.6190766493,133.13,70.87741152,25.95132836,75.4789964654,1.06741152,0.31132836,1.111887,69.81,25.64,74.3696557744,131.71,90.16741152,15.65132836,91.5157154791,1.06741152,0.31132836,1.111887,89.1,15.34,90.4108710278,130.18
2022-02-13 13:00:00,71.6325264,25.8628202,76.1584158655,1.0725264,0.3128202,1.117215,70.56,25.55,75.0434280933,133.13,71.3825264,25.7828202,75.8961059127,1.0725264,0.3128202,1.117215,70.31,25.47,74.7811272983,131.71,90.8025264,15.4628202,92.1097042073,1.0725264,0.3128202,1.117215,89.73,15.15,90.9999747253,130.18
2022-02-13 13:30:00,71.99147744,25.84543092,76.490255088,1.08147744,0.31543092,1.126539,70.91,25.53,75.3658344344,132.98,71.74147744,25.77543092,76.2313086887,1.08147744,0.31543092,1.126539,70.66,25.46,75.1069051419,131.61,91.27147744,15.40543092,92.5624648327,1.08147744,0.31543092,1.126539,90.19,15.09,91.4436668119,130.06
2022-02-13 14:00:00,71.87892,26.074685,76.4622020231,1.07892,0.314685,1.123875,70.8,25.76,75.3406769282,133.06,71.62892,25.994685,76.1999070119,1.07892,0.314685,1.123875,70.55,25.68,75.0783916983,131.65,91.10892,15.634685,92.440676537,1.07892,0.314685,1.123875,90.03,15.32,91.3241660241,130.13
2022-02-13 14:30:00,71.18050848,26.63473164,76.0004849788,1.01050848,0.29473164,1.052613,70.17,26.34,74.9508138715,133.5,70.94050848,26.56473164,75.7511762978,1.01050848,0.29473164,1.052613,69.93,26.27,74.7015247502,131.91,90.20050848,16.34473164,91.6694168326,1.01050848,0.29473164,1.052613,89.19,16.05,90.6226163824,130.53
2022-02-13 15:00:00,70.5144048,27.0017014,75.5074377978,0.7944047999999999,0.2317014,0.8275049999999999,69.72,26.77,74.6827376306,133.93,70.2744048,26.9217014,75.2547006921,0.7944047999999999,0.2317014,0.8275049999999999,69.48,26.69,74.4300107484,132.2,89.4444048,16.7517014,90.9995662068,0.7944047999999999,0.2317014,0.8275049999999999,88.65,16.52,90.1761215622,130.91
2022-02-13 15:30:00,70.62868064,27.05794852,75.6342720402,0.6786806400000001,0.19794852000000002,0.706959,69.95,26.86,74.9297143996,134.21,70.38868064,26.977948519999998,75.3815366558,0.6786806400000001,0.19794852000000002,0.706959,69.71,26.78,74.6769877539,132.39,89.60868064,16.82794852,91.1750815598,0.6786806400000001,0.19794852000000002,0.706959,88.93,16.63,90.471552435,131.19
2022-02-13 16:00:00,70.79803136,26.96734248,75.7601399476,0.60803136,0.17734248,0.633366,70.19,26.79,75.1288240291,134.21,70.54803136,26.88734248,75.4980391428,0.60803136,0.17734248,0.633366,69.94,26.71,74.8667329326,132.41,89.85803136,16.67734248,91.3925574218,0.60803136,0.17734248,0.633366,89.25,16.5,90.7623958476,131.26
2022-02-13 16:30:00,72.21395552,26.38282036,76.8824335072,0.52395552,0.15282036000000002,0.545787,71.69,26.23,76.3378608555,134.21,71.95395552,26.32282036,76.6176388743,0.52395552,0.15282036000000002,0.545787,71.43,26.17,76.0730819673,132.41,91.68395552,16.03282036,93.0752331638,0.52395552,0.15282036000000002,0.545787,91.16,15.88,92.5328049937,131.26
2022-02-13 17:00:00,73.40678272,26.64489496,78.09293295,0.49678272,0.14489496,0.517482,72.91,26.5,77.5765306004,133.65,73.61678272,21.20489496,76.6099097265,0.49678272,0.14489496,0.517482,73.12,21.06,76.0924306354,132.05,92.71678272,19.86489496,94.8209673528,0.49678272,0.14489496,0.517482,92.22,19.72,94.3048609564,130.7
2022-02-13 17:30:00,76.6443152,21.9212586,79.7175804392,0.4843152,0.14125859999999998,0.504495,76.16,21.78,79.2130923522,135.6,77.5243152,19.3112586,79.8933298589,0.4843152,0.14125859999999998,0.504495,77.04,19.17,79.3892341568,133.24,93.3943152,42.4812586,102.6019270965,0.4843152,0.14125859999999998,0.504495,92.91,42.34,102.1026135807,130.97
2022-02-13 18:00:00,78.51079872,16.17023296,80.1587297157,0.48079872,0.14023296,0.5008319999999999,78.03,16.03,79.65953678,135.6,78.84079872,27.24023296,83.4140385938,0.48079872,0.14023296,0.5008319999999999,78.36,27.1,82.9138082589,133.24,93.94079872,53.80023296,108.2558946695,0.48079872,0.14023296,0.5008319999999999,93.46,53.66,107.7690456486,130.97
2022-02-13 18:30:00,77.31920032,15.83976676,78.9250083886,0.47920032,0.13976676,0.49916699999999997,76.84,15.7,78.4275181298,135.78,77.67920032,27.53976676,82.416605824,0.47920032,0.13976676,0.49916699999999997,77.2,27.4,81.9182519345,133.28,92.52920032,54.31976676,107.2953399394,0.47920032,0.13976676,0.49916699999999997,92.05,54.18,106.8113987363,130.41
2022-02-13 19:00:00,75.51856096,13.83958028,76.7762139715,0.47856096000000004,0.13958028,0.49850099999999997,75.04,13.7,76.2803487145,135.96,75.60856096,14.08958028,76.9101473338,0.47856096000000004,0.13958028,0.49850099999999997,75.13,13.95,76.4141308921,133.38,90.40856096,48.32958028,102.5156389284,0.47856096000000004,0.13958028,0.49850099999999997,89.93,48.19,102.0278442387,130.59
2022-02-13 19:30:00,73.12202752,12.48184136,74.1796958229,0.45202752,0.13184136,0.470862,72.67,12.35,73.7119488279,136.0,72.92202752,12.46184136,73.9791834756,0.45202752,0.13184136,0.470862,72.47,12.33,73.5114263227,133.55,87.35202752,47.13184136,99.2561694901,0.45202752,0.13184136,0.470862,86.9,47.0,98.7957995058,131.43
2022-02-13 20:00:00,70.23138816,14.60165488,71.7332294555,0.45138816,0.13165488,0.470196,69.78,14.47,71.2645023837,136.0,70.03138816,14.58165488,71.5333487728,0.45138816,0.13165488,0.470196,69.58,14.45,71.0646107426,133.55,83.58138816,46.36165488,95.5785095613,0.45138816,0.13165488,0.470196,83.13,46.23,95.11997582,131.43
2022-02-13 20:30:00,68.8823472,16.1219346,70.7438656777,0.4523472,0.13193459999999999,0.471195,68.43,15.99,70.2733591057,136.47,68.7023472,16.1019346,70.5640475643,0.4523472,0.13193459999999999,0.471195,68.25,15.97,70.0935332253,133.82,82.5723472,44.1119346,93.6165332421,0.4523472,0.13193459999999999,0.471195,82.12,43.98,93.1554335506,131.67
2022-02-13 21:00:00,66.10170784,15.28174812,67.845173778,0.45170784,0.13174812,0.470529,65.65,15.15,67.3754035238,136.62,65.91170784,15.25174812,67.6533003711,0.45170784,0.13174812,0.470529,65.46,15.12,67.1835247661,134.04,78.65170784,49.76174812,93.0715999761,0.45170784,0.13174812,0.470529,78.2,49.63,92.6195276386,132.3
2022-02-13 21:30:00,63.56170784,20.22174812,66.7008980492,0.45170784,0.13174812,0.470529,63.11,20.09,66.230508076,136.99,63.51170784,15.14174812,65.2917266496,0.45170784,0.13174812,0.470529,63.06,15.01,64.821784147,134.38,76.44170784,47.14174812,89.8091260023,0.45170784,0.13174812,0.470529,75.99,47.01,89.3555829257,132.6
2022-02-13 22:00:00,59.60202752,33.39184136,68.3184949622,0.45202752,0.13184136,0.470862,59.15,33.26,67.8597826404,137.31,59.98202752,13.15184136,61.4069585354,0.45202752,0.13184136,0.470862,59.53,13.02,60.9371914351,134.44,74.30202752,37.13184136,83.0636198126,0.45202752,0.13184136,0.470862,73.85,37.0,82.6003783284,133.09
2022-02-13 22:30:00,56.67202752,33.02184136,65.5908584334,0.45202752,0.13184136,0.470862,56.22,32.89,65.134019529,136.36,57.04202752,12.85184136,58.4718969244,0.45202752,0.13184136,0.470862,56.59,12.72,58.0019525533,133.81,70.21202752,41.31184136,81.4640843871,0.45202752,0.13184136,0.470862,69.76,41.18,81.0077156819,132.74
2022-02-13 23:00:00,53.83202752,19.34184136,57.2013462613,0.45202752,0.13184136,0.470862,53.38,19.21,56.7313713918,137.18,54.20202752,1.06184136,54.2124274899,0.45202752,0.13184136,0.470862,53.75,0.93,53.7580449793,134.34,62.59202752,69.82184136,93.7702055024,0.45202752,0.13184136,0.470862,62.14,69.69,93.3706361765,133.42
2022-02-13 23:30:00,50.45650304,19.96314672,54.2621961036,0.45650304,0.13314672,0.475524,50.0,19.83,53.7887432461,136.64,50.82650304,0.65314672,50.8306995025,0.45650304,0.13314672,0.475524,50.37,0.52,50.3726840659,134.04,58.48650304,71.18314672,92.1287762581,0.45650304,0.13314672,0.475524,58.03,71.05,91.7364889234,131.54
2022-02-14 00:00:00,48.46170784,20.54174812,52.6355444789,0.45170784,0.13174812,0.470529,48.01,20.41,52.168268133,136.64,48.80170784,1.17174812,48.8157728788,0.45170784,0.13174812,0.470529,48.35,1.04,48.3611838151,134.04,56.05170784,71.80174812,91.0894339914,0.45170784,0.13174812,0.470529,55.6,71.67,90.7080420911,131.54
2022-02-14 00:30:00,48.51170784,17.49174812,51.5688573642,0.45170784,0.13174812,0.470529,48.06,17.36,51.0992485268,137.7,48.33170784,17.45174812,51.385965936,0.45170784,0.13174812,0.470529,47.88,17.32,50.9163706483,134.69,58.05170784,56.29174812,80.86260996,0.45170784,0.13174812,0.470529,57.6,56.16,80.4469116871,132.57
2022-02-14 01:00:00,52.4523472,15.6719346,54.7435682149,0.4523472,0.13193459999999999,0.471195,52.0,15.54,54.2723834008,134.82,52.2623472,15.6419346,54.5529380775,0.4523472,0.13193459999999999,0.471195,51.81,15.51,54.0817547792,132.8,63.0423472,55.761934600000004,84.1649029633,0.4523472,0.13193459999999999,0.471195,62.59,55.63,83.7389097135,130.66
2022-02-14 01:30:00,52.7423472,15.7119346,55.0328999512,0.4523472,0.13193459999999999,0.471195,52.29,15.58,54.5617127664,133.96,52.5423472,15.6719346,54.8298074353,0.4523472,0.13193459999999999,0.471195,52.09,15.54,54.3586212114,132.23,63.4123472,55.9719346,84.5812227405,0.4523472,0.13193459999999999,0.471195,62.96,55.84,84.155018864,130.04
2022-02-14 02:00:00,51.0771424,16.2133332,53.5886802338,0.4571424,0.13333319999999999,0.47619000000000006,50.62,16.08,53.1126237349,133.96,50.8971424,16.1833332,53.4080460038,0.4571424,0.13333319999999999,0.47619000000000006,50.44,16.05,52.9319950503,132.23,61.4271424,56.7433332,83.6247552228,0.4571424,0.13333319999999999,0.47619000000000006,60.97,56.61,83.1987560003,130.04
2022-02-14 02:30:00,50.1723472,16.4919346,52.8133347783,0.4523472,0.13193459999999999,0.471195,49.72,16.36,52.3424111023,134.28,49.9923472,16.4519346,52.6298482864,0.4523472,0.13193459999999999,0.471195,49.54,16.32,52.1589302038,132.4,60.3923472,57.1919346,83.175434977,0.4523472,0.13193459999999999,0.471195,59.94,57.06,82.756553819,130.3
2022-02-14 03:00:00,49.207552,16.670536,51.9546912642,0.447552,0.13053599999999999,0.4662,48.76,16.54,51.4889230806,134.51,49.037552,16.640536,51.7840607187,0.447552,0.13053599999999999,0.4662,48.59,16.51,51.3183027779,132.58,59.157552,57.680536,82.6236055367,0.447552,0.13053599999999999,0.4662,58.71,57.55,82.2123263264,130.55
2022-02-14 03:30:00,48.14650304,16.72314672,50.968121323,0.45650304,0.13314672,0.475524,47.69,16.59,50.4932094444,134.89,47.96650304,16.67314672,50.7816820855,0.45650304,0.13314672,0.475524,47.51,16.54,50.3067758856,132.83,57.80650304,57.79314672,81.7412967937,0.45650304,0.13314672,0.475524,57.35,57.66,81.3246463257,130.93
2022-02-14 04:00:00,47.09170784,16.94174812,50.0464961476,0.45170784,0.13174812,0.470529,46.64,16.81,49.5768665811,134.89,46.92170784,16.90174812,49.8729962618,0.45170784,0.13174812,0.470529,46.47,16.77,49.403378427,132.83,56.55170784,58.17174812,81.1298215144,0.45170784,0.13174812,0.470529,56.1,58.04,80.7208250701,130.93
2022-02-14 04:30:00,46.78202752,16.94184136,49.7552418098,0.45202752,0.13184136,0.470862,46.33,16.81,49.2853426487,135.1,46.62202752,16.92184136,49.5980056564,0.45202752,0.13184136,0.470862,46.17,16.79,49.1281283991,132.97,56.17202752,58.17184136,80.8656898995,0.45202752,0.13184136,0.470862,55.72,58.04,80.4571935876,131.16
2022-02-14 05:00:00,46.71170784,16.80174812,49.6415389489,0.45170784,0.13174812,0.470529,46.26,16.67,49.1719076303,135.1,46.53170784,16.75174812,49.4552413762,0.45170784,0.13174812,0.470529,46.08,16.62,48.9856182976,132.97,56.05170784,57.83174812,80.5376001778,0.45170784,0.13174812,0.470529,55.6,57.7,80.1289585606,131.16
2022-02-14 05:30:00,48.08170784,16.18174812,50.7316429956,0.45170784,0.13174812,0.470529,47.63,16.05,50.2615101245,134.83,47.90170784,16.15174812,50.5514844621,0.45170784,0.13174812,0.470529,47.45,16.02,50.0813628009,132.81,57.69170784,56.81174812,80.9685610465,0.45170784,0.13174812,0.470529,57.24,56.68,80.5545777718,130.9
2022-02-14 06:00:00,50.64298656,15.61212108,52.9948149571,0.45298656,0.13212108,0.471861,50.19,15.48,52.5230092436,134.34,50.45298656,15.55212108,52.7955710539,0.45298656,0.13212108,0.471861,50.0,15.42,52.323765155,132.5,60.79298656,54.18212108,81.4339576566,0.45298656,0.13212108,0.471861,60.34,54.05,81.0081360111,130.42
2022-02-14 06:30:00,56.10851104,31.33081572,64.2634034642,0.44851104,0.13081572,0.467199,55.66,31.2,63.8081154713,133.41,56.21851104,19.72081572,59.5771059738,0.44851104,0.13081572,0.467199,55.77,19.59,59.1105828088,131.89,70.35851104,28.52081572,75.9194112536,0.44851104,0.13081572,0.467199,69.91,28.39,75.4546234501,129.42
2022-02-14 07:00:00,61.5723472,30.8819346,68.8828558087,0.4523472,0.13193459999999999,0.471195,61.12,30.75,68.4194190271,134.69,61.9123472,11.1419346,62.906926824,0.4523472,0.13193459999999999,0.471195,61.46,11.01,62.438383227,132.76,76.1923472,31.9719346,82.6285566491,0.4523472,0.13193459999999999,0.471195,75.74,31.84,82.1604113914,131.38
2022-02-14 07:30:00,67.53568384,27.29874112,72.844285009,0.47568384,0.13874112,0.495504,67.06,27.16,72.3512902442,134.77,67.87568384,7.9787411200000005,68.3430228085,0.47568384,0.13874112,0.495504,67.4,7.84,67.854444217,132.81,83.77568384,30.08874112,89.0151534574,0.47568384,0.13874112,0.495504,83.3,29.95,88.520576704,130.97
2022-02-14 08:00:00,71.24290656,26.09543108,75.87175533999999,0.53290656,0.15543108,0.555111,70.71,25.94,75.3179108845,133.2,71.61290656,6.41543108,71.8996950057,0.53290656,0.15543108,0.555111,71.08,6.26,71.3551259546,131.8,88.37290656,28.82543108,92.9552370273,0.53290656,0.15543108,0.555111,87.84,28.67,92.4004031376,129.62
2022-02-14 08:30:00,73.05239648,25.84736564,77.4902506255,1.12239648,0.32736564,1.169163,71.93,25.52,76.3229670545,134.48,73.41239648,6.07736564,73.6635210268,1.12239648,0.32736564,1.169163,72.29,5.75,72.5183190649,132.63,90.36239648,27.59736564,94.4826824761,1.12239648,0.32736564,1.169163,89.24,27.27,93.3136136906,130.81
2022-02-14 09:00:00,73.94579232,25.32002276,78.1606279043,1.88579232,0.55002276,1.964367,72.06,24.77,76.1984022142,134.71,74.32579232,5.64002276,74.5394745134,1.88579232,0.55002276,1.964367,72.44,5.09,72.6186043655,132.82,91.30579232,26.92002276,95.1915717728,1.88579232,0.55002276,1.964367,89.42,26.37,93.2272133017,130.92
2022-02-14 09:30:00,76.39725088,24.40461484,80.2005309678,1.86725088,0.54461484,1.945053,74.53,23.86,78.2561211663,134.44,76.76725088,4.96461484,76.9276166808,1.86725088,0.54461484,1.945053,74.9,4.42,75.0303032114,132.62,93.96725088,24.74461484,97.1706756255,1.86725088,0.54461484,1.945053,92.1,24.2,95.2263093898,130.65
2022-02-14 10:00:00,76.87431392,24.64459156,80.7280374704,1.76431392,0.5145915600000001,1.8378269999999999,75.11,24.13,78.8908676591,133.47,77.24431392,5.20459156,77.4194536682,1.76431392,0.5145915600000001,1.8378269999999999,75.48,4.69,75.6255677665,132.01,94.40431392,24.13459156,97.440510038,1.76431392,0.5145915600000001,1.8378269999999999,92.64,23.62,95.6037342367,129.63
2022-02-14 10:30:00,77.42137728,24.29123504,81.1426753299,1.3413772800000001,0.39123504000000003,1.397268,76.08,23.9,79.7456983166,133.61,77.79137728,4.91123504,77.9462546165,1.3413772800000001,0.39123504000000003,1.397268,76.45,4.52,76.5835027927,132.09,95.18137728,23.71123504,98.0903524718,1.3413772800000001,0.39123504000000003,1.397268,93.84,23.32,96.6941983782,129.69
2022-02-14 11:00:00,78.16926944,20.92603692,80.9217752274,1.28926944,0.37603692,1.342989,76.88,20.55,79.5791235187,133.32,78.44926944,4.8860369200000004,78.6012800942,1.28926944,0.37603692,1.342989,77.16,4.51,77.2916923091,131.92,95.40926944,25.71603692,98.8141854692,1.28926944,0.37603692,1.342989,94.12,25.34,97.4714830091,129.41
2022-02-14 11:30:00,79.75206656,7.08018608,80.0657302191,1.37206656,0.40018608,1.429236,78.38,6.68,78.6641392249,133.43,79.52206656,7.09018608,79.8375213081,1.37206656,0.40018608,1.429236,78.15,6.69,78.4358247231,131.99,94.26206656,39.40018608,102.1651205417,1.37206656,0.40018608,1.429236,92.89,39.0,100.7449854831,129.41
2022-02-14 12:00:00,3.79596224,0.68382232,3.8570639472,1.7959622400000002,0.5238223200000001,1.870794,2.0,0.16,2.0063897926,137.23,125.85596224,7.11382232,126.0568510608,1.7959622400000002,0.5238223200000001,1.870794,124.06,6.59,124.2349053205,134.44,123.15596224,46.22382232,131.5447938351,1.7959622400000002,0.5238223200000001,1.870794,121.36,45.7,129.6793722995,132.43
2022-02-14 12:30:00,25.47317472,2.64342596,25.6099654651,2.10317472,0.61342596,2.190807,23.37,2.03,23.4580007673,135.92,116.41317472,7.55342596,116.6579679753,2.10317472,0.61342596,2.190807,114.31,6.94,114.5204772082,133.86,113.09317472,44.90342596,121.6814851619,2.10317472,0.61342596,2.190807,110.99,44.29,119.500561505,132.55
2022-02-14 13:00:00,86.10426336,8.20249348,86.494075335,2.37426336,0.69249348,2.473191,83.73,7.51,84.0661227844,136.21,85.86426336,8.23249348,86.2580180114,2.37426336,0.69249348,2.473191,83.49,7.54,83.8297781221,134.04,83.46426336,40.02249348,92.5639413734,2.37426336,0.69249348,2.473191,81.09,39.33,90.1245637992,132.61
2022-02-14 13:30:00,85.83443424,8.39629332,86.2441177288,1.32443424,0.38629332,1.379619,84.51,8.01,84.8887519051,137.0,85.59443424,8.41629332,86.0072157793,1.32443424,0.38629332,1.379619,84.27,8.03,84.6517205968,134.41,83.57443424,39.03629332,92.241629727,1.32443424,0.38629332,1.379619,82.25,38.65,90.8784077765,132.55
2022-02-14 14:00:00,84.55753024,9.26969632,85.064112234,2.22753024,0.64969632,2.320344,82.33,8.62,82.7800295965,137.58,84.33753024,9.289696320000001,84.8476131939,2.22753024,0.64969632,2.320344,82.11,8.64,82.5633193373,134.73,82.16753024,39.94969632,91.3645514508,2.22753024,0.64969632,2.320344,79.94,39.3,89.0780197355,132.83
2022-02-14 14:30:00,82.93636064,11.86393852,83.7806239737,2.99636064,0.87393852,3.121209,79.94,10.99,80.6919060377,137.64,82.79636064,9.45393852,83.334352393,2.99636064,0.87393852,3.121209,79.8,8.58,80.2599302267,134.9,80.70636064,38.97393852,89.6241291813,2.99636064,0.87393852,3.121209,77.71,38.1,86.5474095511,133.21
2022-02-14 15:00:00,81.51723072,26.06710896,85.5836028325,2.04723072,0.59710896,2.132532,79.47,25.47,83.4517932701,137.64,81.92723072,5.9471089599999996,82.1427978488,2.04723072,0.59710896,2.132532,79.88,5.35,80.0589588991,134.9,82.67723072,26.927108959999998,86.9516743742,2.04723072,0.59710896,2.132532,80.63,26.33,84.8201968873,133.21
2022-02-14 15:30:00,81.16473376,26.01888068,85.233186953,1.5047337600000001,0.43888068,1.567431,79.66,25.58,83.6663134123,135.82,81.58473376,5.74888068,81.7870308286,1.5047337600000001,0.43888068,1.567431,80.08,5.31,80.2558564841,133.69,82.58473376,27.47888068,87.036355241,1.5047337600000001,0.43888068,1.567431,81.08,27.04,85.47004153500001,132.46
2022-02-14 16:00:00,82.9217472,25.6367596,86.7943523594,1.0517472,0.30675959999999997,1.09557,81.87,25.33,85.6989253141,136.27,83.3117472,5.4367596,83.4889548172,1.0517472,0.30675959999999997,1.09557,82.26,5.13,82.4198064788,134.0,84.2217472,27.1867596,88.50097513,1.0517472,0.30675959999999997,1.09557,83.17,26.88,87.4058539229,132.93
2022-02-14 16:30:00,84.49664256,25.78235408,88.3425853472,0.79664256,0.23235408000000002,0.8298359999999999,83.7,25.55,87.5128133475,135.73,84.90664256,5.55235408,85.087993199,0.79664256,0.23235408000000002,0.8298359999999999,84.11,5.32,84.2780784071,133.67,85.75664256,27.40235408,90.0282775148,0.79664256,0.23235408000000002,0.8298359999999999,84.96,27.17,89.1987135557,132.52
2022-02-14 17:00:00,86.02463456,25.50468508,89.7258419421,0.80463456,0.23468508000000002,0.8381609999999999,85.22,25.27,88.8876892488,136.11,86.43463456,5.48468508,86.6084743079,0.80463456,0.23468508000000002,0.8381609999999999,85.63,5.25,85.7907885498,133.91,87.00463456,26.19468508,90.8623572298,0.80463456,0.23468508000000002,0.8381609999999999,86.2,25.96,90.0242278501,132.77
2022-02-14 17:30:00,88.8678016,24.6143588,92.2136260015,0.5978015999999999,0.17435879999999998,0.6227100000000001,88.27,24.44,91.5909739003,135.4,89.2878016,4.9143588,89.4229413349,0.5978015999999999,0.17435879999999998,0.6227100000000001,88.69,4.74,88.8165733408,133.38,89.6278016,24.7443588,92.9807835634,0.5978015999999999,0.17435879999999998,0.6227100000000001,89.03,24.57,92.3581387859,131.95
2022-02-14 18:00:00,94.37983968,8.53995324,94.7654205888,0.47983968,0.13995324,0.49983299999999997,93.9,8.4,94.2749701671,134.25,94.20983968,6.43995324,94.4296928422,0.47983968,0.13995324,0.49983299999999997,93.73,6.3,93.9414865754,132.67,91.59983968,35.27995324,98.1590837876,0.47983968,0.13995324,0.49983299999999997,91.12,35.14,97.6610157637,130.82
2022-02-14 18:30:00,94.47376576,7.37818168,94.7614372083,0.47376576000000004,0.13818168,0.493506,94.0,7.24,94.2784047383,134.65,94.20376576,7.38818168,94.4930405474,0.47376576000000004,0.13818168,0.493506,93.73,7.25,94.0099750027,132.91,91.32376576,37.40818168,98.688409903,0.47376576000000004,0.13818168,0.493506,90.85,37.27,98.1976343911,130.39
2022-02-14 19:00:00,91.76248704,8.16780872,92.1252795222,0.47248704,0.13780872,0.492174,91.29,8.03,91.6424846891,135.3,91.52248704,8.17780872,91.8871165586,0.47248704,0.13780872,0.492174,91.05,8.04,91.4042892867,133.38,88.84248704,40.17780872,97.5050963642,0.47248704,0.13780872,0.492174,88.37,40.04,97.0178256817,130.86
2022-02-14 19:30:00,88.10888064,10.16967352,88.6938391724,0.47888064,0.13967352,0.498834,87.63,10.03,88.2021416974,136.13,87.85888064,10.16967352,88.4454926314,0.47888064,0.13967352,0.498834,87.38,10.03,87.9537679693,133.93,85.18888064,40.73967352,94.4291606614,0.47888064,0.13967352,0.498834,84.71,40.6,93.9369155338,131.82
2022-02-14 20:00:00,85.30568384,4.67874112,85.4338944089,0.47568384,0.13874112,0.495504,84.83,4.54,84.9514008125,136.76,85.07568384,4.7287411200000005,85.2070007301,0.47568384,0.13874112,0.495504,84.6,4.59,84.7244244595,134.36,80.36568384,55.14874112,97.4680808583,0.47568384,0.13874112,0.495504,79.89,55.01,96.9974855344,132.26
2022-02-14 20:30:00,83.02664288,1.82902084,83.046786483,0.47664288,0.13902084,0.49650299999999997,82.55,1.69,82.5672974004,136.83,82.81664288,1.85902084,82.8375053729,0.47664288,0.13902084,0.49650299999999997,82.34,1.72,82.357962578,134.41,77.07664288,62.76902084,99.4020062919,0.47664288,0.13902084,0.49650299999999997,76.6,62.63,98.9448174489,131.63
2022-02-14 21:00:00,79.62856096,3.08958028,79.6884761234,0.47856096000000004,0.13958028,0.49850099999999997,79.15,2.95,79.204955653,136.6,79.42856096,3.11958028,79.4897985738,0.47856096000000004,0.13958028,0.49850099999999997,78.95,2.98,79.0062206412,134.23,73.82856096,63.86958028,97.6216149148,0.47856096000000004,0.13958028,0.49850099999999997,73.35,63.73,97.1685926624,130.96
2022-02-14 21:30:00,76.30783168,4.00228424,76.4127178868,0.48783168,0.14228424,0.508158,75.82,3.86,75.9181928131,136.49,76.11783168,4.03228424,76.2245604504,0.48783168,0.14228424,0.508158,75.63,3.89,75.7299742506,134.17,70.57783168,65.32228424,96.1677240189,0.48783168,0.14228424,0.508158,70.09,65.18,95.7133245687,130.89
2022-02-14 22:00:00,72.29335616,5.3509788799999995,72.4911189033,0.48335616000000003,0.14097888,0.5034959999999999,71.81,5.21,71.9987513781,137.01,72.10335616,5.37097888,72.3031215347,0.48335616000000003,0.14097888,0.5034959999999999,71.62,5.23,71.8107046338,134.52,66.74335616,66.27097888,94.055931409,0.48335616000000003,0.14097888,0.5034959999999999,66.26,66.13,93.6139118935,131.4
2022-02-14 22:30:00,67.37207744,6.70060592,67.704467639,0.48207744,0.14060592,0.5021639999999999,66.89,6.5600000000000005,67.2109046212,136.59,67.20207744,6.72060592,67.5372915964,0.48207744,0.14060592,0.5021639999999999,66.72,6.58,67.0436783,134.28,61.94207744,67.98060592,91.9683844527,0.48207744,0.14060592,0.5021639999999999,61.46,67.84,91.5401398295,131.06
2022-02-14 23:00:00,62.47298656,13.26212108,63.8651540769,0.45298656,0.13212108,0.471861,62.02,13.13,63.394615702,136.93,62.47298656,7.06212108,62.8708804128,0.45298656,0.13212108,0.471861,62.02,6.93,62.4059716694,134.52,58.15298656,65.00212108,87.2183787441,0.45298656,0.13212108,0.471861,57.7,64.87,86.8182405949,131.38
2022-02-14 23:30:00,57.62170784,26.58174812,63.4574703838,0.45170784,0.13174812,0.470529,57.17,26.45,62.9921534796,137.18,58.01170784,6.29174812,58.3519009195,0.45170784,0.13174812,0.470529,57.56,6.16,57.8886793769,134.66,55.50170784,55.69174812,78.6257615659,0.45170784,0.13174812,0.470529,55.05,55.56,78.2139124453,131.9
2022-02-15 00:00:00,54.98202752,27.03184136,61.2678039228,0.45202752,0.13184136,0.470862,54.53,26.9,60.8040368726,136.44,55.37202752,6.73184136,55.7797375377,0.45202752,0.13184136,0.470862,54.92,6.6,55.315155247,134.12,52.93202752,56.18184136,77.1893699675,0.45202752,0.13184136,0.470862,52.48,56.05,76.7838062354,131.72
2022-02-15 00:30:00,56.06170784,27.11174812,62.2732845774,0.45170784,0.13174812,0.470529,55.61,26.98,61.8093237303,137.08,56.43170784,6.60174812,56.816553292,0.45170784,0.13174812,0.470529,55.98,6.47,56.3526512242,134.59,53.89170784,56.60174812,78.1541685654,0.45170784,0.13174812,0.470529,53.44,56.47,77.7476334045,132.46
2022-02-15 01:00:00,59.407552,26.340536,64.9852373343,0.447552,0.13053599999999999,0.4662,58.96,26.21,64.5232183016,137.08,59.797552,6.050536,60.1028802228,0.447552,0.13053599999999999,0.4662,59.35,5.92,59.6445211231,134.59,57.317552,55.510536,79.7917375063,0.447552,0.13053599999999999,0.4662,56.87,55.38,79.3797285206,132.46
2022-02-15 01:30:00,59.81170784,26.42174812,65.3876836144,0.45170784,0.13174812,0.470529,59.36,26.29,64.9212884961,136.32,60.19170784,6.12174812,60.5022106434,0.45170784,0.13174812,0.470529,59.74,5.99,60.0395511309,134.08,57.77170784,55.57174812,80.161021799,0.45170784,0.13174812,0.470529,57.32,55.44,79.7444418126,131.71
2022-02-15 02:00:00,58.72170784,26.75174812,64.5282496208,0.45170784,0.13174812,0.470529,58.27,26.62,64.0626045365,136.32,59.10170784,6.41174812,59.4484851242,0.45170784,0.13174812,0.470529,58.65,6.28,58.9852600232,134.12,56.66170784,56.03174812,79.6875519308,0.45170784,0.13174812,0.470529,56.21,55.9,79.274044302,131.71
2022-02-15 02:30:00,57.60138816,26.96165488,63.5991411249,0.45138816,0.13165488,0.470196,57.15,26.83,63.1345499707,136.58,57.98138816,6.67165488,58.3639644969,0.45138816,0.13165488,0.470196,57.53,6.54,57.9005397211,134.29,55.52138816,56.14165488,78.958913087,0.45138816,0.13165488,0.470196,55.07,56.01,78.5482335893,131.98
2022-02-15 03:00:00,56.71138816,27.20165488,62.8976277394,0.45138816,0.13165488,0.470196,56.26,27.07,62.4337448821,136.32,57.10138816,6.86165488,57.5121799056,0.45138816,0.13165488,0.470196,56.65,6.73,57.0483601868,134.12,54.67138816,56.43165488,78.5715747318,0.45138816,0.13165488,0.470196,54.22,56.3,78.1632803815,131.69
2022-02-15 03:30:00,55.71138816,27.32165488,62.0502344564,0.45138816,0.13165488,0.470196,55.26,27.19,61.5870416565,136.49,56.08138816,7.07165488,56.5254845242,0.45138816,0.13165488,0.470196,55.63,6.94,56.0612209999,134.25,53.71138816,56.44165488,77.913885949,0.45138816,0.13165488,0.470196,53.26,56.31,77.5077009077,131.81
2022-02-15 04:00:00,54.52243712,27.41904416,61.0286828643,0.44243712,0.12904416,0.460872,54.08,27.29,60.57549422,136.22,54.89243712,7.20904416,55.3637965703,0.44243712,0.12904416,0.460872,54.45,7.08,54.9083682147,134.08,52.52243712,56.45904416,77.1118023942,0.44243712,0.12904416,0.460872,52.08,56.33,76.7163300739,131.53
2022-02-15 04:30:00,54.207552,26.830536,60.4841826917,0.447552,0.13053599999999999,0.4662,53.76,26.7,60.0252246976,136.04,54.567552,6.780536,54.9872112379,0.447552,0.13053599999999999,0.4662,54.12,6.65,54.5270290773,133.95,52.237552,55.650536,76.3265615369,0.447552,0.13053599999999999,0.4662,51.79,55.52,75.9254535712,131.34
2022-02-15 05:00:00,54.007552,27.010536,60.3853022518,0.447552,0.13053599999999999,0.4662,53.56,26.88,59.9266885453,135.45,54.367552,6.830536,54.7949535315,0.447552,0.13053599999999999,0.4662,53.92,6.7,54.3346703312,133.51,52.047552,55.990536,76.4453254997,0.447552,0.13053599999999999,0.4662,51.6,55.86,76.0453785578,130.68
2022-02-15 05:30:00,55.07138816,26.22165488,60.9953521058,0.45138816,0.13165488,0.470196,54.62,26.09,60.5312522586,135.95,55.43138816,6.40165488,55.799820596,0.45138816,0.13165488,0.470196,54.98,6.27,55.3363650776,133.86,53.13138816,54.79165488,76.3221452286,0.45138816,0.13165488,0.470196,52.68,54.66,75.9137536946,131.18
2022-02-15 06:00:00,57.53298656,25.02212108,62.7387526642,0.45298656,0.13212108,0.471861,57.08,24.89,62.2706873256,134.67,57.90298656,4.99212108,58.117786653,0.45298656,0.13212108,0.471861,57.45,4.86,57.6552001124,133.01,55.81298656,55.39212108,78.6344488535,0.45298656,0.13212108,0.471861,55.36,55.26,78.2201840959,129.99
2022-02-15 06:30:00,63.90266688,22.74202784,67.8288335787,0.45266688,0.13202784,0.471528,63.45,22.61,67.3581071587,135.35,64.25266688,2.71202784,64.3098771278,0.45266688,0.13202784,0.471528,63.8,2.58,63.8521448348,133.47,62.06266688,53.12202784,81.6928666537,0.45266688,0.13202784,0.471528,61.61,52.99,81.2633509031,130.74
2022-02-15 07:00:00,70.077552,20.550536,73.0286780943,0.447552,0.13053599999999999,0.4662,69.63,20.42,72.562478596,135.35,70.447552,0.750536,70.4515499267,0.447552,0.13053599999999999,0.4662,70.0,0.62,70.0027456604,133.47,68.137552,51.130536,85.1883660144,0.447552,0.13053599999999999,0.4662,67.69,51.0,84.7522041011,130.74
2022-02-15 07:30:00,76.4531264,18.6879952,78.7040132454,0.4731264,0.13799519999999998,0.49284000000000006,75.98,18.55,78.2116545024,135.57,76.8331264,1.7579951999999999,76.8532358429,0.4731264,0.13799519999999998,0.49284000000000006,76.36,1.62,76.3771824565,133.61,74.4531264,49.3779952,89.3389861186,0.4731264,0.13799519999999998,0.49284000000000006,73.98,49.24,88.868543366,130.91
2022-02-15 08:00:00,80.1527168,16.6507924,81.8639535936,0.4827168,0.14079239999999998,0.50283,79.67,16.51,81.3627002993,135.85,80.5527168,3.6407924,80.6349524286,0.4827168,0.14079239999999998,0.50283,80.07,3.5,80.1464590609,133.8,78.1427168,47.0407924,91.2092119169,0.4827168,0.14079239999999998,0.50283,77.66,46.9,90.7231260484,131.17
2022-02-15 08:30:00,83.22404544,15.57992992,84.6698054545,0.51404544,0.14992992,0.5354639999999999,82.71,15.43,84.1369657166,135.65,83.64404544,5.00992992,83.7939480832,0.51404544,0.14992992,0.5354639999999999,83.13,4.86,83.2719430541,133.76,81.12404544,46.39992992,93.4562156581,0.51404544,0.14992992,0.5354639999999999,80.61,46.25,92.9356476278,131.14
2022-02-15 09:00:00,84.70264672,14.86452196,85.9970486382,0.63264672,0.18452196,0.659007,84.07,14.68,85.3420605563,135.65,85.12264672,5.52452196,85.3017310932,0.63264672,0.18452196,0.659007,84.49,5.34,84.6585831443,133.76,82.55264672,45.31452196,94.1718927331,0.63264672,0.18452196,0.659007,81.92,45.13,93.5286228916,131.14
2022-02-15 09:30:00,87.6341152,13.9995336,88.74528206,0.6841151999999999,0.19953359999999998,0.71262,86.95,13.8,88.0383013239,134.74,88.0541152,6.4195336,88.2878112499,0.6841151999999999,0.19953359999999998,0.71262,87.37,6.22,87.591125692,132.99,85.4941152,44.3795336,96.3264591708,0.6841151999999999,0.19953359999999998,0.71262,84.81,44.18,95.6274463739,130.07
2022-02-15 10:00:00,88.57306624,13.51214432,89.597801911,0.6930662400000001,0.20214432000000002,0.7219439999999999,87.88,13.31,88.8822282574,134.74,88.97306624,6.76214432,89.2296649772,0.6930662400000001,0.20214432000000002,0.7219439999999999,88.28,6.5600000000000005,88.5233980369,132.99,86.34306624,43.43214432,96.6513127069,0.6930662400000001,0.20214432000000002,0.7219439999999999,85.65,43.23,95.9414164999,130.07
2022-02-15 10:30:00,89.28833088,13.86992984,90.3591776473,0.7883308800000001,0.22992984,0.821178,88.5,13.64,89.5449585404,134.19,89.70833088,6.57992984,89.9493196527,0.7883308800000001,0.22992984,0.821178,88.92,6.35,89.1464463678,132.57,86.81833088,42.52992984,96.6758372552,0.7883308800000001,0.22992984,0.821178,86.03,42.3,95.866839418,129.49
2022-02-15 11:00:00,90.05430496,11.92417228,90.8403199377,0.73430496,0.21417228,0.7649009999999999,89.32,11.71,90.0843299359,134.6,90.40430496,6.70417228,90.6525470203,0.73430496,0.21417228,0.7649009999999999,89.67,6.49,89.9045549458,132.88,87.22430496,43.42417228,97.4358153553,0.73430496,0.21417228,0.7649009999999999,86.49,43.21,96.6831122792,129.76
2022-02-15 11:30:00,92.49347584,4.42934712,92.5994718607,0.6834758400000001,0.19934712000000002,0.711954,91.81,4.23,91.907393609,137.18,92.23347584,4.37934712,92.3373854228,0.6834758400000001,0.19934712000000002,0.711954,91.55,4.18,91.6453757699,134.71,86.27347584,58.07934712,104.0015538124,0.6834758400000001,0.19934712000000002,0.711954,85.59,57.88,103.3234847457,131.48
2022-02-15 12:00:00,92.75708224,4.67748232,92.8749435883,0.6770822400000001,0.19748232000000002,0.705294,92.08,4.48,92.1889190738,137.18,92.51708224,4.61748232,92.6322387141,0.6770822400000001,0.19748232000000002,0.705294,91.84,4.42,91.9462995449,134.71,86.46708224,57.30748232,103.7338124285,0.6770822400000001,0.19748232000000002,0.705294,85.79,57.11,103.0605462823,131.48
