Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-02-15 12:30:00,93.02915008,4.58433544,93.1420361385,0.7691500800000001,0.22433544,0.801198,92.26,4.36,92.3629644392,136.36,92.78915008,4.5343354399999996,92.899873899,0.7691500800000001,0.22433544,0.801198,92.02,4.31,92.1208798265,134.2,86.61915008,57.56433544,104.0025474459,0.7691500800000001,0.22433544,0.801198,85.85,57.34,103.2380651698,130.74
2022-02-15 13:00:00,92.1394096,4.3485778,92.2419694625,0.9894096,0.2885778,1.030635,91.15,4.06,91.2403753828,136.65,91.8894096,4.2885778,91.9894314374,0.9894096,0.2885778,1.030635,90.9,4.0,90.9879662373,134.39,85.6994096,58.4885778,103.7559759188,0.9894096,0.2885778,1.030635,84.71,58.2,102.7765736926,130.97
2022-02-15 13:30:00,90.39095776,7.05361268,90.6657526115,1.28095776,0.37361268000000003,1.334331,89.11,6.68,89.3600274172,137.64,90.35095776,4.49361268,90.4626338499,1.28095776,0.37361268000000003,1.334331,89.07,4.12,89.1652359387,134.96,85.16095776,54.51361268,101.1144039889,1.28095776,0.37361268000000003,1.334331,83.88,54.14,99.8348336003,131.9
2022-02-15 14:00:00,88.29733056,4.60463808,88.4173132134,2.10733056,0.61463808,2.195136,86.19,3.99,86.2823052543,136.79,88.14733056,3.83463808,88.2306994989,2.10733056,0.61463808,2.195136,86.04,3.22,86.1002322877,134.37,82.54733056,56.26463808,99.8988052023,2.10733056,0.61463808,2.195136,80.44,55.65,97.813680536,131.35
2022-02-15 14:30:00,86.73060736,2.78226048,86.7752224221,2.03060736,0.59226048,2.115216,84.7,2.19,84.7283075483,135.09,86.51060736,2.74226048,86.5540592828,2.03060736,0.59226048,2.115216,84.48,2.15,84.5073541179,133.25,80.66060736,58.82226048,99.8308164229,2.03060736,0.59226048,2.115216,78.63,58.23,97.8438030741,129.67
2022-02-15 15:00:00,85.08991808,2.33330944,85.1219037135,1.99991808,0.58330944,2.083248,83.09,1.75,83.1084267689,135.89,84.86991808,2.29330944,84.9008967155,1.99991808,0.58330944,2.083248,82.87,1.71,82.8876408157,133.82,78.89991808,59.79330944,98.9971561552,1.99991808,0.58330944,2.083248,76.9,59.21,97.0537691179,130.39
2022-02-15 15:30:00,84.55159712,2.03379916,84.5760540257,1.28159712,0.37379916,1.334997,83.27,1.6600000000000001,83.2865445315,136.42,84.32159712,1.99379916,84.3451656941,1.28159712,0.37379916,1.334997,83.04,1.62,83.0558005199,134.14,78.64159712,60.99379916,99.5225820282,1.28159712,0.37379916,1.334997,77.36,60.62,98.2820125964,130.88
2022-02-15 16:00:00,86.34068832,2.70895076,86.3831747147,0.9906883200000001,0.28895076000000003,1.031967,85.35,2.42,85.3843012503,136.6,86.10068832,2.67895076,86.1423548921,0.9906883200000001,0.28895076000000003,1.031967,85.11,2.39,85.1435505485,134.31,80.48068832,60.34895076,100.5939215375,0.9906883200000001,0.28895076000000003,1.031967,79.49,60.06,99.6286289176,131.22
2022-02-15 16:30:00,87.9387904,2.7258972,87.9810284809,0.8087903999999999,0.2358972,0.8424900000000001,87.13,2.49,87.1655723322,136.13,87.6987904,2.6858972,87.739910425,0.8087903999999999,0.2358972,0.8424900000000001,86.89,2.45,86.9245339361,133.95,81.8587904,60.2158972,101.6209419429,0.8087903999999999,0.2358972,0.8424900000000001,81.05,59.98,100.8300694238,130.78
2022-02-15 17:00:00,89.8246048,2.7534264,89.8667957836,0.5946047999999999,0.17342639999999998,0.61938,89.23,2.58,89.2672913222,135.96,89.5846048,2.7134264,89.6256888398,0.5946047999999999,0.17342639999999998,0.61938,88.99,2.54,89.0262416369,133.87,83.6046048,59.9334264,102.8676117338,0.5946047999999999,0.17342639999999998,0.61938,83.01,59.76,102.2835162673,130.65
2022-02-15 17:30:00,92.54824128,2.83948704,92.5917904064,0.47824128,0.13948704,0.498168,92.07,2.7,92.1095809349,135.78,92.28824128,2.79948704,92.3306915724,0.47824128,0.13948704,0.498168,91.81,2.66,91.8485258455,133.72,86.07824128,58.06948704,103.8341415284,0.47824128,0.13948704,0.498168,85.6,57.93,103.3597837653,130.49
2022-02-15 18:00:00,95.25568384,4.45874112,95.3599794264,0.47568384,0.13874112,0.495504,94.78,4.32,94.8784000708,134.8,94.99568384,4.4387411199999995,95.0993289722,0.47568384,0.13874112,0.495504,94.52,4.3,94.6177594324,133.1,89.93568384,48.97874112,102.4077355939,0.47568384,0.13874112,0.495504,89.46,48.84,101.9236832145,129.51
2022-02-15 18:30:00,94.60120832,7.59743576,94.9057935309,0.47120832,0.13743576,0.490842,94.13,7.46,94.4251476038,135.18,94.35120832,7.58743576,94.6557958757,0.47120832,0.13743576,0.490842,93.88,7.45,94.1751395008,133.34,91.35120832,37.53743576,98.7628591372,0.47120832,0.13743576,0.490842,90.88,37.4,98.2747902567,130.82
2022-02-15 19:00:00,92.5651344,7.9956642,92.9098205385,0.4651344,0.13566419999999998,0.484515,92.1,7.86,92.4347856599,135.18,92.3151344,7.9956642,92.6607505111,0.4651344,0.13566419999999998,0.484515,91.85,7.86,92.1856935755,133.34,89.3951344,38.5756642,97.3630932277,0.4651344,0.13566419999999998,0.484515,88.93,38.44,96.8822919836,130.82
2022-02-15 19:30:00,88.91600352,9.56883436,89.4294038501,0.47600352,0.13883436,0.49583699999999997,88.44,9.43,88.9413205434,135.63,88.68600352,9.55883436,89.1996554627,0.47600352,0.13883436,0.49583699999999997,88.21,9.42,88.7115578716,133.6,85.95600352,40.92883436,95.2029622606,0.47600352,0.13883436,0.49583699999999997,85.48,40.79,94.7135391589,131.25
2022-02-15 20:00:00,86.50376576,4.16818168,86.6041294003,0.47376576000000004,0.13818168,0.493506,86.03,4.03,86.1243391847,136.79,86.27376576,4.21818168,86.3768239466,0.47376576000000004,0.13818168,0.493506,85.8,4.08,85.896952216,134.41,81.35376576,54.98818168,98.1943752351,0.47376576000000004,0.13818168,0.493506,80.88,54.85,97.7245972107,132.39
2022-02-15 20:30:00,83.9363232,1.7389276,83.9543341438,0.4763232,0.13892759999999998,0.49617000000000006,83.46,1.6,83.4753352794,137.03,83.7063232,1.7589275999999998,83.724801403,0.4763232,0.13892759999999998,0.49617000000000006,83.23,1.62,83.2457644568,134.55,77.7963232,62.9189276,100.0552814886,0.4763232,0.13892759999999998,0.49617000000000006,77.32,62.78,99.5977449544,131.82
2022-02-15 21:00:00,80.7963232,2.5989276,80.8381114779,0.4763232,0.13892759999999998,0.49617000000000006,80.32,2.46,80.3576629824,136.76,80.5863232,2.6189276,80.6288674649,0.4763232,0.13892759999999998,0.49617000000000006,80.11,2.48,80.1483780248,134.41,74.7363232,63.8889276,98.322495266,0.4763232,0.13892759999999998,0.49617000000000006,74.26,63.75,97.8703739647,131.2
2022-02-15 21:30:00,76.8811184,4.0603262,76.9882628411,0.4811184,0.14032619999999998,0.501165,76.4,3.92,76.5004993448,136.83,76.6811184,4.0803262,76.7896020368,0.4811184,0.14032619999999998,0.501165,76.2,3.94,76.3017929016,134.43,70.9811184,65.4103262,96.5237273571,0.4811184,0.14032619999999998,0.501165,70.5,65.27,96.0750899037,131.2
2022-02-15 22:00:00,72.19079872,5.26023296,72.3821902862,0.48079872,0.14023296,0.5008319999999999,71.71,5.12,71.8925482926,137.0,72.00079872,5.28023296,72.1941540322,0.48079872,0.14023296,0.5008319999999999,71.52,5.14,71.7044629016,134.56,66.53079872,65.87023296,93.6228325171,0.48079872,0.14023296,0.5008319999999999,66.05,65.73,93.182806354,131.43
2022-02-15 22:30:00,67.47600352,6.64883436,67.8027879174,0.47600352,0.13883436,0.49583699999999997,67.0,6.51,67.3155264408,136.15,67.29600352,6.65883436,67.6246416981,0.47600352,0.13883436,0.49583699999999997,66.82,6.52,67.1373428131,133.99,61.92600352,67.75883436,91.7937336956,0.47600352,0.13883436,0.49583699999999997,61.45,67.62,91.3704925017,130.64
2022-02-15 23:00:00,62.26586368,11.41296024,63.3031866596,0.45586368,0.13296024,0.474858,61.81,11.28,62.8308403573,136.71,62.21586368,7.56296024,62.6738546847,0.45586368,0.13296024,0.474858,61.76,7.43,62.2053253347,134.37,57.39586368,67.16296024,88.3467509067,0.45586368,0.13296024,0.474858,56.94,67.03,87.9498976691,131.18
2022-02-15 23:30:00,57.17138816,26.38165488,62.9647467902,0.45138816,0.13165488,0.470196,56.72,26.25,62.4997671996,137.46,57.55138816,5.9916548800000005,57.8624421136,0.45138816,0.13165488,0.470196,57.1,5.86,57.3999094076,134.86,54.78138816,55.77165488,78.1759424426,0.45138816,0.13165488,0.470196,54.33,55.64,77.7660497904,132.08
2022-02-16 00:00:00,54.85659296,26.91025628,61.1016176892,0.44659296,0.13025628,0.465201,54.41,26.78,60.6433549534,136.44,55.24659296,6.44025628,55.6207059883,0.44659296,0.13025628,0.465201,54.8,6.31,55.1620893368,134.24,52.60659296,56.61025628,77.2798469133,0.44659296,0.13025628,0.465201,52.16,56.48,76.8807908388,131.8
2022-02-16 00:30:00,55.32659296,26.51025628,61.3500250741,0.44659296,0.13025628,0.465201,54.88,26.38,60.8910403918,136.8,55.68659296,5.96025628,56.0046541853,0.44659296,0.13025628,0.465201,55.24,5.83,55.5467955871,134.46,53.28659296,57.74025628,78.5709754589,0.44659296,0.13025628,0.465201,52.84,57.61,78.1727426921,132.15
2022-02-16 01:00:00,58.815544,25.802867,64.226600108,0.455544,0.13286699999999999,0.474525,58.36,25.67,63.756085984,137.0,59.185544,5.472867,59.4380424625,0.455544,0.13286699999999999,0.474525,58.73,5.34,58.9722689067,134.59,56.885544,56.702867,80.3192395519,0.455544,0.13286699999999999,0.474525,56.43,56.57,79.9031275984,132.48
2022-02-16 01:30:00,59.00106848,25.63156164,64.3280889961,0.45106848,0.13156164,0.469863,58.55,25.5,63.861980082,136.42,59.37106848,5.36156164,59.6126674095,0.45106848,0.13156164,0.469863,58.92,5.23,59.1516635438,134.16,57.13106848,56.42156164,80.2954021321,0.45106848,0.13156164,0.469863,56.68,56.29,79.8823290847,131.89
2022-02-16 02:00:00,57.815544,25.882867,63.3447703615,0.455544,0.13286699999999999,0.474525,57.36,25.75,62.874733399,136.24,58.205544,5.562867,58.470769121000004,0.455544,0.13286699999999999,0.474525,57.75,5.43,58.0047187736,134.01,55.925544,56.752867,79.6778161373,0.455544,0.13286699999999999,0.474525,55.47,56.62,79.2637704125,131.67
2022-02-16 02:30:00,56.74106848,26.05156164,62.4358287855,0.45106848,0.13156164,0.469863,56.29,25.92,61.9710456584,136.4,57.11106848,5.7415616400000005,57.3989518458,0.45106848,0.13156164,0.469863,56.66,5.61,56.9370503275,134.11,54.83106848,56.90156164,79.0204643604,0.45106848,0.13156164,0.469863,54.38,56.77,78.6130860608,131.79
2022-02-16 03:00:00,55.69627328,26.25016304,61.5722820505,0.44627328,0.13016304,0.464868,55.25,26.12,61.1131483398,136.32,56.06627328,5.76016304,56.3613917301,0.44627328,0.13016304,0.464868,55.62,5.63,55.9042154046,134.09,53.78627328,57.37016304,78.640312821,0.44627328,0.13016304,0.464868,53.34,57.24,78.2404831273,131.73
2022-02-16 03:30:00,54.34618336,26.28305348,60.3680921185,0.45618336,0.13305348,0.475191,53.89,26.15,59.8995375608,136.91,54.73618336,5.86305348,55.049297588,0.45618336,0.13305348,0.475191,54.28,5.73,54.5816022117,134.46,52.47618336,57.29305348,77.6932673859,0.45618336,0.13305348,0.475191,52.02,57.16,77.2874245916,132.3
2022-02-16 04:00:00,53.00691264,26.68034952,59.3428499327,0.44691264,0.13034952,0.465534,52.56,26.55,58.8851093232,136.6,53.38691264,6.15034952,53.7400152628,0.44691264,0.13034952,0.465534,52.94,6.02,53.2811786656,134.25,51.09691264,57.90034952,77.2226971549,0.44691264,0.13034952,0.465534,50.65,57.77,76.8296518279,131.98
2022-02-16 04:30:00,52.27586368,26.46296024,58.5922707202,0.45586368,0.13296024,0.474858,51.82,26.33,58.1255649435,137.05,52.62586368,6.22296024,52.9925160963,0.45586368,0.13296024,0.474858,52.17,6.09,52.5242515415,134.54,50.41586368,57.23296024,76.2716923139,0.45586368,0.13296024,0.474858,49.96,57.1,75.8710195002,132.42
2022-02-16 05:00:00,51.88138816,26.36165488,58.1946327888,0.45138816,0.13165488,0.470196,51.43,26.23,57.732640681,136.04,52.24138816,6.06165488,52.5918843242,0.45138816,0.13165488,0.470196,51.79,5.93,52.128389578,133.89,49.94138816,57.25165488,75.972983605,0.45138816,0.13165488,0.470196,49.49,57.12,75.5774734957,131.44
2022-02-16 05:30:00,53.4207488,25.8914684,59.3645057106,0.4507488,0.13146839999999999,0.46953000000000006,52.97,25.76,58.901600148,136.21,53.7807488,5.5114684,54.0624197147,0.4507488,0.13146839999999999,0.46953000000000006,53.33,5.38,53.6006837643,133.98,51.4307488,56.9514684,76.7371596754,0.4507488,0.13146839999999999,0.46953000000000006,50.98,56.82,76.3378857449,131.61
2022-02-16 06:00:00,55.73787168,25.15062924,61.1495256775,0.44787168,0.13062924,0.466533,55.29,25.02,60.6875975797,136.55,56.10787168,5.12062924,56.3410517143,0.44787168,0.13062924,0.466533,55.66,4.99,55.8832327268,134.2,53.72787168,54.45062924,76.4954588188,0.44787168,0.13062924,0.466533,53.28,54.32,76.0882435071,131.94
2022-02-16 06:30:00,61.86266688,22.37202784,65.7837151823,0.45266688,0.13202784,0.471528,61.41,22.24,65.3131357385,135.11,62.22266688,2.40202784,62.2690132522,0.45266688,0.13202784,0.471528,61.77,2.27,61.8116963042,133.24,59.86266688,52.75202784,79.7891930478,0.45266688,0.13202784,0.471528,59.41,52.62,79.3625383919,130.58
2022-02-16 07:00:00,67.86691264,20.43034952,70.8753625232,0.44691264,0.13034952,0.465534,67.42,20.3,70.4098459024,135.11,68.24691264,0.82034952,68.2518428925,0.44691264,0.13034952,0.465534,67.8,0.6900000000000001,67.803510971,133.24,65.83691264,50.25034952,82.8226822365,0.44691264,0.13034952,0.465534,65.39,50.12,82.3885095144,130.58
2022-02-16 07:30:00,73.55202752,18.76184136,75.9072291914,0.45202752,0.13184136,0.470862,73.1,18.63,75.4366416273,134.27,73.93202752,1.25184136,73.9426250549,0.45202752,0.13184136,0.470862,73.48,1.12,73.4885351603,132.72,71.37202752,47.72184136,85.8565108487,0.45202752,0.13184136,0.470862,70.92,47.59,85.4075787035,129.67
2022-02-16 08:00:00,76.85126816,17.50661988,78.8200428662,0.57126816,0.16661988,0.595071,76.28,17.34,78.2260442564,134.27,77.22126816,2.6066198800000002,77.265249132,0.57126816,0.16661988,0.595071,76.65,2.44,76.6888264351,132.72,74.56126816,45.84661988,87.5288253323,0.57126816,0.16661988,0.595071,73.99,45.68,86.9550602323,129.67
2022-02-16 08:30:00,78.3953936,16.7732398,80.1696907259,1.0053936,0.2932398,1.047285,77.39,16.48,79.125233017,134.47,78.8053936,3.5932398,78.8872704098,1.0053936,0.2932398,1.047285,77.8,3.3,77.8699556954,132.82,76.0553936,45.1132398,88.4286565594,1.0053936,0.2932398,1.047285,75.05,44.82,87.4147293081,129.76
2022-02-16 09:00:00,78.33259552,16.89909036,80.1347289001,1.88259552,0.54909036,1.961037,76.45,16.35,78.1788014746,134.47,78.73259552,3.92909036,78.8305736905,1.88259552,0.54909036,1.961037,76.85,3.38,76.9242933019,132.86,75.80259552,45.21909036,88.2655064029,1.88259552,0.54909036,1.961037,73.92,44.67,86.3688329202,129.76
2022-02-16 09:30:00,79.66495264,16.50144452,81.3560222134,2.40495264,0.70144452,2.505159,77.26,15.8,78.8590362609,134.4,80.06495264,4.58144452,80.195924305,2.40495264,0.70144452,2.505159,77.66,3.88,77.7568646487,132.79,76.97495264,44.81144452,89.0685628822,2.40495264,0.70144452,2.505159,74.57,44.11,86.6393501822,129.76
2022-02-16 10:00:00,78.93103616,16.62696888,80.6632789033,2.8010361599999998,0.81696888,2.917746,76.13,15.81,77.7543117775,134.17,79.33103616,4.74696888,79.4729325731,2.8010361599999998,0.81696888,2.917746,76.53,3.93,76.6308410498,132.68,76.17103616,45.04696888,88.4943848782,2.8010361599999998,0.81696888,2.917746,73.37,44.23,85.6705888856,129.55
2022-02-16 10:30:00,78.11598016,17.05466088,79.9560367583,3.85598016,1.12466088,4.016646,74.26,15.93,75.9494075026,134.44,78.52598016,5.01466088,78.6859351081,3.85598016,1.12466088,4.016646,74.67,3.89,74.7712578468,132.82,75.17598016,45.63466088,87.9428807047,3.85598016,1.12466088,4.016646,71.32,44.51,84.0695099308,129.87
2022-02-16 11:00:00,77.7352304,16.9131922,79.5538944096,4.3652304,1.2731922,4.547115,73.37,15.64,75.0184410662,134.63,78.1252304,5.4231922,78.3132341223,4.3652304,1.2731922,4.547115,73.76,4.15,73.8766546346,132.95,74.6352304,45.4531922,87.3865567352,4.3652304,1.2731922,4.547115,70.27,44.18,83.0044896376,130.19
2022-02-16 11:30:00,77.9507552,16.8085536,79.7423834004,4.0407552,1.1785535999999999,4.20912,73.91,15.63,75.544589482,134.51,78.3507552,5.2885536,78.52903692,4.0407552,1.1785535999999999,4.20912,74.31,4.11,74.4235728785,132.85,74.8807552,45.2685536,87.5006825365,4.0407552,1.1785535999999999,4.20912,70.84,44.09,83.4400005992,130.19
2022-02-16 12:00:00,77.7580384,16.8277612,79.5580673648,3.5580384,1.0377612,3.70629,74.2,15.79,75.861479685,134.38,78.1480384,4.9277612,78.3032485674,3.5580384,1.0377612,3.70629,74.59,3.89,74.6913663016,132.78,74.8680384,45.1477612,87.4273613649,3.5580384,1.0377612,3.70629,71.31,44.11,83.8499147286,130.08
2022-02-16 12:30:00,80.03020736,15.53881048,81.5247736655,2.43020736,0.70881048,2.531466,77.6,14.83,79.0043600063,134.24,80.43020736,5.37881048,80.6098620403,2.43020736,0.70881048,2.531466,78.0,4.67,78.1396755816,132.67,77.21020736,44.39881048,89.0655404329,2.43020736,0.70881048,2.531466,74.78,43.69,86.6075314277,129.92
2022-02-16 13:00:00,80.60591232,15.09505776,82.0071574298,1.76591232,0.51505776,1.839492,78.84,14.58,80.1768170982,133.49,81.01591232,5.50505776,81.2027321584,1.76591232,0.51505776,1.839492,79.25,4.99,79.4069430214,132.17,77.90591232,45.11505776,90.0261051646,1.76591232,0.51505776,1.839492,76.14,44.6,88.2409179463,129.27
2022-02-16 13:30:00,80.55066656,15.77811108,82.0814149032,2.77066656,0.80811108,2.886111,77.78,14.97,79.2075078512,133.8,80.95066656,5.52811108,81.1392040177,2.77066656,0.80811108,2.886111,78.18,4.72,78.3223518544,132.37,77.69066656,46.00811108,90.2916715743,2.77066656,0.80811108,2.886111,74.92,45.2,87.4988365637,129.64
2022-02-16 14:00:00,80.87103616,15.74696888,82.389875097,2.8010361599999998,0.81696888,2.917746,78.07,14.93,79.4847771589,134.27,81.28103616,5.6369688799999995,81.4762680625,2.8010361599999998,0.81696888,2.917746,78.48,4.82,78.6278754641,132.68,77.91103616,46.08696888,90.5214795287,2.8010361599999998,0.81696888,2.917746,75.11,45.27,87.6976909616,130.05
2022-02-16 14:30:00,80.89891968,15.38801824,82.3494159709,1.39891968,0.40801824000000003,1.457208,79.5,14.98,80.899013591,134.33,81.29891968,5.13801824,81.4611169367,1.39891968,0.40801824000000003,1.457208,79.9,4.73,80.0398831833,132.72,78.27891968,45.53801824,90.5610311972,1.39891968,0.40801824000000003,1.457208,76.88,45.13,89.1473572239,130.01
2022-02-16 15:00:00,80.45066848,16.13811164,82.0533284284,0.8506684800000001,0.24811164,0.8861129999999999,79.6,15.89,81.170512503,134.33,80.85066848,4.30811164,80.9653655557,0.8506684800000001,0.24811164,0.8861129999999999,80.0,4.06,80.1029562501,132.72,77.76066848,44.97811164,89.8317988752,0.8506684800000001,0.24811164,0.8861129999999999,76.91,44.73,88.9714617167,130.01
2022-02-16 15:30:00,78.88537344,16.89573392,80.6744567225,1.18537344,0.34573392000000003,1.234764,77.7,16.55,79.4430141674,135.1,79.30537344,3.79573392,79.396157668,1.18537344,0.34573392000000003,1.234764,78.12,3.45,78.1961437668,133.22,76.22537344,45.62573392,88.8370145368,1.18537344,0.34573392000000003,1.234764,75.04,45.28,87.642911864,130.56
2022-02-16 16:00:00,80.41632288,16.52226084,82.0961027626,0.7963228800000001,0.23226084,0.829503,79.62,16.29,81.269357694,135.26,80.82632288,3.78226084,80.9147697727,0.7963228800000001,0.23226084,0.829503,80.03,3.55,80.1086974055,133.33,77.74632288,45.07226084,89.8665645198,0.7963228800000001,0.23226084,0.829503,76.95,44.84,89.0613726595,130.68
2022-02-16 16:30:00,82.53007936,16.27335648,84.1191781361,0.56007936,0.16335648,0.5834159999999999,81.97,16.11,83.5380931073,134.8,82.94007936,3.87335648,83.0304742529,0.56007936,0.16335648,0.5834159999999999,82.38,3.71,82.4634979855,132.99,79.73007936,44.91335648,91.5100822044,0.56007936,0.16335648,0.5834159999999999,79.17,44.75,90.94202219,130.26
2022-02-16 17:00:00,84.75422528,16.06414904,86.2631763106,0.49422528,0.14414904,0.514818,84.26,15.92,85.7507667604,134.66,85.16422528,4.09414904,85.2625786843,0.49422528,0.14414904,0.514818,84.67,3.95,84.7620870437,132.93,81.79422528,44.81414904,93.2663028287,0.49422528,0.14414904,0.514818,81.3,44.67,92.7636723076,130.15
2022-02-16 17:30:00,88.47504448,10.15855464,89.0563289616,0.47504448,0.13855464,0.494838,88.0,10.02,88.568619725,134.85,88.60504448,3.77855464,88.685575955,0.47504448,0.13855464,0.494838,88.13,3.64,88.2051387392,133.05,83.69504448,49.80855464,97.3948283321,0.47504448,0.13855464,0.494838,83.22,49.67,96.915825849,130.3
2022-02-16 18:00:00,92.65737216,2.92631688,92.7035702984,0.46737216000000004,0.13631688,0.486846,92.19,2.79,92.2322080404,134.22,92.40737216,2.87631688,92.4521261427,0.46737216000000004,0.13631688,0.486846,91.94,2.74,91.9808197398,132.66,85.52737216,58.73631688,103.753970089,0.46737216000000004,0.13631688,0.486846,85.06,58.6,103.291643418,129.31
2022-02-16 18:30:00,92.37184768,2.38762224,92.4027000892,0.47184768,0.13762224,0.491508,91.9,2.25,91.9275393992,136.2,92.12184768,2.33762224,92.1515018744,0.47184768,0.13762224,0.491508,91.65,2.2,91.6764009983,133.85,85.40184768,59.94762224,104.3417126531,0.47184768,0.13762224,0.491508,84.93,59.81,103.8765661735,130.6
2022-02-16 19:00:00,89.47887072,1.21925396,89.487177213,0.40887072,0.11925396,0.425907,89.07,1.1,89.0767921515,136.93,89.23887072,1.15925396,89.2464000233,0.40887072,0.11925396,0.425907,88.83,1.04,88.8360878247,134.39,82.59887072,60.42925396,102.3438722073,0.40887072,0.11925396,0.425907,82.19,60.31,101.9435736081,131.38
2022-02-16 19:30:00,86.19187776,0.47554768000000003,86.193189623,0.36187776,0.10554768,0.37695599999999996,85.83,0.37,85.830797503,136.63,85.94187776,0.47554768000000003,85.9431934391,0.36187776,0.10554768,0.37695599999999996,85.58,0.37,85.5807998327,134.18,79.52187776,60.78554768,100.0930159863,0.36187776,0.10554768,0.37695599999999996,79.16,60.68,99.741505904,131.1
2022-02-16 20:00:00,84.07787168,0.96062924,84.0833593214,0.44787168,0.13062924,0.466533,83.63,0.8300000000000001,83.6341186359,136.02,83.85787168,1.00062924,83.863841443,0.44787168,0.13062924,0.466533,83.41,0.87,83.4145371024,133.8,77.49787168,62.32062924,99.4473777623,0.44787168,0.13062924,0.466533,77.05,62.19,99.0166581945,130.54
2022-02-16 20:30:00,81.73120832,8.59743576,82.1821532639,0.47120832,0.13743576,0.490842,81.26,8.46,81.6991995065,136.79,81.78120832,1.16743576,81.7895405326,0.47120832,0.13743576,0.490842,81.31,1.03,81.3165235361,134.35,76.74120832,56.96743576,95.5745875821,0.47120832,0.13743576,0.490842,76.27,56.83,95.1144668281,131.29
2022-02-16 21:00:00,78.65824128,8.45948704,79.1118312406,0.47824128,0.13948704,0.498168,78.18,8.32,78.6214652624,136.41,78.67824128,2.32948704,78.7127191805,0.47824128,0.13948704,0.498168,78.2,2.19,78.2306595907,134.08,73.86824128,57.81948704,93.8062372733,0.47824128,0.13948704,0.498168,73.39,57.68,93.3438508955,131.29
2022-02-16 21:30:00,75.11856096,3.95958028,75.222845444,0.47856096000000004,0.13958028,0.49850099999999997,74.64,3.8200000000000003,74.7376879493,136.05,74.90856096,3.99958028,75.0152594311,0.47856096000000004,0.13958028,0.49850099999999997,74.43,3.86,74.5300241513,133.87,69.18856096,64.51958028,94.6035581108,0.47856096000000004,0.13958028,0.49850099999999997,68.71,64.38,94.1586347607,130.69
2022-02-16 22:00:00,70.68399552,5.15116536,70.8714450765,0.48399552,0.14116536,0.504162,70.2,5.01,70.3785485784,136.05,70.49399552,5.16116536,70.6826784456,0.48399552,0.14116536,0.504162,70.01,5.02,70.1897464022,133.87,65.07399552,66.60116536,93.1146611455,0.48399552,0.14116536,0.504162,64.59,66.46,92.6757773099,130.69
2022-02-16 22:30:00,66.0327168,6.7707923999999995,66.3789373048,0.4827168,0.14079239999999998,0.50283,65.55,6.63,65.8844397411,136.36,65.8427168,6.8007924,66.1930066765,0.4827168,0.14079239999999998,0.50283,65.36,6.66,65.6984413818,134.07,60.4627168,67.6107924,90.7025874592,0.4827168,0.14079239999999998,0.50283,59.98,67.47,90.2762499221,131.12
2022-02-16 23:00:00,62.02522432,7.67277376,62.4979992409,0.45522432,0.13277376,0.474192,61.57,7.54,62.0299645333,136.48,61.85522432,7.68277376,62.3305205202,0.45522432,0.13277376,0.474192,61.4,7.55,61.8624482218,134.19,56.40522432,69.28277376,89.3400921785,0.45522432,0.13277376,0.474192,55.95,69.15,88.9501264755,131.12
2022-02-16 23:30:00,57.92490464,8.80268052,58.5899459113,0.45490464,0.13268052,0.473859,57.47,8.67,58.1203045415,137.27,57.75490464,8.81268052,58.4233887063,0.45490464,0.13268052,0.473859,57.3,8.68,57.9537091134,134.73,52.48490464,70.40268052,87.8134536359,0.45490464,0.13268052,0.473859,52.03,70.27,87.4356551986,132.04
2022-02-17 00:00:00,54.84458496,9.43258728,55.6498176298,0.45458496,0.13258728,0.473526,54.39,9.3,55.1793629902,137.27,54.69458496,9.45258728,55.5053964064,0.45458496,0.13258728,0.473526,54.24,9.32,55.0348980193,134.79,49.70458496,71.44258728,87.0321150111,0.45458496,0.13258728,0.473526,49.25,71.31,86.6641713743,132.24
2022-02-17 00:30:00,55.51458496,14.70258728,57.4285226696,0.45458496,0.13258728,0.473526,55.06,14.57,56.9551446315,137.41,55.52458496,8.44258728,56.1627707201,0.45458496,0.13258728,0.473526,55.07,8.31,55.6934556299,134.89,51.32458496,66.61258728,84.0919128422,0.45458496,0.13258728,0.473526,50.87,66.48,83.7098996535,132.53
2022-02-17 01:00:00,58.10490464,25.70268052,63.5358774956,0.45490464,0.13268052,0.473859,57.65,25.57,63.0662144099,137.41,58.46490464,5.77268052,58.7492035261,0.45490464,0.13268052,0.473859,58.01,5.64,58.283528548,134.89,55.98490464,54.28268052,77.9802471911,0.45490464,0.13268052,0.473859,55.53,54.15,77.5616103495,132.53
2022-02-17 01:30:00,58.49426528,25.93249404,63.9849460247,0.45426528,0.13249404,0.473193,58.04,25.8,63.5159948359,135.04,58.85426528,5.86249404,59.1455271176,0.45426528,0.13249404,0.473193,58.4,5.73,58.6804302984,133.33,56.46426528,54.66249404,78.5888128698,0.45426528,0.13249404,0.473193,56.01,54.53,78.1705890985,130.76
2022-02-17 02:00:00,57.40458496,26.39258728,63.1811288104,0.45458496,0.13258728,0.473526,56.95,26.26,62.71275867,135.55,57.77458496,6.06258728,58.0918034823,0.45458496,0.13258728,0.473526,57.32,5.93,57.6259255891,133.67,55.35458496,55.52258728,78.4020903698,0.45458496,0.13258728,0.473526,54.9,55.39,77.9875765747,131.25
2022-02-17 02:30:00,55.71426528,26.70249404,61.7827042436,0.45426528,0.13249404,0.473193,55.26,26.57,61.3158421617,136.94,56.08426528,6.25249404,56.4317153179,0.45426528,0.13249404,0.473193,55.63,6.12,55.9656260574,134.59,53.75426528,57.28249404,78.5544725604,0.45426528,0.13249404,0.473193,53.3,57.15,78.1473767954,132.9
2022-02-17 03:00:00,54.67426528,26.56249404,60.7852068643,0.45426528,0.13249404,0.473193,54.22,26.43,60.3187640789,136.94,55.05426528,6.09249404,55.3903476171,0.45426528,0.13249404,0.473193,54.6,5.96,54.9243261224,134.59,52.73426528,57.63249404,78.1179051428,0.45426528,0.13249404,0.473193,52.28,57.5,77.7138880767,132.9
2022-02-17 03:30:00,53.48458496,26.67258728,59.766443265,0.45458496,0.13258728,0.473526,53.03,26.54,59.3005269791,136.94,53.84458496,6.39258728,54.2227304887,0.45458496,0.13258728,0.473526,53.39,6.26,53.7557410887,134.53,51.59458496,57.43258728,77.2042957281,0.45458496,0.13258728,0.473526,51.14,57.3,76.8022760079,132.79
2022-02-17 04:00:00,52.34458496,27.14258728,58.9633413138,0.45458496,0.13258728,0.473526,51.89,27.01,58.4988222104,136.26,52.70458496,6.75258728,53.1353997894,0.45458496,0.13258728,0.473526,52.25,6.62,52.6677026269,134.14,50.49458496,58.10258728,76.978008281,0.45458496,0.13258728,0.473526,50.04,57.97,76.5801704098,132.09
2022-02-17 04:30:00,51.80938016,26.92398588,58.3876090299,0.45938016000000004,0.13398588,0.478521,51.35,26.79,57.9182751815,136.78,52.16938016,6.87398588,52.6202993925,0.45938016000000004,0.13398588,0.478521,51.71,6.74,52.1474035787,134.49,49.86938016,55.82398588,74.8550096992,0.45938016000000004,0.13398588,0.478521,49.41,55.69,74.4494741419,132.57
2022-02-17 05:00:00,52.24522432,26.76277376,58.7010180796,0.45522432,0.13277376,0.474192,51.79,26.63,58.2353930183,135.41,52.60522432,6.61277376,53.0192267254,0.45522432,0.13277376,0.474192,52.15,6.48,52.5510504177,133.59,50.30522432,55.62277376,74.996723626,0.45522432,0.13277376,0.474192,49.85,55.49,74.5933147139,131.06
2022-02-17 05:30:00,54.01810144,26.42361292,60.1345375215,0.45810144,0.13361292,0.477189,53.56,26.29,59.6643754681,135.81,54.36810144,6.13361292,54.7129935357,0.45810144,0.13361292,0.477189,53.91,6.0,54.2428622032,133.86,52.06810144,55.45361292,76.0670123868,0.45810144,0.13361292,0.477189,51.61,55.32,75.6564240498,131.4
2022-02-17 06:00:00,56.2507488,25.3214684,61.6873042246,0.4507488,0.13146839999999999,0.46953000000000006,55.8,25.19,61.2223496772,136.29,56.6107488,5.2114684,56.8501212187,0.4507488,0.13146839999999999,0.46953000000000006,56.16,5.08,56.3892897632,134.18,54.3907488,54.0414684,76.6735538622,0.4507488,0.13146839999999999,0.46953000000000006,53.94,53.91,76.2614693013,131.86
2022-02-17 06:30:00,62.28522432,22.69277376,66.2903548755,0.45522432,0.13277376,0.474192,61.83,22.56,65.8171900038,135.18,62.63522432,2.73277376,62.6948114124,0.45522432,0.13277376,0.474192,62.18,2.6,62.2343345751,133.42,60.33522432,52.37277376,79.8952234183,0.45522432,0.13277376,0.474192,59.88,52.24,79.4646588113,130.97
2022-02-17 07:00:00,68.4923472,20.4719346,71.4863744446,0.4523472,0.13193459999999999,0.471195,68.04,20.34,71.0151899244,135.18,68.8623472,0.6519345999999999,68.8654331331,0.4523472,0.13193459999999999,0.471195,68.41,0.52,68.4119762907,133.42,66.4823472,50.0419346,83.21116336,0.4523472,0.13193459999999999,0.471195,66.03,49.91,82.7705805223,130.97
2022-02-17 07:30:00,73.795504,18.944522,76.1883936333,0.495504,0.14452199999999998,0.51615,73.3,18.8,75.6725181291,134.76,74.165504,1.424522,74.1791833772,0.495504,0.14452199999999998,0.51615,73.67,1.28,73.6811190197,133.14,71.775504,49.464522,87.1691568798,0.495504,0.14452199999999998,0.51615,71.28,49.32,86.6792985666,130.48
2022-02-17 08:00:00,77.55975968,17.42326324,79.4926815723,0.55975968,0.16326324,0.583083,77.0,17.26,78.9107571881,135.6,77.94975968,2.58326324,77.9925527415,0.55975968,0.16326324,0.583083,77.39,2.42,77.4278276849,133.68,75.43975968,46.57326324,88.6579166764,0.55975968,0.16326324,0.583083,74.88,46.41,88.095984585,131.3
2022-02-17 08:30:00,79.79099776,17.02195768,81.5864594574,1.24099776,0.36195768,1.292706,78.55,16.66,80.2973106648,134.19,80.19099776,3.79195768,80.2806020455,1.24099776,0.36195768,1.292706,78.95,3.43,79.0244734244,132.78,77.42099776,45.80195768,89.9546008911,1.24099776,0.36195768,1.292706,76.18,45.44,88.7027958973,129.83
2022-02-17 09:00:00,80.293864,16.912377,82.0556706867,2.133864,0.622377,2.222775,78.16,16.29,79.8395246729,135.68,80.683864,4.482377,80.8082768876,2.133864,0.622377,2.222775,78.55,3.86,78.6447843153,133.74,77.853864,46.952377,90.9161693302,2.133864,0.622377,2.222775,75.72,46.33,88.769292551,131.14
2022-02-17 09:30:00,81.87559136,16.21829748,83.4664341739,3.04559136,0.88829748,3.172491,78.83,15.33,80.3067730643,135.91,82.27559136,5.64829748,82.4692439523,3.04559136,0.88829748,3.172491,79.23,4.76,79.3728574514,133.95,79.53559136,46.67829748,92.2213302258,3.04559136,0.88829748,3.172491,76.49,45.79,89.1484391338,131.53
2022-02-17 10:00:00,81.9008464,15.7823302,83.4076170837,2.7508464,0.8023302,2.865465,79.15,14.98,80.5550923282,135.7,82.3108464,5.9623302,82.5265097802,2.7508464,0.8023302,2.865465,79.56,5.16,79.7271547216,133.85,79.6908464,46.3123302,92.1708355637,2.7508464,0.8023302,2.865465,76.94,45.51,89.3919666413,131.38
2022-02-17 10:30:00,82.56302496,15.54713228,84.0140846089,2.01302496,0.5871322800000001,2.096901,80.55,14.96,81.9274319139,134.6,82.96302496,5.36713228,83.1364518092,2.01302496,0.5871322800000001,2.096901,80.95,4.78,81.0910038167,133.05,80.38302496,43.88713228,91.5833559195,2.01302496,0.5871322800000001,2.096901,78.37,43.3,89.5362881741,130.22
2022-02-17 11:00:00,82.5018256,15.4301158,83.9323519326,2.5718256,0.7501158,2.678985,79.93,14.68,81.2668893215,134.6,82.9018256,5.7201158,83.0989314768,2.5718256,0.7501158,2.678985,80.33,4.97,80.4835995716,133.05,80.1018256,43.4601158,91.1322343071,2.5718256,0.7501158,2.678985,77.53,42.71,88.5157895519,130.22
2022-02-17 11:30:00,81.41338304,15.95223672,82.961513935,3.57338304,1.04223672,3.722274,77.84,14.91,79.2551178158,134.27,81.80338304,5.73223672,82.0039756024,3.57338304,1.04223672,3.722274,78.23,4.69,78.3704599961,132.82,78.78338304,43.96223672,90.2191759032,3.57338304,1.04223672,3.722274,75.21,42.92,86.5948641664,129.86
2022-02-17 12:00:00,80.74500128,16.26354204,82.366607502,3.71500128,1.08354204,3.869793,77.03,15.18,78.5114851471,134.1,81.13500128,5.5735420399999995,81.3262122786,3.71500128,1.08354204,3.869793,77.42,4.49,77.5500902643,132.71,78.06500128,44.38354204,89.8000179781,3.71500128,1.08354204,3.869793,74.35,43.3,86.0395984416,129.69
2022-02-17 12:30:00,82.2974496,15.6696728,83.7759443774,2.9474496,0.8596728,3.07026,79.35,14.81,80.7202490085,134.32,82.7074496,5.6896728,82.9029227223,2.9474496,0.8596728,3.07026,79.76,4.83,79.9061105298,132.85,79.8074496,43.6996728,90.9884081325,2.9474496,0.8596728,3.07026,76.86,42.84,87.9927565201,129.94
2022-02-17 13:00:00,80.68358144,16.87062792,82.4285047808,4.97358144,1.45062792,5.180814,75.71,15.42,77.2643546534,134.23,81.07358144,5.77062792,81.2786918823,4.97358144,1.45062792,5.180814,76.1,4.32,76.2225189823,132.79,77.72358144,45.12062792,89.8711643173,4.97358144,1.45062792,5.180814,72.75,43.67,84.8506417183,129.85
2022-02-17 13:30:00,80.06256224,17.32449732,81.9155179427,5.19256224,1.51449732,5.408919,74.87,15.81,76.52106246,135.11,80.45256224,5.57449732,80.645457351,5.19256224,1.51449732,5.408919,75.26,4.06,75.3694314693,133.33,77.06256224,45.77449732,89.6322659754,5.19256224,1.51449732,5.408919,71.87,44.26,84.4052397663,130.69
2022-02-17 14:00:00,80.78086496,16.73650228,82.4964159964,4.17086496,1.21650228,4.344651,76.61,15.52,78.1662491105,135.11,81.16086496,5.51650228,81.348127197,4.17086496,1.21650228,4.344651,76.99,4.3,77.1099870315,133.33,77.89086496,45.12650228,90.0188205446,4.17086496,1.21650228,4.344651,73.72,43.91,85.8063313515,130.69
2022-02-17 14:30:00,80.17816,16.19613,81.7976281316,1.83816,0.53613,1.9147500000000002,78.34,15.66,79.889869195,134.87,80.58816,4.81613,80.7319431227,1.83816,0.53613,1.9147500000000002,78.75,4.28,78.86622154,133.16,77.88816,44.69613,89.801500573,1.83816,0.53613,1.9147500000000002,76.05,44.16,87.9415038534,130.43
2022-02-17 15:00:00,78.8208368,17.0385774,80.6414126468,2.3608368,0.6885774,2.459205,76.46,16.35,78.1885803682,135.17,79.2108368,4.3685774,79.3312116071,2.3608368,0.6885774,2.459205,76.85,3.68,76.9380588526,133.41,76.2108368,45.7285774,88.8774124105,2.3608368,0.6885774,2.459205,73.85,45.04,86.5010063525,130.68
2022-02-17 15:30:00,78.01967872,17.06657296,79.8644988726,1.59967872,0.46657296000000004,1.666332,76.42,16.6,78.2021508656,135.49,78.42967872,4.06657296,78.5350337096,1.59967872,0.46657296000000004,1.666332,76.83,3.6,76.9142958103,133.6,75.61967872,46.56657296,88.8075533215,1.59967872,0.46657296000000004,1.666332,74.02,46.1,87.2018944748,130.99
2022-02-17 16:00:00,79.33324544,16.74302992,81.0807799848,1.31324544,0.38302992,1.367964,78.02,16.36,79.7168112759,136.05,79.72324544,3.69302992,79.8087359471,1.31324544,0.38302992,1.367964,78.41,3.31,78.4798330783,133.98,76.80324544,45.44302992,89.2401674047,1.31324544,0.38302992,1.367964,75.49,45.06,87.9155486817,131.56
2022-02-17 16:30:00,81.86538368,16.37282024,83.4865874718,0.93538368,0.27282024,0.974358,80.93,16.1,82.5159069513,134.31,82.25538368,3.61282024,82.3346865812,0.93538368,0.27282024,0.974358,81.32,3.34,81.3885618499,132.81,79.20538368,44.37282024,90.7878845438,0.93538368,0.27282024,0.974358,78.27,44.1,89.8387605658,129.89
2022-02-17 17:00:00,85.71277664,7.60997652,86.0499379545,0.58277664,0.16997652,0.607059,85.13,7.44,85.4544937379,133.55,85.75277664,2.87997652,85.8011245044,0.58277664,0.16997652,0.607059,85.17,2.71,85.2131034525,132.33,81.09277664,52.62997652,96.6744684582,0.58277664,0.16997652,0.607059,80.51,52.46,96.0932448198,129.13
2022-02-17 17:30:00,88.72404544,1.50992992,88.7368927087,0.51404544,0.14992992,0.5354639999999999,88.21,1.3599999999999999,88.2204834491,134.45,88.48404544,1.45992992,88.4960885734,0.51404544,0.14992992,0.5354639999999999,87.97,1.31,87.9797533527,132.92,82.30404544,59.37992992,101.4885805059,0.51404544,0.14992992,0.5354639999999999,81.79,59.23,100.9841423195,129.63
2022-02-17 18:00:00,92.31664288,2.60902084,92.3535031408,0.47664288,0.13902084,0.49650299999999997,91.84,2.47,91.8732088261,136.06,92.05664288,2.55902084,92.0922042629,0.47664288,0.13902084,0.49650299999999997,91.58,2.42,91.6119686504,134.01,85.64664288,57.96902084,103.42028241,0.47664288,0.13902084,0.49650299999999997,85.17,57.83,102.94774305440001,130.77
2022-02-17 18:30:00,92.00184768,4.08762224,92.0926089983,0.47184768,0.13762224,0.491508,91.53,3.95,91.6151919716,135.5,91.76184768,4.03762224,91.8506346358,0.47184768,0.13762224,0.491508,91.29,3.9,91.3732679726,133.61,85.91184768,56.35762224,102.7473948883,0.47184768,0.13762224,0.491508,85.44,56.22,102.2774755261,130.2
2022-02-17 19:00:00,87.86504448,1.43855464,87.8768199295,0.47504448,0.13855464,0.494838,87.39,1.3,87.3996687637,134.5,87.59504448,1.38855464,87.6060494569,0.47504448,0.13855464,0.494838,87.12,1.25,87.1289670546,133.06,90.17504448,57.05855464,106.7109052748,0.47504448,0.13855464,0.494838,89.7,56.92,106.2354761838,129.34
2022-02-17 19:30:00,84.93120832,0.53743576,84.9329087215,0.47120832,0.13743576,0.490842,84.46,0.4,84.4609471886,135.79,84.69120832,0.51743576,84.6927889874,0.47120832,0.13743576,0.490842,84.22,0.38,84.2208572742,132.39,87.14120832,59.32743576,105.419802795,0.47120832,0.13743576,0.490842,86.67,59.19,104.9530609368,130.42
2022-02-17 20:00:00,81.861528,0.6575289999999999,81.864168663,0.471528,0.13752899999999998,0.491175,81.39,0.52,81.3916611208,135.79,81.621528,0.6675289999999999,81.6242575955,0.471528,0.13752899999999998,0.491175,81.15,0.53,81.1517307271,132.39,84.161528,62.957529,105.1038213058,0.471528,0.13752899999999998,0.491175,83.69,62.82,104.6440084286,130.42
2022-02-17 20:30:00,79.70824128,1.68948704,79.7261443594,0.47824128,0.13948704,0.498168,79.23,1.55,79.2451601046,136.62,79.46824128,1.72948704,79.4870586797,0.47824128,0.13948704,0.498168,78.99,1.5899999999999999,79.0060010379,133.12,81.77824128,60.58948704,101.7780265412,0.47824128,0.13948704,0.498168,81.3,60.45,101.3108705915,131.46
2022-02-17 21:00:00,77.45056896,2.48724928,77.4904964574,0.47056896000000004,0.13724928,0.490176,76.98,2.35,77.0158613534,134.8,77.22056896,2.52724928,77.2619133819,0.47056896000000004,0.13724928,0.490176,76.75,2.39,76.787203361,131.8,79.38056896,61.91724928,100.6728388733,0.47056896000000004,0.13724928,0.490176,78.91,61.78,100.217545869,129.52
2022-02-17 21:30:00,73.06463488,3.70135184,73.1583274521,0.48463488,0.14135184,0.5048279999999999,72.58,3.56,72.6672553493,136.45,72.86463488,3.73135184,72.9601124091,0.48463488,0.14135184,0.5048279999999999,72.38,3.59,72.4689761208,133.03,74.90463488,65.88135184,99.7549840698,0.48463488,0.14135184,0.5048279999999999,74.42,65.74,99.2979556688,131.31
2022-02-17 22:00:00,68.8591104,4.9926572,69.0398704445,0.4891104,0.14265719999999998,0.50949,68.37,4.85,68.5418076797,136.45,68.6591104,5.0126572,68.8418489955,0.4891104,0.14265719999999998,0.50949,68.17,4.87,68.3437327046,133.03,70.4691104,66.5026572,96.894266782,0.4891104,0.14265719999999998,0.50949,69.98,66.36,96.4409145539,131.31
2022-02-17 22:30:00,64.32952,6.5598600000000005,64.6631185967,0.47952000000000006,0.13986,0.4995,63.85,6.42,64.1719479212,135.65,64.15952,6.57986,64.4960352599,0.47952000000000006,0.13986,0.4995,63.68,6.44,64.0048123191,132.55,65.51952,68.09986,94.5007853568,0.47952000000000006,0.13986,0.4995,65.04,67.96,94.0678648636,130.56
2022-02-17 23:00:00,59.33522432,11.08277376,60.361384339,0.45522432,0.13277376,0.474192,58.88,10.95,59.8895391533,136.88,59.28522432,6.55277376,59.6462628052,0.45522432,0.13277376,0.474192,58.83,6.42,59.1792641049,133.28,61.10522432,68.71277376,91.9526710705,0.45522432,0.13277376,0.474192,60.65,68.58,91.5512910887,131.61
2022-02-17 23:30:00,54.40810144,26.06361292,60.328711413,0.45810144,0.13361292,0.477189,53.95,25.93,59.8578933809,137.53,54.78810144,5.60361292,55.0739188469,0.45810144,0.13361292,0.477189,54.33,5.47,54.604668298600004,133.99,58.13810144,58.05361292,82.1599708624,0.45810144,0.13361292,0.477189,57.68,57.92,81.74172007,132.63
2022-02-18 00:00:00,52.01362592,23.83230756,57.2136012237,0.45362592,0.13230756,0.472527,51.56,23.7,56.7461329079,136.68,52.37362592,5.58230756,52.6702843139,0.45362592,0.13230756,0.472527,51.92,5.45,52.2052573981,133.82,54.78362592,64.23230756,84.42176854,0.45362592,0.13230756,0.472527,54.33,64.1,84.0271319277,132.44
2022-02-18 00:30:00,53.23426528,15.47249404,55.437217388,0.45426528,0.13249404,0.473193,52.78,15.34,54.9640245979,136.83,53.59426528,5.06249404,53.8328349319,0.45426528,0.13249404,0.473193,53.14,4.93,53.3681974588,133.75,53.94426528,78.19249404,94.994999241,0.45426528,0.13249404,0.473193,53.49,78.06,94.6284507957,132.33
2022-02-18 01:00:00,56.79426528,15.31249404,58.8222835533,0.45426528,0.13249404,0.473193,56.34,15.18,58.3491902257,135.69,57.15426528,5.02249404,57.3745194845,0.45426528,0.13249404,0.473193,56.7,4.89,56.9104744313,132.36,57.57426528,75.60249404,95.029117262,0.45426528,0.13249404,0.473193,57.12,75.47,94.6489054348,130.36
2022-02-18 01:30:00,57.24266688,15.30202784,59.2526367983,0.45266688,0.13202784,0.471528,56.79,15.17,58.7812299973,134.99,57.59266688,5.04202784,57.8129511709,0.45266688,0.13202784,0.471528,57.14,4.91,57.3505684366,131.72,58.00266688,75.31202784,95.0589864377,0.45266688,0.13202784,0.471528,57.55,75.18,94.6785873363,129.44
2022-02-18 02:00:00,56.1487408,15.6437994,58.2873018169,0.4587408,0.13379939999999999,0.477855,55.69,15.51,57.8094819212,134.88,56.5187408,4.8737994,56.7284935655,0.4587408,0.13379939999999999,0.477855,56.06,4.74,56.2600319943,131.61,56.8387408,76.1537994,95.0265416543,0.4587408,0.13379939999999999,0.477855,56.38,76.02,94.6453633307,129.22
2022-02-18 02:30:00,55.19426528,15.93249404,57.4478135888,0.45426528,0.13249404,0.473193,54.74,15.8,56.9746224209,135.28,55.56426528,4.68249404,55.7612170468,0.45426528,0.13249404,0.473193,55.11,4.55,55.2975098897,131.86,55.77426528,76.80249404,94.9178158108,0.45426528,0.13249404,0.473193,55.32,76.67,94.5441235614,129.6
2022-02-18 03:00:00,54.02330624,16.28221432,56.4236485905,0.45330624,0.13221432,0.472194,53.57,16.15,55.9514736178,135.63,54.38330624,4.29221432,54.5524252565,0.45330624,0.13221432,0.472194,53.93,4.16,54.0902070619,132.09,54.50330624,77.08221432,94.4048629868,0.45330624,0.13221432,0.472194,54.05,76.95,94.0356581303,129.92
2022-02-18 03:30:00,52.62362592,16.44230756,55.1325265416,0.45362592,0.13230756,0.472527,52.17,16.31,54.660085986,135.63,52.99362592,4.00230756,53.1445467941,0.45362592,0.13230756,0.472527,52.54,3.87,52.6823357493,132.05,53.06362592,76.85230756,93.3917853619,0.45362592,0.13230756,0.472527,52.61,76.72,93.0256443138,129.92
2022-02-18 04:00:00,51.64842112,16.54370616,54.2333257112,0.45842112,0.13370616,0.477522,51.19,16.41,53.7559689709,135.23,52.00842112,3.93370616,52.1569737576,0.45842112,0.13370616,0.477522,51.55,3.8,51.6898684463,131.75,51.99842112,77.06370616,92.9658572062,0.45842112,0.13370616,0.477522,51.54,76.93,92.5991171664,129.49
2022-02-18 04:30:00,50.96362592,16.52230756,53.5749737659,0.45362592,0.13230756,0.472527,50.51,16.39,53.102657184,135.4,51.32362592,3.92230756,51.4732850532,0.45362592,0.13230756,0.472527,50.87,3.79,51.0109890122,131.87,51.27362592,76.97230756,92.4863278874,0.45362592,0.13230756,0.472527,50.82,76.84,92.1252299861,129.63
2022-02-18 05:00:00,50.54362592,16.48230756,53.1631882381,0.45362592,0.13230756,0.472527,50.09,16.35,52.690896747,135.4,50.90362592,3.95230756,51.0568297768,0.45362592,0.13230756,0.472527,50.45,3.8200000000000003,50.5944156998,131.83,50.82362592,76.88230756,92.162520405,0.45362592,0.13230756,0.472527,50.37,76.75,91.8025021445,129.63
2022-02-18 05:30:00,51.73330624,16.48221432,54.2954727709,0.45330624,0.13221432,0.472194,51.28,16.35,53.8234233397,135.4,52.08330624,3.92221432,52.2307816719,0.45330624,0.13221432,0.472194,51.63,3.79,51.768919247,131.79,51.99330624,75.30221432,91.5080727327,0.45330624,0.13221432,0.472194,51.54,75.17,91.1421993371,129.7
2022-02-18 06:00:00,53.7739456,15.3024008,55.9088606183,0.4539456,0.13240079999999999,0.47286000000000006,53.32,15.17,55.4360108594,135.24,54.1239456,5.2224008,54.3753156996,0.4539456,0.13240079999999999,0.47286000000000006,53.67,5.09,53.910824516,131.63,54.2239456,75.5024008,92.95616603,0.4539456,0.13240079999999999,0.47286000000000006,53.77,75.37,92.5842848436,129.38
2022-02-18 06:30:00,59.47947008,13.14109544,60.9138387426,0.44947008,0.13109544,0.468198,59.03,13.01,60.4466789824,135.75,59.83947008,7.07109544,60.2558094309,0.44947008,0.13109544,0.468198,59.39,6.94,59.794110914,131.91,60.38947008,72.47109544,94.3342343522,0.44947008,0.13109544,0.468198,59.94,72.34,93.9461505332,129.93
2022-02-18 07:00:00,63.79426528,23.08249404,67.8417999004,0.45426528,0.13249404,0.473193,63.34,22.95,67.3695636026,134.78,64.15426528,6.04249404,64.4381989804,0.45426528,0.13249404,0.473193,63.7,5.91,63.9735734503,131.45,69.05426528,47.64249404,83.8945695007,0.45426528,0.13249404,0.473193,68.6,47.51,83.4455517089,129.04
2022-02-18 07:30:00,69.07536416,23.98864788,73.1222343815,0.47536416000000004,0.13864788,0.495171,68.6,23.85,72.6276978845,134.65,69.43536416,4.13864788,69.5585954596,0.47536416000000004,0.13864788,0.495171,68.96,4.0,69.0759118651,132.8,75.68536416,40.74864788,85.957702692,0.47536416000000004,0.13864788,0.495171,75.21,40.61,85.4734824375,130.81
2022-02-18 08:00:00,72.8678816,22.6410488,76.304293848,0.5178815999999999,0.15104879999999998,0.53946,72.35,22.49,75.7649166831,134.65,73.2378816,2.9010488,73.2953162582,0.5178815999999999,0.15104879999999998,0.53946,72.72,2.75,72.7719788105,132.8,79.6478816,37.6310488,88.0901860434,0.5178815999999999,0.15104879999999998,0.53946,79.13,37.48,87.5574514248,130.81
2022-02-18 08:30:00,75.56109824,21.61282032,78.5913072128,0.6610982400000001,0.19282032000000002,0.6886439999999999,74.9,21.42,77.9026726114,134.16,75.95109824,1.80282032,75.9724916333,0.6610982400000001,0.19282032000000002,0.6886439999999999,75.29,1.6099999999999999,75.307212138,132.37,82.54109824,35.98282032,90.043302121,0.6610982400000001,0.19282032000000002,0.6886439999999999,81.88,35.79,89.3602736119,130.18
2022-02-18 09:00:00,76.05944928,21.42025604,79.0181447112,1.26944928,0.37025604,1.322343,74.79,21.05,77.6958596065,134.37,76.44944928,1.73025604,76.4690269402,1.26944928,0.37025604,1.322343,75.18,1.3599999999999999,75.1923001377,132.44,83.01944928,35.39025604,90.2479871317,1.26944928,0.37025604,1.322343,81.75,35.02,88.9351612131,130.31
2022-02-18 09:30:00,77.15213504,21.51312272,80.0953581077,2.82213504,0.82312272,2.939724,74.33,20.69,77.1558487738,133.93,77.52213504,1.97312272,77.5472413077,2.82213504,0.82312272,2.939724,74.7,1.15,74.7088515505,132.15,83.96213504,35.09312272,91.0009196806,2.82213504,0.82312272,2.939724,81.14,34.27,88.0802616935,129.87
2022-02-18 10:00:00,78.83870976,20.13587368,81.3695002165,1.52870976,0.44587368,1.592406,77.31,19.69,79.7780182757,133.45,79.21870976,0.55587368,79.2206600047,1.52870976,0.44587368,1.592406,77.69,0.11,77.6900778736,131.86,86.10870976,34.54587368,92.7799939903,1.52870976,0.44587368,1.592406,84.58,34.1,91.1953200554,129.44
2022-02-18 10:30:00,80.4496192,19.7540556,82.8393864178,1.1796191999999999,0.34405559999999996,1.22877,79.27,19.41,81.6117699845,133.45,80.8396192,0.5540556,80.8415178606,1.1796191999999999,0.34405559999999996,1.22877,79.66,0.21,79.6602768009,131.93,87.9396192,34.1940556,94.3536436149,1.1796191999999999,0.34405559999999996,1.22877,86.76,33.85,93.1295876722,129.58
2022-02-18 11:00:00,80.492016,19.748088,82.8791386261,1.982016,0.5780879999999999,2.0646,78.51,19.17,80.8165144015,133.66,80.872016,0.878088,80.8767828888,1.982016,0.5780879999999999,2.0646,78.89,0.30000000000000004,78.8905704124,132.15,87.902016,34.238088,94.3345699453,1.982016,0.5780879999999999,2.0646,85.92,33.66,92.2780689005,129.9
2022-02-18 11:30:00,83.26240608,5.02111844,83.4136673251,1.5124060799999999,0.44111844,1.575423,81.75,4.58,81.8781955102,133.34,83.14240608,2.05111844,83.1677027194,1.5124060799999999,0.44111844,1.575423,81.63,1.6099999999999999,81.6458755847,131.98,88.16240608,46.58111844,99.711636437,1.5124060799999999,0.44111844,1.575423,86.65,46.14,98.1688448542,129.64
