Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-02-18 12:00:00,84.0070416,2.5458038,84.0456075912,1.3570416,0.3958038,1.4135849999999999,82.65,2.15,82.6779595781,135.08,83.7570416,2.5758038,83.7966394481,1.3570416,0.3958038,1.4135849999999999,82.4,2.18,82.4288323343,132.77,88.2470416,49.3258038,101.0968608398,1.3570416,0.3958038,1.4135849999999999,86.89,48.93,99.7196921375,130.74
2022-02-18 12:30:00,83.48985824,2.84412532,83.538287496,1.89985824,0.55412532,1.979019,81.59,2.29,81.6221305774,135.42,83.25985824,2.85412532,83.3087631974,1.89985824,0.55412532,1.979019,81.36,2.3,81.3925033403,132.65,87.64985824,49.61412532,100.7177197953,1.89985824,0.55412532,1.979019,85.75,49.06,98.792439488,130.59
2022-02-18 13:00:00,82.8260112,3.9625866,82.9207466432,2.7860112,0.8125865999999999,2.902095,80.04,3.15,80.1019606502,135.42,82.5760112,3.9925866,82.672476517,2.7860112,0.8125865999999999,2.902095,79.79,3.18,79.8533436996,132.65,86.6960112,51.2825866,100.7278613214,2.7860112,0.8125865999999999,2.902095,83.91,50.47,97.9188899038,130.59
2022-02-18 13:30:00,82.87371488,3.59941684,82.9518439795,1.4037148799999999,0.40941684,1.462203,81.47,3.19,81.532429131,136.39,82.61371488,3.6094168399999997,82.6925255159,1.4037148799999999,0.40941684,1.462203,81.21,3.2,81.2730219692,133.29,87.07371488,52.15941684,101.500919149,1.4037148799999999,0.40941684,1.462203,85.67,51.75,100.0870191383,131.56
2022-02-18 14:00:00,83.04867008,3.5841954400000002,83.1259770409,1.2486700800000001,0.36419544,1.300698,81.8,3.22,81.8633519959,137.34,82.80867008,3.60419544,82.8870681421,1.2486700800000001,0.36419544,1.300698,81.56,3.24,81.6243297063,133.97,87.31867008,52.12419544,101.6930769266,1.2486700800000001,0.36419544,1.300698,86.07,51.76,100.4347673866,132.53
2022-02-18 14:30:00,81.7466912,4.3644516,81.8631172135,2.1066912,0.6144516,2.19447,79.64,3.75,79.7282390374,137.34,81.5066912,4.3844516,81.6245313996,2.1066912,0.6144516,2.19447,79.4,3.77,79.4894515014,133.97,85.8566912,53.1344516,100.9685167299,2.1066912,0.6144516,2.19447,83.75,52.52,98.8555152736,132.68
2022-02-18 15:00:00,81.25668128,6.83403204,81.5435604236,2.03668128,0.59403204,2.121543,79.22,6.24,79.4653761081,137.49,81.02668128,6.78403204,81.3101849092,2.03668128,0.59403204,2.121543,78.99,6.19,79.2321664477,134.09,82.28668128,73.72403204,110.4822647139,2.03668128,0.59403204,2.121543,80.25,73.13,108.5728299346,133.03
2022-02-18 15:30:00,79.93372416,6.57650288,80.2038069434,2.11372416,0.61650288,2.201796,77.82,5.96,78.0478955514,136.91,79.69372416,6.51650288,79.9597053539,2.11372416,0.61650288,2.201796,77.58,5.9,77.8040256028,133.08,80.72372416,75.16650288,110.3010552872,2.11372416,0.61650288,2.201796,78.61,74.55,108.3385185426,131.64
2022-02-18 16:00:00,80.16298496,6.5287872799999995,80.4284105341,2.05298496,0.59878728,2.138526,78.11,5.93,78.334775164,136.73,79.92298496,6.47878728,80.1851495574,2.05298496,0.59878728,2.138526,77.87,5.88,78.0916852168,132.97,80.95298496,75.10878728,110.4296866816,2.05298496,0.59878728,2.138526,78.9,74.51,108.5216572855,131.43
2022-02-18 16:30:00,80.94141696,6.30291328,81.1864501953,1.62141696,0.47291328,1.6889759999999998,79.32,5.83,79.5339631855,136.82,80.70141696,6.25291328,80.9432988198,1.62141696,0.47291328,1.6889759999999998,79.08,5.78,79.2909503033,133.02,81.77141696,75.00291328,110.9594594081,1.62141696,0.47291328,1.6889759999999998,80.15,74.53,109.4474458359,131.45
2022-02-18 17:00:00,83.35187744,5.97888092,83.5660367005,0.6818774400000001,0.19888092000000002,0.710289,82.67,5.78,82.8718124576,136.82,83.09187744,5.91888092,83.3024204201,0.6818774400000001,0.19888092000000002,0.710289,82.41,5.72,82.6082713776,133.02,84.29187744,72.24888092,111.0181129211,0.6818774400000001,0.19888092000000002,0.710289,83.61,72.05,110.3713486372,131.45
2022-02-18 17:30:00,85.89742208,5.99508144,86.1063767758,0.49742208,0.14508144,0.5181479999999999,85.4,5.85,85.6001314251,136.05,85.63742208,5.93508144,85.8428404249,0.49742208,0.14508144,0.5181479999999999,85.14,5.79,85.3366492194,132.4,86.60742208,70.25508144,111.5196037811,0.49742208,0.14508144,0.5181479999999999,86.11,70.11,111.0420830136,130.5
2022-02-18 18:00:00,88.19047904,6.39013972,88.4216855695,0.48047904,0.14013972,0.500499,87.71,6.25,87.9323978975,136.24,87.91047904,6.33013972,88.1380904826,0.48047904,0.14013972,0.500499,87.43,6.19,87.6488505344,132.36,88.92047904,69.52013972,112.8711717818,0.48047904,0.14013972,0.500499,88.44,69.38,112.406485578,130.4
2022-02-18 18:30:00,88.79408544,6.08827492,89.0025656969,0.47408544,0.13827492,0.493839,88.32,5.95,88.520194871,135.88,88.52408544,6.02827492,88.7291034639,0.47408544,0.13827492,0.493839,88.05,5.89,88.2467823776,132.12,89.49408544,70.51827492,113.9386608067,0.47408544,0.13827492,0.493839,89.02,70.38,113.4808565354,130.4
2022-02-18 19:00:00,88.04248704,6.07780872,88.2520214104,0.47248704,0.13780872,0.492174,87.57,5.94,87.7712282015,136.57,87.78248704,6.01780872,87.9885165957,0.47248704,0.13780872,0.492174,87.31,5.88,87.5077739404,132.59,88.78248704,72.66780872,114.7298584902,0.47248704,0.13780872,0.492174,88.31,72.53,114.2771061937,131.01
2022-02-18 19:30:00,85.08280672,5.25790196,85.2451144194,0.47280672,0.13790196,0.492507,84.61,5.12,84.764771574,137.54,84.83280672,5.20790196,84.9925134281,0.47280672,0.13790196,0.492507,84.36,5.07,84.5122150934,133.28,85.84280672,72.94790196,112.6516039208,0.47280672,0.13790196,0.492507,85.37,72.81,112.2021969482,131.86
2022-02-18 20:00:00,82.3947248,4.3484614,82.5093921406,0.4747248,0.13846139999999998,0.494505,81.92,4.21,82.0281079874,136.44,82.1447248,4.2884614,82.2565907004,0.4747248,0.13846139999999998,0.494505,81.67,4.15,81.7753715981,132.61,83.0447248,73.9984614,111.2303852671,0.4747248,0.13846139999999998,0.494505,82.57,73.86,110.7840444288,130.91
2022-02-18 20:30:00,80.30728224,3.63920732,80.3896971676,0.47728224,0.13920732,0.49716899999999997,79.83,3.5,79.9066887063,136.44,80.06728224,3.59920732,80.1481377116,0.47728224,0.13920732,0.49716899999999997,79.59,3.46,79.6651724407,132.65,80.85728224,75.35920732,110.5301326297,0.47728224,0.13920732,0.49716899999999997,80.38,75.22,110.0862970583,130.97
2022-02-18 21:00:00,77.32856096,2.65958028,77.3742832433,0.47856096000000004,0.13958028,0.49850099999999997,76.85,2.52,76.8913057504,136.98,77.09856096,2.60958028,77.1427119781,0.47856096000000004,0.13958028,0.49850099999999997,76.62,2.47,76.6598023739,132.99,77.77856096,76.41958028,109.0387857378,0.47856096000000004,0.13958028,0.49850099999999997,77.3,76.28,108.5998545119,131.41
2022-02-18 21:30:00,73.53399552,0.74116536,73.5377306097,0.48399552,0.14116536,0.504162,73.05,0.6000000000000001,73.0524640242,136.98,73.31399552,0.71116536,73.3174446859,0.48399552,0.14116536,0.504162,72.83,0.5700000000000001,72.8322305027,132.99,73.64399552,77.03116536,106.5703453728,0.48399552,0.14116536,0.504162,73.16,76.89,106.1341495467,131.41
2022-02-18 22:00:00,69.95463488,0.66135184,69.9577610237,0.48463488,0.14135184,0.5048279999999999,69.47,0.52,69.4719461366,137.31,69.75463488,0.69135184,69.7580608576,0.48463488,0.14135184,0.5048279999999999,69.27,0.55,69.2721834505,133.12,69.91463488,77.39135184,104.295146148,0.48463488,0.14135184,0.5048279999999999,69.43,77.25,103.8657181172,131.57
2022-02-18 22:30:00,65.85888064,1.9696735200000002,65.8883280478,0.47888064,0.13967352,0.498834,65.38,1.83,65.4056060288,136.89,65.65888064,1.98967352,65.6890204495,0.47888064,0.13967352,0.498834,65.18,1.85,65.2062489337,132.82,65.63888064,78.10967352,102.0273676475,0.47888064,0.13967352,0.498834,65.16,77.97,101.6127280413,131.14
2022-02-18 23:00:00,62.41778176,2.9135196800000003,62.485742988,0.45778176,0.13351968,0.476856,61.96,2.7800000000000002,62.0223346868,136.24,62.22778176,2.95351968,62.2978338409,0.45778176,0.13351968,0.476856,61.77,2.8200000000000003,61.834337548,132.43,62.04778176,79.60351968,100.928923341,0.45778176,0.13351968,0.476856,61.59,79.47,100.5425730723,130.57
2022-02-18 23:30:00,58.93778176,3.38351968,59.0348229794,0.45778176,0.13351968,0.476856,58.48,3.25,58.5702390297,136.98,58.75778176,3.40351968,58.856272933,0.45778176,0.13351968,0.476856,58.3,3.27,58.3916338186,132.95,58.39778176,80.65351968,99.5755549885,0.45778176,0.13351968,0.476856,57.94,80.52,99.1993649173,131.37
2022-02-19 00:00:00,56.10266688,4.67202784,56.2968655894,0.45266688,0.13202784,0.471528,55.65,4.54,55.8348824661,136.98,55.97266688,3.62202784,56.0897363457,0.45266688,0.13202784,0.471528,55.52,3.49,55.6295829573,132.95,55.76266688,82.86202784,99.8778788087,0.45266688,0.13202784,0.471528,55.31,82.73,99.5160740785,131.37
2022-02-19 00:30:00,55.38298656,21.42212108,59.3816678098,0.45298656,0.13212108,0.471861,54.93,21.29,58.911535373,137.63,55.72298656,1.31212108,55.738432817,0.45298656,0.13212108,0.471861,55.27,1.18,55.2825949102,133.54,57.68298656,67.47212108,88.7683167663,0.45298656,0.13212108,0.471861,57.23,67.34,88.373913006,132.23
2022-02-19 01:00:00,59.06778176,20.47351968,62.5153409183,0.45778176,0.13351968,0.476856,58.61,20.34,62.0390820371,135.61,59.40778176,0.61351968,59.4109496645,0.45778176,0.13351968,0.476856,58.95,0.48,58.9519541661,132.7,61.53778176,64.96351968,89.4827216459,0.45778176,0.13351968,0.476856,61.08,64.83,89.0712933554,130.98
2022-02-19 01:30:00,59.36778176,20.37351968,62.7663430132,0.45778176,0.13351968,0.476856,58.91,20.24,62.2900128432,134.62,59.71778176,0.38351968000000003,59.7190132678,0.45778176,0.13351968,0.476856,59.26,0.25,59.2605273348,131.98,61.89778176,65.57351968,90.1732880072,0.45778176,0.13351968,0.476856,61.44,65.44,89.7622816109,129.92
2022-02-19 02:00:00,58.21266688,21.28202784,61.9809591267,0.45266688,0.13202784,0.471528,57.76,21.15,61.5104877236,135.14,58.56266688,1.04202784,58.5719367455,0.45266688,0.13202784,0.471528,58.11,0.91,58.1171248429,132.33,60.50266688,65.69202784,89.3085394647,0.45266688,0.13202784,0.471528,60.05,65.56,88.9050960294,130.42
2022-02-19 02:30:00,57.43330624,21.42221432,61.2984170434,0.45330624,0.13221432,0.472194,56.98,21.29,60.8274978936,136.24,57.79330624,1.12221432,57.8042006357,0.45330624,0.13221432,0.472194,57.34,0.99,57.3485457531,132.93,59.64330624,65.78221432,88.7954035977,0.45330624,0.13221432,0.472194,59.19,65.65,88.3933176207,131.32
2022-02-19 03:00:00,55.99298656,21.70212108,60.0516161588,0.45298656,0.13212108,0.471861,55.54,21.57,59.5815113941,136.24,56.34298656,1.26212108,56.3571209708,0.45298656,0.13212108,0.471861,55.89,1.13,55.9014221644,132.93,58.08298656,66.91212108,88.605108629,0.45298656,0.13212108,0.471861,57.63,66.78,88.2087597691,131.32
2022-02-19 03:30:00,54.59330624,21.69221432,58.7450529689,0.45330624,0.13221432,0.472194,54.14,21.56,58.2749791935,136.71,54.95330624,1.08221432,54.963961416000004,0.45330624,0.13221432,0.472194,54.5,0.9500000000000001,54.5082791877,133.27,56.76330624,68.90221432,89.2725493839,0.45330624,0.13221432,0.472194,56.31,68.77,88.8826698519,131.8
2022-02-19 04:00:00,53.35298656,21.79212108,57.6319157762,0.45298656,0.13212108,0.471861,52.9,21.66,57.1626241525,137.2,53.72298656,1.1321210800000001,53.7349140045,0.45298656,0.13212108,0.471861,53.27,1.0,53.2793853193,133.69,55.47298656,69.91212108,89.2466072845,0.45298656,0.13212108,0.471861,55.02,69.78,88.8619648669,132.39
2022-02-19 04:30:00,52.68298656,21.48212108,56.8944513901,0.45298656,0.13212108,0.471861,52.23,21.35,56.4251309259,137.42,53.02298656,0.88212108,53.0303237907,0.45298656,0.13212108,0.471861,52.57,0.75,52.5753497373,133.87,54.84298656,70.29212108,89.1556810346,0.45298656,0.13212108,0.471861,54.39,70.16,88.7732938445,132.66
2022-02-19 05:00:00,52.01298656,21.72212108,56.3666684762,0.45298656,0.13212108,0.471861,51.56,21.59,55.8977790256,137.15,52.37298656,1.1321210800000001,52.3852213831,0.45298656,0.13212108,0.471861,51.92,1.0,51.9296293074,133.73,54.13298656,70.52212108,88.9030359185,0.45298656,0.13212108,0.471861,53.68,70.39,88.5228473333,132.41
2022-02-19 05:30:00,52.2623472,21.0619346,56.3467658695,0.4523472,0.13193459999999999,0.471195,51.81,20.93,55.8779115573,136.46,52.6123472,0.6419346,52.6162632455,0.4523472,0.13193459999999999,0.471195,52.16,0.51,52.1624932303,133.27,54.4423472,69.4319346,88.2313023305,0.4523472,0.13193459999999999,0.471195,53.99,69.3,87.8487911129,131.71
2022-02-19 06:00:00,53.49563392,20.59997656,57.3248801375,0.44563392,0.12997656,0.464202,53.05,20.47,56.8623196854,136.46,53.84563392,0.31997656,53.8465846386,0.44563392,0.12997656,0.464202,53.4,0.19,53.4003380139,133.27,55.75563392,67.87997656,87.8429389969,0.44563392,0.12997656,0.464202,55.31,67.75,87.4600400183,131.71
2022-02-19 06:30:00,55.9239456,20.2724008,59.4849386456,0.4539456,0.13240079999999999,0.47286000000000006,55.47,20.14,59.0130536407,135.86,56.2739456,0.3324008,56.2749273094,0.4539456,0.13240079999999999,0.47286000000000006,55.82,0.2,55.8203582934,132.85,58.1639456,64.5624008,86.8984934554,0.4539456,0.13240079999999999,0.47286000000000006,57.71,64.43,86.4966415533,131.07
2022-02-19 07:00:00,57.84563392,19.58997656,61.0727807229,0.44563392,0.12997656,0.464202,57.4,19.46,60.6090059315,134.93,58.19563392,0.55997656,58.1983279923,0.44563392,0.12997656,0.464202,57.75,0.43,57.7516008436,132.09,60.11563392,63.31997656,87.3115620818,0.44563392,0.12997656,0.464202,59.67,63.19,86.9107875928,129.96
2022-02-19 07:30:00,60.22015936,18.37004648,62.9597188766,0.48015936000000004,0.14004648,0.500166,59.74,18.23,62.4595909369,134.71,60.56015936,1.78004648,60.5863141904,0.48015936000000004,0.14004648,0.500166,60.08,1.6400000000000001,60.1023793206,131.98,62.73015936,63.49004648,89.2527808831,0.48015936000000004,0.14004648,0.500166,62.25,63.35,88.8160176995,129.78
2022-02-19 08:00:00,62.37312608,17.34132844,64.7389259183,0.7931260800000001,0.23132844,0.8261729999999999,61.58,17.11,63.9128195279,134.71,62.71312608,2.83132844,62.7770069648,0.7931260800000001,0.23132844,0.8261729999999999,61.92,2.6,61.9745625237,131.98,65.07312608,63.46132844,90.8947300188,0.7931260800000001,0.23132844,0.8261729999999999,64.28,63.23,90.1662425745,129.78
2022-02-19 08:30:00,66.89765152,18.43139836,69.3902891217,0.82765152,0.24139836,0.8621369999999999,66.07,18.19,68.5282496493,134.13,67.25765152,4.31139836,67.3956960332,0.82765152,0.24139836,0.8621369999999999,66.43,4.07,66.5545625784,131.7,70.29765152,55.11139836,89.3253941409,0.82765152,0.24139836,0.8621369999999999,69.47,54.87,88.5256900566,129.38
2022-02-19 09:00:00,69.74281632,26.00165476,74.4321602434,0.86281632,0.25165476000000003,0.898767,68.88,25.75,73.5358205231,133.53,70.10281632,6.4016547599999996,70.394502908,0.86281632,0.25165476000000003,0.898767,69.24,6.15,69.5125895072,131.25,75.62281632,37.08165476,84.2250524957,0.86281632,0.25165476000000003,0.898767,74.76,36.83,83.339705423,128.76
2022-02-19 09:30:00,73.64089824,21.44109532,76.6987774486,0.86089824,0.25109532,0.8967689999999999,72.78,21.19,75.8020085486,133.71,73.90089824,5.70109532,74.1204779297,0.86089824,0.25109532,0.8967689999999999,73.04,5.45,73.2430481343,131.81,79.45089824,38.90109532,88.4632152267,0.86089824,0.25109532,0.8967689999999999,78.59,38.65,87.5797385244,129.55
2022-02-19 10:00:00,76.75991936,5.77997648,76.9772261663,0.71991936,0.20997648,0.7499159999999999,76.04,5.57,76.2437308898,133.25,76.54991936,5.78997648,76.7685741802,0.71991936,0.20997648,0.7499159999999999,75.83,5.58,76.0350267969,131.48,80.51991936,52.81997648,96.2985323309,0.71991936,0.20997648,0.7499159999999999,79.8,52.61,95.5816514819,129.03
2022-02-19 10:30:00,79.11479456,5.15806508,79.2827620208,0.64479456,0.18806508,0.671661,78.47,4.97,78.6272331956,134.66,78.87479456,5.18806508,79.0452353792,0.64479456,0.18806508,0.671661,78.23,5.0,78.3896223999,132.28,83.01479456,51.81806508,97.8599406523,0.64479456,0.18806508,0.671661,82.37,51.63,97.2135474098,130.19
2022-02-19 11:00:00,80.78729216,4.67962688,80.9227130185,0.54729216,0.15962688,0.5700959999999999,80.24,4.52,80.3672072428,133.69,80.56729216,4.70962688,80.7048273113,0.54729216,0.15962688,0.5700959999999999,80.02,4.55,80.1492538955,131.68,84.86729216,51.15962688,99.0947258994,0.54729216,0.15962688,0.5700959999999999,84.32,51.0,98.5437080691,129.31
2022-02-19 11:30:00,81.48597344,4.71090892,81.6220345882,0.5859734400000001,0.17090892,0.610389,80.9,4.54,81.0272892302,133.47,81.23597344,4.73090892,81.3736129218,0.5859734400000001,0.17090892,0.610389,80.65,4.5600000000000005,80.7788097214,131.43,85.61597344,51.38090892,99.8503515744,0.5859734400000001,0.17090892,0.610389,85.03,51.21,99.2600876486,128.94
2022-02-19 12:00:00,81.46979936,4.87494148,81.6155209638,0.83979936,0.24494148000000002,0.874791,80.63,4.63,80.7628243686,133.9,81.23979936,4.88494148,81.3865323829,0.83979936,0.24494148000000002,0.874791,80.4,4.64,80.5337792482,131.6,85.72979936,51.42494148,99.9706112041,0.83979936,0.24494148000000002,0.874791,84.89,51.18,99.1246916767,129.21
2022-02-19 12:30:00,81.66447456,5.12130508,81.8248994554,0.96447456,0.28130508,1.004661,80.7,4.84,80.8450097409,133.9,81.44447456,5.14130508,81.6065895273,0.96447456,0.28130508,1.004661,80.48,4.86,80.6266085111,131.6,85.95447456,52.00130508,100.4604769395,0.96447456,0.28130508,1.004661,84.99,51.72,99.489991959,129.21
2022-02-19 13:00:00,79.68531296,6.21321628,79.9271740904,1.7253129600000001,0.50321628,1.7972009999999998,77.96,5.71,78.1688281862,134.36,79.46531296,6.24321628,79.7101857566,1.7253129600000001,0.50321628,1.7972009999999998,77.74,5.74,77.951620894,131.89,83.69531296,53.68321628,99.4323545011,1.7253129600000001,0.50321628,1.7972009999999998,81.97,53.18,97.7097400467,129.67
2022-02-19 13:30:00,77.21264416,7.9311878799999995,77.6189162471,3.19264416,0.93118788,3.325671,74.02,7.0,74.3502548752,135.73,77.00264416,7.9311878799999995,77.4100184008,3.19264416,0.93118788,3.325671,73.81,7.0,74.1411903061,132.65,80.91264416,55.46118788,98.0958681394,3.19264416,0.93118788,3.325671,77.72,54.53,94.9416626145,130.88
2022-02-19 14:00:00,73.99535008,9.08156044,74.550563871,4.56535008,1.33156044,4.755573,69.43,7.75,69.8612009631,136.56,73.80535008,9.09156044,74.3632044204,4.56535008,1.33156044,4.755573,69.24,7.76,69.673489937,133.31,77.31535008,57.14156044,96.1395927155,4.56535008,1.33156044,4.755573,72.75,55.81,91.6914314426,132.34
2022-02-19 14:30:00,72.68175456,9.08384508,73.2472094169,3.68175456,1.07384508,3.835161,69.0,8.01,69.4633723627,136.44,72.47175456,9.09384508,73.0400795957,3.68175456,1.07384508,3.835161,68.79,8.02,69.2559347637,133.31,76.00175456,57.17384508,95.10581085,3.68175456,1.07384508,3.835161,72.32,56.1,91.5280962328,132.74
2022-02-19 15:00:00,72.23490304,9.13934672,72.8107744477,2.05490304,0.59934672,2.140524,70.18,8.54,70.6976944461,136.44,72.02490304,9.13934672,72.6024401545,2.05490304,0.59934672,2.140524,69.97,8.54,70.489236767,133.31,75.74490304,57.32934672,94.9944436895,2.05490304,0.59934672,2.140524,73.69,56.73,92.9973601776,132.74
2022-02-19 15:30:00,73.02693216,8.63452188,73.5356225839,0.90693216,0.26452188,0.9447209999999999,72.12,8.37,72.6040721998,136.89,72.81693216,8.63452188,73.327079427,0.90693216,0.26452188,0.9447209999999999,71.91,8.37,72.395476378,133.6,76.77693216,56.89452188,95.5598447668,0.90693216,0.26452188,0.9447209999999999,75.87,56.63,94.6742509873,133.26
2022-02-19 16:00:00,72.89423456,8.69123508,73.410537386,1.20423456,0.35123508000000003,1.254411,71.69,8.34,72.1734833578,136.89,72.69423456,8.70123508,73.2131356396,1.20423456,0.35123508000000003,1.254411,71.49,8.35,71.9759862732,133.6,76.58423456,57.16123508,95.5643855158,1.20423456,0.35123508000000003,1.254411,75.38,56.81,94.3902563827,133.26
2022-02-19 16:30:00,73.32890976,8.94759868,73.8727861173,1.32890976,0.38759868000000003,1.384281,72.0,8.56,72.5070589667,137.16,73.09890976,8.95759868,73.6457003647,1.32890976,0.38759868000000003,1.384281,71.77,8.57,72.2798574985,133.8,76.97890976,57.30759868,95.968293797,1.32890976,0.38759868000000003,1.384281,75.65,56.92,94.6721125781,133.52
2022-02-19 17:00:00,74.07003904,8.69834472,74.5790311298,0.92003904,0.26834472,0.958374,73.15,8.43,73.6341456119,137.08,73.85003904,8.70834472,74.3617074439,0.92003904,0.26834472,0.958374,72.93,8.44,73.4167453651,133.76,77.75003904,56.84834472,96.3161609914,0.92003904,0.26834472,0.958374,76.83,56.58,95.4156449436,133.46
2022-02-19 17:30:00,77.02020928,7.72881104,77.4070226635,0.51020928,0.14881104,0.5314679999999999,76.51,7.58,76.8845660715,136.68,76.78020928,7.73881104,77.1692278917,0.51020928,0.14881104,0.5314679999999999,76.27,7.59,76.6467285668,133.54,80.87020928,54.88881104,97.7382848549,0.51020928,0.14881104,0.5314679999999999,80.36,54.74,97.2326961469,133.14
2022-02-19 18:00:00,80.84120832,6.68743576,81.1173394514,0.47120832,0.13743576,0.490842,80.37,6.55,80.6364644562,135.47,80.60120832,6.69743576,80.8789863216,0.47120832,0.13743576,0.490842,80.13,6.5600000000000005,80.3980752257,132.73,84.84120832,53.05743576,100.0655890835,0.47120832,0.13743576,0.490842,84.37,52.92,99.5932894326,131.96
2022-02-19 18:30:00,82.47960992,6.36696956,82.7249923175,0.46960992,0.13696956,0.489177,82.01,6.23,82.2462947494,134.73,82.23960992,6.37696956,82.4864787742,0.46960992,0.13696956,0.489177,81.77,6.24,82.0077465853,132.19,86.55960992,53.18696956,101.5943886269,0.46960992,0.13696956,0.489177,86.09,53.05,101.1226512706,131.2
2022-02-19 19:00:00,80.71929024,6.90687632,81.014250335,0.46929024,0.13687632,0.488844,80.25,6.77,80.5350569628,134.89,80.47929024,6.92687632,80.7768393358,0.46929024,0.13687632,0.488844,80.01,6.79,80.2975977225,132.33,84.78929024,55.01687632,101.0746279707,0.46929024,0.13687632,0.488844,84.32,54.88,100.6065445187,131.38
2022-02-19 19:30:00,78.23960992,7.36696956,78.5856780904,0.46960992,0.13696956,0.489177,77.77,7.23,78.105350649,135.3,78.00960992,7.36696956,78.3566939091,0.46960992,0.13696956,0.489177,77.54,7.23,77.8763410799,132.66,82.20960992,56.27696956,99.6268902759,0.46960992,0.13696956,0.489177,81.74,56.14,99.1621258344,131.9
2022-02-19 20:00:00,75.81184768,8.84762224,76.3263825159,0.47184768,0.13762224,0.491508,75.34,8.71,75.8418070724,135.44,75.59184768,8.87762224,76.1113632273,0.47184768,0.13762224,0.491508,75.12,8.74,75.6267280794,132.85,79.45184768,56.32762224,97.3930034806,0.47184768,0.13762224,0.491508,78.98,56.19,96.9286154858,132.08
2022-02-19 20:30:00,74.48280672,9.92790196,75.1415446622,0.47280672,0.13790196,0.492507,74.01,9.79,74.65469978510001,136.1,74.25280672,9.93790196,74.9148930531,0.47280672,0.13790196,0.492507,73.78,9.8,74.428008169,133.14,77.96280672,55.89790196,95.9310933701,0.47280672,0.13790196,0.492507,77.49,55.76,95.4666313431,132.52
2022-02-19 21:00:00,72.46408544,10.37827492,73.2034990214,0.47408544,0.13827492,0.493839,71.99,10.24,72.7146319526,136.1,72.24408544,10.37827492,72.9857278608,0.47408544,0.13827492,0.493839,71.77,10.24,72.4968309652,133.04,75.84408544,56.25827492,94.4315561304,0.47408544,0.13827492,0.493839,75.37,56.12,93.9685654887,132.38
2022-02-19 21:30:00,69.7339456,10.8924008,70.579512354,0.4539456,0.13240079999999999,0.47286000000000006,69.28,10.76,70.1105983429,135.83,69.5239456,10.9124008,70.3751341243,0.4539456,0.13240079999999999,0.47286000000000006,69.07,10.78,69.9061749776,132.87,73.0939456,59.0624008,93.9738903719,0.4539456,0.13240079999999999,0.47286000000000006,72.64,58.93,93.537770446,132.12
2022-02-19 22:00:00,66.57499456,12.16979008,67.6781625878,0.44499456,0.12979008,0.463536,66.13,12.04,67.2170997589,136.85,66.36499456,12.15979008,67.46979322440001,0.44499456,0.12979008,0.463536,65.92,12.03,67.0087106278,133.66,69.58499456,59.17979008,91.3472441939,0.44499456,0.12979008,0.463536,69.14,59.05,90.9243757196,133.26
2022-02-19 22:30:00,62.85362592,12.57230756,64.0986833615,0.45362592,0.13230756,0.472527,62.4,12.44,63.6279309737,136.85,62.66362592,12.59230756,63.91632204,0.45362592,0.13230756,0.472527,62.21,12.46,63.4455333337,133.54,65.45362592,61.58230756,89.8696709157,0.45362592,0.13230756,0.472527,65.0,61.45,89.44888205,133.07
2022-02-19 23:00:00,60.13947008,3.07109544,60.2178336434,0.44947008,0.13109544,0.468198,59.69,2.94,59.7623602278,137.08,59.95947008,3.09109544,60.0390949573,0.44947008,0.13109544,0.468198,59.51,2.96,59.5835690438,133.68,59.88947008,81.82109544,101.3974372727,0.44947008,0.13109544,0.468198,59.44,81.69,101.026579176,133.27
2022-02-19 23:30:00,57.19947008,3.69109544,57.3184399908,0.44947008,0.13109544,0.468198,56.75,3.56,56.8615520365,136.48,57.01947008,3.72109544,57.1407605784,0.44947008,0.13109544,0.468198,56.57,3.59,56.6837983907,132.63,56.71947008,83.75109544,101.15010763,0.44947008,0.13109544,0.468198,56.27,83.62,100.7899662665,131.72
2022-02-20 00:00:00,54.68978976,6.45118868,55.0689653015,0.44978976,0.13118868,0.468531,54.24,6.32,54.6069592634,137.58,54.59978976,3.9411886799999998,54.7418488001,0.44978976,0.13118868,0.468531,54.15,3.81,54.2838705326,133.35,54.48978976,82.21118868,98.6296949821,0.44978976,0.13118868,0.468531,54.04,82.08,98.2723155319,132.78
2022-02-20 00:30:00,54.26978976,22.22118868,58.6429135271,0.44978976,0.13118868,0.468531,53.82,22.09,58.1769756863,137.37,54.59978976,2.1911886799999998,54.6437402606,0.44978976,0.13118868,0.468531,54.15,2.06,54.1891695821,133.27,56.31978976,66.39118868,87.0615222297,0.44978976,0.13118868,0.468531,55.87,66.26,86.6708976531,132.65
2022-02-20 01:00:00,57.65010944,21.15128192,61.4077506941,0.45010944,0.13128192,0.468864,57.2,21.02,60.9399737447,135.24,57.99010944,1.41128192,58.0072797976,0.45010944,0.13128192,0.468864,57.54,1.28,57.5542352916,132.15,60.05010944,65.38128192,88.7734626409,0.45010944,0.13128192,0.468864,59.6,65.25,88.3726343389,131.03
2022-02-20 01:30:00,57.64978976,21.08118868,61.3833428182,0.44978976,0.13118868,0.468531,57.2,20.95,60.9158641078,134.34,57.99978976,1.20118868,58.0122268703,0.44978976,0.13118868,0.468531,57.55,1.07,57.5599461431,131.56,60.10978976,66.06118868,89.3155500168,0.44978976,0.13118868,0.468531,59.66,65.93,88.9161430787,130.22
2022-02-20 02:00:00,56.13947008,21.97109544,60.2857291214,0.44947008,0.13109544,0.468198,55.69,21.84,59.8194090576,134.82,56.48947008,1.73109544,56.5159881922,0.44947008,0.13109544,0.468198,56.04,1.6,56.0628361751,131.89,58.30947008,66.73109544,88.6173425444,0.44947008,0.13109544,0.468198,57.86,66.6,88.2232373017,130.72
2022-02-20 02:30:00,54.88010944,22.19128192,59.1969543592,0.45010944,0.13128192,0.468864,54.43,22.06,58.7304733507,136.04,55.24010944,1.97128192,55.2752715358,0.45010944,0.13128192,0.468864,54.79,1.8399999999999999,54.8208874427,132.63,56.92010944,66.38128192,87.4435443472,0.45010944,0.13128192,0.468864,56.47,66.25,87.0512688018,131.79
2022-02-20 03:00:00,53.6539456,22.5624008,58.2048778738,0.4539456,0.13240079999999999,0.47286000000000006,53.2,22.43,57.7351270891,135.95,54.0039456,2.2624008,54.0513144868,0.4539456,0.13240079999999999,0.47286000000000006,53.55,2.13,53.5923446026,132.54,55.5939456,66.9824008,87.0478535307,0.4539456,0.13240079999999999,0.47286000000000006,55.14,66.85,86.6564602323,131.64
2022-02-20 03:30:00,51.98563392,22.50997656,56.6498471207,0.44563392,0.12997656,0.464202,51.54,22.38,56.1892872352,136.05,52.34563392,2.32997656,52.3974635002,0.44563392,0.12997656,0.464202,51.9,2.2,51.9466072039,132.72,53.82563392,66.63997656,85.6626251221,0.44563392,0.12997656,0.464202,53.38,66.51,85.2819119157,131.92
2022-02-20 04:00:00,50.52426528,22.81249404,55.4356497789,0.45426528,0.13249404,0.473193,50.07,22.68,54.967147461,135.55,50.87426528,2.61249404,50.9412994817,0.45426528,0.13249404,0.473193,50.42,2.48,50.4809548246,132.33,52.20426528,67.05249404,84.9783635428,0.45426528,0.13249404,0.473193,51.75,66.92,84.595206129,131.32
2022-02-20 04:30:00,49.48563392,22.90997656,54.531596258,0.44563392,0.12997656,0.464202,49.04,22.78,54.072636333,135.74,49.83563392,2.83997656,49.9164890098,0.44563392,0.12997656,0.464202,49.39,2.71,49.4642921712,132.45,51.10563392,66.89997656,84.1866538241,0.44563392,0.12997656,0.464202,50.66,66.77,83.8132954847,131.44
2022-02-20 05:00:00,48.764265280000004,23.10249404,53.9599740471,0.45426528,0.13249404,0.473193,48.31,22.97,53.4927752131,135.34,49.10426528,2.92249404,49.1911561167,0.45426528,0.13249404,0.473193,48.65,2.79,48.7299353581,132.22,50.32426528,67.29249404,84.0286345843,0.45426528,0.13249404,0.473193,49.87,67.16,83.6509563603,131.07
2022-02-20 05:30:00,48.89467488,22.92969684,54.0042612096,0.44467488,0.12969684,0.463203,48.45,22.8,53.54663855,135.69,49.23467488,2.69969684,49.3086358924,0.44467488,0.12969684,0.463203,48.79,2.5700000000000003,48.8576401395,132.47,50.47467488,67.22969684,84.0685728524,0.44467488,0.12969684,0.463203,50.03,67.1,83.6983327194,131.44
2022-02-20 06:00:00,48.9407488,22.9514684,54.0552198665,0.4507488,0.13146839999999999,0.46953000000000006,48.49,22.82,53.5913472493,135.93,49.2907488,2.6414684,49.3614755915,0.4507488,0.13146839999999999,0.46953000000000006,48.84,2.51,48.9044548073,132.6,50.5607488,67.4214684,84.27362410879999,0.4507488,0.13146839999999999,0.46953000000000006,50.11,67.29,83.8984874715,131.67
2022-02-20 06:30:00,50.44179776,22.34885768,55.1710648879,0.44179776,0.12885768,0.460206,50.0,22.22,54.7149741844,136.13,50.78179776,2.05885768,50.8235169846,0.44179776,0.12885768,0.460206,50.34,1.9300000000000002,50.3769838319,132.75,52.15179776,66.67885768,84.651521375,0.44179776,0.12885768,0.460206,51.71,66.55,84.2782688479,131.85
2022-02-20 07:00:00,51.69723232,21.71044276,56.0709118383,0.44723232,0.13044276,0.465867,51.25,21.58,55.6080830455,136.13,52.04723232,1.60044276,52.0718331654,0.44723232,0.13044276,0.465867,51.6,1.47,51.6209347068,132.75,53.46723232,65.64044276,84.6605732185,0.44723232,0.13044276,0.465867,53.02,65.51,84.277402072,131.85
2022-02-20 07:30:00,52.75691264,21.29034952,56.8908675799,0.44691264,0.13034952,0.465534,52.31,21.16,56.427667859,135.47,53.09691264,1.37034952,53.1145930014,0.44691264,0.13034952,0.465534,52.65,1.24,52.6646000649,132.31,54.54691264,64.79034952,84.6944807498,0.44691264,0.13034952,0.465534,54.1,64.66,84.3073282698,131.2
2022-02-20 08:00:00,54.55737216,20.11631688,58.1478551782,0.46737216000000004,0.13631688,0.486846,54.09,19.98,57.6621929864,134.86,54.89737216,0.46631688,54.8993526511,0.46737216000000004,0.13631688,0.486846,54.43,0.33,54.4310003583,131.92,56.53737216,64.20631688,85.550719331,0.46737216000000004,0.13631688,0.486846,56.07,64.07,85.1399424477,130.62
2022-02-20 08:30:00,57.91315616,18.97925388,60.9437915973,0.68315616,0.19925388,0.711621,57.23,18.78,60.2325601315,133.96,58.25315616,1.07925388,58.2631529488,0.68315616,0.19925388,0.711621,57.57,0.88,57.5767253324,131.41,60.15315616,63.73925388,87.6418546197,0.68315616,0.19925388,0.711621,59.47,63.54,87.0288027035,129.92
2022-02-20 09:00:00,61.1274416,21.3992538,64.7648992878,0.9574416,0.2792538,0.997335,60.17,21.12,63.7689838401,133.96,61.4674416,3.6292538,61.5744903348,0.9574416,0.2792538,0.997335,60.51,3.35,60.6026616577,131.41,64.3774416,56.3492538,85.5552066842,0.9574416,0.2792538,0.997335,63.42,56.07,84.6518830269,129.92
2022-02-20 09:30:00,63.78784128,27.52603704,69.4735302852,0.8778412800000001,0.25603704,0.914418,62.91,27.27,68.5661797098,133.66,64.13784128,7.80603704,64.6111205469,0.8778412800000001,0.25603704,0.914418,63.26,7.55,63.7089483511,131.39,69.59784128,42.23603704,81.4109472717,0.8778412800000001,0.25603704,0.914418,68.72,41.98,80.5280000993,129.92
2022-02-20 10:00:00,66.16269632,26.96661976,71.447190047,0.9826963200000001,0.28661976,1.023642,65.18,26.68,70.4290763818,134.22,66.51269632,7.37661976,66.9204997803,0.9826963200000001,0.28661976,1.023642,65.53,7.09,65.9124343353,132.32,72.07269632,40.47661976,82.6609357679,0.9826963200000001,0.28661976,1.023642,71.09,40.19,81.664093701,131.26
2022-02-20 10:30:00,68.14853024,26.31832132,73.0539267321,1.22853024,0.35832132,1.279719,66.92,25.96,71.7788826884,133.5,68.51853024,6.78832132,68.8539780448,1.22853024,0.35832132,1.279719,67.29,6.43,67.5965161824,131.72,74.21853024,39.41832132,84.0368626656,1.22853024,0.35832132,1.279719,72.99,39.06,82.7841995794,130.39
2022-02-20 11:00:00,70.6879408,10.6368994,71.483764614,1.2579408,0.3668994,1.310355,69.43,10.27,70.1854529087,133.5,70.5479408,8.2768994,71.0318169189,1.2579408,0.3668994,1.310355,69.29,7.91,69.7400329796,131.72,74.2779408,53.2268994,91.3800596915,1.2579408,0.3668994,1.310355,73.02,52.86,90.1448833823,130.39
2022-02-20 11:30:00,71.56681216,8.80948688,72.1069737393,1.02681216,0.29948688,1.069596,70.54,8.51,71.0514721874,135.05,71.33681216,8.80948688,71.8787021881,1.02681216,0.29948688,1.069596,70.31,8.51,70.8231332264,132.4,74.79681216,53.94948688,92.2231545975,1.02681216,0.29948688,1.069596,73.77,53.65,91.2158725223,131.4
2022-02-20 12:00:00,72.31009856,8.66086208,72.8269241814,1.34009856,0.39086208,1.3959359999999998,70.97,8.27,71.450219034,135.05,72.10009856,8.67086208,72.6196121001,1.34009856,0.39086208,1.3959359999999998,70.76,8.28,71.242796127,132.27,75.55009856,53.77086208,92.731456374,1.34009856,0.39086208,1.3959359999999998,74.21,53.38,91.4141591877,131.23
2022-02-20 12:30:00,73.22938944,8.52107192,73.7234843481,1.16938944,0.34107192000000003,1.218114,72.06,8.18,72.522796416,134.91,72.99938944,8.52107192,73.4950306162,1.16938944,0.34107192000000003,1.218114,71.83,8.18,72.2942687908,132.2,76.49938944,53.72107192,93.4778591589,1.16938944,0.34107192000000003,1.218114,75.33,53.38,92.3256914407,131.12
2022-02-20 13:00:00,74.14324576,8.23969668,74.5996882916,0.99324576,0.28969668,1.034631,73.15,7.95,73.5807379686,135.08,73.91324576,8.24969668,74.3722084793,0.99324576,0.28969668,1.034631,72.92,7.96,73.3531730738,132.3,77.54324576,54.63969668,94.8601677011,0.99324576,0.28969668,1.034631,76.55,54.35,93.8819737756,131.26
2022-02-20 13:30:00,73.55100704,8.75904372,74.0707194746,1.95100704,0.56904372,2.032299,71.6,8.19,72.0668862932,136.05,73.33100704,8.77904372,73.8546423872,1.95100704,0.56904372,2.032299,71.38,8.21,71.8505984665,132.98,76.72100704,54.84904372,94.3108186701,1.95100704,0.56904372,2.032299,74.77,54.28,92.3951908922,132.24
2022-02-20 14:00:00,74.26287584,8.77417212,74.7794144429,1.28287584,0.37417212,1.336329,72.98,8.4,73.4618295443,136.4,74.04287584,8.784172120000001,74.5621160006,1.28287584,0.37417212,1.336329,72.76,8.41,73.2444243612,133.1,77.65287584,54.69417212,94.9811643965,1.28287584,0.37417212,1.336329,76.37,54.32,93.7178707611,132.44
2022-02-20 14:30:00,73.39305568,8.47839124,73.8811460392,1.26305568,0.36839124,1.315683,72.13,8.11,72.5844955896,136.24,73.16305568,8.47839124,73.6526702466,1.26305568,0.36839124,1.315683,71.9,8.11,72.3559403228,133.03,76.85305568,56.45839124,95.362162878,1.26305568,0.36839124,1.315683,75.59,56.09,94.1272341036,132.31
2022-02-20 15:00:00,73.04786112,8.49687616,73.5403761119,1.01786112,0.29687616,1.060272,72.03,8.2,72.4952474304,136.62,72.83786112,8.506876160000001,73.3329459011,1.01786112,0.29687616,1.060272,71.82,8.21,72.2877340909,133.34,76.61786112,57.30687616,95.6784965278,1.01786112,0.29687616,1.060272,75.6,57.01,94.6863247782,132.83
2022-02-20 15:30:00,74.04297632,8.06503476,74.4809178784,0.70297632,0.20503476,0.732267,73.34,7.86,73.759983731,137.31,73.80297632,8.06503476,74.2423336067,0.70297632,0.20503476,0.732267,73.1,7.86,73.5213547209,133.83,77.73297632,56.32503476,95.9944016507,0.70297632,0.20503476,0.732267,77.03,56.12,95.3051693246,133.53
2022-02-20 16:00:00,74.27937984,8.38731912,74.7514106317,0.77937984,0.22731912,0.811854,73.5,8.16,73.9515760481,136.39,74.04937984,8.40731912,74.5251210631,0.77937984,0.22731912,0.811854,73.27,8.18,73.7252012544,133.26,77.90937984,57.21731912,96.6627801914,0.77937984,0.22731912,0.811854,77.13,56.99,95.9004535964,132.65
2022-02-20 16:30:00,74.0217376,22.7830068,77.4485831773,0.6617375999999999,0.19300679999999998,0.6893100000000001,73.36,22.59,76.7593492677,136.48,74.3117376,5.8530068,74.5418810719,0.6617375999999999,0.19300679999999998,0.6893100000000001,73.65,5.66,73.867165236,133.62,80.3317376,43.7830068,91.4884678541,0.6617375999999999,0.19300679999999998,0.6893100000000001,79.67,43.59,90.8151804491,133.27
2022-02-20 17:00:00,76.02568384,24.72874112,79.9463272497,0.47568384,0.13874112,0.495504,75.55,24.59,79.451057891,136.48,76.39568384,4.54874112,76.5309842819,0.47568384,0.13874112,0.495504,75.92,4.41,76.0479749895,133.62,83.08568384,40.11874112,92.2645340757,0.47568384,0.13874112,0.495504,82.61,39.98,91.775881908,133.27
2022-02-20 17:30:00,78.94819136,23.48072248,82.3660199791,0.44819136,0.13072248,0.466866,78.5,23.35,81.8991605574,135.38,79.32819136,3.53072248,79.406724814,0.44819136,0.13072248,0.466866,78.88,3.4,78.9532418587,133.09,86.28819136,39.41072248,94.8623055517,0.44819136,0.13072248,0.466866,85.84,39.28,94.4003389824,132.23
2022-02-20 18:00:00,80.64449504,23.66547772,84.045162954,0.46449504,0.13547772,0.483849,80.18,23.53,83.5613146139,134.62,81.02449504,3.73547772,81.1105578225,0.46449504,0.13547772,0.483849,80.56,3.6,80.6403968244,132.69,87.99449504,38.32547772,95.9785048842,0.46449504,0.13547772,0.483849,87.53,38.19,95.4985706699,131.02
2022-02-20 18:30:00,81.04769184,23.27641012,84.3238970913,0.46769184,0.13641012,0.487179,80.58,23.14,83.8367222642,134.89,81.42769184,3.43641012,81.5001712446,0.46769184,0.13641012,0.487179,80.96,3.3,81.0272275226,132.73,88.53769184,38.12641012,96.3978528028,0.46769184,0.13641012,0.487179,88.07,37.99,95.9143628452,131.33
2022-02-20 19:00:00,79.4263232,23.6889276,82.8836902407,0.4763232,0.13892759999999998,0.49617000000000006,78.95,23.55,82.3875293961,134.55,79.7963232,4.0989276,79.9015294203,0.4763232,0.13892759999999998,0.49617000000000006,79.32,3.96,79.418788709,132.51,86.8863232,38.6489276,95.0945464464,0.4763232,0.13892759999999998,0.49617000000000006,86.41,38.51,94.6028974186,131.15
2022-02-20 19:30:00,76.85978976,24.81118868,80.7652299301,0.44978976,0.13118868,0.468531,76.41,24.68,80.2968897281,134.78,77.25978976,4.90118868,77.4150939045,0.44978976,0.13118868,0.468531,76.81,4.77,76.957969048,132.81,84.12978976,40.75118868,93.4798422329,0.44978976,0.13118868,0.468531,83.68,40.62,93.0178843019,131.11
2022-02-20 20:00:00,76.2439456,13.2524008,77.3871137052,0.4539456,0.13240079999999999,0.47286000000000006,75.79,13.12,76.9172184885,134.78,76.6039456,9.0724008,77.139308642,0.4539456,0.13240079999999999,0.47286000000000006,76.15,8.94,76.6729815515,132.81,79.5039456,65.3724008,102.9292385687,0.4539456,0.13240079999999999,0.47286000000000006,79.05,65.24,102.4946832767,131.11
2022-02-20 20:30:00,75.3639456,10.2224008,76.0540713868,0.4539456,0.13240079999999999,0.47286000000000006,74.91,10.09,75.5864815956,135.21,75.7539456,10.0424008,76.4166872338,0.4539456,0.13240079999999999,0.47286000000000006,75.3,9.91,75.9493127026,132.13,77.5439456,71.5724008,105.5256938167,0.4539456,0.13240079999999999,0.47286000000000006,77.09,71.44,105.1025294653,130.85
2022-02-20 21:00:00,72.81810144,11.23361292,73.6795083898,0.45810144,0.13361292,0.477189,72.36,11.1,73.2064177515,135.15,73.19810144,8.97361292,73.7461035124,0.45810144,0.13361292,0.477189,72.74,8.84,73.2751881608,131.82,74.87810144,72.41361292,104.165548102,0.45810144,0.13361292,0.477189,74.42,72.28,103.7436012485,130.69
2022-02-20 21:30:00,70.59362592,11.85230756,71.5816821193,0.45362592,0.13230756,0.472527,70.14,11.72,71.1124321058,134.91,70.96362592,8.42230756,71.4616783203,0.45362592,0.13230756,0.472527,70.51,8.29,70.9956632478,131.72,72.51362592,73.27230756,103.0876180695,0.45362592,0.13230756,0.472527,72.06,73.14,102.6747447038,130.5
2022-02-20 22:00:00,68.0539456,12.4524008,69.1838261258,0.4539456,0.13240079999999999,0.47286000000000006,67.6,12.32,68.7134804824,135.14,68.4239456,7.7524008,68.8617168653,0.4539456,0.13240079999999999,0.47286000000000006,67.97,7.62,68.3957988476,131.89,69.8539456,73.7024008,101.5461353256,0.4539456,0.13240079999999999,0.47286000000000006,69.4,73.57,101.1380487255,130.73
2022-02-20 22:30:00,64.69778176,13.41351968,66.0736367613,0.45778176,0.13351968,0.476856,64.24,13.28,65.5982926607,135.67,65.07778176,7.00351968,65.4535481598,0.45778176,0.13351968,0.476856,64.62,6.87,64.9841619166,132.31,66.23778176,75.44351968,100.3950616026,0.45778176,0.13351968,0.476856,65.78,75.31,99.9930222566,131.34
2022-02-20 23:00:00,61.42778176,14.20351968,63.0484919983,0.45778176,0.13351968,0.476856,60.97,14.07,62.5724044608,135.67,61.78778176,6.59351968,62.1385908803,0.45778176,0.13351968,0.476856,61.33,6.46,61.6692832778,132.31,62.75778176,77.41351968,99.6563705976,0.45778176,0.13351968,0.476856,62.3,77.28,99.264738956,131.34
2022-02-20 23:30:00,57.39330624,15.20221432,59.3725434977,0.45330624,0.13221432,0.472194,56.94,15.07,58.9004966023,136.82,57.77330624,5.48221432,58.0328319811,0.45330624,0.13221432,0.472194,57.32,5.35,57.5691314855,133.07,58.54330624,78.28221432,97.7518479843,0.45330624,0.13221432,0.472194,58.09,78.15,97.3748971758,132.42
2022-02-21 00:00:00,54.8139456,15.6624008,57.0077137856,0.4539456,0.13240079999999999,0.47286000000000006,54.36,15.53,56.5348609267,136.37,55.1739456,4.9124008,55.3922012082,0.4539456,0.13240079999999999,0.47286000000000006,54.72,4.78,54.9283788219,132.81,55.8439456,78.4424008,96.2899605538,0.4539456,0.13240079999999999,0.47286000000000006,55.39,78.31,95.9192796053,132.01
2022-02-21 00:30:00,55.01330624,15.82221432,57.2433955094,0.45330624,0.13221432,0.472194,54.56,15.69,56.7712048489,135.8,55.35330624,4.76221432,55.5577825055,0.45330624,0.13221432,0.472194,54.9,4.63,55.0948899627,132.43,55.93330624,78.50221432,96.3905202812,0.45330624,0.13221432,0.472194,55.48,78.37,96.0202442196,131.47
2022-02-21 01:00:00,58.87362592,14.98230756,60.750089455,0.45362592,0.13230756,0.472527,58.42,14.85,60.2778475064,136.08,59.20362592,5.09230756,59.4222257944,0.45362592,0.13230756,0.472527,58.75,4.96,58.9590035533,132.52,60.07362592,75.41230756,96.4150230135,0.45362592,0.13230756,0.472527,59.62,75.28,96.0292809512,131.61
2022-02-21 01:30:00,59.62618336,14.77305348,61.4290228736,0.45618336,0.13305348,0.475191,59.17,14.64,60.9542328309,134.4,59.99618336,5.7830534799999995,60.2742542494,0.45618336,0.13305348,0.475191,59.54,5.65,59.8074752853,131.37,60.84618336,77.37305348,98.4319431602,0.45618336,0.13305348,0.475191,60.39,77.24,98.0457530952,129.96
2022-02-21 02:00:00,58.82330624,15.03221432,60.713662584,0.45330624,0.13221432,0.472194,58.37,14.9,60.2417371927,136.06,59.19330624,5.70221432,59.4673250767,0.45330624,0.13221432,0.472194,58.74,5.57,59.0034956592,132.49,60.02330624,78.27221432,98.6374007491,0.45330624,0.13221432,0.472194,59.57,78.14,98.2570328272,131.61
2022-02-21 02:30:00,57.38362592,15.14230756,59.347872767,0.45362592,0.13230756,0.472527,56.93,15.01,58.8755042441,136.75,57.73362592,5.78230756,58.0224667055,0.45362592,0.13230756,0.472527,57.28,5.65,57.5579785955,132.97,58.40362592,79.00230756,98.2463644132,0.45362592,0.13230756,0.472527,57.95,78.87,97.8707280038,132.31
2022-02-21 03:00:00,56.11810144,15.70361292,58.2738772348,0.45810144,0.13361292,0.477189,55.66,15.57,57.7967170348,137.31,56.48810144,5.31361292,56.7374663389,0.45810144,0.13361292,0.477189,56.03,5.18,56.2689372567,133.31,57.03810144,79.93361292,98.1973904456,0.45810144,0.13361292,0.477189,56.58,79.8,97.8229850291,132.85
2022-02-21 03:30:00,55.10778176,15.91351968,57.3594605895,0.45778176,0.13351968,0.476856,54.65,15.78,56.8826063046,137.67,55.46778176,5.05351968,55.6975122831,0.45778176,0.13351968,0.476856,55.01,4.92,55.2295799368,133.56,55.93778176,80.01351968,97.6278585231,0.45778176,0.13351968,0.476856,55.48,79.88,97.2565925786,133.23
2022-02-21 04:00:00,54.74810144,15.75361292,56.9695614457,0.45810144,0.13361292,0.477189,54.29,15.62,56.4923755918,137.5,55.11810144,5.23361292,55.3660167481,0.45810144,0.13361292,0.477189,54.66,5.1,54.897409775,133.47,55.58810144,79.91361292,97.345891293,0.45810144,0.13361292,0.477189,55.13,79.78,96.9750756638,133.09
2022-02-21 04:30:00,54.50330624,15.64221432,56.7035207013,0.45330624,0.13221432,0.472194,54.05,15.51,56.2313311242,136.89,54.86330624,5.16221432,55.1056333624,0.45330624,0.13221432,0.472194,54.41,5.03,54.6420076498,133.1,55.38330624,79.19221432,96.637039581,0.45330624,0.13221432,0.472194,54.93,79.06,96.2693538983,132.52
2022-02-21 05:00:00,54.1839456,15.3924008,56.3278435871,0.4539456,0.13240079999999999,0.47286000000000006,53.73,15.26,55.8549953003,136.89,54.5339456,5.1724008,54.7786906811,0.4539456,0.13240079999999999,0.47286000000000006,54.08,5.04,54.31434433,133.1,55.0839456,78.2224008,95.6712341813,0.4539456,0.13240079999999999,0.47286000000000006,54.63,78.09,95.3020723804,132.52
2022-02-21 05:30:00,55.21746208,15.35342644,57.3122658949,0.45746208,0.13342644,0.476523,54.76,15.22,56.8357809835,135.73,55.56746208,5.14342644,55.804996887,0.45746208,0.13342644,0.476523,55.11,5.01,55.3372586961,132.28,55.98746208,76.34342644,94.6726711927,0.45746208,0.13342644,0.476523,55.53,76.21,94.2949892624,131.28
2022-02-21 06:00:00,57.11426528,14.81249404,59.0038073192,0.45426528,0.13249404,0.473193,56.66,14.68,58.5308294833,135.73,57.45426528,5.68249404,57.7345939397,0.45426528,0.13249404,0.473193,57.0,5.55,57.2695599774,132.28,57.93426528,75.24249404,94.9621609005,0.45426528,0.13249404,0.473193,57.48,75.11,94.5804551691,131.28
2022-02-21 06:30:00,62.56330624,13.04221432,63.9082673998,0.45330624,0.13221432,0.472194,62.11,12.91,63.4375299015,135.14,62.92330624,7.28221432,63.3432957271,0.45330624,0.13221432,0.472194,62.47,7.15,62.8778450649,131.73,63.66330624,71.43221432,95.6847835555,0.45330624,0.13221432,0.472194,63.21,71.3,95.2848051895,130.45
2022-02-21 07:00:00,67.0639456,11.4424008,68.0330900041,0.4539456,0.13240079999999999,0.47286000000000006,66.61,11.31,67.563364333,135.14,67.4239456,8.9924008,68.0209652418,0.4539456,0.13240079999999999,0.47286000000000006,66.97,8.86,67.5535380273,131.73,68.3539456,69.7424008,97.6537984332,0.4539456,0.13240079999999999,0.47286000000000006,67.9,69.61,97.2417713742,130.45
2022-02-21 07:30:00,70.73335616,9.24097888,71.334447249,0.48335616000000003,0.14097888,0.5034959999999999,70.25,9.1,70.8369430453,135.45,71.09335616,10.96097888,71.9333604672,0.48335616000000003,0.14097888,0.5034959999999999,70.61,10.82,71.4341969928,131.89,72.46335616,69.09097888,100.1224317951,0.48335616000000003,0.14097888,0.5034959999999999,71.98,68.95,99.6755882852,130.69
2022-02-21 08:00:00,73.50834112,15.55701616,75.1365221847,0.53834112,0.15701616000000002,0.5607719999999999,72.97,15.4,74.5773484377,134.6,73.87834112,4.72701616,74.0294128602,0.53834112,0.15701616000000002,0.5607719999999999,73.34,4.57,73.4822461551,131.5,77.68834112,53.02701616,94.0603146327,0.53834112,0.15701616000000002,0.5607719999999999,77.15,52.87,93.5273190036,130.09
2022-02-21 08:30:00,76.80802112,17.08025616,78.6842249683,0.85802112,0.25025616,0.893772,75.95,16.83,77.7923608075,134.74,77.17802112,3.31025616,77.2489788919,0.85802112,0.25025616,0.893772,76.32,3.06,76.3813197058,132.1,82.44802112,47.01025616,94.9085895524,0.85802112,0.25025616,0.893772,81.59,46.76,94.0394901092,130.55
2022-02-21 09:00:00,80.11214656,15.80687608,81.6566798116,1.29214656,0.37687608,1.345986,78.82,15.43,80.316108596,134.57,80.48214656,4.69687608,80.6190830996,1.29214656,0.37687608,1.345986,79.19,4.32,79.3077455234,132.28,85.95214656,44.76687608,96.9115302337,1.29214656,0.37687608,1.345986,84.66,44.39,95.5917763199,129.99
2022-02-21 09:30:00,81.44238528,14.98027904,82.8086401302,2.33238528,0.6802790400000001,2.429568,79.11,14.3,80.3920524679,134.09,81.82238528,6.05027904,82.0457714289,2.33238528,0.6802790400000001,2.429568,79.49,5.37,79.6711804858,131.87,87.37238528,45.04027904,98.2983237167,2.33238528,0.6802790400000001,2.429568,85.04,44.36,95.9146036847,129.72
2022-02-21 10:00:00,81.64899808,15.11137444,83.0356099811,2.91899808,0.8513744400000001,3.040623,78.73,14.26,80.0110023684,133.69,82.00899808,6.23137444,82.2453998318,2.91899808,0.8513744400000001,3.040623,79.09,5.38,79.2727727533,131.7,87.48899808,45.14137444,98.4483035475,2.91899808,0.8513744400000001,3.040623,84.57,44.29,95.4656430345,129.41
2022-02-21 10:30:00,82.07625152,14.75932336,83.3927376312,2.22625152,0.64932336,2.319012,79.85,14.11,81.0870803519,133.85,82.46625152,6.18932336,82.6981883926,2.22625152,0.64932336,2.319012,80.24,5.54,80.4310213786,131.77,88.08625152,44.77932336,98.8148546901,2.22625152,0.64932336,2.319012,85.86,44.13,96.5370213959,129.41
