Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-02-21 11:00:00,81.58027616,15.17841388,82.9802729946,3.56027616,1.03841388,3.708621,78.02,14.14,79.2909830939,133.7,81.95027616,6.65841388,82.220327402,3.56027616,1.03841388,3.708621,78.39,5.62,78.5911986166,131.7,87.38027616,45.32841388,98.4376846877,3.56027616,1.03841388,3.708621,83.82,44.29,94.8018802556,129.41
2022-02-21 11:30:00,81.6942832,14.8433326,83.0318037275,2.5142832,0.7333326,2.619045,79.18,14.11,80.4273865048,134.31,82.0742832,6.4833326,82.32995545,2.5142832,0.7333326,2.619045,79.56,5.75,79.7675128107,132.11,87.7442832,45.1333326,98.6715609781,2.5142832,0.7333326,2.619045,85.23,44.4,96.1015759496,129.81
2022-02-21 12:00:00,81.51790848,15.232306640000001,82.9288403906,3.60790848,1.05230664,3.758238,77.91,14.18,79.1899015027,134.31,81.89790848,6.7123066399999995,82.1725165358,3.60790848,1.05230664,3.758238,78.29,5.66,78.4943290945,132.11,87.33790848,45.50230664,98.4803034481,3.60790848,1.05230664,3.758238,83.73,44.45,94.797233082,129.81
2022-02-21 12:30:00,83.04037696,14.76594328,84.342974139,2.66037696,0.77594328,2.771226,80.38,13.99,81.58838459,134.67,83.42037696,6.67594328,83.6870809075,2.66037696,0.77594328,2.771226,80.76,5.9,80.9752283109,132.3,89.06037696,45.11594328,99.835860703,2.66037696,0.77594328,2.771226,86.4,44.34,97.1133131965,130.73
2022-02-21 13:00:00,83.67045792,14.36263356,84.8942328508,1.62045792,0.47263356,1.687977,82.05,13.89,83.2173936146,134.9,84.05045792,6.55263356,84.3054949759,1.62045792,0.47263356,1.687977,82.43,6.08,82.6539248917,132.49,89.86045792,44.79263356,100.4055870897,1.62045792,0.47263356,1.687977,88.24,44.32,98.7449239202,131.61
2022-02-21 13:30:00,82.67396416,14.96657288,84.0177520153,1.8739641599999999,0.54657288,1.952046,80.8,14.42,82.0766495418,135.06,83.07396416,6.25657288,83.3092325343,1.8739641599999999,0.54657288,1.952046,81.2,5.71,81.4005165831,132.6,88.81396416,45.64657288,99.8575477643,1.8739641599999999,0.54657288,1.952046,86.94,45.1,97.9416846904,131.75
2022-02-21 14:00:00,81.38423232,15.92456776,82.9275896711,3.4442323200000002,1.00456776,3.587742,77.94,14.92,79.3552140694,135.7,81.76423232,6.29456776,82.0061660497,3.4442323200000002,1.00456776,3.587742,78.32,5.29,78.4984490293,133.02,87.08423232,46.31456776,98.6341862924,3.4442323200000002,1.00456776,3.587742,83.64,45.31,95.1243696431,132.31
2022-02-21 14:30:00,80.9614064,15.5491602,82.4410438386,2.1914064,0.6391602,2.282715,78.77,14.91,80.1687033698,136.11,81.3414064,5.9891602,81.561599022,2.1914064,0.6391602,2.282715,79.15,5.35,79.3306056954,133.27,86.8614064,46.0291602,98.3035478022,2.1914064,0.6391602,2.282715,84.67,45.39,96.0690428806,132.85
2022-02-21 15:00:00,79.57454368,15.94757524,81.1568429519,1.77454368,0.51757524,1.8484829999999999,77.8,15.43,79.3153509732,136.11,79.96454368,4.87757524,80.113163626,1.77454368,0.51757524,1.8484829999999999,78.19,4.36,78.3114659549,133.27,85.45454368,45.39757524,96.7647604928,1.77454368,0.51757524,1.8484829999999999,83.68,44.88,94.9555517071,132.85
2022-02-21 15:30:00,78.77155648,15.86212064,80.3527534157,1.96155648,0.57212064,2.043288,76.81,15.29,78.3170492294,134.59,79.14155648,5.09212064,79.3052057225,1.96155648,0.57212064,2.043288,77.18,4.52,77.3122422389,132.27,84.67155648,46.13212064,96.4232598053,1.96155648,0.57212064,2.043288,82.71,45.56,94.4280556826,131.37
2022-02-21 16:00:00,79.14395488,16.16948684,80.778820855,1.16395488,0.33948684,1.212453,77.98,15.83,79.5705303489,134.59,79.52395488,4.44948684,79.6483354057,1.16395488,0.33948684,1.212453,78.36,4.11,78.4677111938,132.34,85.12395488,46.72948684,97.1068104447,1.16395488,0.33948684,1.212453,83.96,46.39,95.9234783564,131.37
2022-02-21 16:30:00,80.1258432,16.2987876,81.7667489004,0.9558432,0.27878759999999997,0.99567,79.17,16.02,80.7745584946,135.2,80.5158432,4.3387876,80.6326613975,0.9558432,0.27878759999999997,0.99567,79.56,4.06,79.6635249032,132.76,86.1558432,47.1087876,98.1940282637,0.9558432,0.27878759999999997,0.99567,85.2,46.83,97.2218540247,132.05
2022-02-21 17:00:00,81.0094496,16.1169228,82.5971314577,0.9494496,0.27692279999999997,0.9890100000000001,80.06,15.84,81.6119427535,135.6,81.3794496,4.2269228,81.4891507721,0.9494496,0.27692279999999997,0.9890100000000001,80.43,3.95,80.5269358662,133.03,87.0494496,46.5169228,98.6986868324,0.9494496,0.27692279999999997,0.9890100000000001,86.1,46.24,97.7309961067,132.43
2022-02-21 17:30:00,83.71190752,15.15680636,85.0729818431,0.57190752,0.16680636000000001,0.595737,83.14,14.99,84.4805285258,134.6,84.10190752,4.58680636,84.2268938112,0.57190752,0.16680636000000001,0.595737,83.53,4.42,83.6468606703,132.37,90.00190752,44.76680636,100.5206959233,0.57190752,0.16680636000000001,0.595737,89.43,44.6,99.9344029852,131.46
2022-02-21 18:00:00,87.92335616,9.29097888,88.4128884665,0.48335616000000003,0.14097888,0.5034959999999999,87.44,9.15,87.9174391119,133.28,88.91335616,10.05097888,89.4796461777,0.48335616000000003,0.14097888,0.5034959999999999,88.43,9.91,88.9835546604,131.48,92.33335616,53.07097888,106.4987204573,0.48335616000000003,0.14097888,0.5034959999999999,91.85,52.93,106.009468445,130.14
2022-02-21 18:30:00,89.67559392,4.67163156,89.7971953144,0.48559392,0.14163156,0.505827,89.19,4.53,89.3049662673,136.37,91.36559392,15.29163156,92.636416965,0.48559392,0.14163156,0.505827,90.88,15.15,92.1341245142,132.83,92.36559392,65.17163156,113.0431090354,0.48559392,0.14163156,0.505827,91.88,65.03,112.5648048903,132.15
2022-02-21 19:00:00,87.46248704,6.38780872,87.6954430941,0.47248704,0.13780872,0.492174,86.99,6.25,87.21423393,136.37,89.11248704,13.86780872,90.1850955821,0.47248704,0.13780872,0.492174,88.64,13.73,89.6970595951,132.83,89.83248704,66.53780872,111.7906781313,0.47248704,0.13780872,0.492174,89.36,66.4,111.3291049097,132.15
2022-02-21 19:30:00,84.23015936,5.50004648,84.4095388987,0.48015936000000004,0.14004648,0.500166,83.75,5.36,83.9213447223,136.42,84.79015936,8.70004648,85.2353326564,0.48015936000000004,0.14004648,0.500166,84.31,8.56,84.743434554,133.16,88.11015936,59.88004648,106.5317799949,0.48015936000000004,0.14004648,0.500166,87.63,59.74,106.0560441465,132.66
2022-02-21 20:00:00,81.48760192,5.24930056,81.6565026378,0.47760192,0.13930056,0.497502,81.01,5.11,81.1710059073,136.42,81.21760192,5.26930056,81.3883553712,0.47760192,0.13930056,0.497502,80.74,5.13,80.9028089747,133.16,86.43760192,52.39930056,101.0798977288,0.47760192,0.13930056,0.497502,85.96,52.26,100.5993498985,132.66
2022-02-21 20:30:00,79.11047904,5.70013972,79.3155690061,0.48047904,0.14013972,0.500499,78.63,5.5600000000000005,78.8263312606,133.24,78.86047904,5.71013972,79.0669390456,0.48047904,0.14013972,0.500499,78.38,5.57,78.5776641292,131.37,83.91047904,52.86013972,99.172389625,0.48047904,0.14013972,0.500499,83.43,52.72,98.6912523986,129.99
2022-02-21 21:00:00,76.27079872,6.72023296,76.5662867614,0.48079872,0.14023296,0.5008319999999999,75.79,6.58,76.0750977653,133.24,76.01079872,6.75023296,76.3099414694,0.48079872,0.14023296,0.5008319999999999,75.53,6.61,75.8186850321,131.37,80.83079872,54.22023296,97.3316581794,0.48079872,0.14023296,0.5008319999999999,80.35,54.08,96.8543695452,129.99
2022-02-21 21:30:00,72.82559392,8.18163156,73.2837377921,0.48559392,0.14163156,0.505827,72.34,8.04,72.7854188694,134.95,72.58559392,8.19163156,73.0463638543,0.48559392,0.14163156,0.505827,72.1,8.05,72.5480013508,132.47,77.09559392,56.55163156,95.6128528702,0.48559392,0.14163156,0.505827,76.61,56.41,95.1376907435,131.65
2022-02-21 22:00:00,68.78974976,9.74284368,69.4762741878,0.48974976000000003,0.14284368,0.5101559999999999,68.3,9.6,68.9713708723,134.95,68.56974976,9.74284368,69.2584549721,0.48974976000000003,0.14284368,0.5101559999999999,68.08,9.6,68.7535191827,132.47,72.74974976,58.19284368,93.1607918907,0.48974976000000003,0.14284368,0.5101559999999999,72.26,58.05,92.6893203125,131.65
2022-02-21 22:30:00,64.65495456,10.81144508,65.5526543618,0.48495456000000003,0.14144508,0.505161,64.17,10.67,65.0510399609,135.2,64.44495456,10.81144508,65.3455393501,0.48495456000000003,0.14144508,0.505161,63.96,10.67,64.8438933131,132.62,68.30495456,59.29144508,90.449114297,0.48495456000000003,0.14144508,0.505161,67.82,59.15,89.9904156008,131.89
2022-02-21 23:00:00,60.67490464,11.76268052,61.8045686506,0.45490464,0.13268052,0.473859,60.22,11.63,61.332742479,135.09,60.47490464,11.76268052,61.6082360097,0.45490464,0.13268052,0.473859,60.02,11.63,61.1363827847,132.55,64.04490464,61.16268052,88.5585868154,0.45490464,0.13268052,0.473859,63.59,61.03,88.1382380128,131.78
2022-02-21 23:30:00,56.19426528,13.70249404,57.840762385,0.45426528,0.13249404,0.473193,55.74,13.57,57.3680442407,135.86,56.00426528,13.69249404,57.6538127324,0.45426528,0.13249404,0.473193,55.55,13.56,57.1810816617,133.09,59.06426528,62.23249404,85.7990136744,0.45426528,0.13249404,0.473193,58.61,62.1,85.3905269922,132.57
2022-02-22 00:00:00,53.35842112,14.42370616,55.2735416253,0.45842112,0.13370616,0.477522,52.9,14.29,54.7961139133,136.85,53.16842112,14.41370616,55.087529711,0.45842112,0.13370616,0.477522,52.71,14.28,54.6100952206,133.64,56.03842112,62.89370616,84.237301216,0.45842112,0.13370616,0.477522,55.58,62.76,83.8328933057,133.41
2022-02-22 00:30:00,53.75458496,14.28258728,55.6196701144,0.45458496,0.13258728,0.473526,53.3,14.15,55.1462827396,136.85,53.56458496,14.27258728,55.4334872582,0.45458496,0.13258728,0.473526,53.11,14.14,54.9600918849,133.64,56.48458496,62.50258728,84.2441793526,0.45458496,0.13258728,0.473526,56.03,62.37,83.8413847691,133.41
2022-02-22 01:00:00,57.29978976,13.721188680000001,58.919749875,0.44978976,0.13118868,0.468531,56.85,13.59,58.4517801269,136.45,57.07978976,13.71118868,58.7034845138,0.44978976,0.13118868,0.468531,56.63,13.58,58.2354986241,133.35,60.29978976,61.25118868,85.9521538986,0.44978976,0.13118868,0.468531,59.85,61.12,85.543421138,132.97
2022-02-22 01:30:00,58.0187408,13.3837994,59.5424249623,0.4587408,0.13379939999999999,0.477855,57.56,13.25,59.0653544813,135.98,57.8187408,13.3737994,59.3453056112,0.4587408,0.13379939999999999,0.477855,57.36,13.24,58.8682189301,133.0,61.0887408,61.1437994,86.4314668254,0.4587408,0.13379939999999999,0.477855,60.63,61.01,86.0128885691,132.42
2022-02-22 02:00:00,56.93426528,13.61249404,58.5389661419,0.45426528,0.13249404,0.473193,56.48,13.48,58.0663482578,135.98,56.73426528,13.60249404,58.3421348681,0.45426528,0.13249404,0.473193,56.28,13.47,57.8695023307,133.0,59.86426528,61.74249404,85.9992199255,0.45426528,0.13249404,0.473193,59.41,61.61,85.5882012897,132.42
2022-02-22 02:30:00,56.21426528,13.73249404,57.8673052209,0.45426528,0.13249404,0.473193,55.76,13.6,57.3945781411,136.5,56.02426528,13.72249404,57.6803705158,0.45426528,0.13249404,0.473193,55.57,13.59,57.2076306099,133.34,59.12426528,62.16249404,85.7895938338,0.45426528,0.13249404,0.473193,58.67,62.03,85.3808514832,132.92
2022-02-22 03:00:00,55.32426528,13.44249404,56.9339527416,0.45426528,0.13249404,0.473193,54.87,13.31,56.4612522001,136.76,55.12426528,13.44249404,56.7396269698,0.45426528,0.13249404,0.473193,54.67,13.31,56.2669085698,133.52,58.28426528,63.51249404,86.2026245448,0.45426528,0.13249404,0.473193,57.83,63.38,85.7982126853,133.2
2022-02-22 03:30:00,53.61490464,13.55268052,55.3012942781,0.45490464,0.13268052,0.473859,53.16,13.42,54.8277484491,136.99,53.42490464,13.54268052,55.1146498806,0.45490464,0.13268052,0.473859,52.97,13.41,54.6410925952,133.73,56.43490464,63.10268052,84.6572309406,0.45490464,0.13268052,0.473859,55.98,62.97,84.2554526425,133.52
2022-02-22 04:00:00,52.36938016,13.74398588,54.1428584969,0.45938016000000004,0.13398588,0.478521,51.91,13.61,53.6645152778,136.07,52.18938016,13.73398588,53.9662280472,0.45938016000000004,0.13398588,0.478521,51.73,13.6,53.4878761964,133.08,55.05938016,63.57398588,84.1022414938,0.45938016000000004,0.13398588,0.478521,54.6,63.44,83.7006188747,132.61
2022-02-22 04:30:00,52.00458496,14.18258728,53.9038276824,0.45458496,0.13258728,0.473526,51.55,14.05,53.430375256,136.31,51.82458496,14.17258728,53.7275519309,0.45458496,0.13258728,0.473526,51.37,14.04,53.2540937394,133.21,54.59458496,62.07258728,82.6654389608,0.45458496,0.13258728,0.473526,54.14,61.94,82.2660513213,132.83
2022-02-22 05:00:00,51.80522432,14.06277376,53.6800044027,0.45522432,0.13277376,0.474192,51.35,13.93,53.2058962898,135.62,51.60522432,14.04277376,53.4817601804,0.45522432,0.13277376,0.474192,51.15,13.91,53.0076466182,132.57,54.35522432,61.59277376,82.1471861376,0.45522432,0.13277376,0.474192,53.9,61.46,81.7468140052,132.01
2022-02-22 05:30:00,53.4387408,13.553799399999999,55.130794448,0.4587408,0.13379939999999999,0.477855,52.98,13.42,54.6532414409,135.45,53.2587408,13.553799399999999,54.9563367573,0.4587408,0.13379939999999999,0.477855,52.8,13.42,54.478770177,132.39,56.1687408,60.8937994,82.8431182925,0.4587408,0.13379939999999999,0.477855,55.71,60.76,82.4341051992,131.84
2022-02-22 06:00:00,55.30586368,12.59296024,56.7214351458,0.45586368,0.13296024,0.474858,54.85,12.46,56.247436386,135.31,55.09586368,12.59296024,56.5166952524,0.45586368,0.13296024,0.474858,54.64,12.46,56.0426730269,132.27,58.12586368,60.20296024,83.6840035503,0.45586368,0.13296024,0.474858,57.67,60.07,83.2720469305,131.68
2022-02-22 06:30:00,60.11106848,10.70156164,61.0562361708,0.45106848,0.13156164,0.469863,59.66,10.57,60.5891120582,135.8,59.89106848,10.70156164,60.8396540524,0.45106848,0.13156164,0.469863,59.44,10.57,60.3724978778,132.53,63.20106848,58.52156164,86.1344776138,0.45106848,0.13156164,0.469863,62.75,58.39,85.7143780238,132.1
2022-02-22 07:00:00,63.9507488,9.4314684,64.6424850099,0.4507488,0.13146839999999999,0.46953000000000006,63.5,9.3,64.177410356,136.32,63.7207488,9.4414684,64.4164199035,0.4507488,0.13146839999999999,0.46953000000000006,63.27,9.31,63.951301785,132.83,67.3407488,57.0214684,88.2395846966,0.4507488,0.13146839999999999,0.46953000000000006,66.89,56.89,87.810843294,132.56
2022-02-22 07:30:00,67.6019376,8.1347318,68.0896161594,0.4619376,0.13473179999999998,0.481185,67.14,8.0,67.6149362197,136.21,67.3519376,8.1547318,67.8438143769,0.4619376,0.13473179999999998,0.481185,66.89,8.02,67.3690767341,132.75,71.2119376,55.6147318,90.3556221269,0.4619376,0.13473179999999998,0.481185,70.75,55.48,89.9088032397,132.4
2022-02-22 08:00:00,71.12359584,6.43438212,71.4140543484,0.56359584,0.16438212,0.587079,70.56,6.27,70.8380300404,136.21,70.88359584,6.45438212,71.1768446038,0.56359584,0.16438212,0.587079,70.32,6.29,70.6007542453,132.75,74.96359584,53.56438212,92.1340530594,0.56359584,0.16438212,0.587079,74.4,53.4,91.580128849,132.4
2022-02-22 08:30:00,75.8085008,4.1937294,75.9244108296,0.6985007999999999,0.20372939999999998,0.727605,75.11,3.99,75.2159039034,134.16,75.5385008,4.2337294,75.6570523332,0.6985007999999999,0.20372939999999998,0.727605,74.84,4.03,74.9484256005,131.61,80.2385008,50.9937294,95.0714334001,0.6985007999999999,0.20372939999999998,0.727605,79.54,50.79,94.3728546776,130.43
2022-02-22 09:00:00,78.75212704,3.22270372,78.8180393856,0.83212704,0.24270372,0.866799,77.92,2.98,77.9769632648,134.16,78.48212704,3.24270372,78.5490890599,0.83212704,0.24270372,0.866799,77.65,3.0,77.7079307407,131.61,83.38212704,50.09270372,97.2720827149,0.83212704,0.24270372,0.866799,82.55,49.85,96.4340448182,130.43
2022-02-22 09:30:00,78.28700064,3.80745852,78.3795331039,2.35700064,0.68745852,2.455209,75.93,3.12,75.9940741111,134.94,78.02700064,3.83745852,78.1213089801,2.35700064,0.68745852,2.455209,75.67,3.15,75.7355359128,132.16,82.81700064,52.54745852,98.0810429793,2.35700064,0.68745852,2.455209,80.46,51.86,95.7249768869,131.12
2022-02-22 10:00:00,78.01725024,3.80128132,78.1098013996,2.50725024,0.73128132,2.611719,75.51,3.07,75.5723825217,136.01,77.76725024,3.83128132,77.8615689955,2.50725024,0.73128132,2.611719,75.26,3.1,75.3238182782,133.0,82.47725024,52.43128132,97.7319603201,2.50725024,0.73128132,2.611719,79.97,51.7,95.2265241411,132.26
2022-02-22 10:30:00,78.75121664,3.3245215200000002,78.8213585624,2.14121664,0.62452152,2.230434,76.61,2.7,76.6575638799,135.61,78.49121664,3.34452152,78.5624395868,2.14121664,0.62452152,2.230434,76.35,2.7199999999999998,76.3984351934,132.78,83.37121664,52.42452152,98.4839592047,2.14121664,0.62452152,2.230434,81.23,51.8,96.340816376,131.91
2022-02-22 11:00:00,80.03519328,2.57484804,80.0766008631,1.5251932799999999,0.44484804,1.588743,78.51,2.13,78.5388884566,135.2,79.75519328,2.6048480400000003,79.7977198198,1.5251932799999999,0.44484804,1.588743,78.23,2.16,78.259814081,132.64,84.71519328,49.72484804,98.2304661756,1.5251932799999999,0.44484804,1.588743,83.19,49.28,96.6907156867,131.68
2022-02-22 11:30:00,80.6829152,2.5791836,80.7241289406,1.8829152,0.5491836,1.96137,78.8,2.03,78.8261435058,134.05,80.4229152,2.6191836,80.4655541955,1.8829152,0.5491836,1.96137,78.54,2.07,78.5672737213,131.59,85.2829152,48.1891836,97.9559750145,1.8829152,0.5491836,1.96137,83.4,47.64,96.0475382298,130.09
2022-02-22 12:00:00,79.3941936,3.1628898,79.4571699048,2.2041936,0.6428898,2.296035,77.19,2.52,77.2311239074,134.05,79.1441936,3.1928898,79.2085723004,2.2041936,0.6428898,2.296035,76.94,2.55,76.9822453557,131.59,84.0241936,49.1528898,97.3451163943,2.2041936,0.6428898,2.296035,81.82,48.51,95.1195694902,130.09
2022-02-22 12:30:00,78.2347904,4.3113972,78.3534975272,4.8047904,1.4013972,5.00499,73.43,2.91,73.4876384163,135.5,77.9947904,4.3413972,78.1155238041,4.8047904,1.4013972,5.00499,73.19,2.94,73.2490252495,132.55,82.3147904,50.5213972,96.5822773268,4.8047904,1.4013972,5.00499,77.51,49.12,91.7636883522,131.68
2022-02-22 13:00:00,76.33689728,5.21659504,76.5149315503,5.81689728,1.69659504,6.059268,70.52,3.52,70.6077956036,135.5,76.09689728,5.24659504,76.2775493521,5.81689728,1.69659504,6.059268,70.28,3.55,70.369602102,132.55,80.27689728,53.15659504,96.2808591214,5.81689728,1.69659504,6.059268,74.46,51.46,90.5120058335,131.68
2022-02-22 13:30:00,77.49118496,4.82326228,77.6411463435,3.85118496,1.12326228,4.011651,73.64,3.7,73.7328936093,137.46,77.22118496,4.84326228,77.3729190101,3.85118496,1.12326228,4.011651,73.37,3.7199999999999998,73.4642450448,133.89,81.32118496,56.99326228,99.3044161587,3.85118496,1.12326228,4.011651,77.47,55.87,95.5146993923,133.8
2022-02-22 14:00:00,77.2645328,7.5871554,77.636157529,2.6645328,0.7771553999999999,2.7755549999999998,74.6,6.8100000000000005,74.9101868907,137.46,77.0245328,7.5171554,77.3904792488,2.6645328,0.7771553999999999,2.7755549999999998,74.36,6.74,74.6648324179,133.89,78.3045328,71.9571554,106.3458136002,2.6645328,0.7771553999999999,2.7755549999999998,75.64,71.18,103.8653070086,133.8
2022-02-22 14:30:00,76.71913792,7.86724856,77.1214608465,2.9391379200000003,0.85724856,3.061602,73.78,7.01,74.1122695645,135.61,76.45913792,7.78724856,76.8546746243,2.9391379200000003,0.85724856,3.061602,73.52,6.93,73.8458888497,131.96,77.75913792,72.56724856,106.36018566,2.9391379200000003,0.85724856,3.061602,74.82,71.71,103.6356912458,130.91
2022-02-22 15:00:00,75.79899872,7.42470796,76.1617653107,2.27899872,0.66470796,2.373957,73.52,6.76,73.8301293511,135.9,75.56899872,7.36470796,75.9270208218,2.27899872,0.66470796,2.373957,73.29,6.7,73.5956119616,132.19,76.86899872,72.09470796,105.3873326356,2.27899872,0.66470796,2.373957,74.59,71.43,103.2759071614,131.25
2022-02-22 15:30:00,75.29572192,7.07708556,75.6275801509,2.35572192,0.68708556,2.453877,72.94,6.39,73.2193669735,135.36,75.04572192,6.99708556,75.3712119103,2.35572192,0.68708556,2.453877,72.69,6.31,72.9633620388,131.78,76.27572192,72.75708556,105.4114759104,2.35572192,0.68708556,2.453877,73.92,72.07,103.2388071415,130.7
2022-02-22 16:00:00,75.40529216,6.79237688,75.7105968106,2.54529216,0.74237688,2.651346,72.86,6.05,73.1107522872,135.49,75.15529216,6.73237688,75.4562312742,2.54529216,0.74237688,2.651346,72.61,5.99,72.8566551524,131.91,76.33529216,72.94237688,105.5825135809,2.54529216,0.74237688,2.651346,73.79,72.2,103.2366412666,130.85
2022-02-22 16:30:00,76.52081728,6.55440504,76.8010136823,1.90081728,0.55440504,1.9800179999999998,74.62,6.0,74.8608335513,135.26,76.27081728,6.48440504,76.545967087,1.90081728,0.55440504,1.9800179999999998,74.37,5.93,74.6060439911,131.75,77.54081728,72.84440504,106.3902518565,1.90081728,0.55440504,1.9800179999999998,75.64,72.29,104.6291245304,130.64
2022-02-22 17:00:00,77.43435456,8.32627008,77.8807167376,1.08435456,0.31627008,1.1295359999999999,76.35,8.01,76.7690210958,135.26,77.17435456,8.28627008,77.6179313921,1.08435456,0.31627008,1.1295359999999999,76.09,7.97,76.5062677171,131.77,81.27435456,53.93627008,97.5430260925,1.08435456,0.31627008,1.1295359999999999,80.19,53.62,96.4652294871,130.64
2022-02-22 17:30:00,79.40323616,9.53594388,79.9737965734,0.60323616,0.17594388,0.628371,78.8,9.36,79.3539513824,135.26,79.12323616,9.54594388,79.6969983437,0.60323616,0.17594388,0.628371,78.52,9.37,79.07709719,132.31,85.69323616,41.84594388,95.3646357031,0.60323616,0.17594388,0.628371,85.09,41.67,94.7454326076,131.45
2022-02-22 18:00:00,83.41143808,8.39041944,83.8323752553,0.48143808,0.14041944,0.501498,82.93,8.25,83.3393508494,135.89,83.12143808,8.41041944,83.5458474351,0.48143808,0.14041944,0.501498,82.64,8.27,83.0527693698,133.28,90.05143808,40.34041944,98.6742668626,0.48143808,0.14041944,0.501498,89.57,40.2,98.1775172837,132.83
2022-02-22 18:30:00,86.10664288,8.05902084,86.4829564999,0.47664288,0.13902084,0.49650299999999997,85.63,7.92,85.9954841838,134.81,85.81664288,8.05902084,86.1942226144,0.47664288,0.13902084,0.49650299999999997,85.34,7.92,85.7067208567,132.58,93.04664288,41.07902084,101.7111778735,0.47664288,0.13902084,0.49650299999999997,92.57,40.94,101.2190125421,131.81
2022-02-22 19:00:00,84.41248704,8.74780872,84.8645516437,0.47248704,0.13780872,0.492174,83.94,8.61,84.3804224924,135.35,84.12248704,8.75780872,84.5771366232,0.47248704,0.13780872,0.492174,83.65,8.62,84.0929658176,133.03,91.22248704,42.67780872,100.7121516943,0.47248704,0.13780872,0.492174,90.75,42.54,100.2258155367,132.39
2022-02-22 19:30:00,81.8979216,9.7193938,82.4726389674,0.4779216,0.13939379999999998,0.49783499999999997,81.42,9.58,81.981661364,134.19,81.6279216,9.7293938,82.2057095855,0.4779216,0.13939379999999998,0.49783499999999997,81.15,9.59,81.7146902338,132.23,88.4279216,41.6593938,97.7496926352,0.4779216,0.13939379999999998,0.49783499999999997,87.95,41.52,97.2579708816,131.21
2022-02-22 20:00:00,79.57600352,10.27883436,80.2371159253,0.47600352,0.13883436,0.49583699999999997,79.1,10.14,79.7472858472,134.19,79.32600352,10.27883436,79.9891822077,0.47600352,0.13883436,0.49583699999999997,78.85,10.14,79.4993213808,132.23,85.93600352,42.31883436,95.7908160659,0.47600352,0.13883436,0.49583699999999997,85.46,42.18,95.3024868511,131.21
2022-02-22 20:30:00,77.29664288,11.42902084,78.1370175901,0.47664288,0.13902084,0.49650299999999997,76.82,11.29,77.6451962455,134.19,77.01664288,11.41902084,77.8585725367,0.47664288,0.13902084,0.49650299999999997,76.54,11.28,77.3667241131,132.23,83.45664288,43.93902084,94.3167471512,0.47664288,0.13902084,0.49650299999999997,82.98,43.8,93.8302744321,131.21
2022-02-22 21:00:00,74.63239712,12.43069916,75.6605378086,0.48239712,0.14069916,0.502497,74.15,12.29,75.1616032293,135.06,74.39239712,12.43069916,75.4238094428,0.48239712,0.14069916,0.502497,73.91,12.29,74.9248436768,132.84,80.57239712,44.70069916,92.1415415709,0.48239712,0.14069916,0.502497,80.09,44.56,91.6515231734,132.07
2022-02-22 21:30:00,71.30815136,13.43237748,72.5622575114,0.48815136000000003,0.14237748,0.508491,70.82,13.29,72.0562037579,135.25,71.07815136,13.43237748,72.3362451716,0.48815136000000003,0.14237748,0.508491,70.59,13.29,71.8301621883,132.94,76.99815136,46.26237748,89.82718343,0.48815136000000003,0.14237748,0.508491,76.51,46.12,89.3355164534,132.2
2022-02-22 22:00:00,67.72719232,14.96209776,69.3601971518,0.48719232,0.14209776,0.5074919999999999,67.24,14.82,68.853830685,135.6,67.49719232,14.93209776,69.1291437427,0.48719232,0.14209776,0.5074919999999999,67.01,14.79,68.6227673589,133.2,73.15719232,48.59209776,87.8246363662,0.48719232,0.14209776,0.5074919999999999,72.67,48.45,87.3403194407,132.54
2022-02-22 22:30:00,63.29079872,16.22023296,65.3362162961,0.48079872,0.14023296,0.5008319999999999,62.81,16.08,64.8356576276,136.57,63.08079872,16.20023296,65.1278336436,0.48079872,0.14023296,0.5008319999999999,62.6,16.06,64.6272666914,133.94,68.28079872,50.08023296,84.6776074719,0.48079872,0.14023296,0.5008319999999999,67.8,49.94,84.2071469651,133.12
2022-02-22 23:00:00,59.1371424,17.3633332,61.6334888762,0.4571424,0.13333319999999999,0.47619000000000006,58.68,17.23,61.1572996461,136.57,58.9471424,17.3333332,61.4427378699,0.4571424,0.13333319999999999,0.47619000000000006,58.49,17.2,60.9665490249,133.94,63.7671424,51.2233332,81.7928989215,0.4571424,0.13333319999999999,0.47619000000000006,63.31,51.09,81.3532064519,133.12
2022-02-22 23:30:00,54.97170784,18.47174812,57.9921903488,0.45170784,0.13174812,0.470529,54.52,18.34,57.5220479469,136.76,54.78170784,18.44174812,57.8025396292,0.45170784,0.13174812,0.470529,54.33,18.31,57.3324079383,134.06,59.24170784,52.20174812,78.9594988243,0.45170784,0.13174812,0.470529,58.79,52.07,78.5337443396,133.36
2022-02-23 00:00:00,52.535544,16.802867,55.1572272943,0.455544,0.13286699999999999,0.474525,52.08,16.67,54.6828611175,136.53,52.345544,16.812867,54.9793458802,0.455544,0.13286699999999999,0.474525,51.89,16.68,54.5049951839,133.91,56.035544,57.882867,80.5630714628,0.455544,0.13286699999999999,0.474525,55.58,57.75,80.1511004291,132.56
2022-02-23 00:30:00,53.73001952,8.59417236,54.4130020875,0.46001952,0.13417236,0.479187,53.27,8.46,53.9375982039,136.74,53.55001952,8.60417236,54.2368543759,0.46001952,0.13417236,0.479187,53.09,8.47,53.7614080917,133.91,55.11001952,72.46417236,91.0393899766,0.46001952,0.13417236,0.479187,54.65,72.33,90.6545718649,132.46
2022-02-23 01:00:00,57.57586368,7.93296024,58.1198067501,0.45586368,0.13296024,0.474858,57.12,7.8,57.6501032089,135.74,57.36586368,7.94296024,57.9131499154,0.45586368,0.13296024,0.474858,56.91,7.8100000000000005,57.443399969,132.6,59.15586368,69.85296024,91.5360708247,0.45586368,0.13296024,0.474858,58.7,69.72,91.1403774405,130.91
2022-02-23 01:30:00,58.02778176,7.95351968,58.5703161276,0.45778176,0.13351968,0.476856,57.57,7.82,58.0986858715,134.44,57.83778176,7.96351968,58.3834449533,0.45778176,0.13351968,0.476856,57.38,7.83,57.9117716876,131.7,59.70778176,70.53351968,92.4121020275,0.45778176,0.13351968,0.476856,59.25,70.4,92.014795006,129.4
2022-02-23 02:00:00,56.91138816,7.96165488,57.4655901451,0.45138816,0.13165488,0.470196,56.46,7.83,57.0003552621,134.7,56.721388160000004,7.97165488,57.278819439,0.45138816,0.13165488,0.470196,56.27,7.84,56.8135415196,131.9,58.47138816,70.95165488,91.9404185523,0.45138816,0.13165488,0.470196,58.02,70.82,91.5521315972,129.55
2022-02-23 02:30:00,55.91586368,7.92296024,56.4743934013,0.45586368,0.13296024,0.474858,55.46,7.79,56.004425718,135.03,55.72586368,7.93296024,56.2876872953,0.45586368,0.13296024,0.474858,55.27,7.8,55.8176755159,132.1,57.43586368,71.68296024,91.8549139972,0.45586368,0.13296024,0.474858,56.98,71.55,91.4665124513,129.78
2022-02-23 03:00:00,54.79001952,8.26417236,55.4097715552,0.46001952,0.13417236,0.479187,54.33,8.13,54.9349233184,135.11,54.600019520000004,8.27417236,55.2234013786,0.46001952,0.13417236,0.479187,54.14,8.14,54.7485086555,132.18,56.19001952,72.44417236,91.6813852567,0.46001952,0.13417236,0.479187,55.73,72.31,91.2938606917,129.9
2022-02-23 03:30:00,53.6407488,8.6514684,54.3339473746,0.4507488,0.13146839999999999,0.46953000000000006,53.19,8.52,53.8680471151,135.73,53.4607488,8.6614684,54.1578498198,0.4507488,0.13146839999999999,0.46953000000000006,53.01,8.53,53.6919081427,132.56,54.9707488,72.2214684,90.7619067753,0.4507488,0.13146839999999999,0.46953000000000006,54.52,72.09,90.3847249263,130.53
2022-02-23 04:00:00,52.61586368,8.69296024,53.3291352689,0.45586368,0.13296024,0.474858,52.16,8.56,52.8577260199,135.49,52.43586368,8.70296024,53.1531872686,0.45586368,0.13296024,0.474858,51.98,8.57,52.6817359243,132.38,53.83586368,72.38296024,90.2086090752,0.45586368,0.13296024,0.474858,53.38,72.25,89.8303228314,130.46
2022-02-23 04:30:00,52.12522432,8.70277376,52.8467338776,0.45522432,0.13277376,0.474192,51.67,8.57,52.3758894913,135.49,51.94522432,8.70277376,52.6691997355,0.45522432,0.13277376,0.474192,51.49,8.57,52.1983237279,132.4,53.33522432,72.31277376,89.8542341914,0.45522432,0.13277376,0.474192,52.88,72.18,89.4776329593,130.46
2022-02-23 05:00:00,51.77001952,8.59417236,52.478516744,0.46001952,0.13417236,0.479187,51.31,8.46,52.0027662726,135.49,51.59001952,8.60417236,52.3025993243,0.46001952,0.13417236,0.479187,51.13,8.47,51.8268058055,132.34,52.93001952,72.58417236,89.8334516958,0.46001952,0.13417236,0.479187,52.47,72.45,89.4544766907,130.46
2022-02-23 05:30:00,52.93522432,8.02277376,53.5397317197,0.45522432,0.13277376,0.474192,52.48,7.89,53.0697889576,135.82,52.75522432,8.03277376,53.363275268,0.45522432,0.13277376,0.474192,52.3,7.9,52.8932887992,132.58,54.20522432,72.46277376,90.4934247588,0.45522432,0.13277376,0.474192,53.75,72.33,90.1148789047,130.86
2022-02-23 06:00:00,54.9723472,7.5919346,55.4941116484,0.4523472,0.13193459999999999,0.471195,54.52,7.46,55.0280110489,136.39,54.7623472,7.6019346,55.2874676624,0.4523472,0.13193459999999999,0.471195,54.31,7.47,54.8213188459,132.92,56.3523472,72.3419346,91.7002864588,0.4523472,0.13193459999999999,0.471195,55.9,72.21,91.3186404848,131.43
2022-02-23 06:30:00,60.31819136,5.55072248,60.5730528287,0.44819136,0.13072248,0.466866,59.87,5.42,60.1148342757,136.84,60.10819136,5.57072248,60.365781843,0.44819136,0.13072248,0.466866,59.66,5.44,59.9075053729,133.2,62.08819136,69.66072248,93.3143063136,0.44819136,0.13072248,0.466866,61.64,69.53,92.9188382407,131.68
2022-02-23 07:00:00,64.96129824,3.66454532,65.0645768558,0.46129824,0.13454532,0.480519,64.5,3.5300000000000002,64.5965239003,136.33,64.72129824,3.69454532,64.826662038,0.46129824,0.13454532,0.480519,64.26,3.56,64.3585363413,132.82,66.93129824,68.44454532,95.7311572486,0.46129824,0.13454532,0.480519,66.47,68.31,95.3127326227,131.05
2022-02-23 07:30:00,68.65500448,2.47020964,68.6994292248,0.51500448,0.15020964,0.536463,68.14,2.32,68.1794837176,136.47,68.41500448,2.50020964,68.4606740125,0.51500448,0.15020964,0.536463,67.9,2.35,67.9406542506,132.84,70.78500448,66.26020964,96.9584046938,0.51500448,0.15020964,0.536463,70.27,66.11,96.4800756633,131.11
2022-02-23 08:00:00,71.98865056,1.91002308,72.0139847364,0.78865056,0.23002308000000002,0.821511,71.2,1.6800000000000002,71.2198174668,136.47,71.74865056,1.95002308,71.7751450517,0.78865056,0.23002308000000002,0.821511,70.96,1.72,70.9808424858,132.84,74.13865056,63.12002308,97.3687671714,0.78865056,0.23002308000000002,0.821511,73.35,62.89,96.619742289,131.11
2022-02-23 08:30:00,75.47748096,0.89426528,75.4827784495,1.55748096,0.45426528,1.622376,73.92,0.44,73.9213095122,135.82,75.21748096,0.86426528,75.2224460945,1.55748096,0.45426528,1.622376,73.66,0.41000000000000003,73.6611410447,132.28,77.99748096,61.80426528,99.5156984747,1.55748096,0.45426528,1.622376,76.44,61.35,98.0147749066,130.23
2022-02-23 09:00:00,77.5803472,1.9046846,77.6037247502,2.4503472,0.7146846,2.552445,75.13,1.19,75.1394237401,134.66,77.3303472,1.8646846,77.3528257191,2.4503472,0.7146846,2.552445,74.88,1.15,74.8888302753,131.67,80.1403472,60.5346846,100.4336760701,2.4503472,0.7146846,2.552445,77.69,59.82,98.0518663769,129.22
2022-02-23 09:30:00,79.03237536,2.45985948,79.0706472953,2.26237536,0.65985948,2.3566409999999998,76.77,1.8,76.7910990936,134.31,78.77237536,2.40985948,78.8092287906,2.26237536,0.65985948,2.3566409999999998,76.51,1.75,76.5300111068,131.42,81.87237536,61.65985948,102.4940199142,2.26237536,0.65985948,2.3566409999999998,79.61,61.0,100.2933302867,128.83
2022-02-23 10:00:00,78.38883872,2.77132796,78.4378116378,2.43883872,0.71132796,2.540457,75.95,2.06,75.9779316644,135.96,78.13883872,2.72132796,78.186211971,2.43883872,0.71132796,2.540457,75.7,2.01,75.7266802389,132.56,81.25883872,62.77132796,102.6802731005,2.43883872,0.71132796,2.540457,78.82,62.06,100.3196690585,130.44
2022-02-23 10:30:00,77.12813824,7.7452903200000005,77.5160578881,3.61813824,1.0552903200000001,3.768894,73.51,6.69,73.8137941038,134.72,76.88813824,7.71529032,77.2742616059,3.61813824,1.0552903200000001,3.768894,73.27,6.66,73.5720633121,132.17,81.95813824,44.72529032,93.3674890847,3.61813824,1.0552903200000001,3.768894,78.34,43.67,89.6896008465,129.97
2022-02-23 11:00:00,78.38916704,9.07517372,78.9127384348,3.78916704,1.10517372,3.947049,74.6,7.97,75.0245353201,134.72,78.12916704,9.09517372,78.6567792842,3.78916704,1.10517372,3.947049,74.34,7.99,74.7681462924,132.17,84.19916704,40.36517372,93.3747662898,3.78916704,1.10517372,3.947049,80.41,39.26,89.4824882309,129.97
2022-02-23 11:30:00,79.59717056,8.20125808,80.018561567,2.26717056,0.66125808,2.361636,77.33,7.54,77.696721295,135.53,79.33717056,8.20125808,79.7599352216,2.26717056,0.66125808,2.361636,77.07,7.54,77.4379525814,132.97,85.81717056,40.63125808,94.9499125649,2.26717056,0.66125808,2.361636,83.55,39.97,92.6185910063,131.23
2022-02-23 12:00:00,78.55017696,8.51421828,79.0102665061,2.86017696,0.83421828,2.979351,75.69,7.68,76.0786336628,136.24,78.30017696,8.53421828,78.7638914327,2.86017696,0.83421828,2.979351,75.44,7.7,75.8319431374,133.6,84.68017696,41.34421828,94.2341591736,2.86017696,0.83421828,2.979351,81.82,40.51,91.2993565147,131.99
2022-02-23 12:30:00,80.70492256,7.92351908,81.0929508652,2.51492256,0.73351908,2.619711,78.19,7.19,78.5198841059,136.73,80.44492256,7.94351908,80.8361618402,2.51492256,0.73351908,2.619711,77.93,7.21,78.2628200361,133.92,87.00492256,41.06351908,96.2084671373,2.51492256,0.73351908,2.619711,84.49,40.33,93.6219472132,132.3
2022-02-23 13:00:00,80.89599104,8.26508072,81.3171133628,2.96599104,0.86508072,3.089574,77.93,7.4,78.2805525019,136.73,80.62599104,8.27508072,81.0495366557,2.96599104,0.86508072,3.089574,77.66,7.41,78.0127149893,133.92,87.20599104,41.84508072,96.7258789246,2.96599104,0.86508072,3.089574,84.24,40.98,93.6789090457,132.3
2022-02-23 13:30:00,81.48603232,7.83009276,81.8613694968,1.64603232,0.48009276,1.714617,79.84,7.35,80.1776034813,136.34,81.21603232,7.84009276,81.5935718074,1.64603232,0.48009276,1.714617,79.57,7.36,79.909664622,133.7,88.06603232,40.96009276,97.125461376,1.64603232,0.48009276,1.714617,86.42,40.48,95.430848262,132.02
2022-02-23 14:00:00,80.25839008,7.95578044,80.6517428246,1.5283900799999999,0.44578044,1.592073,78.73,7.51,79.0873757309,136.79,79.99839008000001,7.96578044,80.3940052082,1.5283900799999999,0.44578044,1.592073,78.47,7.52,78.8295078001,133.89,86.86839008,41.17578044,96.1330436943,1.5283900799999999,0.44578044,1.592073,85.34,40.73,94.5613478119,132.21
2022-02-23 14:30:00,78.35654144,8.73815792,78.8422665217,2.01654144,0.58815792,2.100564,76.34,8.15,76.77381129,137.2,78.09654144,8.75815792,78.5861000117,2.01654144,0.58815792,2.100564,76.08,8.17,76.5174182785,134.14,84.77654144,41.79815792,94.5206220041,2.01654144,0.58815792,2.100564,82.76,41.21,92.4525916348,132.61
2022-02-23 15:00:00,76.86838944,9.24244692,77.4220389822,2.16838944,0.63244692,2.258739,74.7,8.61,75.1945616385,136.91,76.62838944,9.24244692,77.1837605539,2.16838944,0.63244692,2.258739,74.46,8.61,74.9561451784,133.98,83.11838944,42.36244692,93.2911762824,2.16838944,0.63244692,2.258739,80.95,41.73,91.0730223502,132.43
2022-02-23 15:30:00,76.54668128,9.41403204,77.1233973203,2.03668128,0.59403204,2.121543,74.51,8.82,75.0302105821,136.99,76.28668128,9.42403204,76.8665734933,2.03668128,0.59403204,2.121543,74.25,8.83,74.7731997443,134.02,82.71668128,42.36403204,92.9341733307,2.03668128,0.59403204,2.121543,80.68,41.77,90.8515013635,132.77
2022-02-23 16:00:00,77.59037856,9.23927708,78.1385377778,1.06037856,0.30927708,1.104561,76.53,8.93,77.0492426958,136.51,77.33037856,9.23927708,77.8803678034,1.06037856,0.30927708,1.104561,76.27,8.93,76.7910007748,133.74,83.98037856,42.30927708,94.0360511193,1.06037856,0.30927708,1.104561,82.92,42.0,92.9501285637,132.4
2022-02-23 16:30:00,78.90421504,9.19706272,79.4384108209,0.74421504,0.21706272000000001,0.7752239999999999,78.16,8.98,78.6741761952,136.66,78.63421504,9.20706272,79.1713949535,0.74421504,0.21706272000000001,0.7752239999999999,77.89,8.99,78.4070927914,133.85,85.34421504,42.18706272,95.2018030383,0.74421504,0.21706272000000001,0.7752239999999999,84.6,41.97,94.4385562151,132.54
2022-02-23 17:00:00,80.91975968,8.85326324,81.4026275784,0.55975968,0.16326324,0.583083,80.36,8.69,80.8284955941,136.25,80.63975968,8.86326324,81.1253861409,0.55975968,0.16326324,0.583083,80.08,8.7,80.5512035913,133.61,87.53975968,41.75326324,96.9873420402,0.55975968,0.16326324,0.583083,86.98,41.59,96.4118690826,132.08
2022-02-23 17:30:00,83.30997952,8.33582736,83.7259738994,0.49997952,0.14582736,0.5208119999999999,82.81,8.19,83.2140144447,136.11,83.02997952,8.34582736,83.4483692676,0.49997952,0.14582736,0.5208119999999999,82.53,8.2,82.936366571,133.49,90.01997952,40.44582736,98.6887109229,0.49997952,0.14582736,0.5208119999999999,89.52,40.3,98.1729107239,131.89
2022-02-23 18:00:00,86.07399552,7.79116536,86.4258928935,0.48399552,0.14116536,0.504162,85.59,7.65,85.9311968961,135.17,85.77399552,7.80116536,86.1280238276,0.48399552,0.14116536,0.504162,85.29,7.66,85.6332861684,132.86,92.87399552,39.76116536,101.0273691365,0.48399552,0.14116536,0.504162,92.39,39.62,100.5268944114,130.94
2022-02-23 18:30:00,87.9079216,6.9693938,88.1837577447,0.4779216,0.13939379999999998,0.49783499999999997,87.43,6.83,87.696372787,134.9,87.6279216,6.9793938,87.9054297626,0.4779216,0.13939379999999998,0.49783499999999997,87.15,6.84,87.4180078702,132.79,95.1379216,40.6793938,103.4699821509,0.4779216,0.13939379999999998,0.49783499999999997,94.66,40.54,102.9757602545,130.87
2022-02-23 19:00:00,85.78175776,8.78051268,86.229967919,0.48175776000000003,0.14051268,0.501831,85.3,8.64,85.7364543237,134.9,85.50175776,8.80051268,85.9534734812,0.48175776000000003,0.14051268,0.501831,85.02,8.66,85.4599087292,132.79,92.54175776,41.98051268,101.6186025007,0.48175776000000003,0.14051268,0.501831,92.06,41.84,101.1218532267,130.87
2022-02-23 19:30:00,83.69760192,1.15930056,83.7056303061,0.47760192,0.13930056,0.497502,83.22,1.02,83.2262506665,136.76,83.41760192,1.11930056,83.4251109908,0.47760192,0.13930056,0.497502,82.94,0.98,82.9457895254,133.84,87.01760192,63.47930056,107.7111166198,0.47760192,0.13930056,0.497502,86.54,63.34,107.243308416,132.43
2022-02-23 20:00:00,80.96088864,9.51734252,81.5183739903,0.47088864,0.13734252,0.490509,80.49,9.38,81.0347116981,135.9,80.71088864,9.50734252,81.268918455,0.47088864,0.13734252,0.490509,80.24,9.37,80.7852368939,132.59,86.46088864,43.38734252,96.7364809954,0.47088864,0.13734252,0.490509,85.99,43.25,96.2540523822,130.65
2022-02-23 20:30:00,78.65696256,11.62911408,79.5119742772,0.47696256000000004,0.13911408,0.496836,78.18,11.49,79.0198234622,134.84,78.39696256,11.61911408,79.2533125531,0.47696256000000004,0.13911408,0.496836,77.92,11.48,78.7611376251,132.2,84.83696256,42.55911408,94.9135838944,0.47696256000000004,0.13911408,0.496836,84.36,42.42,94.4249225576,130.13
2022-02-23 21:00:00,76.11239712,12.01069916,77.0542269422,0.48239712,0.14069916,0.502497,75.63,11.87,76.5558214638,135.05,75.87239712,12.01069916,76.8171695589,0.48239712,0.14069916,0.502497,75.39,11.87,76.3187329559,132.64,82.26239712,44.80069916,93.6707244829,0.48239712,0.14069916,0.502497,81.78,44.66,93.1798476067,130.68
2022-02-23 21:30:00,72.81367584,12.92107212,73.951237272,0.48367584,0.14107212,0.503829,72.33,12.78,73.4503730419,136.71,72.57367584,12.90107212,73.7114379644,0.48367584,0.14107212,0.503829,72.09,12.76,73.2105572988,133.84,78.69367584,46.88107212,91.5998337353,0.48367584,0.14107212,0.503829,78.21,46.74,91.1121929272,132.4
2022-02-23 22:00:00,69.90719232000001,4.59209776,70.0578539487,0.48719232,0.14209776,0.5074919999999999,69.42,4.45,69.5624819856,136.71,69.67719232,4.64209776,69.831656154,0.48719232,0.14209776,0.5074919999999999,69.19,4.5,69.3361817524,133.84,72.18719232,65.94209776,97.7719335599,0.48719232,0.14209776,0.5074919999999999,71.7,65.8,97.3166481133,132.4
2022-02-23 22:30:00,65.21015936,6.02004648,65.4874479834,0.48015936000000004,0.14004648,0.500166,64.73,5.88,64.996517599,136.07,65.01015936,6.04004648,65.290144597,0.48015936000000004,0.14004648,0.500166,64.53,5.9,64.7991581735,132.49,67.02015936,67.52004648,95.1349485589,0.48015936000000004,0.14004648,0.500166,66.54,67.38,94.6976029264,130.46
2022-02-23 23:00:00,61.4771424,6.8833332,61.8612909145,0.4571424,0.13333319999999999,0.47619000000000006,61.02,6.75,61.3922055313,135.88,61.2671424,6.8933332,61.6537166801,0.4571424,0.13333319999999999,0.47619000000000006,60.81,6.76,61.1845871115,132.37,63.0871424,68.9133332,93.4293049794,0.4571424,0.13333319999999999,0.47619000000000006,62.63,68.78,93.0226063922,130.22
2022-02-23 23:30:00,57.18618336,7.59305348,57.6880752707,0.45618336,0.13305348,0.475191,56.73,7.46,57.2183930218,137.21,57.00618336,7.60305348,57.5109673323,0.45618336,0.13305348,0.475191,56.55,7.47,57.0412429738,133.45,58.67618336,72.62305348,93.3648884242,0.45618336,0.13305348,0.475191,58.22,72.49,92.9750961279,131.75
2022-02-24 00:00:00,54.34650304,8.13314672,54.9517103305,0.45650304,0.13314672,0.475524,53.89,8.0,54.4805662599,137.21,54.16650304,8.14314672,54.7751849845,0.45650304,0.13314672,0.475524,53.71,8.01,54.3039980112,133.45,55.70650304,72.84314672,91.7024454691,0.45650304,0.13314672,0.475524,55.25,72.71,91.3198039858,131.75
2022-02-24 00:30:00,54.85065888,8.32435884,55.4787322284,0.46065888,0.13435884,0.479853,54.39,8.19,55.0031653635,136.18,54.66065888,8.33435884,55.2923970042,0.46065888,0.13435884,0.479853,54.2,8.2,54.8167857504,132.8,56.29065888,72.77435884,92.0040519853,0.46065888,0.13435884,0.479853,55.83,72.64,91.6163658961,130.97
2022-02-24 01:00:00,57.60682272,7.95323996,58.1532462529,0.45682272,0.13323996,0.475857,57.15,7.82,57.6825354852,136.18,57.41682272,7.96323996,57.9664102901,0.45682272,0.13323996,0.475857,56.96,7.83,57.4956563577,132.8,59.12682272,70.24323996,91.8155429382,0.45682272,0.13323996,0.475857,58.67,70.11,91.4198063879,130.97
2022-02-24 01:30:00,58.03682272,8.26323996,58.622128297,0.45682272,0.13323996,0.475857,57.58,8.13,58.1511246667,134.88,57.83682272,8.27323996,58.4255471671,0.45682272,0.13323996,0.475857,57.38,8.14,57.9544993939,131.84,59.50682272,69.64323996,91.6037271204,0.45682272,0.13323996,0.475857,59.05,69.51,91.2060447558,129.56
2022-02-24 02:00:00,56.73682272,8.33323996,57.3455311301,0.45682272,0.13323996,0.475857,56.28,8.2,56.8742331816,135.48,56.54682272,8.34323996,57.1590133991,0.45682272,0.13323996,0.475857,56.09,8.21,56.6876723812,131.97,58.05682272,70.39323996,91.2458376936,0.45682272,0.13323996,0.475857,57.6,70.26,90.8527798144,129.78
2022-02-24 02:30:00,55.82682272,8.40323996,56.4557222683,0.45682272,0.13323996,0.475857,55.37,8.27,55.9841924118,135.98,55.64682272,8.41323996,56.2792278328,0.45682272,0.13323996,0.475857,55.19,8.28,55.8076562848,132.35,57.04682272,70.52323996,90.7075926089,0.45682272,0.13323996,0.475857,56.59,70.39,90.3171091211,130.38
2022-02-24 03:00:00,54.7771424,8.5233332,55.4362926101,0.4571424,0.13333319999999999,0.47619000000000006,54.32,8.39,54.9641201149,136.16,54.5871424,8.5333332,55.250103085,0.4571424,0.13333319999999999,0.47619000000000006,54.13,8.4,54.7778869618,132.39,55.9071424,71.0833332,90.4347766634,0.4571424,0.13333319999999999,0.47619000000000006,55.45,70.95,90.0477928658,130.38
2022-02-24 03:30:00,53.62650304,8.44314672,54.2870938146,0.45650304,0.13314672,0.475524,53.17,8.31,53.815471753,136.16,53.44650304,8.46314672,54.1124157621,0.45650304,0.13314672,0.475524,52.99,8.33,53.6407401142,132.54,54.89650304,73.26314672,91.5484282407,0.45650304,0.13314672,0.475524,54.44,73.13,91.1685828562,130.65
2022-02-24 04:00:00,52.48129824,8.64454532,53.1884839862,0.46129824,0.13454532,0.480519,52.02,8.51,52.7114835686,136.6,52.31129824,8.64454532,53.0207514785,0.46129824,0.13454532,0.480519,51.85,8.51,52.5437208427,132.96,53.67129824,73.33454532,90.8766405192,0.46129824,0.13454532,0.480519,53.21,73.2,90.496099916,131.03
2022-02-24 04:30:00,51.79202752,8.67184136,52.5129978882,0.45202752,0.13184136,0.470862,51.34,8.54,52.0454339976,136.66,51.62202752,8.68184136,52.3469969977,0.45202752,0.13184136,0.470862,51.17,8.55,51.8793928261,132.93,52.90202752,73.56184136,90.6088793662,0.45202752,0.13184136,0.470862,52.45,73.43,90.2383920513,131.23
2022-02-24 05:00:00,51.54618336,8.76305348,52.2857545157,0.45618336,0.13305348,0.475191,51.09,8.63,51.8137530005,136.8,51.35618336,8.76305348,52.0984517582,0.45618336,0.13305348,0.475191,50.9,8.63,51.6264166876,133.04,52.64618336,73.84305348,90.6885724313,0.45618336,0.13305348,0.475191,52.19,73.71,90.315891182,131.51
2022-02-24 05:30:00,52.6703392,8.3242656,53.3240848887,0.4603392,0.13426559999999998,0.47952000000000006,52.21,8.19,52.8484644999,136.87,52.4903392,8.3342656,53.1478663017,0.4603392,0.13426559999999998,0.47952000000000006,52.03,8.2,52.6722023462,133.17,53.9103392,72.6442656,90.46277686,0.4603392,0.13426559999999998,0.47952000000000006,53.45,72.51,90.0810890254,131.58
2022-02-24 06:00:00,54.99266688,7.30202784,55.4753370531,0.45266688,0.13202784,0.471528,54.54,7.17,55.0092764904,136.09,54.80266688,7.31202784,55.2883174667,0.45266688,0.13202784,0.471528,54.35,7.18,54.8222117394,132.67,56.37266688,71.82202784,91.3032379175,0.45266688,0.13202784,0.471528,55.92,71.69,90.9203085125,130.72
2022-02-24 06:30:00,60.55298656,5.10212108,60.7675556597,0.45298656,0.13212108,0.471861,60.1,4.97,60.3051482048,136.36,60.33298656,5.13212108,60.5508706298,0.45298656,0.13212108,0.471861,59.88,5.0,60.0883882293,132.8,62.28298656,69.88212108,93.6091943212,0.45298656,0.13212108,0.471861,61.83,69.75,93.2095027344,130.89
2022-02-24 07:00:00,65.34650304,3.49314672,65.4398008368,0.45650304,0.13314672,0.475524,64.89,3.36,64.9769320605,136.76,65.10650304,3.52314672,65.2017584188,0.45650304,0.13314672,0.475524,64.65,3.39,64.7388183395,133.01,67.40650304,67.66314672,95.508837686,0.45650304,0.13314672,0.475524,66.95,67.53,95.0926043391,131.36
2022-02-24 07:30:00,69.1363232,2.4789276,69.1807507018,0.4763232,0.13892759999999998,0.49617000000000006,68.66,2.34,68.6998631731,136.45,68.8963232,2.5089276,68.9419906021,0.4763232,0.13892759999999998,0.49617000000000006,68.42,2.37,68.4610349031,132.85,71.2263232,64.3389276,95.9827417889,0.4763232,0.13892759999999998,0.49617000000000006,70.75,64.2,95.536393589,131.15
2022-02-24 08:00:00,72.36331616,1.33263388,72.3755859301,0.52331616,0.15263388,0.545121,71.84,1.18,71.8496903264,135.76,72.12331616,1.36263388,72.1361872087,0.52331616,0.15263388,0.545121,71.6,1.21,71.6102234321,132.26,74.70331616,62.76263388,97.5691224561,0.52331616,0.15263388,0.545121,74.18,62.61,97.0705130305,130.25
2022-02-24 08:30:00,77.21721216,1.58293688,77.2334353951,0.62721216,0.18293688,0.653346,76.59,1.4,76.6027943355,135.67,76.93721216,1.53293688,76.952482159,0.62721216,0.18293688,0.653346,76.31,1.35,76.321940489,132.16,79.96721216,60.64293688,100.3609526363,0.62721216,0.18293688,0.653346,79.34,60.46,99.7509258102,130.08
2022-02-24 09:00:00,80.29303616,2.59421888,80.3349340411,0.80303616,0.23421888000000002,0.836496,79.49,2.36,79.5250256209,134.82,80.02303616,2.53421888,80.0631537075,0.80303616,0.23421888000000002,0.836496,79.22,2.3,79.2533810004,131.67,83.31303616,60.11421888,102.7364653166,0.80303616,0.23421888000000002,0.836496,82.51,59.88,101.9485875331,129.29
2022-02-24 09:30:00,81.9370416,3.2158037999999998,82.0001230502,1.3570416,0.3958038,1.4135849999999999,80.58,2.8200000000000003,80.6293296512,135.34,81.6670416,3.1658038,81.728379388,1.3570416,0.3958038,1.4135849999999999,80.31,2.77,80.3577563151,132.0,85.0870416,60.1758038,104.2157954017,1.3570416,0.3958038,1.4135849999999999,83.73,59.78,102.8803251356,129.87
2022-02-24 10:00:00,81.53799008,3.24233044,81.6024297002,1.92799008,0.56233044,2.008323,79.61,2.68,79.6550971376,135.7,81.28799008,3.20233044,81.3510433338,1.92799008,0.56233044,2.008323,79.36,2.64,79.4038991486,132.28,84.66799008,61.44233044,104.6127550258,1.92799008,0.56233044,2.008323,82.74,60.88,102.7243009224,130.17
