Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-02-24 10:30:00,79.41643872,3.46062796,79.4918026267,4.83643872,1.41062796,5.037957,74.58,2.05,74.6081691238,136.5,79.17643872,3.40062796,79.2494335557,4.83643872,1.41062796,5.037957,74.34,1.99,74.3666302854,132.85,82.01643872,62.27062796,102.9773146224,4.83643872,1.41062796,5.037957,77.18,60.86,98.2888193031,130.98
2022-02-24 11:00:00,79.69721824,3.37335532,79.7685785338,4.53721824,1.3233553200000001,4.726269,75.16,2.05,75.1879518274,135.93,79.43721824,3.32335532,79.5067062096,4.53721824,1.3233553200000001,4.726269,74.9,2.0,74.9266975116,132.49,82.33721824,62.06335532,103.108086885,4.53721824,1.3233553200000001,4.726269,77.8,60.74,98.7025207378,130.51
2022-02-24 11:30:00,80.38552128,3.5620270400000003,80.4644024901,3.19552128,0.93202704,3.328668,77.19,2.63,77.2347913832,136.01,80.13552128,3.51202704,80.212443578,3.19552128,0.93202704,3.328668,76.94,2.58,76.9832449303,132.54,83.34552128,60.97202704,103.2669550185,3.19552128,0.93202704,3.328668,80.15,60.04,100.1440167958,130.81
2022-02-24 12:00:00,79.84293248,4.39668864,79.9638964659,4.58293248,1.33668864,4.773888,75.26,3.06,75.3221826556,136.01,79.58293248,4.33668864,79.7010038235,4.58293248,1.33668864,4.773888,75.0,3.0,75.0599760192,132.59,82.71293248,62.88668864,103.9045947374,4.58293248,1.33668864,4.773888,78.13,61.55,99.4620500493,130.81
2022-02-24 12:30:00,80.25415168,3.89454424,80.3485926244,4.16415168,1.21454424,4.337658,76.09,2.68,76.1371821123,136.76,80.00415168,3.83454424,80.09599250630001,4.16415168,1.21454424,4.337658,75.84,2.62,75.8852423071,133.22,83.17415168,63.28454424,104.5125497122,4.16415168,1.21454424,4.337658,79.01,62.07,100.4751959441,131.7
2022-02-24 13:00:00,81.0269696,3.4795328,81.1016457975,3.4269696,0.9995328,3.56976,77.6,2.48,77.6396187523,136.76,80.7769696,3.4295328,80.8497403396,3.4269696,0.9995328,3.56976,77.35,2.43,77.3881605932,133.22,83.9469696,62.2795328,104.5267138621,3.4269696,0.9995328,3.56976,80.52,61.28,101.1865050291,131.7
2022-02-24 13:30:00,80.34309184,4.48673512,80.4682744841,5.06309184,1.47673512,5.274054,75.28,3.01,75.3401519775,137.41,80.07309184,4.41673512,80.1948102182,5.06309184,1.47673512,5.274054,75.01,2.94,75.0675942068,133.5,83.20309184,64.23673512,105.1147593377,5.06309184,1.47673512,5.274054,78.14,62.76,100.2231370493,132.1
2022-02-24 14:00:00,80.66381248,4.10027864,80.7679573144,3.70381248,1.08027864,3.858138,76.96,3.02,77.0192313646,137.28,80.41381248,4.05027864,80.5157499787,3.70381248,1.08027864,3.858138,76.71,2.9699999999999998,76.7674735809,133.55,83.78381248,63.64027864,105.2131755013,3.70381248,1.08027864,3.858138,80.08,62.56,101.6196831327,132.1
2022-02-24 14:30:00,80.28831712,4.26950916,80.4017572845,4.55831712,1.32950916,4.748247,75.73,2.94,75.7870470463,137.09,80.03831712,4.21950916,80.1494632855,4.55831712,1.32950916,4.748247,75.48,2.89,75.5353063143,133.42,83.26831712,63.97950916,105.0094768502,4.55831712,1.32950916,4.748247,78.71,62.65,100.5996351882,131.91
2022-02-24 15:00:00,79.04238496,3.35361228,79.1134965445,2.65238496,0.77361228,2.762901,76.39,2.58,76.4335561125,137.09,78.77238496,3.30361228,78.8416291459,2.65238496,0.77361228,2.762901,76.12,2.5300000000000002,76.1620331924,133.47,82.16238496,63.46361228,103.8185319967,2.65238496,0.77361228,2.762901,79.51,62.69,101.251549124,131.91
2022-02-24 15:30:00,77.64080576,2.59065168,77.6840150558,3.43080576,1.00065168,3.573756,74.21,1.5899999999999999,74.2270314643,136.74,77.40080576,2.54065168,77.4424924912,3.43080576,1.00065168,3.573756,73.97,1.54,73.9860290866,133.21,80.58080576,65.06065168,103.5671504578,3.43080576,1.00065168,3.573756,77.15,64.06,100.2786422924,131.56
2022-02-24 16:00:00,77.70357344,2.28020892,77.7370225701,2.98357344,0.87020892,3.107889,74.72,1.4100000000000001,74.7333024829,137.14,77.45357344,2.23020892,77.4856752597,2.98357344,0.87020892,3.107889,74.47,1.3599999999999999,74.48241738830001,133.49,80.65357344,65.05020892,103.6172214894,2.98357344,0.87020892,3.107889,77.67,64.18,100.7556514544,131.96
2022-02-24 16:30:00,79.1070112,1.8312116,79.1282032964,1.7870111999999998,0.5212116,1.8614700000000002,77.32,1.31,77.3310965912,137.06,78.8270112,1.7912116,78.8473597131,1.7870111999999998,0.5212116,1.8614700000000002,77.04,1.27,77.0504672277,133.4,82.1970112,63.8512116,104.083264135,1.7870111999999998,0.5212116,1.8614700000000002,80.41,63.33,102.3545651156,131.87
2022-02-24 17:00:00,81.12792128,1.56272704,81.1429709033,0.7979212800000001,0.23272704,0.8311679999999999,80.33,1.33,80.3410094535,136.34,80.84792128,1.50272704,80.8618857303,0.7979212800000001,0.23272704,0.8311679999999999,80.05,1.27,80.0600736947,132.93,84.32792128,61.49272704,104.3673981003,0.7979212800000001,0.23272704,0.8311679999999999,83.53,61.26,103.585947406,131.17
2022-02-24 17:30:00,83.59515424,1.08650332,83.6022146948,0.6051542400000001,0.17650332,0.630369,82.99,0.91,82.9949890054,135.25,83.30515424,1.04650332,83.3117272186,0.6051542400000001,0.17650332,0.630369,82.7,0.87,82.7045760524,131.74,86.57515424,58.82650332,104.670028301,0.6051542400000001,0.17650332,0.630369,85.97,58.65,104.0704732381,129.41
2022-02-24 18:00:00,86.88486464,2.13433552,86.9110757707,0.49486464,0.14433552,0.5154839999999999,86.39,1.99,86.4129168585,134.94,86.57486464,2.06433552,86.5994726807,0.49486464,0.14433552,0.5154839999999999,86.08,1.92,86.1014099768,131.74,90.03486464,59.56433552,107.9545594993,0.49486464,0.14433552,0.5154839999999999,89.54,59.42,107.4623096718,129.41
2022-02-24 18:30:00,89.00952,2.73986,89.0516787234,0.47952000000000006,0.13986,0.4995,88.53,2.6,88.5681709194,136.2,88.70952,2.68986,88.7502917485,0.47952000000000006,0.13986,0.4995,88.23,2.55,88.266842019,132.56,92.47952,61.66986,111.1558961632,0.47952000000000006,0.13986,0.4995,92.0,61.53,110.679451119,130.65
2022-02-24 19:00:00,87.92399552,2.17116536,87.9507984456,0.48399552,0.14116536,0.504162,87.44,2.03,87.463560984,137.15,87.62399552,2.12116536,87.6496659057,0.48399552,0.14116536,0.504162,87.14,1.98,87.1624919332,133.32,91.28399552,61.85116536,110.2648379788,0.48399552,0.14116536,0.504162,90.8,61.71,109.7850814091,131.73
2022-02-24 19:30:00,85.59367584,0.6910721200000001,85.5964656074,0.48367584,0.14107212,0.503829,85.11,0.55,85.1117770934,137.15,85.32367584,0.65107212,85.3261598442,0.48367584,0.14107212,0.503829,84.84,0.51,84.8415328716,133.27,88.66367584,59.13107212,106.5726564533,0.48367584,0.14107212,0.503829,88.18,58.99,106.0920944274,131.73
2022-02-24 20:00:00,83.08495456,0.38144508,83.0858301673,0.48495456000000003,0.14144508,0.505161,82.6,0.24,82.6003486675,134.78,82.80495456,0.39144508,82.8058797969,0.48495456000000003,0.14144508,0.505161,82.32,0.25,82.3203796153,131.63,86.11495456,61.63144508,105.8972163068,0.48495456000000003,0.14144508,0.505161,85.63,61.49,105.4206668543,129.27
2022-02-24 20:30:00,81.0511184,1.2603262,81.0609166986,0.4811184,0.14032619999999998,0.501165,80.57,1.12,80.5777841592,135.47,80.7911184,1.3003262,80.8015820424,0.4811184,0.14032619999999998,0.501165,80.31,1.16,80.3183771001,132.16,83.8911184,60.7703262,103.5893444948,0.4811184,0.14032619999999998,0.501165,83.41,60.63,103.1175300325,130.07
2022-02-24 21:00:00,78.45335616,2.23097888,78.4850709341,0.48335616000000003,0.14097888,0.5034959999999999,77.97,2.09,77.9980063848,134.48,78.18335616,2.26097888,78.2160418708,0.48335616000000003,0.14097888,0.5034959999999999,77.7,2.12,77.7289161123,131.48,81.08335616,61.94097888,102.0352660151,0.48335616000000003,0.14097888,0.5034959999999999,80.6,61.8,101.5657422559,129.07
2022-02-24 21:30:00,75.20335616,3.08097888,75.2664414503,0.48335616000000003,0.14097888,0.5034959999999999,74.72,2.94,74.7778175664,134.72,74.96335616,3.10097888,75.0274672156,0.48335616000000003,0.14097888,0.5034959999999999,74.48,2.96,74.538795268,131.65,77.77335616,64.51097888,101.0463325631,0.48335616000000003,0.14097888,0.5034959999999999,77.29,64.37,100.5844968174,129.36
2022-02-24 22:00:00,71.10983968,3.84995324,71.2139834531,0.47983968,0.13995324,0.49983299999999997,70.63,3.71,70.7273709394,135.6,70.86983968,3.87995324,70.9759692672,0.47983968,0.13995324,0.49983299999999997,70.39,3.74,70.4892878386,132.28,73.53983968,68.09995324,100.2282976581,0.47983968,0.13995324,0.49983299999999997,73.06,67.96,99.7813870419,130.29
2022-02-24 22:30:00,66.62856096,4.83958028,66.8040917376,0.47856096000000004,0.13958028,0.49850099999999997,66.15,4.7,66.3167588171,136.45,66.41856096,4.85958028,66.5961016914,0.47856096000000004,0.13958028,0.49850099999999997,65.94,4.72,66.1087134953,132.98,68.93856096,71.19958028,99.1055266839,0.47856096000000004,0.13958028,0.49850099999999997,68.46,71.06,98.6726669347,131.28
2022-02-24 23:00:00,62.05266688,12.722027839999999,63.3433773909,0.45266688,0.13202784,0.471528,61.6,12.59,62.873429205,136.95,62.06266688,5.43202784,62.2999321566,0.45266688,0.13202784,0.471528,61.61,5.3,61.837546038,133.45,64.76266688,66.06202784,92.5115914021,0.45266688,0.13202784,0.471528,64.31,65.93,92.1007111808,131.94
2022-02-24 23:30:00,57.462347199999996,25.6419346,62.9240030176,0.4523472,0.13193459999999999,0.471195,57.01,25.51,62.4571869363,135.31,57.8823472,5.0219346,58.0997929816,0.4523472,0.13193459999999999,0.471195,57.43,4.89,57.6378087717,132.71,61.2623472,55.3319346,82.5511851583,0.4523472,0.13193459999999999,0.471195,60.81,55.2,82.1273164057,130.97
2022-02-25 00:00:00,55.09723232,14.96044276,57.0922048698,0.44723232,0.13044276,0.465867,54.65,14.83,56.626419629,135.31,55.13723232,7.34044276,55.6237043698,0.44723232,0.13044276,0.465867,54.69,7.21,55.1632141921,132.71,57.45723232,66.12044276,87.5970689958,0.44723232,0.13044276,0.465867,57.01,65.99,87.2056202317,130.97
2022-02-25 00:30:00,55.57723232,8.62044276,56.2418063875,0.44723232,0.13044276,0.465867,55.13,8.49,55.7798978127,134.97,55.37723232,8.62044276,56.0441780456,0.44723232,0.13044276,0.465867,54.93,8.49,55.582236371,132.3,57.06723232,72.08044276,91.9361693412,0.44723232,0.13044276,0.465867,56.62,71.95,91.5566868121,130.34
2022-02-25 01:00:00,58.95202752,7.90184136,59.4792455029,0.45202752,0.13184136,0.470862,58.5,7.77,59.0137517872,135.67,58.74202752,7.91184136,59.272447485,0.45202752,0.13184136,0.470862,58.29,7.78,58.8069086077,132.52,60.63202752,69.50184136,92.2320373494,0.45202752,0.13184136,0.470862,60.18,69.37,91.8358824208,130.7
2022-02-25 01:30:00,59.2223472,7.7619346,59.7288375629,0.4523472,0.13193459999999999,0.471195,58.77,7.63,59.2632246845,134.83,59.0223472,7.7719346,59.5318438856,0.4523472,0.13193459999999999,0.471195,58.57,7.64,59.066187451,131.92,60.962347199999996,70.3119346,93.0600662117,0.4523472,0.13193459999999999,0.471195,60.51,70.18,92.6644079461,129.79
2022-02-25 02:00:00,58.09650304,8.02314672,58.6478861407,0.45650304,0.13314672,0.475524,57.64,7.89,58.1775016652,134.83,57.90650304,8.02314672,58.4596782202,0.45650304,0.13314672,0.475524,57.45,7.89,57.9892627992,131.92,59.74650304,71.57314672,93.2328266058,0.45650304,0.13314672,0.475524,59.29,71.44,92.83844947,129.79
2022-02-25 02:30:00,56.9171424,8.1133332,57.4924975505,0.4571424,0.13333319999999999,0.47619000000000006,56.46,7.98,57.0211539694,135.67,56.7271424,8.1333332,57.3072403263,0.4571424,0.13333319999999999,0.47619000000000006,56.27,8.0,56.8358416846,132.49,58.4271424,71.4933332,92.3310763561,0.4571424,0.13333319999999999,0.47619000000000006,57.97,71.36,91.9389498526,130.62
2022-02-25 03:00:00,56.07650304,8.41314672,56.7041024171,0.45650304,0.13314672,0.475524,55.62,8.28,56.2329334109,135.56,55.88650304,8.41314672,56.5162123622,0.45650304,0.13314672,0.475524,55.43,8.28,56.0450113748,132.4,57.50650304,72.06314672,92.1959598197,0.45650304,0.13314672,0.475524,57.05,71.93,91.8075563339,130.46
2022-02-25 03:30:00,55.1623472,8.4819346,55.8106420244,0.4523472,0.13193459999999999,0.471195,54.71,8.35,55.3435325942,135.87,54.9723472,8.4919346,55.624382333,0.4523472,0.13193459999999999,0.471195,54.52,8.36,55.1572298072,132.59,56.5323472,72.2519346,91.7401130007,0.4523472,0.13193459999999999,0.471195,56.08,72.12,91.3578721293,130.71
2022-02-25 04:00:00,54.10170784,8.57174812,54.7765429453,0.45170784,0.13174812,0.470529,53.65,8.44,54.3098158715,135.95,53.92170784,8.57174812,54.5987677719,0.45170784,0.13174812,0.470529,53.47,8.44,54.1320099387,132.63,55.41170784,72.90174812,91.5703131189,0.45170784,0.13174812,0.470529,54.96,72.77,91.1925133989,130.71
2022-02-25 04:30:00,53.3071424,8.4033332,53.9654281899,0.4571424,0.13333319999999999,0.47619000000000006,52.85,8.27,53.4931341389,136.13,53.1271424,8.4133332,53.7891944086,0.4571424,0.13333319999999999,0.47619000000000006,52.67,8.28,53.3168575593,132.74,54.5571424,72.4533332,90.6971183591,0.4571424,0.13333319999999999,0.47619000000000006,54.1,72.32,90.316069445,131.05
2022-02-25 05:00:00,53.24682272,8.52323996,53.9246673535,0.45682272,0.13323996,0.475857,52.79,8.39,53.4525602754,136.13,53.05682272,8.53323996,53.7386510936,0.45682272,0.13323996,0.475857,52.6,8.4,53.2664997911,132.74,54.49682272,72.64323996,90.8126863299,0.45682272,0.13323996,0.475857,54.04,72.51,90.4324150955,131.05
2022-02-25 05:30:00,54.06618336,12.91305348,55.5868611571,0.45618336,0.13305348,0.475191,53.61,12.78,55.1122536284,136.27,54.04618336,7.35305348,54.5440861255,0.45618336,0.13305348,0.475191,53.59,7.22,54.0741759068,132.84,56.00618336,67.87305348,87.9968406436,0.45618336,0.13305348,0.475191,55.55,67.74,87.6042812881,131.11
2022-02-25 06:00:00,55.15161792,25.34463856,60.6963892083,0.46161792,0.13463856,0.480852,54.69,25.21,60.2207622004,136.09,55.55161792,4.49463856,55.7331501829,0.46161792,0.13463856,0.480852,55.09,4.36,55.2622628925,132.84,58.97161792,57.67463856,82.4864573923,0.46161792,0.13463856,0.480852,58.51,57.54,82.0626084158,131.11
2022-02-25 06:30:00,60.73298656,22.88212108,64.9005941546,0.45298656,0.13212108,0.471861,60.28,22.75,64.4301241656,136.09,61.12298656,2.57212108,61.1770814347,0.45298656,0.13212108,0.471861,60.67,2.44,60.7190456117,133.29,64.87298656,53.02212108,83.7845433779,0.45298656,0.13212108,0.471861,64.42,52.89,83.3503959199,131.74
2022-02-25 07:00:00,64.74129824,21.41454532,68.1910437599,0.46129824,0.13454532,0.480519,64.28,21.28,67.7108322206,134.28,65.15129824,1.32454532,65.1647610497,0.46129824,0.13454532,0.480519,64.69,1.19,64.7009443517,132.0,69.15129824,50.72454532,85.7606060275,0.46129824,0.13454532,0.480519,68.69,50.59,85.3092269336,129.84
2022-02-25 07:30:00,69.61313632,9.36841476,70.2407000493,0.54313632,0.15841476000000002,0.565767,69.07,9.21,69.6813389653,133.6,69.64313632,1.33841476,69.6559960847,0.54313632,0.15841476000000002,0.565767,69.1,1.18,69.1100745188,131.52,72.94313632,58.33841476,93.4027396435,0.54313632,0.15841476000000002,0.565767,72.4,58.18,92.87988156750001,129.12
2022-02-25 08:00:00,73.0703088,1.1296734,73.0790407033,0.8903088,0.2596734,0.9274049999999999,72.18,0.87,72.1852429517,134.44,72.8203088,1.1596734,72.8295421935,0.8903088,0.2596734,0.9274049999999999,71.93,0.9,71.9356302537,131.78,75.5003088,63.2296734,98.4798874246,0.8903088,0.2596734,0.9274049999999999,74.61,62.97,97.6313115757,129.49
2022-02-25 08:30:00,76.98398464,1.22074552,76.9936627956,1.37398464,0.40074552,1.431234,75.61,0.8200000000000001,75.614446371,134.83,76.73398464,1.1807455199999999,76.7430684734,1.37398464,0.40074552,1.431234,75.36,0.78,75.3640365161,131.81,79.61398464,61.54074552,100.6262883615,1.37398464,0.40074552,1.431234,78.24,61.14,99.29550443,129.49
2022-02-25 09:00:00,78.81449312,2.24547716,78.8464741979,2.38449312,0.69547716,2.483847,76.43,1.55,76.4457153803,134.83,78.56449312,2.20547716,78.5954433075,2.38449312,0.69547716,2.483847,76.18,1.51,76.1949637443,131.81,81.44449312,60.73547716,101.5972619977,2.38449312,0.69547716,2.483847,79.06,60.04,99.2737890886,129.49
2022-02-25 09:30:00,79.9831136,2.5775748,80.0246359129,3.2831136,0.9575748,3.4199100000000002,76.7,1.62,76.7171063062,134.49,79.7331136,2.5275748,79.773166157,3.2831136,0.9575748,3.4199100000000002,76.45,1.57,76.4661192948,131.52,82.5131136,59.3775748,101.6568261608,3.2831136,0.9575748,3.4199100000000002,79.23,58.42,98.4392670635,128.93
2022-02-25 10:00:00,79.37705888,2.49330884,79.4162078257,4.05705888,1.18330884,4.226103,75.32,1.31,75.3313911992,134.49,79.13705888,2.45330884,79.1750769652,4.05705888,1.18330884,4.226103,75.08,1.27,75.0907404411,131.52,81.71705888,59.66330884,101.1799789174,4.05705888,1.18330884,4.226103,77.66,58.48,97.2161817806,128.93
2022-02-25 10:30:00,78.85189344,2.53971892,78.8927833915,4.66189344,1.35971892,4.856139,74.19,1.18,74.1993834206,135.05,78.61189344,2.49971892,78.6516267149,4.66189344,1.35971892,4.856139,73.95,1.1400000000000001,73.9587864963,131.86,81.11189344,60.05971892,100.9272465401,4.66189344,1.35971892,4.856139,76.45,58.7,96.3861634261,129.5
2022-02-25 11:00:00,78.10565952,2.46456736,78.1445336625,4.81565952,1.40456736,5.016312,73.29,1.06,73.2976650378,135.17,77.87565952,2.42456736,77.9133934093,4.81565952,1.40456736,5.016312,73.06,1.02,73.0671198283,131.94,80.29565952,60.00456736,100.2394186027,4.81565952,1.40456736,5.016312,75.48,58.6,95.5572624137,129.9
2022-02-25 11:30:00,77.7868496,2.0444978,77.8137130713,3.5468496,1.0344978,3.694635,74.24,1.01,74.2468699677,135.02,77.5468496,1.9944978,77.5724945091,3.5468496,1.0344978,3.694635,74.0,0.96,74.006226765,131.82,80.2568496,59.1344978,99.6897724833,3.5468496,1.0344978,3.694635,76.71,58.1,96.2290709713,129.84
2022-02-25 12:00:00,77.96735872,2.23256296,77.9993164274,3.91735872,1.14256296,4.080582,74.05,1.09,74.0580218477,134.48,77.72735872,2.19256296,77.7582768966,3.91735872,1.14256296,4.080582,73.81,1.05,73.8174681224,131.48,80.29735872,59.46256296,99.9172768403,3.91735872,1.14256296,4.080582,76.38,58.32,96.0995671166,129.27
2022-02-25 12:30:00,77.57088672,1.22734196,77.5805957364,2.39088672,0.69734196,2.490507,75.18,0.53,75.1818681598,134.83,77.32088672,1.18734196,77.3300026128,2.39088672,0.69734196,2.490507,74.93,0.49,74.9316021449,131.66,79.98088672,59.87734196,99.9111521338,2.39088672,0.69734196,2.490507,77.59,59.18,97.5831978365,129.54
2022-02-25 13:00:00,77.80970752,1.03783136,77.8166285461,2.76970752,0.80783136,2.885112,75.04,0.23,75.0403524779,135.17,77.56970752,0.9978313600000001,77.5761251427,2.76970752,0.80783136,2.885112,74.8,0.19,74.8002413098,131.88,80.14970752,60.96783136,100.7027908068,2.76970752,0.80783136,2.885112,77.38,60.16,98.0147437889,129.81
2022-02-25 13:30:00,77.15503264,1.05813452,77.1622881357,2.32503264,0.67813452,2.421909,74.83,0.38,74.8309648474,135.9,76.91503264,1.01813452,76.9217709359,2.32503264,0.67813452,2.421909,74.59,0.34,74.5907748988,132.36,79.77503264,63.39813452,101.8988679688,2.32503264,0.67813452,2.421909,77.45,62.72,99.6609296565,130.57
2022-02-25 14:00:00,76.01535168,0.92489424,76.0209781599,2.96535168,0.86489424,3.088908,73.05,0.06,73.0500246407,136.49,75.77535168,0.91489424,75.7808745905,2.96535168,0.86489424,3.088908,72.81,0.05,72.810017168,132.88,78.43535168,63.92489424,101.1854559547,2.96535168,0.86489424,3.088908,75.47,63.06,98.3477732336,131.32
2022-02-25 14:30:00,75.1514048,1.3058264,75.1627489253,3.7914048,1.1058264,3.94938,71.36,0.2,71.3602802685,136.49,74.9314048,1.3358264,74.9433109588,3.7914048,1.1058264,3.94938,71.14,0.23,71.1403718011,132.85,77.3514048,64.6158264,100.7891107506,3.7914048,1.1058264,3.94938,73.56,63.51,97.1832994912,131.32
2022-02-25 15:00:00,74.90666048,1.22319264,74.9166469118,2.85666048,0.83319264,2.975688,72.05,0.39,72.0510555093,136.61,74.66666048,1.26319264,74.6773449105,2.85666048,0.83319264,2.975688,71.81,0.43,71.8112874136,132.97,77.20666048,64.62319264,100.6827961941,2.85666048,0.83319264,2.975688,74.35,63.79,97.9647212011,131.4
2022-02-25 15:30:00,73.81807872,1.09277296,73.8261667612,3.19807872,0.93277296,3.3313319999999997,70.62,0.16,70.6201812515,136.99,73.58807872,1.13277296,73.5967968344,3.19807872,0.93277296,3.3313319999999997,70.39,0.2,70.3902841307,133.32,76.07807872,66.49277296,101.0404024024,3.19807872,0.93277296,3.3313319999999997,72.88,65.56,98.0286080693,131.89
2022-02-25 16:00:00,73.49302432,1.8437987599999999,73.5161493658,2.65302432,0.77379876,2.763567,70.84,1.07,70.8480804257,136.99,73.25302432,1.8737987600000001,73.2769861131,2.65302432,0.77379876,2.763567,70.6,1.1,70.6085688851,133.32,75.70302432,66.14379876,100.528354237,2.65302432,0.77379876,2.763567,73.05,65.37,98.0282581708,131.89
2022-02-25 16:30:00,74.19819008,2.18405544,74.2303274229,1.72819008,0.50405544,1.800198,72.47,1.6800000000000002,72.4894702698,137.47,73.94819008,2.21405544,73.9813277632,1.72819008,0.50405544,1.800198,72.22,1.71,72.2402415555,133.51,76.51819008,64.72405544,100.2209397567,1.72819008,0.50405544,1.800198,74.79,64.22,98.5786614841,132.16
2022-02-25 17:00:00,76.33874048,1.67713264,76.3571612356,0.7787404800000001,0.22713264,0.8111879999999999,75.56,1.45,75.5739115039,136.61,76.07874048,1.70713264,76.0978912643,0.7787404800000001,0.22713264,0.8111879999999999,75.3,1.48,75.3145430843,132.93,78.87874048,62.83713264,100.8482074116,0.7787404800000001,0.22713264,0.8111879999999999,78.1,62.61,100.0980624188,131.27
2022-02-25 17:30:00,78.03447488,0.86797184,78.0393019248,0.64447488,0.18797184,0.6713279999999999,77.39,0.68,77.3929874084,135.52,77.77447488,0.89797184,77.779658628,0.64447488,0.18797184,0.6713279999999999,77.13,0.71,77.1332677902,132.2,80.81447488,62.69797184,102.2839920172,0.64447488,0.18797184,0.6713279999999999,80.17,62.51,101.6598691717,130.27
2022-02-25 18:00:00,81.39527424,0.23153832,81.3956035582,0.48527424,0.14153832,0.505494,80.91,0.09,80.9100500556,135.02,81.09527424,0.23153832,81.0956047764,0.48527424,0.14153832,0.505494,80.61,0.09,80.6100502419,131.91,84.21527424,60.79153832,103.8644479436,0.48527424,0.14153832,0.505494,83.73,60.65,103.3882749638,129.83
2022-02-25 18:30:00,83.71664288,0.46902084,83.7179567097,0.47664288,0.13902084,0.49650299999999997,83.24,0.33,83.2406541301,135.02,83.44664288,0.47902084,83.448017765,0.47664288,0.13902084,0.49650299999999997,82.97,0.34,82.9706966344,131.78,86.59664288,60.12902084,105.4252232877,0.47664288,0.13902084,0.49650299999999997,86.12,59.99,104.9545353951,129.64
2022-02-25 19:00:00,82.30120832,1.19743576,82.3099188636,0.47120832,0.13743576,0.490842,81.83,1.06,81.8368651648,135.14,82.02120832,1.21743576,82.0302429845,0.47120832,0.13743576,0.490842,81.55,1.08,81.5571511273,131.83,85.12120832,60.43743576,104.394941195,0.47120832,0.13743576,0.490842,84.65,60.3,103.931287397,129.64
2022-02-25 19:30:00,80.21344608,1.61808844,80.2297646901,0.47344608,0.13808844,0.493173,79.74,1.48,79.7537334549,134.57,79.94344608,1.64808844,79.9604325067,0.47344608,0.13808844,0.493173,79.47,1.51,79.4843443704,131.47,82.84344608,61.03808844,102.9013352626,0.47344608,0.13808844,0.493173,82.37,60.9,102.4384053956,129.1
2022-02-25 20:00:00,77.85175776,2.67051268,77.8975469723,0.48175776000000003,0.14051268,0.501831,77.37,2.5300000000000002,77.4113544643,134.57,77.60175776,2.69051268,77.6483848249,0.48175776000000003,0.14051268,0.501831,77.12,2.55,77.1621468079,131.47,80.37175776,62.61051268,101.8807918279,0.48175776000000003,0.14051268,0.501831,79.89,62.47,101.4145600986,129.04
2022-02-25 20:30:00,76.16015936,3.21004648,76.2277788745,0.48015936000000004,0.14004648,0.500166,75.68,3.07,75.7422425071,135.14,75.90015936,3.23004648,75.968858035,0.48015936000000004,0.14004648,0.500166,75.42,3.09,75.4832729815,131.89,78.63015936,63.59004648,101.125644484,0.48015936000000004,0.14004648,0.500166,78.15,63.45,100.6644177453,129.63
2022-02-25 21:00:00,73.38367584,3.49107212,73.4666690707,0.48367584,0.14107212,0.503829,72.9,3.35,72.9769312865,135.14,73.14367584,3.50107212,73.2274185082,0.48367584,0.14107212,0.503829,72.66,3.36,72.7376463738,131.96,75.89367584,65.85107212,100.4799170574,0.48367584,0.14107212,0.503829,75.41,65.71,100.0223585005,129.63
2022-02-25 21:30:00,69.9623072,4.7535896,70.1236125911,0.4923072,0.14358959999999998,0.51282,69.47,4.61,69.6227908088,135.14,69.7323072,4.7735896,69.8955064729,0.4923072,0.14358959999999998,0.51282,69.24,4.63,69.3946287547,132.09,72.2423072,67.6535896,98.9745378132,0.4923072,0.14358959999999998,0.51282,71.75,67.51,98.5173213197,129.89
2022-02-25 22:00:00,66.987512,5.362191,67.2017846212,0.487512,0.14219099999999998,0.507825,66.5,5.22,66.7045605637,135.61,66.757512,5.372191,66.9733218869,0.487512,0.14219099999999998,0.507825,66.27,5.23,66.4760543354,132.41,69.097512,69.522191,98.0193919897,0.487512,0.14219099999999998,0.507825,68.61,69.38,97.5751838328,130.36
2022-02-25 22:30:00,62.98239712,6.74069916,63.3420821583,0.48239712,0.14069916,0.502497,62.5,6.6,62.8475138729,136.32,62.77239712,6.74069916,63.1332785887,0.48239712,0.14069916,0.502497,62.29,6.6,62.6386789452,132.92,64.84239712,71.91069916000001,96.8281215244,0.48239712,0.14069916,0.502497,64.36,71.77,96.4009465721,131.06
2022-02-25 23:00:00,59.8219376,7.5847318,60.3008488721,0.4619376,0.13473179999999998,0.481185,59.36,7.45,59.8256809405,136.96,59.6219376,7.5947318,60.1037053291,0.4619376,0.13473179999999998,0.481185,59.16,7.46,59.6284931891,133.41,61.4219376,71.7547318,94.4531415795,0.4619376,0.13473179999999998,0.481185,60.96,71.62,94.050762889,131.75
2022-02-25 23:30:00,55.70586368,24.84296024,60.9943925441,0.45586368,0.13296024,0.474858,55.25,24.71,60.5239341087,136.53,56.06586368,5.88296024,56.3736666483,0.45586368,0.13296024,0.474858,55.61,5.75,55.9064808408,133.08,59.15586368,58.50296024,83.1986331893,0.45586368,0.13296024,0.474858,58.7,58.37,82.7813197527,131.37
2022-02-26 00:00:00,53.15618336,26.39305348,59.3478988794,0.45618336,0.13305348,0.475191,52.7,26.26,58.8801970105,135.92,53.55618336,6.12305348,53.9050698915,0.45618336,0.13305348,0.475191,53.1,5.99,53.4367860186,133.13,56.73618336,57.63305348,80.8737494845,0.45618336,0.13305348,0.475191,56.28,57.5,80.4592343985,131.43
2022-02-26 00:30:00,53.861298239999996,26.32454532,59.950155416,0.46129824,0.13454532,0.480519,53.4,26.19,59.4766853481,133.52,54.25129824,6.24454532,54.6095019844,0.46129824,0.13454532,0.480519,53.79,6.11,54.1359049061,131.65,57.41129824,56.13454532,80.2941115144,0.46129824,0.13454532,0.480519,56.95,56.0,79.870535869,129.26
2022-02-26 01:00:00,57.21650304,25.54314672,62.6592416527,0.45650304,0.13314672,0.475524,56.76,25.41,62.1881475846,133.52,57.59650304,5.61314672,57.8693751352,0.45650304,0.13314672,0.475524,57.14,5.48,57.402177659,131.65,61.02650304,54.94314672,82.1156711279,0.45650304,0.13314672,0.475524,60.57,54.81,81.6875816756,129.26
2022-02-26 01:30:00,57.57842112,25.54370616,62.9901222658,0.45842112,0.13370616,0.477522,57.12,25.41,62.5168977157,133.06,57.98842112,5.38370616,58.2377993747,0.45842112,0.13370616,0.477522,57.53,5.25,57.7690522685,131.32,61.43842112,55.23370616,82.6162325811,0.45842112,0.13370616,0.477522,60.98,55.1,82.1861934877,128.82
2022-02-26 02:00:00,56.27810144,25.94361292,61.9701198404,0.45810144,0.13361292,0.477189,55.82,25.81,61.4981991606,133.78,56.68810144,5.6536129200000005,56.9693266936,0.45810144,0.13361292,0.477189,56.23,5.52,56.5002946895,131.76,60.05810144,56.25361292,82.2887872989,0.45810144,0.13361292,0.477189,59.6,56.12,81.8633886423,129.47
2022-02-26 02:30:00,55.0019376,26.0247318,60.8481701041,0.4619376,0.13473179999999998,0.481185,54.54,25.89,60.3730378563,134.29,55.4119376,5.5147318,55.6856812422,0.4619376,0.13473179999999998,0.481185,54.95,5.38,55.2127421887,132.16,58.7719376,57.8847318,82.4911075499,0.4619376,0.13473179999999998,0.481185,58.31,57.75,82.0677683381,130.07
2022-02-26 03:00:00,53.12778176,26.44351968,59.3449317786,0.45778176,0.13351968,0.476856,52.67,26.31,58.8756740938,134.95,53.52778176,5.74351968,53.8350391331,0.45778176,0.13351968,0.476856,53.07,5.61,53.3656912257,132.66,56.75778176,59.67351968,82.3551743445,0.45778176,0.13351968,0.476856,56.3,59.54,81.9432828242,131.01
2022-02-26 03:30:00,51.93778176,26.60351968,58.3547807254,0.45778176,0.13351968,0.476856,51.48,26.47,57.8865381587,135.61,52.33778176,6.13351968,52.6959530061,0.45778176,0.13351968,0.476856,51.88,6.0,52.2258020522,133.18,55.44778176,59.01351968,80.9756260064,0.45778176,0.13351968,0.476856,54.99,58.88,80.5652189223,131.99
2022-02-26 04:00:00,51.12154816,26.88503488,57.7600016168,0.29154816,0.08503488000000001,0.30369599999999997,50.83,26.8,57.4624129323,134.74,51.52154816,6.3250348800000005,51.9083422104,0.29154816,0.08503488000000001,0.30369599999999997,51.23,6.24,51.6086281546,132.6,54.59154816,59.49503488,80.7458748536,0.29154816,0.08503488000000001,0.30369599999999997,54.3,59.41,80.4862603181,131.25
2022-02-26 04:30:00,50.35880096,26.90965028,57.0976191476,0.23880096,0.06965028,0.248751,50.12,26.84,56.8541994931,135.18,50.74880096,6.44965028,51.1570013548,0.23880096,0.06965028,0.248751,50.51,6.38,50.9113396013,132.88,53.77880096,59.37965028,80.1130594851,0.23880096,0.06965028,0.248751,53.54,59.31,79.9012371619,131.46
2022-02-26 05:00:00,49.8329568,26.9108624,56.6349547412,0.2429568,0.07086239999999999,0.25308,49.59,26.84,56.3875314232,134.85,50.2329568,6.4208624,50.6416569914,0.2429568,0.07086239999999999,0.25308,49.99,6.35,50.3916917755,132.67,53.2129568,59.4208624,79.7650152621,0.2429568,0.07086239999999999,0.25308,52.97,59.35,79.5502570706,130.95
2022-02-26 05:30:00,49.52784192,26.35937056,56.1054680185,0.23784192,0.06937056,0.247752,49.29,26.29,55.8629412043,133.89,49.91784192,6.16937056,50.2976348853,0.23784192,0.06937056,0.247752,49.68,6.1,50.0530958084,132.11,53.03784192,59.54937056,79.7442174055,0.23784192,0.06937056,0.247752,52.8,59.48,79.5343347241,130.18
2022-02-26 06:00:00,50.11112864,25.99741252,56.4534380823,0.23112864,0.06741252,0.240759,49.88,25.93,56.2172509111,133.89,50.50112864,5.80741252,50.8339456868,0.23112864,0.06741252,0.240759,50.27,5.74,50.5966451457,132.11,53.68112864,59.35741252,80.0310314386,0.23112864,0.06741252,0.240759,53.45,59.29,79.8261022473,130.18
2022-02-26 06:30:00,53.48560416,25.40871788,59.2141266647,0.23560416,0.06871788,0.245421,53.25,25.34,58.971841585600004,133.89,53.86560416,5.19871788,54.1158939603,0.23560416,0.06871788,0.245421,53.63,5.13,53.8747974474,131.98,57.16560416,56.79871788,80.5853625157,0.23560416,0.06871788,0.245421,56.93,56.73,80.3698811745,130.18
2022-02-26 07:00:00,55.44263712,24.80076916,60.736843528,0.24263712,0.07076916,0.252747,55.2,24.73,60.4864687348,133.89,55.83263712,4.44076916,56.0089617696,0.24263712,0.07076916,0.252747,55.59,4.37,55.7615010558,131.98,59.20263712,56.40076916,81.7679582954,0.24263712,0.07076916,0.252747,58.96,56.33,81.5435497142,129.93
2022-02-26 07:30:00,57.7348048,23.9351514,62.4995932614,0.39480479999999996,0.1151514,0.411255,57.34,23.82,62.0908044722,133.77,58.1348048,3.7451514,58.2553146772,0.39480479999999996,0.1151514,0.411255,57.74,3.63,57.8539929478,131.82,61.6248048,55.2151514,82.7425495786,0.39480479999999996,0.1151514,0.411255,61.23,55.1,82.3718574514,129.63
2022-02-26 08:00:00,59.75013888,23.53587384,64.2185055384,0.98013888,0.28587384,1.020978,58.77,23.25,63.2018623143,133.77,60.15013888,3.50587384,60.2522228525,0.98013888,0.28587384,1.020978,59.17,3.22,59.2575505737,131.82,63.55013888,53.61587384,83.1461489144,0.98013888,0.28587384,1.020978,62.57,53.33,82.2137081027,129.63
2022-02-26 08:30:00,63.47818016,13.95363588,64.993717471,1.6581801600000001,0.48363588,1.727271,61.82,13.47,63.2704773176,133.18,63.56818016,3.9936358800000002,63.6935056061,1.6581801600000001,0.48363588,1.727271,61.91,3.51,62.0094202521,131.33,66.23818016,61.00363588,90.0496535334,1.6581801600000001,0.48363588,1.727271,64.58,60.52,88.5056314592,128.98
2022-02-26 09:00:00,66.24757024,4.38804132,66.3927365706,2.18757024,0.63804132,2.278719,64.06,3.75,64.16966651,134.36,66.03757024,4.41804132,66.1851929989,2.18757024,0.63804132,2.278719,63.85,3.7800000000000002,63.9617925015,131.82,68.03757024,69.15804132,97.0151825406,2.18757024,0.63804132,2.278719,65.85,68.52,95.032693848,129.7
2022-02-26 09:30:00,68.06577088,4.01584984,68.1841346314,3.34577088,0.97584984,3.485178,64.72,3.04,64.7913574484,135.53,67.83577088,4.04584984,67.9563147309,3.34577088,0.97584984,3.485178,64.49,3.07,64.5630312176,132.4,69.85577088,68.34584984,97.7291354489,3.34577088,0.97584984,3.485178,66.51,67.37,94.6694089978,130.49
2022-02-26 10:00:00,69.18961664,3.60072152,69.2832465049,3.73961664,1.09072152,3.895434,65.45,2.51,65.4981114232,135.08,68.96961664,3.63072152,69.0651153494,3.73961664,1.09072152,3.895434,65.23,2.54,65.2794339743,132.13,71.02961664,68.31072152,98.5472532068,3.73961664,1.09072152,3.895434,67.29,67.22,95.1129460168,129.97
2022-02-26 10:30:00,69.7315056,3.1533558,69.8027687563,2.8915056,0.8433558,3.011985,66.84,2.31,66.8799050538,135.64,69.5015056,3.1733558,69.5739137012,2.8915056,0.8433558,3.011985,66.61,2.33,66.6507389306,132.5,71.8015056,67.8133558,98.7628848874,2.8915056,0.8433558,3.011985,68.91,66.97,96.0914616394,130.56
2022-02-26 11:00:00,68.8618144,3.6130291999999997,68.9565331383,3.7818144,1.1030292,3.93939,65.08,2.51,65.1283847489,135.64,68.6418144,3.6430292,68.738419722,3.7818144,1.1030292,3.93939,64.86,2.54,64.9097157597,132.5,70.7218144,68.7030292,98.598586467,3.7818144,1.1030292,3.93939,66.94,67.6,95.1352910333,130.64
2022-02-26 11:30:00,68.48454112,3.66424116,68.5824980275,4.33454112,1.26424116,4.515147,64.15,2.4,64.1948790793,137.29,68.27454112,3.70424116,68.3749542429,4.33454112,1.26424116,4.515147,63.94,2.44,63.9865392094,133.57,70.33454112,70.02424116,99.2488892865,4.33454112,1.26424116,4.515147,66.0,68.76,95.3096931062,132.28
2022-02-26 12:00:00,67.71937632,4.18398476,67.8485051983,4.29937632,1.25398476,4.478517,63.42,2.93,63.4876468299,137.29,67.50937632,4.20398476,67.6401462075,4.29937632,1.25398476,4.478517,63.21,2.95,63.2788005575,133.57,69.54937632,70.45398476,98.9993924985,4.29937632,1.25398476,4.478517,65.25,69.2,95.1115266411,132.28
2022-02-26 12:30:00,67.46401152,4.34200336,67.6035934219,4.46401152,1.30200336,4.650012,63.0,3.04,63.0733033858,136.99,67.26401152,4.36200336,67.4052988946,4.46401152,1.30200336,4.650012,62.8,3.06,62.8745067575,133.45,69.25401152,70.43200336,98.776440556,4.46401152,1.30200336,4.650012,64.79,69.13,94.7454537168,132.13
2022-02-26 13:00:00,66.16026432,4.83799376,66.3369185184,5.41026432,1.57799376,5.635692,60.75,3.26,60.8374070782,136.99,65.97026432,4.85799376,66.1488917354,5.41026432,1.57799376,5.635692,60.56,3.2800000000000002,60.6487592618,133.45,67.63026432,71.25799376,98.242324518,5.41026432,1.57799376,5.635692,62.22,69.68,93.4164375257,132.13
2022-02-26 13:30:00,65.68563904,4.95039472,65.8719180226,5.31563904,1.55039472,5.537124,60.37,3.4,60.4656671178,137.26,65.48563904,4.97039472,65.6739959508,5.31563904,1.55039472,5.537124,60.17,3.42,60.2671162409,133.59,67.16563904,71.66039472,98.2162676906,5.31563904,1.55039472,5.537124,61.85,70.11,93.4924307097,132.37
2022-02-26 14:00:00,64.96418112,5.07913616,65.1624312984,4.69418112,1.36913616,4.889772,60.27,3.71,60.3840790275,137.57,64.75418112,5.10913616,64.9554250608,4.69418112,1.36913616,4.889772,60.06,3.74,60.1763342187,133.8,66.42418112,71.87913616,97.8712524318,4.69418112,1.36913616,4.889772,61.73,70.51,93.7136756295,132.63
2022-02-26 14:30:00,63.67378208,6.06568644,63.9620440289,4.13378208,1.20568644,4.306023,59.54,4.86,59.7380213934,137.96,63.48378208,6.07568644,63.7738547753,4.13378208,1.20568644,4.306023,59.35,4.87,59.5494701908,133.98,64.95378208,70.73568644,96.0340103434,4.13378208,1.20568644,4.306023,60.82,69.53,92.3769089113,132.95
2022-02-26 15:00:00,62.13171392,19.68216656,65.1746695821,4.36171392,1.27216656,4.543452,57.77,18.41,60.6325077825,137.5,62.40171392,4.51216656,62.5646349563,4.36171392,1.27216656,4.543452,58.04,3.24,58.1303638385,133.56,65.07171392,59.41216656,88.1143205605,4.36171392,1.27216656,4.543452,60.71,58.14,84.0592868159,132.34
2022-02-26 15:30:00,61.68078592,23.75981256,66.0987749099,3.2907859200000003,0.95981256,3.427902,58.39,22.8,62.683587166,134.5,62.10078592,3.47981256,62.198205017,3.2907859200000003,0.95981256,3.427902,58.81,2.52,58.8639660573,132.24,65.51078592,54.97981256,85.52451614,3.2907859200000003,0.95981256,3.427902,62.22,54.02,82.3983543525,130.42
2022-02-26 16:00:00,61.98913824,23.83391532,66.4131672127,2.61913824,0.7639153200000001,2.728269,59.37,23.07,63.6947548861,134.5,62.39913824,3.70391532,62.5089708905,2.61913824,0.7639153200000001,2.728269,59.78,2.94,59.8522514196,132.24,65.81913824,53.83391532,85.0308732011,2.61913824,0.7639153200000001,2.728269,63.2,53.07,82.5267526321,130.42
2022-02-26 16:30:00,64.4215568,23.6787874,68.635427829,1.6415568,0.4787874,1.709955,62.78,23.2,66.9295779159,133.97,64.8415568,3.5887874,64.9407952157,1.6415568,0.4787874,1.709955,63.2,3.11,63.2764735111,131.81,68.5215568,53.0687874,86.6689098951,1.6415568,0.4787874,1.709955,66.88,52.59,85.080212153,129.67
2022-02-26 17:00:00,68.08431488,7.30459184,68.4750392087,0.8043148800000001,0.23459184,0.837828,67.28,7.07,67.6504493703,134.07,67.95431488,4.43459184,68.0988584016,0.8043148800000001,0.23459184,0.837828,67.15,4.2,67.2812195193,131.86,70.42431488,64.68459184,95.6225943375,0.8043148800000001,0.23459184,0.837828,69.62,64.45,94.872266232,129.67
2022-02-26 17:30:00,70.57240704,4.36111872,70.70702929629999,0.55240704,0.16111872,0.5754239999999999,70.02,4.2,70.1458509108,134.88,70.33240704,4.36111872,70.4674877978,0.55240704,0.16111872,0.5754239999999999,69.78,4.2,69.9062829794,131.94,72.71240704,66.89111872,98.8003841145,0.55240704,0.16111872,0.5754239999999999,72.16,66.73,98.2850878821,129.77
2022-02-26 18:00:00,73.96063904,3.9435197200000003,74.0656970195,0.32063904,0.09351972,0.333999,73.64,3.85,73.7405729568,135.41,73.71063904,3.9435197200000003,73.8160528304,0.32063904,0.09351972,0.333999,73.39,3.85,73.4909150848,132.22,76.12063904,63.91351972,99.3946160054,0.32063904,0.09351972,0.333999,75.8,63.82,99.089012509,130.18
2022-02-26 18:30:00,77.46757216,3.18804188,77.5331435413,0.26757216,0.07804188000000001,0.278721,77.2,3.11,77.2626177398,134.53,77.20757216,3.19804188,77.2737773809,0.26757216,0.07804188000000001,0.278721,76.94,3.12,77.0032336983,131.5,79.83757216,62.63804188,101.4769048551,0.26757216,0.07804188000000001,0.278721,79.57,62.56,101.2182715719,129.15
2022-02-26 19:00:00,77.35725248,3.51794864,77.4372034224,0.26725248,0.07794864,0.27838799999999997,77.09,3.44,77.1667136789,134.38,77.10725248,3.52794864,77.1879187867,0.26725248,0.07794864,0.27838799999999997,76.84,3.45,76.9174109029,131.39,79.67725248,63.99794864,102.1968785868,0.26725248,0.07794864,0.27838799999999997,79.41,63.92,101.9397591718,128.95
2022-02-26 19:30:00,75.4221376,3.4864568,75.5026769139,0.26213759999999997,0.07645679999999999,0.27306,75.16,3.41,75.2373158745,135.53,75.1921376,3.4864568,75.2729230061,0.26213759999999997,0.07645679999999999,0.27306,74.93,3.41,75.007552953,132.13,77.8321376,67.2064568,102.8326284746,0.26213759999999997,0.07645679999999999,0.27306,77.57,67.13,102.5843155653,130.05
2022-02-26 20:00:00,72.9685312,4.1483216,73.0863538397,0.26853119999999997,0.07832159999999999,0.27972,72.7,4.07,72.8138372839,136.48,72.7285312,4.1583216,72.8473121607,0.26853119999999997,0.07832159999999999,0.27972,72.46,4.08,72.5747752322,132.94,75.2585312,68.0883216,101.4882557574,0.26853119999999997,0.07832159999999999,0.27972,74.99,68.01,101.2366544291,131.15
2022-02-26 20:30:00,71.43725248,4.39794864,71.5725016618,0.26725248,0.07794864,0.27838799999999997,71.17,4.32,71.3009908767,136.72,71.21725248,4.39794864,71.3529186722,0.26725248,0.07794864,0.27838799999999997,70.95,4.32,71.0813963003,133.08,73.81725248,69.74794864,101.5566989577,0.26725248,0.07794864,0.27838799999999997,73.55,69.67,101.3089897294,131.65
2022-02-26 21:00:00,69.27018944,4.94797192,69.4466814986,0.37018944,0.10797192,0.38561399999999996,68.9,4.84,69.069787896,136.72,69.06018944,4.94797192,69.2372168101,0.37018944,0.10797192,0.38561399999999996,68.69,4.84,68.860305692,133.22,71.61018944,70.95797192,100.8119685882,0.37018944,0.10797192,0.38561399999999996,71.24,70.85,100.4731809987,131.89
2022-02-26 21:30:00,66.52629344,5.56766892,66.7588694936,0.26629344,0.07766892,0.277389,66.26,5.49,66.4870491148,136.63,66.30629344,5.55766892,66.5388024657,0.26629344,0.07766892,0.277389,66.04,5.48,66.2669751837,133.22,68.68629344,71.73766892,99.318175822,0.26629344,0.07766892,0.277389,68.42,71.66,99.0780096691,131.63
2022-02-26 22:00:00,64.1661536,6.1817948,64.4632442154,0.2461536,0.07179479999999999,0.25641,63.92,6.11,64.2113580296,136.7,63.9661536,6.1817948,64.2641688138,0.2461536,0.07179479999999999,0.25641,63.72,6.11,64.0122683554,133.26,66.1861536,72.5117948,98.1762054343,0.2461536,0.07179479999999999,0.25641,65.94,72.44,97.9573233607,131.78
2022-02-26 22:30:00,61.3061536,6.9017948,61.6934294774,0.2461536,0.07179479999999999,0.25641,61.06,6.83,61.440804845,136.7,61.1161536,6.8917947999999996,61.5035045052,0.2461536,0.07179479999999999,0.25641,60.87,6.82,61.2508718305,133.35,63.1661536,73.3717948,96.8162343452,0.2461536,0.07179479999999999,0.25641,62.92,73.3,96.601327113,131.78
2022-02-26 23:00:00,58.3213584,8.1903962,58.8936620999,0.2413584,0.07039619999999999,0.251415,58.08,8.12,58.6448701934,136.7,58.1313584,8.1803962,58.7041200549,0.2413584,0.07039619999999999,0.251415,57.89,8.11,58.4553179788,133.35,59.8713584,73.7803962,95.0164534178,0.2413584,0.07039619999999999,0.251415,59.63,73.71,94.8098148928,131.78
2022-02-26 23:30:00,55.3213584,9.1003962,56.0648723018,0.2413584,0.07039619999999999,0.251415,55.08,9.03,55.8152962905,136.74,55.1513584,9.0903962,55.8955064065,0.2413584,0.07039619999999999,0.251415,54.91,9.02,55.6459207849,133.24,56.6413584,73.7303962,92.975345147,0.2413584,0.07039619999999999,0.251415,56.4,73.66,92.7726015589,131.63
2022-02-27 00:00:00,53.4161536,9.4117948,54.2389836444,0.2461536,0.07179479999999999,0.25641,53.17,9.34,53.9841134039,136.74,53.2461536,9.4117948,54.0715706684,0.2461536,0.07179479999999999,0.25641,53.0,9.34,53.816685145,133.24,54.6161536,74.5917948,92.4492297726,0.2461536,0.07179479999999999,0.25641,54.37,74.52,92.2460150901,131.63
2022-02-27 00:30:00,54.2161536,8.9417948,54.9485851085,0.2461536,0.07179479999999999,0.25641,53.97,8.87,54.6940380663,137.23,54.0361536,8.9417948,54.7709922325,0.2461536,0.07179479999999999,0.25641,53.79,8.87,54.5164287165,133.56,55.5961536,75.7217948,93.9399941604,0.2461536,0.07179479999999999,0.25641,55.35,75.65,93.7365723717,132.17
2022-02-27 01:00:00,57.1313584,8.3303962,57.7354969969,0.2413584,0.07039619999999999,0.251415,56.89,8.26,57.4865175498,137.37,56.9413584,8.3303962,57.5474916681,0.2413584,0.07039619999999999,0.251415,56.7,8.26,57.2984956172,133.74,58.7413584,74.3903962,94.7864876102,0.2413584,0.07039619999999999,0.251415,58.5,74.32,94.5817762574,132.53
2022-02-27 01:30:00,57.22647328,8.29188804,57.8240836619,0.24647328000000002,0.07188804,0.256743,56.98,8.22,57.5698601701,136.58,57.04647328,8.28188804,57.6445121689,0.24647328000000002,0.07188804,0.256743,56.8,8.21,57.3902787935,133.21,58.79647328,74.96188804,95.2696695107,0.24647328000000002,0.07188804,0.256743,58.55,74.89,95.0611098189,131.71
2022-02-27 02:00:00,55.23167808,18.24048944,58.1657435141,0.24167808000000002,0.07048944,0.25174799999999997,54.99,18.17,57.9141519838,137.2,55.37167808,7.19048944,55.8365997513,0.24167808000000002,0.07048944,0.25174799999999997,55.13,7.12,55.5878700797,133.61,57.89167808,66.96048944,88.5164026436,0.24167808000000002,0.07048944,0.25174799999999997,57.65,66.89,88.3051221617,132.26
2022-02-27 02:30:00,53.5161536,26.8917948,59.8927985964,0.2461536,0.07179479999999999,0.25641,53.27,26.82,59.6406346378,136.88,53.9361536,6.1417947999999996,54.2847152385,0.2461536,0.07179479999999999,0.25641,53.69,6.07,54.032036793,133.64,57.1261536,59.3517948,82.3773814291,0.2461536,0.07179479999999999,0.25641,56.88,59.28,82.1550534051,132.26
2022-02-27 03:00:00,52.54103872,27.18030296,59.1551318042,0.24103872,0.07030296,0.25108199999999997,52.3,27.11,58.9087608086,135.74,52.96103872,6.42030296,53.3487761097,0.24103872,0.07030296,0.25108199999999997,52.72,6.35,53.1010442459,133.15,56.09103872,59.69030296,81.9093211554,0.24103872,0.07030296,0.25108199999999997,55.85,59.62,81.6931263938,131.51
2022-02-27 03:30:00,51.38583392,27.13170156,58.1088044723,0.24583392,0.07170156,0.256077,51.14,27.06,57.8579571019,135.82,51.78583392,6.44170156,52.1849414465,0.24583392,0.07170156,0.256077,51.54,6.37,51.9321528535,133.21,54.82583392,59.54170156,80.938781123,0.24583392,0.07170156,0.256077,54.58,59.47,80.7196215303,132.4
2022-02-27 04:00:00,50.16167808,27.36048944,57.1383437824,0.24167808000000002,0.07048944,0.25174799999999997,49.92,27.29,56.8924467746,135.53,50.56167808,6.59048944,50.9893894975,0.24167808000000002,0.07048944,0.25174799999999997,50.32,6.52,50.7406424871,133.0,53.49167808,59.92048944,80.3232511702,0.24167808000000002,0.07048944,0.25174799999999997,53.25,59.85,80.1098308574,132.4
2022-02-27 04:30:00,49.21583392,27.50170156,56.3785588423,0.24583392,0.07170156,0.256077,48.97,27.43,56.1290103244,135.79,49.62583392,6.77170156,50.0857198638,0.24583392,0.07170156,0.256077,49.38,6.7,49.8324633146,133.16,52.46583392,60.01170156,79.7124084007,0.24583392,0.07170156,0.256077,52.22,59.94,79.4967420716,132.66
2022-02-27 05:00:00,48.50167808,27.63048944,55.8198595777,0.24167808000000002,0.07048944,0.25174799999999997,48.26,27.56,55.5750051732,135.57,48.89167808,6.90048944,49.3762386173,0.24167808000000002,0.07048944,0.25174799999999997,48.65,6.83,49.1270943574,133.02,51.67167808,60.17048944,79.3123578962,0.24167808000000002,0.07048944,0.25174799999999997,51.43,60.1,79.1015480253,132.46
2022-02-27 05:30:00,48.51487488,27.79142184,55.9111456913,0.24487488000000002,0.07142184,0.25507799999999997,48.27,27.72,55.6631952011,135.63,48.91487488,6.98142184,49.4105781734,0.24487488000000002,0.07142184,0.25507799999999997,48.67,6.91,49.1580817364,133.05,51.70487488,60.47142184,79.5624719683,0.24487488000000002,0.07142184,0.25507799999999997,51.46,60.4,79.349175169,132.54
2022-02-27 06:00:00,48.80263712,27.43076916,55.9834304645,0.24263712,0.07076916,0.252747,48.56,27.36,55.7372693985,135.98,49.20263712,6.69076916,49.6554719192,0.24263712,0.07076916,0.252747,48.96,6.62,49.4055260067,133.27,52.02263712,59.97076916,79.3904775559,0.24263712,0.07076916,0.252747,51.78,59.9,79.1781434488,132.89
2022-02-27 06:30:00,50.74263712,26.80076916,57.385507312,0.24263712,0.07076916,0.252747,50.5,26.73,57.1379287339,135.67,51.14263712,6.19076916,51.5159679554,0.24263712,0.07076916,0.252747,50.9,6.12,51.2666012137,133.06,54.05263712,58.31076916,79.509957739,0.24263712,0.07076916,0.252747,53.81,58.24,79.2932134549,132.59
2022-02-27 07:00:00,51.92007968,26.58002324,58.3283148172,0.24007968000000002,0.07002324,0.250083,51.68,26.51,58.0827211828,135.2,52.32007968,6.10002324,52.6744816894,0.24007968000000002,0.07002324,0.250083,52.08,6.03,52.4279248111,132.7,55.21007968,57.05002324,79.3905413129,0.24007968000000002,0.07002324,0.250083,54.97,56.98,79.1733623133,132.01
2022-02-27 07:30:00,53.86772192,26.16433556,59.8857572395,0.35772192,0.10433556000000001,0.372627,53.51,26.06,59.518431599,134.83,54.26772192,5.68433556,54.5646159443,0.35772192,0.10433556000000001,0.372627,53.91,5.58,54.1980119562,132.4,57.23772192,56.29433556,80.2820591834,0.35772192,0.10433556000000001,0.372627,56.88,56.19,79.9540524301,131.54
2022-02-27 08:00:00,55.55546368,26.30951024,61.4703170137,0.8554636800000001,0.24951024,0.891108,54.7,26.06,60.5905405158,134.83,55.96546368,5.81951024,56.2672180257,0.8554636800000001,0.24951024,0.891108,55.11,5.57,55.3907663785,132.4,58.78546368,54.67951024,80.2843669724,0.8554636800000001,0.24951024,0.891108,57.93,54.43,79.4890545924,131.54
2022-02-27 08:30:00,58.41773056,25.69808808,63.8202395385,1.70773056,0.49808808,1.778886,56.71,25.2,62.0569423997,134.89,58.82773056,5.17808808,59.055181644,1.70773056,0.49808808,1.778886,57.12,4.68,57.3114020069,132.28,61.68773056,54.01808808,81.9959141754,1.70773056,0.49808808,1.778886,59.98,53.52,80.3865088183,131.35
2022-02-27 09:00:00,60.68877856,24.59547708,65.4833210512,2.65877856,0.77547708,2.769561,58.03,23.82,62.7285684517,134.95,61.10877856,4.33547708,61.2623797988,2.65877856,0.77547708,2.769561,58.45,3.56,58.5583136711,132.31,64.25877856,54.59547708,84.3199664351,2.65877856,0.77547708,2.769561,61.6,53.82,81.7994645459,131.35
