Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-02-27 09:30:00,62.7168496,23.6144978,67.0152798255,3.5468496,1.0344978,3.694635,59.17,22.58,63.3320242847,134.19,63.1268496,3.4844977999999998,63.2229457186,3.5468496,1.0344978,3.694635,59.58,2.45,59.6303521707,132.0,66.4568496,54.7144978,86.0824554033,3.5468496,1.0344978,3.694635,62.91,53.68,82.6995193456,130.82
2022-02-27 10:00:00,63.923672,23.581071,68.1344461449,4.323672,1.261071,4.503825,59.6,22.32,63.6423003984,133.68,64.343672,3.541071,64.4410374705,4.323672,1.261071,4.503825,60.02,2.2800000000000002,60.0632899532,131.82,67.593672,53.541071,86.2296397898,4.323672,1.261071,4.503825,63.27,52.28,82.0749127322,130.34
2022-02-27 10:30:00,64.90138368,23.12832024,68.8992656035,4.93138368,1.43832024,5.136858,59.97,21.69,63.7719138806,133.49,65.31138368,3.22832024,65.3911224079,4.93138368,1.43832024,5.136858,60.38,1.79,60.4065269652,131.66,68.57138368,52.06832024,86.0996203964,4.93138368,1.43832024,5.136858,63.64,50.63,81.3230994245,130.11
2022-02-27 11:00:00,64.97323136,23.43594248,69.0707187836,5.40323136,1.5759424800000001,5.628366,59.57,21.86,63.4542709358,132.97,65.39323136,3.51594248,65.4876825,5.40323136,1.5759424800000001,5.628366,59.99,1.94,60.0213603645,131.23,68.63323136,52.40594248,86.3533627263,5.40323136,1.5759424800000001,5.628366,63.23,50.83,81.1278115075,129.65
2022-02-27 11:30:00,64.56204224,23.78601232,68.8042998677,5.71204224,1.66601232,5.950044,58.85,22.12,62.8698409414,133.11,64.98204224,3.80601232,65.0934062979,5.71204224,1.66601232,5.950044,59.27,2.14,59.3086207899,131.32,68.12204224,52.87601232,86.2350585192,5.71204224,1.66601232,5.950044,62.41,51.21,80.7308627478,129.91
2022-02-27 12:00:00,64.78733664,23.68505652,68.9810183403,6.01733664,1.7550565200000001,6.268059,58.77,21.93,62.7282854859,133.47,65.19733664,3.77505652,65.3065368602,6.01733664,1.7550565200000001,6.268059,59.18,2.02,59.2144644492,131.57,68.35733664,52.64505652,86.2799365351,6.01733664,1.7550565200000001,6.268059,62.34,50.89,80.4740187887,130.28
2022-02-27 12:30:00,65.49532864,11.92738752,66.5725217091,6.02532864,1.75738752,6.276384,59.47,10.17,60.3333224678,133.33,65.49532864,5.34738752,65.7132606629,6.02532864,1.75738752,6.276384,59.47,3.59,59.5782594576,131.43,67.53532864,63.15738752,92.4655406779,6.02532864,1.75738752,6.276384,61.51,61.4,86.9105292816,130.13
2022-02-27 13:00:00,65.83323072,6.25260896,66.1294895326,6.04323072,1.7626089600000001,6.295032,59.79,4.49,59.95835388,134.48,65.63323072,6.26260896,65.9313373574,6.04323072,1.7626089600000001,6.295032,59.59,4.5,59.7596695105,131.83,67.04323072,69.18260896,96.338093026,6.04323072,1.7626089600000001,6.295032,61.0,67.42,90.9200549934,130.77
2022-02-27 13:30:00,65.91156256,6.38253908,66.2198677453,5.87156256,1.71253908,6.116211,60.04,4.67,60.2213458833,135.88,65.71156256,6.40253908,66.02273821,5.87156256,1.71253908,6.116211,59.84,4.69,60.0235095608,132.54,67.18156256,68.98253908,96.29098112450001,5.87156256,1.71253908,6.116211,61.31,67.27,91.0174104224,131.81
2022-02-27 14:00:00,65.21526912,6.12487016,65.5022546243,5.60526912,1.63487016,5.838822,59.61,4.49,59.7788608122,135.55,65.02526912,6.13487016,65.3140280186,5.60526912,1.63487016,5.838822,59.42,4.5,59.5901535491,132.33,66.59526912,70.90487016,97.2750249631,5.60526912,1.63487016,5.838822,60.99,69.27,92.2936238318,131.49
2022-02-27 14:30:00,64.33178304,6.33843672,64.6432834033,5.17178304,1.5084367200000002,5.387274,59.16,4.83,59.3568403809,136.3,64.13178304,6.35843672,64.44622031910001,5.17178304,1.5084367200000002,5.387274,58.96,4.85,59.1591421506,132.91,65.56178304,70.38843672,96.1918885316,5.17178304,1.5084367200000002,5.387274,60.39,68.88,91.6046205167,132.36
2022-02-27 15:00:00,63.11832704,17.54992872,65.5127713229,4.62832704,1.34992872,4.821174,58.49,16.2,60.6920101826,136.5,63.28832704,5.66992872,63.5418006608,4.62832704,1.34992872,4.821174,58.66,4.32,58.8188575204,132.97,65.61832704,61.56992872,89.9812256313,4.62832704,1.34992872,4.821174,60.99,60.22,85.7101423403,132.43
2022-02-27 15:30:00,63.30293312,25.25002216,68.1529526923,3.94293312,1.15002216,4.107222,59.36,24.1,64.0657443569,136.7,63.72293312,4.64002216,63.8916427325,3.94293312,1.15002216,4.107222,59.78,3.49,59.8817877155,133.29,66.79293312,53.43002216,85.5339884654,3.94293312,1.15002216,4.107222,62.85,52.28,81.7515804129,132.92
2022-02-27 16:00:00,64.17103584,24.03030212,68.5228229188,3.1210358400000002,0.91030212,3.251079,61.05,23.12,65.2812139899,135.74,64.58103584,3.63030212,64.6829906826,3.1210358400000002,0.91030212,3.251079,61.46,2.7199999999999998,61.5201592976,132.79,68.01103584,53.80030212,86.7177807848,3.1210358400000002,0.91030212,3.251079,64.89,52.89,83.7141815943,132.19
2022-02-27 16:30:00,66.48966816,22.62281988,70.2329548812,2.16966816,0.63281988,2.260071,64.32,21.99,67.9751609046,133.96,66.88966816,2.79281988,66.9479465662,2.16966816,0.63281988,2.260071,64.72,2.16,64.7560344678,131.77,70.61966816,52.73281988,88.1356217629,2.16966816,0.63281988,2.260071,68.45,52.1,86.0221628419,130.68
2022-02-27 17:00:00,70.60767104,4.08557072,70.7257739286,1.28767104,0.37557072,1.341324,69.32,3.71,69.4192084369,133.96,70.38767104,4.0955707199999996,70.5067226153,1.28767104,0.37557072,1.341324,69.1,3.7199999999999998,69.2000606936,131.77,72.58767104,66.61557072,98.5221003093,1.28767104,0.37557072,1.341324,71.3,66.24,97.3212597535,130.68
2022-02-27 17:30:00,73.49164768,3.40589724,73.5705268075,0.67164768,0.19589724,0.699633,72.82,3.21,72.8907161441,135.39,73.23164768,3.41589724,73.3112718201,0.67164768,0.19589724,0.699633,72.56,3.22,72.6314119373,132.16,75.69164768,65.66589724,100.2059658346,0.67164768,0.19589724,0.699633,75.02,65.47,99.5706849429,131.23
2022-02-27 18:00:00,76.72838112,2.46536116,76.7679781872,0.49838112,0.14536116,0.519147,76.23,2.32,76.2652955151,135.18,76.46838112,2.48536116,76.5087598332,0.49838112,0.14536116,0.519147,75.97,2.34,76.0060293661,132.02,79.09838112,64.38536116,101.9903359515,0.49838112,0.14536116,0.519147,78.6,64.24,101.5122534476,131.0
2022-02-27 18:30:00,79.32527424,2.67153832,79.3702478908,0.48527424,0.14153832,0.505494,78.84,2.5300000000000002,78.880583796,134.82,79.07527424,2.67153832,79.120389996,0.48527424,0.14153832,0.505494,78.59,2.5300000000000002,78.630712829,131.77,81.67527424,62.26153832,102.700290049,0.48527424,0.14153832,0.505494,81.19,62.12,102.2287166113,130.65
2022-02-27 19:00:00,78.98038912,3.05303016,79.0393753689,0.49038912,0.14303016,0.510822,78.49,2.91,78.5439252902,134.34,78.73038912,3.07303016,78.790340051,0.49038912,0.14303016,0.510822,78.24,2.93,78.2948433806,131.36,81.34038912,63.07303016,102.9294225951,0.49038912,0.14303016,0.510822,80.85,62.93,102.4544162055,130.03
2022-02-27 19:30:00,76.34545408,3.21575744,76.4131497492,0.46545408,0.13575744,0.484848,75.88,3.08,75.942483499,135.1,76.10545408,3.22575744,76.173785857,0.46545408,0.13575744,0.484848,75.64,3.09,75.7030891047,131.83,78.85545408,67.80575744,103.9990547081,0.46545408,0.13575744,0.484848,78.39,67.67,103.5578147703,130.73
2022-02-27 20:00:00,74.21129824,3.84454532,74.3108156003,0.46129824,0.13454532,0.480519,73.75,3.71,73.8432569704,136.81,73.97129824,3.84454532,74.07113805,0.46129824,0.13454532,0.480519,73.51,3.71,73.6035610552,133.2,76.64129824,67.46454532,102.1046202243,0.46129824,0.13454532,0.480519,76.18,67.33,101.6696675513,132.63
2022-02-27 20:30:00,73.43545408,4.49575744,73.5729417034,0.46545408,0.13575744,0.484848,72.97,4.36,73.1001402187,135.89,73.20545408,4.49575744,73.3433728568,0.46545408,0.13575744,0.484848,72.74,4.36,72.8705509791,132.59,75.76545408,67.60575744,101.5428110256,0.46545408,0.13575744,0.484848,75.3,67.47,101.105345556,131.7
2022-02-27 21:00:00,70.63545408,5.14575744,70.8226389844,0.46545408,0.13575744,0.484848,70.17,5.01,70.34862472,136.13,70.43545408,4.60575744,70.5858781418,0.46545408,0.13575744,0.484848,69.97,4.47,70.1126365215,132.73,73.00545408,70.38575744,101.4098179459,0.46545408,0.13575744,0.484848,72.54,70.25,100.9807610389,131.12
2022-02-27 21:30:00,66.03001952,23.80417236,70.1897577967,0.46001952,0.13417236,0.479187,65.57,23.67,69.7115040721,137.49,66.47001952,3.42417236,66.5581584131,0.46001952,0.13417236,0.479187,66.01,3.29,66.0919374811,133.75,70.51001952,54.71417236,89.2485490624,0.46001952,0.13417236,0.479187,70.05,54.58,88.803034295,132.25
2022-02-27 22:00:00,62.8451344,24.2356642,67.3563533527,0.4651344,0.13566419999999998,0.484515,62.38,24.1,66.8735702651,134.71,63.2851344,3.8756642,63.4036987014,0.4651344,0.13566419999999998,0.484515,62.82,3.74,62.9312323096,132.45,67.1751344,55.6956642,87.2611350622,0.4651344,0.13566419999999998,0.484515,66.71,55.56,86.8166902156,130.32
2022-02-27 22:30:00,59.96065888,25.08435884,64.9961973637,0.46065888,0.13435884,0.479853,59.5,24.95,64.5193963084,134.52,60.39065888,4.91435884,60.5902847226,0.46065888,0.13435884,0.479853,59.93,4.78,60.1203235188,132.35,63.98065888,55.04435884,84.4002734049,0.46065888,0.13435884,0.479853,63.52,54.91,83.9636736929,130.22
2022-02-27 23:00:00,56.34481472,25.93557096,62.0273487008,0.46481472,0.13557096,0.484182,55.88,25.8,61.548471955,133.91,56.76481472,5.53557096,57.0340839854,0.46481472,0.13557096,0.484182,56.3,5.4,56.5583769215,131.89,60.13481472,56.99557096,82.8534311327,0.46481472,0.13557096,0.484182,59.67,56.86,82.4231065903,129.54
2022-02-27 23:30:00,52.78449504,26.36547772,59.0028925734,0.46449504,0.13547772,0.483849,52.32,26.23,58.526876732,134.64,53.20449504,5.93547772,53.5345513498,0.46449504,0.13547772,0.483849,52.74,5.8,53.0579645294,132.45,56.36449504,58.16547772,80.9949325545,0.46449504,0.13547772,0.483849,55.9,58.03,80.5747534902,130.37
2022-02-28 00:00:00,50.38481472,27.04557096,57.1847222859,0.46481472,0.13557096,0.484182,49.92,26.91,56.7111496974,134.71,50.80481472,6.32557096,51.1970902172,0.46481472,0.13557096,0.484182,50.34,6.19,50.7191453004,132.53,53.80481472,59.78557096,80.4317883804,0.46481472,0.13557096,0.484182,53.34,59.65,80.0204855022,130.49
2022-02-28 00:30:00,50.83065888,26.31435884,57.2381111091,0.46065888,0.13435884,0.479853,50.37,26.18,56.7673259895,135.69,51.22065888,5.9843588400000005,51.5690648241,0.46065888,0.13435884,0.479853,50.76,5.85,51.0959890794,133.24,54.42065888,59.63435884,80.7332946633,0.46065888,0.13435884,0.479853,53.96,59.5,80.3239167372,131.45
2022-02-28 01:00:00,54.73481472,25.77557096,60.5002479395,0.46481472,0.13557096,0.484182,54.27,25.64,60.0220167938,134.41,55.13481472,5.62557096,55.4210685826,0.46481472,0.13557096,0.484182,54.67,5.49,54.9449633725,132.46,58.52481472,57.19557096,81.8320675252,0.46481472,0.13557096,0.484182,58.06,57.06,81.4052037649,130.32
2022-02-28 01:30:00,54.80618336,26.09305348,60.7006192258,0.45618336,0.13305348,0.475191,54.35,25.96,60.231587228,134.3,55.21618336,5.77305348,55.5171599717,0.45618336,0.13305348,0.475191,54.76,5.64,55.0496793814,132.23,58.55618336,57.71305348,82.2169274035,0.45618336,0.13305348,0.475191,58.1,57.58,81.7989388684,130.03
2022-02-28 02:00:00,53.3859536,26.4700698,59.5879571474,0.4459536,0.13006979999999999,0.464535,52.94,26.34,59.1306959201,134.3,54.0259536,5.9800698,54.3559094966,0.4459536,0.13006979999999999,0.464535,53.58,5.85,53.8984127781,132.23,57.0059536,58.3900698,81.6031800673,0.4459536,0.13006979999999999,0.464535,56.56,58.26,81.1988990073,130.03
2022-02-28 02:30:00,52.29851104,26.63081572,58.6884537444,0.44851104,0.13081572,0.467199,51.85,26.5,58.2294813647,134.9,52.71851104,6.26081572,53.0889745593,0.44851104,0.13081572,0.467199,52.27,6.13,52.6282224667,132.6,55.80851104,58.41081572,80.7862197258,0.44851104,0.13081572,0.467199,55.36,58.28,80.3821373192,130.63
2022-02-28 03:00:00,51.29179776,26.69885768,57.8245408012,0.44179776,0.12885768,0.460206,50.85,26.57,57.3732289487,134.45,51.69179776,6.12885768,52.0538649105,0.44179776,0.12885768,0.460206,51.25,6.0,51.6000242248,132.3,54.75179776,59.42885768,80.8056216058,0.44179776,0.12885768,0.460206,54.31,59.3,80.411852982,130.21
2022-02-28 03:30:00,50.02924032,26.34811176,56.5433274606,0.43924032,0.12811176,0.457542,49.59,26.22,56.095066628,134.53,50.43924032,5.9581117599999995,50.7899208486,0.43924032,0.12811176,0.457542,50.0,5.83,50.3387415417,132.39,53.54924032,60.19811176,80.5688140556,0.43924032,0.12811176,0.457542,53.11,60.07,80.1815253035,130.35
2022-02-28 04:00:00,48.96412544,26.44661992,55.6498812694,0.43412544000000003,0.12661992,0.452214,48.53,26.32,55.2078191926,134.53,49.34412544,6.05661992,49.7144381472,0.43412544000000003,0.12661992,0.452214,48.91,5.93,49.2681743116,132.39,52.35412544,60.29661992,79.8538466473,0.43412544000000003,0.12661992,0.452214,51.92,60.17,79.4739913431,130.35
2022-02-28 04:30:00,48.38947008,26.09109544,54.9753224264,0.44947008,0.13109544,0.468198,47.94,25.96,54.5175678108,134.47,48.78947008,5.96109544,49.1522842758,0.44947008,0.13109544,0.468198,48.34,5.83,48.6902916401,132.35,51.75947008,59.53109544,78.8859560838,0.44947008,0.13109544,0.468198,51.31,59.4,78.4925225738,130.35
2022-02-28 05:00:00,48.67531424,26.17988332,55.2690917875,0.44531424000000003,0.12988332,0.463869,48.23,26.05,54.8154667954,133.53,49.06531424,5.84988332,49.4128140904,0.44531424000000003,0.12988332,0.463869,48.62,5.72,48.9553143183,131.69,52.08531424,59.91988332,79.3931506905,0.44531424000000003,0.12988332,0.463869,51.64,59.79,79.0033777759,129.37
2022-02-28 05:30:00,50.29403552,25.48951036,56.3844406488,0.44403552,0.12951036,0.462537,49.85,25.36,55.9298855711,134.28,50.70403552,4.99951036,50.9499197433,0.44403552,0.12951036,0.462537,50.26,4.87,50.4953908788,132.15,53.89403552,59.32951036,80.1533396945,0.44403552,0.12951036,0.462537,53.45,59.2,79.7592784571,130.1
2022-02-28 06:00:00,52.38252704,25.00615372,58.0451278142,0.43252704000000003,0.12615372,0.450549,51.95,24.88,57.600493921500004,134.71,52.78252704,4.44615372,52.969457649,0.43252704000000003,0.12615372,0.450549,52.35,4.32,52.5279439917,132.36,56.14252704,58.92615372,81.3896488177,0.43252704000000003,0.12615372,0.450549,55.71,58.8,81.0002722218,130.44
2022-02-28 06:30:00,58.87828128,20.767832040000002,62.4336035651,0.43828128,0.12783204,0.456543,58.44,20.64,61.9777637544,135.07,59.28828128,3.24783204,59.3771733084,0.43828128,0.12783204,0.456543,58.85,3.12,58.9326471491,132.55,62.37828128,58.48783204,85.5095110043,0.43828128,0.12783204,0.456543,61.94,58.36,85.1026039555,130.76
2022-02-28 07:00:00,64.40371584,15.42941712,66.2261695001,0.44371584000000003,0.12941712,0.462204,63.96,15.3,65.7645162683,134.33,64.77371584,4.80941712,64.9520188813,0.44371584000000003,0.12941712,0.462204,64.33,4.68,64.5000100775,131.77,67.63371584,64.29941712,93.3206009427,0.44371584000000003,0.12941712,0.462204,67.19,64.17,92.9100909482,129.63
2022-02-28 07:30:00,70.02815136,13.68237748,71.3522910382,0.48815136000000003,0.14237748,0.508491,69.54,13.54,70.8459116675,135.06,70.41815136,6.61237748,70.7279264287,0.48815136000000003,0.14237748,0.508491,69.93,6.47,70.2286679355,132.13,73.63815136,62.04237748,96.2903626491,0.48815136000000003,0.14237748,0.508491,73.15,61.9,95.8255315665,130.11
2022-02-28 08:00:00,73.62141792,13.612913559999999,74.8693835432,0.66141792,0.19291356,0.688977,72.96,13.42,74.1839470506,135.06,74.00141792,7.01291356,74.3329725678,0.66141792,0.19291356,0.688977,73.34,6.82,73.6564185934,132.13,77.32141792,56.80291356,95.9435910213,0.66141792,0.19291356,0.688977,76.66,56.61,95.2966300558,130.11
2022-02-28 08:30:00,75.37254656,22.75032608,78.7311762372,0.89254656,0.26032608,0.929736,74.48,22.49,77.8014813484,134.54,75.76254656,2.46032608,75.80248456140001,0.89254656,0.26032608,0.929736,74.87,2.2,74.9023157185,131.61,82.36254656,38.54032608,90.9337440679,0.89254656,0.26032608,0.929736,81.47,38.28,90.0151059545,129.44
2022-02-28 09:00:00,76.9457232,21.9837526,80.0245568382,1.0757232,0.3137526,1.120545,75.87,21.67,78.904029048,136.22,77.3457232,1.6337526,77.3629759309,1.0757232,0.3137526,1.120545,76.27,1.32,76.2814217225,133.48,84.0557232,37.2437526,91.9372705186,1.0757232,0.3137526,1.120545,82.98,36.93,90.8267873482,132.11
2022-02-28 09:30:00,78.57769088,21.64640984,81.5047272432,1.42769088,0.41640984000000003,1.487178,77.15,21.23,80.0177192877,136.82,78.98769088,1.16640984,78.9963025873,1.42769088,0.41640984000000003,1.487178,77.56,0.75,77.5636261401,133.84,85.85769088,36.89640984,93.4499231799,1.42769088,0.41640984000000003,1.487178,84.43,36.48,91.9739925196,132.6
2022-02-28 10:00:00,78.48319488,22.04093184,81.5194121357,1.92319488,0.56093184,2.003328,76.56,21.48,79.5161870313,136.82,78.88319488,1.59093184,78.8992363626,1.92319488,0.56093184,2.003328,76.96,1.03,76.966892233,133.84,85.75319488,37.30093184,93.5145440467,1.92319488,0.56093184,2.003328,83.83,36.74,91.5275723484,132.6
2022-02-28 10:30:00,77.96322463999999,21.43219052,80.8554462405,2.13322464,0.62219052,2.222109,75.83,20.81,78.6336124059,136.82,78.35322464,1.32219052,78.3643796585,2.13322464,0.62219052,2.222109,76.22,0.7000000000000001,76.2232143117,133.92,85.21322464,36.99219052,92.8962637194,2.13322464,0.62219052,2.222109,83.08,36.37,90.6921347196,132.6
2022-02-28 11:00:00,78.14155616,21.28545388,80.988723573,2.28155616,0.66545388,2.376621,75.86,20.62,78.6124926459,135.52,78.55155616,1.34545388,78.5630779775,2.28155616,0.66545388,2.376621,76.27,0.68,76.2730312758,133.14,85.23155616,35.68545388,92.4005940678,2.28155616,0.66545388,2.376621,82.95,35.02,90.0394519086,131.52
2022-02-28 11:30:00,78.68928864,20.97354252,81.436439218,2.06928864,0.60354252,2.155509,76.62,20.37,79.2815318974,135.03,79.08928864,0.99354252,79.0955289781,2.06928864,0.60354252,2.155509,77.02,0.39,77.0209873995,132.75,85.82928864,35.34354252,92.8215103643,2.06928864,0.60354252,2.155509,83.76,34.74,90.6785818151,130.98
2022-02-28 12:00:00,78.96131616,21.17538388,81.7513689927,2.52131616,0.73538388,2.626371,76.44,20.44,79.1256418615,135.03,79.36131616,1.29538388,79.3718874794,2.52131616,0.73538388,2.626371,76.84,0.56,76.8420405768,132.82,86.09131616,35.47538388,93.1140031338,2.52131616,0.73538388,2.626371,83.57,34.74,90.5031076814,130.98
2022-02-28 12:30:00,79.47842944,20.50079192,82.0798587693,2.12842944,0.62079192,2.217114,77.35,19.88,79.863864795,134.92,79.88842944,0.72079192,79.8916810399,2.12842944,0.62079192,2.217114,77.76,0.1,77.7600643004,132.7,86.77842944,34.59079192,93.418513699,2.12842944,0.62079192,2.217114,84.65,33.97,91.2117503395,130.86
2022-02-28 13:00:00,79.55597216,20.76424188,82.2210827414,1.86597216,0.5442418800000001,1.943721,77.69,20.22,80.2781695108,134.24,79.96597216,0.94424188,79.9715467915,1.86597216,0.5442418800000001,1.943721,78.1,0.4,78.1010243211,132.28,86.88597216,34.94424188,93.6497314399,1.86597216,0.5442418800000001,1.943721,85.02,34.4,91.7156497006,130.21
2022-02-28 13:30:00,80.2245536,20.7579948,82.8665997157,1.8445536,0.5379948,1.92141,78.38,20.22,80.9461104686,134.56,80.6245536,0.7479948,80.6280232886,1.8445536,0.5379948,1.92141,78.78,0.21,78.7802798929,132.49,87.6045536,35.0279948,94.3478575865,1.8445536,0.5379948,1.92141,85.76,34.49,92.4355867618,130.59
2022-02-28 14:00:00,79.92926944,20.97603692,82.6358411229,1.28926944,0.37603692,1.342989,78.64,20.6,81.293355202,135.16,80.34926944,0.78603692,80.3531141499,1.28926944,0.37603692,1.342989,79.06,0.41000000000000003,79.0610631095,132.88,87.51926944,35.31603692,94.3760827066,1.28926944,0.37603692,1.342989,86.23,34.94,93.0398651117,131.15
2022-02-28 14:30:00,79.33085792,21.50608356,82.1942616514,1.22085792,0.35608356,1.271727,78.11,21.15,80.9227693545,136.15,79.74085792,1.27608356,79.7510677739,1.22085792,0.35608356,1.271727,78.52,0.92,78.5253895247,133.53,86.92085792,35.89608356,94.0412906999,1.22085792,0.35608356,1.271727,85.7,35.54,92.7770531974,132.01
2022-02-28 15:00:00,79.04577312,21.45251716,81.9050959382,1.10577312,0.32251716,1.151847,77.94,21.13,80.7534550344,136.15,79.45577312,1.24251716,79.4654876723,1.10577312,0.32251716,1.151847,78.35,0.92,78.3554012178,133.53,86.59577312,35.83251716,93.7165791537,1.10577312,0.32251716,1.151847,85.49,35.51,92.5715949954,132.01
2022-02-28 15:30:00,78.35089824,21.78109532,81.32207184,0.86089824,0.25109532,0.8967689999999999,77.49,21.53,80.4253753488,136.02,78.76089824,1.65109532,78.7782026155,0.86089824,0.25109532,0.8967689999999999,77.9,1.4,77.9125792154,133.47,85.84089824,36.18109532,93.1543421919,0.86089824,0.25109532,0.8967689999999999,84.98,35.93,92.2635643144,131.92
2022-02-28 16:00:00,79.5396896,21.5269928,82.4012963531,0.7096895999999999,0.20699279999999998,0.73926,78.83,21.32,81.6621779038,135.76,79.9396896,1.4469927999999999,79.9527845763,0.7096895999999999,0.20699279999999998,0.73926,79.23,1.24,79.2397028011,133.31,87.1496896,35.8669928,94.2417612839,0.7096895999999999,0.20699279999999998,0.73926,86.44,35.66,93.5067334474,131.68
2022-02-28 16:30:00,81.48250688,21.15864784,84.184840119,0.61250688,0.17864784,0.6380279999999999,80.87,20.98,83.547096299,134.75,81.90250688,1.13864784,81.9104215111,0.61250688,0.17864784,0.6380279999999999,81.29,0.96,81.2956683963,132.63,89.24250688,35.50864784,96.0473274259,0.61250688,0.17864784,0.6380279999999999,88.63,35.33,95.4121889488,130.78
2022-02-28 17:00:00,83.92806144,20.62526792,86.4252345895,0.49806144,0.14526792,0.518814,83.43,20.48,85.9068990245,134.75,84.34806144,0.73526792,84.3512660699,0.49806144,0.14526792,0.518814,83.85,0.59,83.8520757048,132.63,91.88806144,34.85526792,98.2766784999,0.49806144,0.14526792,0.518814,91.39,34.71,97.7594813816,130.78
2022-02-28 17:30:00,86.15960992,20.01696956,88.4542675733,0.46960992,0.13696956,0.489177,85.69,19.88,87.9658484868,134.27,86.57960992,0.48696956,86.5809793965,0.46960992,0.13696956,0.489177,86.11,0.35000000000000003,86.1107112966,132.24,94.25960992,34.76696956,100.4669907714,0.46960992,0.13696956,0.489177,93.79,34.63,99.9790027956,130.05
2022-02-28 18:00:00,88.65129824,12.09454532,89.4725136907,0.46129824,0.13454532,0.480519,88.19,11.96,88.9972904082,134.04,88.81129824,1.35454532,88.8216273669,0.46129824,0.13454532,0.480519,88.35,1.22,88.3584229149,132.07,95.43129824,40.60454532,103.7104709488,0.46129824,0.13454532,0.480519,94.97,40.47,103.2333366699,129.82
2022-02-28 18:30:00,89.7051344,2.3856642,89.7368515795,0.4651344,0.13566419999999998,0.484515,89.24,2.25,89.2683600163,134.17,89.4551344,2.4156642,89.4877449937,0.4651344,0.13566419999999998,0.484515,88.99,2.2800000000000002,89.0192029845,131.91,94.2451344,49.5656642,106.4842731377,0.4651344,0.13566419999999998,0.484515,93.78,49.43,106.0094962727,129.6
2022-02-28 19:00:00,87.21682272,3.19323996,87.2752596491,0.45682272,0.13323996,0.475857,86.76,3.06,86.8139458843,134.98,86.95682272,3.20323996,87.0158018052,0.45682272,0.13323996,0.475857,86.5,3.07,86.5544620456,132.21,91.66682272,51.60323996,105.1936346076,0.45682272,0.13323996,0.475857,91.21,51.47,104.7302487345,129.99
2022-02-28 19:30:00,83.88938016,4.70398588,84.0211615415,0.45938016000000004,0.13398588,0.478521,83.43,4.57,83.5550704625,135.23,83.65938016,4.71398588,83.7920852565,0.45938016000000004,0.13398588,0.478521,83.2,4.58,83.3259647409,132.47,88.09938016,52.76398588,102.6914747704,0.45938016000000004,0.13398588,0.478521,87.64,52.63,102.2285992274,130.31
2022-02-28 20:00:00,80.88225728,5.91482504,81.0982410288,0.46225728,0.13482504,0.481518,80.42,5.78,80.6274444591,135.6,80.65225728,5.93482504,80.8703205918,0.46225728,0.13482504,0.481518,80.19,5.8,80.3994782321,132.72,84.82225728,52.08482504,99.5371504993,0.46225728,0.13482504,0.481518,84.36,51.95,99.0727616452,130.69
2022-02-28 20:30:00,78.9819376,6.3947318,79.2403878199,0.4619376,0.13473179999999998,0.481185,78.52,6.26,78.7691437049,134.99,78.7619376,6.4047318,79.0219172378,0.4619376,0.13473179999999998,0.481185,78.3,6.27,78.5506390808,132.18,82.9219376,53.2347318,98.5392531185,0.4619376,0.13473179999999998,0.481185,82.46,53.1,98.077834397,129.92
2022-02-28 21:00:00,75.67385568,7.38529124,76.0333805652,0.46385568,0.13529124,0.483183,75.21,7.25,75.5586302152,134.99,75.46385568,7.40529124,75.8263269085,0.46385568,0.13529124,0.483183,75.0,7.27,75.3515288498,132.21,79.34385568,54.55529124,96.2898085804,0.46385568,0.13529124,0.483183,78.88,54.42,95.8310534222,129.92
2022-02-28 21:30:00,71.89120832,8.66743576,72.4118103376,0.47120832,0.13743576,0.490842,71.42,8.53,71.9275837214,135.86,71.69120832,8.68743576,72.2156554389,0.47120832,0.13743576,0.490842,71.22,8.55,71.7313801624,132.74,75.25120832,56.09743576,93.8598244856,0.47120832,0.13743576,0.490842,74.78,55.96,93.4000535332,130.78
2022-02-28 22:00:00,68.04120832,8.71743576,68.5973739722,0.47120832,0.13743576,0.490842,67.57,8.58,68.112563452,136.59,67.83120832,8.69743576,68.3865353045,0.47120832,0.13743576,0.490842,67.36,8.56,67.9017172095,133.27,70.18120832,64.86743576,95.5677049182,0.47120832,0.13743576,0.490842,69.71,64.73,95.1286339648,131.5
2022-02-28 22:30:00,64.74696256,4.04911408,64.873449774,0.47696256000000004,0.13911408,0.496836,64.27,3.91,64.3888266705,136.15,64.56696256,3.9891140800000002,64.6900740869,0.47696256000000004,0.13911408,0.496836,64.09,3.85,64.2055340294,131.63,62.80696256,87.11911408,107.3985781288,0.47696256000000004,0.13911408,0.496836,62.33,86.98,107.0072394747,129.09
2022-02-28 23:00:00,60.78252704,3.45615372,60.8807078795,0.43252704000000003,0.12615372,0.450549,60.35,3.33,60.44180176,136.15,60.61252704,3.39615372,60.7075966767,0.43252704000000003,0.12615372,0.450549,60.18,3.27,60.2687754978,131.63,58.69252704,89.23615372,106.8077893277,0.43252704000000003,0.12615372,0.450549,58.26,89.11,106.4651102474,129.09
2022-02-28 23:30:00,56.61147808,3.37876444,56.712216493,0.44147808,0.12876444,0.459873,56.17,3.25,56.2639440495,137.04,56.44147808,3.31876444,56.5389657251,0.44147808,0.12876444,0.459873,56.0,3.19,56.0907844481,132.25,54.60147808,93.78876444,108.5248991877,0.44147808,0.12876444,0.459873,54.16,93.66,108.1919645815,129.95
2022-03-01 00:00:00,53.80348608,2.6764334400000003,53.8700140182,0.43348608,0.12643344,0.451548,53.37,2.55,53.4308843273,137.82,53.64348608,2.62643344,53.7077438684,0.43348608,0.12643344,0.451548,53.21,2.5,53.268697187,133.01,51.73348608,94.60643344,107.8273194985,0.43348608,0.12643344,0.451548,51.3,94.48,107.5088852142,130.99
2022-03-01 00:30:00,52.7643552,15.2696036,54.929390801,0.4443552,0.12960359999999999,0.46287000000000006,52.32,15.14,54.4665218276,137.88,53.1443552,4.9096036,53.3706538946,0.4443552,0.12960359999999999,0.46287000000000006,52.7,4.78,52.9163339622,133.07,53.4143552,78.2196036,94.7174731967,0.4443552,0.12960359999999999,0.46287000000000006,52.97,78.09,94.3603147515,131.21
2022-03-01 01:00:00,55.9279616,15.6977388,58.089206331,0.4379616,0.12773879999999999,0.45621000000000006,55.49,15.57,57.6330200493,135.74,56.2879616,4.5677388,56.4729922957,0.4379616,0.12773879999999999,0.45621000000000006,55.85,4.44,56.0262090454,132.12,56.6479616,75.5977388,94.466976585,0.4379616,0.12773879999999999,0.45621000000000006,56.21,75.47,94.1025238769,129.86
2022-03-01 01:30:00,56.28860096,15.71792528,58.4419350564,0.43860096,0.12792528,0.456876,55.85,15.59,57.9850894627,135.31,56.66860096,4.56792528,56.8524078305,0.43860096,0.12792528,0.456876,56.23,4.44,56.4050219395,131.69,57.04860096,75.61792528,94.7238802792,0.43860096,0.12792528,0.456876,56.61,75.49,94.3580001908,129.23
2022-03-01 02:00:00,55.15604352,15.79717936,57.3736874579,0.43604352,0.12717936,0.454212,54.72,15.67,56.9194808479,135.31,55.51604352,4.60717936,55.7068863765,0.43604352,0.12717936,0.454212,55.08,4.48,55.2618928377,131.69,55.80604352,76.02717936,94.3103732089,0.43604352,0.12717936,0.454212,55.37,75.9,93.9502362956,129.23
2022-03-01 02:30:00,54.3063632,15.9872726,56.6107230937,0.4363632,0.12727259999999999,0.454545,53.87,15.86,56.1561795353,135.6,54.6763632,4.4472726,54.856931434,0.4363632,0.12727259999999999,0.454545,54.24,4.32,54.411763434,131.9,54.8963632,76.3872726,94.0671361733,0.4363632,0.12727259999999999,0.454545,54.46,76.26,93.7095470056,129.49
2022-03-01 03:00:00,53.33627328,16.05016304,55.6988849171,0.44627328,0.13016304,0.464868,52.89,15.92,55.2340338922,135.75,53.70627328,4.47016304,53.8919859277,0.44627328,0.13016304,0.464868,53.26,4.34,53.4365343188,132.02,53.83627328,76.68016304,93.6920045923,0.44627328,0.13016304,0.464868,53.39,76.55,93.329494802,129.65
2022-03-01 03:30:00,52.48987968,16.25829824,54.950156783,0.43987968,0.12829824,0.458208,52.05,16.13,54.4920122587,135.98,52.86987968,4.38829824,53.0516855418,0.43987968,0.12829824,0.458208,52.43,4.26,52.6027803448,132.16,52.92987968,77.24829824,93.6422540519,0.43987968,0.12829824,0.458208,52.49,77.12,93.2882334488,129.82
2022-03-01 04:00:00,51.75065888,16.40435884,54.2884304752,0.46065888,0.13435884,0.479853,51.29,16.27,53.8087074738,136.43,52.10065888,4.33435884,52.2806400332,0.46065888,0.13435884,0.479853,51.64,4.2,51.810516307,132.46,52.09065888,77.69435884,93.5406336204,0.46065888,0.13435884,0.479853,51.63,77.56,93.1730137969,130.25
2022-03-01 04:30:00,51.59446528,16.16421904,54.0672805373,0.25446528,0.07421904,0.26506799999999997,51.34,16.09,53.8022648222,136.76,51.96446528,4.39421904,52.1499262972,0.25446528,0.07421904,0.26506799999999997,51.71,4.32,51.8901387549,132.71,52.00446528,77.25421904,93.1272181939,0.25446528,0.07421904,0.26506799999999997,51.75,77.18,92.923704726,130.57
2022-03-01 05:00:00,51.32592384,16.15881112,53.809456741700004,0.23592384,0.06881112,0.245754,51.09,16.09,53.5637582699,136.5,51.69592384,4.39881112,51.8827339386,0.23592384,0.06881112,0.245754,51.46,4.33,51.6418483403,132.55,51.71592384,77.28881112,92.9951455882,0.23592384,0.06881112,0.245754,51.48,77.22,92.8068898304,130.31
2022-03-01 05:30:00,52.54354624,15.75228432,54.8539762713,0.21354624,0.062284320000000004,0.222444,52.33,15.69,54.6315385103,136.58,52.91354624,4.62228432,53.1150533091,0.21354624,0.062284320000000004,0.222444,52.7,4.5600000000000005,52.8969148439,132.59,53.07354624,76.32228432,92.9617792123,0.21354624,0.062284320000000004,0.222444,52.86,76.26,92.7888312245,130.51
2022-03-01 06:00:00,55.22546432,14.95284376,57.2139794619,0.21546432000000001,0.06284376,0.224442,55.01,14.89,56.9895797493,136.01,55.59546432,5.32284376,55.8496939889,0.21546432000000001,0.06284376,0.224442,55.38,5.26,55.6292369173,132.22,55.92546432,75.10284376,93.6381049586,0.21546432000000001,0.06284376,0.224442,55.71,75.04,93.4591124503,130.18
2022-03-01 06:30:00,61.13546432,18.21284376,63.79069427,0.21546432000000001,0.06284376,0.224442,60.92,18.15,63.5662559854,134.86,61.51546432,4.09284376,61.6514697355,0.21546432000000001,0.06284376,0.224442,61.3,4.03,61.4323278087,131.9,63.99546432,60.36284376,87.9721112645,0.21546432000000001,0.06284376,0.224442,63.78,60.3,87.7723099844,129.58
2022-03-01 07:00:00,65.40642336,20.85312348,68.6502219634,0.21642336,0.06312348,0.225441,65.19,20.79,68.4248507488,134.86,65.78642336,0.93312348,65.7930408017,0.21642336,0.06312348,0.225441,65.57,0.87,65.5757714404,131.9,70.09642336,51.48312348,86.9713778845,0.21642336,0.06312348,0.225441,69.88,51.42,86.7596150291,129.58
2022-03-01 07:30:00,71.38949024,19.12860132,73.9077986764,0.26949024,0.07860132,0.280719,71.12,19.05,73.6271478464,133.47,71.77949024,0.56860132,71.7817422927,0.26949024,0.07860132,0.280719,71.51,0.49,71.5116787665,131.27,76.23949024,46.72860132,89.4204789373,0.26949024,0.07860132,0.280719,75.97,46.65,89.1496685356,128.75
2022-03-01 08:00:00,74.81284672,18.11624696,76.9750637432,0.43284672,0.12624696,0.450882,74.38,17.99,76.5246659581,133.47,75.20284672,1.65624696,75.2210828743,0.43284672,0.12624696,0.450882,74.77,1.53,74.7856523673,131.27,79.81284672,44.20624696,91.2375074837,0.43284672,0.12624696,0.450882,79.38,44.08,90.7977466681,128.75
2022-03-01 08:30:00,77.27246688,17.18030284,79.159313687,0.65246688,0.19030284,0.679653,76.62,16.99,78.481109192,133.41,77.67246688,2.9803028400000002,77.7296231577,0.65246688,0.19030284,0.679653,77.02,2.79,77.0705164119,131.14,82.53246688,43.52030284,93.3039380122,0.65246688,0.19030284,0.679653,81.88,43.33,92.6381309181,128.43
2022-03-01 09:00:00,78.39634272,16.64309996,80.1434921135,0.9363427200000001,0.27309996000000003,0.9753569999999999,77.46,16.37,79.1708816422,134.35,78.77634272,3.57309996,78.8573345711,0.9363427200000001,0.27309996000000003,0.9753569999999999,77.84,3.3,77.9099197792,131.76,83.75634272,42.75309996,94.036974122,0.9363427200000001,0.27309996000000003,0.9753569999999999,82.82,42.48,93.0790137464,129.21
2022-03-01 09:30:00,80.26726176,15.82503468,81.8123770164,0.97726176,0.28503468,1.017981,79.29,15.54,80.7984882284,133.99,80.66726176,4.33503468,80.7836595206,0.97726176,0.28503468,1.017981,79.69,4.05,79.7928480504,131.53,85.85726176,41.78503468,95.4853838037,0.97726176,0.28503468,1.017981,84.88,41.5,94.4820850744,128.81
2022-03-01 10:00:00,79.96473376,16.18888068,81.5869995954,1.5047337600000001,0.43888068,1.567431,78.46,15.75,80.0252091531,133.67,80.36473376000001,4.33888068,80.4817763091,1.5047337600000001,0.43888068,1.567431,78.86,3.9,78.9563778298,131.35,85.50473376,42.17888068,95.3421075432,1.5047337600000001,0.43888068,1.567431,84.0,41.74,93.798867797,128.49
2022-03-01 10:30:00,79.43550272,16.53785496,81.1387684098,1.77550272,0.51785496,1.849482,77.66,16.02,79.2951196481,133.92,79.83550272,4.23785496,79.9479012183,1.77550272,0.51785496,1.849482,78.06,3.7199999999999998,78.1485892387,131.5,84.91550272,42.64785496,95.0235872554,1.77550272,0.51785496,1.849482,83.14,42.13,93.2051312965,128.79
2022-03-01 11:00:00,79.2615968,16.2171324,80.9036223575,1.6015967999999998,0.4671324,1.66833,77.66,15.75,79.2410127396,134.21,79.6515968,4.3671324,79.771227383,1.6015967999999998,0.4671324,1.66833,78.05,3.9,78.1473767954,131.72,84.7415968,42.1771324,94.6575339088,1.6015967999999998,0.4671324,1.66833,83.14,41.71,93.0160400146,129.05
2022-03-01 11:30:00,79.67632192,16.37226056,81.3410547666,1.75632192,0.51226056,1.829502,77.92,15.86,79.5177087195,133.83,80.07632192,4.30226056,80.1918124135,1.75632192,0.51226056,1.829502,78.32,3.79,78.4116477317,131.48,85.19632192,42.38226056,95.1560259725,1.75632192,0.51226056,1.829502,83.44,41.87,93.3559344659,128.72
2022-03-01 12:00:00,80.6169216,15.9007688,82.1700827351,1.4769216,0.4307688,1.5384600000000002,79.14,15.47,80.6378354124,134.01,81.0169216,4.5907688,81.1468837585,1.4769216,0.4307688,1.5384600000000002,79.54,4.16,79.6487112262,131.6,86.2469216,41.8107688,95.8471276206,1.4769216,0.4307688,1.5384600000000002,84.77,41.38,94.3305745769,128.92
2022-03-01 12:30:00,81.89528352,15.44862436,83.3396511718,1.19528352,0.34862436,1.245087,80.7,15.1,82.1005481102,133.61,82.29528352,4.78862436,82.4344867934,1.19528352,0.34862436,1.245087,81.1,4.44,81.2214479063,131.31,87.69528352,41.19862436,96.8906053279,1.19528352,0.34862436,1.245087,86.5,40.85,95.6607155524,128.57
2022-03-01 13:00:00,82.26209664,15.53811152,83.7166975771,1.26209664,0.36811152,1.314684,81.0,15.17,82.4083060134,133.61,82.67209664,4.76811152,82.8094828526,1.26209664,0.36811152,1.314684,81.41,4.4,81.5288176046,131.31,88.03209664,41.36811152,97.2675212472,1.26209664,0.36811152,1.314684,86.77,41.0,95.9689163219,128.57
2022-03-01 13:30:00,82.01434432,15.88918376,83.5393250799,1.33434432,0.38918376,1.389942,80.68,15.5,82.1554161331,134.08,82.41434432,4.57918376,82.5414627542,1.33434432,0.38918376,1.389942,81.08,4.19,81.1881918754,131.62,87.72434432,41.89918376,97.2167793446,1.33434432,0.38918376,1.389942,86.39,41.51,95.8452513169,129.01
2022-03-01 14:00:00,81.03527328,16.31153804,82.6606423202,1.4452732799999999,0.42153804,1.505493,79.59,15.89,81.1607060097,134.08,81.43527328,4.26153804,81.5467009796,1.4452732799999999,0.42153804,1.505493,79.99,3.84,80.0821184785,131.62,86.66527328,42.42153804,96.4907067151,1.4452732799999999,0.42153804,1.505493,85.22,42.0,95.0076228521,129.01
2022-03-01 14:30:00,80.19074784,16.45146812,81.8608993503,1.41074784,0.41146812,1.469529,78.78,16.04,80.396330762,134.28,80.59074784,4.17146812,80.6986355751,1.41074784,0.41146812,1.469529,79.18,3.76,79.2692247975,131.75,85.74074784,42.62146812,95.7500150646,1.41074784,0.41146812,1.469529,84.33,42.21,94.3039394723,129.2
2022-03-01 15:00:00,79.48305568,16.62839124,81.2038147839,1.26305568,0.36839124,1.315683,78.22,16.26,79.8921523055,134.49,79.89305568,3.98839124,79.9925472189,1.26305568,0.36839124,1.315683,78.63,3.62,78.7132854098,131.91,85.00305568,42.93839124,95.2324782688,1.26305568,0.36839124,1.315683,83.74,42.57,93.9393022116,129.41
2022-03-01 15:30:00,79.354624,17.070932,81.1700256839,1.3746239999999998,0.40093199999999996,1.4319,77.98,16.67,79.7418917508,135.05,79.744624,3.690932,79.8299945881,1.3746239999999998,0.40093199999999996,1.4319,78.37,3.29,78.439027276,132.28,84.854624,43.480932,95.3462042337,1.3746239999999998,0.40093199999999996,1.4319,83.48,43.08,93.9403896096,129.95
2022-03-01 16:00:00,80.54904,16.59972,82.2417080866,0.9590400000000001,0.27972,0.999,79.59,16.32,81.2459875932,135.05,80.96904,3.84972,81.0605069229,0.9590400000000001,0.27972,0.999,80.01,3.5700000000000003,80.0896060672,132.28,86.22904,42.88972,96.3066738134,0.9590400000000001,0.27972,0.999,85.27,42.61,95.3235805035,129.95
2022-03-01 16:30:00,82.31737184,16.55965012,83.9664916425,0.78737184,0.22965012,0.820179,81.53,16.33,83.1493223063,135.2,82.71737184,3.8896501199999998,82.8087735821,0.78737184,0.22965012,0.820179,81.93,3.66,82.0117095298,132.39,88.11737184,42.99965012,98.0491771023,0.78737184,0.22965012,0.820179,87.33,42.77,97.2409471365,130.11
2022-03-01 17:00:00,83.4404688,16.4630534,85.0490679597,0.7304687999999999,0.2130534,0.7609049999999999,82.71,16.25,84.2912012015,135.2,83.8504688,4.0530534,83.9483672256,0.7304687999999999,0.2130534,0.7609049999999999,83.12,3.84,83.2086533961,132.39,89.3904688,43.8330534,99.558989964,0.7304687999999999,0.2130534,0.7609049999999999,88.66,43.62,98.8094125071,130.11
2022-03-01 17:30:00,84.43112832,15.91074576,85.9172116635,0.55112832,0.16074576000000002,0.5740919999999999,83.88,15.75,85.3458663322,135.17,84.84112832,4.39074576,84.9546685176,0.55112832,0.16074576000000002,0.5740919999999999,84.29,4.23,84.3960721835,132.61,90.72112832,46.11074576,101.7670083976,0.55112832,0.16074576000000002,0.5740919999999999,90.17,45.95,101.2029218946,130.44
2022-03-01 18:00:00,86.83705248,11.37622364,87.5790622679,0.46705248,0.13622364,0.486513,86.37,11.24,87.0983036574,135.17,87.06705248,3.80622364,87.1502092135,0.46705248,0.13622364,0.486513,86.6,3.67,86.6777301272,132.61,92.06705248,49.09622364,104.3397399271,0.46705248,0.13622364,0.486513,91.6,48.96,103.8635720549,130.44
2022-03-01 18:30:00,89.89129824,2.04454532,89.9145464585,0.46129824,0.13454532,0.480519,89.43,1.9100000000000001,89.450394074,135.44,89.63129824,2.00454532,89.6537106099,0.46129824,0.13454532,0.480519,89.17,1.87,89.1896058967,132.16,92.61129824,58.99454532,109.8053229093,0.46129824,0.13454532,0.480519,92.15,58.86,109.3440537935,129.87
2022-03-01 19:00:00,88.6551344,2.2156642,88.6828169564,0.4651344,0.13566419999999998,0.484515,88.19,2.08,88.2145254479,135.44,88.3951344,2.1756642,88.4219050932,0.4651344,0.13566419999999998,0.484515,87.93,2.04,87.9536610949,132.16,91.4851344,61.1856642,110.0600532427,0.4651344,0.13566419999999998,0.484515,91.02,61.05,109.598097155,129.87
2022-03-01 19:30:00,85.73161792,1.13463856,85.7391259335,0.46161792,0.13463856,0.480852,85.27,1.0,85.2758635254,135.79,85.49161792,1.10463856,85.4987541484,0.46161792,0.13463856,0.480852,85.03,0.97,85.0355325732,132.51,88.40161792,62.60463856,108.3244516261,0.46161792,0.13463856,0.480852,87.94,62.47,107.8700352276,130.42
2022-03-01 20:00:00,83.03161792,0.81463856,83.0356141086,0.46161792,0.13463856,0.480852,82.57,0.68,82.572800001,136.16,82.80161792,0.84463856,82.8059257811,0.46161792,0.13463856,0.480852,82.34,0.71,82.3430610313,132.78,85.34161792,63.35463856,106.2873556745,0.46161792,0.13463856,0.480852,84.88,63.22,105.8365853569,130.87
2022-03-01 20:30:00,80.86906048,0.73389264,80.8723904761,0.45906048,0.13389264,0.478188,80.41,0.6000000000000001,80.4122384964,136.56,80.64906048,0.77389264,80.6527734559,0.45906048,0.13389264,0.478188,80.19,0.64,80.1925538937,133.04,83.33906048,64.81389264,105.5757532809,0.45906048,0.13389264,0.478188,82.88,64.68,105.1313312006,131.24
2022-03-01 21:00:00,78.49568384,1.42874112,78.5086853966,0.47568384,0.13874112,0.495504,78.02,1.29,78.0306638444,136.56,78.26568384,1.44874112,78.2790911916,0.47568384,0.13874112,0.495504,77.79,1.31,77.8010295562,133.04,80.87568384,65.52874112,104.0907880139,0.47568384,0.13874112,0.495504,80.4,65.39,103.6340296428,131.24
2022-03-01 21:30:00,74.4331264,8.5879952,74.9269241811,0.4731264,0.13799519999999998,0.49284000000000006,73.96,8.45,74.4411452088,136.56,74.4131264,2.3879951999999998,74.4514331742,0.4731264,0.13799519999999998,0.49284000000000006,73.94,2.25,73.9742259169,133.04,77.5231264,62.4079952,99.5218216861,0.4731264,0.13799519999999998,0.49284000000000006,77.05,62.27,99.0669238444,131.24
2022-03-01 22:00:00,69.14897056,22.52678308,72.7257594353,0.46897056000000004,0.13678308,0.488511,68.68,22.39,72.2374868057,137.02,69.52897056,2.38678308,69.5699251157,0.46897056000000004,0.13678308,0.488511,69.06,2.25,69.0966431891,133.45,73.96897056,52.07678308,90.4621464573,0.46897056000000004,0.13678308,0.488511,73.5,51.94,90.0000755555,131.81
2022-03-01 22:30:00,64.43760192,23.48930056,68.5853612807,0.47760192,0.13930056,0.497502,63.96,23.35,68.0889425678,134.92,64.81760192,3.54930056,64.914705985,0.47760192,0.13930056,0.497502,64.34,3.41,64.4303011013,132.28,68.88760192,52.78930056,86.788316909,0.47760192,0.13930056,0.497502,68.41,52.65,86.324681291,130.23
2022-03-01 23:00:00,60.69307648,24.37923064,65.4063943296,0.44307648,0.12923064,0.461538,60.25,24.25,64.9470938534,134.92,61.06307648,4.33923064,61.2170583396,0.44307648,0.12923064,0.461538,60.62,4.21,60.7660143501,132.28,64.88307648,53.87923064,84.3373292669,0.44307648,0.12923064,0.461538,64.44,53.75,83.9140995304,130.23
2022-03-01 23:30:00,56.7743552,25.2196036,62.1237137824,0.4443552,0.12960359999999999,0.46287000000000006,56.33,25.09,61.6650387173,135.25,57.1443552,4.8796036,57.3523134888,0.4443552,0.12960359999999999,0.46287000000000006,56.7,4.75,56.8986159761,132.48,60.7843552,56.6496036,83.0898033763,0.4443552,0.12960359999999999,0.46287000000000006,60.34,56.52,82.6766351517,130.56
2022-03-02 00:00:00,53.57339616,24.15932388,58.7688838286,0.44339616,0.12932388,0.461871,53.13,24.03,58.311558031,136.26,53.93339616,5.64932388,54.2284619149,0.44339616,0.12932388,0.461871,53.49,5.52,53.7740690296,133.23,56.57339616,62.36932388,84.2049981552,0.44339616,0.12932388,0.461871,56.13,62.24,83.8116608832,131.66
2022-03-02 00:30:00,54.53851104,15.60081572,56.7259608785,0.44851104,0.13081572,0.467199,54.09,15.47,56.2587682055,136.94,54.90851104,4.82081572,55.1197319373,0.44851104,0.13081572,0.467199,54.46,4.69,54.6615742547,133.42,55.31851104,77.16081572,94.9417144687,0.44851104,0.13081572,0.467199,54.87,77.03,94.5745092506,131.98
2022-03-02 01:00:00,58.64947008,14.71109544,60.4663267423,0.44947008,0.13109544,0.468198,58.2,14.58,59.9984699805,135.62,59.00947008,5.39109544,59.2552231383,0.44947008,0.13109544,0.468198,58.56,5.26,58.7957583504,131.9,59.65947008,74.25109544,95.2495540371,0.44947008,0.13109544,0.468198,59.21,74.12,94.8662136906,129.82
2022-03-02 01:30:00,58.89659296,14.29025628,60.6054460164,0.44659296,0.13025628,0.465201,58.45,14.16,60.1407357787,134.99,59.25659296,5.93025628,59.5525964906,0.44659296,0.13025628,0.465201,58.81,5.8,59.095313689,131.48,60.03659296,75.84025628,96.7271263238,0.44659296,0.13025628,0.465201,59.59,75.71,96.3481821313,129.2
2022-03-02 02:00:00,57.24987968,15.11829824,59.2124282989,0.43987968,0.12829824,0.458208,56.81,14.99,58.7543717522,134.99,57.61987968,5.29829824,57.8629630988,0.43987968,0.12829824,0.458208,57.18,5.17,57.4132502128,131.48,58.14987968,76.30829824,95.9393813149,0.43987968,0.12829824,0.458208,57.71,76.18,95.5711070355,129.2
2022-03-02 02:30:00,56.5191504,15.4110022,58.5825345197,0.4491504,0.13100219999999999,0.467865,56.07,15.28,58.1147425358,135.25,56.8891504,4.9510022,57.1041842251,0.4491504,0.13100219999999999,0.467865,56.44,4.82,56.6454411228,131.66,57.3391504,75.8210022,95.0610464029,0.4491504,0.13100219999999999,0.467865,56.89,75.69,94.686050715,129.5
2022-03-02 03:00:00,55.44211744,15.50895092,57.570443327,0.44211744000000003,0.12895092,0.460539,55.0,15.38,57.1099325862,135.25,55.80211744,4.85895092,56.0132637402,0.44211744000000003,0.12895092,0.460539,55.36,4.73,55.561699938,131.66,56.17211744,75.99895092,94.5047475984,0.44211744000000003,0.12895092,0.460539,55.73,75.87,94.1386732433,129.5
2022-03-02 03:30:00,53.85458496,15.72258728,56.102727848,0.45458496,0.13258728,0.473526,53.4,15.59,55.6292018638,135.15,54.21458496,4.60258728,54.4096042262,0.45458496,0.13258728,0.473526,53.76,4.47,53.9455141787,131.55,54.42458496,76.12258728,93.5771539547,0.45458496,0.13258728,0.473526,53.97,75.99,93.205370017,129.27
2022-03-02 04:00:00,52.40362592,16.06230756,54.8100149034,0.45362592,0.13230756,0.472527,51.95,15.93,54.3375321486,135.15,52.76362592,4.34230756,52.9420046388,0.45362592,0.13230756,0.472527,52.31,4.21,52.479140618,131.55,52.86362592,76.68230756,93.1382801974,0.45362592,0.13230756,0.472527,52.41,76.55,92.77235903,129.27
2022-03-02 04:30:00,51.84947008,15.53109544,54.1256175313,0.44947008,0.13109544,0.468198,51.4,15.4,53.6574319177,135.31,52.19947008,4.63109544,52.4045009671,0.44947008,0.13109544,0.468198,51.75,4.5,51.9452837128,131.68,52.45947008,76.77109544,92.9827784922,0.44947008,0.13109544,0.468198,52.01,76.64,92.621432185,129.53
2022-03-02 05:00:00,52.25659296,15.39025628,54.4757881646,0.44659296,0.13025628,0.465201,51.81,15.26,54.0105887766,134.52,52.60659296,4.74025628,52.8197278719,0.44659296,0.13025628,0.465201,52.16,4.61,52.3633239969,131.27,52.96659296,76.82025628,93.3102981708,0.44659296,0.13025628,0.465201,52.52,76.69,92.9500215169,128.84
2022-03-02 05:30:00,53.30947008,19.63109544,56.809149865,0.44947008,0.13109544,0.468198,52.86,19.5,56.342076639,134.52,53.669470079999996,6.68109544,54.0837226432,0.44947008,0.13109544,0.468198,53.22,6.55,53.6215525698,131.31,55.52947008,67.80109544,87.638522296,0.44947008,0.13109544,0.468198,55.08,67.67,87.2527094135,129.06
2022-03-02 06:00:00,55.62243712,14.81904416,57.5626578694,0.44243712,0.12904416,0.460872,55.18,14.69,57.1019132779,135.42,55.98243712,5.44904416,56.2470030148,0.44243712,0.12904416,0.460872,55.54,5.32,55.7942111693,132.24,56.37243712,74.51904415999999,93.4394970522,0.44243712,0.12904416,0.460872,55.93,74.39,93.0700650048,130.59
2022-03-02 06:30:00,62.01819136,12.53072248,63.2714395714,0.44819136,0.13072248,0.466866,61.57,12.4,62.8062488929,134.79,62.39819136,7.73072248,62.8752602783,0.44819136,0.13072248,0.466866,61.95,7.6,62.4144414379,131.28,63.13819136,71.59072248,95.4550300059,0.44819136,0.13072248,0.466866,62.69,71.46,95.0608631352,129.14
2022-03-02 07:00:00,67.05467488,10.28969684,67.8395701956,0.44467488,0.12969684,0.463203,66.61,10.16,67.3803955168,134.79,67.43467488,9.80969684,68.1444460559,0.44467488,0.12969684,0.463203,66.99,9.68,67.6857629048,131.28,68.62467488,70.46969684,98.3632257254,0.44467488,0.12969684,0.463203,68.18,70.34,97.9603389133,129.14
2022-03-02 07:30:00,72.25737216,18.84631688,74.674704495,0.46737216000000004,0.13631688,0.486846,71.79,18.71,74.1880596862,134.21,72.64737216,1.38631688,72.6605983752,0.46737216000000004,0.13631688,0.486846,72.18,1.25,72.190822824,131.03,77.27737216,48.23631688,91.0962925376,0.46737216000000004,0.13631688,0.486846,76.81,48.1,90.6277336139,128.77
2022-03-02 08:00:00,75.70532416,17.73030288,77.7538407179,0.51532416,0.15030288,0.5367959999999999,75.19,17.58,77.2178250147,134.79,76.09532416,2.46030288,76.1350868475,0.51532416,0.15030288,0.5367959999999999,75.58,2.31,75.6152927654,132.07,81.04532416,46.32030288,93.3483531033,0.51532416,0.15030288,0.5367959999999999,80.53,46.17,92.8264498944,129.96
2022-03-02 08:30:00,78.11561376,16.80247068,79.9022661384,0.62561376,0.18247068,0.651681,77.49,16.62,79.2522838788,134.56,78.51561376,3.44247068,78.5910440731,0.62561376,0.18247068,0.651681,77.89,3.26,77.9581920006,131.93,83.69561376,45.28247068,95.1601697852,0.62561376,0.18247068,0.651681,83.07,45.1,94.5231976818,129.7
