Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-03-02 09:00:00,79.40051872,14.36181796,80.6889347316,0.76051872,0.22181796,0.792207,78.64,14.14,79.9011213939,134.47,79.74051872,4.21181796,79.8516733467,0.76051872,0.22181796,0.792207,78.98,3.99,79.0807214181,131.93,84.80051872,46.33181796,96.6321133509,0.76051872,0.22181796,0.792207,84.04,46.11,95.8585087512,129.7
2022-03-02 09:30:00,82.91413504,2.38037272,82.9482969308,0.82413504,0.24037272,0.858474,82.09,2.14,82.1178890377,133.99,82.69413504,2.35037272,82.7275300123,0.82413504,0.24037272,0.858474,81.87,2.11,81.8971855438,131.55,85.34413504,60.39037272,104.5495982918,0.82413504,0.24037272,0.858474,84.52,60.15,103.7383868199,129.17
2022-03-02 10:00:00,83.83780128,2.68769204,83.8808715499,0.91780128,0.26769204,0.956043,82.92,2.42,82.9553060389,136.89,83.60780128,2.65769204,83.6500314516,0.91780128,0.26769204,0.956043,82.69,2.39,82.7245320325,132.96,86.37780128,59.98769204,105.1648598642,0.91780128,0.26769204,0.956043,85.46,59.72,104.2587646196,131.2
2022-03-02 10:30:00,84.46474432,2.95263376,84.5163361674,0.9347443200000001,0.27263376,0.973692,83.53,2.68,83.5729818781,136.89,84.22474432,2.92263376,84.2754373698,0.9347443200000001,0.27263376,0.973692,83.29,2.65,83.3321462582,132.92,87.10474432,59.31263376,105.3813313951,0.9347443200000001,0.27263376,0.973692,86.17,59.04,104.4556867767,131.14
2022-03-02 11:00:00,85.34348544,3.17309992,85.4024535371,1.07348544,0.31309992000000003,1.118214,84.27,2.86,84.3185181321,136.41,85.10348544,3.15309992,85.1618768766,1.07348544,0.31309992000000003,1.118214,84.03,2.84,84.0779786865,132.64,88.07348544,58.73309992,105.8608325291,1.07348544,0.31309992000000003,1.118214,87.0,58.42,104.7945437511,130.68
2022-03-02 11:30:00,85.42224672,3.33107196,85.4871702368,1.03224672,0.30107196,1.075257,84.39,3.03,84.4443781432,136.04,85.18224672,3.30107196,85.2461860282,1.03224672,0.30107196,1.075257,84.15,3.0,84.2034589551,132.41,88.19224672,58.59107196,105.8809996881,1.03224672,0.30107196,1.075257,87.16,58.29,104.8550890515,130.45
2022-03-02 12:00:00,85.15557344,3.26745892,85.2182373421,0.98557344,0.28745892,1.026639,84.17,2.98,84.2227362415,136.04,84.91557344,3.23745892,84.9772660945,0.98557344,0.28745892,1.026639,83.93,2.95,83.9818277963,132.41,87.89557344,58.53745892,105.6042893407,0.98557344,0.28745892,1.026639,86.91,58.25,104.6250954599,130.45
2022-03-02 12:30:00,85.54958944,3.09279692,85.6054767298,0.96958944,0.28279692,1.009989,84.58,2.81,84.6266654194,136.04,85.30958944,3.07279692,85.3649115933,0.96958944,0.28279692,1.009989,84.34,2.79,84.3861345246,132.35,88.31958944,58.80279692,106.1042826867,0.96958944,0.28279692,1.009989,87.35,58.52,105.1409192465,130.36
2022-03-02 13:00:00,85.26091808,2.80193444,85.3069457222,1.00091808,0.29193444,1.042623,84.26,2.51,84.2973765903,136.04,85.03091808,2.77193444,85.0760874163,1.00091808,0.29193444,1.042623,84.03,2.48,84.0665884879,132.4,87.95091808,59.31193444,106.0814289031,1.00091808,0.29193444,1.042623,86.95,59.02,105.0888333744,130.36
2022-03-02 13:30:00,85.4685504,2.8758272,85.5169193175,1.0485504,0.30582719999999997,1.09224,84.42,2.5700000000000003,84.459110225,136.28,85.2185504,2.8458272,85.2660545864,1.0485504,0.30582719999999997,1.09224,84.17,2.54,84.2083160976,132.56,88.1085504,59.7458272,106.4550633902,1.0485504,0.30582719999999997,1.09224,87.06,59.44,105.4161145177,130.6
2022-03-02 14:00:00,84.75573312,2.71417216,84.7991805811,1.14573312,0.33417216,1.193472,83.61,2.38,83.6438670794,136.72,84.51573312,2.70417216,84.5589835079,1.14573312,0.33417216,1.193472,83.37,2.37,83.4036797749,132.87,87.37573312,60.12417216,106.0633528425,1.14573312,0.33417216,1.193472,86.23,59.79,104.9307247664,131.05
2022-03-02 14:30:00,84.09937952,2.51065236,84.1368469276,1.09937952,0.32065236,1.145187,83.0,2.19,83.0288871418,136.53,83.85937952,2.47065236,83.8957666188,1.09937952,0.32065236,1.145187,82.76,2.15,82.7879224283,132.76,86.72937952,59.97065236,105.4441293596,1.09937952,0.32065236,1.145187,85.63,59.65,104.358130493,130.85
2022-03-02 15:00:00,83.20952928,2.28694604,83.2409507706,1.18952928,0.34694604,1.239093,82.02,1.94,82.0429399766,136.53,82.96952928,2.26694604,83.0004929702,1.18952928,0.34694604,1.239093,81.78,1.92,81.802535413,132.76,85.77952928,60.41694604,104.9206129047,1.18952928,0.34694604,1.239093,84.59,60.07,103.749086743,130.85
2022-03-02 15:30:00,83.13241664,2.35487152,83.1657628852,0.94241664,0.27487152,0.981684,82.19,2.08,82.2163152908,136.63,82.90241664,2.33487152,82.9352898938,0.94241664,0.27487152,0.981684,81.96,2.06,81.9858841509,132.86,85.72241664,60.25487152,104.7806387483,0.94241664,0.27487152,0.981684,84.78,59.98,103.8520524593,130.95
2022-03-02 16:00:00,85.10191744,2.64722592,85.1430805,0.6419174400000001,0.18722592,0.6686639999999999,84.46,2.46,84.495817648,136.63,84.87191744,2.61722592,84.9122620206,0.6419174400000001,0.18722592,0.6686639999999999,84.23,2.43,84.2650449475,132.86,87.84191744,59.40722592,106.0444291373,0.6419174400000001,0.18722592,0.6686639999999999,87.2,59.22,105.4080091834,130.95
2022-03-02 16:30:00,86.29086848,2.37983664,86.323679286,0.65086848,0.18983664,0.6779879999999999,85.64,2.19,85.6679969417,136.34,86.03086848,2.35983664,86.0632276898,0.65086848,0.18983664,0.6779879999999999,85.38,2.17,85.4075716784,132.59,89.05086848,59.47983664,107.0883193619,0.65086848,0.18983664,0.6779879999999999,88.4,59.29,106.441834351,130.56
2022-03-02 17:00:00,87.42953984,2.47069912,87.4644430084,0.6195398400000001,0.18069912,0.645354,86.81,2.29,86.8401992167,136.05,87.17953984,2.45069912,87.21397877,0.6195398400000001,0.18069912,0.645354,86.56,2.27,86.5897597872,132.52,90.23953984,59.06069912,107.848693692,0.6195398400000001,0.18069912,0.645354,89.62,58.88,107.2315196199,130.39
2022-03-02 17:30:00,89.6922672,2.5252445999999997,89.7278087093,0.5322671999999999,0.15524459999999998,0.554445,89.16,2.37,89.1914934285,135.76,89.4422672,2.4852446,89.4767880659,0.5322671999999999,0.15524459999999998,0.554445,88.91,2.33,88.9405250715,132.3,92.2222672,56.8452446,108.3343362058,0.5322671999999999,0.15524459999999998,0.554445,91.69,56.69,107.7998710574,130.07
2022-03-02 18:00:00,91.16865088,2.39668984,91.2001481658,0.46865088,0.13668984,0.488178,90.7,2.26,90.728152191,135.63,90.90865088,2.37668984,90.9397133238,0.46865088,0.13668984,0.488178,90.44,2.24,90.4677356852,132.05,93.67865088,56.84668984,109.5775331738,0.46865088,0.13668984,0.488178,93.21,56.71,109.1060410793,129.66
2022-03-02 18:30:00,91.66504448,2.60855464,91.7021533925,0.47504448,0.13855464,0.494838,91.19,2.47,91.2234454513,135.73,91.38504448,2.56855464,91.4211344687,0.47504448,0.13855464,0.494838,90.91,2.43,90.9424708263,132.07,94.36504448,58.46855464,111.0105107699,0.47504448,0.13855464,0.494838,93.89,58.33,110.5338002604,129.79
2022-03-02 19:00:00,88.92056896,2.03724928,88.9439034943,0.47056896000000004,0.13724928,0.490176,88.45,1.9,88.470404656,136.37,88.67056896,2.00724928,88.6932852552,0.47056896000000004,0.13724928,0.490176,88.2,1.87,88.2198214689,132.6,91.57056896,61.27724928,110.1819875433,0.47056896000000004,0.13724928,0.490176,91.1,61.14,109.7146735856,130.5
2022-03-02 19:30:00,85.5699296,3.3270628,85.6345852949,0.4699296,0.13706279999999998,0.48951000000000006,85.1,3.19,85.1597680833,137.05,85.3199296,3.2770628,85.3828409433,0.4699296,0.13706279999999998,0.48951000000000006,84.85,3.14,84.9080802986,133.34,89.1799296,58.2970628,106.5439222789,0.4699296,0.13706279999999998,0.48951000000000006,88.71,58.16,106.0756791164,131.45
2022-03-02 20:00:00,82.52960992,5.53696956,82.7151409686,0.46960992,0.13696956,0.489177,82.06,5.4,82.2374829381,137.05,82.24960992,5.55696956,82.4371168994,0.46960992,0.13696956,0.489177,81.78,5.42,81.9594094659,133.34,87.19960992,52.63696956,101.854909232,0.46960992,0.13696956,0.489177,86.73,52.5,101.3821626323,131.45
2022-03-02 20:30:00,80.47344608,5.61808844,80.6693153666,0.47344608,0.13808844,0.493173,80.0,5.48,80.1874703429,136.24,80.21344608,5.63808844,80.4113485354,0.47344608,0.13808844,0.493173,79.74,5.5,79.9294538953,132.9,85.21344608,53.46808844,100.5990450961,0.47344608,0.13808844,0.493173,84.74,53.33,100.1247047436,130.85
2022-03-02 21:00:00,77.59344608,6.60808844,77.8743199482,0.47344608,0.13808844,0.493173,77.12,6.47,77.3909251786,135.01,77.34344608,6.61808844,77.6260764571,0.47344608,0.13808844,0.493173,76.87,6.48,77.1426425526,132.24,82.09344608,55.20808844,98.9306166891,0.47344608,0.13808844,0.493173,81.62,55.07,98.4608008296,129.87
2022-03-02 21:30:00,73.79655296,8.04191128,74.2334396739,0.48655296000000003,0.14191128,0.506826,73.31,7.9,73.7344295428,135.92,73.54655296,8.04191128,73.9849159581,0.48655296000000003,0.14191128,0.506826,73.06,7.9,73.4858734724,132.86,78.07655296,57.84191128,97.1680751206,0.48655296000000003,0.14191128,0.506826,77.59,57.7,96.6928027311,130.76
2022-03-02 22:00:00,69.95655296,9.74191128,70.6316086284,0.48655296000000003,0.14191128,0.506826,69.47,9.6,70.1301711106,137.06,69.72655296,9.74191128,70.403813981,0.48655296000000003,0.14191128,0.506826,69.24,9.6,69.9023433084,133.67,73.76655296,58.11191128,93.9068611349,0.48655296000000003,0.14191128,0.506826,73.28,57.97,93.4370338784,131.92
2022-03-02 22:30:00,65.97920032,4.92976676,66.1631126473,0.47920032,0.13976676,0.49916699999999997,65.5,4.79,65.6749122573,137.35,65.75920032,4.90976676,65.9422340868,0.47920032,0.13976676,0.49916699999999997,65.28,4.77,65.4540396003,133.75,67.85920032,71.49976676,98.575289575,0.47920032,0.13976676,0.49916699999999997,67.38,71.36,98.1443528686,132.05
2022-03-02 23:00:00,62.13266688,1.8320278399999999,62.1596703629,0.45266688,0.13202784,0.471528,61.68,1.7000000000000002,61.7034229196,137.06,61.91266688,1.86202784,61.9406608608,0.45266688,0.13202784,0.471528,61.46,1.73,61.4843435356,133.24,62.11266688,77.85202784,99.5937830677,0.45266688,0.13202784,0.471528,61.66,77.72,99.2086387368,131.27
2022-03-02 23:30:00,57.80211744,2.89895092,57.8747673601,0.44211744000000003,0.12895092,0.460539,57.36,2.77,57.4268447679,135.45,57.62211744,2.93895092,57.697017694,0.44211744000000003,0.12895092,0.460539,57.18,2.81,57.2490043582,131.62,57.49211744,79.64895092,98.2308452086,0.44211744000000003,0.12895092,0.460539,57.05,79.52,97.8679360158,128.98
2022-03-03 00:00:00,55.11586368,3.11296024,55.2037041388,0.45586368,0.13296024,0.474858,54.66,2.98,54.7411728044,136.25,54.92586368,3.13296024,55.0151428323,0.45586368,0.13296024,0.474858,54.47,3.0,54.5525517277,132.16,54.82586368,81.55296024,98.2688183106,0.45586368,0.13296024,0.474858,54.37,81.42,97.9046132723,129.76
2022-03-03 00:30:00,54.92787168,3.45062924,55.036151114,0.44787168,0.13062924,0.466533,54.48,3.32,54.5810663142,136.59,54.74787168,3.47062924,54.8577680991,0.44787168,0.13062924,0.466533,54.3,3.34,54.4026249367,132.49,54.72787168,80.76062924,97.5572610002,0.44787168,0.13062924,0.466533,54.28,80.63,97.1983297182,130.22
2022-03-03 01:00:00,58.31586368,2.41296024,58.3657633709,0.45586368,0.13296024,0.474858,57.86,2.2800000000000002,57.9049048009,135.32,58.13586368,2.44296024,58.1871695527,0.45586368,0.13296024,0.474858,57.68,2.31,57.7262375355,131.7,58.40586368,79.53296024,98.6749039865,0.45586368,0.13296024,0.474858,57.95,79.4,98.298334167,129.08
2022-03-03 01:30:00,59.14129824,1.79454532,59.1685182375,0.46129824,0.13454532,0.480519,58.68,1.6600000000000001,58.7034751953,134.18,58.95129824,1.82454532,58.9795263613,0.46129824,0.13454532,0.480519,58.49,1.69,58.514410191,131.0,59.39129824,80.54454532,100.0737232616,0.46129824,0.13454532,0.480519,58.93,80.41,99.6920909601,128.05
2022-03-03 02:00:00,58.08458496,2.32258728,58.1310022419,0.45458496,0.13258728,0.473526,57.63,2.19,57.6715961284,134.9,57.89458496,2.35258728,57.9423647653,0.45458496,0.13258728,0.473526,57.44,2.22,57.4828844092,131.49,58.12458496,81.05258728,99.7396073862,0.45458496,0.13258728,0.473526,57.67,80.92,99.3673754308,128.79
2022-03-03 02:30:00,56.7107488,2.8014684,56.7799018549,0.4507488,0.13146839999999999,0.46953000000000006,56.26,2.67,56.3233211024,135.78,56.5207488,2.8214684,56.5911276513,0.4507488,0.13146839999999999,0.46953000000000006,56.07,2.69,56.1344902889,131.99,56.5607488,81.3414684,99.0734716576,0.4507488,0.13146839999999999,0.46953000000000006,56.11,81.21,98.7086429853,129.52
2022-03-03 03:00:00,55.27778176,3.22351968,55.3716916432,0.45778176,0.13351968,0.476856,54.82,3.09,54.9070168558,136.04,55.10778176,3.24351968,55.2031523595,0.45778176,0.13351968,0.476856,54.65,3.11,54.7384197799,132.14,54.89778176,81.41351968,98.1933176385,0.45778176,0.13351968,0.476856,54.44,81.28,97.8271536947,129.75
2022-03-03 03:30:00,54.845544,3.022867,54.9287849998,0.455544,0.13286699999999999,0.474525,54.39,2.89,54.4667256222,136.49,54.665544,3.052867,54.7507232622,0.455544,0.13286699999999999,0.474525,54.21,2.92,54.2885853564,132.36,54.495544,81.772867,98.2678283736,0.455544,0.13286699999999999,0.474525,54.04,81.64,97.9051132475,130.06
2022-03-03 04:00:00,53.70969984,3.07407912,53.797600498,0.45969984,0.13407912,0.478854,53.25,2.94,53.3310988074,136.61,53.53969984,3.10407912,53.6296071787,0.45969984,0.13407912,0.478854,53.08,2.9699999999999998,53.1630256852,132.46,53.26969984,82.32407912,98.0556725743,0.45969984,0.13407912,0.478854,52.81,82.19,97.6938698179,130.24
2022-03-03 04:30:00,52.9523472,3.3319346,53.0570717451,0.4523472,0.13193459999999999,0.471195,52.5,3.2,52.5974333975,136.38,52.7723472,3.3619346,52.8793270877,0.4523472,0.13193459999999999,0.471195,52.32,3.23,52.4196079726,132.36,52.5123472,81.9219346,97.3075021623,0.4523472,0.13193459999999999,0.471195,52.06,81.79,96.9528117179,130.05
2022-03-03 05:00:00,52.1807488,3.2614684,52.2825756964,0.4507488,0.13146839999999999,0.46953000000000006,51.73,3.13,51.8246061249,136.38,52.0107488,3.2814684,52.1141633877,0.4507488,0.13146839999999999,0.46953000000000006,51.56,3.15,51.6561332273,132.36,51.6807488,81.8514684,96.8016666993,0.4507488,0.13146839999999999,0.46953000000000006,51.23,81.72,96.4503566608,130.05
2022-03-03 05:30:00,53.63170784,3.06174812,53.7190318917,0.45170784,0.13174812,0.470529,53.18,2.93,53.2606543332,134.98,53.46170784,3.09174812,53.5510327782,0.45170784,0.13174812,0.470529,53.01,2.96,53.0925766939,131.39,53.24170784,79.47174812,95.6579228447,0.45170784,0.13174812,0.470529,52.79,79.34,95.2975324969,128.65
2022-03-03 06:00:00,56.55330624,2.53221432,56.6099686984,0.45330624,0.13221432,0.472194,56.1,2.4,56.1513134308,134.98,56.36330624,2.55221432,56.4210606798,0.45330624,0.13221432,0.472194,55.91,2.42,55.96234895,131.39,56.27330624,77.86221432,96.0687743962,0.45330624,0.13221432,0.472194,55.82,77.73,95.6965271052,128.65
2022-03-03 06:30:00,62.08851104,0.69081572,62.0923540343,0.44851104,0.13081572,0.467199,61.64,0.56,61.6425437502,135.06,61.89851104,0.72081572,61.9027078913,0.44851104,0.13081572,0.467199,61.45,0.59,61.4528323188,131.35,62.04851104,76.20081572,98.267909506,0.44851104,0.13081572,0.467199,61.6,76.07,97.8836293769,128.65
2022-03-03 07:00:00,67.11522432,1.93277376,67.1430484111,0.45522432,0.13277376,0.474192,66.66,1.8,66.6842980019,135.41,66.90522432,1.8927737599999999,66.9319926031,0.45522432,0.13277376,0.474192,66.45,1.76,66.473303664,131.59,67.34522432,74.54277376,100.4589685322,0.45522432,0.13277376,0.474192,66.89,74.41,100.0555855512,128.94
2022-03-03 07:30:00,72.59885056,5.14174808,72.7807026344,0.58885056,0.17174808,0.613386,72.01,4.97,72.1813064443,135.24,72.37885056,5.12174808,72.5598395242,0.58885056,0.17174808,0.613386,71.79,4.95,71.9604516384,131.5,74.47885056,65.23174808,99.0064651339,0.58885056,0.17174808,0.613386,73.89,65.06,98.4506764832,128.79
2022-03-03 08:00:00,74.11895008,5.56261044,74.3273933074,0.96895008,0.28261044,1.009323,73.15,5.28,73.3403088349,134.76,73.87895008,5.58261044,74.0895728443,0.96895008,0.28261044,1.009323,72.91,5.3,73.1023809462,131.56,78.26895008,54.14261044,95.1706404932,0.96895008,0.28261044,1.009323,77.3,53.86,94.2135319368,128.87
2022-03-03 08:30:00,76.41696192,4.45578056,76.5467572761,1.11696192,0.32578056,1.163502,75.3,4.13,75.4131745785,136.18,76.17696192,4.46578056,76.3077500872,1.11696192,0.32578056,1.163502,75.06,4.14,75.1740859605,133.14,80.84696192,53.55578056,96.9765584205,1.11696192,0.32578056,1.163502,79.73,53.23,95.8660826361,131.08
2022-03-03 09:00:00,77.78296576,3.71128168,77.8714541673,1.27296576,0.37128168,1.326006,76.51,3.34,76.5828681886,136.18,77.55296576,3.74128168,77.6431560846,1.27296576,0.37128168,1.326006,76.28,3.37,76.3544058978,133.14,82.35296576,52.07128168,97.4342308702,1.27296576,0.37128168,1.326006,81.08,51.7,96.1605761214,131.08
2022-03-03 09:30:00,80.45664192,2.94902056,80.5106697979,1.43664192,0.41902056,1.496502,79.02,2.5300000000000002,79.0604913974,135.38,80.20664192,2.97902056,80.2619459743,1.43664192,0.41902056,1.496502,78.77,2.56,78.8115886149,132.6,85.18664192,50.88902056,99.2293120764,1.43664192,0.41902056,1.496502,83.75,50.47,97.7818152828,130.3
2022-03-03 10:00:00,80.16052768,3.10223724,80.2205339912,1.79052768,0.52223724,1.865133,78.37,2.58,78.4124562809,135.38,79.91052768,3.12223724,79.9714999202,1.79052768,0.52223724,1.865133,78.12,2.6,78.1632547941,132.58,84.89052768,51.29223724,99.1831401543,1.79052768,0.52223724,1.865133,83.1,50.77,97.381738021,130.3
2022-03-03 10:30:00,80.27343456,3.56433508,80.3525281533,2.00343456,0.58433508,2.086911,78.27,2.98,78.326708727,136.51,80.03343456,3.58433508,80.1136574214,2.00343456,0.58433508,2.086911,78.03,3.0,78.0876488313,133.28,84.87343456,51.62433508,99.3406858566,2.00343456,0.58433508,2.086911,82.87,51.04,97.3268642257,131.31
2022-03-03 11:00:00,79.51117568,4.31617624,79.6282389316,3.14117568,0.91617624,3.272058,76.37,3.4,76.445646704,136.51,79.27117568,4.33617624,79.3896826929,3.14117568,0.91617624,3.272058,76.13,3.42,76.2067798821,133.28,83.82117568,51.64617624,98.454644444,3.14117568,0.91617624,3.272058,80.68,50.73,95.3037003479,131.31
2022-03-03 11:30:00,78.58315392,4.48258656,78.7108992598,2.92315392,0.85258656,3.044952,75.66,3.63,75.7470296447,136.82,78.35315392,4.50258656,78.4824185085,2.92315392,0.85258656,3.044952,75.43,3.65,75.5182587193,133.4,82.91315392,51.22258656,97.4594503722,2.92315392,0.85258656,3.044952,79.99,50.37,94.5279694059,131.51
2022-03-03 12:00:00,78.96234528,3.55193404,79.042192578,2.3723452800000002,0.69193404,2.471193,76.59,2.86,76.6433800142,136.01,78.73234528,3.58193404,78.8137833425,2.3723452800000002,0.69193404,2.471193,76.36,2.89,76.4146694032,132.87,83.53234528,51.60193404,98.1856013102,2.3723452800000002,0.69193404,2.471193,81.16,50.91,95.8059168319,130.77
2022-03-03 12:30:00,79.96440384,3.12170112,80.025314116,1.7544038400000002,0.51170112,1.827504,78.21,2.61,78.2535379392,135.76,79.72440384,3.14170112,79.7862823646,1.7544038400000002,0.51170112,1.827504,77.97,2.63,78.014343553,132.8,84.69440384,51.05170112,98.8909410869,1.7544038400000002,0.51170112,1.827504,82.94,50.54,97.1253581718,130.77
2022-03-03 13:00:00,79.96406432,3.25076876,80.030113583,1.61406432,0.47076876,1.681317,78.35,2.7800000000000002,78.3993042061,135.5,79.72406432,3.27076876,79.7911295821,1.61406432,0.47076876,1.681317,78.11,2.8,78.1601695239,132.64,84.70406432,51.05076876,98.8987335779,1.61406432,0.47076876,1.681317,83.09,50.58,97.2742746054,130.48
2022-03-03 13:30:00,80.05818016,3.27363588,80.1250828543,1.6581801600000001,0.48363588,1.727271,78.4,2.79,78.4496277875,135.47,79.81818016,3.29363588,79.8861059344,1.6581801600000001,0.48363588,1.727271,78.16,2.81,78.2104960987,132.61,84.75818016,51.18363588,99.0137045359,1.6581801600000001,0.48363588,1.727271,83.1,50.7,97.3452618261,130.44
2022-03-03 14:00:00,79.06747136,3.27051248,79.1350824802,1.16747136,0.34051248,1.216116,77.9,2.93,77.9550825796,135.47,78.83747136,3.29051248,78.9061110613,1.16747136,0.34051248,1.216116,77.67,2.95,77.7260020842,132.61,83.73747136,51.43051248,98.270350176,1.16747136,0.34051248,1.216116,82.57,51.09,97.0978527054,130.44
2022-03-03 14:30:00,78.22317536,3.5767594799999998,78.3049064349,1.4631753600000001,0.42675948,1.524141,76.76,3.15,76.8246060842,135.73,77.98317536,3.5967594800000002,78.0660766145,1.4631753600000001,0.42675948,1.524141,76.52,3.17,76.5856337703,132.77,82.78317536,51.92675948,97.7212488294,1.4631753600000001,0.42675948,1.524141,81.32,51.5,96.2558694314,130.69
2022-03-03 15:00:00,77.94426432,3.8524937599999998,78.0394134304,1.41426432,0.41249376,1.473192,76.53,3.44,76.6072744588,136.03,77.71426432,3.8724937600000002,77.8106874839,1.41426432,0.41249376,1.473192,76.3,3.46,76.3784105621,132.98,82.51426432,52.41249376,97.7531243409,1.41426432,0.41249376,1.473192,81.1,52.0,96.33903674,130.99
2022-03-03 15:30:00,77.81061824,4.83268032,77.9605484201,1.14061824,0.33268032000000003,1.1881439999999999,76.67,4.5,76.8019459389,136.65,77.57061824,4.84268032,77.7216338404,1.14061824,0.33268032000000003,1.1881439999999999,76.43,4.51,76.5629479579,133.36,82.27061824,52.09268032,97.3760851981,1.14061824,0.33268032000000003,1.1881439999999999,81.13,51.76,96.2349962332,131.58
2022-03-03 16:00:00,78.46918976,4.54601368,78.6007632404,1.04918976,0.30601368,1.092906,77.42,4.24,77.5360174371,136.76,78.22918976,4.56601368,78.3623290327,1.04918976,0.30601368,1.092906,77.18,4.26,77.2974773198,133.39,82.93918976,51.52601368,97.6413810011,1.04918976,0.30601368,1.092906,81.89,51.22,96.5891324115,131.65
2022-03-03 16:30:00,79.32025888,4.71090884,79.4600285105,0.8602588800000001,0.25090884,0.896103,78.46,4.46,78.5866604457,136.21,79.08025888,4.72090884,79.2210472337,0.8602588800000001,0.25090884,0.896103,78.22,4.47,78.3476183429,133.0,83.79025888,51.92090884,98.5727561649,0.8602588800000001,0.25090884,0.896103,82.93,51.67,97.7096402613,131.08
2022-03-03 17:00:00,80.65703232,4.65871776,80.7914631247,0.64703232,0.18871776,0.6739919999999999,80.01,4.47,80.1347677354,136.42,80.40703232,4.66871776,80.5424594362,0.64703232,0.18871776,0.6739919999999999,79.76,4.48,79.8857183732,133.14,85.25703232,52.37871776,100.061439297,0.64703232,0.18871776,0.6739919999999999,84.61,52.19,99.411509394,131.27
2022-03-03 17:30:00,82.16834112,3.92701616,82.2621282142,0.53834112,0.15701616000000002,0.5607719999999999,81.63,3.77,81.7170104691,136.9,81.91834112,3.9370161599999998,82.0128935479,0.53834112,0.15701616000000002,0.5607719999999999,81.38,3.7800000000000002,81.4677408549,133.41,87.00834112,53.42701616,102.1023872405,0.53834112,0.15701616000000002,0.5607719999999999,86.47,53.27,101.5615763958,131.69
2022-03-03 18:00:00,84.49938016,3.34398588,84.5655218691,0.45938016000000004,0.13398588,0.478521,84.04,3.21,84.1012823921,136.79,84.23938016,3.36398588,84.3065215196,0.45938016000000004,0.13398588,0.478521,83.78,3.23,83.8422405474,133.48,89.48938016,52.53398588,103.7697876738,0.45938016000000004,0.13398588,0.478521,89.03,52.4,103.305860918,131.75
2022-03-03 18:30:00,85.7139456,3.4424008,85.7830437417,0.4539456,0.13240079999999999,0.47286000000000006,85.26,3.31,85.324226923,136.03,85.4339456,3.4524008,85.503673208,0.4539456,0.13240079999999999,0.47286000000000006,84.98,3.32,85.044828179,133.06,90.7939456,52.4324008,104.8460643576,0.4539456,0.13240079999999999,0.47286000000000006,90.34,52.3,104.3868075956,131.22
2022-03-03 19:00:00,84.12362592,3.78230756,84.2086117235,0.45362592,0.13230756,0.472527,83.67,3.65,83.7495755213,136.03,83.86362592,3.80230756,83.9497784108,0.45362592,0.13230756,0.472527,83.41,3.67,83.4907000809,133.06,89.05362592,52.72230756,103.4900478498,0.45362592,0.13230756,0.472527,88.6,52.59,103.0323643328,131.22
2022-03-03 19:30:00,81.86682272,4.91323996,82.0141243273,0.45682272,0.13323996,0.475857,81.41,4.78,81.5502084608,135.68,81.61682272,4.92323996,81.765176222,0.45682272,0.13323996,0.475857,81.16,4.79,81.301228158,132.8,86.64682272,54.33323996,102.2730309125,0.45682272,0.13323996,0.475857,86.19,54.2,101.8153038595,130.95
2022-03-03 20:00:00,78.9571424,5.7633332,79.1672049876,0.4571424,0.13333319999999999,0.47619000000000006,78.5,5.63,78.7016321305,136.45,78.6971424,5.7633332,78.9078971428,0.4571424,0.13333319999999999,0.47619000000000006,78.24,5.63,78.4423004507,133.25,83.5271424,55.0633332,100.0437613278,0.4571424,0.13333319999999999,0.47619000000000006,83.07,54.93,99.5888035876,131.57
2022-03-03 20:30:00,76.89586368,6.5729602400000005,77.1762765195,0.45586368,0.13296024,0.474858,76.44,6.44,76.7108023684,136.12,76.65586368,6.58296024,76.9380062261,0.45586368,0.13296024,0.474858,76.2,6.45,76.4724950554,132.98,81.29586368,54.61296024,97.9366778978,0.45586368,0.13296024,0.474858,80.84,54.48,97.4842346228,131.22
2022-03-03 21:00:00,74.01810144,7.48361292,74.3954555273,0.45810144,0.13361292,0.477189,73.56,7.35,73.9262882877,134.86,73.77810144,7.49361292,74.1576866325,0.45810144,0.13361292,0.477189,73.32,7.36,73.6884794252,132.16,78.19810144,55.72361292,96.021164884,0.45810144,0.13361292,0.477189,77.74,55.59,95.5706843127,129.99
2022-03-03 21:30:00,70.69737216,8.53631688,71.2108638917,0.46737216000000004,0.13631688,0.486846,70.23,8.4,70.7305655286,135.07,70.47737216,8.53631688,70.9924551798,0.46737216000000004,0.13631688,0.486846,70.01,8.4,70.5121273257,132.28,74.60737216,57.30631688,94.0758945478,0.46737216000000004,0.13631688,0.486846,74.14,57.17,93.6223717922,130.07
2022-03-03 22:00:00,67.21001952,9.41417236,67.8661429956,0.46001952,0.13417236,0.479187,66.75,9.28,67.3919943317,135.85,66.99001952,9.41417236,67.6482768185,0.46001952,0.13417236,0.479187,66.53,9.28,67.1740969422,132.77,71.00001952,58.64417236,92.0876849727,0.46001952,0.13417236,0.479187,70.54,58.51,91.6477588378,130.81
2022-03-03 22:30:00,62.88938016,10.56398588,63.7704628694,0.45938016000000004,0.13398588,0.478521,62.43,10.43,63.2952589062,135.72,62.69938016,10.56398588,63.5830957891,0.45938016000000004,0.13398588,0.478521,62.24,10.43,63.1078640108,132.8,66.35938016,59.95398588,89.4318050702,0.45938016000000004,0.13398588,0.478521,65.9,59.82,89.0013617873,130.74
2022-03-03 23:00:00,58.71444512,11.65671316,59.8603794462,0.43444512,0.12671316,0.452547,58.28,11.53,59.4095892933,135.72,58.51444512,11.63671316,59.660316634,0.43444512,0.12671316,0.452547,58.08,11.51,59.2095135937,132.8,61.83444512,61.37671316,87.1240467473,0.43444512,0.12671316,0.452547,61.4,61.25,86.7267115715,130.74
2022-03-03 23:30:00,54.44933024,13.61522132,56.1257856531,0.42933024000000003,0.12522132,0.447219,54.02,13.49,55.6789053413,136.65,54.27933024,13.60522132,55.9584465337,0.42933024000000003,0.12522132,0.447219,53.85,13.48,55.5115564545,133.36,57.07933024,62.05522132,84.3142955478,0.42933024000000003,0.12522132,0.447219,56.65,61.93,83.9318020776,131.73
2022-03-04 00:00:00,52.42284672,13.69624696,54.1824883059,0.43284672,0.12624696,0.450882,51.99,13.57,53.7317876122,136.65,52.27284672,13.67624696,54.0323073274,0.43284672,0.12624696,0.450882,51.84,13.55,53.581602253,133.36,55.11284672,63.95624696,84.4264614845,0.43284672,0.12624696,0.450882,54.68,63.83,84.0486246169,131.73
2022-03-04 00:30:00,52.9831664,13.6363402,54.7098318022,0.4331664,0.12634019999999999,0.451215,52.55,13.51,54.2588481264,137.12,52.8131664,13.6163402,54.5402169563,0.4331664,0.12634019999999999,0.451215,52.38,13.49,54.0892272084,133.75,55.6931664,63.9463402,84.7989575917,0.4331664,0.12634019999999999,0.451215,55.26,63.82,84.4195474994,132.3
2022-03-04 01:00:00,56.39348608,12.95643344,57.8627206389,0.43348608,0.12643344,0.451548,55.96,12.83,57.4119369121,137.21,56.22348608,12.94643344,57.6948050157,0.43348608,0.12643344,0.451548,55.79,12.82,57.2440084201,133.78,59.39348608,62.93643344,86.53658673,0.43348608,0.12643344,0.451548,58.96,62.81,86.1474184175,132.4
2022-03-04 01:30:00,56.77764192,12.85764556,58.215287265,0.43764192,0.12764556,0.455877,56.34,12.73,57.7602674855,136.92,56.60764192,12.84764556,58.0472834866,0.43764192,0.12764556,0.455877,56.17,12.72,57.5922503467,133.54,59.87764192,62.65764556,86.6678288007,0.43764192,0.12764556,0.455877,59.44,62.53,86.2734866573,132.03
2022-03-04 02:00:00,55.29764192,13.28764556,56.871704093,0.43764192,0.12764556,0.455877,54.86,13.16,56.4163557845,136.82,55.12764192,13.27764556,56.7040807639,0.43764192,0.12764556,0.455877,54.69,13.15,56.2487208743,133.43,58.23764192,63.32764556,86.0349558527,0.43764192,0.12764556,0.455877,57.8,63.2,85.6450815867,131.77
2022-03-04 02:30:00,53.9831664,13.5263402,55.6519912831,0.4331664,0.12634019999999999,0.451215,53.55,13.4,55.2011095903,136.9,53.8131664,13.5063402,55.4822323234,0.4331664,0.12634019999999999,0.451215,53.38,13.38,55.0313437961,133.62,56.7731664,63.8963402,85.4747606843,0.4331664,0.12634019999999999,0.451215,56.34,63.77,85.0929403652,131.99
2022-03-04 03:00:00,53.4083712,13.734941599999999,55.1461942023,0.4283712,0.1249416,0.44622000000000006,52.98,13.61,54.7002056669,137.23,53.2283712,13.7249416,54.9693871398,0.4283712,0.1249416,0.44622000000000006,52.8,13.6,54.5233894764,133.81,56.1983712,64.0249416,85.1906689281,0.4283712,0.1249416,0.44622000000000006,55.77,63.9,84.8145205728,132.3
2022-03-04 03:30:00,53.1679616,5.3477388,53.4362278887,0.4379616,0.12773879999999999,0.45621000000000006,52.73,5.22,52.9877466968,136.75,53.0179616,5.3477388,53.2869830493,0.4379616,0.12773879999999999,0.45621000000000006,52.58,5.22,52.8384784035,132.78,53.4279616,79.5877388,95.8579952222,0.4379616,0.12773879999999999,0.45621000000000006,52.99,79.46,95.5082807928,130.77
2022-03-04 04:00:00,52.32284672,3.58624696,52.4456047362,0.43284672,0.12624696,0.450882,51.89,3.46,52.0052276218,136.75,52.15284672,3.60624696,52.2773797941,0.43284672,0.12624696,0.450882,51.72,3.48,51.8369443544,132.78,51.88284672,83.53624696,98.3368412139,0.43284672,0.12624696,0.450882,51.45,83.41,98.0016867202,130.77
2022-03-04 04:30:00,52.0479616,3.4577388,52.1626903478,0.4379616,0.12773879999999999,0.45621000000000006,51.61,3.33,51.7173181826,136.84,51.8879616,3.4877388,52.0050466872,0.4379616,0.12773879999999999,0.45621000000000006,51.45,3.36,51.5595975547,132.64,51.6279616,83.5177388,98.1868581493,0.4379616,0.12773879999999999,0.45621000000000006,51.19,83.39,97.8483939572,130.53
2022-03-04 05:00:00,52.04901056,3.23512808,52.1494540141,0.42901056,0.12512808,0.446886,51.62,3.11,51.7136007255,136.84,51.87901056,3.26512808,51.981658285,0.42901056,0.12512808,0.446886,51.45,3.14,51.545728242,132.64,51.60901056,83.26512808,97.9620922866,0.42901056,0.12512808,0.446886,51.18,83.14,97.6301797602,130.53
2022-03-04 05:30:00,53.25252704,2.95615372,53.3345149126,0.43252704000000003,0.12615372,0.450549,52.82,2.83,52.8957588092,136.65,53.09252704,2.97615372,53.1758772232,0.43252704000000003,0.12615372,0.450549,52.66,2.85,52.7370657128,132.48,52.95252704,82.56615372,98.0874092839,0.43252704000000003,0.12615372,0.450549,52.52,82.44,97.7481662232,130.2
2022-03-04 06:00:00,55.26901056,1.89512808,55.3014921925,0.42901056,0.12512808,0.446886,54.84,1.77,54.8685565693,136.65,55.09901056,1.92512808,55.1326317421,0.42901056,0.12512808,0.446886,54.67,1.8,54.6996243132,132.48,55.16901056,82.02512808,98.8521186556,0.42901056,0.12512808,0.446886,54.74,81.9,98.5092767205,130.2
2022-03-04 06:30:00,60.3199696,7.3854078,60.7704120516,0.4299696,0.12540779999999999,0.447885,59.89,7.26,60.3284319372,135.32,60.1299696,7.4054078,60.5842661818,0.4299696,0.12540779999999999,0.447885,59.7,7.28,60.142234744,132.05,62.2799696,63.9654078,89.2769175565,0.4299696,0.12540779999999999,0.447885,61.85,63.84,88.8873899943,129.52
2022-03-04 07:00:00,64.78869088,9.32503484,65.4563269724,0.42869088,0.12503484,0.446553,64.36,9.2,65.0142261355,135.32,64.57869088,9.32503484,65.2484757718,0.42869088,0.12503484,0.446553,64.15,9.2,64.8063461399,132.05,68.17869088,56.73503484,88.6972269488,0.42869088,0.12503484,0.446553,67.75,56.61,88.2879074392,129.52
2022-03-04 07:30:00,70.66577376,7.51585068,71.0643341807,0.46577376000000004,0.13585068,0.485181,70.2,7.38,70.5868571336,135.81,70.46577376,7.52585068,70.8665203044,0.46577376000000004,0.13585068,0.485181,70.0,7.39,70.3890055335,132.7,74.43577376,53.40585068,91.6126044936,0.46577376000000004,0.13585068,0.485181,73.97,53.27,91.155108469,130.41
2022-03-04 08:00:00,74.3361632,5.7955476,74.561743081,0.6361631999999999,0.18554759999999998,0.6626700000000001,73.7,5.61,73.9132065331,134.85,74.0961632,5.8055476,74.3232519734,0.6361631999999999,0.18554759999999998,0.6626700000000001,73.46,5.62,73.6746632161,131.96,78.4661632,51.8155476,94.0307914484,0.6361631999999999,0.18554759999999998,0.6626700000000001,77.83,51.63,93.3978896978,129.34
2022-03-04 08:30:00,76.9184608,4.6153844,77.0568062211,0.7384607999999999,0.2153844,0.7692300000000001,76.18,4.4,76.3069616745,134.2,76.6684608,4.6353843999999995,76.808460927,0.7384607999999999,0.2153844,0.7692300000000001,75.93,4.42,76.0585386397,131.58,81.2084608,50.4053844,95.5798978971,0.7384607999999999,0.2153844,0.7692300000000001,80.47,50.19,94.8391111304,128.76
2022-03-04 09:00:00,78.1706784,4.1585312,78.2812132204,0.9206784,0.26853119999999997,0.9590400000000001,77.25,3.89,77.3478803847,134.28,77.9206784,4.1785312,78.0326357706,0.9206784,0.26853119999999997,0.9590400000000001,77.0,3.91,77.0992094642,131.64,82.5306784,49.8185312,96.4012392456,0.9206784,0.26853119999999997,0.9590400000000001,81.61,49.55,95.4745756733,128.76
2022-03-04 09:30:00,79.7353136,3.7665498,79.8242264747,1.0853136,0.3165498,1.130535,78.65,3.45,78.7256311502,134.28,79.4853136,3.7765497999999997,79.5749797768,1.0853136,0.3165498,1.130535,78.4,3.46,78.4763123497,131.62,84.3053136,49.3465498,97.6855561399,1.0853136,0.3165498,1.130535,83.22,49.03,96.5893850275,128.76
2022-03-04 10:00:00,80.57957888,3.75904384,80.6672110778,1.53957888,0.44904384,1.6037279999999998,79.04,3.31,79.1092769528,134.21,80.31957888,3.77904384,80.4084319198,1.53957888,0.44904384,1.6037279999999998,78.78,3.33,78.8503474945,131.62,85.16957888,49.36904384,98.4436877421,1.53957888,0.44904384,1.6037279999999998,83.63,48.92,96.8872710938,128.76
2022-03-04 10:30:00,80.74190592,3.77347256,80.830034435,2.17190592,0.63347256,2.262402,78.57,3.14,78.632719017,134.34,80.50190592,3.79347256,80.5912358189,2.17190592,0.63347256,2.262402,78.33,3.16,78.3937146715,131.73,85.26190592,49.45347256,98.5659096714,2.17190592,0.63347256,2.262402,83.09,48.82,96.3708488081,128.95
2022-03-04 11:00:00,80.7814064,3.8591602,80.8735354576,2.1914064,0.6391602,2.282715,78.59,3.22,78.6559374745,134.4,80.5114064,3.8791602,80.6048041023,2.1914064,0.6391602,2.282715,78.32,3.24,78.3869887162,131.79,85.3214064,49.3991602,98.5901588321,2.1914064,0.6391602,2.282715,83.13,48.76,96.3749682231,129.08
2022-03-04 11:30:00,80.94584256,3.63545408,81.0274395135,1.59584256,0.46545408,1.6623359999999998,79.35,3.17,79.4132948567,134.27,80.68584256,3.65545408,80.7686048793,1.59584256,0.46545408,1.6623359999999998,79.09,3.19,79.1543062631,131.71,85.61584256,49.19545408,98.7434311709,1.59584256,0.46545408,1.6623359999999998,84.02,48.73,97.1286430462,129.01
2022-03-04 12:00:00,80.80045824,3.6793003200000003,80.8841845025,1.30045824,0.37930032,1.354644,79.5,3.3,79.5684610885,134.27,80.55045824,3.69930032,80.6353591517,1.30045824,0.37930032,1.354644,79.25,3.32,79.319511471,131.76,85.52045824,49.31930032,98.722551434,1.30045824,0.37930032,1.354644,84.22,48.94,97.4070428665,129.1
2022-03-04 12:30:00,81.24877984,3.79214412,81.3372275315,1.37877984,0.40214412,1.436229,79.87,3.39,79.9419101598,134.46,80.98877984,3.81214412,81.0784490649,1.37877984,0.40214412,1.436229,79.61,3.41,79.6829981866,131.87,86.00877984,49.53214412,99.2519194308,1.37877984,0.40214412,1.436229,84.63,49.13,97.8570069029,129.27
2022-03-04 13:00:00,80.57448416,4.13505788,80.6805193422,1.35448416,0.39505788000000003,1.410921,79.22,3.74,79.3082341248,134.63,80.31448416,4.14505788,80.4213769511,1.35448416,0.39505788000000003,1.410921,78.96,3.75,79.0489980961,132.0,85.24448416,50.42505788,99.0419534435,1.35448416,0.39505788000000003,1.410921,83.89,50.03,97.6756520326,129.47
2022-03-04 13:30:00,79.55373408,4.76692244,79.6964249864,2.18373408,0.63692244,2.274723,77.37,4.13,77.4801510066,136.14,79.29373408,4.78692244,79.4380947077,2.18373408,0.63692244,2.274723,77.11,4.15,77.2215941301,133.03,84.11373408,52.28692244,99.0406104541,2.18373408,0.63692244,2.274723,81.93,51.65,96.8516773216,131.0
2022-03-04 14:00:00,77.75580192,5.80377556,77.9721010553,2.27580192,0.66377556,2.370627,75.48,5.14,75.654808175,136.14,77.50580192,5.82377556,77.7242928114,2.27580192,0.66377556,2.370627,75.23,5.16,75.4067536763,133.03,82.11580192,52.77377556,97.6118656303,2.27580192,0.66377556,2.370627,79.84,52.11,95.3408501116,131.0
2022-03-04 14:30:00,76.1693984,6.2914912,76.4287911336,2.1993984,0.6414911999999999,2.29104,73.97,5.65,74.1854662316,136.14,75.9193984,6.3114912,76.1812967505,2.1993984,0.6414911999999999,2.29104,73.72,5.67,73.9377258238,133.03,80.4193984,53.5014912,96.590316283,2.1993984,0.6414911999999999,2.29104,78.22,52.86,94.4062921632,131.0
2022-03-04 15:00:00,75.15359424,6.16104832,75.4057109481,2.16359424,0.63104832,2.253744,72.99,5.53,73.199187154,136.47,74.91359424,6.17104832,75.1673362527,2.16359424,0.63104832,2.253744,72.75,5.54,72.9606339062,133.32,79.32359424,54.40104832,96.1857924096,2.16359424,0.63104832,2.253744,77.16,53.77,94.0472142065,131.36
2022-03-04 15:30:00,72.95036704,6.90552372,73.2764785529,2.5903670400000003,0.75552372,2.698299,70.36,6.15,70.6282670041,136.88,72.72036704,6.91552372,73.0484513919,2.5903670400000003,0.75552372,2.698299,70.13,6.16,70.4000177557,133.63,77.06036704,56.84552372,95.7586222506,2.5903670400000003,0.75552372,2.698299,74.47,56.09,93.230193607,131.87
2022-03-04 16:00:00,72.03753952,7.11678236,72.3882289551,2.93753952,0.85678236,3.059937,69.1,6.26,69.3829777395,137.29,71.80753952,7.11678236,72.1593467478,2.93753952,0.85678236,3.059937,68.87,6.26,69.1539189056,134.06,76.02753952,56.93678236,94.9841247313,2.93753952,0.85678236,3.059937,73.09,56.08,92.1255366334,132.53
2022-03-04 16:30:00,73.0381392,7.2152906,73.3936659136,2.6581392,0.7752905999999999,2.768895,70.38,6.44,70.6740263463,137.1,72.8181392,7.2152906,73.1747348133,2.6581392,0.7752905999999999,2.768895,70.16,6.44,70.4549444681,133.92,77.0381392,57.2152906,95.9607439,2.6581392,0.7752905999999999,2.768895,74.38,56.44,93.3694703851,132.45
2022-03-04 17:00:00,74.68617216,6.56596688,74.9742371284,1.66617216,0.48596688,1.735596,73.02,6.08,73.272687954,137.34,74.44617216,6.57596688,74.7360414371,1.66617216,0.48596688,1.735596,72.78,6.09,73.0343515067,134.1,78.87617216,56.21596688,96.859101105,1.66617216,0.48596688,1.735596,77.21,55.73,95.2219354981,132.77
2022-03-04 17:30:00,76.81495424,6.11477832,77.0579503283,0.80495424,0.23477832,0.838494,76.01,5.88,76.2370939897,136.98,76.56495424,6.12477832,76.8095379965,0.80495424,0.23477832,0.838494,75.76,5.89,75.9886155947,133.76,81.26495424,55.19477832,98.2367362112,0.80495424,0.23477832,0.838494,80.46,54.96,97.439279554,132.37
2022-03-04 18:00:00,78.72102848,5.85321664,78.9383333367,0.49102848,0.14321664,0.5114879999999999,78.23,5.71,78.4381093602,136.22,78.46102848,5.86321664,78.6797960058,0.49102848,0.14321664,0.5114879999999999,77.97,5.72,78.1795324877,133.23,83.27102848,53.87321664,99.1785644948,0.49102848,0.14321664,0.5114879999999999,82.78,53.73,98.6886077519,131.64
2022-03-04 18:30:00,81.9591504,5.0410022,82.114030698,0.4491504,0.13100219999999999,0.467865,81.51,4.91,81.6577503976,135.78,81.6991504,5.0510022,81.8551391136,0.4491504,0.13100219999999999,0.467865,81.25,4.92,81.3988261586,132.85,86.7291504,52.7810022,101.5272363573,0.4491504,0.13100219999999999,0.467865,86.28,52.65,101.0755207753,131.15
2022-03-04 19:00:00,81.99106848,5.33156164,82.1642310255,0.45106848,0.13156164,0.469863,81.54,5.2,81.7056399522,135.09,81.72106848,5.34156164,81.8954535629,0.45106848,0.13156164,0.469863,81.27,5.21,81.4368282781,132.4,86.75106848,53.10156164,101.7129477059,0.45106848,0.13156164,0.469863,86.3,52.97,101.2596212713,130.4
2022-03-04 19:30:00,80.11978976,5.96118868,80.3412501873,0.44978976,0.13118868,0.468531,79.67,5.83,79.8830257314,136.1,79.85978976,5.98118868,80.0834604556,0.44978976,0.13118868,0.468531,79.41,5.85,79.6251882258,133.09,84.71978976,54.50118868,100.7364002956,0.44978976,0.13118868,0.468531,84.27,54.37,100.287236476,131.37
2022-03-04 20:00:00,77.10947008,6.94109544,77.4212450295,0.44947008,0.13109544,0.468198,76.66,6.8100000000000005,76.9618847222,136.1,76.84947008,6.96109544,77.1640972299,0.44947008,0.13109544,0.468198,76.4,6.83,76.7046862975,133.09,81.49947008,55.05109544,98.3503265499,0.44947008,0.13109544,0.468198,81.05,54.92,97.9045908015,131.37
2022-03-04 20:30:00,75.41947008,7.82109544,75.8239144402,0.44947008,0.13109544,0.468198,74.97,7.69,75.3633664322,135.31,75.16947008,7.83109544,75.5762878679,0.44947008,0.13109544,0.468198,74.72,7.7,75.1157000899,132.56,79.72947008,56.24109544,97.5697146431,0.44947008,0.13109544,0.468198,79.28,56.11,97.1269813183,130.63
2022-03-04 21:00:00,72.77467488,8.57969684,73.2786769924,0.44467488,0.12969684,0.463203,72.33,8.45,72.8219156573,135.66,72.53467488,8.57969684,73.0403330894,0.44467488,0.12969684,0.463203,72.09,8.45,72.5835422117,132.81,76.89467488,56.96969684,95.6992026244,0.44467488,0.12969684,0.463203,76.45,56.84,95.2648313912,131.02
2022-03-04 21:30:00,69.97129824,9.55454532,70.6206196069,0.46129824,0.13454532,0.480519,69.51,9.42,70.1453954298,135.5,69.73129824,9.56454532,70.3841919852,0.46129824,0.13454532,0.480519,69.27,9.43,69.9089250382,132.71,73.88129824,58.28454532,94.1038492985,0.46129824,0.13454532,0.480519,73.42,58.15,93.658522837,130.9
2022-03-04 22:00:00,66.46650304,11.04314672,67.3776455202,0.45650304,0.13314672,0.475524,66.01,10.91,66.9055169624,136.19,66.24650304,11.05314672,67.1622752551,0.45650304,0.13314672,0.475524,65.79,10.92,66.6901079621,133.11,70.08650304,60.18314672,92.3803499533,0.45650304,0.13314672,0.475524,69.63,60.05,91.9474817491,131.59
2022-03-04 22:30:00,63.00202752,8.67184136,63.5960400041,0.45202752,0.13184136,0.470862,62.55,8.54,63.1302946294,137.01,62.80202752,8.67184136,63.3979139499,0.45202752,0.13184136,0.470862,62.35,8.54,62.9321388481,133.65,65.30202752,67.96184136,94.2505526735,0.45202752,0.13184136,0.470862,64.85,67.83,93.8425884127,132.32
2022-03-04 23:00:00,59.91964992,2.06531456,59.9552330557,0.42964992,0.12531456,0.447552,59.49,1.94,59.5216238018,137.01,59.70964992,2.09531456,59.7464027091,0.42964992,0.12531456,0.447552,59.28,1.97,59.3127246044,133.35,60.03964992,82.69531456,102.1923412624,0.42964992,0.12531456,0.447552,59.61,82.57,101.838877645,131.85
2022-03-04 23:30:00,56.61421536,2.96372948,56.6917372574,0.42421536,0.12372948,0.441891,56.19,2.84,56.2617250002,136.45,56.43421536,2.99372948,56.5135654467,0.42421536,0.12372948,0.441891,56.01,2.87,56.0834824168,132.52,56.56421536,83.66372948,100.9907425945,0.42421536,0.12372948,0.441891,56.14,83.54,100.6510367557,130.67
2022-03-05 00:00:00,54.44389568,3.52363624,54.5578022758,0.42389568,0.12363624000000001,0.441558,54.02,3.4,54.1268916529,136.45,54.25389568,3.55363624,54.3701529056,0.42389568,0.12363624000000001,0.441558,53.83,3.43,53.939167587200004,132.52,54.30389568,84.37363624,100.3385448289,0.42389568,0.12363624000000001,0.441558,53.88,84.25,100.0055843441,130.67
2022-03-05 00:30:00,55.013576,3.443543,55.1212439328,0.423576,0.123543,0.441225,54.59,3.32,54.6908630395,136.52,54.843576,3.463543,54.9528339449,0.423576,0.123543,0.441225,54.42,3.34,54.5223990668,132.62,54.913576,84.393543,100.6864982468,0.423576,0.123543,0.441225,54.49,84.27,100.3523442676,130.77
2022-03-05 01:00:00,57.80421536,2.88372948,57.8761022279,0.42421536,0.12372948,0.441891,57.38,2.76,57.4463401793,136.62,57.62421536,2.9137294799999998,57.6978337144,0.42421536,0.12372948,0.441891,57.2,2.79,57.2680024097,132.65,57.87421536,82.90372948,101.1061480091,0.42421536,0.12372948,0.441891,57.45,82.78,100.7622493794,130.77
2022-03-05 01:30:00,58.16773184,3.29475512,58.2609683983,0.42773184000000003,0.12475512,0.445554,57.74,3.17,57.8269530582,135.87,57.96773184,3.32475512,58.0629996752,0.42773184000000003,0.12475512,0.445554,57.54,3.2,57.6289128823,132.15,58.087731840000004,81.56475512,100.1348783796,0.42773184000000003,0.12475512,0.445554,57.66,81.44,99.785515983,130.02
2022-03-05 02:00:00,56.76421536,3.56372948,56.8759730751,0.42421536,0.12372948,0.441891,56.34,3.44,56.4449218265,136.09,56.57421536,3.60372948,56.68887642,0.42421536,0.12372948,0.441891,56.15,3.48,56.2577363569,132.15,56.54421536,82.49372948,100.0123177124,0.42421536,0.12372948,0.441891,56.12,82.37,99.6708146851,130.02
2022-03-05 02:30:00,55.26453504,3.75382272,55.391876825,0.42453504000000003,0.12382272,0.442224,54.84,3.63,54.9600081878,136.71,55.08453504,3.77382272,55.2136553626,0.42453504000000003,0.12382272,0.442224,54.66,3.65,54.781731444,132.54,54.89453504,83.01382272,99.5223831098,0.42453504000000003,0.12382272,0.442224,54.47,82.89,99.1853467,130.55
2022-03-05 03:00:00,53.97869088,3.85503484,54.1161746868,0.42869088,0.12503484,0.446553,53.55,3.73,53.6797485091,136.93,53.80869088,3.88503484,53.9487600407,0.42869088,0.12503484,0.446553,53.38,3.76,53.5122602774,132.68,53.57869088,84.26503484,99.8562577558,0.42869088,0.12503484,0.446553,53.15,84.14,99.5211640808,130.75
2022-03-05 03:30:00,52.60421536,3.77372948,52.7394018532,0.42421536,0.12372948,0.441891,52.18,3.65,52.3075032859,137.29,52.43421536,3.80372948,52.5720010878,0.42421536,0.12372948,0.441891,52.01,3.68,52.1400278097,132.96,52.23421536,86.09372948,100.7002656901,0.42421536,0.12372948,0.441891,51.81,85.97,100.3748823162,131.11
2022-03-05 04:00:00,50.49421536,13.08372948,52.161765326,0.42421536,0.12372948,0.441891,50.07,12.96,51.7200783062,137.7,50.59421536,3.03372948,50.6850879693,0.42421536,0.12372948,0.441891,50.17,2.91,50.2543231971,133.34,51.07421536,78.38372948,93.5552484997,0.42421536,0.12372948,0.441891,50.65,78.26,93.2204382097,131.66
2022-03-05 04:30:00,49.10421536,22.47372948,54.0027081067,0.42421536,0.12372948,0.441891,48.68,22.35,53.5655196932,136.82,49.50421536,1.8337294800000001,49.5381661168,0.42421536,0.12372948,0.441891,49.08,1.71,49.109780085,133.01,50.77421536,69.76372948,86.2844070292,0.42421536,0.12372948,0.441891,50.35,69.64,85.9351621864,131.16
2022-03-05 05:00:00,48.41933024,22.25522132,53.2890834683,0.42933024000000003,0.12522132,0.447219,47.99,22.13,52.846731214,135.5,48.81933024,1.6152213199999998,48.846043289,0.42933024000000003,0.12522132,0.447219,48.39,1.49,48.4129342222,132.41,50.01933024,69.46522132,85.599943754,0.42933024000000003,0.12522132,0.447219,49.59,69.34,85.2478955752,130.28
2022-03-05 05:30:00,48.78389568,22.09363624,53.5536855877,0.42389568,0.12363624000000001,0.441558,48.36,21.97,53.116574626,135.35,49.19389568,1.48363624,49.2162630506,0.42389568,0.12363624000000001,0.441558,48.77,1.3599999999999999,48.7889587919,132.31,50.47389568,69.23363624,85.679113745,0.42389568,0.12363624000000001,0.441558,50.05,69.11,85.3299162076,130.08
2022-03-05 06:00:00,49.33101856,21.79279708,53.930282743,0.42101856,0.12279708,0.438561,48.91,21.67,53.4955792566,135.35,49.73101856,1.23279708,49.7462963009,0.42101856,0.12279708,0.438561,49.31,1.11,49.3224918268,132.31,51.05101856,68.79279708,85.6659525489,0.42101856,0.12279708,0.438561,50.63,68.67,85.3168553101,130.08
2022-03-05 06:30:00,52.07549408,20.98410244,56.1443642665,0.42549408,0.12410244000000001,0.443223,51.65,20.86,55.7033401153,135.17,52.48549408,0.64410244,52.4894461466,0.42549408,0.12410244000000001,0.443223,52.06,0.52,52.0625969387,132.2,53.92549408,66.34410244,85.4956071406,0.42549408,0.12410244000000001,0.443223,53.5,66.22,85.1313009415,129.91
2022-03-05 07:00:00,53.82805152,20.07484836,57.4496185115,0.42805152,0.12484836,0.445887,53.4,19.95,57.004933997,134.4,54.24805152,0.45484836,54.2499583479,0.42805152,0.12484836,0.445887,53.82,0.33,53.8210116962,131.64,55.80805152,65.11484836,85.7582771014,0.42805152,0.12484836,0.445887,55.38,64.99,85.3852709781,129.12
2022-03-05 07:30:00,57.1130864,18.9196502,60.1652541075,0.5130863999999999,0.14965019999999998,0.534465,56.6,18.77,59.6311403547,133.96,57.5230864,1.4696502,57.5418572927,0.5130863999999999,0.14965019999999998,0.534465,57.01,1.32,57.025279482,131.33,59.3330864,64.4996502,87.6391466051,0.5130863999999999,0.14965019999999998,0.534465,58.82,64.35,87.1820790071,128.69
