Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-03-05 08:00:00,59.58273664,24.68163152,64.4925223573,0.6227366400000001,0.18163152,0.6486839999999999,58.96,24.5,63.8477219641,133.53,60.00273664,6.15163152,60.3172527114,0.6227366400000001,0.18163152,0.6486839999999999,59.38,5.97,59.6793540515,131.12,63.47273664,50.00163152,80.8019272742,0.6227366400000001,0.18163152,0.6486839999999999,62.85,49.82,80.200716331,128.34
2022-03-05 08:30:00,63.08053856,27.99265708,69.0126306948,0.90053856,0.26265708,0.9380609999999999,62.18,27.73,68.0830764581,133.96,63.51053856,7.80265708,63.9880454905,0.90053856,0.26265708,0.9380609999999999,62.61,7.54,63.062379435,131.99,68.51053856,40.692657080000004,79.6842910115,0.90053856,0.26265708,0.9380609999999999,67.61,40.43,78.7762464198,129.61
2022-03-05 09:00:00,66.06005888,26.95918384,71.3493445839,1.06005888,0.30918384,1.104228,65.0,26.65,70.2511387808,133.96,66.49005888,6.75918384,66.832735213,1.06005888,0.30918384,1.104228,65.43,6.45,65.7471474666,131.99,71.86005888,40.46918384,82.4719522196,1.06005888,0.30918384,1.104228,70.8,40.16,81.3969630883,129.61
2022-03-05 09:30:00,68.31605248,26.34759864,73.2207551214,1.46605248,0.42759864000000003,1.5271379999999999,66.85,25.92,71.6991555041,133.96,68.75605248,6.24759864,69.0393166348,1.46605248,0.42759864000000003,1.5271379999999999,67.29,5.82,67.541220747,132.06,74.29605248,39.71759864,84.2460150739,1.46605248,0.42759864000000003,1.5271379999999999,72.83,39.29,82.7521177977,129.72
2022-03-05 10:00:00,68.86953856,26.18403208,73.6791481861,1.8995385599999999,0.55403208,1.978686,66.97,25.63,71.7068880931,133.57,69.29953856,6.18403208,69.5749114077,1.8995385599999999,0.55403208,1.978686,67.4,5.63,67.6347314625,131.83,74.87953856,39.47403208,84.6471765838,1.8995385599999999,0.55403208,1.978686,72.98,38.92,82.7094117982,129.32
2022-03-05 10:30:00,70.41534304,23.91114172,74.3643949333,1.61534304,0.47114172,1.682649,68.8,23.44,72.6833791179,133.27,70.79534304,5.48114172,71.007207456,1.61534304,0.47114172,1.682649,69.18,5.01,69.361174298,131.71,76.56534304,40.76114172,86.739393756,1.61534304,0.47114172,1.682649,74.95,40.29,85.0928116823,129.17
2022-03-05 11:00:00,72.24559296,8.02163128,72.6895609461,1.44559296,0.42163128,1.5058259999999999,70.8,7.6,71.2067412539,133.27,72.01559296,8.02163128,72.4609701686,1.44559296,0.42163128,1.5058259999999999,70.57,7.6,70.978059286,131.71,76.08559296,54.83163128,93.7844616389,1.44559296,0.42163128,1.5058259999999999,74.64,54.41,92.3665399374,129.17
2022-03-05 11:30:00,73.10709152,7.88456836,73.5310359558,1.38709152,0.40456836,1.444887,71.72,7.48,72.1090063723,135.57,72.87709152,7.90456836,73.3045201156,1.38709152,0.40456836,1.444887,71.49,7.5,71.882335104,132.64,77.03709152,54.47456836,94.3514285418,1.38709152,0.40456836,1.444887,75.65,54.07,92.9864904166,130.57
2022-03-05 12:00:00,73.25710176,7.89165468,73.680941714,1.13710176,0.33165468,1.184481,72.12,7.5600000000000005,72.5151570363,135.33,73.01710176,7.89165468,73.4423267811,1.13710176,0.33165468,1.184481,71.88,7.5600000000000005,72.2764691999,132.51,77.23710176,54.58165468,94.5765664205,1.13710176,0.33165468,1.184481,76.1,54.25,93.4573298356,130.39
2022-03-05 12:30:00,72.84489344,8.08559392,73.2922596822,1.6648934400000002,0.48559392,1.734264,71.18,7.6,71.5845821389,135.52,72.61489344,8.09559392,73.064775304,1.6648934400000002,0.48559392,1.734264,70.95,7.61,71.3569520089,132.63,76.79489344,55.54559392,94.7774691706,1.6648934400000002,0.48559392,1.734264,75.13,55.06,93.1456950159,130.57
2022-03-05 13:00:00,71.60961824,8.31405532,72.0906439168,2.13961824,0.62405532,2.228769,69.47,7.69,69.8943273807,135.75,71.37961824,8.32405532,71.8633411209,2.13961824,0.62405532,2.228769,69.24,7.7,69.6668328547,132.86,75.42961824,57.21405532,94.6735202366,2.13961824,0.62405532,2.228769,73.29,56.59,92.5950981424,130.86
2022-03-05 13:30:00,70.01300384,8.83962612,70.5688294975,3.1530038400000002,0.91962612,3.284379,66.86,7.92,67.3274535387,136.48,69.78300384,8.83962612,70.3406469609,3.1530038400000002,0.91962612,3.284379,66.63,7.92,67.0990558801,133.43,73.69300384,58.75962612,94.2515383255,3.1530038400000002,0.91962612,3.284379,70.54,57.84,91.2214733492,131.65
2022-03-05 14:00:00,70.25692096,8.49743528,70.7689292636,2.11692096,0.61743528,2.205126,68.14,7.88,68.5941251129,137.14,70.03692096,8.50743528,70.551731039,2.11692096,0.61743528,2.205126,67.92,7.89,68.376739466,133.95,74.08692096,59.13743528,94.7950848348,2.11692096,0.61743528,2.205126,71.97,58.52,92.7592114024,132.53
2022-03-05 14:30:00,71.43239648,3.2973656399999998,71.508460248,1.12239648,0.32736564,1.169163,70.31,2.9699999999999998,70.3727006729,137.37,71.21239648,3.24736564,71.286399797,1.12239648,0.32736564,1.169163,70.09,2.92,70.1507982848,134.01,72.38239648,79.06736564,107.1954272786,1.12239648,0.32736564,1.169163,71.26,78.74,106.1978116535,132.85
2022-03-05 15:00:00,70.82807072,2.61235396,70.8762301137,1.20807072,0.35235396,1.258407,69.62,2.26,69.6566723294,136.4,70.59807072,2.57235396,70.6449190974,1.20807072,0.35235396,1.258407,69.39,2.22,69.4255032391,132.66,71.50807072,77.39235396,105.370682021,1.20807072,0.35235396,1.258407,70.3,77.04,104.29406311,130.94
2022-03-05 15:30:00,71.13675232,1.93030276,71.1629369783,0.9267523200000001,0.27030276000000003,0.965367,70.21,1.6600000000000001,70.2296212435,135.95,70.91675232,1.8803027600000002,70.9416753262,0.9267523200000001,0.27030276000000003,0.965367,69.99,1.6099999999999999,70.0085151964,132.22,71.78675232,76.44030276,104.8639961793,0.9267523200000001,0.27030276000000003,0.965367,70.86,76.17,104.033689255,130.42
2022-03-05 16:00:00,71.88267648,1.78578064,71.9048551241,0.8426764800000001,0.24578064,0.877788,71.04,1.54,71.0566900439,135.81,71.65267648,1.74578064,71.6739408488,0.8426764800000001,0.24578064,0.877788,70.81,1.5,70.8258858046,132.06,72.55267648,75.91578064,105.0099834044,0.8426764800000001,0.24578064,0.877788,71.71,75.67,104.2510095874,130.18
2022-03-05 16:30:00,73.35088832,2.32067576,73.3875899135,0.79088832,0.23067576,0.823842,72.56,2.09,72.5900936768,135.66,73.12088832,2.28067576,73.156447362,0.79088832,0.23067576,0.823842,72.33,2.05,72.3590450462,131.95,74.20088832,74.98067576,105.4887366732,0.79088832,0.23067576,0.823842,73.41,74.75,104.7692254434,130.04
2022-03-05 17:00:00,74.77182752,5.12011636,74.9469264361,0.65182752,0.19011636,0.678987,74.12,4.93,74.2837754829,134.77,74.54182752,5.10011636,74.7160975755,0.65182752,0.19011636,0.678987,73.89,4.91,74.0529553765,131.42,77.02182752,63.95011636,100.109836165,0.65182752,0.19011636,0.678987,76.37,63.76,99.4872579781,129.05
2022-03-05 17:30:00,76.95262688,8.12368284,77.3802365376,0.49262688,0.14368284,0.513153,76.46,7.98,76.8753016254,134.66,76.70262688,8.13368284,77.1326763884,0.49262688,0.14368284,0.513153,76.21,7.99,76.6276986474,131.57,81.02262688,51.86368284,96.2003516847,0.49262688,0.14368284,0.513153,80.53,51.72,95.7080942241,129.2
2022-03-05 18:00:00,79.0159536,7.4100698,79.3626490092,0.4459536,0.13006979999999999,0.464535,78.57,7.28,78.9065478905,134.51,78.7659536,7.4200698,79.1146818382,0.4459536,0.13006979999999999,0.464535,78.32,7.29,78.658543719,131.83,83.1859536,50.8300698,97.4864035249,0.4459536,0.13006979999999999,0.464535,82.74,50.7,97.0381244666,129.58
2022-03-05 18:30:00,80.77307648,6.77923064,81.0570654053,0.44307648,0.12923064,0.461538,80.33,6.65,80.6047852178,133.91,80.51307648,6.7892306399999995,80.7988189082,0.44307648,0.12923064,0.461538,80.07,6.66,80.3465027241,131.42,85.25307648,51.55923064,99.6315277083,0.44307648,0.12923064,0.461538,84.81,51.43,99.1855886709,129.03
2022-03-05 19:00:00,79.81723232,7.00044276,80.1236343039,0.44723232,0.13044276,0.465867,79.37,6.87,79.6667672245,133.58,79.55723232,7.01044276,79.8655089642,0.44723232,0.13044276,0.465867,79.11,6.88,79.4086046975,131.31,84.24723232,52.60044276,99.3196996176,0.44723232,0.13044276,0.465867,83.8,52.47,98.8713350775,128.85
2022-03-05 19:30:00,77.6191504,7.4010022,77.9711955942,0.4491504,0.13100219999999999,0.467865,77.17,7.27,77.5116881509,134.1,77.3691504,7.4110022,77.7232808573,0.4491504,0.13100219999999999,0.467865,76.92,7.28,77.2637353485,131.6,81.9491504,54.7810022,98.5729245448,0.4491504,0.13100219999999999,0.467865,81.5,54.65,98.1268184545,129.39
2022-03-05 20:00:00,74.91627328,7.80016304,75.3212489648,0.44627328,0.13016304,0.464868,74.47,7.67,74.8639419213,134.92,74.67627328,7.80016304,75.0825434734,0.44627328,0.13016304,0.464868,74.23,7.67,74.6252088774,132.21,79.21627328,55.81016304,96.9019723789,0.44627328,0.13016304,0.464868,78.77,55.68,96.4622998896,130.23
2022-03-05 20:30:00,73.27362592,8.48230756,73.7629568076,0.45362592,0.13230756,0.472527,72.82,8.35,73.297168431,134.33,73.03362592,8.49230756,73.5257084476,0.45362592,0.13230756,0.472527,72.58,8.36,73.059879551,131.9,77.49362592,56.69230756,96.0170807446,0.45362592,0.13230756,0.472527,77.04,56.56,95.5729836303,129.72
2022-03-05 21:00:00,70.84883072,9.52090896,71.4856945257,0.44883072,0.13090896,0.467532,70.4,9.39,71.0234616166,134.57,70.61883072,9.52090896,71.2577501728,0.44883072,0.13090896,0.467532,70.17,9.39,70.7954871443,132.07,74.90883072,57.77090896,94.5981545375,0.44883072,0.13090896,0.467532,74.46,57.64,94.1629502511,129.95
2022-03-05 21:30:00,68.06901056,10.57512808,68.8855829076,0.42901056,0.12512808,0.446886,67.64,10.45,68.4424729243,135.37,67.83901056,10.57512808,68.6583184157,0.42901056,0.12512808,0.446886,67.41,10.45,68.2151786628,132.62,71.91901056,59.39512808,93.2744623119,0.42901056,0.12512808,0.446886,71.49,59.27,92.86416424,130.79
2022-03-05 22:00:00,65.45421536,11.76372948,66.5029295571,0.42421536,0.12372948,0.441891,65.03,11.64,66.063533814,135.37,65.23421536,11.78372948,66.2899625441,0.42421536,0.12372948,0.441891,64.81,11.66,65.8505254345,132.62,68.99421536,60.15372948,91.5350912137,0.42421536,0.12372948,0.441891,68.57,60.03,91.1342186009,130.79
2022-03-05 22:30:00,62.16380576,11.88652668,63.2900328889,0.43380576,0.12652668,0.451881,61.73,11.76,62.8401981219,136.63,61.96380576,11.87652668,63.0917198232,0.43380576,0.12652668,0.451881,61.53,11.75,62.6418661919,133.47,65.58380576,61.92652668,90.2005004676,0.43380576,0.12652668,0.451881,65.15,61.8,89.7984548865,132.08
2022-03-05 23:00:00,58.96964992,12.63531456,60.3081320032,0.42964992,0.12531456,0.447552,58.54,12.51,59.8617716076,136.63,58.77964992,12.62531456,60.1202612474,0.42964992,0.12531456,0.447552,58.35,12.5,59.6738845727,133.47,62.14964992,62.64531456,88.2440616784,0.42964992,0.12531456,0.447552,61.72,62.52,87.8527677424,132.08
2022-03-05 23:30:00,56.54453504,5.68382272,56.8294842806,0.42453504000000003,0.12382272,0.442224,56.12,5.5600000000000005,56.3947515288,136.37,56.34453504,5.70382272,56.6325014678,0.42453504000000003,0.12382272,0.442224,55.92,5.58,56.1977116972,133.34,57.24453504,78.49382272,97.1504863454,0.42453504000000003,0.12382272,0.442224,56.82,78.37,96.8006678696,131.81
2022-03-06 00:00:00,54.55869088,3.29503484,54.6581010019,0.42869088,0.12503484,0.446553,54.13,3.17,54.2227424611,136.74,54.37869088,3.32503484,54.4802521884,0.42869088,0.12503484,0.446553,53.95,3.2,54.0448193632,132.94,54.36869088,84.83503484,100.7617868257,0.42869088,0.12503484,0.446553,53.94,84.71,100.4256326841,131.23
2022-03-06 00:30:00,55.31380576,3.16652668,55.4043680486,0.43380576,0.12652668,0.451881,54.88,3.04,54.9641337601,137.09,55.13380576,3.20652668,55.2269712272,0.43380576,0.12652668,0.451881,54.7,3.08,54.7866443579,132.94,55.18380576,84.64652668,101.0459642794,0.43380576,0.12652668,0.451881,54.75,84.52,100.703490009,131.23
2022-03-06 01:00:00,58.80380576,2.43652668,58.8542626674,0.43380576,0.12652668,0.451881,58.37,2.31,58.4156913851,137.09,58.62380576,2.45652668,58.6752513852,0.43380576,0.12652668,0.451881,58.19,2.33,58.2366293667,132.91,58.92380576,83.03652668,101.818857037,0.43380576,0.12652668,0.451881,58.49,82.91,101.4650097324,131.23
2022-03-06 01:30:00,59.05453504,2.38382272,59.1026287025,0.42453504000000003,0.12382272,0.442224,58.63,2.26,58.6735417373,136.22,58.85453504,2.41382272,58.9040137418,0.42453504000000003,0.12382272,0.442224,58.43,2.29,58.4748578451,132.33,59.22453504,82.79382272,101.7956906322,0.42453504000000003,0.12382272,0.442224,58.8,82.67,101.448355827,130.28
2022-03-06 02:00:00,57.5499696,2.5554078000000002,57.6066759151,0.4299696,0.12540779999999999,0.447885,57.12,2.43,57.1716651848,136.22,57.3699696,2.5954078,57.4286474989,0.4299696,0.12540779999999999,0.447885,56.94,2.47,56.9935478804,132.33,57.6099696,83.3954078,101.3592750538,0.4299696,0.12540779999999999,0.447885,57.18,83.27,101.0121047202,130.28
2022-03-06 02:30:00,56.70901056,2.85512808,56.7808386258,0.42901056,0.12512808,0.446886,56.28,2.73,56.3461737831,136.52,56.52901056,2.88512808,56.6025882706,0.42901056,0.12512808,0.446886,56.1,2.76,56.1678520152,132.52,56.65901056,84.15512808,101.451116602,0.42901056,0.12512808,0.446886,56.23,84.03,101.1081292479,130.57
2022-03-06 03:00:00,55.3931664,3.0363402,55.4763214861,0.4331664,0.12634019999999999,0.451215,54.96,2.91,55.0369848375,136.94,55.2131664,3.0663402,55.2982475865,0.4331664,0.12634019999999999,0.451215,54.78,2.94,54.8588370274,132.81,55.2431664,84.6263402,101.0614906359,0.4331664,0.12634019999999999,0.451215,54.81,84.5,100.7193432266,130.97
2022-03-06 03:30:00,54.06933024,3.19522132,54.1636585903,0.42933024000000003,0.12522132,0.447219,53.64,3.07,53.7277814543,137.14,53.88933024,3.23522132,53.9863554123,0.42933024000000003,0.12522132,0.447219,53.46,3.11,53.5503846858,132.95,53.82933024,85.12522132,100.7169305473,0.42933024000000003,0.12522132,0.447219,53.4,85.0,100.3820701121,131.15
2022-03-06 04:00:00,52.91421536,3.39372948,53.0229345373,0.42421536,0.12372948,0.441891,52.49,3.27,52.5917579094,137.37,52.74421536,3.42372948,52.8552190185,0.42421536,0.12372948,0.441891,52.32,3.3,52.423967801,133.12,52.56421536,85.58372948,100.4369030193,0.42421536,0.12372948,0.441891,52.14,85.46,100.1098956148,131.44
2022-03-06 04:30:00,51.40869088,15.18503484,53.6044660554,0.42869088,0.12503484,0.446553,50.98,15.06,53.1579156852,137.76,51.60869088,2.3050348400000003,51.6601409208,0.42869088,0.12503484,0.446553,51.18,2.18,51.2264072525,133.36,52.38869088,74.96503484,91.4567186197,0.42869088,0.12503484,0.446553,51.96,74.84,91.1090950454,132.02
2022-03-06 05:00:00,50.25348608,21.89643344,54.8166640775,0.43348608,0.12643344,0.451548,49.82,21.77,54.3687897603,136.48,50.66348608,1.19643344,50.6776111785,0.43348608,0.12643344,0.451548,50.23,1.07,50.2413952832,132.83,52.06348608,69.17643344,86.5793597013,0.43348608,0.12643344,0.451548,51.63,69.05,86.2180920689,131.27
2022-03-06 05:30:00,50.3183712,21.6649416,54.784196396,0.4283712,0.1249416,0.44622000000000006,49.89,21.54,54.3413626991,135.64,50.7283712,1.0049416,50.7383242946,0.4283712,0.1249416,0.44622000000000006,50.3,0.88,50.3076972242,132.51,52.1783712,68.7849416,86.3362647559,0.4283712,0.1249416,0.44622000000000006,51.75,68.66,85.9782420151,130.8
2022-03-06 06:00:00,49.80028928,21.88550104,54.3970952179,0.43028928,0.12550104,0.448218,49.37,21.76,53.9527061416,135.47,50.20028928,1.25550104,50.2159867638,0.43028928,0.12550104,0.448218,49.77,1.13,49.7828263561,132.4,51.57028928,69.03550104,86.1707325039,0.43028928,0.12550104,0.448218,51.14,68.91,85.8130974852,130.62
2022-03-06 06:30:00,51.52133824,21.69289032,55.9019658373,0.42133824000000003,0.12289032,0.438894,51.1,21.57,55.4659796632,135.47,51.94133824,1.17289032,51.9545791039,0.42133824000000003,0.12289032,0.438894,51.52,1.05,51.5306986174,132.37,53.24133824,66.77289032,85.400579502,0.42133824000000003,0.12289032,0.438894,52.82,66.65,85.0421948212,130.53
2022-03-06 07:00:00,52.83549408,21.05410244,56.8758706679,0.42549408,0.12410244000000001,0.443223,52.41,20.93,56.4346790546,134.98,53.25549408,0.60410244,53.2589202807,0.42549408,0.12410244000000001,0.443223,52.83,0.48,52.8321805342,131.94,54.58549408,65.62410244,85.3586491518,0.42549408,0.12410244000000001,0.443223,54.16,65.5,84.9915031047,129.93
2022-03-06 07:30:00,54.95709248,19.80456864,58.416632502,0.42709248,0.12456864000000001,0.444888,54.53,19.68,57.972608187,134.68,55.36709248,0.75456864,55.3722340485,0.42709248,0.12456864000000001,0.444888,54.94,0.63,54.9436120036,131.74,56.97709248,65.39456864,86.7342993001,0.42709248,0.12456864000000001,0.444888,56.55,65.27,86.3601493746,129.48
2022-03-06 08:00:00,56.53202752,19.23184136,59.7137660646,0.45202752,0.13184136,0.470862,56.08,19.1,59.2433658733,133.99,56.95202752,1.18184136,56.9642887048,0.45202752,0.13184136,0.470862,56.5,1.05,56.5097557949,131.37,58.74202752,64.91184136,87.5452622699,0.45202752,0.13184136,0.470862,58.29,64.78,87.1445494566,128.91
2022-03-06 08:30:00,60.00172768,21.07258724,63.5945065047,0.59172768,0.17258724,0.616383,59.41,20.9,62.9790290494,133.67,60.42172768,3.49258724,60.5225853832,0.59172768,0.17258724,0.616383,59.83,3.32,59.9220435232,131.19,63.00172768,58.54258724,86.002629096,0.59172768,0.17258724,0.616383,62.41,58.37,85.4521210971,128.62
2022-03-06 09:00:00,62.47835072,29.19076896,68.9611869182,0.9283507200000001,0.27076896,0.967032,61.55,28.92,68.0056534415,133.67,62.90835072,9.00076896,63.5489923774,0.9283507200000001,0.27076896,0.967032,61.98,8.73,62.5917989836,131.32,67.76835072,40.75076896,79.0770164469,0.9283507200000001,0.27076896,0.967032,66.84,40.48,78.1422804889,128.8
2022-03-06 09:30:00,65.07943904,28.21316972,70.931772369,1.51943904,0.44316972,1.582749,63.56,27.77,69.3617077356,133.33,65.51943904,8.18316972,66.0284874791,1.51943904,0.44316972,1.582749,64.0,7.74,64.4663291959,131.5,70.58943904,39.54316972,80.9106369737,1.51943904,0.44316972,1.582749,69.07,39.1,79.3692314439,129.0
2022-03-06 10:00:00,66.92940832,27.95191076,72.5317517588,2.26940832,0.66191076,2.363967,64.66,27.29,70.1830442486,133.33,67.35940832,8.04191076,67.8377639512,2.26940832,0.66191076,2.363967,65.09,7.38,65.5070416062,131.5,72.46940832,39.22191076,82.4025086142,2.26940832,0.66191076,2.363967,70.2,38.56,80.0931557625,129.0
2022-03-06 10:30:00,69.80058752,11.29142136,70.7079784357,1.89058752,0.55142136,1.9693619999999998,67.91,10.74,68.754023155,133.05,69.65058752,9.05142136,70.2362625039,1.89058752,0.55142136,1.9693619999999998,67.76,8.5,68.2910506582,131.36,73.62058752,53.25142136,90.8609089964,1.89058752,0.55142136,1.9693619999999998,71.73,52.7,89.008330509,128.78
2022-03-06 11:00:00,70.52353504,8.78519772,71.0686196117,1.42353504,0.41519772,1.4828489999999999,69.1,8.37,69.6050781193,134.95,70.31353504,8.78519772,70.8602350321,1.42353504,0.41519772,1.4828489999999999,68.89,8.37,69.3966065453,132.25,74.38353504,55.13519772,92.5894179303,1.42353504,0.41519772,1.4828489999999999,72.96,54.72,91.2,130.1
2022-03-06 11:30:00,71.07987872,8.70829796,71.6113371765,1.39987872,0.40829796,1.458207,69.68,8.3,70.1725900904,134.95,70.84987872,8.72829796,71.385492223,1.39987872,0.40829796,1.458207,69.45,8.32,69.9465860496,132.32,74.99987872,55.07829796,93.0516024267,1.39987872,0.40829796,1.458207,73.6,54.67,91.6829804271,130.17
2022-03-06 12:00:00,72.00927904,8.46978972,72.5056798173,1.67927904,0.48978972,1.7492489999999998,70.33,7.98,70.7812778918,134.95,71.77927904,8.47978972,72.2784320057,1.67927904,0.48978972,1.7492489999999998,70.1,7.99,70.5538808288,132.32,75.91927904,54.58978972,93.5081925375,1.67927904,0.48978972,1.7492489999999998,74.24,54.1,91.8606967097,130.17
2022-03-06 12:30:00,73.68617184,8.11930012,74.1321452197,1.98617184,0.57930012,2.068929,71.7,7.54,72.0953646221,134.58,73.46617184,8.12930012,73.914571806,1.98617184,0.57930012,2.068929,71.48,7.55,71.8776244738,132.1,77.62617184,53.90930012,94.5094449987,1.98617184,0.57930012,2.068929,75.64,53.33,92.5499783901,129.87
2022-03-06 13:00:00,74.28331488,8.52596684,74.7710036051,1.80331488,0.52596684,1.878453,72.48,8.0,72.9201645637,134.14,74.05331488,8.53596684,74.5436528124,1.80331488,0.52596684,1.878453,72.25,8.01,72.6926585014,131.8,78.16331488,52.51596684,94.1670354539,1.80331488,0.52596684,1.878453,76.36,51.99,92.3786214446,129.46
2022-03-06 13:30:00,73.7161712,9.1559666,74.2826064484,2.6261712,0.7659665999999999,2.735595,71.09,8.39,71.5833793558,134.59,73.4961712,9.1759666,74.066764099,2.6261712,0.7659665999999999,2.735595,70.87,8.41,71.3672543958,132.05,77.3861712,53.0759666,93.8385726848,2.6261712,0.7659665999999999,2.735595,74.76,52.31,91.2435953917,129.81
2022-03-06 14:00:00,73.33834016,9.07701588,73.8979320056,1.4983401600000001,0.43701588,1.560771,71.84,8.64,72.3576892942,134.59,73.11834016,9.07701588,73.6796029104,1.4983401600000001,0.43701588,1.560771,71.62,8.64,72.1392680861,132.05,77.17834016,53.20701588,93.7415741745,1.4983401600000001,0.43701588,1.560771,75.68,52.77,92.2612340043,129.81
2022-03-06 14:30:00,72.4451824,9.4744282,73.0620916939,2.4151824,0.7044282,2.515815,70.03,8.77,70.5770061706,135.09,72.2051824,9.4844282,72.8254264917,2.4151824,0.7044282,2.515815,69.79,8.78,70.3401201307,132.3,76.2451824,55.3444282,94.2142960065,2.4151824,0.7044282,2.515815,73.83,54.64,91.8498693521,130.39
2022-03-06 15:00:00,69.81868768,9.87836724,70.5140502927,3.62868768,1.05836724,3.779883,66.19,8.82,66.7750589667,135.63,69.60868768,9.888367240000001,70.3075330758,3.62868768,1.05836724,3.779883,65.98,8.83,66.5682304106,132.74,73.46868768,58.52836724,93.9319851872,3.62868768,1.05836724,3.779883,69.84,57.47,90.4457102355,131.08
2022-03-06 15:30:00,69.7640432,9.7532626,70.4425145417,2.7540432,0.8032625999999999,2.868795,67.01,8.95,67.605048628,136.1,69.5540432,9.763262600000001,70.2359325564,2.7540432,0.8032625999999999,2.868795,66.8,8.96,67.3982314308,133.2,73.5540432,58.2832626,93.8463423388,2.7540432,0.8032625999999999,2.868795,70.8,57.48,91.1953419863,131.75
2022-03-06 16:00:00,70.2305376,9.5026568,70.8705079553,1.8605376,0.5426567999999999,1.9380600000000001,68.37,8.96,68.9546118835,135.93,70.0105376,9.5026568,70.6525007434,1.8605376,0.5426567999999999,1.9380600000000001,68.15,8.96,68.7364830348,133.12,74.1805376,57.9226568,94.1158133865,1.8605376,0.5426567999999999,1.9380600000000001,72.32,57.38,92.3181823911,131.64
2022-03-06 16:30:00,71.711656,9.172983,72.2959557886,2.341656,0.682983,2.439225,69.37,8.49,69.8876026202,135.86,71.491656,9.182983,72.0790125793,2.341656,0.682983,2.439225,69.15,8.5,69.670456436,133.05,75.591656,57.212983,94.802024665,2.341656,0.682983,2.439225,73.25,56.53,92.5267712611,131.5
2022-03-06 17:00:00,74.02142752,8.57666636,74.51664873,1.05142752,0.30666636,1.095237,72.97,8.27,73.4371418289,135.25,73.81142752,8.57666636,74.3080482747,1.05142752,0.30666636,1.095237,72.76,8.27,73.2284814809,132.61,78.07142752,54.66666636,95.3078811323,1.05142752,0.30666636,1.095237,77.02,54.36,94.2713636265,130.87
2022-03-06 17:30:00,76.82741184,8.31799512,77.2763887151,0.74741184,0.21799512000000001,0.778554,76.08,8.1,76.5099758202,134.44,76.56741184,8.33799512,77.0200669858,0.74741184,0.21799512000000001,0.778554,75.82,8.12,76.2535690968,131.92,80.77741184,51.95799512,96.0449036673,0.74741184,0.21799512000000001,0.778554,80.03,51.74,95.2986280069,129.85
2022-03-06 18:00:00,78.4566928,7.8077854,78.8442398528,0.5066927999999999,0.14778539999999998,0.527805,77.95,7.66,78.3254626542,134.35,78.2166928,7.8177854,78.606417048,0.5066927999999999,0.14778539999999998,0.527805,77.71,7.67,78.0875982471,131.67,82.5666928,51.4277854,97.2732022249,0.5066927999999999,0.14778539999999998,0.527805,82.06,51.28,96.765086679,129.49
2022-03-06 18:30:00,81.2803392,6.4742656,81.5377805408,0.4603392,0.13426559999999998,0.47952000000000006,80.82,6.34,81.0682921986,134.15,81.0203392,6.4742656,81.2786040674,0.4603392,0.13426559999999998,0.47952000000000006,80.56,6.34,80.8090910727,131.53,85.8203392,51.8042656,100.2437656653,0.4603392,0.13426559999999998,0.47952000000000006,85.36,51.67,99.7803512722,129.23
2022-03-06 19:00:00,82.295544,6.522867,82.5536453232,0.455544,0.13286699999999999,0.474525,81.84,6.39,82.0890839272,133.93,82.035544,6.542867,82.2960484346,0.455544,0.13286699999999999,0.474525,81.58,6.41,81.8314395572,131.53,86.885544,52.432867,101.4805562559,0.455544,0.13286699999999999,0.474525,86.43,52.3,101.0219525648,129.14
2022-03-06 19:30:00,80.45581376,6.55419568,80.7223355014,0.42581376,0.12419568,0.443556,80.03,6.43,80.2878932343,134.75,80.20581376,6.56419568,80.4739785634,0.42581376,0.12419568,0.443556,79.78,6.44,80.0395027471,132.05,85.19581376,54.32419568,101.0417978784,0.42581376,0.12419568,0.443556,84.77,54.2,100.6160668084,129.93
2022-03-06 20:00:00,77.57869088,7.50503484,77.9408674997,0.42869088,0.12503484,0.446553,77.15,7.38,77.5021735179,134.75,77.31869088,7.49503484,77.6811142212,0.42869088,0.12503484,0.446553,76.89,7.37,77.2424041573,132.16,82.12869088,55.49503484,99.1202338453,0.42869088,0.12503484,0.446553,81.7,55.37,98.6951209534,130.13
2022-03-06 20:30:00,76.18421536,8.15372948,76.6193054945,0.42421536,0.12372948,0.441891,75.76,8.03,76.1843717569,134.58,75.94421536,8.16372948,76.3817407871,0.42421536,0.12372948,0.441891,75.52,8.04,75.9467708333,132.11,80.68421536,56.27372948,98.3700932085,0.42421536,0.12372948,0.441891,80.26,56.15,97.951468085,130.06
2022-03-06 21:00:00,73.48412544,8.92661992,74.0243286689,0.43412544000000003,0.12661992,0.452214,73.05,8.8,73.578138737,134.71,73.25412544,8.92661992,73.7960123393,0.43412544000000003,0.12661992,0.452214,72.82,8.8,73.3497948191,132.21,77.84412544,57.36661992,96.6986915453,0.43412544000000003,0.12661992,0.452214,77.41,57.24,96.2742213679,130.17
2022-03-06 21:30:00,70.17901056,10.03512808,70.8928580237,0.42901056,0.12512808,0.446886,69.75,9.91,70.4504833198,135.03,69.94901056,10.03512808,70.6651814821,0.42901056,0.12512808,0.446886,69.52,9.91,70.2227776437,132.4,74.25901056,59.12512808,94.9219754315,0.42901056,0.12512808,0.446886,73.83,59.0,94.5085652203,130.46
2022-03-06 22:00:00,66.99732224,11.35755232,67.953183752,0.43732224000000003,0.12755232,0.455544,66.56,11.23,67.500714811,135.64,66.77732224,11.34755232,67.7346123426,0.43732224000000003,0.12755232,0.455544,66.34,11.22,67.2821224398,132.86,70.80732224,60.26755232,92.9830884916,0.43732224000000003,0.12755232,0.455544,70.37,60.14,92.5675780174,131.3
2022-03-06 22:30:00,62.8047648,11.9968064,63.9402990717,0.4347648,0.12680639999999999,0.45288000000000006,62.37,11.87,63.4894778684,136.56,62.5947648,11.9868064,63.7321591352,0.4347648,0.12680639999999999,0.45288000000000006,62.16,11.86,63.2813179382,133.42,66.3747648,61.8468064,90.7228574513,0.4347648,0.12680639999999999,0.45288000000000006,65.94,61.72,90.3185584473,132.37
2022-03-06 23:00:00,58.95933024,12.85522132,60.3445054461,0.42933024000000003,0.12522132,0.447219,58.53,12.73,59.8983622481,136.56,58.76933024,12.84522132,60.1567443236,0.42933024000000003,0.12522132,0.447219,58.34,12.72,59.7105853262,133.42,62.22933024,62.73522132,88.3640058858,0.42933024000000003,0.12522132,0.447219,61.8,62.61,87.9730191593,132.37
2022-03-06 23:30:00,55.8531664,7.4863402,56.352652879,0.4331664,0.12634019999999999,0.451215,55.42,7.36,55.9065827967,136.65,55.6731664,7.4863402,56.1742534138,0.4331664,0.12634019999999999,0.451215,55.24,7.36,55.7281544643,133.48,56.9931664,75.9763402,94.9769724011,0.4331664,0.12634019999999999,0.451215,56.56,75.85,94.6163627498,132.18
2022-03-07 00:00:00,53.57380576,3.47652668,53.6864871394,0.43380576,0.12652668,0.451881,53.14,3.35,53.2454890108,136.86,53.39380576,3.49652668,53.5081693983,0.43380576,0.12652668,0.451881,52.96,3.37,53.0671131681,133.08,53.43380576,84.70652668,100.1517212043,0.43380576,0.12652668,0.451881,53.0,84.58,99.8137084773,131.61
2022-03-07 00:30:00,54.0431664,3.6263402,54.1646949385,0.4331664,0.12634019999999999,0.451215,53.61,3.5,53.7241295881,136.86,53.8731664,3.6563402,53.9971006779,0.4331664,0.12634019999999999,0.451215,53.44,3.5300000000000002,53.5564608614,132.79,53.9231664,84.8863402,100.5653947795,0.4331664,0.12634019999999999,0.451215,53.49,84.76,100.2269310116,131.18
2022-03-07 01:00:00,57.70421536,3.35372948,57.8015914291,0.42421536,0.12372948,0.441891,57.28,3.23,57.3709970281,136.98,57.52421536,3.37372948,57.6230631205,0.42421536,0.12372948,0.441891,57.1,3.25,57.1924164553,132.82,57.71421536,82.34372948,100.5555589676,0.42421536,0.12372948,0.441891,57.29,82.22,100.2111396003,131.31
2022-03-07 01:30:00,58.07933024,3.40522132,58.1790695471,0.42933024000000003,0.12522132,0.447219,57.65,3.2800000000000002,57.7432325039,136.13,57.89933024,3.44522132,58.0017412858,0.42933024000000003,0.12522132,0.447219,57.47,3.32,57.565817114,132.17,58.03933024,81.41522132,99.9850094629,0.42933024000000003,0.12522132,0.447219,57.61,81.29,99.6342119957,130.36
2022-03-07 02:00:00,57.58901056,3.48512808,57.6943693528,0.42901056,0.12512808,0.446886,57.16,3.36,57.2586692126,135.98,57.39901056,3.50512808,57.5059330515,0.42901056,0.12512808,0.446886,56.97,3.38,57.0701787276,132.0,57.50901056,81.96512808,100.1277609695,0.42901056,0.12512808,0.446886,57.08,81.84,99.779316494,130.09
2022-03-07 02:30:00,56.86380576,3.43652668,56.9675532311,0.43380576,0.12652668,0.451881,56.43,3.31,56.5269935518,136.42,56.68380576,3.46652668,56.7897054285,0.43380576,0.12652668,0.451881,56.25,3.34,56.3490736392,132.33,56.68380576,82.52652668,100.1183371881,0.43380576,0.12652668,0.451881,56.25,82.4,99.7688453376,130.53
2022-03-07 03:00:00,55.90828128,3.60783204,56.024569322,0.43828128,0.12783204,0.456543,55.47,3.48,55.579054508,136.9,55.72828128,3.63783204,55.8468903017,0.43828128,0.12783204,0.456543,55.29,3.51,55.4013014288,132.63,55.64828128,82.90783204,99.8520897277,0.43828128,0.12783204,0.456543,55.21,82.78,99.5021230929,131.0
2022-03-07 03:30:00,54.9747648,3.6068064,55.0929561489,0.4347648,0.12680639999999999,0.45288000000000006,54.54,3.48,54.6509103309,137.08,54.8047648,3.6368064,54.925300232,0.4347648,0.12680639999999999,0.45288000000000006,54.37,3.51,54.483180891,132.77,54.6447648,82.8268064,99.2286761903,0.4347648,0.12680639999999999,0.45288000000000006,54.21,82.7,98.8838414505,131.17
2022-03-07 04:00:00,53.33964992,4.02531456,53.4913208932,0.42964992,0.12531456,0.447552,52.91,3.9,53.0535399384,136.92,53.15964992,4.04531456,53.3133468233,0.42964992,0.12531456,0.447552,52.73,3.92,52.8755075626,132.68,52.88964992,83.51531456,98.8540481453,0.42964992,0.12531456,0.447552,52.46,83.39,98.518747962,130.97
2022-03-07 04:30:00,52.59380576,4.25652668,52.7657694315,0.43380576,0.12652668,0.451881,52.16,4.13,52.3232500902,136.88,52.42380576,4.28652668,52.5987615951,0.43380576,0.12652668,0.451881,51.99,4.16,52.1561664619,132.75,52.11380576,83.52652668,98.4506445383,0.43380576,0.12652668,0.451881,51.68,83.4,98.1141294616,131.21
2022-03-07 05:00:00,52.61444512,4.02671316,52.7683072891,0.43444512,0.12671316,0.452547,52.18,3.9,52.3255425199,136.88,52.45444512,4.04671316,52.6103098285,0.43444512,0.12671316,0.452547,52.02,3.92,52.1674879595,132.75,52.15444512,83.24671316,98.2349296214,0.43444512,0.12671316,0.452547,51.72,83.12,97.8973584935,131.21
2022-03-07 05:30:00,54.55348608,3.30643344,54.6535940774,0.43348608,0.12643344,0.451548,54.12,3.18,54.2133452205,136.88,54.37348608,3.33643344,54.475754025,0.43348608,0.12643344,0.451548,53.94,3.21,54.0354300436,132.73,54.22348608,82.57643344,98.7879233628,0.43348608,0.12643344,0.451548,53.79,82.45,98.4447388132,131.12
2022-03-07 06:00:00,56.97485472,2.73391596,57.0404099463,0.42485472,0.12391596,0.442557,56.55,2.61,56.6101987278,137.07,56.794854720000004,2.75391596,56.8615826,0.42485472,0.12391596,0.442557,56.37,2.63,56.4313193183,132.83,56.83485472,81.29391596,99.1912369272,0.42485472,0.12391596,0.442557,56.41,81.17,98.8466337313,131.28
2022-03-07 06:30:00,62.8831664,0.9763402,62.8907453977,0.4331664,0.12634019999999999,0.451215,62.45,0.85,62.4557843598,136.54,62.6831664,1.0063402,62.6912439702,0.4331664,0.12634019999999999,0.451215,62.25,0.88,62.2562197696,132.52,63.0131664,76.9963402,99.4941985442,0.4331664,0.12634019999999999,0.451215,62.58,76.87,99.1224157292,130.77
2022-03-07 07:00:00,67.81563392,1.38997656,67.8298771841,0.44563392,0.12997656,0.464202,67.37,1.26,67.3817816624,135.67,67.60563392,1.37997656,67.6197165998,0.44563392,0.12997656,0.464202,67.16,1.25,67.171631661,131.83,68.29563392,74.79997656,101.2883512844,0.44563392,0.12997656,0.464202,67.85,74.67,100.8921771001,129.73
2022-03-07 07:30:00,74.43693248,4.41118864,74.5675231066,0.58693248,0.17118864,0.6113879999999999,73.85,4.24,73.971616854,135.28,74.20693248,4.37118864,74.3355642894,0.58693248,0.17118864,0.6113879999999999,73.62,4.2,73.7397070783,131.55,76.03693248,67.62118864,101.75578732459999,0.58693248,0.17118864,0.6113879999999999,75.45,67.45,101.2037795737,129.32
2022-03-07 08:00:00,77.29527392,5.97487156,77.5258567223,0.80527392,0.23487156,0.838827,76.49,5.74,76.7050695847,134.27,77.05527392,5.98487156,77.2873464836,0.80527392,0.23487156,0.838827,76.25,5.75,76.4664959312,131.1,81.51527392,49.75487156,95.5001943778,0.80527392,0.23487156,0.838827,80.71,49.52,94.690730803,128.74
2022-03-07 08:30:00,79.70517376,4.69067568,79.8430783628,1.06517376,0.31067568,1.109556,78.64,4.38,78.7618816433,134.31,79.45517376,4.71067568,79.5946926786,1.06517376,0.31067568,1.109556,78.39,4.4,78.5133880303,131.63,84.13517376,48.13067568,96.9293010655,1.06517376,0.31067568,1.109556,83.07,47.82,95.8508075083,129.46
2022-03-07 09:00:00,81.86555328,3.84995304,81.9560306033,1.16555328,0.33995304,1.214118,80.7,3.51,80.776296647,134.31,81.61555328,3.85995304,81.7067792455,1.16555328,0.33995304,1.214118,80.45,3.52,80.5269700163,131.63,86.52555328,47.03995304,98.4856768897,1.16555328,0.33995304,1.214118,85.36,46.7,97.2996382316,129.46
2022-03-07 09:30:00,83.53081792,2.8077385599999998,83.5779931454,1.26081792,0.36773856,1.313352,82.27,2.44,82.3061753455,134.16,83.27081792,2.8277385600000002,83.3188167369,1.26081792,0.36773856,1.313352,82.01,2.46,82.0468872048,131.52,88.53081792,46.91773856,100.1947100059,1.26081792,0.36773856,1.313352,87.27,46.55,98.9088236711,129.21
2022-03-07 10:00:00,84.31358464,2.41729552,84.3482298124,1.7735846400000002,0.51729552,1.8474840000000001,82.54,1.9,82.561865289,133.5,84.05358464,2.44729552,84.0892046948,1.7735846400000002,0.51729552,1.8474840000000001,82.28,1.9300000000000002,82.3026324002,131.2,89.36358464,47.74729552,101.3195661715,1.7735846400000002,0.51729552,1.8474840000000001,87.59,47.23,99.5122153306,128.8
2022-03-07 10:30:00,84.08654144,2.87815792,84.1357845649,2.01654144,0.58815792,2.100564,82.07,2.29,82.1019427298,134.5,83.81654144,2.89815792,83.8666318526,2.01654144,0.58815792,2.100564,81.8,2.31,81.832610248,131.87,89.04654144,48.47815792,101.387466374,2.01654144,0.58815792,2.100564,87.03,47.89,99.3361615928,129.93
2022-03-07 11:00:00,83.34195584,3.10223712,83.3996731312,2.20195584,0.64223712,2.293704,81.14,2.46,81.1772825364,134.9,83.09195584,3.12223712,83.1505952471,2.20195584,0.64223712,2.293704,80.89,2.48,80.9280081307,132.2,88.19195584,48.66223712,100.726532733,2.20195584,0.64223712,2.293704,85.99,48.02,98.4895958972,130.63
2022-03-07 11:30:00,82.44658048,2.80650264,82.4943336837,2.93658048,0.85650264,3.058938,79.51,1.9500000000000002,79.5339084919,134.9,82.19658048,2.83650264,82.2455080222,2.93658048,0.85650264,3.058938,79.26,1.98,79.284727407,132.24,87.36658048,50.51650264,100.9199505734,2.93658048,0.85650264,3.058938,84.43,49.66,97.9517253549,130.69
2022-03-07 12:00:00,82.68032704,2.57717872,82.720483132,2.63032704,0.76717872,2.739924,80.05,1.81,80.070460221,135.32,82.41032704,2.59717872,82.4512421989,2.63032704,0.76717872,2.739924,79.78,1.83,79.8009855829,132.72,87.71032704,50.71717872,101.3179830375,2.63032704,0.76717872,2.739924,85.08,49.95,98.6590538167,131.15
2022-03-07 12:30:00,82.17230432,2.95358876,82.2253688579,3.37230432,0.9835887600000001,3.512817,78.8,1.97,78.8246211535,135.67,81.92230432,2.98358876,81.9766170746,3.37230432,0.9835887600000001,3.512817,78.55,2.0,78.5754573642,132.92,87.07230432,51.27358876,101.0473507022,3.37230432,0.9835887600000001,3.512817,83.7,50.29,97.6461678716,131.27
2022-03-07 13:00:00,80.42503136,4.46146748,80.5486831757,3.60503136,1.05146748,3.755241,76.82,3.41,76.8956468209,135.93,80.17503136,4.47146748,80.2996243765,3.60503136,1.05146748,3.755241,76.57,3.42,76.6463391168,133.09,84.96503136,52.79146748,100.0299734714,3.60503136,1.05146748,3.755241,81.36,51.74,96.4182410128,131.56
2022-03-07 13:30:00,79.13022592,4.40298256,79.2526271462,3.8502259199999997,1.12298256,4.010652,75.28,3.2800000000000002,75.3514220171,137.03,78.88022592,4.42298256,79.0041316383,3.8502259199999997,1.12298256,4.010652,75.03,3.3,75.1025359092,133.8,83.61022592,53.35298256,99.1827133448,3.8502259199999997,1.12298256,4.010652,79.76,52.23,95.3395537015,132.54
2022-03-07 14:00:00,78.24426144,4.84249292,78.3939677907,4.29426144,1.25249292,4.473189,73.95,3.59,74.0370893539,136.41,78.01426144,4.8524929199999995,78.165028469,4.29426144,1.25249292,4.473189,73.72,3.6,73.8078478212,133.42,82.67426144,53.58249292,98.5196277509,4.29426144,1.25249292,4.473189,78.38,52.33,94.2435849276,132.11
2022-03-07 14:30:00,76.94644896,4.97771428,77.1072866012,4.58644896,1.3377142800000001,4.777551,72.36,3.64,72.4514954987,136.28,76.71644896,4.9877142800000005,76.8784159226,4.58644896,1.3377142800000001,4.777551,72.13,3.65,72.2222915726,133.28,81.26644896,53.69771428,97.4047239381,4.58644896,1.3377142800000001,4.777551,76.68,52.36,92.8514512541,131.93
2022-03-07 15:00:00,75.78102464,5.39321552,75.97269555,4.33102464,1.26321552,4.511484,71.45,4.13,71.5692629555,136.28,75.55102464,5.40321552,75.7439902706,4.33102464,1.26321552,4.511484,71.22,4.14,71.3402270812,133.28,80.03102464,54.48321552,96.816246975,4.33102464,1.26321552,4.511484,75.7,53.22,92.5357141865,131.93
2022-03-07 15:30:00,75.18621984,5.49806412,75.3869774092,3.93621984,1.14806412,4.100229,71.25,4.35,71.3826659631,136.86,74.95621984,5.50806412,75.1583239771,3.93621984,1.14806412,4.100229,71.02,4.36,71.1537068606,133.63,79.44621984,54.86806412,96.5515733023,3.93621984,1.14806412,4.100229,75.51,53.72,92.6692964255,132.36
2022-03-07 16:00:00,76.4439728,5.2103254,76.6213316787,3.2239728,0.9403254,3.358305,73.22,4.27,73.3444019677,137.2,76.2039728,5.2203254,76.3825717542,3.2239728,0.9403254,3.358305,72.98,4.28,73.1053951497,133.87,80.9439728,54.5003254,97.5818231094,3.2239728,0.9403254,3.358305,77.72,53.56,94.387880578,132.67
2022-03-07 16:30:00,77.75422336,5.09414848,77.9209188797,2.41422336,0.70414848,2.5148159999999997,75.34,4.39,75.467792468,136.63,77.51422336,5.10414848,77.6820903092,2.41422336,0.70414848,2.5148159999999997,75.1,4.4,75.2287843847,133.47,82.36422336,54.08414848,98.5340570894,2.41422336,0.70414848,2.5148159999999997,79.95,53.38,96.132340552,132.1
2022-03-07 17:00:00,79.97451392,4.88631656,80.123647984,1.56451392,0.45631656,1.629702,78.41,4.43,78.5350431336,136.63,79.72451392,4.89631656,79.8747271397,1.56451392,0.45631656,1.629702,78.16,4.44,78.2860089671,133.47,84.70451392,52.53631656,99.6740650125,1.56451392,0.45631656,1.629702,83.14,52.08,98.1049743897,132.1
2022-03-07 17:30:00,82.88802112,4.11025616,82.9898683629,0.85802112,0.25025616,0.893772,82.03,3.86,82.1207677753,135.79,82.63802112,4.12025616,82.7406734651,0.85802112,0.25025616,0.893772,81.78,3.87,81.8715170252,132.85,87.78802112,51.82025616,101.9415303037,0.85802112,0.25025616,0.893772,86.93,51.57,101.0756637376,131.15
2022-03-07 18:00:00,85.26683264,4.12365952,85.3664882509,0.52683264,0.15365952,0.5487839999999999,84.74,3.9699999999999998,84.8329446618,136.3,84.99683264,4.14365952,85.0977759583,0.52683264,0.15365952,0.5487839999999999,84.47,3.99,84.5641827253,133.14,90.24683264,51.13365952,103.7262837349,0.52683264,0.15365952,0.5487839999999999,89.72,50.98,103.1922419565,131.58
2022-03-07 18:30:00,88.12586368,3.10296024,88.1804752289,0.45586368,0.13296024,0.474858,87.67,2.9699999999999998,87.7202929772,136.77,87.84586368,3.11296024,87.9010027653,0.45586368,0.13296024,0.474858,87.39,2.98,87.4407942553,133.37,93.38586368,50.26296024,106.0532163932,0.45586368,0.13296024,0.474858,92.93,50.13,105.5888336899,131.98
2022-03-07 19:00:00,88.88106848,2.67156164,88.9212099318,0.45106848,0.13156164,0.469863,88.43,2.54,88.4664710498,136.08,88.59106848,2.6915616399999998,88.6319463765,0.45106848,0.13156164,0.469863,88.14,2.56,88.1771693807,132.98,94.25106848,50.80156164,107.0703627279,0.45106848,0.13156164,0.469863,93.8,50.67,106.6109229863,131.31
2022-03-07 19:30:00,87.34266688,3.5420278400000003,87.4144577226,0.45266688,0.13202784,0.471528,86.89,3.41,86.9568870188,136.08,87.06266688,3.55202784,87.1350954899,0.45266688,0.13202784,0.471528,86.61,3.42,86.6774970797,133.04,92.56266688,52.33202784,106.3319727917,0.45266688,0.13202784,0.471528,92.11,52.2,105.872999863,131.42
2022-03-07 20:00:00,85.37202752,5.9918413600000004,85.5820381024,0.45202752,0.13184136,0.470862,84.92,5.86,85.1219478161,137.52,85.11202752,5.9518413599999995,85.3198783645,0.45202752,0.13184136,0.470862,84.66,5.82,84.8598138108,133.97,87.06202752,71.82184136,112.8635172774,0.45202752,0.13184136,0.470862,86.61,71.69,112.4310820014,132.8
2022-03-07 20:30:00,83.73618336,5.12305348,83.8927534454,0.45618336,0.13305348,0.475191,83.28,4.99,83.4293623372,134.93,83.47618336,5.08305348,83.6307994762,0.45618336,0.13305348,0.475191,83.02,4.95,83.167438941,131.42,85.10618336,70.97305348,110.8162297066,0.45618336,0.13305348,0.475191,84.65,70.84,110.3808321222,129.22
2022-03-07 21:00:00,80.20458496,4.04258728,80.3064004954,0.45458496,0.13258728,0.473526,79.75,3.91,79.8457926255,134.93,79.94458496,3.99258728,80.0442216379,0.45458496,0.13258728,0.473526,79.49,3.86,79.5836647812,131.42,81.33458496,72.76258728,109.1316123692,0.45458496,0.13258728,0.473526,80.88,72.63,108.7046056982,129.22
2022-03-07 21:30:00,76.5051344,2.8756642,76.5591603543,0.4651344,0.13566419999999998,0.484515,76.04,2.74,76.0893501089,135.51,76.2451344,2.8456642,76.2982196674,0.4651344,0.13566419999999998,0.484515,75.78,2.71,75.8284412341,131.79,77.4651344,74.8056642,107.6881351125,0.4651344,0.13566419999999998,0.484515,77.0,74.67,107.2595399021,129.76
2022-03-07 22:00:00,72.13969984,1.65407912,72.1586604001,0.45969984,0.13407912,0.478854,71.68,1.52,71.6961142601,135.99,71.90969984,1.61407912,71.9278123015,0.45969984,0.13407912,0.478854,71.45,1.48,71.4653265577,132.15,72.89969984,77.29407912,106.2484865952,0.45969984,0.13407912,0.478854,72.44,77.16,105.8358124644,130.26
2022-03-07 22:30:00,67.31225728,0.36482504,67.3132459286,0.46225728,0.13482504,0.481518,66.85,0.23,66.8503956608,136.62,67.08225728,0.39482504,67.0834191779,0.46225728,0.13482504,0.481518,66.62,0.26,66.6205073532,132.58,67.77225728,78.32482504,103.5753690526,0.46225728,0.13482504,0.481518,67.31,78.19,103.1712760413,130.87
2022-03-07 23:00:00,62.42348608,1.68643344,62.4462622751,0.43348608,0.12643344,0.451548,61.99,1.56,62.0096258657,136.33,62.21348608,1.7164334399999999,62.2371592698,0.43348608,0.12643344,0.451548,61.78,1.5899999999999999,61.8004571181,132.42,62.61348608,78.40643344,100.3395108812,0.43348608,0.12643344,0.451548,62.18,78.28,99.9705496634,130.57
2022-03-07 23:30:00,58.03773184,3.10475512,58.1207176615,0.42773184000000003,0.12475512,0.445554,57.61,2.98,57.6870219373,135.6,57.84773184,3.12475512,57.9320651591,0.42773184000000003,0.12475512,0.445554,57.42,3.0,57.4983164971,131.9,57.92773184,78.71475512,97.7324653824,0.42773184000000003,0.12475512,0.445554,57.5,78.59,97.3788380502,129.82
2022-03-08 00:00:00,55.6783712,3.4449416,55.7848424047,0.4283712,0.1249416,0.44622000000000006,55.25,3.32,55.3496603422,135.36,55.4883712,3.4649416,55.5964491557,0.4283712,0.1249416,0.44622000000000006,55.06,3.34,55.1612110092,131.7,55.4283712,79.6249416,97.0177079645,0.4283712,0.1249416,0.44622000000000006,55.0,79.5,96.6708332435,129.59
2022-03-08 00:30:00,56.76124832,3.50578076,56.8694101392,0.43124832,0.12578076,0.449217,56.33,3.38,56.4313148881,135.83,56.57124832,3.51578076,56.6803921196,0.43124832,0.12578076,0.449217,56.14,3.39,56.2422590229,131.98,56.64124832,79.18578076,97.3581988629,0.43124832,0.12578076,0.449217,56.21,79.06,97.0054003651,130.06
2022-03-08 01:00:00,60.56220736,1.82606048,60.5897306249,0.43220736,0.12606048,0.450216,60.13,1.7000000000000002,60.1540264654,135.46,60.36220736,1.84606048,60.3904298434,0.43220736,0.12606048,0.450216,59.93,1.72,59.9546770486,131.73,60.96220736,79.27606048,100.0054223102,0.43220736,0.12606048,0.450216,60.53,79.15,99.6423775308,129.72
2022-03-08 01:30:00,60.95773184,1.69475512,60.981286195,0.42773184000000003,0.12475512,0.445554,60.53,1.57,60.5503575547,134.42,60.75773184,1.71475512,60.7819246443,0.42773184000000003,0.12475512,0.445554,60.33,1.5899999999999999,60.3509486255,131.29,61.43773184,79.73475512,100.6589592023,0.42773184000000003,0.12475512,0.445554,61.01,79.61,100.29941276,129.08
2022-03-08 02:00:00,59.52252704,1.81615372,59.5502278716,0.43252704000000003,0.12615372,0.450549,59.09,1.69,59.1141624317,134.42,59.32252704,1.83615372,59.3509365966,0.43252704000000003,0.12615372,0.450549,58.89,1.71,58.9148215647,131.29,59.84252704,80.58615372,100.3755757837,0.43252704000000003,0.12615372,0.450549,59.41,80.46,100.0167970893,129.08
2022-03-08 02:30:00,58.27220736,2.24606048,58.3154776906,0.43220736,0.12606048,0.450216,57.84,2.12,57.8788389655,134.93,58.08220736,2.26606048,58.1263953975,0.43220736,0.12606048,0.450216,57.65,2.14,57.6897053208,131.62,58.51220736,80.84606048,99.7986167503,0.43220736,0.12606048,0.450216,58.08,80.72,99.4434754019,129.57
2022-03-08 03:00:00,57.83252704,2.07615372,57.8697813898,0.43252704000000003,0.12615372,0.450549,57.4,1.9500000000000002,57.433113271,134.72,57.64252704,2.08615372,57.680264917,0.43252704000000003,0.12615372,0.450549,57.21,1.96,57.2435647038,131.51,58.03252704,80.75615372,99.4451132952,0.43252704000000003,0.12615372,0.450549,57.6,80.63,99.0906499121,129.44
2022-03-08 03:30:00,57.34124832,2.10578076,57.3799012853,0.43124832,0.12578076,0.449217,56.91,1.98,56.9444334417,135.45,57.15124832,2.12578076,57.1907696082,0.43124832,0.12578076,0.449217,56.72,2.0,56.7552499774,131.97,57.48124832,81.49578076,99.7279107878,0.43124832,0.12578076,0.449217,57.05,81.37,99.3769560814,130.12
2022-03-08 04:00:00,56.261568,2.775874,56.330005417,0.431568,0.12587399999999999,0.44955000000000006,55.83,2.65,55.8928564309,135.45,56.081568,2.795874,56.1512170907,0.431568,0.12587399999999999,0.44955000000000006,55.65,2.67,55.7140143949,131.97,56.251568,81.545874,99.0654756658,0.431568,0.12587399999999999,0.44955000000000006,55.82,81.42,98.7172163303,130.12
2022-03-08 04:30:00,55.7767728,2.4644754,55.8311922045,0.4267728,0.1244754,0.444555,55.35,2.34,55.3994413329,134.86,55.5867728,2.4844754,55.6422674622,0.4267728,0.1244754,0.444555,55.16,2.36,55.2104627765,131.63,55.8767728,81.1444754,98.5222798482,0.4267728,0.1244754,0.444555,55.45,81.02,98.1781182342,129.61
2022-03-08 05:00:00,55.01741216,2.56466188,55.0771561661,0.42741216,0.12466188,0.445221,54.59,2.44,54.6445029257,134.86,54.83741216,2.58466188,54.8982900411,0.42741216,0.12466188,0.445221,54.41,2.46,54.4655827106,131.63,55.02741216,81.68466188,98.4906090725,0.42741216,0.12466188,0.445221,54.6,81.56,98.1488339207,129.61
2022-03-08 05:30:00,57.01540416,1.8469928800000002,57.0453126403,0.43540416,0.12699288,0.453546,56.58,1.72,56.6061374764,135.08,56.83540416,1.86699288,56.8660604266,0.43540416,0.12699288,0.453546,56.4,1.74,56.426834042,131.77,57.20540416,80.49699288,98.7533499575,0.43540416,0.12699288,0.453546,56.77,80.37,98.3980172564,129.82
2022-03-08 06:00:00,59.253576,1.083543,59.2634822991,0.423576,0.123543,0.441225,58.83,0.96,58.837832217,134.8,59.043576,1.093543,59.0537018582,0.423576,0.123543,0.441225,58.62,0.97,58.6280248687,131.58,59.573576,79.493543,99.3389869896,0.423576,0.123543,0.441225,59.15,79.37,98.9864606903,129.56
2022-03-08 06:30:00,64.71773184,5.60475512,64.9599730178,0.42773184000000003,0.12475512,0.445554,64.29,5.48,64.5231315111,134.67,64.51773184,5.59475512,64.7598564439,0.42773184000000003,0.12475512,0.445554,64.09,5.47,64.3230052159,131.48,66.93773184,64.44475512,92.9181704854,0.42773184000000003,0.12475512,0.445554,66.51,64.32,92.5237401968,129.41
