Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-03-08 07:00:00,69.47303648,7.97088564,69.9288053354,0.48303648,0.14088564,0.503163,68.99,7.83,69.4329100643,134.53,69.24303648,7.97088564,69.7003093168,0.48303648,0.14088564,0.503163,68.76,7.83,69.2043820867,131.72,73.34303648,55.46088564,91.9516766355,0.48303648,0.14088564,0.503163,72.86,55.32,91.4815937771,129.75
2022-03-08 07:30:00,75.59687232,6.07533776,75.8406014841,0.80687232,0.23533776,0.840492,74.79,5.84,75.0176625869,136.31,75.36687232,6.06533776,75.610540042,0.80687232,0.23533776,0.840492,74.56,5.83,74.7875825254,133.2,79.92687232,52.62533776,95.6960348876,0.80687232,0.23533776,0.840492,79.12,52.39,94.8930266142,131.9
2022-03-08 08:00:00,79.24225632,4.67482476,79.3800300656,1.42225632,0.41482476,1.481517,77.82,4.26,77.9365126241,135.09,78.99225632,4.68482476,79.1310567448,1.42225632,0.41482476,1.481517,77.57,4.27,77.6874365647,132.39,83.77225632,51.14482476,98.150822863,1.42225632,0.41482476,1.481517,82.35,50.73,96.7215353476,130.7
2022-03-08 08:30:00,80.74080703999999,3.51731872,80.8173833556,2.15080704,0.62731872,2.240424,78.59,2.89,78.6431192159,135.61,80.49080704,3.5273187200000002,80.5680581577,2.15080704,0.62731872,2.240424,78.34,2.9,78.3936579067,132.69,85.54080704,51.23731872,99.7120479113,2.15080704,0.62731872,2.240424,83.39,50.61,97.5462157134,131.08
2022-03-08 09:00:00,81.2438832,3.2898826,81.3104660234,2.9138832,0.8498825999999999,3.035295,78.33,2.44,78.3679941047,135.27,80.9738832,3.3098826,81.0415022276,2.9138832,0.8498825999999999,3.035295,78.06,2.46,78.098752871,132.58,85.9038832,49.7198826,99.2549438295,2.9138832,0.8498825999999999,3.035295,82.99,48.87,96.3100046724,130.85
2022-03-08 09:30:00,82.40288352,2.9779243600000003,82.4566749627,3.59288352,1.04792436,3.742587,78.81,1.9300000000000002,78.8336286111,135.45,82.14288352,2.98792436,82.197208012,3.59288352,1.04792436,3.742587,78.55,1.94,78.5739530633,132.73,87.18288352,50.14792436,100.5766846564,3.59288352,1.04792436,3.742587,83.59,49.1,96.9437883518,130.83
2022-03-08 10:00:00,81.26386208,3.35237644,81.3329804443,4.05386208,1.18237644,4.222773,77.21,2.17,77.2404880875,135.45,81.01386208,3.37237644,81.0840229143,4.05386208,1.18237644,4.222773,76.96,2.19,76.9911533879,132.73,85.97386208,51.63237644,100.286625518,4.05386208,1.18237644,4.222773,81.92,50.45,96.2085697846,130.83
2022-03-08 10:30:00,80.13411136,4.27953248,80.2483034195,4.52411136,1.31953248,4.712616,75.61,2.96,75.6679172437,136.56,79.88411136,4.28953248,79.9991958502,4.52411136,1.31953248,4.712616,75.36,2.9699999999999998,75.4185023718,133.38,84.51411136,51.13953248,98.7820165883,4.52411136,1.31953248,4.712616,79.99,49.82,94.2360467125,131.8
2022-03-08 11:00:00,78.88201312,4.70808716,79.0223897296,4.86201312,1.41808716,5.064597,74.02,3.29,74.0930799738,136.56,78.65201312,4.72808716,78.7939970811,4.86201312,1.41808716,5.064597,73.79,3.31,73.864201072,133.38,83.15201312,51.60808716,97.8654788279,4.86201312,1.41808716,5.064597,78.29,50.19,92.9965601514,131.8
2022-03-08 11:30:00,78.54972512,4.77200316,78.6945444779,5.14972512,1.5020031600000001,5.364297,73.4,3.27,73.472803812,136.7,78.30972512,4.78200316,78.4555963752,5.14972512,1.5020031600000001,5.364297,73.16,3.2800000000000002,73.2334896069,133.46,82.75972512,51.82200316,97.6457480562,5.14972512,1.5020031600000001,5.364297,77.61,50.32,92.4954836735,131.97
2022-03-08 12:00:00,77.84102368,4.87321524,77.9934176346,5.29102368,1.5432152399999999,5.511483,72.55,3.33,72.6263822588,137.03,77.59102368,4.88321524,77.7445351571,5.29102368,1.5432152399999999,5.511483,72.3,3.34,72.3771068778,133.66,82.00102368,52.64321524,97.4447330304,5.29102368,1.5432152399999999,5.511483,76.71,51.1,92.1717641146,132.27
2022-03-08 12:30:00,77.26213248,4.66978864,77.4031268186,5.38213248,1.56978864,5.606388,71.88,3.1,71.9468164688,137.38,77.03213248,4.68978864,77.1747598111,5.38213248,1.56978864,5.606388,71.65,3.12,71.717898045,133.89,81.53213248,53.93978864,97.7598558983,5.38213248,1.56978864,5.606388,76.15,52.37,92.4199080285,132.63
2022-03-08 13:00:00,76.14334144,5.18055792,76.3193725473,5.21334144,1.52055792,5.430564,70.93,3.66,71.0243655375,137.24,75.91334144,5.19055792,76.0905861464,5.21334144,1.52055792,5.430564,70.7,3.67,70.7951898083,133.89,80.35334144,54.51055792,97.0981998047,5.21334144,1.52055792,5.430564,75.14,52.99,91.9454169603,132.69
2022-03-08 13:30:00,76.16107392,5.38864656,76.3514681745,5.00107392,1.45864656,5.209452,71.16,3.93,71.2684397191,137.24,75.92107392,5.40864656,76.113487128,5.00107392,1.45864656,5.209452,70.92,3.95,71.0299155286,133.89,80.39107392,54.67864656,97.2238610406,5.00107392,1.45864656,5.209452,75.39,53.22,92.2822870328,132.69
2022-03-08 14:00:00,75.16076448,5.51563964,75.3628741348,4.75076448,1.38563964,4.948713,70.41,4.13,70.5310215437,137.24,74.93076448,5.53563964,75.1349637105,4.75076448,1.38563964,4.948713,70.18,4.15,70.3025952579,133.85,79.37076448,54.82563964,96.4653772919,4.75076448,1.38563964,4.948713,74.62,53.44,91.7822313958,132.61
2022-03-08 14:30:00,74.30903712,5.54971916,74.5159874152,3.83903712,1.11971916,3.998997,70.47,4.43,70.6091056451,137.24,74.08903712,5.55971916,74.2973478565,3.83903712,1.11971916,3.998997,70.25,4.44,70.3901704786,133.85,78.58903712,54.45971916,95.6143177899,3.83903712,1.11971916,3.998997,74.75,53.34,91.8298322987,132.61
2022-03-08 15:00:00,74.04357344,5.67020892,74.2603665286,2.98357344,0.87020892,3.107889,71.06,4.8,71.2219320154,136.6,73.79357344,5.67020892,74.0110988315,2.98357344,0.87020892,3.107889,70.81,4.8,70.9725024217,133.44,78.39357344,54.81020892,95.6541235836,2.98357344,0.87020892,3.107889,75.41,53.94,92.7156497038,132.01
2022-03-08 15:30:00,73.75981824,5.30578032,73.9504029171,1.9398182400000001,0.56578032,2.020644,71.82,4.74,71.9762460816,137.03,73.52981824,5.32578032,73.7224396397,1.9398182400000001,0.56578032,2.020644,71.59,4.76,71.7480710542,133.7,78.30981824,53.77578032,94.996116667,1.9398182400000001,0.56578032,2.020644,76.37,53.21,93.0788966415,132.39
2022-03-08 16:00:00,77.47524352,5.20027936,77.6495734947,1.23524352,0.36027936,1.286712,76.24,4.84,76.3934761613,136.02,77.23524352,5.19027936,77.4094428441,1.23524352,0.36027936,1.286712,76.0,4.83,76.1533249438,133.05,81.26524352,58.29027936,100.0089819578,1.23524352,0.36027936,1.286712,80.03,57.93,98.7961831247,131.4
2022-03-08 16:30:00,82.20483456,7.12641008,82.5131537736,0.60483456,0.17641008,0.6300359999999999,81.6,6.95,81.8954363808,136.28,81.93483456,7.07641008,82.2398485772,0.60483456,0.17641008,0.6300359999999999,81.33,6.9,81.6221716202,132.3,83.58483456,71.36641008,109.907183824,0.60483456,0.17641008,0.6300359999999999,82.98,71.19,109.3329616355,130.35
2022-03-08 17:00:00,84.37930016,6.75729588,84.6494379373,0.53930016,0.15729588,0.561771,83.84,6.6,84.0993793081,136.28,84.10930016,6.69729588,84.3755186385,0.53930016,0.15729588,0.561771,83.57,6.54,83.8255122263,132.3,85.66930016,70.32729588,110.8384298684,0.53930016,0.15729588,0.561771,85.13,70.17,110.3220095901,130.35
2022-03-08 17:30:00,86.14774176,6.78517468,86.4145358478,0.49774176000000003,0.14517468,0.518481,85.65,6.64,85.9069968047,136.08,85.86774176,6.72517468,86.1306974861,0.49774176000000003,0.14517468,0.518481,85.37,6.58,85.6232053827,132.09,87.45774176,70.53517468,112.35687545,0.49774176000000003,0.14517468,0.518481,86.96,70.39,111.8784773761,130.03
2022-03-08 18:00:00,87.39129824,6.90454532,87.6636284564,0.46129824,0.13454532,0.480519,86.93,6.77,87.1932210668,0.003,87.11129824,6.84454532,87.3797807373,0.46129824,0.13454532,0.480519,86.65,6.71,86.9094160606,0.003,88.70129824,70.18454532,113.1096402224,0.46129824,0.13454532,0.480519,88.24,70.05,112.6645467749,0.003
2022-03-08 18:30:00,88.38906048,6.83389264,88.6528516245,0.45906048,0.13389264,0.478188,87.93,6.7,88.1848904291,136.08,88.10906048,6.77389264,88.3690678924,0.45906048,0.13389264,0.478188,87.65,6.64,87.9011495943,132.12,89.73906048,69.71389264,113.6359353499,0.45906048,0.13389264,0.478188,89.28,69.58,113.1914078011,130.02
2022-03-08 19:00:00,87.06883072,6.22090896,87.290784114,0.44883072,0.13090896,0.467532,86.62,6.09,86.8338211759,135.48,86.77883072,6.17090896,86.9979630711,0.44883072,0.13090896,0.467532,86.33,6.04,86.5410336199,131.75,88.35883072,69.54090896,112.4420783568,0.44883072,0.13090896,0.467532,87.91,69.41,112.0085541376,129.46
2022-03-08 19:30:00,84.91650304,6.01314672,85.1291396763,0.45650304,0.13314672,0.475524,84.46,5.88,84.664431729,134.83,84.63650304,5.95314672,84.8456103915,0.45650304,0.13314672,0.475524,84.18,5.82,84.3809504568,131.31,86.16650304,73.25314672,113.0959316268,0.45650304,0.13314672,0.475524,85.71,73.12,112.6620543928,128.88
2022-03-08 20:00:00,81.4623472,6.9619346,81.759296381,0.4523472,0.13193459999999999,0.471195,81.01,6.83,81.2974107829,136.8,81.2023472,6.9219346,81.4968365607,0.4523472,0.13193459999999999,0.471195,80.75,6.79,81.0349714629,132.68,83.9823472,65.7819346,106.6784774964,0.4523472,0.13193459999999999,0.471195,83.53,65.65,106.2411568085,130.81
2022-03-08 20:30:00,78.03298656,7.65212108,78.4072824966,0.45298656,0.13212108,0.471861,77.58,7.52,77.9436129519,135.52,77.78298656,7.64212108,78.1575013213,0.45298656,0.13212108,0.471861,77.33,7.51,77.6938157127,132.23,82.94298656,52.30212108,98.0563658768,0.45298656,0.13212108,0.471861,82.49,52.17,97.6028124595,130.08
2022-03-08 21:00:00,75.67746208,2.48342644,75.7181990921,0.45746208,0.13342644,0.476523,75.22,2.35,75.256700034,135.82,75.41746208,2.50342644,75.4590003282,0.45746208,0.13342644,0.476523,74.96,2.37,74.9974566235,133.04,78.27746208,65.26342644,101.91504256179999,0.45746208,0.13342644,0.476523,77.82,65.13,101.4784179025,131.24
2022-03-08 21:30:00,71.77321632,3.72510476,71.8698197186,0.46321632,0.13510476,0.482517,71.31,3.59,71.4003095231,135.67,71.54321632,3.73510476,71.6406505343,0.46321632,0.13510476,0.482517,71.08,3.6,71.1711064969,132.43,74.19321632,66.14510476,99.3972244664,0.46321632,0.13510476,0.482517,73.73,66.01,98.9617754489,130.36
2022-03-08 22:00:00,67.33746208,5.16342644,67.5351373137,0.45746208,0.13342644,0.476523,66.88,5.03,67.068884738,135.07,67.11746208,5.18342644,67.3173203991,0.45746208,0.13342644,0.476523,66.66,5.05,66.8510142032,132.07,69.42746208,68.21342644,97.3305914785,0.45746208,0.13342644,0.476523,68.97,68.08,96.9110277523,129.85
2022-03-08 22:30:00,63.20129824,5.91454532,63.4774443843,0.46129824,0.13454532,0.480519,62.74,5.78,63.0056822834,135.53,62.97129824,5.91454532,63.2484485847,0.46129824,0.13454532,0.480519,62.51,5.78,62.776655693,132.4,65.16129824,70.46454532,95.9752412629,0.46129824,0.13454532,0.480519,64.7,70.33,95.563585638,130.33
2022-03-08 23:00:00,59.0483712,7.1449416,59.4790747393,0.4283712,0.1249416,0.44622000000000006,58.62,7.02,59.038841452,135.53,58.8583712,7.1549416,59.2916608775,0.4283712,0.1249416,0.44622000000000006,58.43,7.03,58.8513874093,132.55,60.6183712,70.7349416,93.1558848925,0.4283712,0.1249416,0.44622000000000006,60.19,70.61,92.7825856505,130.51
2022-03-08 23:30:00,54.73709248,8.49456864,55.3923008147,0.42709248,0.12456864000000001,0.444888,54.31,8.37,54.9511874303,135.89,54.54709248,8.49456864,55.2045559207,0.42709248,0.12456864000000001,0.444888,54.12,8.37,54.7634120559,132.66,55.99709248,72.77456864,91.8248997111,0.42709248,0.12456864000000001,0.444888,55.57,72.65,91.466099731,130.66
2022-03-09 00:00:00,51.99604352,9.13717936,52.7927702284,0.43604352,0.12717936,0.454212,51.56,9.01,52.3413192421,136.8,51.81604352,9.12717936,52.6137602642,0.43604352,0.12717936,0.454212,51.38,9.0,52.1622890602,133.25,53.13604352,73.43717936,90.6446823223,0.43604352,0.12717936,0.454212,52.7,73.31,90.2864668707,131.53
2022-03-09 00:30:00,52.47805152,8.75484836,53.2033200199,0.42805152,0.12484836,0.445887,52.05,8.63,52.7605856677,136.46,52.30805152,8.76484836,53.0372965053,0.42805152,0.12484836,0.445887,51.88,8.64,52.5945244298,133.05,53.67805152,72.52484836,90.2285256702,0.42805152,0.12484836,0.445887,53.25,72.4,89.8739255847,131.26
2022-03-09 01:00:00,56.26741216,8.81466188,56.9536648096,0.42741216,0.12466188,0.445221,55.84,8.69,56.5121376343,135.78,56.08741216,8.80466188,56.774288843,0.42741216,0.12466188,0.445221,55.66,8.68,56.3327435867,132.6,57.57741216,69.63466188,90.355655751,0.42741216,0.12466188,0.445221,57.15,69.51,89.9875691415,130.56
2022-03-09 01:30:00,56.66005952,8.84251736,57.345901842,0.42005952,0.12251736,0.437562,56.24,8.72,56.9120022491,134.86,56.46005952,8.84251736,57.1483021118,0.42005952,0.12251736,0.437562,56.04,8.72,56.7143720762,131.83,57.93005952,70.61251736,91.3346560945,0.42005952,0.12251736,0.437562,57.51,70.49,90.9738434936,129.5
2022-03-09 02:00:00,55.391568,9.135874,56.1399144927,0.431568,0.12587399999999999,0.44955000000000006,54.96,9.01,55.6936414683,136.07,55.201568,9.135874,55.9524557406,0.431568,0.12587399999999999,0.44955000000000006,54.77,9.01,55.5061528121,132.58,56.591568,71.395874,91.1042062307,0.431568,0.12587399999999999,0.44955000000000006,56.16,71.27,90.7378559368,130.63
2022-03-09 02:30:00,54.48188768,8.93596724,55.2098505313,0.43188768,0.12596724,0.449883,54.05,8.81,54.7632961024,136.6,54.30188768,8.92596724,55.0306087262,0.43188768,0.12596724,0.449883,53.87,8.8,54.5840352118,132.94,55.59188768,70.99596724,90.1714219704,0.43188768,0.12596724,0.449883,55.16,70.87,89.8063611333,131.24
2022-03-09 03:00:00,54.09220736,8.84606048,54.810762475,0.43220736,0.12606048,0.450216,53.66,8.72,54.3639034654,136.23,53.91220736,8.85606048,54.6347500191,0.43220736,0.12606048,0.450216,53.48,8.73,54.1878519596,132.65,55.23220736,71.35606048,90.2346058732,0.43220736,0.12606048,0.450216,54.8,71.23,89.8707566453,130.82
2022-03-09 03:30:00,53.28805152,8.37484836,53.9421404827,0.42805152,0.12484836,0.445887,52.86,8.25,53.4999261682,136.36,53.09805152,8.36484836,53.7528953946,0.42805152,0.12484836,0.445887,52.67,8.24,53.3106602848,132.72,54.57805152,72.28484836,90.5751787751,0.42805152,0.12484836,0.445887,54.15,72.16,90.2180031923,130.89
2022-03-09 04:00:00,52.21188768,8.68596724,52.9294553345,0.43188768,0.12596724,0.449883,51.78,8.56,52.4827781277,136.02,52.04188768,8.69596724,52.7634145932,0.43188768,0.12596724,0.449883,51.61,8.57,52.3166990549,132.59,53.39188768,72.95596724,90.4061216177,0.43188768,0.12596724,0.449883,52.96,72.83,90.0498223208,130.7
2022-03-09 04:30:00,51.75220736,8.46606048,52.4401100941,0.43220736,0.12606048,0.450216,51.32,8.34,51.9932495618,136.37,51.58220736,8.46606048,52.2723473376,0.43220736,0.12606048,0.450216,51.15,8.34,51.825458029800004,132.82,52.95220736,72.25606048,89.5816640858,0.43220736,0.12606048,0.450216,52.52,72.13,89.2249253292,131.0
2022-03-09 05:00:00,51.79252704,8.42615372,52.4734782886,0.43252704000000003,0.12615372,0.450549,51.36,8.3,52.0263356388,135.74,51.61252704,8.41615372,52.294211829700004,0.43252704000000003,0.12615372,0.450549,51.18,8.29,51.8470490964,132.41,52.95252704,72.60615372,89.8644739479,0.43252704000000003,0.12615372,0.450549,52.52,72.48,89.508104661,130.34
2022-03-09 05:30:00,52.62741216,8.17466188,53.2585167603,0.42741216,0.12466188,0.445221,52.2,8.05,52.8170663706,136.66,52.45741216,8.17466188,53.0905376444,0.42741216,0.12466188,0.445221,52.03,8.05,52.649058871,132.98,53.81741216,72.69466188,90.4479282098,0.42741216,0.12466188,0.445221,53.39,72.57,90.0938233177,131.2
2022-03-09 06:00:00,55.05869088,7.50503484,55.5678413236,0.42869088,0.12503484,0.446553,54.63,7.38,55.1262305985,136.66,54.86869088,7.51503484,55.3809442636,0.42869088,0.12503484,0.446553,54.44,7.39,54.9392910402,132.98,56.38869088,72.50503484,91.8513175535,0.42869088,0.12503484,0.446553,55.96,72.38,91.4898136406,131.2
2022-03-09 06:30:00,61.17901056,5.50512808,61.4261977358,0.42901056,0.12512808,0.446886,60.75,5.38,60.9877602474,137.27,60.97901056,5.49512808,61.2261068621,0.42901056,0.12512808,0.446886,60.55,5.37,60.7876582869,133.37,62.86901056,67.56512808,92.2906226074,0.42901056,0.12512808,0.446886,62.44,67.44,91.9070574004,131.73
2022-03-09 07:00:00,66.08723232,4.08044276,66.2130824599,0.44723232,0.13044276,0.465867,65.64,3.95,65.7587416242,135.81,65.86723232,4.10044276,65.9947416415,0.44723232,0.13044276,0.465867,65.42,3.9699999999999998,65.5403486411,132.29,67.85723232,65.14044276,94.0631769669,0.44723232,0.13044276,0.465867,67.41,65.01,93.6504575536,130.14
2022-03-09 07:30:00,71.72428512,2.31333316,71.7615815481,0.59428512,0.17333316000000001,0.619047,71.13,2.14,71.1621844802,136.07,71.49428512,2.33333316,71.532351062,0.59428512,0.17333316000000001,0.619047,70.9,2.16,70.9328950488,132.37,73.86428512,63.60333316,97.474697257,0.59428512,0.17333316000000001,0.619047,73.27,63.43,96.9115978611,130.25
2022-03-09 08:00:00,74.43089792,1.08442856,74.4387973471,1.18089792,0.34442856,1.230102,73.25,0.74,73.2537377886,135.95,74.19089792,1.1044285600000001,74.1991178965,1.18089792,0.34442856,1.230102,73.01,0.76,73.0139555154,132.3,76.78089792,61.62442856,98.4524071862,1.18089792,0.34442856,1.230102,75.6,61.28,97.3169995427,130.13
2022-03-09 08:30:00,76.79967872,1.23657296,76.8096332772,1.59967872,0.46657296000000004,1.666332,75.2,0.77,75.2039420509,134.86,76.54967872,1.19657296,76.5590301596,1.59967872,0.46657296000000004,1.666332,74.95,0.73,74.9535549524,131.62,79.41967872,63.02657296,101.3895175404,1.59967872,0.46657296000000004,1.666332,77.82,62.56,99.8484151101,129.12
2022-03-09 09:00:00,76.50892864,1.66843752,76.527118366,2.42892864,0.70843752,2.530134,74.08,0.96,74.0862200412,136.49,76.26892864,1.63843752,76.2865253724,2.42892864,0.70843752,2.530134,73.84,0.93,73.8458563496,132.8,79.04892864,62.80843752,100.9635228329,2.42892864,0.70843752,2.530134,76.62,62.1,98.6257288946,130.77
2022-03-09 09:30:00,76.89993664,2.32748152,76.9351507795,3.41993664,0.99748152,3.562434,73.48,1.33,73.4920356229,135.46,76.66993664,2.29748152,76.7043519347,3.41993664,0.99748152,3.562434,73.25,1.3,73.261534928,132.18,79.42993664,62.04748152,100.7918885507,3.41993664,0.99748152,3.562434,76.01,61.05,97.4916540018,129.88
2022-03-09 10:00:00,76.57674912,2.55363516,76.6193158304,4.12674912,1.20363516,4.298697,72.45,1.35,72.4625765482,135.46,76.32674912,2.52363516,76.3684579237,4.12674912,1.20363516,4.298697,72.2,1.32,72.2120654739,132.18,78.98674912,62.19363516,100.533351635,4.12674912,1.20363516,4.298697,74.86,60.99,96.5598244613,129.88
2022-03-09 10:30:00,75.6364592,2.3048006,75.6715670917,4.3364592,1.2648006,4.517145,71.3,1.04,71.3075844493,135.46,75.4064592,2.2648006,75.4404626897,4.3364592,1.2648006,4.517145,71.07,1.0,71.0770349691,132.24,78.0264592,62.8748006,100.2066309472,4.3364592,1.2648006,4.517145,73.69,61.61,96.0521118977,129.98
2022-03-09 11:00:00,75.45419168,2.46288924,75.4943763832,4.12419168,1.20288924,4.2960329999999995,71.33,1.26,71.3411276894,135.86,75.21419168,2.44288924,75.253852645,4.12419168,1.20288924,4.2960329999999995,71.09,1.24,71.1008136381,132.51,77.82419168,62.99288924,100.1234683051,4.12419168,1.20288924,4.2960329999999995,73.7,61.79,96.1753299968,130.43
2022-03-09 11:30:00,75.19771744,2.92100092,75.2544281392,4.8377174400000005,1.41100092,5.039289,70.36,1.51,70.3762012331,136.37,74.97771744,2.8910009199999998,75.0334325406,4.8377174400000005,1.41100092,5.039289,70.14,1.48,70.1556127477,132.85,77.49771744,62.56100092,99.5980674738,4.8377174400000005,1.41100092,5.039289,72.66,61.15,94.9673528114,131.05
2022-03-09 12:00:00,75.62287296,2.67417128,75.6701401265,4.16287296,1.21417128,4.336326,71.46,1.46,71.4749130814,135.92,75.39287296,2.63417128,75.4388769236,4.16287296,1.21417128,4.336326,71.23,1.42,71.2441527425,132.57,78.04287296,62.60417128,100.0498489829,4.16287296,1.21417128,4.336326,73.88,61.39,96.0572043108,130.61
2022-03-09 12:30:00,75.94572064,2.50041852,75.9868710785,3.63572064,1.06041852,3.787209,72.31,1.44,72.3243368445,136.21,75.70572064,2.47041852,75.7460170919,3.63572064,1.06041852,3.787209,72.07,1.4100000000000001,72.0837915207,132.75,78.43572064,62.10041852,100.0431119702,3.63572064,1.06041852,3.787209,74.8,61.04,96.5449201149,130.88
2022-03-09 13:00:00,74.71949568,2.12568624,74.7497262648,4.81949568,1.40568624,5.020308,69.9,0.72,69.9037080562,135.75,74.48949568,2.09568624,74.5189698498,4.81949568,1.40568624,5.020308,69.67,0.6900000000000001,69.6734167384,132.46,76.94949568,63.79568624,99.9555624677,4.81949568,1.40568624,5.020308,72.13,62.39,95.3690148843,130.46
2022-03-09 13:30:00,75.372624,2.133682,75.4028185648,3.372624,0.983682,3.51315,72.0,1.15,72.0091834421,136.47,75.142624,2.103682,75.1720654204,3.372624,0.983682,3.51315,71.77,1.12,71.7787384955,132.93,77.922624,64.453682,101.1247371042,3.372624,0.983682,3.51315,74.55,63.47,97.9088525109,131.2
2022-03-09 14:00:00,73.9291568,2.0980874,73.9589223549,4.0391568,1.1780874,4.207455,69.89,0.92,69.8960549674,136.97,73.7091568,2.0680874,73.7381636716,4.0391568,1.1780874,4.207455,69.67,0.89,69.6756844243,133.31,76.4191568,65.2180874,100.4653494999,4.0391568,1.1780874,4.207455,72.38,64.04,96.6436029957,131.76
2022-03-09 14:30:00,73.44994656,1.89790108,73.4744627621,3.48994656,1.01790108,3.635361,69.96,0.88,69.9655343723,136.12,73.20994656,1.87790108,73.2340275267,3.48994656,1.01790108,3.635361,69.72,0.86,69.7253038717,132.81,76.01994656,64.97790108,100.0057993506,3.48994656,1.01790108,3.635361,72.53,63.96,96.7030635502,131.0
2022-03-09 15:00:00,73.25898784,1.51428812,73.2746365931,3.16898784,0.92428812,3.3010289999999998,70.09,0.59,70.0924831919,136.12,73.03898784,1.48428812,73.0540680313,3.16898784,0.92428812,3.3010289999999998,69.87,0.56,69.8722441317,132.81,75.82898784,65.55428812,100.2367202564,3.16898784,0.92428812,3.3010289999999998,72.66,64.63,97.2446013926,131.0
2022-03-09 15:30:00,72.62564192,1.00039556,72.6325316616,2.43564192,0.71039556,2.537127,70.19,0.29,70.1905990856,136.47,72.39564192,0.98039556,72.4022799673,2.43564192,0.71039556,2.537127,69.96,0.27,69.9605210101,133.03,75.26564192,65.57039556,99.8218093781,2.43564192,0.71039556,2.537127,72.83,64.86,97.5245020495,131.34
2022-03-09 16:00:00,74.72431456,0.6779250800000001,74.7273896833,1.12431456,0.32792508,1.171161,73.6,0.35000000000000003,73.6008321964,136.36,74.48431456,0.65792508,74.4872202521,1.12431456,0.32792508,1.171161,73.36,0.33,73.3607422263,133.0,77.60431456,64.07792508,100.6400025879,1.12431456,0.32792508,1.171161,76.48,63.75,99.5653197655,131.23
2022-03-09 16:30:00,76.44218656,0.65522108,76.4449946088,1.25218656,0.36522108000000003,1.304361,75.19,0.29,75.1905592478,135.89,76.19218656,0.65522108,76.1950038222,1.25218656,0.36522108000000003,1.304361,74.94,0.29,74.9405611135,132.63,79.08218656,61.41522108,100.1290248201,1.25218656,0.36522108000000003,1.304361,77.83,61.05,98.917194663,130.67
2022-03-09 17:00:00,77.87934976,0.51939368,77.8810817133,0.88934976,0.25939368,0.926406,76.99,0.26,76.9904390168,135.14,77.62934976,0.48939368,77.6308923711,0.88934976,0.25939368,0.926406,76.74,0.23,76.7403446695,131.97,80.64934976,63.91939368,102.9077572641,0.88934976,0.25939368,0.926406,79.76,63.66,102.0502484073,129.78
2022-03-09 17:30:00,80.01799136,0.30899748,80.0185879701,0.64799136,0.18899748,0.674991,79.37,0.12,79.3700907143,136.84,79.75799136,0.27899748,79.7584793321,0.64799136,0.18899748,0.674991,79.11,0.09,79.1100511945,133.15,82.87799136,63.73899748,104.5534373018,0.64799136,0.18899748,0.674991,82.23,63.55,103.9248545825,131.48
2022-03-09 18:00:00,81.72655296,0.7519112800000001,81.7300118029,0.48655296000000003,0.14191128,0.506826,81.24,0.61,81.2422900957,136.84,81.46655296,0.71191128,81.469663488,0.48655296000000003,0.14191128,0.506826,80.98,0.5700000000000001,80.982006026,133.15,84.67655296,61.97191128,104.931579655,0.48655296000000003,0.14191128,0.506826,84.19,61.83,104.4552775115,131.48
2022-03-09 18:30:00,84.99978976,0.91118868,85.0046735424,0.44978976,0.13118868,0.468531,84.55,0.78,84.5535977945,135.45,84.72978976,0.8911886800000001,84.7344763956,0.44978976,0.13118868,0.468531,84.28,0.76,84.2834266033,132.24,87.91978976,59.40118868,106.1055636997,0.44978976,0.13118868,0.468531,87.47,59.27,105.659518265,130.16
2022-03-09 19:00:00,85.09138816,0.59165488,85.0934450736,0.45138816,0.13165488,0.470196,84.64,0.46,84.6412499908,135.18,84.80138816,0.56165488,84.8032481104,0.45138816,0.13165488,0.470196,84.35,0.43,84.3510960213,131.91,88.04138816,59.85165488,106.4589433585,0.45138816,0.13165488,0.470196,87.59,59.72,106.0117281248,129.65
2022-03-09 19:30:00,82.40851104,0.49081572,82.4099726483,0.44851104,0.13081572,0.467199,81.96,0.36,81.9607906258,135.44,82.14851104,0.51081572,82.1500992013,0.44851104,0.13081572,0.467199,81.7,0.38,81.7008837162,132.06,85.23851104,59.65081572,104.0376065679,0.44851104,0.13081572,0.467199,84.79,59.52,103.5952436167,129.9
2022-03-09 20:00:00,78.727552,8.160536,79.1493638112,0.447552,0.13053599999999999,0.4662,78.28,8.03,78.6907828148,134.03,78.477552,8.170536,78.9017352562,0.447552,0.13053599999999999,0.4662,78.03,8.04,78.4431163328,131.19,83.427552,48.990536,96.7482767303,0.447552,0.13053599999999999,0.4662,82.98,48.86,96.2963135328,128.57
2022-03-09 20:30:00,75.37947008,17.62109544,77.4116755667,0.44947008,0.13109544,0.468198,74.93,17.49,76.9441680701,134.31,75.12947008,17.58109544,77.1591355017,0.44947008,0.13109544,0.468198,74.68,17.45,76.6916220979,131.89,82.83947008,34.28109544,89.6525030755,0.44947008,0.13109544,0.468198,82.39,34.15,89.1870764181,129.57
2022-03-09 21:00:00,72.41723232,18.39044276,74.7158880145,0.44723232,0.13044276,0.465867,71.97,18.26,74.2503097637,134.68,72.19723232,18.35044276,74.4928124329,0.44723232,0.13044276,0.465867,71.75,18.22,74.0272308006,132.9,79.59723232,35.19044276,87.0292287375,0.44723232,0.13044276,0.465867,79.15,35.06,86.5674655976,131.03
2022-03-09 21:30:00,69.32810144,13.46361292,70.6233284555,0.45810144,0.13361292,0.477189,68.87,13.33,70.1481703254,134.8,69.10810144,13.42361292,70.3997377017,0.45810144,0.13361292,0.477189,68.65,13.29,69.9245779394,133.0,74.42810144,48.93361292,89.0732325526,0.45810144,0.13361292,0.477189,73.97,48.8,88.6171591736,131.14
2022-03-09 22:00:00,66.25682272,10.28323996,67.0500677183,0.45682272,0.13323996,0.475857,65.8,10.15,66.5782434433,135.33,66.03682272,10.27323996,66.8311410514,0.45682272,0.13323996,0.475857,65.58,10.14,66.3592947521,132.95,69.84682272,58.13323996,90.8738258924,0.45682272,0.13323996,0.475857,69.39,58.0,90.4376696958,131.08
2022-03-09 22:30:00,61.91586368,11.12296024,62.9070299708,0.45586368,0.13296024,0.474858,61.46,10.99,62.4348596539,135.75,61.69586368,11.10296024,62.6869629294,0.45586368,0.13296024,0.474858,61.24,10.97,62.2147771836,132.87,65.29586368,59.50296024,88.3411121225,0.45586368,0.13296024,0.474858,64.84,59.37,87.9148593811,130.96
2022-03-09 23:00:00,57.90869088,11.83503484,59.1057064005,0.42869088,0.12503484,0.446553,57.48,11.71,58.6606725157,134.96,57.71869088,11.83503484,58.919566585,0.42869088,0.12503484,0.446553,57.29,11.71,58.4745089761,132.43,61.00869088,60.46503484,85.8957554312,0.42869088,0.12503484,0.446553,60.58,60.34,85.5035203954,130.31
2022-03-09 23:30:00,53.84805152,13.49484836,55.513273951,0.42805152,0.12484836,0.445887,53.42,13.37,55.0677155873,135.24,53.66805152,13.46484836,55.3313825538,0.42805152,0.12484836,0.445887,53.24,13.34,54.8858196623,132.6,56.49805152,62.11484836,83.9659705615,0.42805152,0.12484836,0.445887,56.07,61.99,83.5859138851,130.57
2022-03-10 00:00:00,51.131568,13.065874,52.7745611969,0.431568,0.12587399999999999,0.44955000000000006,50.7,12.94,52.325267319,136.86,50.971568,13.055874,52.6170750829,0.431568,0.12587399999999999,0.44955000000000006,50.54,12.93,52.1677726187,133.58,53.411568,65.845874,84.7848731735,0.431568,0.12587399999999999,0.44955000000000006,52.98,65.72,84.4156312539,132.0
2022-03-10 00:30:00,51.78773184,3.2647551200000002,51.8905366625,0.42773184000000003,0.12475512,0.445554,51.36,3.14,51.4558956778,137.35,51.61773184,3.27475512,51.7215067588,0.42773184000000003,0.12475512,0.445554,51.19,3.15,51.2868267687,133.9,51.47773184,84.01475512,98.5313957745,0.42773184000000003,0.12475512,0.445554,51.05,83.89,98.2020091444,132.47
2022-03-10 01:00:00,55.41805152,3.14484836,55.5072112926,0.42805152,0.12484836,0.445887,54.99,3.02,55.0728653694,136.36,55.24805152,3.16484836,55.3386254067,0.42805152,0.12484836,0.445887,54.82,3.04,54.9042257026,132.54,55.18805152,81.09484836,98.0922803339,0.42805152,0.12484836,0.445887,54.76,80.97,97.748649607,130.5
2022-03-10 01:30:00,55.75284672,3.11624696,55.8398684857,0.43284672,0.12624696,0.450882,55.32,2.99,55.4007445798,135.6,55.56284672,3.14624696,55.6518535681,0.43284672,0.12624696,0.450882,55.13,3.02,55.2126552522,131.91,55.51284672,80.97624696,98.177536752,0.43284672,0.12624696,0.450882,55.08,80.85,97.8290800325,129.6
2022-03-10 02:00:00,54.52741216,3.36466188,54.6311232397,0.42741216,0.12466188,0.445221,54.1,3.24,54.1969334926,135.78,54.34741216,3.37466188,54.4520849123,0.42741216,0.12466188,0.445221,53.92,3.25,54.0178572326,131.99,54.18741216,81.85466188,98.1654792077,0.42741216,0.12466188,0.445221,53.76,81.73,97.8260215894,129.73
2022-03-10 02:30:00,53.22805152,3.54484836,53.3459597206,0.42805152,0.12484836,0.445887,52.8,3.42,52.9106454317,136.24,53.06805152,3.57484836,53.1883223361,0.42805152,0.12484836,0.445887,52.64,3.45,52.7529345155,132.3,52.77805152,82.03484836,97.5460868907,0.42805152,0.12484836,0.445887,52.35,81.91,97.2099305627,130.14
2022-03-10 03:00:00,52.28220736,3.77606048,52.418392184300004,0.43220736,0.12606048,0.450216,51.85,3.65,51.9783127852,136.24,52.11220736,3.79606048,52.2502845074,0.43220736,0.12606048,0.450216,51.68,3.67,51.8101466896,132.3,51.77220736,82.56606048,97.4551989281,0.43220736,0.12606048,0.450216,51.34,82.44,97.1192524683,130.14
2022-03-10 03:30:00,51.281568,3.895874,51.4293403687,0.431568,0.12587399999999999,0.44955000000000006,50.85,3.77,50.9895616769,136.57,51.111568,3.915874,51.2613543774,0.431568,0.12587399999999999,0.44955000000000006,50.68,3.79,50.8215161128,132.49,50.721568,82.955874,97.233504984,0.431568,0.12587399999999999,0.44955000000000006,50.29,82.83,96.9014602573,130.5
2022-03-10 04:00:00,50.20293664,4.15335652,50.3744500482,0.42293664000000003,0.12335652,0.440559,49.78,4.03,49.9428603506,136.79,50.05293664,4.1733565200000005,50.2266201424,0.42293664000000003,0.12335652,0.440559,49.63,4.05,49.7949736419,132.64,49.55293664,83.44335652,97.0478607542,0.42293664000000003,0.12335652,0.440559,49.13,83.32,96.7263113119,130.72
2022-03-10 04:30:00,49.69773184,4.19475512,49.8744475715,0.42773184000000003,0.12475512,0.445554,49.27,4.07,49.4378175085,136.97,49.53773184,4.21475512,49.7167078211,0.42773184000000003,0.12475512,0.445554,49.11,4.09,49.280018263,132.76,49.02773184,83.06475512,96.4545075801,0.42773184000000003,0.12475512,0.445554,48.6,82.94,96.1301388743,130.88
2022-03-10 05:00:00,49.41188768,4.06596724,49.5788940346,0.43188768,0.12596724,0.449883,48.98,3.94,49.1382132357,136.6,49.24188768,4.07596724,49.4102925637,0.43188768,0.12596724,0.449883,48.81,3.95,48.969568101,132.53,48.70188768,83.01596724,96.2472060913,0.43188768,0.12596724,0.449883,48.27,82.89,95.9205139686,130.52
2022-03-10 05:30:00,50.7367728,3.7444754,50.8747600503,0.4267728,0.1244754,0.444555,50.31,3.62,50.4400683981,134.41,50.5667728,3.7744754,50.7074469477,0.4267728,0.1244754,0.444555,50.14,3.65,50.27267747,131.09,50.1567728,80.0144754,94.435258941,0.4267728,0.1244754,0.444555,49.73,79.89,94.1035865416,128.39
2022-03-10 06:00:00,52.95389568,2.95363624,53.0362049427,0.42389568,0.12363624000000001,0.441558,52.53,2.83,52.6061764435,134.41,52.78389568,2.9736362400000003,52.8675907872,0.42389568,0.12363624000000001,0.441558,52.36,2.85,52.437506615,131.09,52.52389568,79.25363624,95.0783806902,0.42389568,0.12363624000000001,0.441558,52.1,79.13,94.7415795731,128.39
2022-03-10 06:30:00,58.12869088,12.14503484,59.3838915421,0.42869088,0.12503484,0.446553,57.7,12.02,58.9387003589,134.41,57.93869088,12.13503484,59.1958695473,0.42869088,0.12503484,0.446553,57.51,12.01,58.7506612729,131.09,60.67869088,54.84503484,81.7916950155,0.42869088,0.12503484,0.446553,60.25,54.72,81.3900540607,128.39
2022-03-10 07:00:00,63.25987968,9.99829824,64.0451274089,0.43987968,0.12829824,0.458208,62.82,9.87,63.590638462,134.54,63.06987968,9.99829824,63.8574638593,0.43987968,0.12829824,0.458208,62.63,9.87,63.402947881,131.69,66.32987968,54.31829824,85.7329018642,0.43987968,0.12829824,0.458208,65.89,54.19,85.3114775397,129.23
2022-03-10 07:30:00,69.11023904,7.79006972,69.5478995111,0.72023904,0.21006972000000002,0.7502489999999999,68.39,7.58,68.808782143,135.85,68.88023904,7.79006972,69.3193516736,0.72023904,0.21006972000000002,0.7502489999999999,68.16,7.58,68.5801866431,132.76,72.75023904,54.49006972,90.894251625,0.72023904,0.21006972000000002,0.7502489999999999,72.03,54.28,90.1922352534,130.78
2022-03-10 08:00:00,71.10474368,7.33930024,71.4825146579,1.57474368,0.45930024,1.640358,69.53,6.88,69.8695591799,135.85,70.87474368,7.33930024,71.2537340756,1.57474368,0.45930024,1.640358,69.3,6.88,69.64068064,132.76,74.79474368,53.69930024,92.0753415873,1.57474368,0.45930024,1.640358,73.22,53.24,90.5299177068,130.78
2022-03-10 08:30:00,72.96063712,5.69351916,73.182448233,2.24063712,0.65351916,2.333997,70.72,5.04,70.8993653004,135.58,72.74063712,5.71351916,72.964680427,2.24063712,0.65351916,2.333997,70.5,5.06,70.681352562,132.59,76.87063712,52.98351916,93.3613847038,2.24063712,0.65351916,2.333997,74.63,52.33,91.1485918706,130.53
2022-03-10 09:00:00,74.329648,5.085314,74.5034025416,2.349648,0.685314,2.44755,71.98,4.4,72.114356407,135.05,74.089648,5.085314,74.263964069,2.349648,0.685314,2.44755,71.74,4.4,71.8748050432,132.32,78.409648,52.875314,94.5720451829,2.349648,0.685314,2.44755,76.06,52.19,92.2438057541,130.11
2022-03-10 09:30:00,75.73328416,4.63470788,75.8749685126,2.55328416,0.74470788,2.659671,73.18,3.89,73.2833166553,135.16,75.50328416,4.65470788,75.6466273167,2.55328416,0.74470788,2.659671,72.95,3.91,73.054709636,132.43,79.97328416,52.40470788,95.61369978889999,2.55328416,0.74470788,2.659671,77.42,51.66,93.0731540241,130.27
2022-03-10 10:00:00,74.5648016,5.3584838,74.7570932172,3.5948016,1.0484838,3.744585,70.97,4.31,71.1007524573,135.16,74.3348016,5.3684838,74.5284063108,3.5948016,1.0484838,3.744585,70.74,4.32,70.8717856414,132.43,78.6448016,53.4584838,95.0937132985,3.5948016,1.0484838,3.744585,75.05,52.41,91.5385743826,130.27
2022-03-10 10:30:00,73.70760832,5.39638576,73.9048882248,4.06760832,1.18638576,4.237092,69.64,4.21,69.7671391129,135.77,73.48760832,5.40638576,73.6862102675,4.06760832,1.18638576,4.237092,69.42,4.22,69.5481473513,132.82,77.68760832,53.53638576,94.3478091252,4.06760832,1.18638576,4.237092,73.62,52.35,90.3350812254,130.89
2022-03-10 11:00:00,72.70919648,5.42976564,72.9116561852,4.3191964800000004,1.25976564,4.499163,68.39,4.17,68.517012486,135.77,72.47919648,5.44976564,72.6837937089,4.3191964800000004,1.25976564,4.499163,68.16,4.19,68.2886645059,132.82,76.60919648,53.48976564,93.4351326511,4.3191964800000004,1.25976564,4.499163,72.29,52.23,89.1841746051,130.89
2022-03-10 11:30:00,72.11433056,5.86876308,72.3527404609,5.10433056,1.48876308,5.317011,67.01,4.38,67.1529932319,135.69,71.89433056,5.86876308,72.1334675914,5.10433056,1.48876308,5.317011,66.79,4.38,66.9334632303,132.78,75.89433056,54.00876308,93.1498572226,5.10433056,1.48876308,5.317011,70.79,52.52,88.1451898858,130.89
2022-03-10 12:00:00,71.74727712,6.03253916,72.0004396018,5.59727712,1.6325391599999999,5.830497,66.15,4.4,66.2961725894,135.92,71.53727712,6.04253916,71.7920211252,5.59727712,1.6325391599999999,5.830497,65.94,4.41,66.0873036218,132.97,75.41727712,54.25253916,92.9037334745,5.59727712,1.6325391599999999,5.830497,69.82,52.62,87.4282380012,131.31
2022-03-10 12:30:00,71.12803712,6.17109416,71.3952384104,4.83803712,1.41109416,5.039622,66.29,4.76,66.4606778479,136.16,70.90803712,6.18109416,71.1769320302,4.83803712,1.41109416,5.039622,66.07,4.77,66.2419640409,133.13,74.86803712,54.19109416,92.4223872688,4.83803712,1.41109416,5.039622,70.03,52.78,87.6922419602,131.56
2022-03-10 13:00:00,72.10211392,5.98561656,72.3501377838,3.96211392,1.15561656,4.127202,68.14,4.83,68.3109691045,135.84,71.88211392,5.99561656,72.1317247786,3.96211392,1.15561656,4.127202,67.92,4.84,68.0922315687,132.93,76.07211392,54.48561656,93.5716245888,3.96211392,1.15561656,4.127202,72.11,53.33,89.6880203818,131.27
2022-03-10 13:30:00,72.56585152,5.26587336,72.7566644993,2.62585152,0.7658733600000001,2.735262,69.94,4.5,70.0846174278,136.64,72.34585152,5.28587336,72.5386978745,2.62585152,0.7658733600000001,2.735262,69.72,4.52,69.866363867,133.41,76.84585152,54.66587336,94.3061111808,2.62585152,0.7658733600000001,2.735262,74.22,53.9,91.7268684737,132.05
2022-03-10 14:00:00,72.91124704,4.94911372,73.0790234715,1.71124704,0.49911372,1.782549,71.2,4.45,71.3389269614,137.19,72.68124704,4.94911372,72.8495531757,1.71124704,0.49911372,1.782549,70.97,4.45,71.1093763156,133.78,77.24124704,54.29911372,94.4171806139,1.71124704,0.49911372,1.782549,75.53,53.8,92.7319842341,132.59
2022-03-10 14:30:00,72.54084704,5.14566372,72.7231211129,2.11084704,0.61566372,2.198799,70.43,4.53,70.5755325874,136.18,72.30084704,5.14566372,72.4837246409,2.11084704,0.61566372,2.198799,70.19,4.53,70.3360291742,133.15,76.79084704,53.91566372,93.8282099557,2.11084704,0.61566372,2.198799,74.68,53.3,91.7496179829,131.6
2022-03-10 15:00:00,72.5966016,5.2640088,72.7871990979,1.7966015999999998,0.5240087999999999,1.8714600000000001,70.8,4.74,70.9584920922,136.18,72.3666016,5.2740088,72.5585294501,1.7966015999999998,0.5240087999999999,1.8714600000000001,70.57,4.75,70.7296783536,133.15,76.8766016,54.2540088,94.0930887177,1.7966015999999998,0.5240087999999999,1.8714600000000001,75.08,53.73,92.325074059,131.6
2022-03-10 15:30:00,72.24752128,5.42927704,72.451234498,1.19752128,0.34927704,1.247418,71.05,5.08,71.2313758115,136.47,72.02752128,5.43927704,72.2326072938,1.19752128,0.34927704,1.247418,70.83,5.09,71.012653802,133.35,76.52752128,54.37927704,93.8806012159,1.19752128,0.34927704,1.247418,75.33,54.03,92.7030193683,131.83
2022-03-10 16:00:00,72.87201664,5.73142152,73.0970587768,1.34201664,0.39142152,1.397934,71.53,5.34,71.729049206,136.28,72.64201664,5.73142152,72.8677691038,1.34201664,0.39142152,1.397934,71.3,5.34,71.4996895098,133.25,77.18201664,54.21142152,94.3183010653,1.34201664,0.39142152,1.397934,75.84,53.82,92.9962257299,131.63
2022-03-10 16:30:00,74.24673216,6.24279688,74.5087226392,1.10673216,0.32279688,1.152846,73.14,5.92,73.3791932362,135.61,74.00673216,6.24279688,74.2695692588,1.10673216,0.32279688,1.152846,72.9,5.92,73.1399781241,132.82,78.50673216,53.19279688,94.8302727738,1.10673216,0.32279688,1.152846,77.4,52.87,93.7336487074,131.03
2022-03-10 17:00:00,75.70748192,5.35426556,75.8965808081,0.59748192,0.17426556,0.622377,75.11,5.18,75.2884088024,135.41,75.46748192,5.36426556,75.6578890291,0.59748192,0.17426556,0.622377,74.87,5.19,75.0496702191,132.58,80.17748192,53.22426556,96.2353939641,0.59748192,0.17426556,0.622377,79.58,53.05,95.6414078734,130.68
2022-03-10 17:30:00,78.36536416,5.01864788,78.5259009912,0.47536416000000004,0.13864788,0.495171,77.89,4.88,78.0427222744,135.15,78.12536416,5.01864788,78.2863931451,0.47536416000000004,0.13864788,0.495171,77.65,4.88,77.8031933792,132.44,83.02536416,52.84864788,98.4184468311,0.47536416000000004,0.13864788,0.495171,82.55,52.71,97.943078367,130.47
2022-03-10 18:00:00,80.46499456,4.52979008,80.5923963393,0.44499456,0.12979008,0.463536,80.02,4.4,80.1408784579,135.23,80.21499456,4.53979008,80.3433572004,0.44499456,0.12979008,0.463536,79.77,4.41,79.8918080907,132.49,85.16499456,51.98979008,99.7798304818,0.44499456,0.12979008,0.463536,84.72,51.86,99.3324619649,130.53
2022-03-10 18:30:00,82.06627328,5.27016304,82.235319836,0.44627328,0.13016304,0.464868,81.62,5.14,81.7816849912,134.63,81.80627328,5.27016304,81.9758559969,0.44627328,0.13016304,0.464868,81.36,5.14,81.5222006572,132.1,86.67627328,49.79016304,99.9591750929,0.44627328,0.13016304,0.464868,86.23,49.66,99.5074293709,129.96
2022-03-10 19:00:00,81.1079616,5.4377388,81.2900389849,0.4379616,0.12773879999999999,0.45621000000000006,80.67,5.31,80.8445731017,133.74,80.8579616,5.4477388,81.0412722762,0.4379616,0.12773879999999999,0.45621000000000006,80.42,5.32,80.5957740828,131.35,85.6979616,50.3277388,99.3832074101,0.4379616,0.12773879999999999,0.45621000000000006,85.26,50.2,98.9409298521,128.84
2022-03-10 19:30:00,79.41307648,6.02923064,79.6416244066,0.44307648,0.12923064,0.461538,78.97,5.9,79.1900934461,133.28,79.14307648,6.01923064,79.3716428721,0.44307648,0.12923064,0.461538,78.7,5.89,78.9200994678,131.07,83.83307648,51.38923064,98.3302483363,0.44307648,0.12923064,0.461538,83.39,51.26,97.8850330745,128.45
2022-03-10 20:00:00,76.50243712,6.99904416,76.8219337459,0.44243712,0.12904416,0.460872,76.06,6.87,76.3696307442,133.92,76.25243712,7.00904416,76.5738915478,0.44243712,0.12904416,0.460872,75.81,6.88,76.121550825,131.49,80.75243712,52.41904416,96.2741517307,0.44243712,0.12904416,0.460872,80.31,52.29,95.8328764047,129.03
2022-03-10 20:30:00,74.29403552,7.15951036,74.6382094,0.44403552,0.12951036,0.462537,73.85,7.03,74.1838486465,133.92,74.05403552,7.14951036,74.398358014,0.44403552,0.12951036,0.462537,73.61,7.02,73.9439821757,131.49,78.56403552,54.91951036,95.8564567224,0.44403552,0.12951036,0.462537,78.12,54.79,95.4184389937,129.03
2022-03-10 21:00:00,71.38179776,8.01885768,71.8307951365,0.44179776,0.12885768,0.460206,70.94,7.89,71.3774172971,134.76,71.15179776,8.00885768,71.6011181883,0.44179776,0.12885768,0.460206,70.71,7.88,71.1477230837,132.17,75.50179776,56.23885768,94.1452631742,0.44179776,0.12885768,0.460206,75.06,56.11,93.7141168661,129.97
2022-03-10 21:30:00,67.75106848,9.06156164,68.3543647439,0.45106848,0.13156164,0.469863,67.3,8.93,67.8898733244,134.67,67.54106848,9.04156164,68.1435673289,0.45106848,0.13156164,0.469863,67.09,8.91,67.679067665,132.17,71.63106848,57.09156164,91.5994343983,0.45106848,0.13156164,0.469863,71.18,56.96,91.164872621,129.97
2022-03-10 22:00:00,64.14330624,10.61221432,65.0152507353,0.45330624,0.13221432,0.472194,63.69,10.48,64.5464677577,134.25,63.93330624,10.61221432,64.8080761908,0.45330624,0.13221432,0.472194,63.48,10.48,64.3392632846,131.91,67.57330624,58.01221432,89.0593550758,0.45330624,0.13221432,0.472194,67.12,57.88,88.6295029886,129.59
2022-03-10 22:30:00,59.95819136,11.45072248,61.0418197343,0.44819136,0.13072248,0.466866,59.51,11.32,60.5770789986,135.78,59.75819136,11.43072248,60.8416210421,0.44819136,0.13072248,0.466866,59.31,11.3,60.3768672589,132.94,63.158191360000004,60.83072248,87.6888472572,0.44819136,0.13072248,0.466866,62.71,60.7,87.275621453,131.14
2022-03-10 23:00:00,55.93293664,12.32335652,57.2744141576,0.42293664000000003,0.12335652,0.440559,55.51,12.2,56.8348493444,135.78,55.74293664,12.30335652,57.0845650497,0.42293664000000003,0.12335652,0.440559,55.32,12.18,56.644989187,132.94,58.86293664,62.39335652,85.7774810059,0.42293664000000003,0.12335652,0.440559,58.44,62.27,85.3978132039,131.14
2022-03-10 23:30:00,52.32229728,13.97317004,54.1559994241,0.42229728,0.12317004000000001,0.439893,51.9,13.85,53.7162219446,136.39,52.14229728,13.95317004,53.9769406302,0.42229728,0.12317004000000001,0.439893,51.72,13.83,53.5371581241,133.38,54.79229728,61.90317004,82.6692101222,0.42229728,0.12317004000000001,0.439893,54.37,61.78,82.2974197651,131.73
2022-03-11 00:00:00,49.73229728,14.24317004,51.7317048389,0.42229728,0.12317004000000001,0.439893,49.31,14.12,51.2918170862,136.21,49.55229728,14.22317004,51.553164129,0.42229728,0.12317004000000001,0.439893,49.13,14.1,51.1132751837,133.13,52.04229728,63.18317004,81.8566654738,0.42229728,0.12317004000000001,0.439893,51.62,63.06,81.4934844021,131.4
2022-03-11 00:30:00,49.9319776,14.2930768,51.9374087865,0.4219776,0.1230768,0.43956000000000006,49.51,14.17,51.4978543242,136.93,49.7719776,14.2730768,51.7780887592,0.4219776,0.1230768,0.43956000000000006,49.35,14.15,51.3385332864,133.59,52.4019776,64.1730768,82.8501722531,0.4219776,0.1230768,0.43956000000000006,51.98,64.05,82.4883197792,132.08
2022-03-11 01:00:00,53.00165792,13.89298356,54.792250679,0.42165792,0.12298356,0.439227,52.58,13.77,54.3531903387,136.74,52.83165792,13.86298356,54.6202013156,0.42165792,0.12298356,0.439227,52.41,13.74,54.1811378618,133.55,55.63165792,62.00298356,83.3021688389,0.42165792,0.12298356,0.439227,55.21,61.88,82.9293584926,132.08
2022-03-11 01:30:00,53.5819776,14.1430768,55.4170997518,0.4219776,0.1230768,0.43956000000000006,53.16,14.02,54.9776863827,135.86,53.4019776,14.1230768,55.2379625791,0.4219776,0.1230768,0.43956000000000006,52.98,14.0,54.7985437763,132.88,56.2119776,62.4430768,84.0174045419,0.4219776,0.1230768,0.43956000000000006,55.79,62.32,83.6439268566,131.03
2022-03-11 02:00:00,52.10165792,14.13298356,53.9844790872,0.42165792,0.12298356,0.439227,51.68,14.01,53.5453312624,136.89,51.93165792,14.11298356,53.8151781497,0.42165792,0.12298356,0.439227,51.51,13.99,53.3760264538,133.51,54.68165792,63.82298356,84.0443748467,0.42165792,0.12298356,0.439227,54.26,63.7,83.6769836932,131.98
2022-03-11 02:30:00,50.87229728,13.92317004,52.7432014056,0.42229728,0.12317004000000001,0.439893,50.45,13.8,52.3033698723,137.37,50.70229728,13.89317004,52.5713146424,0.42229728,0.12317004000000001,0.439893,50.28,13.77,52.1314808921,133.9,53.33229728,64.71317004,83.8577862204,0.42229728,0.12317004000000001,0.439893,52.91,64.59,83.4945279644,132.48
2022-03-11 03:00:00,50.4019776,3.4830768,50.5221849289,0.4219776,0.1230768,0.43956000000000006,49.98,3.36,50.0928138559,137.44,50.2319776,3.5030768,50.3539782011,0.4219776,0.1230768,0.43956000000000006,49.81,3.38,49.9245480701,133.97,49.9119776,84.5830768,98.2115186162,0.4219776,0.1230768,0.43956000000000006,49.49,84.46,97.8915302771,132.76
2022-03-11 03:30:00,49.26814144,3.48195792,49.391029468,0.41814144000000003,0.12195792,0.435564,48.85,3.36,48.9654173882,136.66,49.11814144,3.50195792,49.2428220941,0.41814144000000003,0.12195792,0.435564,48.7,3.38,48.8171527232,132.63,48.71814144,84.62195792,97.6439095263,0.41814144000000003,0.12195792,0.435564,48.3,84.5,97.3300570225,130.89
2022-03-11 04:00:00,48.26613344,3.65428892,48.4042711417,0.42613344000000003,0.12428892,0.443889,47.84,3.5300000000000002,47.9700583698,136.66,48.09613344,3.67428892,48.236277333,0.42613344000000003,0.12428892,0.443889,47.67,3.55,47.8020020501,132.63,47.59613344,85.21428892,97.6056707091,0.42613344000000003,0.12428892,0.443889,47.17,85.09,97.2898607256,130.89
2022-03-11 04:30:00,47.82814144,3.72195792,47.9727431399,0.41814144000000003,0.12195792,0.435564,47.41,3.6,47.5464835713,136.99,47.67814144,3.73195792,47.8239760067,0.41814144000000003,0.12195792,0.435564,47.26,3.61,47.3976761034,132.87,47.18814144,84.67195792,96.933281955,0.41814144000000003,0.12195792,0.435564,46.77,84.55,96.6236792924,131.19
2022-03-11 05:00:00,47.8719776,3.8230768,48.0243912565,0.4219776,0.1230768,0.43956000000000006,47.45,3.7,47.5940384922,136.49,47.7119776,3.8430768,47.8665023351,0.4219776,0.1230768,0.43956000000000006,47.29,3.7199999999999998,47.436088582400004,132.55,47.2519776,84.4730768,96.7907541616,0.4219776,0.1230768,0.43956000000000006,46.83,84.35,96.4778285411,130.72
2022-03-11 05:30:00,49.54069888,4.04270384,49.7053749594,0.42069888,0.12270384000000001,0.438228,49.12,3.92,49.2761686822,136.28,49.38069888,4.06270384,49.5475426673,0.42069888,0.12270384000000001,0.438228,48.96,3.94,49.1182776571,132.44,48.84069888,80.56270384,94.211268525,0.42069888,0.12270384000000001,0.438228,48.42,80.44,93.8887107165,130.54
2022-03-11 06:00:00,52.16782176,3.37186468,52.2766783432,0.41782176,0.12186468,0.435231,51.75,3.25,51.8519527115,135.24,51.99782176,3.38186468,52.1076815498,0.41782176,0.12186468,0.435231,51.58,3.26,51.6829178743,131.55,51.53782176,78.99186468,94.3178761285,0.41782176,0.12186468,0.435231,51.12,78.87,93.9879316721,129.23
2022-03-11 06:30:00,57.54645312,1.01438216,57.5553927783,0.42645312,0.12438216,0.444222,57.12,0.89,57.1269332277,135.23,57.36645312,1.04438216,57.3759590566,0.42645312,0.12438216,0.444222,56.94,0.92,56.9474319,131.54,57.36645312,78.07438216,96.8840497359,0.42645312,0.12438216,0.444222,56.94,77.95,96.5316844357,129.2
