Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-03-11 07:00:00,61.65139808,6.35207444,61.9777680698,0.52139808,0.15207444,0.543123,61.13,6.2,61.4436074787,135.23,61.45139808,6.36207444,61.7798536512,0.52139808,0.15207444,0.543123,60.93,6.21,61.2456447431,131.54,63.35139808,63.22207444,89.5010074535,0.52139808,0.15207444,0.543123,62.83,63.07,89.024905504,129.2
2022-03-11 07:30:00,66.3955136,8.5382748,66.9422614106,0.8855136,0.25827479999999997,0.9224100000000001,65.51,8.28,66.0311933862,135.12,66.1855136,8.5282748,66.7327032388,0.8855136,0.25827479999999997,0.9224100000000001,65.3,8.27,65.8215990386,131.83,69.7355136,55.0282748,88.8321613185,0.8855136,0.25827479999999997,0.9224100000000001,68.85,54.77,87.9776983104,129.57
2022-03-11 08:00:00,69.17722176,7.30668968,69.5620278925,1.01722176,0.29668968,1.059606,68.16,7.01,68.5195278734,135.57,68.95722176,7.30668968,69.3432487481,1.01722176,0.29668968,1.059606,67.94,7.01,68.3006859409,132.53,72.84722176,53.92668968,90.6355646421,1.01722176,0.29668968,1.059606,71.83,53.63,89.6422099237,130.54
2022-03-11 08:30:00,71.68292576,5.75293668,71.9134071363,1.31292576,0.38293668000000003,1.367631,70.37,5.37,70.574597413,135.21,71.45292576,5.74293668,71.6833447976,1.31292576,0.38293668000000003,1.367631,70.14,5.36,70.3445036943,132.32,75.68292576,54.07293668,93.0149866032,1.31292576,0.38293668000000003,1.367631,74.37,53.69,91.7252037338,130.22
2022-03-11 09:00:00,72.68258592,5.32533756,72.8774143075,1.49258592,0.43533756,1.554777,71.19,4.89,71.3577480026,135.74,72.45258592,5.33533756,72.6487648441,1.49258592,0.43533756,1.554777,70.96,4.9,71.1289786233,132.79,76.79258592,53.37533756,93.5202005554,1.49258592,0.43533756,1.554777,75.3,52.94,92.0474529794,130.83
2022-03-11 09:30:00,74.68783104,4.93895072,74.8509541668,1.12783104,0.32895072000000003,1.174824,73.56,4.61,73.7043126282,134.95,74.46783104,4.93895072,74.6314350258,1.12783104,0.32895072000000003,1.174824,73.34,4.61,73.4847446753,132.28,79.08783104,52.61895072,94.9928365377,1.12783104,0.32895072000000003,1.174824,77.96,52.29,93.872283982,130.14
2022-03-11 10:00:00,75.67048832,4.61722576,75.8112232872,1.19048832,0.34722576,1.240092,74.48,4.27,74.6023009029,134.95,75.42048832,4.61722576,75.561688918,1.19048832,0.34722576,1.240092,74.23,4.27,74.3527121227,132.28,80.08048832,51.43722576,95.1770602795,1.19048832,0.34722576,1.240092,78.89,51.09,93.988404604,130.14
2022-03-11 10:30:00,76.87947936,4.31818148,77.0006560878,1.15947936,0.33818148000000003,1.207791,75.72,3.98,75.824526375,135.9,76.61947936,4.31818148,76.7410666377,1.15947936,0.33818148000000003,1.207791,75.46,3.98,75.5648860252,132.72,81.29947936,50.95818148,95.9496826673,1.15947936,0.33818148000000003,1.207791,80.14,50.62,94.7882060174,130.85
2022-03-11 11:00:00,77.13804032,4.20776176,77.2527185505,1.63804032,0.47776176000000004,1.706292,75.5,3.73,75.5920822573,135.9,76.89804032,4.21776176,77.0136229463,1.63804032,0.47776176000000004,1.706292,75.26,3.74,75.3528712127,132.72,81.67804032,52.56776176,97.1322389682,1.63804032,0.47776176000000004,1.706292,80.04,52.09,95.4974853072,130.85
2022-03-11 11:30:00,76.36328448,4.44137464,76.4923331143,2.23328448,0.65137464,2.326338,74.13,3.79,74.226821298,136.11,76.12328448,4.45137464,76.2533223946,2.23328448,0.65137464,2.326338,73.89,3.8,73.9876482935,132.96,80.74328448,52.47137464,96.2949798548,2.23328448,0.65137464,2.326338,78.51,51.82,94.0698277877,131.22
2022-03-11 12:00:00,75.8041136,4.7061998,75.9500622464,2.2841136,0.6661998,2.379285,73.52,4.04,73.6309174192,135.52,75.5641136,4.7161998,75.7111471628,2.2841136,0.6661998,2.379285,73.28,4.05,73.3918312893,132.58,80.1041136,52.8461998,95.9655659544,2.2841136,0.6661998,2.379285,77.82,52.18,93.6947426487,130.63
2022-03-11 12:30:00,75.92801952,4.80692236,76.0800279364,2.45801952,0.71692236,2.560437,73.47,4.09,73.5837550007,135.66,75.70801952,4.80692236,75.8604687714,2.45801952,0.71692236,2.560437,73.25,4.09,73.3640961234,132.68,80.17801952,53.24692236,96.2483742978,2.45801952,0.71692236,2.560437,77.72,52.53,93.8072454558,130.78
2022-03-11 13:00:00,76.5233248,5.3963864,76.7133640549,1.8733248,0.5463863999999999,1.9513800000000001,74.65,4.85,74.807385999,136.0,76.2833248,5.3963864,76.4739604618,1.8733248,0.5463863999999999,1.9513800000000001,74.41,4.85,74.5678925544,132.92,79.9133248,59.9163864,99.8804927893,1.8733248,0.5463863999999999,1.9513800000000001,78.04,59.37,98.0563027041,131.14
2022-03-11 13:30:00,77.28448448,5.63172464,77.4894048484,1.03448448,0.30172464,1.077588,76.25,5.33,76.4360608614,134.77,77.04448448,5.61172464,77.2485860209,1.03448448,0.30172464,1.077588,76.01,5.31,76.1952505082,131.64,80.21448448,57.56172464,98.7305204277,1.03448448,0.30172464,1.077588,79.18,57.26,97.7147890547,129.28
2022-03-11 14:00:00,77.33528384,5.63529112,77.5403290722,0.87528384,0.25529112,0.911754,76.46,5.38,76.6490443515,134.77,77.08528384,5.63529112,77.2909922999,0.87528384,0.25529112,0.911754,76.21,5.38,76.3996629574,131.64,81.55528384,49.83529112,95.5762552271,0.87528384,0.25529112,0.911754,80.68,49.58,94.6965617116,129.28
2022-03-11 14:30:00,76.53470432,5.83428876,76.756757948,0.9747043200000001,0.28428876000000003,1.015317,75.56,5.55,75.7635539029,135.17,76.28470432,5.83428876,76.5074835459,0.9747043200000001,0.28428876000000003,1.015317,75.31,5.55,75.5142277985,132.13,80.68470432,50.13428876,94.9919387142,0.9747043200000001,0.28428876000000003,1.015317,79.71,49.85,94.0143957062,129.93
2022-03-11 15:00:00,75.27753152,5.68636336,75.4919961321,0.9475315200000001,0.27636336,0.987012,74.33,5.41,74.5266194054,135.17,75.03753152,5.69636336,75.2534364142,0.9475315200000001,0.27636336,0.987012,74.09,5.42,74.2879835505,132.13,79.66753152,53.69636336,96.0740080177,0.9475315200000001,0.27636336,0.987012,78.72,53.42,95.1342987571,129.93
2022-03-11 15:30:00,74.066872,6.178671,74.3241380925,1.126872,0.328671,1.173825,72.94,5.85,73.174217454,135.75,73.846872,6.168671,74.1040687553,1.126872,0.328671,1.173825,72.72,5.84,72.9541225703,132.77,78.436872,56.448671,96.6374427787,1.126872,0.328671,1.173825,77.31,56.12,95.5316204196,130.88
2022-03-11 16:00:00,74.25602304,5.83300672,74.4847697527,0.93602304,0.27300672,0.975024,73.32,5.5600000000000005,73.5305106741,136.77,74.00602304,5.83300672,74.2355400977,0.93602304,0.27300672,0.975024,73.07,5.5600000000000005,73.281228838,133.5,78.81602304,57.23300672,97.4042224242,0.93602304,0.27300672,0.975024,77.88,56.96,96.486973214,132.01
2022-03-11 16:30:00,75.5376016,5.6726338,75.7503005255,0.7976015999999999,0.2326338,0.830835,74.74,5.44,74.9377154709,136.64,75.2976016,5.6726338,75.5109765593,0.7976015999999999,0.2326338,0.830835,74.5,5.44,74.6983507181,133.45,80.1676016,56.9626338,98.3442219743,0.7976015999999999,0.2326338,0.830835,79.37,56.73,97.5596730212,131.9
2022-03-11 17:00:00,77.01250688,5.39864784,77.201500079,0.61250688,0.17864784,0.6380279999999999,76.4,5.22,76.57811959040001,136.44,76.78250688,5.40864784,76.972766835,0.61250688,0.17864784,0.6380279999999999,76.17,5.23,76.3493405342,133.33,81.68250688,55.64864784,98.8372598599,0.61250688,0.17864784,0.6380279999999999,81.07,55.47,98.2306764713,131.6
2022-03-11 17:30:00,78.53835104,5.54743572,78.7340245837,0.6083510400000001,0.17743572,0.633699,77.93,5.37,78.114798854,134.04,78.26835104,5.54743572,78.4646979067,0.6083510400000001,0.17743572,0.633699,77.66,5.37,77.8454398151,131.6,83.07835104,53.04743572,98.5699895911,0.6083510400000001,0.17743572,0.633699,82.47,52.87,97.9619201527,129.07
2022-03-11 18:00:00,78.2830464,5.9713052,78.5104568797,0.5530463999999999,0.16130519999999998,0.5760900000000001,77.73,5.8100000000000005,77.946834445,134.04,78.0430464,5.9613052,78.2703919185,0.5530463999999999,0.16130519999999998,0.5760900000000001,77.49,5.8,77.7067571064,131.6,82.8230464,53.4913052,98.5950138038,0.5530463999999999,0.16130519999999998,0.5760900000000001,82.27,53.33,98.0430609477,129.07
2022-03-11 18:30:00,79.49138816,5.85165488,79.7064781335,0.45138816,0.13165488,0.470196,79.04,5.72,79.2467034015,134.38,79.25138816,5.85165488,79.4671277329,0.45138816,0.13165488,0.470196,78.8,5.72,79.0073313054,131.7,84.12138816,53.43165488,99.6561573069,0.45138816,0.13165488,0.470196,83.67,53.3,99.2046314443,129.15
2022-03-11 19:00:00,79.71307648,5.8292306400000005,79.9259312849,0.44307648,0.12923064,0.461538,79.27,5.7,79.4746682912,134.62,79.44307648,5.8292306400000005,79.6566527696,0.44307648,0.12923064,0.461538,79.0,5.7,79.2053659798,131.86,84.32307648,53.79923064,100.0236894166,0.44307648,0.12923064,0.461538,83.88,53.67,99.5807375952,129.5
2022-03-11 19:30:00,77.5343552,6.5596036,77.8113400197,0.4443552,0.12960359999999999,0.46287000000000006,77.09,6.43,77.357695157,135.15,77.2943552,6.5596036,77.5721969856,0.4443552,0.12960359999999999,0.46287000000000006,76.85,6.43,77.1185282536,132.26,82.0343552,54.5096036,98.4933110303,0.4443552,0.12960359999999999,0.46287000000000006,81.59,54.38,98.0515808134,130.11
2022-03-11 20:00:00,74.78499456,7.51979008,75.1621091654,0.44499456,0.12979008,0.463536,74.34,7.39,74.7064100329,135.15,74.54499456,7.51979008,74.9233171769,0.44499456,0.12979008,0.463536,74.1,7.39,74.4675909373,132.26,79.06499456,55.18979008,96.4219181195,0.44499456,0.12979008,0.463536,78.62,55.06,95.9828526352,130.11
2022-03-11 20:30:00,72.8791504,8.4810022,73.3709612949,0.4491504,0.13100219999999999,0.467865,72.43,8.35,72.9097208882,134.57,72.6491504,8.4710022,73.1413489903,0.4491504,0.13100219999999999,0.467865,72.2,8.34,72.680090809,131.93,76.9891504,56.601002199999996,95.5562804286,0.4491504,0.13100219999999999,0.467865,76.54,56.47,95.1169411829,129.54
2022-03-11 21:00:00,70.09682272,9.23323996,70.7023144996,0.45682272,0.13323996,0.475857,69.64,9.1,70.2320411208,135.81,69.86682272,9.23323996,70.4742906112,0.45682272,0.13323996,0.475857,69.41,9.1,70.0039863151,132.72,74.03682272,56.63323996,93.2135987227,0.45682272,0.13323996,0.475857,73.58,56.5,92.7699649671,130.77
2022-03-11 21:30:00,67.19682272,10.08323996,67.9491332671,0.45682272,0.13323996,0.475857,66.74,9.95,67.4776266625,135.41,66.98682272,10.07323996,67.7399777193,0.45682272,0.13323996,0.475857,66.53,9.94,67.2684510005,132.54,70.97682272,58.56323996,92.0182723052,0.45682272,0.13323996,0.475857,70.52,58.43,91.5813043148,130.44
2022-03-11 22:00:00,64.01586368,11.33296024,65.0112820247,0.45586368,0.13296024,0.474858,63.56,11.2,64.5392407764,135.41,63.80586368,11.31296024,64.8010131815,0.45586368,0.13296024,0.474858,63.35,11.18,64.3289584868,132.54,67.46586368,59.63296024,90.0429492469,0.45586368,0.13296024,0.474858,67.01,59.5,89.6135597998,130.44
2022-03-11 22:30:00,60.16065888,11.88435884,61.3232652581,0.46065888,0.13435884,0.479853,59.7,11.75,60.8453161714,136.21,59.97065888,11.87435884,61.1349353836,0.46065888,0.13435884,0.479853,59.51,11.74,60.6569674481,133.01,63.44065888,61.46435884,88.3322399056,0.46065888,0.13435884,0.479853,62.98,61.33,87.9081867632,131.14
2022-03-11 23:00:00,56.81709248,12.68456864,58.2158078142,0.42709248,0.12456864000000001,0.444888,56.39,12.56,57.771841757,135.99,56.62709248,12.67456864,58.0282025652,0.42709248,0.12456864000000001,0.444888,56.2,12.55,57.584220929,133.01,59.85709248,62.54456864,86.5719041406,0.42709248,0.12456864000000001,0.444888,59.43,62.42,86.1868974961,131.14
2022-03-11 23:30:00,53.30741216,14.30466188,55.193328788,0.42741216,0.12466188,0.445221,52.88,14.18,54.7482127562,136.3,53.13741216,14.27466188,55.0213644219,0.42741216,0.12466188,0.445221,52.71,14.15,54.5762457485,133.21,55.91741216,63.47466188,84.5919008147,0.42741216,0.12466188,0.445221,55.49,63.35,84.2161659066,131.39
2022-03-12 00:00:00,51.76613344,4.77428892,51.9858288961,0.42613344000000003,0.12428892,0.443889,51.34,4.65,51.5501513092,137.28,51.59613344,4.72428892,51.8119666849,0.42613344000000003,0.12428892,0.443889,51.17,4.6,51.3763457245,133.79,50.97613344,86.88428892,100.7345315253,0.42613344000000003,0.12428892,0.443889,50.55,86.76,100.4121511571,132.24
2022-03-12 00:30:00,52.6467728,1.4444754,52.6665851887,0.4267728,0.1244754,0.444555,52.22,1.32,52.236680599,136.46,52.4767728,1.4044754,52.4955639521,0.4267728,0.1244754,0.444555,52.05,1.28,52.065736334,132.39,50.7067728,92.6344754,105.6045588051,0.4267728,0.1244754,0.444555,50.28,92.51,105.2909231605,130.21
2022-03-12 01:00:00,55.18188768,8.61596724,55.8504755522,0.43188768,0.12596724,0.449883,54.75,8.49,55.4043554245,135.69,55.00188768,8.62596724,55.6741857524,0.43188768,0.12596724,0.449883,54.57,8.5,55.2280263996,131.51,55.88188768,72.21596724,91.3122735183,0.43188768,0.12596724,0.449883,55.45,72.09,90.9487251148,128.97
2022-03-12 01:30:00,54.76709248,9.35456864,55.5602589371,0.42709248,0.12456864000000001,0.444888,54.34,9.23,55.1183136534,135.76,54.58709248,9.35456864,55.3828368708,0.42709248,0.12456864000000001,0.444888,54.16,9.23,54.940863662699996,132.11,55.85709248,71.29456864,90.5700297995,0.42709248,0.12456864000000001,0.444888,55.43,71.17,90.2089452327,129.82
2022-03-12 02:00:00,53.2767728,9.6044754,54.135574881,0.4267728,0.1244754,0.444555,52.85,9.48,53.6935089187,136.12,53.1067728,9.6044754,53.968280174,0.4267728,0.1244754,0.444555,52.68,9.48,53.5261879831,132.48,54.5467728,73.0644754,91.1798661349,0.4267728,0.1244754,0.444555,54.12,72.94,90.8252057526,130.37
2022-03-12 02:30:00,52.081568,9.405874,52.9240983961,0.431568,0.12587399999999999,0.44955000000000006,51.65,9.28,52.4770511748,137.28,51.911568,9.395874,52.755031423,0.431568,0.12587399999999999,0.44955000000000006,51.48,9.27,52.3079659325,133.41,53.161568,74.575874,91.5844598995,0.431568,0.12587399999999999,0.44955000000000006,52.73,74.45,91.2318771044,131.8
2022-03-12 03:00:00,50.64124832,14.98578076,52.8120218927,0.43124832,0.12578076,0.449217,50.21,14.86,52.3628083662,137.28,50.63124832,9.00578076,51.425940862,0.43124832,0.12578076,0.449217,50.2,8.88,50.9793526832,133.41,52.23124832,70.42578076,87.6806358139,0.43124832,0.12578076,0.449217,51.8,70.3,87.3231355369,131.8
2022-03-12 03:30:00,48.3667728,28.2344754,56.0047347302,0.4267728,0.1244754,0.444555,47.94,28.11,55.5735161745,137.35,48.7867728,7.4444754,49.3514884702,0.4267728,0.1244754,0.444555,48.36,7.32,48.9108576903,133.57,51.3867728,58.9144754,78.1761845478,0.4267728,0.1244754,0.444555,50.96,58.79,77.8022216906,132.05
2022-03-12 04:00:00,47.241568,28.225874,55.031497437,0.431568,0.12587399999999999,0.44955000000000006,46.81,28.1,54.5965759,135.84,47.651568,7.365874,48.2175075325,0.431568,0.12587399999999999,0.44955000000000006,47.22,7.24,47.7718117722,133.01,50.121568,58.985874,77.4048119326,0.431568,0.12587399999999999,0.44955000000000006,49.69,58.86,77.0298364272,131.25
2022-03-12 04:30:00,46.95709248,28.34456864,54.8487292976,0.42709248,0.12456864000000001,0.444888,46.53,28.22,54.4188322183,136.0,47.34709248,7.48456864,47.9350178266,0.42709248,0.12456864000000001,0.444888,46.92,7.36,47.4937469568,133.05,49.83709248,59.12456864,77.3269060788,0.42709248,0.12456864000000001,0.444888,49.41,59.0,76.9567937222,131.25
2022-03-12 05:00:00,46.25188768,28.42596724,54.2887900721,0.43188768,0.12596724,0.449883,45.82,28.3,53.8550127658,136.11,46.65188768,7.56596724,47.2614270244,0.43188768,0.12596724,0.449883,46.22,7.44,46.8149762362,133.14,49.06188768,59.23596724,76.9153342162,0.43188768,0.12596724,0.449883,48.63,59.11,76.5432492125,131.38
2022-03-12 05:30:00,46.63581376,28.17419568,54.4856350543,0.42581376,0.12419568,0.443556,46.21,28.05,54.057067993,135.91,47.04581376,7.45419568,47.6326949225,0.42581376,0.12419568,0.443556,46.62,7.33,47.192725075,133.1,49.56581376,58.75419568,76.8688844962,0.42581376,0.12419568,0.443556,49.14,58.63,76.4997810454,131.27
2022-03-12 06:00:00,46.92389568,28.13363624,54.7115479024,0.42389568,0.12363624000000001,0.441558,46.5,28.01,54.2845291036,135.52,47.32389568,7.44363624,47.9057284968,0.42389568,0.12363624000000001,0.441558,46.9,7.32,47.4678038253,132.79,49.80389568,58.09363624,76.519922873,0.42389568,0.12363624000000001,0.441558,49.38,57.97,76.1505436619,130.74
2022-03-12 06:30:00,49.1899696,26.4554078,55.8528576808,0.4299696,0.12540779999999999,0.447885,48.76,26.33,55.4148581159,135.45,49.5999696,6.0054078,49.9622047869,0.4299696,0.12540779999999999,0.447885,49.17,5.88,49.5203321879,132.67,52.2699696,56.775407799999996,77.172512288,0.4299696,0.12540779999999999,0.447885,51.84,56.65,76.7893749161,130.53
2022-03-12 07:00:00,51.07997952,25.88582736,57.2646519755,0.49997952,0.14582736,0.5208119999999999,50.58,25.74,56.7528325284,134.65,51.48997952,5.61582736,51.7953232243,0.49997952,0.14582736,0.5208119999999999,50.99,5.47,51.2825603885,132.15,54.21997952,55.47582736,77.5717319674,0.49997952,0.14582736,0.5208119999999999,53.72,55.33,77.1183979346,129.78
2022-03-12 07:30:00,53.93132768,25.27913724,59.561924792,0.99132768,0.28913724,1.032633,52.94,24.99,58.5418115538,134.04,54.34132768,5.02913724,54.5735477627,0.99132768,0.28913724,1.032633,53.35,4.74,53.5601540326,131.76,57.18132768,54.81913724,79.2139005667,0.99132768,0.28913724,1.032633,56.19,54.53,78.2996615574,129.2
2022-03-12 08:00:00,56.73902912,24.54930016,61.8222093088,1.84902912,0.53930016,1.926072,54.89,24.01,59.9115364517,134.04,57.14902912,4.28930016,57.3097690208,1.84902912,0.53930016,1.926072,55.3,3.75,55.4270015426,131.76,60.04902912,54.31930016,80.9720462143,1.84902912,0.53930016,1.926072,58.2,53.78,79.2434754412,129.2
2022-03-12 08:30:00,59.9820752,23.2539386,64.3319128094,2.7220752,0.7939385999999999,2.835495,57.26,22.46,61.5073914257,134.04,60.4020752,3.1539386,60.4843617571,2.7220752,0.7939385999999999,2.835495,57.68,2.36,57.7282599772,131.76,63.6420752,54.3039386,83.6614097612,2.7220752,0.7939385999999999,2.835495,60.92,53.51,81.0837005816,129.2
2022-03-12 09:00:00,63.46803904,13.80109472,64.9512293575,2.91803904,0.85109472,3.039624,60.55,12.95,61.9193426968,133.6,63.57803904,4.27109472,63.7213409956,2.91803904,0.85109472,3.039624,60.66,3.42,60.7563330032,131.58,65.87803904,58.80109472,88.3033678181,2.91803904,0.85109472,3.039624,62.96,57.95,85.5696447346,128.94
2022-03-12 09:30:00,66.47531232,4.65988276,66.638439773,2.36531232,0.68988276,2.463867,64.11,3.9699999999999998,64.2328031461,133.95,66.27531232,4.65988276,66.4389308346,2.36531232,0.68988276,2.463867,63.91,3.9699999999999998,64.0331867081,131.31,67.98531232,64.88988276,93.9824429128,2.36531232,0.68988276,2.463867,65.62,64.2,91.802093658,128.64
2022-03-12 10:00:00,66.47061664,4.68934652,66.6358225528,2.74061664,0.7993465200000001,2.854809,63.73,3.89,63.8486100084,134.94,66.28061664,4.70934652,66.4477094174,2.74061664,0.7993465200000001,2.854809,63.54,3.91,63.6601892866,131.69,67.97061664,65.01934652,94.0612574247,2.74061664,0.7993465200000001,2.854809,65.23,64.22,91.5377588758,129.21
2022-03-12 10:30:00,67.01604992,4.47426456,67.1652439155,4.02604992,1.1742645600000001,4.193802,62.99,3.3,63.0763830605,135.17,66.80604992,4.48426456,66.9563808353,4.02604992,1.1742645600000001,4.193802,62.78,3.31,62.867197329,131.84,68.34604992,64.98426456,94.3087333181,4.02604992,1.1742645600000001,4.193802,64.32,63.81,90.6023095732,129.48
2022-03-12 11:00:00,66.62702976,4.28538368,66.7647033089,3.20702976,0.93538368,3.340656,63.42,3.35,63.5084159777,135.26,66.43702976,4.31538368,66.5770340255,3.20702976,0.93538368,3.340656,63.23,3.38,63.3202755837,131.89,68.27702976,66.50538368,95.3137915061,3.20702976,0.93538368,3.340656,65.07,65.57,92.3771064712,129.61
2022-03-12 11:30:00,66.06107456,4.64198008,66.2239650813,4.36107456,1.27198008,4.5427859999999995,61.7,3.37,61.791964688,135.6,65.86107456,4.6519800799999995,66.0251623312,4.36107456,1.27198008,4.5427859999999995,61.5,3.38,61.5928112688,132.21,67.57107456,67.14198008,95.2569976761,4.36107456,1.27198008,4.5427859999999995,63.21,65.87,91.2927215062,130.14
2022-03-12 12:00:00,64.95214304,4.79354172,65.1287872427,4.8121430400000005,1.40354172,5.012649,60.14,3.39,60.2354687871,135.25,64.75214303999999,4.81354172,64.9308109618,4.8121430400000005,1.40354172,5.012649,59.94,3.41,60.0369194746,132.06,66.35214304,67.52354172,94.6680282483,4.8121430400000005,1.40354172,5.012649,61.54,66.12,90.3273269836,129.93
2022-03-12 12:30:00,65.88504,5.00522,66.0748872345,4.95504,1.44522,5.1615,60.93,3.56,61.0339127043,135.43,65.69504,5.02522,65.8869571057,4.95504,1.44522,5.1615,60.74,3.58,60.8454106733,132.19,67.25504,68.08522,95.7018160112,4.95504,1.44522,5.1615,62.3,66.64,91.2259809484,130.28
2022-03-12 13:00:00,66.18008544,4.81377492,66.3549254979,4.47008544,1.30377492,4.656339,61.71,3.51,61.8097419506,135.96,65.98008544,4.82377492,66.1561824711,4.47008544,1.30377492,4.656339,61.51,3.52,61.6106362571,132.53,67.60008544,68.13377492,95.9790749921,4.47008544,1.30377492,4.656339,63.13,66.83,91.9328330903,130.97
2022-03-12 13:30:00,67.11957696,4.30904328,67.2577539417,3.45957696,1.00904328,3.603726,63.66,3.3,63.7454751335,136.16,66.91957696,4.32904328,67.0594541897,3.45957696,1.00904328,3.603726,63.46,3.32,63.546785914,132.66,68.79957696,68.74904328,97.2615686784,3.45957696,1.00904328,3.603726,65.34,67.74,94.1170717777,131.04
2022-03-12 14:00:00,65.0857488,5.8883434,65.3515668125,5.4457488,1.5883433999999998,5.672655,59.64,4.3,59.794812484,136.35,64.8857488,5.9083434,65.1541934112,5.4457488,1.5883433999999998,5.672655,59.44,4.32,59.5967784364,132.88,66.3057488,69.6183434,96.1413857904,5.4457488,1.5883433999999998,5.672655,60.86,68.03,91.27990195,131.24
2022-03-12 14:30:00,63.46349184,6.52018512,63.7975517596,4.66349184,1.3601851200000001,4.857804,58.8,5.16,59.0259739437,136.87,63.28349184,6.5301851200000005,63.6195226103,4.66349184,1.3601851200000001,4.857804,58.62,5.17,58.8475428544,133.13,64.50349184,68.51018512,94.0975341055,4.66349184,1.3601851200000001,4.857804,59.84,67.15,89.9441387751,131.61
2022-03-12 15:00:00,63.02942784,6.30608312,63.3441035784,2.72942784,0.79608312,2.843154,60.3,5.51,60.5512188151,136.72,62.82942784,6.32608312,63.1471007279,2.72942784,0.79608312,2.843154,60.1,5.53,60.3538805712,132.91,64.25942784,68.30608312,93.7816349693,2.72942784,0.79608312,2.843154,61.53,67.51,91.3429854997,131.31
2022-03-12 15:30:00,62.77297408,6.61836744,63.1209082826,2.94297408,0.85836744,3.065598,59.83,5.76,60.1066260906,136.72,62.58297408,6.62836744,62.9330112073,2.94297408,0.85836744,3.065598,59.64,5.77,59.9184654343,132.91,63.96297408,68.63836744,93.8215728817,2.94297408,0.85836744,3.065598,61.02,67.78,91.2007061376,131.31
2022-03-12 16:00:00,63.18667136,6.44361248,63.5143730139,1.9666713599999999,0.57361248,2.048616,61.22,5.87,61.5007747919,136.62,62.98667136,6.45361248,63.3164266447,1.9666713599999999,0.57361248,2.048616,61.02,5.88,61.3026492087,132.91,64.55667136,67.99361248,93.7587070899,1.9666713599999999,0.57361248,2.048616,62.59,67.42,91.9943721105,131.25
2022-03-12 16:30:00,64.00452288,6.55673584,64.3394881389,2.59452288,0.75673584,2.702628,61.41,5.8,61.6832886607,136.2,63.81452288,6.56673584,64.1515031,2.59452288,0.75673584,2.702628,61.22,5.8100000000000005,61.4950770387,132.61,65.53452288,67.50673584,94.0847122166,2.59452288,0.75673584,2.702628,62.94,66.75,91.7442428711,130.82
2022-03-12 17:00:00,65.75775072,10.89559396,66.6543002926,1.52775072,0.44559396,1.591407,64.23,10.45,65.074537263,135.05,65.54775072,10.89559396,66.4471338147,1.52775072,0.44559396,1.591407,64.02,10.45,64.8672714086,131.94,69.06775072,55.67559396,88.7137303483,1.52775072,0.44559396,1.591407,67.54,55.23,87.2468022337,129.79
2022-03-12 17:30:00,67.40509408,14.80065244,69.0109123297,0.8250940800000001,0.24065244,0.8594729999999999,66.58,14.56,68.1534298477,134.26,67.18509408,14.77065244,68.7895997956,0.8250940800000001,0.24065244,0.8594729999999999,66.36,14.53,67.9321021315,131.77,72.57509408,46.82065244,86.3673420665,0.8250940800000001,0.24065244,0.8594729999999999,71.75,46.58,85.5439004255,129.56
2022-03-12 18:00:00,69.37450496,14.54589728,70.8830379296,0.53450496,0.15589728,0.5567759999999999,68.84,14.39,70.3279297292,134.32,69.15450496,14.52589728,70.6636204001,0.53450496,0.15589728,0.5567759999999999,68.62,14.37,70.108496632,132.31,74.58450496,46.01589728,87.6373846176,0.53450496,0.15589728,0.5567759999999999,74.05,45.86,87.1007583205,130.3
2022-03-12 18:30:00,71.86106848,14.12156164,73.2354536153,0.45106848,0.13156164,0.469863,71.41,13.99,72.7674941165,134.4,71.62106848,14.09156164,72.9941748338,0.45106848,0.13156164,0.469863,71.17,13.96,72.5262056087,132.31,77.32106848,46.83156164,90.3976924292,0.45106848,0.13156164,0.469863,76.87,46.7,89.9437985633,130.3
2022-03-12 19:00:00,73.67106848,13.85156164,74.961937614,0.45106848,0.13156164,0.469863,73.22,13.72,74.4943407246,135.7,73.43106848,13.83156164,74.7223789471,0.45106848,0.13156164,0.469863,72.98,13.7,74.2547668504,133.25,79.26106848,46.43156164,91.8597131115,0.45106848,0.13156164,0.469863,78.81,46.3,91.4040814187,131.61
2022-03-12 19:30:00,72.56851104,14.77081572,74.0565040466,0.44851104,0.13081572,0.467199,72.12,14.64,73.5909233534,136.21,72.32851104,14.75081572,73.8173426348,0.44851104,0.13081572,0.467199,71.88,14.62,73.3517470821,133.49,77.92851104,46.44081572,90.7171549248,0.44851104,0.13081572,0.467199,77.48,46.31,90.2649793663,131.98
2022-03-12 20:00:00,70.03522432,14.90277376,71.6032493068,0.45522432,0.13277376,0.474192,69.58,14.77,71.1303683387,136.21,69.81522432,14.88277376,71.3839092628,0.45522432,0.13277376,0.474192,69.36,14.75,70.9110153643,133.49,75.44522432,48.37277376,89.6209077946,0.45522432,0.13277376,0.474192,74.99,48.24,89.1661241728,131.98
2022-03-12 20:30:00,68.3307488,15.5214684,70.0714436333,0.4507488,0.13146839999999999,0.46953000000000006,67.88,15.39,69.6027765251,136.06,68.1007488,15.4914684,69.840515321,0.4507488,0.13146839999999999,0.46953000000000006,67.65,15.36,69.3718393875,133.53,73.5707488,48.4814684,88.1085004821,0.4507488,0.13146839999999999,0.46953000000000006,73.12,48.35,87.6598933378,132.04
2022-03-12 21:00:00,66.0523472,9.3619346,66.7125055,0.4523472,0.13193459999999999,0.471195,65.6,9.23,66.2461538506,135.69,65.8323472,9.3619346,66.4946896926,0.4523472,0.13193459999999999,0.471195,65.38,9.23,66.0283068085,133.26,69.2023472,63.7419346,94.0850630256,0.4523472,0.13193459999999999,0.471195,68.75,63.61,93.6631976819,131.64
2022-03-12 21:30:00,63.94284672,6.39624696,64.2619609243,0.43284672,0.12624696,0.450882,63.51,6.27,63.818751163,135.79,63.73284672,6.39624696,64.0530071598,0.43284672,0.12624696,0.450882,63.3,6.27,63.6097704759,132.9,65.74284672,68.80624696,95.1652327038,0.43284672,0.12624696,0.450882,65.31,68.68,94.7751998151,131.12
2022-03-12 22:00:00,61.73709248,7.23456864,62.1595332294,0.42709248,0.12456864000000001,0.444888,61.31,7.11,61.7208894946,134.43,61.53709248,7.24456864,61.9620652147,0.42709248,0.12456864000000001,0.444888,61.11,7.12,61.5233817341,131.62,63.38709248,69.85456864,94.3270070179,0.42709248,0.12456864000000001,0.444888,62.96,69.73,93.948041491,129.24
2022-03-12 22:30:00,59.52773184,7.5047551200000004,59.9989350524,0.42773184000000003,0.12475512,0.445554,59.1,7.38,59.55899932,135.38,59.31773184,7.5047551200000004,59.7905900628,0.42773184000000003,0.12475512,0.445554,58.89,7.38,59.3506234171,132.23,61.07773184,70.81475512,93.5158749594,0.42773184000000003,0.12475512,0.445554,60.65,70.69,93.1423566376,130.07
2022-03-12 23:00:00,56.70741216,8.36466188,57.3210097805,0.42741216,0.12466188,0.445221,56.28,8.24,56.8800140647,135.38,56.51741216,8.37466188,57.1345153026,0.42741216,0.12466188,0.445221,56.09,8.25,56.6934793429,132.23,58.12741216,71.61466188,92.2358706828,0.42741216,0.12466188,0.445221,57.7,71.49,91.8700718406,130.07
2022-03-12 23:30:00,53.42188768,9.07596724,54.1873718189,0.43188768,0.12596724,0.449883,52.99,8.95,53.7405117207,135.38,53.24188768,9.07596724,54.0099230241,0.43188768,0.12596724,0.449883,52.81,8.95,53.5630338947,132.27,54.66188768,71.51596724,90.0136408275,0.43188768,0.12596724,0.449883,54.23,71.39,89.6516871007,130.07
2022-03-13 00:00:00,51.37124832,9.48578076,52.2396898017,0.43124832,0.12578076,0.449217,50.94,9.36,51.7927910042,134.39,51.19124832,9.48578076,52.062692412,0.43124832,0.12578076,0.449217,50.76,9.36,51.6157650336,131.61,52.50124832,72.94578076,89.8747350808,0.43124832,0.12578076,0.449217,52.07,72.82,89.5211556002,129.13
2022-03-13 00:30:00,51.25773184,9.12475512,52.0635787224,0.42773184000000003,0.12475512,0.445554,50.83,9.0,51.6206247541,135.12,51.07773184,9.11475512,51.8846167068,0.42773184000000003,0.12475512,0.445554,50.65,8.99,51.4416426643,132.11,52.44773184,74.00475512,90.7053931998,0.42773184000000003,0.12475512,0.445554,52.02,73.88,90.3567086607,129.85
2022-03-13 01:00:00,54.04220736,8.75606048,54.746952166,0.43220736,0.12606048,0.450216,53.61,8.63,54.3001749537,135.22,53.87220736,8.75606048,54.5791473089,0.43220736,0.12606048,0.450216,53.44,8.63,54.1323424581,132.24,55.43220736,73.11606048,91.7534081815,0.43220736,0.12606048,0.450216,55.0,72.99,91.3922321644,130.09
2022-03-13 01:30:00,53.95188768,8.80596724,54.6658142102,0.43188768,0.12596724,0.449883,53.52,8.68,54.2193028358,134.68,53.78188768,8.815967239999999,54.4996579879,0.43188768,0.12596724,0.449883,53.35,8.69,54.0531090688,131.87,55.30188768,73.44596724,91.9380709216,0.43188768,0.12596724,0.449883,54.87,73.32,91.5780503177,129.57
2022-03-13 02:00:00,52.53220736,10.10606048,53.4954696076,0.43220736,0.12606048,0.450216,52.1,9.98,53.0472468654,135.17,52.34220736,10.09606048,53.3070080621,0.43220736,0.12606048,0.450216,51.91,9.97,52.8587646469,132.17,53.39220736,72.40606048,89.963133566,0.43220736,0.12606048,0.450216,52.96,72.28,89.6055801834,130.01
2022-03-13 02:30:00,51.14773184,9.88475512,52.0941345658,0.42773184000000003,0.12475512,0.445554,50.72,9.76,51.6505179064,136.35,50.96773184,9.88475512,51.91741589,0.42773184000000003,0.12475512,0.445554,50.54,9.76,51.473771962,132.71,52.02773184,73.69475512,90.2097656167,0.42773184000000003,0.12475512,0.445554,51.6,73.57,89.8615874554,130.79
2022-03-13 03:00:00,49.83709248,9.77456864,50.7865925118,0.42709248,0.12456864000000001,0.444888,49.41,9.65,50.3435258996,136.54,49.67709248,9.78456864,50.631524772,0.42709248,0.12456864000000001,0.444888,49.25,9.66,50.1884259566,132.94,50.76709248,76.29456864,91.6414692311,0.42709248,0.12456864000000001,0.444888,50.34,76.17,91.3016128007,131.12
2022-03-13 03:30:00,48.86220736,10.10606048,49.896370274,0.43220736,0.12606048,0.450216,48.43,9.98,49.4476015596,137.33,48.69220736,10.10606048,49.7299056506,0.43220736,0.12606048,0.450216,48.26,9.98,49.2811120004,133.58,49.62220736,75.90606048,90.6867877966,0.43220736,0.12606048,0.450216,49.19,75.78,90.34525167379999,132.01
2022-03-13 04:00:00,46.681568,20.765874,51.0919789588,0.431568,0.12587399999999999,0.44955000000000006,46.25,20.64,50.6465408493,137.7,46.831568,9.395874,47.7648218835,0.431568,0.12587399999999999,0.44955000000000006,46.4,9.27,47.3169409409,133.72,48.391568,66.525874,82.2644258775,0.431568,0.12587399999999999,0.44955000000000006,47.96,66.4,81.9092278074,132.16
2022-03-13 04:30:00,45.95805152,28.36484836,54.006547029,0.42805152,0.12484836,0.445887,45.53,28.24,53.5768466784,136.68,46.34805152,7.63484836,46.9726813071,0.42805152,0.12484836,0.445887,45.92,7.51,46.5300601762,133.27,48.76805152,59.27484836,76.7582601233,0.42805152,0.12484836,0.445887,48.34,59.15,76.3903010859,131.52
2022-03-13 05:00:00,45.80188768,28.53596724,53.9640096858,0.43188768,0.12596724,0.449883,45.37,28.41,53.5309723431,135.43,46.19188768,7.68596724,46.8269642392,0.43188768,0.12596724,0.449883,45.76,7.5600000000000005,46.3802889167,132.76,48.60188768,59.67596724,76.9633974828,0.43188768,0.12596724,0.449883,48.17,59.55,76.5934161661,130.77
2022-03-13 05:30:00,45.67229728,28.03317004,53.5893399971,0.42229728,0.12317004000000001,0.439893,45.25,27.91,53.1651257875,135.82,46.06229728,7.43317004,46.6581959312,0.42229728,0.12317004000000001,0.439893,45.64,7.31,46.221701613,133.02,48.52229728,58.75317004,76.199398443,0.42229728,0.12317004000000001,0.439893,48.1,58.63,75.8359209082,131.07
2022-03-13 06:00:00,45.47901056,28.00512808,53.409995322,0.42901056,0.12512808,0.446886,45.05,27.88,52.9792119609,134.62,45.86901056,7.50512808,46.4789530567,0.42901056,0.12512808,0.446886,45.44,7.38,46.0353994226,132.21,48.24901056,58.62512808,75.9267585402,0.42901056,0.12512808,0.446886,47.82,58.5,75.5579406813,129.89
2022-03-13 06:30:00,46.98421536,27.51372948,54.4474223714,0.42421536,0.12372948,0.441891,46.56,27.39,54.0189383457,134.73,47.37421536,6.99372948,47.8876657712,0.42421536,0.12372948,0.441891,46.95,6.87,47.449967334,132.17,49.84421536,58.11372948,76.5614221324,0.42421536,0.12372948,0.441891,49.42,57.99,76.1917088665,129.79
2022-03-13 07:00:00,47.84746208,27.06342644,54.9709803275,0.45746208,0.13342644,0.476523,47.39,26.93,54.5072197053,134.96,48.24746208,6.61342644,48.6986140094,0.45746208,0.13342644,0.476523,47.79,6.48,48.227321095,132.34,50.72746208,57.50342644,76.6806328966,0.45746208,0.13342644,0.476523,50.27,57.37,76.2783704598,130.05
2022-03-13 07:30:00,50.09269664,26.77328652,56.7986542776,0.6626966400000001,0.19328652000000002,0.690309,49.43,26.58,56.1232687929,134.63,50.49269664,6.4232865199999996,50.8996171272,0.6626966400000001,0.19328652000000002,0.690309,49.83,6.23,50.2179430085,132.13,53.04269664,56.44328652,77.455614774,0.6626966400000001,0.19328652000000002,0.690309,52.38,56.25,76.8617388562,129.7
2022-03-13 08:00:00,51.77169728,25.84799504,57.8655984747,1.02169728,0.29799504,1.064268,50.75,25.55,56.8187029067,134.43,52.17169728,5.65799504,52.4776038415,1.02169728,0.29799504,1.064268,51.15,5.36,51.430069998,131.95,54.77169728,55.84799504,78.2236369195,1.02169728,0.29799504,1.064268,53.75,55.55,77.2972509214,129.43
2022-03-13 08:30:00,55.35957792,13.46904356,56.9745381895,2.49957792,0.72904356,2.603727,52.86,12.74,54.3735891771,133.81,55.37957792,6.52904356,55.7631245574,2.49957792,0.72904356,2.603727,52.88,5.8,53.197127742,131.59,56.99957792,66.26904356,87.4101711325,2.49957792,0.72904356,2.603727,54.5,65.54,85.2393195656,128.9
2022-03-13 09:00:00,58.54111552,7.43032536,59.0107781789,3.3611155200000002,0.98032536,3.501162,55.18,6.45,55.5556918776,134.83,58.371115520000004,7.44032536,58.8433986825,3.3611155200000002,0.98032536,3.501162,55.01,6.46,55.3880104355,132.01,59.371115520000004,70.76032536,92.3685715119,3.3611155200000002,0.98032536,3.501162,56.01,69.78,89.4783130149,129.55
2022-03-13 09:30:00,60.53707872,7.59414796,61.0115479495,4.19707872,1.22414796,4.371957,56.34,6.37,56.6989638353,136.11,60.33707872,7.59414796,60.8131083871,4.19707872,1.22414796,4.371957,56.14,6.37,56.5002345128,132.6,61.21707872,69.92414796,92.9350159786,4.19707872,1.22414796,4.371957,57.02,68.7,89.2802912182,130.43
2022-03-13 10:00:00,62.73768768,6.99974224,63.1269660831,4.62768768,1.3497422399999999,4.820508,58.11,5.65,58.3840269252,136.67,62.55768768,6.99974224,62.9480792344,4.62768768,1.3497422399999999,4.820508,57.93,5.65,58.2048743663,132.88,63.59768768,68.66974224,93.5959367577,4.62768768,1.3497422399999999,4.820508,58.97,67.32,89.4954931826,130.92
2022-03-13 10:30:00,64.63468096,6.15011528,64.9266193541,4.35468096,1.27011528,4.536126,60.28,4.88,60.4772089303,136.06,64.44468096,6.16011528,64.7384269526,4.35468096,1.27011528,4.536126,60.09,4.89,60.2886407211,132.52,65.66468096,68.02011528,94.5440976914,4.35468096,1.27011528,4.536126,61.31,66.75,90.6337608179,130.42
2022-03-13 11:00:00,65.28719872,5.72918296,65.5380946785,4.07719872,1.1891829600000001,4.247082,61.21,4.54,61.378136987,136.42,65.07719872,5.73918296,65.3297789242,4.07719872,1.1891829600000001,4.247082,61.0,4.55,61.1694572479,132.72,66.43719872,67.58918296,94.7744640025,4.07719872,1.1891829600000001,4.247082,62.36,66.4,91.0918745004,130.8
2022-03-13 11:30:00,65.60467168,5.72302924,65.8538230471,3.64467168,1.06302924,3.796533,61.96,4.66,62.1349917518,136.42,65.39467168,5.7330292400000005,65.6454926739,3.64467168,1.06302924,3.796533,61.75,4.67,61.9263384999,132.74,66.88467168,67.31302924,94.8925877569,3.64467168,1.06302924,3.796533,63.24,66.25,91.587991025,130.8
2022-03-13 12:00:00,65.94407232,5.69118776,66.1892007224,3.60407232,1.05118776,3.754242,62.34,4.64,62.5124403619,136.22,64.63407232,5.65118776,64.8806537249,3.60407232,1.05118776,3.754242,61.03,4.6,61.203111849,132.62,67.15407232,66.66118776,94.6223196859,3.60407232,1.05118776,3.754242,63.55,65.61,91.341527248,130.68
2022-03-13 12:30:00,67.74962752,4.77114136,67.917419113,2.84962752,0.83114136,2.968362,64.9,3.94,65.0194863099,135.47,67.53962752,4.79114136,67.7093517992,2.84962752,0.83114136,2.968362,64.69,3.96,64.8110924148,132.17,69.27962752,65.83114136,95.5688545608,2.84962752,0.83114136,2.968362,66.43,65.0,92.9405449737,130.04
2022-03-13 13:00:00,69.0411664,4.5190902,69.1889068718,2.4311664,0.7090902,2.532465,66.61,3.81,66.718874391,135.7,68.8311664,4.5190902,68.9793566527,2.4311664,0.7090902,2.532465,66.4,3.81,66.5092181581,132.33,70.7511664,65.4190902,96.3607021018,2.4311664,0.7090902,2.532465,68.32,64.71,94.1010440962,130.28
2022-03-13 13:30:00,69.47690048,4.46326264,69.6201150078,2.61690048,0.76326264,2.725938,66.86,3.7,66.962299841,135.63,69.23690048,4.49326264,69.3825467768,2.61690048,0.76326264,2.725938,66.62,3.73,66.7243381383,132.3,71.09690048,66.65326264,97.4547416928,2.61690048,0.76326264,2.725938,68.48,65.89,95.0315868541,130.2
2022-03-13 14:00:00,67.10012672,5.53878696,67.3283385123,3.15012672,0.91878696,3.281382,63.95,4.62,64.1166663201,137.11,66.89012672,5.54878696,67.1198784962,3.15012672,0.91878696,3.281382,63.74,4.63,63.9079376917,133.24,68.58012672,68.09878696,96.647186024,3.15012672,0.91878696,3.281382,65.43,67.18,93.7775948721,131.57
2022-03-13 14:30:00,64.26589952,15.90463736,66.2047077682,4.57589952,1.3346373599999999,4.766562,59.69,14.57,61.4425015767,137.38,64.40589952,4.56463736,64.5674516084,4.57589952,1.3346373599999999,4.766562,59.83,3.23,59.9171244303,133.48,66.99589952,61.97463736,91.2650328899,4.57589952,1.3346373599999999,4.766562,62.42,60.64,87.0256628817,131.85
2022-03-13 15:00:00,62.76614976,23.55179368,67.0393656089,4.08614976,1.19179368,4.256406,58.68,22.36,62.7957960376,136.56,63.18614976,3.02179368,63.258365127,4.08614976,1.19179368,4.256406,59.1,1.83,59.1283256993,133.37,66.67614976,54.99179368,86.4280412769,4.08614976,1.19179368,4.256406,62.59,53.8,82.5345267146,131.73
2022-03-13 15:30:00,63.0511456,23.2682508,67.2075773761,3.2511456,0.9482508,3.38661,59.8,22.32,63.8296357502,135.14,63.4711456,2.8282508,63.5341272574,3.2511456,0.9482508,3.38661,60.22,1.88,60.2493385856,132.71,67.0811456,54.5582508,86.4666573042,3.2511456,0.9482508,3.38661,63.83,53.61,83.356469455,130.91
2022-03-13 16:00:00,63.06018624,23.33130432,67.2379122958,3.57018624,1.04130432,3.718944,59.49,22.29,63.5287667124,134.85,63.50018624,3.03130432,63.5724976574,3.57018624,1.04130432,3.718944,59.93,1.99,59.963030277,132.51,66.99018624,54.19130432,86.1648566202,3.57018624,1.04130432,3.718944,63.42,53.15,82.7467153427,130.74
2022-03-13 16:30:00,65.04884864,19.51174752,67.9121565014,2.50884864,0.73174752,2.613384,62.54,18.78,65.2988514447,134.34,65.33884864,3.89174752,65.4546472022,2.50884864,0.73174752,2.613384,62.83,3.16,62.9094150346,132.15,68.47884864,54.85174752,87.7386284202,2.50884864,0.73174752,2.613384,65.97,54.12,85.3288655731,130.18
2022-03-13 17:00:00,68.18080736,5.38398548,68.3930536817,1.83080736,0.53398548,1.9070909999999999,66.35,4.85,66.527024584,133.64,67.96080736,5.38398548,68.1737386145,1.83080736,0.53398548,1.9070909999999999,66.13,4.85,66.3076119311,131.4,69.72080736,65.46398548,95.6374632341,1.83080736,0.53398548,1.9070909999999999,67.89,64.93,93.9412422741,129.11
2022-03-13 17:30:00,70.83515392,4.50983656,70.9785718134,0.9251539200000001,0.26983656,0.963702,69.91,4.24,70.0384587209,134.91,70.60515392,4.52983656,70.7503157543,0.9251539200000001,0.26983656,0.963702,69.68,4.26,69.8100995559,131.75,72.62515392,64.79983656,97.3315560345,0.9251539200000001,0.26983656,0.963702,71.7,64.53,96.4624844175,129.58
2022-03-13 18:00:00,73.4902592,3.7275755999999998,73.5847335875,0.5402591999999999,0.15757559999999998,0.56277,72.95,3.5700000000000003,73.0373014288,135.14,73.2502592,3.7475756000000002,73.3460618966,0.5402591999999999,0.15757559999999998,0.56277,72.71,3.59,72.7985727882,131.91,75.5002592,63.5875756,98.7100243641,0.5402591999999999,0.15757559999999998,0.56277,74.96,63.43,98.1955523433,129.78
2022-03-13 18:30:00,75.02618336,5.55305348,75.2314069556,0.45618336,0.13305348,0.475191,74.57,5.42,74.766712513,134.66,74.78618336,5.5730534800000004,74.9935473667,0.45618336,0.13305348,0.475191,74.33,5.44,74.5288031569,131.58,77.74618336,59.21305348,97.7274512584,0.45618336,0.13305348,0.475191,77.29,59.08,97.2840711525,129.26
2022-03-13 19:00:00,75.69650304,14.03314672,76.986296049,0.45650304,0.13314672,0.475524,75.24,13.9,76.5131857917,134.01,75.45650304,14.01314672,76.7466750552,0.45650304,0.13314672,0.475524,75.0,13.88,76.2735498059,131.3,81.13650304,43.22314672,91.9313468733,0.45650304,0.13314672,0.475524,80.68,43.09,91.4658980167,128.83
2022-03-13 19:30:00,73.54709248,13.93456864,74.8555075826,0.42709248,0.12456864000000001,0.444888,73.12,13.81,74.4127038885,134.81,73.30709248,13.91456864,74.6159837321,0.42709248,0.12456864000000001,0.444888,72.88,13.79,74.1731656329,132.44,79.20709248,47.48456864,92.3501367517,0.42709248,0.12456864000000001,0.444888,78.78,47.36,91.9198455177,130.44
2022-03-13 20:00:00,72.46124832,4.77578076,72.6184590167,0.43124832,0.12578076,0.449217,72.03,4.65,72.1799376558,136.74,72.22124832,4.77578076,72.3789803104,0.43124832,0.12578076,0.449217,71.79,4.65,71.9404378636,133.96,75.27124832,67.85578076,101.3418364063,0.43124832,0.12578076,0.449217,74.84,67.73,100.9374979876,132.62
2022-03-13 20:30:00,70.74325632,4.03344976,70.8581472501,0.42325632,0.12344976,0.440892,70.32,3.91,70.4286198928,136.22,70.50325632,4.05344976,70.619682856,0.42325632,0.12344976,0.440892,70.08,3.93,70.1901082774,132.98,73.20325632,69.74344976,101.108187207,0.42325632,0.12344976,0.440892,72.78,69.62,100.7167950245,131.09
2022-03-13 21:00:00,67.75188768,4.80596724,67.922128981,0.43188768,0.12596724,0.449883,67.32,4.68,67.4824777257,136.22,67.53188768,4.81596724,67.7033927812,0.43188768,0.12596724,0.449883,67.1,4.69,67.2637056666,132.98,70.01188768,70.77596724,99.5535130233,0.43188768,0.12596724,0.449883,69.58,70.65,99.1604704507,131.09
2022-03-13 21:30:00,64.79645312,5.91438216,65.0658147822,0.42645312,0.12438216,0.444222,64.37,5.79,64.629876992,136.4,64.58645312,5.92438216,64.8575996364,0.42645312,0.12438216,0.444222,64.16,5.8,64.4216236989,133.1,66.87645312,71.72438216,98.0655239019,0.42645312,0.12438216,0.444222,66.45,71.6,97.6839930593,131.31
2022-03-13 22:00:00,61.73741216,6.85466188,62.1167807416,0.42741216,0.12466188,0.445221,61.31,6.73,61.6782700795,136.15,61.53741216,6.86466188,61.9191139962,0.42741216,0.12466188,0.445221,61.11,6.74,61.4805635953,132.98,63.51741216,72.54466188,96.4219353404,0.42741216,0.12466188,0.445221,63.09,72.42,96.0468869876,131.14
2022-03-13 22:30:00,58.39709248,7.77456864,58.912344442,0.42709248,0.12456864000000001,0.444888,57.97,7.65,58.4725867394,136.61,58.19709248,7.78456864,58.7154245666,0.42709248,0.12456864000000001,0.444888,57.77,7.66,58.2756252648,133.12,59.85709248,72.21456864,93.7966707513,0.42709248,0.12456864000000001,0.444888,59.43,72.09,93.4285448886,131.39
2022-03-13 23:00:00,55.22092864,8.42568752,55.8600319553,0.43092864000000003,0.12568752,0.448884,54.79,8.3,55.415107146,136.61,55.04092864,8.42568752,55.6820979825,0.43092864000000003,0.12568752,0.448884,54.61,8.3,55.2371442057,133.12,56.50092864,73.90568752,93.0290577453,0.43092864000000003,0.12568752,0.448884,56.07,73.78,92.6678655198,131.39
2022-03-13 23:30:00,52.21613344,8.61428892,52.9219289616,0.42613344000000003,0.12428892,0.443889,51.79,8.49,52.4812747559,137.42,52.02613344,8.62428892,52.7361064176,0.42613344000000003,0.12428892,0.443889,51.6,8.5,52.2954108885,133.72,53.39613344,75.49428892,92.4691014657,0.42613344000000003,0.12428892,0.443889,52.97,75.37,92.1219724062,132.19
2022-03-14 00:00:00,48.50645312,25.82438216,54.9524768161,0.42645312,0.12438216,0.444222,48.08,25.7,54.5176705298,137.35,48.83645312,7.29438216,49.3782053586,0.42645312,0.12438216,0.444222,48.41,7.17,48.9380935468,133.75,51.34645312,60.44438216,79.3094041253,0.42645312,0.12438216,0.444222,50.92,60.32,78.9388928222,132.19
2022-03-14 00:30:00,48.5667728,28.0144754,56.0673010956,0.4267728,0.1244754,0.444555,48.14,27.89,55.635525521,135.96,48.9867728,7.1744754,49.5093628178,0.4267728,0.1244754,0.444555,48.56,7.05,49.0690951618,133.21,51.6267728,59.0844754,78.4620857678,0.4267728,0.1244754,0.444555,51.2,58.96,78.0879094355,131.38
2022-03-14 01:00:00,51.92124832,27.26578076,58.6450238943,0.43124832,0.12578076,0.449217,51.49,27.14,58.2048082206,135.96,52.34124832,6.64578076,52.7614696308,0.43124832,0.12578076,0.449217,51.91,6.52,52.3178602391,133.21,55.28124832,57.95578076,80.0930018124,0.43124832,0.12578076,0.449217,54.85,57.83,79.7046510563,131.38
2022-03-14 01:30:00,52.7267728,27.2644754,59.3587751621,0.4267728,0.1244754,0.444555,52.3,27.14,58.9225729241,136.07,53.1367728,6.3944754,53.5201451721,0.4267728,0.1244754,0.444555,52.71,6.27,53.081606984,133.27,56.1567728,58.2544754,80.9145662748,0.4267728,0.1244754,0.444555,55.73,58.13,80.5290618348,131.57
2022-03-14 02:00:00,51.50124832,27.40578076,58.339141214,0.43124832,0.12578076,0.449217,51.07,27.28,57.899424004,136.07,51.91124832,6.30578076,52.2928348164,0.43124832,0.12578076,0.449217,51.48,6.18,51.8496171635,133.27,54.81124832,59.15578076,80.6453925511,0.43124832,0.12578076,0.449217,54.38,59.03,80.260359456,131.57
2022-03-14 02:30:00,50.83581376,23.75419568,56.1118683796,0.42581376,0.12419568,0.443556,50.41,23.63,55.6735574577,136.8,51.25581376,5.85419568,51.5890497224,0.42581376,0.12419568,0.443556,50.83,5.73,51.1519481545,133.77,53.18581376,68.34419568,86.6005766058,0.42581376,0.12419568,0.443556,52.76,68.22,86.241440155,132.22
2022-03-14 03:00:00,50.29613344,16.58428892,52.959793032,0.42613344000000003,0.12428892,0.443889,49.87,16.46,52.5161736992,136.99,50.70613344,4.45428892,50.9014013384,0.42613344000000003,0.12428892,0.443889,50.28,4.33,50.4661005032,133.72,50.59613344,80.87428892,95.397166244,0.42613344000000003,0.12428892,0.443889,50.17,80.75,95.0662474278,132.16
2022-03-14 03:30:00,49.98060896,16.38559428,52.5979939914,0.43060896,0.12559428,0.448551,49.55,16.26,52.1496893567,135.81,50.38060896,4.56559428,50.5870577353,0.43060896,0.12559428,0.448551,49.95,4.44,50.1469450715,132.33,50.31060896,80.32559428,94.7805806606,0.43060896,0.12559428,0.448551,49.88,80.2,94.4460396205,130.13
2022-03-14 04:00:00,49.3719776,16.2430768,51.9752798556,0.4219776,0.1230768,0.43956000000000006,48.95,16.12,51.5359767541,135.46,49.7719776,4.8230768,50.0051179784,0.4219776,0.1230768,0.43956000000000006,49.35,4.7,49.5733043079,132.1,49.6219776,80.5730768,94.62748737,0.4219776,0.1230768,0.43956000000000006,49.2,80.45,94.3018690165,129.82
2022-03-14 04:30:00,49.0567728,16.1844754,51.6575667403,0.4267728,0.1244754,0.444555,48.63,16.06,51.2132844094,135.82,49.4667728,4.8944754,49.7083242595,0.4267728,0.1244754,0.444555,49.04,4.77,49.271436959,132.31,49.3067728,80.5344754,94.4296540918,0.4267728,0.1244754,0.444555,48.88,80.41,94.1011291112,130.13
2022-03-14 05:00:00,49.35092864,15.86568752,51.8385396989,0.43092864000000003,0.12568752,0.448884,48.92,15.74,51.3898238954,135.82,49.75092864,5.14568752,50.0163273401,0.43092864000000003,0.12568752,0.448884,49.32,5.02,49.5748202216,132.31,49.64092864,79.94568752,94.1038508738,0.43092864000000003,0.12568752,0.448884,49.21,79.82,93.7702324834,130.13
2022-03-14 05:30:00,50.58549408,16.24410244,53.1296816798,0.42549408,0.12410244000000001,0.443223,50.16,16.12,52.6866206925,134.52,50.99549408,4.40410244,51.1853156165,0.42549408,0.12410244000000001,0.443223,50.57,4.28,50.7507960529,131.3,50.82549408,77.06410244,92.3152573162,0.42549408,0.12410244000000001,0.443223,50.4,76.94,91.9778429841,128.62
2022-03-14 06:00:00,53.24645312,16.54438216,55.757522819,0.42645312,0.12438216,0.444222,52.82,16.42,55.3133690892,134.52,53.65645312,5.02438216,53.891180888,0.42645312,0.12438216,0.444222,53.23,4.9,53.4550549527,131.3,54.09645312,73.77438216,91.4827071268,0.42645312,0.12438216,0.444222,53.67,73.65,91.1306282213,128.62
