Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-03-14 06:30:00,58.99485472,22.95391596,63.3030421175,0.42485472,0.12391596,0.442557,58.57,22.83,62.8621809994,134.36,59.41485472,2.78391596,59.4800399249,0.42485472,0.12391596,0.442557,58.99,2.66,59.0499424216,131.3,63.04485472,52.40391596,81.980632558,0.42485472,0.12391596,0.442557,62.62,52.28,81.5748907446,128.62
2022-03-14 07:00:00,63.47126816,27.26661988,69.0801740119,0.57126816,0.16661988,0.595071,62.9,27.1,68.4895612484,133.73,63.91126816,7.14661988,64.3095978337,0.57126816,0.16661988,0.595071,63.34,6.98,63.7234336802,131.62,69.51126816,38.59661988,79.5079585159,0.57126816,0.16661988,0.595071,68.94,38.43,78.927742271,129.01
2022-03-14 07:30:00,67.83230656,35.59025608,76.6021418832,1.13230656,0.33025608,1.179486,66.7,35.26,75.4463889129,133.6,68.26230656,15.42025608,69.9823320165,1.13230656,0.33025608,1.179486,67.13,15.09,68.8051233558,131.91,76.99230656,19.36025608,79.3891351818,1.13230656,0.33025608,1.179486,75.86,19.03,78.2104884271,129.47
2022-03-14 08:00:00,70.30338464,34.48557052,78.3059414472,1.97338464,0.57557052,2.055609,68.33,33.91,76.2815639588,133.87,70.74338464,14.43557052,72.2011922794,1.97338464,0.57557052,2.055609,68.77,13.86,70.1527797026,132.79,79.60338464,18.22557052,81.6631512184,1.97338464,0.57557052,2.055609,77.63,17.65,79.6111763511,130.74
2022-03-14 08:30:00,71.76549152,33.74076836,79.3014831049,2.98549152,0.87076836,3.109887,68.78,32.87,76.230737239,133.12,72.20549152,13.78076836,73.5087925505,2.98549152,0.87076836,3.109887,69.22,12.91,70.4136101901,132.27,81.09549152,17.43076836,82.9476366781,2.98549152,0.87076836,3.109887,78.11,16.56,79.8461376649,129.97
2022-03-14 09:00:00,73.67092512,20.79235316,76.5488547136,3.95092512,1.15235316,4.115547,69.72,19.64,72.4334729252,133.12,73.64092512,15.06235316,75.16555285,3.95092512,1.15235316,4.115547,69.69,13.91,71.0646480326,132.27,81.33092512,28.23235316,86.0917251879,3.95092512,1.15235316,4.115547,77.38,27.08,81.9816491661,129.97
2022-03-14 09:30:00,75.60506016,15.48272588,77.1740884136,4.77506016,1.39272588,4.974021,70.83,14.09,72.2178440553,134.47,75.37506016,15.46272588,76.9447567139,4.77506016,1.39272588,4.974021,70.6,14.07,71.9883664212,132.82,82.72506016,31.83272588,88.6383552162,4.77506016,1.39272588,4.974021,77.95,30.44,83.6827108787,130.8
2022-03-14 10:00:00,74.8557088,15.999998399999999,76.5465681056,5.4857088,1.5999984,5.7142800000000005,69.37,14.4,70.8488313242,135.33,74.6357088,15.9899984,76.3293461056,5.4857088,1.5999984,5.7142800000000005,69.15,14.39,70.6313995331,133.23,81.8457088,32.5099984,88.065998234,5.4857088,1.5999984,5.7142800000000005,76.36,30.91,82.3788668288,131.43
2022-03-14 10:30:00,74.39400992,16.13866956,76.1244071711,6.06400992,1.76866956,6.316677,68.33,14.37,69.8246790182,136.01,74.18400992,16.11866956,75.9149447487,6.06400992,1.76866956,6.316677,68.12,14.35,69.6150623069,133.73,81.25400992,32.68866956,87.5828935677,6.06400992,1.76866956,6.316677,75.19,30.92,81.2993388657,132.04
2022-03-14 11:00:00,73.09142208,16.24333144,74.8745737747,6.4914220799999995,1.8933314399999999,6.761898,66.6,14.35,68.1284265193,136.24,72.87142208,16.23333144,74.6576533625,6.4914220799999995,1.8933314399999999,6.761898,66.38,14.34,67.9112656339,133.93,79.74142208,32.74333144,86.2022050132,6.4914220799999995,1.8933314399999999,6.761898,73.25,30.85,79.4813500137,132.34
2022-03-14 11:30:00,72.26753568,14.43678124,73.6954365333,6.77753568,1.97678124,7.059933,65.49,12.46,66.6647710564,136.34,72.04753568,14.41678124,73.4757849831,6.77753568,1.97678124,7.059933,65.27,12.44,66.4449132741,134.03,78.58753568,37.25678124,86.9716535006,6.77753568,1.97678124,7.059933,71.81,35.28,80.0084651771,132.67
2022-03-14 12:00:00,72.26235072,5.72901896,72.4890956615,6.92235072,2.01901896,7.210782,65.34,3.71,65.4452419966,136.34,72.04235072,5.74901896,72.2713741136,6.92235072,2.01901896,7.210782,65.12,3.73,65.2267376158,134.03,75.91235072,53.39901896,92.812392587,6.92235072,2.01901896,7.210782,68.99,51.38,86.0204888384,132.67
2022-03-14 12:30:00,72.0230704,6.1325622,72.2836841132,6.5230704,1.9025622,6.794865,65.5,4.23,65.6364449068,135.23,71.7930704,6.1625622,72.057075505,6.5230704,1.9025622,6.794865,65.27,4.26,65.4088717224,132.58,75.6530704,53.7125622,92.7816059305,6.5230704,1.9025622,6.794865,69.13,51.81,86.3900052089,130.59
2022-03-14 13:00:00,71.61557824,6.33121032,71.8948904357,6.17557824,1.80121032,6.432894,65.44,4.53,65.5966043328,135.3,71.40557824,6.35121032,71.6874778209,6.17557824,1.80121032,6.432894,65.23,4.55,65.3884959301,132.64,75.23557824,54.27121032,92.7672167455,6.17557824,1.80121032,6.432894,69.06,52.47,86.7316810629,130.59
2022-03-14 13:30:00,70.89883456,6.79466008,71.2236768748,6.59883456,1.92466008,6.873786,64.3,4.87,64.4841600705,135.79,70.66883456,6.81466008,70.9966461889,6.59883456,1.92466008,6.873786,64.07,4.89,64.2563382088,132.93,74.34883456,54.74466008,92.3294482151,6.59883456,1.92466008,6.873786,67.75,52.82,85.9070131014,131.04
2022-03-14 14:00:00,69.65928416,6.83020788,69.9933397501,6.54928416,1.91020788,6.822171,63.11,4.92,63.301488924,135.79,69.44928416,6.85020788,69.7863053782,6.54928416,1.91020788,6.822171,62.9,4.94,63.0936890663,132.93,73.02928416,54.54020788,91.1477406221,6.54928416,1.91020788,6.822171,66.48,52.63,84.7909623722,131.04
2022-03-14 14:30:00,69.73414976,6.7045436800000004,70.0557103219,6.08414976,1.77454368,6.337656,63.65,4.93,63.8406406609,134.99,69.50414976,6.72454368,69.8286926812,6.08414976,1.77454368,6.337656,63.42,4.95,63.6128831291,132.39,73.15414976,54.16454368,91.0237739229,6.08414976,1.77454368,6.337656,67.07,52.39,85.1063863644,130.25
2022-03-14 15:00:00,69.49502976,6.84813368,69.8316267621,5.20502976,1.51813368,5.421906,64.29,5.33,64.5105650262,134.99,69.27502976,6.86813368,69.6146608732,5.20502976,1.51813368,5.421906,64.07,5.35,64.2929809544,132.39,73.07502976,54.04813368,90.890927648,5.20502976,1.51813368,5.421906,67.87,52.53,85.8238766312,130.25
2022-03-14 15:30:00,69.2509648,7.1040314,69.6143906665,4.2309648,1.2340314000000001,4.407255,65.02,5.87,65.2844338261,135.17,69.0209648,7.1140314,69.3866199255,4.2309648,1.2340314000000001,4.407255,64.79,5.88,65.056271796,132.47,72.8109648,53.0240314,90.0721072309,4.2309648,1.2340314000000001,4.407255,68.58,51.79,85.9384692673,130.37
2022-03-14 16:00:00,70.77870752,6.59920636,71.0856874679,3.76870752,1.09920636,3.925737,67.01,5.5,67.2353337167,135.04,70.54870752,6.60920636,70.8576159735,3.76870752,1.09920636,3.925737,66.78,5.51,67.0069287462,132.31,74.65870752,55.79920636,93.2066201456,3.76870752,1.09920636,3.925737,70.89,54.7,89.5403936779,130.3
2022-03-14 16:30:00,71.43529184,6.63571012,71.7428293913,2.8652918400000003,0.83571012,2.984679,68.57,5.8,68.8148595872,136.66,71.21529184,6.65571012,71.5256336502,2.8652918400000003,0.83571012,2.984679,68.35,5.82,68.5973388697,133.54,75.42529184,55.88571012,93.8732509545,2.8652918400000003,0.83571012,2.984679,72.56,55.05,91.0793944863,131.96
2022-03-14 17:00:00,73.14547264,6.24992952,73.4120002911,1.8854726400000001,0.5499295200000001,1.9640339999999998,71.26,5.7,71.4876045199,136.66,72.89547264,6.25992952,73.163765957,1.8854726400000001,0.5499295200000001,1.9640339999999998,71.01,5.71,71.2392040944,133.54,77.28547264,54.45992952,94.5459052763,1.8854726400000001,0.5499295200000001,1.9640339999999998,75.4,53.91,92.6900647319,131.96
2022-03-14 17:30:00,75.54188704,5.62263372,75.7508462495,1.07188704,0.31263372,1.116549,74.47,5.31,74.6590717864,135.6,75.29188704,5.63263372,75.5022835196,1.07188704,0.31263372,1.116549,74.22,5.32,74.4104213131,132.77,79.89188704,53.54263372,96.1744625173,1.07188704,0.31263372,1.116549,78.82,53.23,95.1105950985,130.83
2022-03-14 18:00:00,77.15204736,5.42268048,77.3423808492,0.59204736,0.17268048,0.6167159999999999,76.56,5.25,76.7397947613,135.37,76.89204736,5.43268048,77.0837269753,0.59204736,0.17268048,0.6167159999999999,76.3,5.26,76.4810930884,132.62,81.60204736,53.33268048,97.4847113168,0.59204736,0.17268048,0.6167159999999999,81.01,53.16,96.8948177149,130.57
2022-03-14 18:30:00,79.84522432,4.71277376,79.9841864572,0.45522432,0.13277376,0.474192,79.39,4.58,79.5220001006,136.12,79.56522432,4.72277376,79.7052665329,0.45522432,0.13277376,0.474192,79.11,4.59,79.2430451207,133.07,84.45522432,53.12277376,99.7733130997,0.45522432,0.13277376,0.474192,84.0,52.99,99.3173705854,131.17
2022-03-14 19:00:00,81.9011584,4.3986712,82.0191932147,0.4411584,0.12867119999999999,0.45954000000000006,81.46,4.27,81.5718364388,136.12,81.6311584,4.4086712,81.7501217337,0.4411584,0.12867119999999999,0.45954000000000006,81.19,4.28,81.3027336564,133.07,86.6511584,52.3986712,101.2622535577,0.4411584,0.12867119999999999,0.45954000000000006,86.21,52.27,100.8182374375,131.17
2022-03-14 19:30:00,79.7727568,5.5191374,79.9634516833,0.4427568,0.12913739999999999,0.461205,79.33,5.39,79.5128983247,135.55,79.5027568,5.5291374,79.6947909163,0.4427568,0.12913739999999999,0.461205,79.06,5.4,79.2442023116,132.71,84.3827568,54.5891374,100.5008635149,0.4427568,0.12913739999999999,0.461205,83.94,54.46,100.0590585604,130.62
2022-03-14 20:00:00,77.28147808,6.41876444,77.5475814656,0.44147808,0.12876444,0.459873,76.84,6.29,77.0970148579,136.74,77.02147808,6.43876444,77.2901402065,0.44147808,0.12876444,0.459873,76.58,6.31,76.8395243348,133.58,81.76147808,56.16876444,99.196115834,0.44147808,0.12876444,0.459873,81.32,56.04,98.7594248667,131.78
2022-03-14 20:30:00,74.4943552,7.2796036,74.8491922818,0.4443552,0.12960359999999999,0.46287000000000006,74.05,7.15,74.3943882292,137.05,74.2343552,7.2896035999999995,74.5914057557,0.4443552,0.12960359999999999,0.46287000000000006,73.79,7.16,74.1365611557,133.84,78.7743552,55.3896036,96.298531786,0.4443552,0.12960359999999999,0.46287000000000006,78.33,55.26,95.8606097414,132.13
2022-03-14 21:00:00,71.82978976,8.08118868,72.282946173,0.44978976,0.13118868,0.468531,71.38,7.95,71.8213540669,135.24,71.58978976,8.08118868,72.0444557781,0.44978976,0.13118868,0.468531,71.14,7.95,71.5828338361,132.62,75.92978976,55.82118868,94.2408514321,0.44978976,0.13118868,0.468531,75.48,55.69,93.8008875225,130.4
2022-03-14 21:30:00,68.61586368,8.96296024,69.198781816,0.45586368,0.13296024,0.474858,68.16,8.83,68.7295751478,134.59,68.38586368,8.97296024,68.9720259723,0.45586368,0.13296024,0.474858,67.93,8.84,68.502777316,132.22,72.44586368,57.23296024,92.3255918052,0.45586368,0.13296024,0.474858,71.99,57.1,91.885635983,129.94
2022-03-14 22:00:00,64.84969984,10.37407912,65.6742345743,0.45969984,0.13407912,0.478854,64.39,10.24,65.1991541356,135.17,64.60969984,10.37407912,65.4372587369,0.45969984,0.13407912,0.478854,64.15,10.24,64.9621435915,132.61,68.40969984,58.51407912,90.0210224751,0.45969984,0.13407912,0.478854,67.95,58.38,89.5847470276,130.46
2022-03-14 22:30:00,60.59426528,11.76249404,61.7253695887,0.45426528,0.13249404,0.473193,60.14,11.63,61.2541957747,136.26,60.38426528,11.75249404,61.5173195902,0.45426528,0.13249404,0.473193,59.93,11.62,61.0461243651,133.39,63.82426528,60.89249404,88.2124292203,0.45426528,0.13249404,0.473193,63.37,60.76,87.792565175,131.53
2022-03-14 23:00:00,56.33485472,13.19391596,57.8592712941,0.42485472,0.12391596,0.442557,55.91,13.07,57.4173580026,136.26,56.13485472,13.18391596,57.6622714994,0.42485472,0.12391596,0.442557,55.71,13.06,57.2203434104,133.39,59.15485472,61.64391596,85.4357607318,0.42485472,0.12391596,0.442557,58.73,61.52,85.0524738029,131.53
2022-03-14 23:30:00,52.9883712,9.7549416,53.8788118656,0.4283712,0.1249416,0.44622000000000006,52.56,9.63,53.4349183587,136.93,52.8083712,9.7449416,53.6999809645,0.4283712,0.1249416,0.44622000000000006,52.38,9.62,53.2560681988,133.75,54.5983712,70.9349416,89.5139546523,0.4283712,0.1249416,0.44622000000000006,54.17,70.81,89.1540520672,132.07
2022-03-15 00:00:00,51.33485472,3.13391596,51.4304261927,0.42485472,0.12391596,0.442557,50.91,3.01,50.9989039098,136.8,51.15485472,3.16391596,51.2526050619,0.42485472,0.12391596,0.442557,50.73,3.04,50.8210045158,133.49,50.92485472,84.93391596,99.0308583652,0.42485472,0.12391596,0.442557,50.5,84.81,98.7065656378,131.7
2022-03-15 00:30:00,52.16453504,3.25382272,52.2659169845,0.42453504000000003,0.12382272,0.442224,51.74,3.13,51.8345878733,137.3,51.98453504,3.27382272,52.0875205642,0.42453504000000003,0.12382272,0.442224,51.56,3.15,51.6561332273,133.29,51.76453504,85.14382272,99.6445564759,0.42453504000000003,0.12382272,0.442224,51.34,85.02,99.3186588713,131.4
2022-03-15 01:00:00,55.30869088,3.13503484,55.3974704324,0.42869088,0.12503484,0.446553,54.88,3.01,54.9624826586,137.9,55.12869088,3.16503484,55.2194712369,0.42869088,0.12503484,0.446553,54.7,3.04,54.7844101912,133.62,55.04869088,83.27503484,99.8252963692,0.42869088,0.12503484,0.446553,54.62,83.15,99.4850084184,131.95
2022-03-15 01:30:00,55.62421536,3.15372948,55.7135472219,0.42421536,0.12372948,0.441891,55.2,3.03,55.2830977786,137.2,55.42421536,3.1837294800000002,55.5155814315,0.42421536,0.12372948,0.441891,55.0,3.06,55.0850578651,133.07,55.39421536,82.99372948,99.782153857,0.42421536,0.12372948,0.441891,54.97,82.87,99.4441441212,131.17
2022-03-15 02:00:00,55.04421536,3.04372948,55.1283042887,0.42421536,0.12372948,0.441891,54.62,2.92,54.697996307,137.2,54.86421536,3.06372948,54.949691222,0.42421536,0.12372948,0.441891,54.44,2.94,54.5193286826,133.07,54.78421536,83.30372948,99.7036689289,0.42421536,0.12372948,0.441891,54.36,83.18,99.3676104171,131.17
2022-03-15 02:30:00,53.93421536,3.34372948,54.0377656212,0.42421536,0.12372948,0.441891,53.51,3.22,53.6067952782,137.5,53.74421536,3.37372948,53.8500021845,0.42421536,0.12372948,0.441891,53.32,3.25,53.4189563732,133.28,53.57421536,83.83372948,99.4901540353,0.42421536,0.12372948,0.441891,53.15,83.71,99.1578872304,131.4
2022-03-15 03:00:00,52.96389568,3.4136362399999998,53.0737897458,0.42389568,0.12363624000000001,0.441558,52.54,3.29,52.6429074045,137.7,52.79389568,3.4336362400000002,52.9054371393,0.42389568,0.12363624000000001,0.441558,52.37,3.31,52.4744985684,133.41,52.52389568,84.28363624,99.3100747922,0.42389568,0.12363624000000001,0.441558,52.1,84.16,98.9813901701,131.57
2022-03-15 03:30:00,52.583576,3.423543,52.6949059362,0.423576,0.123543,0.441225,52.16,3.3,52.2642860852,137.98,52.393576,3.453543,52.5072734516,0.423576,0.123543,0.441225,51.97,3.33,52.0765763084,133.6,52.173576,84.273543,99.116658955,0.423576,0.123543,0.441225,51.75,84.15,98.7890935276,131.9
2022-03-15 04:00:00,50.27973984,20.37242412,54.2502341276,0.41973984000000003,0.12242412,0.437229,49.86,20.25,53.8152589885,137.98,50.63973984,1.16242412,50.6530796783,0.41973984000000003,0.12242412,0.437229,50.22,1.04,50.2307674638,133.62,51.94973984,69.98242412,87.1568422739,0.41973984000000003,0.12242412,0.437229,51.53,69.86,86.8087581987,132.2
2022-03-15 04:30:00,49.57005952,21.31251736,53.9575221543,0.42005952,0.12251736,0.437562,49.15,21.19,53.5232528907,136.08,49.96005952,0.61251736,49.9638141534,0.42005952,0.12251736,0.437562,49.54,0.49,49.542423235,132.9,51.33005952,68.55251736,85.6400761718,0.42005952,0.12251736,0.437562,50.91,68.43,85.2906384077,131.15
2022-03-15 05:00:00,49.06973984,21.42242412,53.5421294229,0.41973984000000003,0.12242412,0.437229,48.65,21.3,53.1084974369,135.67,49.45973984,0.72242412,49.4650155327,0.41973984000000003,0.12242412,0.437229,49.04,0.6000000000000001,49.0436703357,132.65,50.79973984,68.64242412,85.3955265625,0.41973984000000003,0.12242412,0.437229,50.38,68.52,85.0478383029,131.0
2022-03-15 05:30:00,50.643576,20.853543,54.7689879925,0.423576,0.123543,0.441225,50.22,20.73,54.330298177,135.67,51.033576,0.21354299999999998,51.0340227687,0.423576,0.123543,0.441225,50.61,0.09,50.6100800236,132.62,52.553576,67.753543,85.74625904050001,0.423576,0.123543,0.441225,52.13,67.63,85.3894244037,131.0
2022-03-15 06:00:00,53.41590368,20.22130524,57.1153215132,0.41590368,0.12130524000000001,0.433233,53.0,20.1,56.6834190924,135.28,53.81590368,0.51130524,53.8183325823,0.41590368,0.12130524000000001,0.433233,53.4,0.39,53.4014241383,132.35,55.42590368,65.23130524,85.5987966157,0.41590368,0.12130524000000001,0.433233,55.01,65.11,85.2373873368,130.67
2022-03-15 06:30:00,59.98581376,18.01419568,62.632332692,0.42581376,0.12419568,0.443556,59.56,17.89,62.1887907906,134.6,60.10581376,7.69419568,60.5962828473,0.42581376,0.12419568,0.443556,59.68,7.57,60.1581856442,131.79,64.13581376,51.34419568,82.1561259839,0.42581376,0.12419568,0.443556,63.71,51.22,81.746269028,129.85
2022-03-15 07:00:00,64.78966976,7.99615368,65.2812360582,0.56966976,0.16615368,0.593406,64.22,7.83,64.6955740372,134.28,64.57966976,7.99615368,65.0728224375,0.56966976,0.16615368,0.593406,64.01,7.83,64.4871227456,132.0,68.64966976,58.32615368,90.0817260118,0.56966976,0.16615368,0.593406,68.08,58.16,89.5403372788,129.99
2022-03-15 07:30:00,70.64872,7.36296,71.031365027,1.27872,0.37296,1.332,69.37,6.99,69.7212808259,133.84,70.41872,7.38296,70.8046906977,1.27872,0.37296,1.332,69.14,7.01,69.4944580524,131.43,74.40872,52.38296,90.9979786061,1.27872,0.37296,1.332,73.13,52.01,89.738715168,129.09
2022-03-15 08:00:00,73.7975904,6.8055472,74.1107267643,2.0075904,0.5855471999999999,2.09124,71.79,6.22,72.0589515605,133.84,73.5475904,6.8155472,73.8627087053,2.0075904,0.5855471999999999,2.09124,71.54,6.23,71.8107547656,131.43,77.5675904,50.2855472,92.4411560814,2.0075904,0.5855471999999999,2.09124,75.56,49.7,90.4400552853,129.09
2022-03-15 08:30:00,74.09939744,12.33149092,75.1184822083,3.1593974400000002,0.92149092,3.291039,70.94,11.41,71.8517341475,133.93,73.84939744,12.34149092,74.8735327094,3.1593974400000002,0.92149092,3.291039,70.69,11.42,71.6065115754,131.4,79.47939744,37.72149092,87.9766190226,3.1593974400000002,0.92149092,3.291039,76.32,36.8,84.7288758334,129.01
2022-03-15 09:00:00,74.91916768,15.82850724,76.5729934593,3.14916768,0.9185072400000001,3.280383,71.77,14.91,73.302394231,133.79,74.65916768,15.79850724,76.3124115048,3.14916768,0.9185072400000001,3.280383,71.51,14.88,73.0417312226,131.77,81.66916768,28.29850724,86.4329709171,3.14916768,0.9185072400000001,3.280383,78.52,27.38,83.1568085006,129.41
2022-03-15 09:30:00,75.12435168,15.99626924,76.8085206532,3.96435168,1.15626924,4.129533,71.16,14.84,72.6909292828,133.93,74.88435168,15.98626924,76.5717110345,3.96435168,1.15626924,4.129533,70.92,14.83,72.4539529632,132.16,81.85435168,28.49626924,86.672788403,3.96435168,1.15626924,4.129533,77.89,27.34,82.5489412409,129.87
2022-03-15 10:00:00,75.13637056,15.40435808,76.6992074847,3.06637056,0.89435808,3.194136,72.07,14.51,73.5161546873,133.93,74.88637056,15.37435808,76.4482791305,3.06637056,0.89435808,3.194136,71.82,14.48,73.2651540639,132.16,82.24637056,30.00435808,87.5484264512,3.06637056,0.89435808,3.194136,79.18,29.11,84.3615107736,129.87
2022-03-15 10:30:00,72.8854096,15.8740778,74.5940297783,4.9854096,1.4540777999999999,5.193135,67.9,14.42,69.4143097639,134.79,72.6654096,15.8540778,74.3748178836,4.9854096,1.4540777999999999,5.193135,67.68,14.4,69.194959354,132.87,79.6554096,32.2340778,85.9303209011,4.9854096,1.4540777999999999,5.193135,74.67,30.78,80.7651985697,130.81
2022-03-15 11:00:00,73.11862656,15.95251608,74.8386017995,4.80862656,1.40251608,5.008986,68.31,14.55,69.8423839799,134.89,72.86862656,15.92251608,74.5879565014,4.80862656,1.40251608,5.008986,68.06,14.52,69.5916230591,133.07,80.05862656,32.27251608,86.3185900071,4.80862656,1.40251608,5.008986,75.25,30.87,81.3358432673,131.2
2022-03-15 11:30:00,72.09806624,16.16901932,73.8888918669,5.68806624,1.65901932,5.925069,66.41,14.51,67.9766739404,135.69,71.86806624,16.14901932,73.6600961856,5.68806624,1.65901932,5.925069,66.18,14.49,67.7477121385,133.65,78.81806624,32.57901932,85.2858726031,5.68806624,1.65901932,5.925069,73.13,30.92,79.3980056425,132.24
2022-03-15 12:00:00,72.17800608,15.86316844,73.9006405564,5.90800608,1.72316844,6.154173,66.27,14.14,67.7617333013,135.69,71.95800608,15.84316844,73.6814808838,5.90800608,1.72316844,6.154173,66.05,14.12,67.5424081596,133.65,79.03800608,34.08316844,86.0736241599,5.90800608,1.72316844,6.154173,73.13,32.36,79.9697849191,132.24
2022-03-15 12:30:00,72.54042464,6.67804052,72.8471648874,4.93042464,1.43804052,5.135859,67.61,5.24,67.8127547,136.42,72.30042464,6.67804052,72.6081787976,4.93042464,1.43804052,5.135859,67.37,5.24,67.5734748256,134.19,76.77042464,51.53804052,92.4654947537,4.93042464,1.43804052,5.135859,71.84,50.1,87.5842200399,133.15
2022-03-15 13:00:00,71.97544928,6.39575604,72.259054757,5.26544928,1.5357560399999999,5.484843,66.71,4.86,66.886797651,135.53,71.74544928,6.39575604,72.0299603478,5.26544928,1.5357560399999999,5.484843,66.48,4.86,66.6574076904,132.91,75.73544928,54.15575604,93.1058762373,5.26544928,1.5357560399999999,5.484843,70.47,52.62,87.9481966842,131.23
2022-03-15 13:30:00,71.33513984,6.70274912,71.6493476715,5.01513984,1.46274912,5.224104,66.32,5.24,66.5266863747,135.53,71.10513984,6.71274912,71.4212987309,5.01513984,1.46274912,5.224104,66.09,5.25,66.2981945456,132.81,75.02513984,53.09274912,91.910889546,5.01513984,1.46274912,5.224104,70.01,51.63,86.9888326166,131.07
2022-03-15 14:00:00,70.94071456,6.87687508,71.2732515966,4.72071456,1.37687508,4.9174109999999995,66.22,5.5,66.4480127619,134.97,70.72071456,6.89687508,71.0562196697,4.72071456,1.37687508,4.9174109999999995,66.0,5.52,66.2304340919,132.33,74.51071456,52.81687508,91.3316422575,4.72071456,1.37687508,4.9174109999999995,69.79,51.44,86.699006338,130.36
2022-03-15 14:30:00,71.33881824,6.22715532,71.6100862397,2.93881824,0.85715532,3.061269,68.4,5.37,68.6104722327,134.97,71.09881824,6.22715532,71.3709984413,2.93881824,0.85715532,3.061269,68.16,5.37,68.3712110468,132.26,75.23881824,52.03715532,91.4808466508,2.93881824,0.85715532,3.061269,72.3,51.18,88.5815014549,130.24
2022-03-15 15:00:00,70.90807904,6.34943972,71.1917906637,2.8780790400000003,0.83943972,2.997999,68.03,5.51,68.2527728374,134.97,70.67807904,6.35943972,70.9636056746,2.8780790400000003,0.83943972,2.997999,67.8,5.52,68.0243368215,132.26,74.77807904,52.25943972,91.2294368324,2.8780790400000003,0.83943972,2.997999,71.9,51.42,88.3947192993,130.24
2022-03-15 15:30:00,70.51064704,6.52393872,70.8118148505,2.31064704,0.67393872,2.406924,68.2,5.85,68.4504382747,135.14,70.28064704,6.52393872,70.5827962381,2.31064704,0.67393872,2.406924,67.97,5.85,68.221282603,132.37,74.44064704,52.41393872,91.0419183886,2.31064704,0.67393872,2.406924,72.13,51.74,88.7680376036,130.39
2022-03-15 16:00:00,71.28865952,6.49044236,71.5835094012,1.81865952,0.53044236,1.894437,69.47,5.96,69.7251927211,134.97,71.03865952,6.50044236,71.3354532983,1.81865952,0.53044236,1.894437,69.22,5.97,69.4769695655,132.27,75.27865952,52.27044236,91.6464714195,1.81865952,0.53044236,1.894437,73.46,51.74,89.8520962471,130.24
2022-03-15 16:30:00,72.8648336,6.7764098,73.1792573434,1.5648336,0.4564098,1.630035,71.3,6.32,71.5795529464,134.07,72.6348336,6.7764098,72.9502486759,1.5648336,0.4564098,1.630035,71.07,6.32,71.3504540981,131.64,76.8748336,51.0464098,92.2793367688,1.5648336,0.4564098,1.630035,75.31,50.59,90.7245512527,129.22
2022-03-15 17:00:00,75.39303584,6.81755212,75.700653036,1.12303584,0.32755212,1.169829,74.27,6.49,74.5530214009,134.07,75.57303584,7.72755212,75.9670902947,1.12303584,0.32755212,1.169829,74.45,7.4,74.8168597309,131.64,78.86303584,53.43755212,95.2625340755,1.12303584,0.32755212,1.169829,77.74,53.11,94.1497727029,129.22
2022-03-15 17:30:00,78.52549376,7.99743568,78.9316929231,0.74549376,0.21743568,0.7765559999999999,77.78,7.78,78.1681316138,136.94,80.02549376,12.22743568,80.954245317,0.74549376,0.21743568,0.7765559999999999,79.28,12.01,80.1845278093,133.12,80.34549376,67.27743568,104.7933763137,0.74549376,0.21743568,0.7765559999999999,79.6,67.06,104.0826767527,131.26
2022-03-15 18:00:00,79.56098848,7.84487164,79.9468129381,0.53098848,0.15487164,0.553113,79.03,7.69,79.4032556008,136.94,81.07098848,12.06487164,81.9638109217,0.53098848,0.15487164,0.553113,80.54,11.91,81.4158442811,133.12,81.42098848,66.76487164,105.2944701785,0.53098848,0.15487164,0.553113,80.89,66.61,104.7858969518,131.26
2022-03-15 18:30:00,81.71659296,7.59025628,82.0683468542,0.44659296,0.13025628,0.465201,81.27,7.46,81.6116688961,136.31,83.26659296,12.39025628,84.1833947632,0.44659296,0.13025628,0.465201,82.82,12.26,83.722517879,132.71,83.75659296,66.75025628,107.1016506769,0.44659296,0.13025628,0.465201,83.31,66.62,106.6713668235,130.66
2022-03-15 19:00:00,81.85467488,7.62969684,82.209488951,0.44467488,0.12969684,0.463203,81.41,7.5,81.7547435933,136.67,83.41467488,12.20969684,84.3035271045,0.44467488,0.12969684,0.463203,82.97,12.08,83.8447809944,132.97,83.85467488,66.41969684,106.9728125626,0.44467488,0.12969684,0.463203,83.41,66.29,106.5438510661,131.03
2022-03-15 19:30:00,80.23883072,8.35090896,80.6722234463,0.44883072,0.13090896,0.467532,79.79,8.22,80.2122964389,137.29,81.77883072,11.84090896,82.6316179131,0.44883072,0.13090896,0.467532,81.33,11.71,82.1686862497,133.36,82.06883072,67.88090896,106.5040411298,0.44883072,0.13090896,0.467532,81.62,67.75,106.0749117369,131.61
2022-03-15 20:00:00,76.76787168,8.22062924,77.2067669792,0.44787168,0.13062924,0.466533,76.32,8.09,76.747576509,137.29,76.88787168,8.390629239999999,77.344343494,0.44787168,0.13062924,0.466533,76.44,8.26,76.884986831,133.36,80.19787168,56.21062924,97.9353534816,0.44787168,0.13062924,0.466533,79.75,56.08,97.4937377476,131.61
2022-03-15 20:30:00,75.06330624,7.99221432,75.487584631,0.45330624,0.13221432,0.472194,74.61,7.86,75.0228745117,136.55,74.81330624,7.99221432,75.2389944131,0.45330624,0.13221432,0.472194,74.36,7.86,74.7742549277,133.15,79.03330624,52.98221432,95.1492434519,0.45330624,0.13221432,0.472194,78.58,52.85,94.6992022142,131.28
2022-03-15 21:00:00,72.3091504,8.7110022,72.8319627011,0.4491504,0.13100219999999999,0.467865,71.86,8.58,72.3704083172,135.98,72.0591504,8.7110022,72.583763444,0.4491504,0.13100219999999999,0.467865,71.61,8.58,72.1221775878,132.89,76.1091504,53.5310022,93.0492932329,0.4491504,0.13100219999999999,0.467865,75.66,53.4,92.6066714659,130.88
2022-03-15 21:30:00,69.02010944,10.01128192,69.7423922216,0.45010944,0.13128192,0.468864,68.57,9.88,69.2781300267,135.41,68.79010944,10.01128192,69.5147820427,0.45010944,0.13128192,0.468864,68.34,9.88,69.0504887745,132.52,72.61010944,54.12128192,90.5612563382,0.45010944,0.13128192,0.468864,72.16,53.99,90.1220600075,130.36
2022-03-15 22:00:00,65.19522432,10.85277376,66.0923594103,0.45522432,0.13277376,0.474192,64.74,10.72,65.6215360991,134.7,64.95522432,10.85277376,65.8556289526,0.45522432,0.13277376,0.474192,64.5,10.72,65.3847719274,132.08,68.51522432,55.53277376,88.1942454194,0.45522432,0.13277376,0.474192,68.06,55.4,87.7571854608,129.69
2022-03-15 22:30:00,60.35362592,11.44230756,61.428711235,0.45362592,0.13230756,0.472527,59.9,11.31,60.9583964684,134.7,60.16362592,11.43230756,61.2401791309,0.45362592,0.13230756,0.472527,59.71,11.3,60.7698453182,132.14,63.53362592,60.00230756,87.3887780843,0.45362592,0.13230756,0.472527,63.08,59.87,86.9684040327,129.75
2022-03-15 23:00:00,56.0003792,12.3526106,57.3465732122,0.4203792,0.1226106,0.437895,55.58,12.23,56.9096591099,135.9,55.7903792,12.3526106,57.1415208051,0.4203792,0.1226106,0.437895,55.37,12.23,56.704583589,133.15,58.9103792,62.3026106,85.7440847235,0.4203792,0.1226106,0.437895,58.49,62.18,85.3664600414,131.18
2022-03-15 23:30:00,52.86421536,6.42372948,53.2530709543,0.42421536,0.12372948,0.441891,52.44,6.3,52.8170767839,136.86,52.68421536,6.41372948,53.0731803639,0.42421536,0.12372948,0.441891,52.26,6.29,52.6371703267,133.81,53.56421536,76.92372948,93.7357206418,0.42421536,0.12372948,0.441891,53.14,76.8,93.3921816856,132.15
2022-03-16 00:00:00,50.62453504,2.95382272,50.7106361297,0.42453504000000003,0.12382272,0.442224,50.2,2.83,50.2797066419,136.93,50.45453504,2.98382272,50.5426879393,0.42453504000000003,0.12382272,0.442224,50.03,2.86,50.1116802752,133.36,50.15453504,84.59382272,98.3442536576,0.42453504000000003,0.12382272,0.442224,49.73,84.47,98.0217006586,131.46
2022-03-16 00:30:00,50.8383712,3.1549416,50.936172243,0.4283712,0.1249416,0.44622000000000006,50.41,3.03,50.5009801885,136.93,50.6783712,3.1749416,50.7777270233,0.4283712,0.1249416,0.44622000000000006,50.25,3.05,50.3424770944,133.07,50.4083712,85.0249416,98.8445475538,0.4283712,0.1249416,0.44622000000000006,49.98,84.9,98.51908647569999,131.01
2022-03-16 01:00:00,53.8151744,2.6040092,53.8781389769,0.4251744,0.1240092,0.44289000000000006,53.39,2.48,53.4475677651,137.23,53.6351744,2.6240091999999997,53.6993236196,0.4251744,0.1240092,0.44289000000000006,53.21,2.5,53.268697187,133.21,53.5951744,83.4240092,99.1564825413,0.4251744,0.1240092,0.44289000000000006,53.17,83.3,98.8227650898,131.29
2022-03-16 01:30:00,54.12453504,2.54382272,54.1842811831,0.42453504000000003,0.12382272,0.442224,53.7,2.42,53.7545012069,136.65,53.95453504,2.57382272,54.0158903914,0.42453504000000003,0.12382272,0.442224,53.53,2.45,53.5860373605,132.75,53.91453504,83.67382272,99.5393675746,0.42453504000000003,0.12382272,0.442224,53.49,83.55,99.2057589054,130.63
2022-03-16 02:00:00,53.38485472,2.63391596,53.4497916437,0.42485472,0.12391596,0.442557,52.96,2.51,53.0194464324,136.65,52.97485472,2.65391596,53.0412905436,0.42485472,0.12391596,0.442557,52.55,2.5300000000000002,52.6108676986,132.75,52.85485472,84.29391596,99.4942206128,0.42485472,0.12391596,0.442557,52.43,84.17,99.1639743052,130.63
2022-03-16 02:30:00,52.55901056,2.57512808,52.6220569312,0.42901056,0.12512808,0.446886,52.13,2.45,52.1875406587,137.12,52.39901056,2.60512808,52.4637303285,0.42901056,0.12512808,0.446886,51.97,2.48,52.0291389512,133.05,52.23901056,84.45512808,99.3055027846,0.42901056,0.12512808,0.446886,51.81,84.33,98.9738601854,131.05
2022-03-16 03:00:00,51.42869088,2.86503484,51.5084330015,0.42869088,0.12503484,0.446553,51.0,2.74,51.073550885,137.26,51.25869088,2.87503484,51.3392560918,0.42869088,0.12503484,0.446553,50.83,2.75,50.9043357682,133.15,51.00869088,84.86503484,99.0149518188,0.42869088,0.12503484,0.446553,50.58,84.74,98.6874054781,131.19
2022-03-16 03:30:00,50.09485472,6.76391596,50.5494315352,0.42485472,0.12391596,0.442557,49.67,6.64,50.1118598737,137.37,50.04485472,2.80391596,50.1233421537,0.42485472,0.12391596,0.442557,49.62,2.68,49.6923213384,133.19,49.91485472,81.12391596,95.2501047895,0.42485472,0.12391596,0.442557,49.49,81.0,94.9223898772,131.32
2022-03-16 04:00:00,47.55485472,21.68391596,52.2652505858,0.42485472,0.12391596,0.442557,47.13,21.56,51.8273142272,137.37,47.95485472,0.8839159600000001,47.963000309,0.42485472,0.12391596,0.442557,47.53,0.76,47.5360757741,133.19,49.10485472,69.05391596,84.73328783,0.42485472,0.12391596,0.442557,48.68,68.93,84.3865350634,131.32
2022-03-16 04:30:00,47.36453504,21.63382272,52.0713113435,0.42453504000000003,0.12382272,0.442224,46.94,21.51,51.6337457483,135.63,47.76453504,0.83382272,47.7718124831,0.42453504000000003,0.12382272,0.442224,47.34,0.71,47.3453239507,132.56,48.90453504,69.04382272,84.6091189132,0.42453504000000003,0.12382272,0.442224,48.48,68.92,84.2631402216,130.4
2022-03-16 05:00:00,47.73389568,21.52363624,52.3621209825,0.42389568,0.12363624000000001,0.441558,47.31,21.4,51.9249082811,135.69,48.14389568,0.73363624,48.1494850791,0.42389568,0.12363624000000001,0.441558,47.72,0.61,47.7238986253,132.59,49.37389568,68.90363624,84.767285327,0.42389568,0.12363624000000001,0.441558,48.95,68.78,84.4203227902,130.4
2022-03-16 05:30:00,49.413576,20.853543,53.633681104,0.423576,0.123543,0.441225,48.99,20.73,53.1954227354,135.69,49.803576,0.343543,49.8047608586,0.423576,0.123543,0.441225,49.38,0.22,49.3804900745,132.59,51.123576,66.933543,84.2242198038,0.423576,0.123543,0.441225,50.7,66.81,83.8693394513,130.49
2022-03-16 06:00:00,51.90101856,20.13279708,55.6690690225,0.42101856,0.12279708,0.438561,51.48,20.01,55.232150963,135.03,52.30101856,0.47279708000000004,52.3031555405,0.42101856,0.12279708,0.438561,51.88,0.35000000000000003,51.8811805957,132.06,53.72101856,64.83279708,84.1976211798,0.42101856,0.12279708,0.438561,53.3,64.71,83.8348024391,129.69
2022-03-16 06:30:00,56.0551744,31.6240092,64.3603957018,0.4251744,0.1240092,0.44289000000000006,55.63,31.5,63.9292335321,134.27,56.4551744,11.6840092,57.6515636173,0.4251744,0.1240092,0.44289000000000006,56.03,11.56,57.2100908931,131.5,62.2351744,36.4040092,72.1004078937,0.4251744,0.1240092,0.44289000000000006,61.81,36.28,71.670876233,128.85
2022-03-16 07:00:00,60.73531424,31.77988332,68.5473513687,0.44531424000000003,0.12988332,0.463869,60.29,31.65,68.0926324943,133.95,61.13531424,11.61988332,62.2298026318,0.44531424000000003,0.12988332,0.463869,60.69,11.49,61.7680839917,132.39,67.91531424,31.09988332,74.6973403197,0.44531424000000003,0.12988332,0.463869,67.47,30.97,74.2384118903,130.11
2022-03-16 07:30:00,67.60807136,17.12568748,69.743390258,0.56807136,0.16568748,0.591741,67.04,16.96,69.1520296159,133.61,67.54807136,11.50568748,68.520966053,0.56807136,0.16568748,0.591741,66.98,11.34,67.9331730453,132.28,73.59807136,39.98568748,83.7587685628,0.56807136,0.16568748,0.591741,73.03,39.82,83.1806065138,129.96
2022-03-16 08:00:00,71.3344448,10.7900464,72.1458807988,0.7544447999999999,0.2200464,0.78588,70.58,10.57,71.3670883531,134.1,71.0944448,10.7900464,71.9085890748,0.7544447999999999,0.2200464,0.78588,70.34,10.57,71.12974413,132.28,76.9644448,42.6400464,87.9869269856,0.7544447999999999,0.2200464,0.78588,76.21,42.42,87.2205279736,129.87
2022-03-16 08:30:00,73.72374528,9.69400904,74.3583514434,0.97374528,0.28400904,1.014318,72.75,9.41,73.3560536016,134.3,73.47374528,9.68400904,74.1091848326,0.97374528,0.28400904,1.014318,72.5,9.4,73.1068396253,132.24,79.59374528,40.88400904,89.4799781118,0.97374528,0.28400904,1.014318,78.62,40.6,88.4842607473,129.87
2022-03-16 09:00:00,74.82344544,9.13475492,75.378987357,1.11344544,0.32475492,1.159839,73.71,8.81,74.2346293855,133.27,74.86344544,8.83475492,75.3829447398,1.11344544,0.32475492,1.159839,73.75,8.51,74.2393601804,131.59,80.36344544,42.91475492,91.1041138085,1.11344544,0.32475492,1.159839,79.25,42.59,89.9692758668,128.83
2022-03-16 09:30:00,75.47978848,11.89452164,76.4112433745,1.7297884799999999,0.50452164,1.801863,73.75,11.39,74.6243566136,133.58,76.92978848,8.62452164,77.4117221685,1.7297884799999999,0.50452164,1.801863,75.2,8.12,75.6371231605,131.73,78.84978848,55.65452164,96.5127707732,1.7297884799999999,0.50452164,1.801863,77.12,55.15,94.8104261144,129.03
2022-03-16 10:00:00,75.4799888,12.1229134,76.4473265625,1.2099888,0.3529134,1.260405,74.27,11.77,75.1968470084,135.71,76.9199888,8.3529134,77.3721903481,1.2099888,0.3529134,1.260405,75.71,8.0,76.1314921698,132.67,78.8799888,55.7529134,96.5942026504,1.2099888,0.3529134,1.260405,77.67,55.4,95.4032960647,130.36
2022-03-16 10:30:00,77.01557376,11.55412568,77.877444885,0.66557376,0.19412568,0.693306,76.35,11.36,77.1904922902,136.62,78.47557376,8.56412568,78.9414968545,0.66557376,0.19412568,0.693306,77.81,8.37,78.2588844797,133.22,80.61557376,54.79412568,97.4744425051,0.66557376,0.19412568,0.693306,79.95,54.6,96.815094381,131.16
2022-03-16 11:00:00,78.2263728,11.1010254,79.0101143296,0.8263727999999999,0.2410254,0.8608049999999999,77.4,10.86,78.1581703982,136.39,79.7263728,9.0210254,80.2351133801,0.8263727999999999,0.2410254,0.8608049999999999,78.9,8.78,79.3870165707,133.11,81.9163728,54.0710254,98.1527784656,0.8263727999999999,0.2410254,0.8608049999999999,81.09,53.83,97.3306580683,130.92
2022-03-16 11:30:00,78.65714208,10.83666644,79.4001217866,0.7771420800000001,0.22666644,0.809523,77.88,10.61,78.599405214,136.18,80.14714208,9.216666440000001,80.6753452045,0.7771420800000001,0.22666644,0.809523,79.37,8.99,79.87751248000001,132.89,82.37714208,53.73666644,98.3545772059,0.7771420800000001,0.22666644,0.809523,81.6,53.51,97.5801214387,130.71
2022-03-16 12:00:00,78.98695232,10.99202776,79.7481241853,0.72695232,0.21202776,0.757242,78.26,10.78,78.9989620185,136.08,80.49695232,8.87202776,80.984394851,0.72695232,0.21202776,0.757242,79.77,8.66,80.2386970233,132.82,82.76695232,53.54202776,98.5754387918,0.72695232,0.21202776,0.757242,82.04,53.33,97.850143076,130.62
2022-03-16 12:30:00,79.82622304,10.24473172,80.480931983,0.73622304,0.21473172000000001,0.766899,79.09,10.03,79.7234532619,134.82,81.34622304,9.45473172,81.8938334356,0.73622304,0.21473172000000001,0.766899,80.61,9.24,81.1378438215,131.98,83.63622304,52.49473172,98.7457070599,0.73622304,0.21473172000000001,0.766899,82.9,52.28,98.0082057789,129.43
2022-03-16 13:00:00,80.88590336,10.34463848,81.5447172271,0.73590336,0.21463848,0.766566,80.15,10.13,80.7876191009,134.82,82.41590336,9.82463848,82.9994255878,0.73590336,0.21463848,0.766566,81.68,9.61,82.2433857523,131.98,84.75590336,54.12463848,100.563609944,0.73590336,0.21463848,0.766566,84.02,53.91,99.8280947429,129.43
2022-03-16 13:30:00,81.23349568,10.19018624,81.87014545,0.8234956800000001,0.24018624,0.857808,80.41,9.95,81.0232719655,136.2,82.78349568,10.33018624,83.4255350882,0.8234956800000001,0.24018624,0.857808,81.96,10.09,82.5787484768,132.93,85.24349568,56.13018624,102.0639572184,0.8234956800000001,0.24018624,0.857808,84.42,55.89,101.2443998451,130.86
2022-03-16 14:00:00,80.07400512,10.61491816,80.774518157,0.87400512,0.25491816,0.910422,79.2,10.36,79.8747118931,136.88,81.61400512,9.99491816,82.2237448719,0.87400512,0.25491816,0.910422,80.74,9.74,81.3253662765,133.59,84.01400512,56.72491816,101.3709494706,0.87400512,0.25491816,0.910422,83.14,56.47,100.5043307525,131.78
2022-03-16 14:30:00,79.64031904,11.06675972,80.4055569441,0.6403190400000001,0.18675972,0.666999,79.0,10.88,79.7456857767,137.06,81.17031904,9.45675972,81.7193428599,0.6403190400000001,0.18675972,0.666999,80.53,9.27,81.0617900123,133.7,83.61031904,56.89675972,101.1332127276,0.6403190400000001,0.18675972,0.666999,82.97,56.71,100.4989800943,131.89
2022-03-16 15:00:00,79.65236704,10.73277372,80.3722091696,0.5923670400000001,0.17277372,0.617049,79.06,10.56,79.7621288582,137.49,81.16236704,9.75277372,81.7462318322,0.5923670400000001,0.17277372,0.617049,80.57,9.58,81.1375455631,133.87,83.63236704,56.46277372,100.9079661517,0.5923670400000001,0.17277372,0.617049,83.04,56.29,100.3205148512,132.13
2022-03-16 15:30:00,79.75547392,10.80659656,80.4842726836,0.60547392,0.17659656,0.630702,79.15,10.63,79.860624841,137.49,81.28547392,9.72659656,81.8653464601,0.60547392,0.17659656,0.630702,80.68,9.55,81.2432452577,133.73,83.74547392,56.63659656,101.0990033185,0.60547392,0.17659656,0.630702,83.14,56.46,100.4987124296,131.75
2022-03-16 16:00:00,81.00844096,10.91454528,81.7404110917,0.59844096,0.17454528,0.6233759999999999,80.41,10.74,81.1240759578,137.6,82.53844096,9.49454528,83.0827336225,0.59844096,0.17454528,0.6233759999999999,81.94,9.32,82.4683333165,133.84,85.08844096,56.57454528,102.1798510404,0.59844096,0.17454528,0.6233759999999999,84.49,56.4,101.5850387606,132.13
2022-03-16 16:30:00,82.62830112,10.90867116,83.3452773254,0.57830112,0.16867116000000001,0.602397,82.05,10.74,82.7499250755,137.27,84.19830112,9.60867116,84.7447961409,0.57830112,0.16867116000000001,0.602397,83.62,9.44,84.1511616081,133.72,86.66830112,56.87867116,103.6657014251,0.57830112,0.16867116000000001,0.602397,86.09,56.71,103.0898258802,131.97
2022-03-16 17:00:00,83.57135808,10.98372944,84.2900599344,0.56135808,0.16372944,0.5847479999999999,83.01,10.82,83.712200425,137.71,85.16135808,9.47372944,85.6866877615,0.56135808,0.16372944,0.5847479999999999,84.6,9.31,85.1107284659,134.0,87.63135808,56.92372944,104.4967267062,0.56135808,0.16372944,0.5847479999999999,87.07,56.76,103.9369159635,132.4
2022-03-16 17:30:00,85.38518432,10.42442876,86.0191747015,0.49518432,0.14442876,0.515817,84.89,10.28,85.5101777568,137.6,86.99518432,9.88442876,87.5549200604,0.49518432,0.14442876,0.515817,86.5,9.74,87.0466403717,133.96,89.49518432,56.10442876,105.6271505957,0.49518432,0.14442876,0.515817,89.0,55.96,105.130973552,132.4
2022-03-16 18:00:00,86.1283312,9.6565966,86.6679830918,0.4683312,0.13659659999999998,0.487845,85.66,9.52,86.1873888687,137.19,87.7483312,10.6665966,88.3942640187,0.4683312,0.13659659999999998,0.487845,87.28,10.53,87.912907471,133.72,89.9583312,58.1565966,107.1199845052,0.4683312,0.13659659999999998,0.487845,89.49,58.02,106.6526160017,132.1
2022-03-16 18:30:00,87.70138816,0.47165488,87.7026564222,0.45138816,0.13165488,0.470196,87.25,0.34,87.2506624617,137.58,89.34138816,19.74165488,91.4965385999,0.45138816,0.13165488,0.470196,88.89,19.61,91.0273815948,133.84,88.23138816,74.22165488,115.2980134684,0.45138816,0.13165488,0.470196,87.78,74.09,114.867995978,132.42
2022-03-16 19:00:00,86.71330624,1.28221432,86.72278566,0.45330624,0.13221432,0.472194,86.26,1.15,86.2676654373,136.77,88.36330624,18.91221432,90.3645159349,0.45330624,0.13221432,0.472194,87.91,18.78,89.8935843094,132.42,87.14330624,74.97221432,114.955594655,0.45330624,0.13221432,0.472194,86.69,74.84,114.5258996909,130.36
2022-03-16 19:30:00,84.3707488,2.2514684,84.4007841375,0.4507488,0.13146839999999999,0.46953000000000006,83.92,2.12,83.9467736128,137.06,85.9807488,18.0914684,87.8634758764,0.4507488,0.13146839999999999,0.46953000000000006,85.53,17.96,87.3953231014,132.69,84.6707488,76.6414684,114.2061748806,0.4507488,0.13146839999999999,0.46953000000000006,84.22,76.51,113.7839553716,130.64
2022-03-16 20:00:00,81.34978976,2.91118868,81.4018630839,0.44978976,0.13118868,0.468531,80.9,2.7800000000000002,80.9477510497,137.06,82.91978976,17.15118868,84.6749951696,0.44978976,0.13118868,0.468531,82.47,17.02,84.2079645877,132.69,81.77978976,77.66118868,112.7794052138,0.44978976,0.13118868,0.468531,81.33,77.53,112.3631158343,130.64
2022-03-16 20:30:00,79.2959536,3.4400698,79.3705382214,0.4459536,0.13006979999999999,0.464535,78.85,3.31,78.91944373850001,136.18,80.8159536,16.6000698,82.5032161412,0.4459536,0.13006979999999999,0.464535,80.37,16.47,82.0402206238,132.22,79.7259536,78.8800698,112.1529896574,0.4459536,0.13006979999999999,0.464535,79.28,78.75,111.744713074,130.08
2022-03-16 21:00:00,76.24522432,4.34277376,76.3688019779,0.45522432,0.13277376,0.474192,75.79,4.21,75.9068389541,136.25,77.72522432,15.79277376,79.313442736,0.45522432,0.13277376,0.474192,77.27,15.66,78.8409062606,132.34,76.49522432,80.20277376,110.8332272496,0.45522432,0.13277376,0.474192,76.04,80.07,110.4232154033,130.19
2022-03-16 21:30:00,72.4523472,5.4119346,72.6541922459,0.4523472,0.13193459999999999,0.471195,72.0,5.28,72.1933404131,136.68,73.8623472,14.4619346,75.2648250265,0.4523472,0.13193459999999999,0.471195,73.41,14.33,74.7955680505,132.59,72.5623472,80.3919346,108.2966175829,0.4523472,0.13193459999999999,0.471195,72.11,80.26,107.8958743419,130.48
2022-03-16 22:00:00,68.7271424,6.6833332,69.0513363023,0.4571424,0.13333319999999999,0.47619000000000006,68.27,6.55,68.5834921829,135.81,70.0971424,13.2033332,71.3297790564,0.4571424,0.13333319999999999,0.47619000000000006,69.64,13.07,70.8558713164,132.0,68.7071424,81.8833332,106.8903722171,0.4571424,0.13333319999999999,0.47619000000000006,68.25,81.75,106.4947181789,129.6
2022-03-16 22:30:00,65.04170784,7.91174812,65.5211379408,0.45170784,0.13174812,0.470529,64.59,7.78,65.0568712743,136.65,66.33170784,12.15174812,67.4356022242,0.45170784,0.13174812,0.470529,65.88,12.02,66.9675652835,132.52,64.73170784,83.10174812,105.3380014073,0.45170784,0.13174812,0.470529,64.28,82.97,104.9568449411,130.41
2022-03-16 23:00:00,60.46613344,8.68428892,61.0865792726,0.42613344000000003,0.12428892,0.443889,60.04,8.56,60.6471367832,136.65,61.40613344,10.21428892,62.2498588126,0.42613344000000003,0.12428892,0.443889,60.98,10.09,61.8091295846,132.52,60.40613344,81.93428892,101.7945413959,0.42613344000000003,0.12428892,0.443889,59.98,81.81,101.4419858836,130.41
2022-03-16 23:30:00,55.91549408,7.77410244,56.4533360127,0.42549408,0.12410244000000001,0.443223,55.49,7.65,56.0148426758,137.38,55.72549408,7.79410244,56.2679191308,0.42549408,0.12410244000000001,0.443223,55.3,7.67,55.8293730934,133.11,57.31549408,72.21410244,92.1951324792,0.42549408,0.12410244000000001,0.443223,56.89,72.09,91.8337639433,131.25
2022-03-17 00:00:00,52.94549408,8.04410244,53.5530851347,0.42549408,0.12410244000000001,0.443223,52.52,7.92,53.1138098803,136.57,52.76549408,8.05410244,53.3766421913,0.42549408,0.12410244000000001,0.443223,52.34,7.93,52.9373261508,133.05,54.29549408,74.66410244,92.3186268884,0.42549408,0.12410244000000001,0.443223,53.87,74.54,91.9684103375,131.14
2022-03-17 00:30:00,53.4803792,8.1426106,54.0967010709,0.4203792,0.1226106,0.437895,53.06,8.02,53.6626872231,137.15,53.3003792,8.1626106,53.9217825621,0.4203792,0.1226106,0.437895,52.88,8.04,53.4877182164,133.55,54.8703792,74.5826106,92.59224761,0.4203792,0.1226106,0.437895,54.45,74.46,92.2447510702,131.86
2022-03-17 01:00:00,56.74485472,7.72391596,57.2681186608,0.42485472,0.12391596,0.442557,56.32,7.6,56.8304707001,137.0,56.544854720000004,7.73391596,57.0713067257,0.42485472,0.12391596,0.442557,56.12,7.61,56.6336163422,133.47,58.32485472,72.25391596,92.8569709266,0.42485472,0.12391596,0.442557,57.9,72.13,92.4940371051,131.73
2022-03-17 01:30:00,57.07069888,7.78270384,57.5989162199,0.42069888,0.12270384000000001,0.438228,56.65,7.66,57.1655324474,136.16,56.88069888,7.79270384,57.4120208512,0.42069888,0.12270384000000001,0.438228,56.46,7.67,56.9785968588,132.79,58.65069888,71.77270384,92.6888639245,0.42069888,0.12270384000000001,0.438228,58.23,71.65,92.3279773416,130.79
2022-03-17 02:00:00,55.47485472,8.14391596,56.0694468795,0.42485472,0.12391596,0.442557,55.05,8.02,55.6311324709,136.16,55.28485472,8.16391596,55.884386775,0.42485472,0.12391596,0.442557,54.86,8.04,55.4460205966,132.79,56.88485472,72.39391596,92.0693530147,0.42485472,0.12391596,0.442557,56.46,72.27,91.7097841018,130.79
2022-03-17 02:30:00,54.55069888,8.34270384,55.1849567877,0.42069888,0.12270384000000001,0.438228,54.13,8.22,54.750573513,136.41,54.37069888,8.35270384,55.008549864,0.42069888,0.12270384000000001,0.438228,53.95,8.23,54.5741275698,132.95,55.87069888,72.50270384,91.5323825619,0.42069888,0.12270384000000001,0.438228,55.45,72.38,91.1787634266,131.03
2022-03-17 03:00:00,54.18485472,8.13391596,54.7919617268,0.42485472,0.12391596,0.442557,53.76,8.01,54.3534515923,136.19,54.00485472,8.15391596,54.6169449787,0.42485472,0.12391596,0.442557,53.58,8.03,54.178384066,132.84,55.46485472,73.36391596,91.9707250928,0.42485472,0.12391596,0.442557,55.04,73.24,91.6160422634,130.88
2022-03-17 03:30:00,52.48069888,17.34270384,55.2719922874,0.42069888,0.12270384000000001,0.438228,52.06,17.22,54.8340405223,136.91,52.58069888,7.12270384,53.0609348269,0.42069888,0.12270384000000001,0.438228,52.16,7.0,52.6276125242,133.62,54.82069888,66.64270384,86.2934470328,0.42069888,0.12270384000000001,0.438228,54.4,66.52,85.9317775913,131.96
2022-03-17 04:00:00,51.0503792,26.6126106,57.5705850188,0.4203792,0.1226106,0.437895,50.63,26.49,57.1412022975,136.91,51.4603792,5.9926106,51.8081268645,0.4203792,0.1226106,0.437895,51.04,5.87,51.3764391526,133.62,54.4203792,57.4426106,79.1279418715,0.4203792,0.1226106,0.437895,54.0,57.32,78.7501263491,131.96
2022-03-17 04:30:00,50.8403792,26.5526106,57.3566498924,0.4203792,0.1226106,0.437895,50.42,26.43,56.9273335051,135.26,51.2303792,5.9426106,51.5738923654,0.4203792,0.1226106,0.437895,50.81,5.82,51.1422379252,132.78,54.1703792,57.1126106,78.7164549012,0.4203792,0.1226106,0.437895,53.75,56.99,78.3385128784,130.79
2022-03-17 05:00:00,50.46590368,26.54130524,57.0197186777,0.41590368,0.12130524000000001,0.433233,50.05,26.42,56.5952197628,135.26,50.85590368,5.95130524,51.2029391067,0.41590368,0.12130524000000001,0.433233,50.44,5.83,50.7758062467,132.69,53.78590368,57.09130524,78.4368572081,0.41590368,0.12130524000000001,0.433233,53.37,56.97,78.0636778534,130.65
2022-03-17 05:30:00,52.23494464,26.16102552,58.4199340791,0.41494464000000003,0.12102552,0.432234,51.82,26.04,57.9947756268,135.15,52.62494464,5.69102552,52.9317727819,0.41494464000000003,0.12102552,0.432234,52.21,5.57,52.5062758154,132.67,55.57494464,54.77102552,78.0284544782,0.41494464000000003,0.12102552,0.432234,55.16,54.65,77.6482330771,130.59
