Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-03-17 06:00:00,54.77174784,25.16009312,60.2741623522,0.41174784000000003,0.12009312,0.428904,54.36,25.04,59.8499055973,134.66,55.15174784,4.88009312,55.3672339806,0.41174784000000003,0.12009312,0.428904,54.74,4.76,54.9465667717,132.21,58.42174784,54.32009312,79.7732607911,0.41174784000000003,0.12009312,0.428904,58.01,54.2,79.3901763444,129.97
2022-03-17 06:30:00,61.21933024,9.90522132,62.0154803612,0.42933024000000003,0.12522132,0.447219,60.79,9.78,61.5716858629,135.15,61.15933024,4.14522132,61.2996454737,0.42933024000000003,0.12522132,0.447219,60.73,4.02,60.8629057801,132.26,63.79933024,63.65522132,90.124035309,0.42933024000000003,0.12522132,0.447219,63.37,63.53,89.7319218562,130.01
2022-03-17 07:00:00,67.22237696,3.19319328,67.2981756623,0.66237696,0.19319328,0.6899759999999999,66.56,3.0,66.6275738715,135.15,66.98237696,3.23319328,67.0603635689,0.66237696,0.19319328,0.6899759999999999,66.32,3.04,66.3896377457,132.26,69.45237696,65.87319328,95.7230915626,0.66237696,0.19319328,0.6899759999999999,68.79,65.68,95.1100757018,130.01
2022-03-17 07:30:00,72.37885984,8.86883412,72.9202000161,1.29885984,0.37883412,1.352979,71.08,8.49,71.5852394003,135.08,72.11885984,8.858834120000001,72.6609171879,1.29885984,0.37883412,1.352979,70.82,8.48,71.3258915121,132.04,76.91885984,48.84883412,91.11926028,1.29885984,0.37883412,1.352979,75.62,48.47,89.8205171439,129.66
2022-03-17 08:00:00,73.99712064,11.09249352,74.8239084484,2.23712064,0.65249352,2.330334,71.76,10.44,72.5154549045,134.72,73.75712064,11.09249352,74.586568882,2.23712064,0.65249352,2.330334,71.52,10.44,72.2779634467,132.24,79.64712064,43.02249352,90.5240231923,2.23712064,0.65249352,2.330334,77.41,42.37,88.2469546217,129.96
2022-03-17 08:30:00,75.30817856,10.59030208,76.04916999,3.25817856,0.95030208,3.393936,72.05,9.64,72.692036015,134.59,75.06817856,10.60030208,75.8129133888,3.25817856,0.95030208,3.393936,71.81,9.65,72.4554939256,132.47,80.81817856,40.95030208,90.6008014655,3.25817856,0.95030208,3.393936,77.56,40.0,87.2671392908,130.3
2022-03-17 09:00:00,75.64752832,10.49969576,76.3727186368,4.14752832,1.20969576,4.320342,71.5,9.29,72.1009992996,133.96,75.38752832,10.49969576,76.1151958366,4.14752832,1.20969576,4.320342,71.24,9.29,71.8431743452,132.0,81.05752832,40.51969576,90.621016557,4.14752832,1.20969576,4.320342,76.91,39.31,86.3737471689,129.56
2022-03-17 09:30:00,76.1044912,9.4954766,76.6945738411,4.3044912,1.2554766,4.483845,71.8,8.24,72.2712778357,134.18,75.8544912,9.5054766,76.4477463409,4.3044912,1.2554766,4.483845,71.55,8.25,72.0240584805,132.12,81.8544912,40.8754766,91.4929632097,4.3044912,1.2554766,4.483845,77.55,39.62,87.0847110577,129.67
2022-03-17 10:00:00,75.02977536,10.02743448,75.6968733358,4.85977536,1.41743448,5.062266,70.17,8.61,70.6962587412,133.31,74.77977536,10.03743448,75.4504134769,4.85977536,1.41743448,5.062266,69.92,8.62,70.4493491808,131.73,80.61977536,41.74743448,90.7876448905,4.85977536,1.41743448,5.062266,75.76,40.33,85.8259080931,129.03
2022-03-17 10:30:00,74.00621856,10.34139708,74.7252626567,5.21621856,1.5213970799999998,5.433561,68.79,8.82,69.3531289849,134.12,73.77621856,10.34139708,74.4974826325,5.21621856,1.5213970799999998,5.433561,68.56,8.82,69.1250027125,132.33,79.43621856,42.24139708,89.9691527491,5.21621856,1.5213970799999998,5.433561,74.22,40.72,84.6565224894,129.97
2022-03-17 11:00:00,73.70952544,9.92694492,74.3749848809,5.02952544,1.46694492,5.239089,68.68,8.46,69.1990895894,134.12,73.47952544,9.93694492,74.1483886085,5.02952544,1.46694492,5.239089,68.45,8.47,68.9720479615,132.33,79.17952544,41.89694492,89.5809758963,5.02952544,1.46694492,5.239089,74.15,40.43,84.4559494648,129.97
2022-03-17 11:30:00,73.07991456,10.38997508,73.8148053866,5.51991456,1.60997508,5.749911,67.56,8.78,68.1281292859,134.33,72.83991456,10.38997508,73.5772025513,5.51991456,1.60997508,5.749911,67.32,8.78,67.8901377226,132.43,78.40991456,42.70997508,89.2874944919,5.51991456,1.60997508,5.749911,72.89,41.1,83.6789226747,130.21
2022-03-17 12:00:00,72.4535008,10.9606044,73.2778590503,5.6935008,1.6606044,5.9307300000000005,66.76,9.3,67.4046556256,135.16,72.2235008,10.9606044,73.0504545956,5.6935008,1.6606044,5.9307300000000005,66.53,9.3,67.1768628324,132.99,77.7035008,43.3906044,88.9976324785,5.6935008,1.6606044,5.9307300000000005,72.01,41.73,83.2275975864,131.1
2022-03-17 12:30:00,71.78897536,11.55053448,72.7122536442,5.65897536,1.6505344800000001,5.894766,66.13,9.9,66.86693428,135.49,71.54897536,11.56053448,72.4769055115,5.65897536,1.6505344800000001,5.894766,65.89,9.91,66.6310753328,133.18,76.92897536,43.75053448,88.4995848421,5.65897536,1.6505344800000001,5.894766,71.27,42.1,82.7757385953,131.46
2022-03-17 13:00:00,71.0262784,11.9105812,72.0180128015,5.3162784,1.5505811999999999,5.53779,65.71,10.36,66.5216784214,135.81,70.8062784,11.9205812,71.80271107,5.3162784,1.5505811999999999,5.53779,65.49,10.37,66.3059348777,133.33,76.1662784,44.2105812,88.0674596849,5.3162784,1.5505811999999999,5.53779,70.85,42.66,82.701862736,131.73
2022-03-17 13:30:00,70.9831808,12.1438444,72.0144771091,6.0131808,1.7538444,6.26373,64.97,10.39,65.7955393625,136.47,70.7431808,12.1438444,71.7779254821,6.0131808,1.7538444,6.26373,64.73,10.39,65.5585616072,133.71,75.9531808,44.6638444,88.1121142081,6.0131808,1.7538444,6.26373,69.94,42.91,82.0540778999,132.23
2022-03-17 14:00:00,71.60148448,11.62584964,72.5391822369,4.03148448,1.17584964,4.199463,67.57,10.45,68.3732944943,136.47,71.37148448,11.63584964,72.3137731952,4.03148448,1.17584964,4.199463,67.34,10.46,68.1475399409,133.71,76.90148448,43.99584964,88.5972522191,4.03148448,1.17584964,4.199463,72.87,42.82,84.5197568619,132.23
2022-03-17 14:30:00,71.31534272,10.68447496,72.1112759036,1.93534272,0.56447496,2.015982,69.38,10.12,70.1141840144,136.11,71.07534272,10.69447496,71.8754209548,1.93534272,0.56447496,2.015982,69.14,10.13,69.8781546694,133.43,76.98534272,42.71447496,88.0412935208,1.93534272,0.56447496,2.015982,75.05,42.15,86.0762743153,131.88
2022-03-17 15:00:00,69.75351232,11.73435776,70.7336386242,4.16351232,1.21435776,4.336992,65.59,10.52,66.4282959288,135.46,69.52351232,11.73435776,70.5068359618,4.16351232,1.21435776,4.336992,65.36,10.52,66.2012084482,132.99,74.79351232,44.04435776,86.7984731182,4.16351232,1.21435776,4.336992,70.63,42.83,82.6014878801,131.2
2022-03-17 15:30:00,71.00130624,11.47496432,71.9225993269,2.45130624,0.71496432,2.553444,68.55,10.76,69.3893370771,135.78,70.75130624,11.47496432,71.6758128019,2.45130624,0.71496432,2.553444,68.3,10.76,69.1423719582,133.23,76.40130624,43.54496432,87.9393172182,2.45130624,0.71496432,2.553444,73.95,42.83,85.4576585216,131.53
2022-03-17 16:00:00,73.02549248,11.05076864,73.8569024498,2.02549248,0.5907686400000001,2.109888,71.0,10.46,71.7663681678,135.22,72.77549248,11.06076864,73.6112281423,2.02549248,0.5907686400000001,2.109888,70.75,10.47,71.5205103449,132.9,78.66549248,42.14076864,89.2418292545,2.02549248,0.5907686400000001,2.109888,76.64,41.55,87.1785070989,131.0
2022-03-17 16:30:00,75.8701488,9.7262934,76.4910469417,1.0501488,0.3062934,1.093905,74.82,9.42,75.4106676804,134.3,75.5901488,9.7262934,76.2133280923,1.0501488,0.3062934,1.093905,74.54,9.42,75.1328689722,132.23,81.9401488,41.5762934,91.8845806338,1.0501488,0.3062934,1.093905,80.89,41.27,90.8097186429,129.99
2022-03-17 17:00:00,76.62896032,10.26969676,77.3140623125,0.71896032,0.20969676,0.7489169999999999,75.91,10.06,76.573701099,134.05,76.36896032,10.27969676,77.0577073746,0.71896032,0.20969676,0.7489169999999999,75.65,10.07,76.3172811361,132.17,82.78896032,42.72969676,93.1656531994,0.71896032,0.20969676,0.7489169999999999,82.07,42.52,92.430705396,129.79
2022-03-17 17:30:00,78.14890048,10.13051264,78.802778711,0.61890048,0.18051264,0.6446879999999999,77.53,9.95,78.1658710692,135.75,77.87890048,10.14051264,78.5363173097,0.61890048,0.18051264,0.6446879999999999,77.26,9.96,77.899353014,133.27,84.32890048,42.18051264,94.2897613887,0.61890048,0.18051264,0.6446879999999999,83.71,42.0,93.6555609668,131.43
2022-03-17 18:00:00,79.55939008,9.90440544,80.1735230423,0.52939008,0.15440544,0.5514479999999999,79.03,9.75,79.6291617437,135.09,79.28939008,9.90440544,79.9055982168,0.52939008,0.15440544,0.5514479999999999,78.76,9.75,79.3612002177,132.81,85.76939008,42.08440544,95.5378744579,0.52939008,0.15440544,0.5514479999999999,85.24,41.93,94.9946445859,130.79
2022-03-17 18:30:00,79.30385568,10.58529124,80.0071866544,0.46385568,0.13529124,0.483183,78.84,10.45,79.52954230980001,135.44,79.02385568,10.59529124,79.7309849619,0.46385568,0.13529124,0.483183,78.56,10.46,79.2532977232,133.02,85.43385568,41.92529124,95.1665578967,0.46385568,0.13529124,0.483183,84.97,41.79,94.6905750326,131.12
2022-03-17 19:00:00,81.73691264,9.15034952,82.2475032099,0.44691264,0.13034952,0.465534,81.29,9.02,81.7889020589,135.44,81.45691264,9.16034952,81.9703642798,0.44691264,0.13034952,0.465534,81.01,9.03,81.5117230832,133.02,88.23691264,41.67034952,97.581610877,0.44691264,0.13034952,0.465534,87.79,41.54,97.1218600522,131.04
2022-03-17 19:30:00,79.98819136,10.10072248,80.623416894,0.44819136,0.13072248,0.466866,79.54,9.97,80.1624132621,134.15,79.72819136,10.10072248,80.3654720148,0.44819136,0.13072248,0.466866,79.28,9.97,79.9044385501,132.27,86.27819136,42.84072248,96.328883555,0.44819136,0.13072248,0.466866,85.83,42.71,95.8693538103,129.95
2022-03-17 20:00:00,77.68467488,11.03969684,78.4651745523,0.44467488,0.12969684,0.463203,77.24,10.91,78.0067029171,135.07,77.41467488,11.01969684,78.19504847,0.44467488,0.12969684,0.463203,76.97,10.89,77.7365615396,132.91,83.71467488,42.91969684,94.0757522803,0.44467488,0.12969684,0.463203,83.27,42.79,93.620921807,130.9
2022-03-17 20:30:00,75.3991504,11.9310022,76.3372824676,0.4491504,0.13100219999999999,0.467865,74.95,11.8,75.8732001434,134.36,75.1491504,11.9210022,76.0887974625,0.4491504,0.13100219999999999,0.467865,74.7,11.79,75.6246923961,132.38,81.2591504,43.9710022,92.3931737641,0.4491504,0.13100219999999999,0.467865,80.81,43.84,91.9358564435,130.14
2022-03-17 21:00:00,72.91202752,12.87184136,74.0395033551,0.45202752,0.13184136,0.470862,72.46,12.74,73.5714564216,134.5,72.67202752,12.85184136,73.7996843503,0.45202752,0.13184136,0.470862,72.22,12.72,73.3316221012,132.49,78.59202752,45.31184136,90.7186296035,0.45202752,0.13184136,0.470862,78.14,45.18,90.261243067,130.37
2022-03-17 21:30:00,69.51746208,14.36342644,70.985812337,0.45746208,0.13342644,0.476523,69.06,14.23,70.51082541,135.36,69.29746208,14.34342644,70.7663206106,0.45746208,0.13342644,0.476523,68.84,14.21,70.2913202323,133.06,75.01746208,47.35342644,88.7128322879,0.45746208,0.13342644,0.476523,74.56,47.22,88.254869554,131.17
2022-03-17 22:00:00,65.44266688,15.35202784,67.2192487846,0.45266688,0.13202784,0.471528,64.99,15.22,66.7483969845,136.39,65.23266688,15.31202784,67.0056641251,0.45266688,0.13202784,0.471528,64.78,15.18,66.5348089349,133.76,70.68266688,48.61202784,85.7855969728,0.45266688,0.13202784,0.471528,70.23,48.48,85.3379358785,132.19
2022-03-17 22:30:00,61.17778176,16.49351968,63.3621114903,0.45778176,0.13351968,0.476856,60.72,16.36,62.885356006,135.48,60.97778176,16.46351968,63.1612012918,0.45778176,0.13351968,0.476856,60.52,16.33,62.6844422485,133.21,65.99778176,50.33351968,83.0010265034,0.45778176,0.13351968,0.476856,65.54,50.2,82.5562329567,131.42
2022-03-17 23:00:00,57.48709248,9.80456864,58.3171961605,0.42709248,0.12456864000000001,0.444888,57.06,9.68,57.8752624184,136.14,57.29709248,9.82456864,58.1332861244,0.42709248,0.12456864000000001,0.444888,56.87,9.7,57.6913069708,133.66,59.67709248,66.70456864,89.5033789547,0.42709248,0.12456864000000001,0.444888,59.25,66.58,89.1260842851,132.05
2022-03-17 23:30:00,54.13709248,7.90456864,54.7111230699,0.42709248,0.12456864000000001,0.444888,53.71,7.78,54.2705491035,136.45,53.96709248,7.91456864,54.5443623806,0.42709248,0.12456864000000001,0.444888,53.54,7.79,54.103749408,133.21,55.34709248,72.97456864,91.5892368905,0.42709248,0.12456864000000001,0.444888,54.92,72.85,91.2322799233,131.42
2022-03-18 00:00:00,51.09261696,18.30326328,54.272137921,0.42261696,0.12326328,0.440226,50.67,18.18,53.8327158891,136.89,51.23261696,6.9232632800000005,51.6982844494,0.42261696,0.12326328,0.440226,50.81,6.8,51.2630090806,133.33,53.42261696,66.31326328,85.155298659,0.42261696,0.12326328,0.440226,53.0,66.19,84.7945523014,131.59
2022-03-18 00:30:00,50.84741216,26.56466188,57.3684633241,0.42741216,0.12466188,0.445221,50.42,26.44,56.931976955,136.89,51.24741216,5.64466188,51.5573414834,0.42741216,0.12466188,0.445221,50.82,5.52,51.1189084391,133.71,54.27741216,59.13466188,80.267961893,0.42741216,0.12466188,0.445221,53.85,59.01,79.8874370599,132.16
2022-03-18 01:00:00,53.80773184,26.01475512,59.7665415573,0.42773184000000003,0.12475512,0.445554,53.38,25.89,59.3271986529,136.16,54.20773184,5.28475512,54.464730128,0.42773184000000003,0.12475512,0.445554,53.78,5.16,54.0269747441,133.45,57.43773184,57.65475512,81.382822677,0.42773184000000003,0.12475512,0.445554,57.01,57.53,80.992845363,131.81
2022-03-18 01:30:00,54.11773184,26.32475512,60.1807413683,0.42773184000000003,0.12475512,0.445554,53.69,26.2,59.7415776491,135.5,54.53773184,5.51475512,54.8158436794,0.42773184000000003,0.12475512,0.445554,54.11,5.39,54.3777914226,132.93,57.70773184,57.10475512,81.1858076971,0.42773184000000003,0.12475512,0.445554,57.28,56.98,80.7942993038,131.11
2022-03-18 02:00:00,52.89741216,26.50466188,59.1661500742,0.42741216,0.12466188,0.445221,52.47,26.38,58.7282325632,135.81,53.29741216,5.62466188,53.5933854521,0.42741216,0.12466188,0.445221,52.87,5.5,53.1553092362,133.07,56.33741216,57.39466188,80.4241954962,0.42741216,0.12466188,0.445221,55.91,57.27,80.0361230945,131.32
2022-03-18 02:30:00,52.18805152,26.96484836,58.7426230988,0.42805152,0.12484836,0.445887,51.76,26.84,58.3050872566,135.97,52.61805152,5.95484836,52.953938142,0.42805152,0.12484836,0.445887,52.19,5.83,52.5146170128,133.2,55.57805152,58.09484836,80.3985772059,0.42805152,0.12484836,0.445887,55.15,57.97,80.0127702308,131.46
2022-03-18 03:00:00,51.18773184,26.96475512,57.8556990244,0.42773184000000003,0.12475512,0.445554,50.76,26.84,57.4191884303,136.44,51.587731840000004,6.12475512,51.9500404396,0.42773184000000003,0.12475512,0.445554,51.16,6.0,51.510635795,133.55,54.47773184,57.88475512,79.4887925543,0.42773184000000003,0.12475512,0.445554,54.05,57.76,79.1051205675,131.96
2022-03-18 03:30:00,50.10741216,27.11466188,56.9733064008,0.42741216,0.12466188,0.445221,49.68,26.99,56.5381508364,135.89,50.51741216,6.23466188,50.9006870298,0.42741216,0.12466188,0.445221,50.09,6.11,50.4612742606,133.17,53.30741216,58.08466188,78.8384940046,0.42741216,0.12466188,0.445221,52.88,57.96,78.4579887583,131.44
2022-03-18 04:00:00,48.97773184,27.274755120000002,56.06006139,0.42773184000000003,0.12475512,0.445554,48.55,27.15,55.6257584218,135.98,49.37773184,6.49475512,49.8030345032,0.42773184000000003,0.12475512,0.445554,48.95,6.37,49.3627329065,133.23,52.07773184,58.19475512,78.0942999013,0.42773184000000003,0.12475512,0.445554,51.65,58.07,77.716455143,131.55
2022-03-18 04:30:00,48.59493472,27.30060596,55.738593149,0.34493472000000003,0.10060596000000001,0.359307,48.25,27.2,55.3886495593,135.71,48.99493472,6.50060596,49.4243007645,0.34493472000000003,0.10060596000000001,0.359307,48.65,6.4,49.0691603759,133.07,51.64493472,58.23060596,77.8331725725,0.34493472000000003,0.10060596000000001,0.359307,51.3,58.13,77.5292647972,131.31
2022-03-18 05:00:00,48.3749648,27.3385314,55.5655695418,0.2349648,0.06853139999999999,0.244755,48.14,27.27,55.3273214606,135.81,48.7649648,6.5785314,49.2066953506,0.2349648,0.06853139999999999,0.244755,48.53,6.51,48.9646913602,133.11,51.4549648,58.2485314,77.720684588,0.2349648,0.06853139999999999,0.244755,51.22,58.18,77.513874887,131.4
2022-03-18 05:30:00,49.94912064,26.62974352,56.6043981741,0.23912064,0.06974352,0.249084,49.71,26.56,56.3606041486,135.23,50.34912064,6.01974352,50.7077041609,0.23912064,0.06974352,0.249084,50.11,5.95,50.4620114542,132.74,53.21912064,57.21974352,78.1432905001,0.23912064,0.06974352,0.249084,52.98,57.15,77.929473885,130.88
2022-03-18 06:00:00,52.26624352,25.73890436,58.2602043366,0.23624352,0.06890436,0.246087,52.03,25.67,58.0178403597,135.23,52.66624352,5.22890436,52.9251797098,0.23624352,0.06890436,0.246087,52.43,5.16,52.6833038068,132.74,55.65624352,55.64890436,78.704625018,0.23624352,0.06890436,0.246087,55.42,55.58,78.4889342519,130.88
2022-03-18 06:30:00,57.98743232,19.27216776,61.1061270024,0.24743232,0.07216776,0.25774199999999997,57.74,19.2,60.8485628425,133.74,58.22743232,3.77216776,58.3494912076,0.24743232,0.07216776,0.25774199999999997,57.98,3.7,58.0979380013,131.57,61.30743232,55.64216776,82.7928263239,0.24743232,0.07216776,0.25774199999999997,61.06,55.57,82.5611803452,129.15
2022-03-18 07:00:00,64.34384576,3.83487168,64.4580229916,0.39384576,0.11487168,0.41025599999999995,63.95,3.7199999999999998,64.0581056542,133.74,64.10384576,3.85487168,64.2196471252,0.39384576,0.11487168,0.41025599999999995,63.71,3.74,63.8196811336,131.57,66.30384576,66.25487168,93.7331744043,0.39384576,0.11487168,0.41025599999999995,65.91,66.14,93.3735920911,129.15
2022-03-18 07:30:00,70.26955968,3.09153824,70.3375335529,0.7595596800000001,0.22153824,0.7912079999999999,69.51,2.87,69.5692245177,134.83,70.01955968,3.08153824,70.08733563,0.7595596800000001,0.22153824,0.7912079999999999,69.26,2.86,69.3190248056,131.88,72.77955968,61.93153824,95.5634853696,0.7595596800000001,0.22153824,0.7912079999999999,72.02,61.71,94.8419975538,129.6
2022-03-18 08:00:00,72.31303552,12.01088536,73.3037275536,1.44303552,0.42088536,1.503162,70.87,11.59,71.8114545181,134.05,72.07303552,12.01088536,73.0669817099,1.44303552,0.42088536,1.503162,70.63,11.59,71.5746114205,131.37,77.65303552,41.83088536,88.2032703219,1.44303552,0.42088536,1.503162,76.21,41.41,86.733800793,128.85
2022-03-18 08:30:00,73.77863936,10.98293648,74.5916384023,1.9986393599999999,0.58293648,2.081916,71.78,10.4,72.5295002051,134.7,73.52863936,10.97293648,74.3428957004,1.9986393599999999,0.58293648,2.081916,71.53,10.39,72.2806543966,132.38,79.21863936,41.31293648,89.3440067528,1.9986393599999999,0.58293648,2.081916,77.22,40.73,87.3032719891,130.27
2022-03-18 09:00:00,74.76611136,10.43678248,75.4910447433,2.52611136,0.73678248,2.631366,72.24,9.7,72.8883227959,134.38,74.52611136,10.43678248,75.2533567555,2.52611136,0.73678248,2.631366,72.0,9.7,72.6504645546,132.23,80.38611136,42.02678248,90.7093013158,2.52611136,0.73678248,2.631366,77.86,41.29,88.1308328566,129.96
2022-03-18 09:30:00,75.0281184,10.5244512,75.7626730238,3.4781184,1.0144512,3.62304,71.55,9.51,72.1792393975,134.94,74.7881184,10.5244512,75.5250072948,3.4781184,1.0144512,3.62304,71.31,9.51,71.9413386031,132.68,80.7081184,42.5444512,91.2350300245,3.4781184,1.0144512,3.62304,77.23,41.53,87.6881622569,130.57
2022-03-18 10:00:00,73.75319232,10.87759776,74.5510262198,4.48319232,1.30759776,4.669992,69.27,9.57,69.9279472028,134.94,73.51319232,10.87759776,74.3136029143,4.48319232,1.30759776,4.669992,69.03,9.57,69.6902130862,132.75,79.16319232,43.17759776,90.1727007836,4.48319232,1.30759776,4.669992,74.68,41.87,85.61658309,130.66
2022-03-18 10:30:00,72.81309152,11.36006836,73.6939444584,5.38309152,1.57006836,5.607387,67.43,9.79,68.1369870188,135.53,72.59309152,11.35006836,73.4750364968,5.38309152,1.57006836,5.607387,67.21,9.78,67.9178363907,133.12,77.99309152,43.95006836,89.5239120777,5.38309152,1.57006836,5.607387,72.61,42.38,84.0730426475,131.19
2022-03-18 11:00:00,71.3068768,11.5724224,72.2398203152,6.3168768,1.8424224,6.58008,64.99,9.73,65.7143287267,136.16,71.0968768,11.562422399999999,72.030934344,6.3168768,1.8424224,6.58008,64.78,9.72,65.5051662085,133.57,76.3168768,45.4524224,88.8267323869,6.3168768,1.8424224,6.58008,70.0,43.61,82.4732205022,131.78
2022-03-18 11:30:00,70.42788544,11.96479992,71.436989611,6.66788544,1.94479992,6.945714,63.76,10.02,64.5425286149,136.53,70.21788544,11.96479992,71.2299647114,6.66788544,1.94479992,6.945714,63.55,10.02,64.3350829641,133.91,75.24788544,45.31479992,87.8389170868,6.66788544,1.94479992,6.945714,68.58,43.37,81.1429189763,132.24
2022-03-18 12:00:00,69.11617696,12.38971828,70.2178825986,6.85617696,1.9997182800000002,7.141851,62.26,10.39,63.1209925461,136.82,68.90617696,12.37971828,70.0094182802,6.85617696,1.9997182800000002,7.141851,62.05,10.38,62.9122158249,134.07,73.80617696,45.86971828,86.8986928126,6.85617696,1.9997182800000002,7.141851,66.95,43.87,80.042984702,132.54
2022-03-18 12:30:00,68.96457856,2.09925208,68.9965213272,6.85457856,1.99925208,7.140186,62.11,0.1,62.1100805023,136.98,68.74457856,2.10925208,68.7769294584,6.85457856,1.99925208,7.140186,61.89,0.11,61.890097754,134.17,70.61457856,67.13925208,97.4376614819,6.85457856,1.99925208,7.140186,63.76,65.14,91.1512874292,132.76
2022-03-18 13:00:00,68.39392928,2.46864604,68.4384670754,6.78392928,1.97864604,7.066593,61.61,0.49,61.6119485165,136.22,68.19392928,2.48864604,68.2393240717,6.78392928,1.97864604,7.066593,61.41,0.51,61.4121176968,132.96,70.00392928,67.73864604,97.4118795731,6.78392928,1.97864604,7.066593,63.22,65.76,91.2203157197,131.08
2022-03-18 13:30:00,67.91582752,2.58836636,67.9651327383,6.64582752,1.93836636,6.922737,61.27,0.65,61.2734477568,137.0,67.71582752,2.61836636,67.7664307686,6.64582752,1.93836636,6.922737,61.07,0.68,61.0737857022,133.36,69.49582752,68.43836636,97.5370700437,6.64582752,1.93836636,6.922737,62.85,66.5,91.5006693965,131.73
2022-03-18 14:00:00,66.8747888,2.6880634,66.9287909788,6.4047888,1.8680634,6.671655,60.47,0.8200000000000001,60.4755595261,137.0,66.6647888,2.7180634,66.7201763666,6.4047888,1.8680634,6.671655,60.26,0.85,60.2659945575,133.36,68.3447888,68.7880634,96.9680763058,6.4047888,1.8680634,6.671655,61.94,66.92,91.185799333,131.73
2022-03-18 14:30:00,65.30788608,4.03813344,65.4326104165,6.02788608,1.75813344,6.2790479999999995,59.28,2.2800000000000002,59.3238299505,137.57,65.10788608,4.05813344,65.234233933,6.02788608,1.75813344,6.2790479999999995,59.08,2.3,59.1247528536,133.69,66.62788608,67.74813344,95.0214964526,6.02788608,1.75813344,6.2790479999999995,60.6,65.99,89.5937503401,132.23
2022-03-18 15:00:00,65.15211232,4.11228276,65.2817632211,5.56211232,1.62228276,5.793867,59.59,2.49,59.6420003018,136.88,64.94211232,4.13228276,65.0734486053,5.56211232,1.62228276,5.793867,59.38,2.51,59.433025331,133.13,66.52211232,68.17228276,95.2504675276,5.56211232,1.62228276,5.793867,60.96,66.55,90.2497872574,131.49
2022-03-18 15:30:00,64.44624896,4.31598928,64.5906089806,4.78624896,1.39598928,4.985676,59.66,2.92,59.7314155198,137.26,64.24624896,4.34598928,64.3930751576,4.78624896,1.39598928,4.985676,59.46,2.95,59.5331344715,133.38,65.87624896,68.24598928,94.8535462165,4.78624896,1.39598928,4.985676,61.09,66.85,90.5588791892,131.87
2022-03-18 16:00:00,64.76449152,4.27214336,64.9052430142,3.98449152,1.16214336,4.150512,60.78,3.11,60.8595144575,136.98,64.55449152,4.29214336,64.6970236566,3.98449152,1.16214336,4.150512,60.57,3.13,60.650818626,133.22,66.29449152,67.97214336,94.9482589564,3.98449152,1.16214336,4.150512,62.31,66.81,91.3570588406,131.6
2022-03-18 16:30:00,66.5756912,4.0358266,66.6979051778,3.1056912,0.9058265999999999,3.235095,63.47,3.13,63.547130541,136.76,66.3556912,4.0458266,66.4789174664,3.1056912,0.9058265999999999,3.235095,63.25,3.14,63.3278935383,133.05,68.2556912,66.5558266,95.3337161533,3.1056912,0.9058265999999999,3.235095,65.15,65.65,92.4902427286,131.39
2022-03-18 17:00:00,69.29756032,3.39762176,69.3808020992,2.11756032,0.61762176,2.205792,67.18,2.7800000000000002,67.2374954917,136.36,69.05756032,3.42762176,69.1425717506,2.11756032,0.61762176,2.205792,66.94,2.81,66.9989529769,132.76,71.17756032,64.26762176,95.8987606791,2.11756032,0.61762176,2.205792,69.06,63.65,93.9180818586,130.92
2022-03-18 17:30:00,71.01460416,2.5500928800000002,71.0603755809,1.23460416,0.36009288,1.286046,69.78,2.19,69.8143574059,135.5,70.78460416,2.58009288,70.8316106365,1.23460416,0.36009288,1.286046,69.55,2.22,69.5854216054,132.1,73.20460416,65.06009288,97.9373767046,1.23460416,0.36009288,1.286046,71.97,64.7,96.7769130526,130.01
2022-03-18 18:00:00,71.18461472,2.64384596,71.2336949364,0.66461472,0.19384596,0.692307,70.52,2.45,70.5625460142,135.61,70.93461472,2.66384596,70.9846155218,0.66461472,0.19384596,0.692307,70.27,2.47,70.3133970165,132.3,73.34461472,64.95384596,97.9716010557,0.66461472,0.19384596,0.692307,72.68,64.76,97.3459809134,130.29
2022-03-18 18:30:00,72.55938016,2.86398588,72.6158802489,0.45938016000000004,0.13398588,0.478521,72.1,2.73,72.1516659544,135.35,72.30938016,2.87398588,72.3664718911,0.45938016000000004,0.13398588,0.478521,71.85,2.74,71.9022259739,132.11,74.88938016,64.84398588,99.0614040157,0.45938016000000004,0.13398588,0.478521,74.43,64.71,98.6266140552,130.04
2022-03-18 19:00:00,75.30147808,2.44876444,75.3412838244,0.44147808,0.12876444,0.459873,74.86,2.32,74.895941145,135.02,75.04147808,2.47876444,75.0824060988,0.44147808,0.12876444,0.459873,74.6,2.35,74.637004897,131.92,77.58147808,61.59876444,99.0620690356,0.44147808,0.12876444,0.459873,77.14,61.47,98.6364055509,129.82
2022-03-18 19:30:00,74.8511584,2.8186712,74.9042109708,0.4411584,0.12867119999999999,0.45954000000000006,74.41,2.69,74.4586072929,134.6,74.6111584,2.8286712,74.6647596832,0.4411584,0.12867119999999999,0.45954000000000006,74.17,2.7,74.2191275885,131.47,77.0511584,62.4586712,99.1865243813,0.4411584,0.12867119999999999,0.45954000000000006,76.61,62.33,98.7629535808,129.1
2022-03-18 20:00:00,72.40339616,3.82932388,72.5045894884,0.44339616,0.12932388,0.461871,71.96,3.7,72.0550595031,134.6,72.17339616,3.84932388,72.2759739305,0.44339616,0.12932388,0.461871,71.73,3.7199999999999998,71.8263969582,131.47,74.47339616,63.98932388,98.1881882215,0.44339616,0.12932388,0.461871,74.03,63.86,97.7677886627,129.1
2022-03-18 20:30:00,70.5327568,4.5791374000000005,70.6812441963,0.4427568,0.12913739999999999,0.461205,70.09,4.45,70.2311227306,135.16,70.3027568,4.5891374,70.4523796316,0.4427568,0.12913739999999999,0.461205,69.86,4.46,70.0022228219,131.85,72.5627568,64.4091374,97.025206287,0.4427568,0.12913739999999999,0.461205,72.12,64.28,96.6085544866,129.67
2022-03-18 21:00:00,68.25987968,5.18829824,68.4567718532,0.43987968,0.12829824,0.458208,67.82,5.06,68.0084994688,134.69,68.03987968,5.20829824,68.2389302189,0.43987968,0.12829824,0.458208,67.6,5.08,67.790607019,131.55,70.16987968,65.94829824,96.2963657417,0.43987968,0.12829824,0.458208,69.73,65.82,95.8881916609,129.23
2022-03-18 21:30:00,66.0007488,5.5314684,66.2321370999,0.4507488,0.13146839999999999,0.46953000000000006,65.55,5.4,65.7720495347,136.49,65.7807488,5.5414684,66.0137469374,0.4507488,0.13146839999999999,0.46953000000000006,65.33,5.41,65.5536192746,132.93,67.9607488,69.4714684,97.185123857,0.4507488,0.13146839999999999,0.46953000000000006,67.51,69.34,96.7762145364,131.26
2022-03-18 22:00:00,62.86106848,6.91156164,63.2398894271,0.45106848,0.13156164,0.469863,62.41,6.78,62.7771972933,136.49,62.67106848,6.91156164,63.0510309886,0.45106848,0.13156164,0.469863,62.22,6.78,62.5883120079,132.93,64.49106848,70.42156164,95.4897599615,0.45106848,0.13156164,0.469863,64.04,70.29,95.0884099141,131.26
2022-03-18 22:30:00,59.35202752,7.41184136,59.8130300443,0.45202752,0.13184136,0.470862,58.9,7.28,59.3481962658,137.47,59.16202752,7.41184136,59.6244990975,0.45202752,0.13184136,0.470862,58.71,7.28,59.1596357325,133.48,60.86202752,72.28184136,94.4925975103,0.45202752,0.13184136,0.470862,60.41,72.15,94.1009596125,132.07
2022-03-18 23:00:00,55.9188208,7.8304894,56.4644231699,0.37882079999999996,0.1104894,0.394605,55.54,7.72,56.0739690052,137.36,55.7288208,7.8404894,56.277657572,0.37882079999999996,0.1104894,0.394605,55.35,7.73,55.8871666843,133.51,57.0288208,75.1104894,94.3073274976,0.37882079999999996,0.1104894,0.394605,56.65,75.0,93.9905447372,132.07
2022-03-18 23:30:00,54.21395584,6.29948712,54.5787187995,0.20395584,0.059487120000000004,0.212454,54.01,6.24,54.3692716523,137.72,54.19395584,3.71948712,54.3214454339,0.20395584,0.059487120000000004,0.212454,53.99,3.66,54.1139141072,133.71,53.04395584,91.64948712,105.8928219499,0.20395584,0.059487120000000004,0.212454,52.84,91.59,105.7392722691,132.42
2022-03-19 00:00:00,51.08811168,16.22069924,53.6013641511,0.20811168,0.06069924,0.216783,50.88,16.16,53.3846419862,137.31,51.50811168,4.59069924,51.7122817941,0.20811168,0.06069924,0.216783,51.3,4.53,51.499620387,132.88,51.29811168,78.04069924,93.3908293132,0.20811168,0.06069924,0.216783,51.09,77.98,93.2259003711,131.21
2022-03-19 00:30:00,50.977792,16.350606,53.5357599532,0.20779199999999998,0.060606,0.21645000000000003,50.77,16.29,53.3193867182,135.84,51.377792,4.570606,51.580693578099996,0.20779199999999998,0.060606,0.21645000000000003,51.17,4.51,51.3683657517,132.15,51.127792,78.360606,93.5651414122,0.20779199999999998,0.060606,0.21645000000000003,50.92,78.3,93.4009443207,130.16
2022-03-19 01:00:00,53.38811168,16.04069924,55.7458025403,0.20811168,0.06069924,0.216783,53.18,15.98,55.5290266437,135.84,53.79811168,4.67069924,54.0004838101,0.20811168,0.06069924,0.216783,53.59,4.61,53.7879187179,132.15,53.72811168,77.43069924,94.2455472131,0.20811168,0.06069924,0.216783,53.52,77.37,94.0771348416,130.16
2022-03-19 01:30:00,53.398431360000004,16.00079248,55.7442179217,0.20843136,0.06079248,0.217116,53.19,15.94,55.5271077943,135.23,53.80843136,4.77079248,54.0195126441,0.20843136,0.06079248,0.217116,53.6,4.71,53.8065432824,131.72,53.74843136,77.52079248,94.331156785,0.20843136,0.06079248,0.217116,53.54,77.46,94.1625360746,129.6
2022-03-19 02:00:00,51.87290688,16.25209784,54.3592600426,0.21290688,0.06209784,0.221778,51.66,16.19,54.1375258023,135.41,52.29290688,4.65209784,52.4994297519,0.21290688,0.06209784,0.221778,52.08,4.59,52.2818754446,131.81,52.07290688,78.25209784,93.9945660519,0.21290688,0.06209784,0.221778,51.86,78.19,93.825027045,129.77
2022-03-19 02:30:00,50.5825872,16.6020046,53.2374368709,0.2125872,0.0620046,0.221445,50.37,16.54,53.0161154744,135.82,50.9925872,4.3720046,51.1796675797,0.2125872,0.0620046,0.221445,50.78,4.31,50.9625794088,132.09,50.6825872,78.8320046,93.7187793056,0.2125872,0.0620046,0.221445,50.47,78.77,93.5517706941,130.19
2022-03-19 03:00:00,49.50843136,16.71079248,52.2526110452,0.20843136,0.06079248,0.217116,49.3,16.65,52.0356848711,136.02,49.92843136,4.32079248,50.115042709,0.20843136,0.06079248,0.217116,49.72,4.26,49.9021642817,132.2,49.52843136,79.15079248,93.3697673939,0.20843136,0.06079248,0.217116,49.32,79.09,93.2077813275,130.37
2022-03-19 03:30:00,48.70290688,16.76209784,51.5067089083,0.21290688,0.06209784,0.221778,48.49,16.7,51.2851840203,136.15,49.11290688,4.30209784,49.3009702544,0.21290688,0.06209784,0.221778,48.9,4.24,49.0834758345,132.28,48.70290688,79.32209784,93.0804401811,0.21290688,0.06209784,0.221778,48.49,79.26,92.9162402382,130.49
2022-03-19 04:00:00,47.5725872,16.9020046,50.4859268747,0.2125872,0.0620046,0.221445,47.36,16.84,50.2648505419,136.26,47.9825872,4.3020046,48.1750549349,0.2125872,0.0620046,0.221445,47.77,4.24,47.9577991572,132.37,47.452587199999996,79.8920046,92.9219050116,0.2125872,0.0620046,0.221445,47.24,79.83,92.7601557782,130.6
2022-03-19 04:30:00,46.81843136,16.94079248,49.7891149235,0.20843136,0.06079248,0.217116,46.61,16.88,49.5724368979,136.67,47.22843136,4.25079248,47.4193416807,0.20843136,0.06079248,0.217116,47.02,4.19,47.206318433,132.64,46.648431360000004,79.89079248,92.5127822057,0.20843136,0.06079248,0.217116,46.44,79.83,92.355305749,130.98
2022-03-19 05:00:00,46.90290688,17.03209784,49.8996496042,0.21290688,0.06209784,0.221778,46.69,16.97,49.6783353183,136.55,47.29290688,4.11209784,47.4713428271,0.21290688,0.06209784,0.221778,47.08,4.05,47.2538770896,132.57,46.78290688,79.82209784,92.5213903901,0.21290688,0.06209784,0.221778,46.57,79.76,92.3602863789,130.91
2022-03-19 05:30:00,47.56843136,16.78079248,50.4415568585,0.20843136,0.06079248,0.217116,47.36,16.72,50.2247747631,136.19,47.97843136,4.24079248,48.1654876091,0.20843136,0.06079248,0.217116,47.77,4.18,47.9525317371,132.33,47.54843136,79.19079248,92.3690150343,0.20843136,0.06079248,0.217116,47.34,79.13,92.2097202035,130.57
2022-03-19 06:00:00,48.00811168,16.49069924,50.7614218527,0.20811168,0.06069924,0.216783,47.8,16.43,50.5448800572,136.19,48.40811168,4.38069924,48.6059235305,0.20811168,0.06069924,0.216783,48.2,4.32,48.3932061347,132.33,48.03811168,78.44069924,91.9815387512,0.20811168,0.06069924,0.216783,47.83,78.38,91.8212028891,130.57
2022-03-19 06:30:00,49.62272704,15.68787872,52.0434873699,0.23272704,0.06787872,0.242424,49.39,15.62,51.8011245052,135.67,50.01272704,5.06787872,50.2688398583,0.23272704,0.06787872,0.242424,49.78,5.0,50.0304747129,132.0,49.74272704,77.17787872,91.8191911154,0.23272704,0.06787872,0.242424,49.51,77.11,91.6361948141,130.06
2022-03-19 07:00:00,51.87783168,15.34228424,54.0989381182,0.48783168,0.14228424,0.508158,51.39,15.2,53.5907837226,135.18,52.27783168,5.31228424,52.5470460541,0.48783168,0.14228424,0.508158,51.79,5.17,52.0474110787,131.67,52.06783168,75.31228424,91.5587202472,0.48783168,0.14228424,0.508158,51.58,75.17,91.1648249052,129.57
2022-03-19 07:30:00,54.4516672,18.2800696,57.4381842109,1.1316671999999999,0.33006959999999996,1.17882,53.32,17.95,56.2603314956,134.1,54.8516672,5.5600696,55.1327467897,1.1316671999999999,0.33006959999999996,1.17882,53.72,5.23,53.9739872531,131.35,55.9716672,67.8600696,87.9648598888,1.1316671999999999,0.33006959999999996,1.17882,54.84,67.53,86.9926807266,128.97
2022-03-19 08:00:00,56.02175616,24.28717888,61.0598413133,2.08175616,0.60717888,2.168496,53.94,23.68,58.9089636643,134.1,56.42175616,3.83717888,56.5520866983,2.08175616,0.60717888,2.168496,54.34,3.23,54.4359118597,131.35,59.51175616,55.77717888,81.5643476346,2.08175616,0.60717888,2.168496,57.43,55.17,79.6362593295,128.97
2022-03-19 08:30:00,58.92742944,23.15216692,63.3124377472,3.1274294400000002,0.91216692,3.257739,55.8,22.24,60.0687739179,134.66,59.32742944,2.87216692,59.3969126031,3.1274294400000002,0.91216692,3.257739,56.2,1.96,56.2341675496,132.31,62.49742944,54.35216692,82.825640568,3.1274294400000002,0.91216692,3.257739,59.37,53.44,79.8788488901,130.28
2022-03-19 09:00:00,61.31687904,23.04908972,65.5058790654,4.07687904,1.1890897200000001,4.246749,57.24,21.86,61.2721568088,133.99,61.72687904,2.8490897200000003,61.7925959015,4.07687904,1.1890897200000001,4.246749,57.65,1.6600000000000001,57.6738944411,131.9,64.87687904,52.59908972,83.5204985219,4.07687904,1.1890897200000001,4.246749,60.8,51.41,79.6217815676,129.63
2022-03-19 09:30:00,62.55202304,22.90850672,66.6149777943,4.93202304,1.43850672,5.137524,57.62,21.47,61.4900422833,133.86,62.96202304,2.73850672,63.0215499995,4.93202304,1.43850672,5.137524,58.03,1.3,58.0445596073,131.75,66.16202304,52.17850672,84.261556218,4.93202304,1.43850672,5.137524,61.23,50.74,79.5214467927,129.33
2022-03-19 10:00:00,62.70723712,22.69419416,66.6875103434,5.63723712,1.64419416,5.872122,57.07,21.05,60.8283437223,133.78,63.11723712,2.63419416,63.1721821733,5.63723712,1.64419416,5.872122,57.48,0.99,57.4885249419,131.81,66.27723712,51.75419416,84.0902418442,5.63723712,1.64419416,5.872122,60.64,50.11,78.6652509053,129.2
2022-03-19 10:30:00,62.81275104,23.24913572,66.9773394884,6.20275104,1.80913572,6.461199,56.61,21.44,60.5340044933,133.57,63.23275104,3.24913572,63.3161723971,6.20275104,1.80913572,6.461199,57.03,1.44,57.0481770086,131.68,66.15275104,50.41913572,83.1761727715,6.20275104,1.80913572,6.461199,59.95,48.61,77.1811803486,129.11
2022-03-19 11:00:00,61.9821712,23.5514666,66.3058151724,6.6221712,1.9314665999999998,6.898095,55.36,21.62,59.4319274464,133.49,62.3921712,3.4914666,62.489786094,6.6221712,1.9314665999999998,6.898095,55.77,1.56,55.7918139157,131.44,65.1921712,50.4514666,82.4340322189,6.6221712,1.9314665999999998,6.898095,58.57,48.52,76.0567899664,128.98
2022-03-19 11:30:00,60.65020288,23.88547584,65.1840706422,6.91020288,2.01547584,7.198128,53.74,21.87,58.0196906231,133.77,61.05020288,3.8454758399999998,61.1711938426,6.91020288,2.01547584,7.198128,54.14,1.83,54.1709193202,131.51,63.69020288,50.81547584,81.4779389021,6.91020288,2.01547584,7.198128,56.78,48.8,74.8692754072,129.18
2022-03-19 12:00:00,60.01937344,24.48398392,64.8212207284,7.17937344,2.09398392,7.478514,52.84,22.39,57.387957796,133.7,60.42937344,4.29398392,60.5817420702,7.17937344,2.09398392,7.478514,53.25,2.2,53.2954266331,131.45,62.93937344,51.67398392,81.4344235762,7.17937344,2.09398392,7.478514,55.76,49.58,74.6147036448,129.08
2022-03-19 12:30:00,59.82994272,24.50789996,64.6549240687,7.32994272,2.13789996,7.635357,52.5,22.37,57.0672138798,134.36,60.23994272,4.26789996,60.3909402889,7.32994272,2.13789996,7.635357,52.91,2.13,52.9528563913,131.84,62.66994272,51.76789996,81.2861438795,7.32994272,2.13789996,7.635357,55.34,49.63,74.334732797,129.68
2022-03-19 13:00:00,59.11582688,24.81503284,64.1129225863,7.28582688,2.12503284,7.589403,51.83,22.69,56.5790155446,134.36,59.52582688,4.50503284,59.6960583844,7.28582688,2.12503284,7.589403,52.24,2.38,52.2941870575,131.84,61.87582688,52.21503284,80.9631249802,7.28582688,2.12503284,7.589403,54.59,50.09,74.088300021,129.68
2022-03-19 13:30:00,58.72589696,24.99130328,63.8223801921,7.13589696,2.08130328,7.433226,51.59,22.91,56.4481726896,134.95,59.12589696,4.58130328,59.3031199101,7.13589696,2.08130328,7.433226,51.99,2.5,52.0500730067,132.2,61.46589696,52.52130328,80.8488947811,7.13589696,2.08130328,7.433226,54.33,50.44,74.1346241644,130.16
2022-03-19 14:00:00,57.4783648,25.1316064,62.7324482252,6.8283648,1.9916064,7.11288,50.65,23.14,55.6855645567,134.95,57.8883648,4.6116064,58.0717633003,6.8283648,1.9916064,7.11288,51.06,2.62,51.1271747704,132.2,60.3083648,53.8916064,80.8789472312,6.8283648,1.9916064,7.11288,53.48,51.9,74.5232876355,130.16
2022-03-19 14:30:00,56.19355008,24.80603544,61.4251940562,6.3635500799999996,1.8560354399999999,6.628698,49.83,22.95,54.8610189479,135.31,56.61355008,4.21603544,56.7703180147,6.3635500799999996,1.8560354399999999,6.628698,50.25,2.36,50.3053883794,132.84,59.22355008,56.42603544,81.8005278684,6.3635500799999996,1.8560354399999999,6.628698,52.86,54.57,75.9741041408,130.6
2022-03-19 15:00:00,56.17474944,24.97305192,61.4756520652,5.80474944,1.69305192,6.046614,50.37,23.28,55.4895963222,135.53,56.57474944,4.28305192,56.7366443134,5.80474944,1.69305192,6.046614,50.77,2.59,50.836020694,132.84,59.27474944,56.75305192,82.0634195206,5.80474944,1.69305192,6.046614,53.47,55.06,76.7505342001,131.07
2022-03-19 15:30:00,56.21706784,24.82372812,61.4538541859,5.08706784,1.4837281199999999,5.299029,51.13,23.34,56.2052711051,135.63,56.62706784,4.20372812,56.782885998,5.08706784,1.4837281199999999,5.299029,51.54,2.7199999999999998,51.6117234744,132.9,59.43706784,56.50372812,82.0087576109,5.08706784,1.4837281199999999,5.299029,54.35,55.02,77.337719775,131.16
2022-03-19 16:00:00,56.51831744,24.67617592,61.6703645545,4.23831744,1.23617592,4.414914,52.28,23.44,57.294258002,135.63,56.91831744,4.08617592,57.0648025831,4.23831744,1.23617592,4.414914,52.68,2.85,52.7570364975,132.9,59.86831744,56.26617592,82.1589799459,4.23831744,1.23617592,4.414914,55.63,55.03,78.2495865804,131.16
2022-03-19 16:30:00,58.33599072,24.12841396,63.1289804568,3.28599072,0.95841396,3.422907,55.05,23.17,59.727308662,135.46,58.73599072,3.93841396,58.8678835222,3.28599072,0.95841396,3.422907,55.45,2.98,55.5300180083,132.76,61.86599072,54.30841396,82.3213498105,3.28599072,0.95841396,3.422907,58.58,53.35,79.2328145404,130.99
2022-03-19 17:00:00,60.79876896,24.02172428,65.3722689253,2.26876896,0.66172428,2.363301,58.53,23.36,63.0194454117,134.15,61.20876896,3.99172428,61.3387908287,2.26876896,0.66172428,2.363301,58.94,3.33,59.0339944439,131.84,64.32876896,51.06172428,82.1309332856,2.26876896,0.66172428,2.363301,62.06,50.4,79.9475052769,129.65
2022-03-19 17:30:00,64.85635232,6.74685276,65.2063375633,1.32635232,0.38685276,1.3816169999999999,63.53,6.36,63.8475567269,135.32,64.67635232,5.47685276,64.9078305413,1.32635232,0.38685276,1.3816169999999999,63.35,5.09,63.5541548602,131.94,66.52635232,64.94685276,92.9723035986,1.32635232,0.38685276,1.3816169999999999,65.2,64.56,91.7552919455,129.78
2022-03-19 18:00:00,66.79201728,4.64475504,66.9533219617,0.70201728,0.20475504,0.7312679999999999,66.09,4.44,66.2389741768,135.32,66.56201728,4.64475504,66.7238779881,0.70201728,0.20475504,0.7312679999999999,65.86,4.44,66.0094932567,131.94,68.62201728,67.05475504,95.9443663226,0.70201728,0.20475504,0.7312679999999999,67.92,66.85,95.2997843649,129.78
2022-03-19 18:30:00,68.85897056,4.22678308,68.988575299,0.46897056000000004,0.13678308,0.488511,68.39,4.09,68.5121901562,135.57,68.62897056,4.24678308,68.7602411765,0.46897056000000004,0.13678308,0.488511,68.16,4.11,68.2838026182,132.18,70.92897056,66.58678308,97.2867850514,0.46897056000000004,0.13678308,0.488511,70.46,66.45,96.8515054091,130.08
2022-03-19 19:00:00,72.08819136,4.06072248,72.2024708761,0.44819136,0.13072248,0.466866,71.64,3.93,71.7477142493,135.28,71.83819136,4.07072248,71.9534329924,0.44819136,0.13072248,0.466866,71.39,3.94,71.4986412458,132.02,74.16819136,64.21072248,98.1016691551,0.44819136,0.13072248,0.466866,73.72,64.08,97.6774528742,129.86
2022-03-19 19:30:00,71.80362592,4.48230756,71.9433928608,0.45362592,0.13230756,0.472527,71.35,4.35,71.4824803711,135.23,71.56362592,4.49230756,71.7044864847,0.45362592,0.13230756,0.472527,71.11,4.36,71.2435379526,131.85,73.79362592,64.73230756,98.1619624318,0.45362592,0.13230756,0.472527,73.34,64.6,97.7339019993,129.78
2022-03-19 20:00:00,69.34106848,5.4515616399999995,69.5550379359,0.45106848,0.13156164,0.469863,68.89,5.32,69.0951119834,135.23,69.11106848,5.46156164,69.3265349054,0.45106848,0.13156164,0.469863,68.66,5.33,68.8665702645,131.85,71.19106848,65.80156164,96.9433532821,0.45106848,0.13156164,0.469863,70.74,65.67,96.5230361106,129.78
2022-03-19 20:30:00,67.7439456,5.9724008,68.0067036164,0.4539456,0.13240079999999999,0.47286000000000006,67.29,5.84,67.5429470781,135.23,67.5239456,5.9724008,67.7875563854,0.4539456,0.13240079999999999,0.47286000000000006,67.07,5.84,67.3237736613,131.93,69.5739456,66.0524008,95.9346316916,0.4539456,0.13240079999999999,0.47286000000000006,69.12,65.92,95.5145057046,129.84
2022-03-19 21:00:00,65.8223472,5.9319346,66.0891007581,0.4523472,0.13193459999999999,0.471195,65.37,5.8,65.6268001658,134.88,65.6223472,5.9519345999999995,65.8917140278,0.4523472,0.13193459999999999,0.471195,65.17,5.82,65.4293611462,131.69,67.6523472,68.8719346,96.5410972447,0.4523472,0.13193459999999999,0.471195,67.2,68.74,96.130263705,129.4
2022-03-19 21:30:00,63.35348608,6.39643344,63.6755727045,0.43348608,0.12643344,0.451548,62.92,6.27,63.2316321156,136.01,63.14348608,6.38643344,63.4656313797,0.43348608,0.12643344,0.451548,62.71,6.26,63.0216764296,132.54,65.12348608,70.71643344,96.1347096406,0.43348608,0.12643344,0.451548,64.69,70.59,95.7483378446,130.63
2022-03-19 22:00:00,60.8783712,7.3349416,61.3186549774,0.4283712,0.1249416,0.44622000000000006,60.45,7.21,60.878457602,136.44,60.6783712,7.3449416,61.1212966043,0.4283712,0.1249416,0.44622000000000006,60.25,7.22,60.681058824,132.92,62.5083712,71.0549416,94.6366799706,0.4283712,0.1249416,0.44622000000000006,62.08,70.93,94.2602318054,131.15
2022-03-19 22:30:00,58.25252704,8.22615372,58.8304896425,0.43252704000000003,0.12615372,0.450549,57.82,8.1,58.3846075606,136.71,58.06252704,8.21615372,58.6409603283,0.43252704000000003,0.12615372,0.450549,57.63,8.09,58.1950599278,133.04,59.58252704,71.18615372,92.8307384971,0.43252704000000003,0.12615372,0.450549,59.15,71.06,92.4567255531,131.3
2022-03-19 23:00:00,55.05869088,16.03503484,57.3461575325,0.42869088,0.12503484,0.446553,54.63,15.91,56.899604568,136.71,55.11869088,7.60503484,55.6408720209,0.42869088,0.12503484,0.446553,54.69,7.48,55.1991530732,133.04,57.15869088,66.71503484,87.8522157764,0.42869088,0.12503484,0.446553,56.73,66.59,87.4786888333,131.3
2022-03-19 23:30:00,51.48252704,27.51615372,58.3745604349,0.43252704000000003,0.12615372,0.450549,51.05,27.39,57.9337086678,136.59,51.89252704,6.58615372,52.3088117187,0.43252704000000003,0.12615372,0.450549,51.46,6.46,51.8638910997,133.56,54.76252704,58.63615372,80.2317449074,0.43252704000000003,0.12615372,0.450549,54.33,58.51,79.8446554254,132.02
2022-03-20 00:00:00,49.1983712,27.8249416,56.5217400986,0.4283712,0.1249416,0.44622000000000006,48.77,27.7,56.0874575997,136.59,49.6083712,6.9749416,50.0963102777,0.4283712,0.1249416,0.44622000000000006,49.18,6.85,49.6547570732,133.56,52.2883712,58.8949416,78.7571451287,0.4283712,0.1249416,0.44622000000000006,51.86,58.77,78.3796689199,132.02
2022-03-20 00:30:00,49.94805152,27.88484836,57.2046555684,0.42805152,0.12484836,0.445887,49.52,27.76,56.7701329926,136.34,50.33805152,7.04484836,50.828626966,0.42805152,0.12484836,0.445887,49.91,6.92,50.3874438725,133.42,53.11805152,58.92484836,79.3326235009,0.42805152,0.12484836,0.445887,52.69,58.8,78.9536325953,131.87
2022-03-20 01:00:00,52.3031664,26.8463402,58.7907067282,0.4331664,0.12634019999999999,0.451215,51.87,26.72,58.3477103235,136.34,52.7031664,6.2563402,53.0732092612,0.4331664,0.12634019999999999,0.451215,52.27,6.13,52.6282224667,133.42,55.6831664,57.4163402,79.9828177942,0.4331664,0.12634019999999999,0.451215,55.25,57.29,79.5908700794,131.87
2022-03-20 01:30:00,52.40964992,26.72531456,58.8303819728,0.42964992,0.12531456,0.447552,51.98,26.6,58.3907561177,135.34,52.80964992,6.26531456,53.1800083792,0.42964992,0.12531456,0.447552,52.38,6.14,52.7386385869,132.74,55.77964992,56.49531456,79.3920015646,0.42964992,0.12531456,0.447552,55.35,56.37,79.0012620152,130.86
2022-03-20 02:00:00,51.3083712,27.4749416,58.2015581503,0.4283712,0.1249416,0.44622000000000006,50.88,27.35,57.7650144984,134.91,51.7083712,6.7149415999999995,52.1425554883,0.4283712,0.1249416,0.44622000000000006,51.28,6.59,51.7017069351,132.38,54.4983712,57.1249416,78.9514497413,0.4283712,0.1249416,0.44622000000000006,54.07,57.0,78.5656725294,130.34
2022-03-20 02:30:00,50.0931664,28.0363402,57.4052409784,0.4331664,0.12634019999999999,0.451215,49.66,27.91,56.9656361327,135.95,50.5031664,7.1863402,51.0118937298,0.4331664,0.12634019999999999,0.451215,50.07,7.06,50.5652894781,133.02,53.0731664,56.9563402,77.8510480385,0.4331664,0.12634019999999999,0.451215,52.64,56.83,77.4636592216,131.38
2022-03-20 03:00:00,48.3531664,28.4663402,56.1102595368,0.4331664,0.12634019999999999,0.451215,47.92,28.34,55.6729916566,136.13,48.7631664,7.5463401999999995,49.3436282388,0.4331664,0.12634019999999999,0.451215,48.33,7.42,48.8962708189,133.06,51.1731664,58.0163402,77.3601233815,0.4331664,0.12634019999999999,0.451215,50.74,57.89,76.9792160261,131.47
2022-03-20 03:30:00,47.1983712,28.2749416,55.0196198316,0.4283712,0.1249416,0.44622000000000006,46.77,28.15,54.5880518062,136.43,47.5983712,7.2149416,48.1420847407,0.4283712,0.1249416,0.44622000000000006,47.17,7.09,47.6998637315,133.27,50.1183712,60.2749416,78.3895383111,0.4283712,0.1249416,0.44622000000000006,49.69,60.15,78.0199884645,131.84
2022-03-20 04:00:00,46.18284672,28.14624696,54.0838843751,0.43284672,0.12624696,0.450882,45.75,28.02,53.6486989591,136.88,46.57284672,6.97624696,47.0924417848,0.43284672,0.12624696,0.450882,46.14,6.85,46.6457082699,133.72,49.11284672,61.33624696,78.576121717,0.43284672,0.12624696,0.450882,48.68,61.21,78.2074580843,132.5
2022-03-20 04:30:00,46.0483712,21.1049416,50.6544277444,0.4283712,0.1249416,0.44622000000000006,45.62,20.98,50.2129943341,137.14,46.4483712,5.0849416,46.7258795338,0.4283712,0.1249416,0.44622000000000006,46.02,4.96,46.2865207161,133.97,47.0883712,74.6249416,88.2394277581,0.4283712,0.1249416,0.44622000000000006,46.66,74.5,87.9056630713,132.86
2022-03-20 05:00:00,45.89284672,16.98624696,48.9355286663,0.43284672,0.12624696,0.450882,45.46,16.86,48.4857834834,136.45,46.29284672,4.03624696,46.4684726128,0.43284672,0.12624696,0.450882,45.86,3.91,46.026380479,133.0,45.88284672,81.31624696,93.3679154892,0.43284672,0.12624696,0.450882,45.45,81.19,93.0457876532,131.5
