Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-03-20 05:30:00,46.22709248,16.99456864,49.2519993748,0.42709248,0.12456864000000001,0.444888,45.8,16.87,48.8081642761,135.72,46.60709248,3.9545686399999997,46.774562345,0.42709248,0.12456864000000001,0.444888,46.18,3.83,46.3385509053,132.2,46.28709248,81.05456864,93.3399058692,0.42709248,0.12456864000000001,0.444888,45.86,80.93,93.0204520522,130.33
2022-03-20 06:00:00,46.46933024,17.04522132,49.4968506352,0.42933024000000003,0.12522132,0.447219,46.04,16.92,49.0506676815,135.53,46.87933024,3.83522132,47.0359492976,0.42933024000000003,0.12522132,0.447219,46.45,3.71,46.5979248465,132.09,46.57933024,80.88522132,93.3383792102,0.42933024000000003,0.12522132,0.447219,46.15,80.76,93.0161281714,130.15
2022-03-20 06:30:00,48.00138816,16.69165488,50.8207104232,0.45138816,0.13165488,0.470196,47.55,16.56,50.3511280906,135.39,48.37138816,3.88165488,48.5268836536,0.45138816,0.13165488,0.470196,47.92,3.75,48.0665049697,131.99,48.02138816,77.27165488,90.9778125078,0.45138816,0.13165488,0.470196,47.57,77.14,90.6282764925,130.03
2022-03-20 07:00:00,49.72092832,16.35902076,52.3429868581,0.75092832,0.21902076,0.7822169999999999,48.97,16.14,51.5612305904,134.24,50.11092832,4.42902076,50.3062755726,0.75092832,0.21902076,0.7822169999999999,49.36,4.21,49.5392137604,131.07,49.80092832,77.14902076,91.8264878222,0.75092832,0.21902076,0.7822169999999999,49.05,76.93,91.2366560106,128.66
2022-03-20 07:30:00,52.00467392,15.97969656,54.4043822837,1.40467392,0.40969656,1.463202,50.6,15.57,52.9413345128,134.42,52.39467392,5.36969656,52.6691133049,1.40467392,0.40969656,1.463202,50.99,4.96,51.2306714772,131.19,52.06467392,77.18969656,93.1073548406,1.40467392,0.40969656,1.463202,50.66,76.78,91.9869773392,128.86
2022-03-20 08:00:00,53.44476288,15.66680584,55.6937293106,2.35476288,0.68680584,2.452878,51.09,14.98,53.2408536746,134.96,53.84476288,6.21680584,54.2024645607,2.35476288,0.68680584,2.452878,51.49,5.53,51.7861081758,131.54,53.39476288,76.89680584,93.61687589,2.35476288,0.68680584,2.452878,51.04,76.21,91.722656416,129.28
2022-03-20 08:30:00,56.0138528,15.2452904,58.0514477415,3.3438528,0.9752904,3.48318,52.67,14.27,54.5688720792,134.85,56.4138528,7.0852904,56.8570499392,3.3438528,0.9752904,3.48318,53.07,6.11,53.4205672003,131.51,56.0338528,75.9052904,94.3472615942,3.3438528,0.9752904,3.48318,52.69,74.93,91.6009879859,129.15
2022-03-20 09:00:00,58.1329328,14.8733554,60.0054545586,4.2629328,1.2433554,4.440555,53.87,13.63,55.5675606807,134.39,58.5329328,7.8433554,59.0560957573,4.2629328,1.2433554,4.440555,54.27,6.6,54.6698536673,131.29,58.2129328,74.8833554,94.8486292001,4.2629328,1.2433554,4.440555,53.95,73.64,91.287743427,128.77
2022-03-20 09:30:00,59.3693056,24.3843808,64.1818702939,5.0893056,1.4843808,5.30136,54.28,22.9,58.9128882334,133.94,59.7693056,5.1743808,59.9928671474,5.0893056,1.4843808,5.30136,54.68,3.69,54.804365702,131.02,62.0993056,54.5943808,82.6853685421,5.0893056,1.4843808,5.30136,57.01,53.11,77.9154169597,128.3
2022-03-20 10:00:00,60.15453984,25.05757412,65.1647963562,5.61453984,1.63757412,5.848479,54.54,23.42,59.3557747822,134.19,60.54453984,4.76757412,60.7319608396,5.61453984,1.63757412,5.848479,54.93,3.13,55.0191039549,131.92,63.16453984,52.56757412,82.1773018665,5.61453984,1.63757412,5.848479,57.55,50.93,76.8496415086,129.35
2022-03-20 10:30:00,60.866208,24.857644,65.7464656201,5.786208,1.687644,6.0273,55.08,23.17,59.7549604635,134.19,61.276208,4.587644,61.4477025147,5.786208,1.687644,6.0273,55.49,2.9,55.5657277465,132.0,63.926208,52.317644,82.6056653201,5.786208,1.687644,6.0273,58.14,50.63,77.0951133341,129.43
2022-03-20 11:00:00,60.4541296,24.9670378,65.4068403319,6.2641296,1.8270377999999998,6.525135,54.19,23.14,58.9238126737,134.3,60.8641296,4.7770378000000004,61.0513092579,6.2641296,1.8270377999999998,6.525135,54.6,2.95,54.6796351487,132.03,63.4841296,52.3170378,82.2636441889,6.2641296,1.8270377999999998,6.525135,57.22,50.49,76.310998552,129.72
2022-03-20 11:30:00,61.15854624,24.44915932,65.864475779,5.20854624,1.51915932,5.425569,55.95,22.93,60.4664154717,133.93,61.54854624,4.31915932,61.6999082778,5.20854624,1.51915932,5.425569,56.34,2.8,56.4095346551,131.68,64.28854624,51.69915932,82.4973954258,5.20854624,1.51915932,5.425569,59.08,50.18,77.5143780211,129.37
2022-03-20 12:00:00,61.48259296,24.17575628,66.0649409959,4.44259296,1.29575628,4.627701,57.04,22.88,61.4577578504,133.93,61.89259296,4.12575628,62.0299518635,4.44259296,1.29575628,4.627701,57.45,2.83,57.5196609865,131.68,64.81259296,51.35575628,82.6927198083,4.44259296,1.29575628,4.627701,60.37,50.06,78.4253817332,129.37
2022-03-20 12:30:00,61.59467904,24.55011472,66.3069575445,6.27467904,1.83011472,6.536124,55.32,22.72,59.8038527187,133.75,61.99467904,4.5201147200000005,62.1592444159,6.27467904,1.83011472,6.536124,55.72,2.69,55.7848949089,131.53,64.63467904,51.65011472,82.7367879797,6.27467904,1.83011472,6.536124,58.36,49.82,76.7327961174,129.1
2022-03-20 13:00:00,62.01452896,24.53715428,66.6923814411,6.50452896,1.89715428,6.775551,55.51,22.64,59.9493928243,133.58,62.42452896,4.48715428,62.5855923469,6.50452896,1.89715428,6.775551,55.92,2.59,55.9799473026,131.42,65.05452896,51.66715428,83.075788107,6.50452896,1.89715428,6.775551,58.55,49.77,76.8450089466,128.92
2022-03-20 13:30:00,62.27367072,24.46440396,66.906779373,5.60367072,1.63440396,5.8371569999999995,56.67,22.83,61.0958083669,134.22,62.66367072,4.26440396,62.8086042612,5.60367072,1.63440396,5.8371569999999995,57.06,2.63,57.1205786035,131.8,65.47367072,51.74440396,83.4522911532,5.60367072,1.63440396,5.8371569999999995,59.87,50.11,78.0732284461,129.49
2022-03-20 14:00:00,60.92487936,25.11850648,65.8997746037,5.75487936,1.67850648,5.994666,55.17,23.44,59.9429937524,134.22,61.34487936,4.72850648,61.5268477758,5.75487936,1.67850648,5.994666,55.59,3.05,55.6736077509,131.8,64.04487936,52.96850648,83.110825113,5.75487936,1.67850648,5.994666,58.29,51.29,77.6426957286,129.49
2022-03-20 14:30:00,59.01596832,25.20424076,64.172722157,5.70596832,1.66424076,5.9437169999999995,53.31,23.54,58.2759615965,134.88,59.41596832,4.64424076,59.5972001326,5.70596832,1.66424076,5.9437169999999995,53.71,2.98,53.7926063693,132.23,62.18596832,55.27424076,83.2005790093,5.70596832,1.66424076,5.9437169999999995,56.48,53.61,77.871833804,130.12
2022-03-20 15:00:00,58.55387104,24.83279572,63.6020719556,5.08387104,1.48279572,5.295699,53.47,23.35,58.3460658485,135.43,58.97387104,4.12279572,59.117805355,5.08387104,1.48279572,5.295699,53.89,2.64,53.9546263077,132.72,61.86387104,56.65279572,83.8849080762,5.08387104,1.48279572,5.295699,56.78,55.17,79.1687899364,130.89
2022-03-20 15:30:00,58.66659872,24.40400796,63.5399512896,4.67659872,1.36400796,4.8714569999999995,53.99,23.04,58.7006107294,135.82,59.07659872,3.71400796,59.1932291014,4.67659872,1.36400796,4.8714569999999995,54.4,2.35,54.450734614,133.09,62.25659872,58.04400796,85.1175125591,4.67659872,1.36400796,4.8714569999999995,57.58,56.68,80.7965271531,131.46
2022-03-20 16:00:00,59.8329232,23.8896026,64.4258629049,3.8729232,1.1296026,4.034295,55.96,22.76,60.4114161397,135.82,60.2329232,3.3196026,60.324330072,3.8729232,1.1296026,4.034295,56.36,2.19,56.4025327445,133.24,63.6429232,57.5496026,85.8043031139,3.8729232,1.1296026,4.034295,59.77,56.42,82.1928786453,131.67
2022-03-20 16:30:00,61.8454816,23.0503488,66.0013800927,2.9154816,0.8503488,3.03696,58.93,22.2,62.972890198900004,135.46,62.2554816,2.6003488,62.3097649099,2.9154816,0.8503488,3.03696,59.34,1.75,59.3657990766,133.01,65.9054816,56.3603488,86.7180570688,2.9154816,0.8503488,3.03696,62.99,55.51,83.9589197167,131.32
2022-03-20 17:00:00,64.06813984,22.97862412,68.0642616136,2.01813984,0.58862412,2.102229,62.05,22.39,65.966010945,134.95,64.47813984,2.76862412,64.5375533836,2.01813984,0.58862412,2.102229,62.46,2.18,62.498031969,132.67,68.14813984,53.73862412,86.7871458568,2.01813984,0.58862412,2.102229,66.13,53.15,84.8416136103,130.79
2022-03-20 17:30:00,67.15684192,21.53074556,70.5238571055,1.23684192,0.36074556,1.288377,65.92,21.17,69.2359393668,134.24,67.52684192,2.9207455600000003,67.5899780612,1.23684192,0.36074556,1.288377,66.29,2.56,66.3394128705,132.07,70.98684192,51.01074556,87.4141172143,1.23684192,0.36074556,1.288377,69.75,50.65,86.2002610205,129.9
2022-03-20 18:00:00,70.23631296,4.79184128,70.3995838132,0.72631296,0.21184128,0.7565759999999999,69.51,4.58,69.6607242282,133.54,70.01631296,4.79184128,70.1800956352,0.72631296,0.21184128,0.7565759999999999,69.29,4.58,69.4412017465,131.35,72.03631296,64.94184128,96.9880051022,0.72631296,0.21184128,0.7565759999999999,71.31,64.73,96.3072634852,128.82
2022-03-20 18:30:00,71.68326624,4.55386932,71.8277688963,0.49326624,0.14386932,0.513819,71.19,4.41,71.3264621301,135.16,71.44326624,4.56386932,71.5888901591,0.49326624,0.14386932,0.513819,70.95,4.42,71.0875439159,131.91,73.67326624,64.02386932,97.6053584655,0.49326624,0.14386932,0.513819,73.18,63.88,97.1389046675,129.64
2022-03-20 19:00:00,74.785544,3.802867,74.8821700326,0.455544,0.13286699999999999,0.474525,74.33,3.67,74.420546894,134.36,74.525544,3.812867,74.6230169804,0.455544,0.13286699999999999,0.474525,74.07,3.68,74.1613598851,131.4,76.935544,63.332867,99.6500374963,0.455544,0.13286699999999999,0.474525,76.48,63.2,99.2140635192,128.86
2022-03-20 19:30:00,74.09572384,4.1670861200000004,74.212808181,0.43572384000000003,0.12708612,0.453879,73.66,4.04,73.7707069235,134.88,73.85572384,4.17708612,73.9737520502,0.43572384000000003,0.12708612,0.453879,73.42,4.05,73.5316183692,131.72,76.24572384,64.04708612,99.5763006159,0.43572384000000003,0.12708612,0.453879,75.81,63.92,99.1610936809,129.31
2022-03-20 20:00:00,71.56060896,4.78559428,71.720448042,0.43060896,0.12559428,0.448551,71.13,4.66,71.2824838232,134.88,71.34060896,4.7955942799999995,71.501609851,0.43060896,0.12559428,0.448551,70.91,4.67,71.0636123484,131.72,73.73060896,66.68559428,99.4141397493,0.43060896,0.12559428,0.448551,73.3,66.56,99.0107246716,129.31
2022-03-20 20:30:00,70.53028928,4.80550104,70.6938084005,0.43028928,0.12550104,0.448218,70.1,4.68,70.2560488499,135.68,70.30028928,4.81550104,70.4650248217,0.43028928,0.12550104,0.448218,69.87,4.69,70.0272304179,132.39,72.83028928,68.09550104,99.70580875,0.43028928,0.12550104,0.448218,72.4,67.97,99.3059962943,130.21
2022-03-20 21:00:00,67.60051904,4.96848472,67.7828593,0.44051904000000003,0.12848472,0.458874,67.16,4.84,67.3341755723,135.68,67.39051904,4.96848472,67.5734259668,0.44051904000000003,0.12848472,0.458874,66.95,4.84,67.1247204836,132.5,69.86051904,69.09848472,98.2603313201,0.44051904000000003,0.12848472,0.458874,69.42,68.97,97.8570247862,130.39
2022-03-20 21:30:00,64.77124832,5.7957807599999995,65.0300367795,0.43124832,0.12578076,0.449217,64.34,5.67,64.5893528378,135.69,64.55124832,5.80578076,64.8118102656,0.43124832,0.12578076,0.449217,64.12,5.68,64.3710866772,132.54,66.83124832,70.33578076,97.0233879388,0.43124832,0.12578076,0.449217,66.4,70.21,96.6354184551,130.53
2022-03-20 22:00:00,61.16092864,7.38568752,61.605256044,0.43092864000000003,0.12568752,0.448884,60.73,7.26,61.162410842,135.69,60.97092864,7.38568752,61.4166306416,0.43092864000000003,0.12568752,0.448884,60.54,7.26,60.9737582899,132.54,62.78092864,70.79568752,94.6228004887,0.43092864000000003,0.12568752,0.448884,62.35,70.67,94.2431504142,130.53
2022-03-20 22:30:00,57.54124832,8.35578076,58.144770447,0.43124832,0.12578076,0.449217,57.11,8.23,57.6999566724,137.24,57.36124832,8.35578076,57.9666445548,0.43124832,0.12578076,0.449217,56.93,8.23,57.5218028229,133.36,58.81124832,71.58578076,92.6460303304,0.43124832,0.12578076,0.449217,58.38,71.46,92.2754355178,131.81
2022-03-20 23:00:00,53.83028928,12.49550104,55.2615380731,0.43028928,0.12550104,0.448218,53.4,12.37,54.8140210165,137.24,53.79028928,8.10550104,54.397558474,0.43028928,0.12550104,0.448218,53.36,7.98,53.9534058239,133.36,55.56028928,71.41550104,90.4827029529,0.43028928,0.12550104,0.448218,55.13,71.29,90.1198146913,131.81
2022-03-20 23:30:00,50.41540416,26.93699288,57.1604282877,0.43540416,0.12699288,0.453546,49.98,26.81,56.7166333627,137.5,50.82540416,6.09699288,51.1897941997,0.43540416,0.12699288,0.453546,50.39,5.97,50.7424181529,133.85,53.82540416,59.42699288,80.1794338702,0.43540416,0.12699288,0.453546,53.39,59.3,79.7933712786,132.45
2022-03-21 00:00:00,48.28508448,27.27689964,55.4569980905,0.43508448,0.12689964,0.453213,47.85,27.15,55.0158613493,136.26,48.70508448,6.39689964,49.1233710082,0.43508448,0.12689964,0.453213,48.27,6.27,48.6755154056,133.47,51.50508448,59.87689964,78.9811169698,0.43508448,0.12689964,0.453213,51.07,59.75,78.6015737756,131.87
2022-03-21 00:30:00,48.99060896,27.37559428,56.1204323616,0.43060896,0.12559428,0.448551,48.56,27.25,55.6833556819,136.43,49.38060896,6.44559428,49.7995002674,0.43060896,0.12559428,0.448551,48.95,6.32,49.3563055749,133.65,52.27060896,60.04559428,79.6096096805,0.43060896,0.12559428,0.448551,51.84,59.92,79.2325185767,132.14
2022-03-21 01:00:00,51.52508448,26.77689964,58.06751833,0.43508448,0.12689964,0.453213,51.09,26.65,57.623004086899996,136.43,51.92508448,6.01689964,52.2725308315,0.43508448,0.12689964,0.453213,51.49,5.89,51.8257870177,133.65,54.99508448,59.19689964,80.8005708145,0.43508448,0.12689964,0.453213,54.56,59.07,80.4118057253,132.14
2022-03-21 01:30:00,51.608051520000004,26.83484836,58.1678611279,0.42805152,0.12484836,0.445887,51.18,26.71,57.7305508375,135.94,52.01805152,6.02484836,52.3657949591,0.42805152,0.12484836,0.445887,51.59,5.9,51.9262756223,133.34,55.07805152,59.30484836,80.9361278926,0.42805152,0.12484836,0.445887,54.65,59.18,80.5536771352,132.05
2022-03-21 02:00:00,50.42092864,27.05568752,57.2213270739,0.43092864000000003,0.12568752,0.448884,49.99,26.93,56.7822595535,135.94,50.84092864,6.26568752,51.22556847,0.43092864000000003,0.12568752,0.448884,50.41,6.14,50.7825531064,133.34,53.79092864,59.54568752,80.2443325487,0.43092864000000003,0.12568752,0.448884,53.36,59.42,79.8625444123,132.05
2022-03-21 02:30:00,50.33060896,26.99559428,57.1133286442,0.43060896,0.12559428,0.448551,49.9,26.87,56.6745701351,135.84,50.74060896,6.16559428,51.1138332593,0.43060896,0.12559428,0.448551,50.31,6.04,50.6712709531,133.32,53.63060896,59.53559428,80.1294527854,0.43060896,0.12559428,0.448551,53.2,59.41,79.7482796053,132.24
2022-03-21 03:00:00,49.5347648,27.2168064,56.5194433306,0.4347648,0.12680639999999999,0.45288000000000006,49.1,27.09,56.077429506,136.01,49.9447648,6.3968064,50.3527423587,0.4347648,0.12680639999999999,0.45288000000000006,49.51,6.27,49.9054405852,133.42,52.8247648,59.7468064,79.7504648963,0.4347648,0.12680639999999999,0.45288000000000006,52.39,59.62,79.367855584,132.15
2022-03-21 03:30:00,48.67540416,27.29699288,55.8069958915,0.43540416,0.12699288,0.453546,48.24,27.17,55.3652101956,136.01,49.08540416,6.47699288,49.5108911081,0.43540416,0.12699288,0.453546,48.65,6.35,49.0626640125,133.44,51.91540416,59.81699288,79.2040518301,0.43540416,0.12699288,0.453546,51.48,59.69,78.8231342944,131.89
2022-03-21 04:00:00,47.54060896,27.57559428,54.9592840217,0.43060896,0.12559428,0.448551,47.11,27.45,54.5238901767,136.01,47.94060896,6.72559428,48.4100775239,0.43060896,0.12559428,0.448551,47.51,6.6,47.9662391688,133.41,50.65060896,60.22559428,78.6931152922,0.43060896,0.12559428,0.448551,50.22,60.1,78.320229826,131.78
2022-03-21 04:30:00,47.60549408,27.36410244,54.909718347,0.42549408,0.12410244000000001,0.443223,47.18,27.24,54.4790785531,136.02,47.99549408,6.56410244,48.4422841413,0.42549408,0.12410244000000001,0.443223,47.57,6.44,48.0039425464,133.4,50.72549408,59.93410244,78.5186117105,0.42549408,0.12410244000000001,0.443223,50.3,59.81,78.1493832349,131.87
2022-03-21 05:00:00,48.23028928,27.17550104,55.3594496072,0.43028928,0.12550104,0.448218,47.8,27.05,54.9230598201,136.02,48.64028928,6.48550104,49.0707597759,0.43028928,0.12550104,0.448218,48.21,6.36,48.6277050661,133.4,51.45028928,58.90550104,78.2111905022,0.43028928,0.12550104,0.448218,51.02,58.78,77.8339822957,131.87
2022-03-21 05:30:00,50.22380576,26.61652668,56.8407438157,0.43380576,0.12652668,0.451881,49.79,26.49,56.3982641577,135.2,50.61380576,6.05652668,50.9748844916,0.43380576,0.12652668,0.451881,50.18,5.93,50.5291727619,132.72,53.51380576,57.13652668,78.2835237325,0.43380576,0.12652668,0.451881,53.08,57.01,77.8949709545,130.88
2022-03-21 06:00:00,52.63613344,25.60428892,58.5332568256,0.42613344000000003,0.12428892,0.443889,52.21,25.48,58.0957356438,135.2,53.03613344,5.20428892,53.2908629451,0.42613344000000003,0.12428892,0.443889,52.61,5.08,52.8546923177,132.72,56.11613344,55.44428892,78.8865616319,0.42613344000000003,0.12428892,0.443889,55.69,55.32,78.4963597882,130.88
2022-03-21 06:30:00,58.48294656,22.823776080000002,62.7788164343,0.49294656000000003,0.14377608,0.513486,57.99,22.68,62.2673469806,134.67,58.87294656,2.7937760799999998,58.9391976654,0.49294656000000003,0.14377608,0.513486,58.38,2.65,58.4401137918,132.33,62.50294656,52.09377608,81.3657165823,0.49294656000000003,0.14377608,0.513486,62.01,51.95,80.89525696850001,130.33
2022-03-21 07:00:00,64.34002912,15.22792516,66.1175396687,0.85002912,0.24792516,0.885447,63.49,14.98,65.2332775506,133.35,64.50002912,2.80792516,64.5611198802,0.85002912,0.24792516,0.885447,63.65,2.56,63.7014607368,131.45,67.73002912,55.65792516,87.6650527731,0.85002912,0.24792516,0.885447,66.88,55.41,86.8516119597,129.03
2022-03-21 07:30:00,70.16796064,5.38773852,70.3745012539,1.39796064,0.40773852,1.4562089999999999,68.77,4.98,68.9500783176,133.66,69.93796064,5.36773852,70.1436451527,1.39796064,0.40773852,1.4562089999999999,68.54,4.96,68.7192345708,131.39,73.20796064,57.53773852,93.1128178881,1.39796064,0.40773852,1.4562089999999999,71.81,57.13,91.7633532517,128.92
2022-03-21 08:00:00,72.04966816,12.02281988,73.0458957083,2.16966816,0.63281988,2.260071,69.88,11.39,70.8021645149,134.27,71.80966816,12.01281988,72.8075290249,2.16966816,0.63281988,2.260071,69.64,11.38,70.5636875454,131.63,77.48966816,44.05281988,89.1364101304,2.16966816,0.63281988,2.260071,75.32,43.42,86.9390522148,129.3
2022-03-21 08:30:00,73.189008,10.961794,74.0053499399,2.989008,0.871794,3.11355,70.2,10.09,70.9214220106,135.8,72.949008,10.941794,73.7650365968,2.989008,0.871794,3.11355,69.96,10.07,70.6810193758,133.27,78.729008,43.641794,90.0159035071,2.989008,0.871794,3.11355,75.74,42.77,86.9817250921,131.65
2022-03-21 09:00:00,74.69628992,10.71433456,75.4608023604,3.7862899199999998,1.10433456,3.944052,70.91,9.61,71.5582294359,135.26,74.47628992,10.70433456,75.2416144073,3.7862899199999998,1.10433456,3.944052,70.69,9.6,71.3388821051,133.07,77.21628992,41.84433456,87.8254163883,3.7862899199999998,1.10433456,3.944052,73.43,40.74,83.9744752886,131.29
2022-03-21 09:30:00,74.78976672,10.75368196,75.5589232436,3.50976672,1.02368196,3.656007,71.28,9.73,71.9410265426,134.41,74.53976672,10.74368196,75.3100492944,3.50976672,1.02368196,3.656007,71.03,9.72,71.6919751437,132.52,80.31976672,40.75368196,90.0673499069,3.50976672,1.02368196,3.656007,76.81,39.73,86.4768697398,131.25
2022-03-21 10:00:00,75.50925728,10.39895004,76.2219528542,3.45925728,1.00895004,3.603393,72.05,9.39,72.6593049788,134.41,75.26925728,10.38895004,75.9828360514,3.45925728,1.00895004,3.603393,71.81,9.38,72.4200283071,132.52,81.06925728,40.37895004,90.5686705338,3.45925728,1.00895004,3.603393,77.61,39.37,87.0247608443,131.25
2022-03-21 10:30:00,76.61957824,9.78571032,77.2419568379,2.17957824,0.63571032,2.270394,74.44,9.15,75.0002406663,134.51,76.35957824,9.78571032,76.9840588399,2.17957824,0.63571032,2.270394,74.18,9.15,74.7421895585,132.56,82.52957824,39.74571032,91.6015980937,2.17957824,0.63571032,2.270394,80.35,39.11,89.3628256044,131.42
2022-03-21 11:00:00,76.74219552,9.88564036,77.3762913208,2.28219552,0.66564036,2.377287,74.46,9.22,75.0286611902,134.51,76.50219552,9.87564036,77.1369832953,2.28219552,0.66564036,2.377287,74.22,9.21,74.7892539072,132.56,82.66219552,39.73564036,91.7167361118,2.28219552,0.66564036,2.377287,80.38,39.07,89.3723072322,131.42
2022-03-21 11:30:00,76.24158528,10.14337904,76.9133763682,3.13158528,0.91337904,3.262068,73.11,9.23,73.6903317946,134.29,76.00158528,10.13337904,76.6741568968,3.13158528,0.91337904,3.262068,72.87,9.22,73.4509720834,132.37,81.89158528,39.94337904,91.1136941892,3.13158528,0.91337904,3.262068,78.76,39.03,87.9003896465,131.19
2022-03-21 12:00:00,75.28355232,10.24270276,75.9771426795,4.12355232,1.20270276,4.295367,71.16,9.04,71.7319120057,134.19,75.05355232,10.22270276,75.746546902,4.12355232,1.20270276,4.295367,70.93,9.02,71.5012258636,132.28,80.95355232,41.17270276,90.8221838858,4.12355232,1.20270276,4.295367,76.83,39.97,86.605137261,131.06
2022-03-21 12:30:00,74.99777792,10.36351856,75.710429994,4.29777792,1.25351856,4.476852,70.7,9.11,71.2845151488,134.48,74.75777792,10.35351856,75.4713237336,4.29777792,1.25351856,4.476852,70.46,9.1,71.0452081424,132.64,80.63777792,42.26351856,91.0420574732,4.29777792,1.25351856,4.476852,76.34,41.01,86.6580388654,131.6
2022-03-21 13:00:00,75.30072672,9.89396196,75.9479422225,2.55072672,0.74396196,2.657007,72.75,9.15,73.3231545966,134.48,75.06072672,9.87396196,75.7073828667,2.55072672,0.74396196,2.657007,72.51,9.13,73.0825355335,132.64,81.28072672,41.85396196,91.4237970546,2.55072672,0.74396196,2.657007,78.73,41.11,88.8169184334,131.6
2022-03-21 13:30:00,75.51664,10.21902,76.204929543,3.35664,0.9790200000000001,3.4965,72.16,9.24,72.7491800641,135.03,75.28664,10.19902,75.9743257387,3.35664,0.9790200000000001,3.4965,71.93,9.22,72.5185031561,132.93,81.30664,42.41902,91.7068316204,3.35664,0.9790200000000001,3.4965,77.95,41.44,88.2806666264,132.08
2022-03-21 14:00:00,74.2206464,10.2106052,74.9196957454,2.9506464,0.8606052,3.07359,71.27,9.35,71.8807025564,135.03,73.9706464,10.2006052,74.6706694444,2.9506464,0.8606052,3.07359,71.02,9.34,71.6315293708,132.93,80.0706464,43.1106052,90.9386204845,2.9506464,0.8606052,3.07359,77.12,42.25,87.9349583499,132.08
2022-03-21 14:30:00,73.31690048,10.65326264,74.0868402678,2.61690048,0.76326264,2.725938,70.7,9.89,71.388389112,136.19,73.08690048,10.63326264,73.8563558277,2.61690048,0.76326264,2.725938,70.47,9.87,71.1578372353,133.69,79.08690048,43.23326264,90.1324182857,2.61690048,0.76326264,2.725938,76.47,42.47,87.4720629687,133.21
2022-03-21 15:00:00,72.8831744,10.7767592,73.6756109542,2.4231744,0.7067591999999999,2.52414,70.46,10.07,71.1759545071,136.19,72.6531744,10.7667592,73.4466258862,2.4231744,0.7067591999999999,2.52414,70.23,10.06,70.9468568719,133.69,78.6331744,44.0067592,90.109771787,2.4231744,0.7067591999999999,2.52414,76.21,43.3,87.651891594,133.21
2022-03-21 15:30:00,72.8041936,1.2528898,72.8149733132,2.2041936,0.6428898,2.296035,70.6,0.61,70.6026352199,137.15,72.5641936,1.2528898,72.57500896089999,2.2041936,0.6428898,2.296035,70.36,0.61,70.3626442084,134.31,75.5141936,64.9328898,99.5925379375,2.2041936,0.6428898,2.296035,73.31,64.29,97.5067187429,134.15
2022-03-21 16:00:00,73.7205776,0.9910017999999999,73.7272381569,1.8205776,0.5310018,1.8964349999999999,71.9,0.46,71.9014714731,136.33,73.4705776,0.9710017999999999,73.4769937965,1.8205776,0.5310018,1.8964349999999999,71.65,0.44,71.6513509991,133.08,76.4805776,65.1010018,100.4361448155,1.8205776,0.5310018,1.8964349999999999,74.66,64.57,98.7086647666,132.36
2022-03-21 16:30:00,74.2417264,0.7759202,74.2457809644,1.8717264,0.5459202,1.9497149999999999,72.37,0.23,72.370365482,136.33,74.0117264,0.7659201999999999,74.0156894075,1.8717264,0.5459202,1.9497149999999999,72.14,0.22,72.1403354581,133.03,76.9317264,65.6859202,101.1589375162,1.8717264,0.5459202,1.9497149999999999,75.06,65.14,99.3842200754,132.36
2022-03-21 17:00:00,74.48446368,0.73088524,74.488049531,1.85446368,0.54088524,1.931733,72.63,0.19,72.6302485195,136.51,74.24446368,0.72088524,74.247963357,1.85446368,0.54088524,1.931733,72.39,0.18,72.3902237875,133.18,77.08446368,66.20088524,101.6098998493,1.85446368,0.54088524,1.931733,75.23,65.66,99.85383568,132.53
2022-03-21 17:30:00,77.28065824,0.7010253200000001,77.2838377315,1.10065824,0.32102532,1.146519,76.18,0.38,76.1809477494,136.19,77.01065824,0.68102532,77.0136694233,1.10065824,0.32102532,1.146519,75.91,0.36,75.9108536377,132.87,80.07065824,64.35102532,102.7247037996,1.10065824,0.32102532,1.146519,78.97,64.03,101.6666208743,132.16
2022-03-21 18:00:00,77.77127808,0.45703944,77.7726210131,0.64127808,0.18703944,0.667998,77.13,0.27,77.1304725773,136.19,77.51127808,0.47703944000000004,77.5127460243,0.64127808,0.18703944,0.667998,76.87,0.29,76.8705470255,132.87,80.38127808,63.10703944,102.1941695629,0.64127808,0.18703944,0.667998,79.74,62.92,101.57457359,132.16
2022-03-21 18:30:00,79.21723232,0.25044276,79.2176282024,0.44723232,0.13044276,0.465867,78.77,0.12,78.7700914053,135.92,78.95723232,0.26044276,78.9576618579,0.44723232,0.13044276,0.465867,78.51,0.13,78.5101076295,132.56,81.95723232,62.58044276,103.117892461,0.44723232,0.13044276,0.465867,81.51,62.45,102.6834095655,131.72
2022-03-21 19:00:00,81.20403552,0.53951036,81.2058277229,0.44403552,0.12951036,0.462537,80.76,0.41000000000000003,80.7610407313,135.28,80.92403552,0.53951036,80.9258339239,0.44403552,0.12951036,0.462537,80.48,0.41000000000000003,80.4810443521,132.14,83.84403552,60.83951036,103.5918351663,0.44403552,0.12951036,0.462537,83.4,60.71,103.1565029458,131.08
2022-03-21 19:30:00,79.62211744,1.35895092,79.6337135467,0.44211744000000003,0.12895092,0.460539,79.18,1.23,79.1895529726,134.68,79.37211744,1.36895092,79.383921883,0.44211744000000003,0.12895092,0.460539,78.93,1.24,78.9397396753,131.62,82.06211744,61.39895092,102.4891325596,0.44211744000000003,0.12895092,0.460539,81.62,61.27,102.0580094848,130.34
2022-03-21 20:00:00,76.77978976,2.04118868,76.8069174412,0.44978976,0.13118868,0.468531,76.33,1.9100000000000001,76.3538931555,135.18,76.53978976,2.06118868,76.5675382605,0.44978976,0.13118868,0.468531,76.09,1.9300000000000002,76.1144729996,131.92,79.13978976,63.16118868,101.2543435055,0.44978976,0.13118868,0.468531,78.69,63.03,100.8211138601,130.77
2022-03-21 20:30:00,73.75362592,2.70230756,73.8031151273,0.45362592,0.13230756,0.472527,73.3,2.5700000000000003,73.3450400504,135.6,73.50362592,2.71230756,73.5536514096,0.45362592,0.13230756,0.472527,73.05,2.58,73.095546376,132.25,76.14362592,64.87230756,100.0313353725,0.45362592,0.13230756,0.472527,75.69,64.74,99.6004201798,131.24
2022-03-21 21:00:00,70.63426528,3.61249404,70.726583014,0.45426528,0.13249404,0.473193,70.18,3.48,70.2662280189,134.95,70.41426528,3.62249404,70.5073841381,0.45426528,0.13249404,0.473193,69.96,3.49,70.0469963667,131.94,72.83426528,65.59249404,98.016353091,0.45426528,0.13249404,0.473193,72.38,65.46,97.5903478834,130.79
2022-03-21 21:30:00,67.34010944,4.65128192,67.5005537969,0.45010944,0.13128192,0.468864,66.89,4.52,67.0425424637,134.73,67.13010944,4.66128192,67.2917464669,0.45010944,0.13128192,0.468864,66.68,4.53,66.8336988352,131.85,69.33010944,66.83128192,96.2968551825,0.45010944,0.13128192,0.468864,68.88,66.7,95.8819294758,130.65
2022-03-21 22:00:00,63.74362592,5.70230756,63.998173075,0.45362592,0.13230756,0.472527,63.29,5.57,63.5346283534,134.73,63.54362592,5.70230756,63.7989710463,0.45362592,0.13230756,0.472527,63.09,5.57,63.3354008434,131.85,65.53362592,68.87230756,95.0686640006,0.45362592,0.13230756,0.472527,65.08,68.74,94.6604141128,130.65
2022-03-21 22:30:00,59.34746208,6.30342644,59.6812737818,0.45746208,0.13342644,0.476523,58.89,6.17,59.2123382413,135.53,59.15746208,6.31342644,59.4934002488,0.45746208,0.13342644,0.476523,58.7,6.18,59.0244220641,132.4,60.97746208,70.75342644,93.4039519224,0.45746208,0.13342644,0.476523,60.52,70.62,93.0045955854,131.48
2022-03-21 23:00:00,55.71581376,7.53419568,56.222913545,0.42581376,0.12419568,0.443556,55.29,7.41,55.7843365112,135.23,55.54581376,7.53419568,56.0544514807,0.42581376,0.12419568,0.443556,55.12,7.41,55.6158475616,132.34,56.92581376,70.66419568,90.7412630689,0.42581376,0.12419568,0.443556,56.5,70.54,90.3777716034,131.37
2022-03-21 23:30:00,52.10028928,8.55550104,52.7980751648,0.43028928,0.12550104,0.448218,51.67,8.43,52.3531641833,136.71,51.92028928,8.55550104,52.6204621508,0.43028928,0.12550104,0.448218,51.49,8.43,52.1755210803,133.18,53.06028928,72.14550104,89.5565051729,0.43028928,0.12550104,0.448218,52.63,72.02,89.2008817221,132.6
2022-03-22 00:00:00,49.5919776,8.6730768,50.3446770121,0.4219776,0.1230768,0.43956000000000006,49.17,8.55,49.9078290452,136.71,49.4419776,8.6730768,50.1969263021,0.4219776,0.1230768,0.43956000000000006,49.02,8.55,49.7600532556,133.18,50.501977600000004,73.2130768,88.9415783311,0.4219776,0.1230768,0.43956000000000006,50.08,73.09,88.601097623,132.6
2022-03-22 00:30:00,49.6267728,8.9644754,50.4299355318,0.4267728,0.1244754,0.444555,49.2,8.84,49.9878545249,136.71,49.4667728,8.9644754,50.2724917867,0.4267728,0.1244754,0.444555,49.04,8.84,49.8303843052,133.22,50.5267728,73.7444754,89.3935256135,0.4267728,0.1244754,0.444555,50.1,73.62,89.0500668164,132.71
2022-03-22 01:00:00,52.67613344,8.44428892,53.3486742999,0.42613344000000003,0.12428892,0.443889,52.25,8.32,52.9082687299,137.01,52.48613344,8.43428892,53.1594905268,0.42613344000000003,0.12428892,0.443889,52.06,8.31,52.7190639143,133.42,53.806133439999996,72.82428892,90.5454419199,0.42613344000000003,0.12428892,0.443889,53.38,72.7,90.1926515854,132.97
2022-03-22 01:30:00,52.89645312,8.48438216,53.572562878,0.42645312,0.12438216,0.444222,52.47,8.36,53.1318219149,136.66,52.71645312,8.48438216,53.3948421684,0.42645312,0.12438216,0.444222,52.29,8.36,52.9540716093,133.18,54.06645312,73.07438216,90.9013018666,0.42645312,0.12438216,0.444222,53.64,72.95,90.5480651367,132.63
2022-03-22 02:00:00,51.80124832,8.75578076,52.536016448,0.43124832,0.12578076,0.449217,51.37,8.63,52.0898627374,136.94,51.63124832,8.76578076,52.3700746172,0.43124832,0.12578076,0.449217,51.2,8.64,51.9238827516,133.36,52.84124832,73.81578076,90.7797720488,0.43124832,0.12578076,0.449217,52.41,73.69,90.4268997589,132.85
2022-03-22 02:30:00,50.91645312,8.45438216,51.6135813137,0.42645312,0.12438216,0.444222,50.49,8.33,51.1725414651,137.43,50.74645312,8.44438216,51.444242577,0.42645312,0.12438216,0.444222,50.32,8.32,51.0031842143,133.69,51.98645312,74.93438216,91.2017156511,0.42645312,0.12438216,0.444222,51.56,74.81,90.8568638024,133.34
2022-03-22 03:00:00,49.92709248,8.44456864,50.6362054564,0.42709248,0.12456864000000001,0.444888,49.5,8.32,50.1943462952,137.68,49.77709248,8.44456864,50.4883122641,0.42709248,0.12456864000000001,0.444888,49.35,8.32,50.0464274449,133.93,50.95709248,75.43456864,91.0329578775,0.42709248,0.12456864000000001,0.444888,50.53,75.31,90.6911076126,133.66
2022-03-22 03:30:00,48.87741216,8.97466188,49.6945266133,0.42741216,0.12466188,0.445221,48.45,8.85,49.2516497186,137.68,48.71741216,8.97466188,49.5371658801,0.42741216,0.12466188,0.445221,48.29,8.85,49.0942623939,133.96,49.72741216,74.97466188,89.9667463241,0.42741216,0.12466188,0.445221,49.3,74.85,89.6270745924,133.66
2022-03-22 04:00:00,48.471568,9.145874,49.3268680903,0.431568,0.12587399999999999,0.44955000000000006,48.04,9.02,48.8794639905,137.83,48.311568,9.145874,49.1696513496,0.431568,0.12587399999999999,0.44955000000000006,47.88,9.02,48.7222208032,133.96,49.191568,74.415874,89.2050035899,0.431568,0.12587399999999999,0.44955000000000006,48.76,74.29,88.8624875862,133.66
2022-03-22 04:30:00,48.34124832,9.71578076,49.3079373419,0.43124832,0.12578076,0.449217,47.91,9.59,48.8603745381,137.96,48.18124832,9.70578076,49.1491085355,0.43124832,0.12578076,0.449217,47.75,9.58,48.7015287234,133.96,48.93124832,73.47578076,88.277728904,0.43124832,0.12578076,0.449217,48.5,73.35,87.9344784484,133.76
2022-03-22 05:00:00,48.38188768,9.58596724,49.3223866353,0.43188768,0.12596724,0.449883,47.95,9.46,48.874268281,137.96,48.21188768,9.59596724,49.1575904713,0.43188768,0.12596724,0.449883,47.78,9.47,48.7094374839,133.88,49.01188768,73.17596724,88.0731929447,0.43188768,0.12596724,0.449883,48.58,73.05,87.7286663526,133.68
2022-03-22 05:30:00,49.52645312,9.15438216,50.3653876326,0.42645312,0.12438216,0.444222,49.1,9.03,49.9234504016,137.72,49.35645312,9.15438216,50.1982288265,0.42645312,0.12438216,0.444222,48.93,9.03,49.7562639273,133.71,50.24645312,72.23438216,87.991545146,0.42645312,0.12438216,0.444222,49.82,72.11,87.6463604493,133.46
2022-03-22 06:00:00,51.48325632,8.50344976,52.1807851525,0.42325632,0.12344976,0.440892,51.06,8.38,51.7430961578,137.2,51.30325632,8.50344976,52.0031995829,0.42325632,0.12344976,0.440892,50.88,8.38,51.5654807017,133.31,52.30325632,71.05344976,88.2282457293,0.42325632,0.12344976,0.440892,51.88,70.93,87.8783209899,132.95
2022-03-22 06:30:00,56.89531424,6.37988332,57.2518968563,0.44531424000000003,0.12988332,0.463869,56.45,6.25,56.7949381547,136.89,56.69531424,6.38988332,57.0542659721,0.44531424000000003,0.12988332,0.463869,56.25,6.26,56.5972623013,133.1,58.13531424,67.30988332,88.9400649558,0.44531424000000003,0.12988332,0.463869,57.69,67.18,88.5510502479,132.65
2022-03-22 07:00:00,62.63570368,4.20958024,62.7770016908,0.61570368,0.17958024,0.641358,62.02,4.03,62.1507948461,135.21,62.41570368,4.22958024,62.5588476147,0.61570368,0.17958024,0.641358,61.8,4.05,61.9325641323,132.02,64.31570368,65.43958024,91.7542827439,0.61570368,0.17958024,0.641358,63.7,65.26,91.1951621524,131.02
2022-03-22 07:30:00,67.47963904,8.82489472,68.0542463906,1.31963904,0.38489472,1.3746239999999998,66.16,8.44,66.6961708046,134.43,67.24963904,8.79489472,67.8222981338,1.31963904,0.38489472,1.3746239999999998,65.93,8.41,66.4642234589,131.53,71.16963904,52.01489472,88.1513856602,1.31963904,0.38489472,1.3746239999999998,69.85,51.63,86.8601139764,130.33
2022-03-22 08:00:00,69.19682112,11.95990616,70.2227841122,2.05682112,0.59990616,2.142522,67.14,11.36,68.0942670127,134.43,68.97682112,11.93990616,70.0025943157,2.05682112,0.59990616,2.142522,66.92,11.34,67.8740156466,132.0,74.38682112,44.23990616,86.5480701887,2.05682112,0.59990616,2.142522,72.33,43.64,84.4753129618,130.94
2022-03-22 08:30:00,70.60255456,11.18074508,71.482373848,2.88255456,0.84074508,3.002661,67.72,10.34,68.5048465439,135.11,70.37255456,11.17074508,71.253645387,2.88255456,0.84074508,3.002661,67.49,10.33,68.2759767415,132.84,75.83255456,43.19074508,87.2697931226,2.88255456,0.84074508,3.002661,72.95,42.35,84.3517931048,132.08
2022-03-22 09:00:00,71.2378192,10.7485306,72.0441378214,2.9778192,0.8685305999999999,3.101895,68.26,9.88,68.9713128772,134.74,71.0178192,10.7385306,71.8251117881,2.9778192,0.8685305999999999,3.101895,68.04,9.87,68.7521526936,132.68,76.5878192,42.6985306,87.6861366763,2.9778192,0.8685305999999999,3.101895,73.61,41.83,84.6651108781,131.72
2022-03-22 09:30:00,71.37368192,10.95149056,72.2089857033,4.39368192,1.28149056,4.576752,66.98,9.67,67.6744360893,134.89,71.15368192,10.94149056,71.990017825,4.39368192,1.28149056,4.576752,66.76,9.66,67.4552681412,132.83,76.60368192,42.73149056,87.7160439668,4.39368192,1.28149056,4.576752,72.21,41.45,83.2609548348,131.84
2022-03-22 10:00:00,69.98542944,11.45491692,70.9166796709,5.12542944,1.49491692,5.338989,64.86,9.96,65.6202804017,134.59,69.77542944,11.44491692,70.7078261357,5.12542944,1.49491692,5.338989,64.65,9.95,65.4111993469,132.66,74.93542944000001,43.48491692,86.6386552579,5.12542944,1.49491692,5.338989,69.81,41.99,81.4653067262,131.5
2022-03-22 10:30:00,68.91900544,11.82845992,69.9266885739,5.54900544,1.61845992,5.780214,63.37,10.21,64.1872339332,135.52,68.70900544,11.80845992,69.7163334825,5.54900544,1.61845992,5.780214,63.16,10.19,63.9767278,133.29,73.72900544,44.08845992,85.9055210175,5.54900544,1.61845992,5.780214,68.18,42.47,80.3256702431,132.51
2022-03-22 11:00:00,68.31537856,12.05615208,69.3710440369,6.05537856,1.76615208,6.307686,62.26,10.29,63.1046091819,135.52,68.11537856,12.04615208,69.172354133,6.05537856,1.76615208,6.307686,62.06,10.28,62.9056595228,133.29,73.01537856,44.38615208,85.4480895206,6.05537856,1.76615208,6.307686,66.96,42.62,79.3732070664,132.51
2022-03-22 11:30:00,67.42555776,11.90703768,68.4688497461,6.67555776,1.94703768,6.953706,60.75,9.96,61.5610599324,135.79,67.22555776,11.88703768,68.2684208177,6.67555776,1.94703768,6.953706,60.55,9.94,61.3604603959,133.45,71.94555776,44.16703768,84.4209126865,6.67555776,1.94703768,6.953706,65.27,42.22,77.734813951,132.85
2022-03-22 12:00:00,67.13286048,11.60041764,68.1277523895,6.65286048,1.9404176400000002,6.930063,60.48,9.66,61.2465999056,135.79,66.93286048,11.59041764,67.9289746213,6.65286048,1.9404176400000002,6.930063,60.28,9.65,61.0475298436,133.42,71.86286048,45.56041764,85.0883210076,6.65286048,1.9404176400000002,6.930063,65.21,43.62,78.4541171641,132.85
2022-03-22 12:30:00,67.19863488,11.24960184,68.1337660143,6.4786348799999995,1.88960184,6.748578,60.72,9.36,61.4371874356,136.18,66.99863488,11.24960184,67.9365190258,6.4786348799999995,1.88960184,6.748578,60.52,9.36,61.2395297173,133.7,71.99863488,45.60960184,85.2293330056,6.4786348799999995,1.88960184,6.748578,65.52,43.72,78.7674348954,133.34
2022-03-22 13:00:00,66.37871488,11.70629184,67.403049321,6.39871488,1.8662918400000001,6.665328,59.98,9.84,60.7817900362,136.31,66.17871488,11.686291839999999,67.2026169144,6.39871488,1.8662918400000001,6.665328,59.78,9.82,60.5811918008,133.77,71.05871488,46.08629184,84.6952611187,6.39871488,1.8662918400000001,6.665328,64.66,44.22,78.3346921868,133.47
2022-03-22 13:30:00,66.06437952,12.49752736,67.2360798342,6.09437952,1.7775273600000001,6.348312,59.97,10.72,60.9205983227,136.66,65.85437952,12.46752736,67.0241638548,6.09437952,1.7775273600000001,6.348312,59.76,10.69,60.7085965906,133.95,70.63437952,45.79752736,84.1821185435,6.09437952,1.7775273600000001,6.348312,64.54,44.02,78.122800769,133.8
2022-03-22 14:00:00,66.01990432,12.33288876,67.1619528572,5.76990432,1.68288876,6.010317,60.25,10.65,61.184025693,137.12,65.80990432,12.32288876,66.9536936546,5.76990432,1.68288876,6.010317,60.04,10.64,60.9754967179,134.16,70.69990432,45.49288876,84.0718704359,5.76990432,1.68288876,6.010317,64.93,43.81,78.327651567,134.14
2022-03-22 14:30:00,65.56141312,12.20291216,66.6874047739,5.46141312,1.59291216,5.688972,60.1,10.61,61.0293544124,136.96,65.36141312,12.18291216,66.4871241199,5.46141312,1.59291216,5.688972,59.9,10.59,60.8289248631,134.03,70.25141312,45.43291216,83.6624799578,5.46141312,1.59291216,5.688972,64.79,43.84,78.2284455937,133.96
2022-03-22 15:00:00,65.1443008,10.5875044,65.9990543579,4.8943008,1.4275044000000001,5.09823,60.25,9.16,60.9423342185,137.06,64.9343008,10.6075044,65.7950041415,4.8943008,1.4275044000000001,5.09823,60.04,9.18,60.7377477357,134.07,68.9843008,49.8575044,85.1152424767,4.8943008,1.4275044000000001,5.09823,64.09,48.43,80.330523464,134.06
2022-03-22 15:30:00,65.09797792,2.48524356,65.1454001816,4.09797792,1.19524356,4.268727,61.0,1.29,61.0136386392,136.42,64.90797792,2.5052435600000003,64.9563071838,4.09797792,1.19524356,4.268727,60.81,1.31,60.824108707,132.82,66.64797792,65.65524356,93.5551386496,4.09797792,1.19524356,4.268727,62.55,64.46,89.8197867956,132.29
2022-03-22 16:00:00,67.29730912,2.57046516,67.3463815355,3.56730912,1.0404651600000001,3.715947,63.73,1.53,63.7483631162,136.5,67.06730912,2.59046516,67.1173186469,3.56730912,1.0404651600000001,3.715947,63.5,1.55,63.5189145058,132.7,68.91730912,63.68046516,93.8338805514,3.56730912,1.0404651600000001,3.715947,65.35,62.64,90.5228816377,132.16
2022-03-22 16:30:00,68.6456016,2.4553838,68.6895008617,2.7956016,0.8153838,2.912085,65.85,1.6400000000000001,65.8704190058,136.14,68.4156016,2.4753838,68.4603685883,2.7956016,0.8153838,2.912085,65.62,1.6600000000000001,65.6409932893,132.49,70.3456016,63.3953838,94.6967705448,2.7956016,0.8153838,2.912085,67.55,62.58,92.082891462,131.82
2022-03-22 17:00:00,69.5476304,2.3738922000000002,69.5881330288,1.9676304,0.5738922,2.049615,67.58,1.8,67.6039673392,135.98,69.3176304,2.3938922,69.3589547509,1.9676304,0.5738922,2.049615,67.35,1.82,67.3745864551,132.37,71.2976304,63.2338922,95.298883642,1.9676304,0.5738922,2.049615,69.33,62.66,93.4501177099,131.66
2022-03-22 17:30:00,70.82898976,2.20428868,70.8632815992,1.24898976,0.36428868000000003,1.301031,69.58,1.8399999999999999,69.6043245783,135.98,70.58898976,2.22428868,70.6240252001,1.24898976,0.36428868000000003,1.301031,69.34,1.8599999999999999,69.3649421538,132.41,72.65898976,63.17428868,96.2824986338,1.24898976,0.36428868000000003,1.301031,71.41,62.81,95.1024931324,131.73
2022-03-22 18:00:00,71.84892032,2.08135176,71.8790607639,0.75892032,0.22135176,0.790542,71.09,1.8599999999999999,71.1143283734,135.66,71.60892032,2.0913517600000002,71.6394529682,0.75892032,0.22135176,0.790542,70.85,1.87,70.874673897,132.15,73.74892032,62.71135176,96.8071117632,0.75892032,0.22135176,0.790542,72.99,62.49,96.0861082571,131.38
2022-03-22 18:30:00,73.96358592,1.41396256,73.9771000531,0.49358592,0.14396256,0.5141519999999999,73.47,1.27,73.4809757692,135.22,73.71358592,1.4439625600000001,73.7277273287,0.49358592,0.14396256,0.5141519999999999,73.22,1.3,73.2315396533,131.95,76.19358592,62.65396256,98.6457376668,0.49358592,0.14396256,0.5141519999999999,75.7,62.51,98.1732657092,131.05
2022-03-22 19:00:00,77.39700256,0.71745908,77.4003278598,0.43700256,0.12745908,0.455211,76.96,0.59,76.9622615312,134.53,77.13700256,0.73745908,77.1405276741,0.43700256,0.12745908,0.455211,76.7,0.61,76.7024256461,131.38,79.70700256,60.22745908,99.9027181028,0.43700256,0.12745908,0.455211,79.27,60.1,99.477348678,130.24
2022-03-22 19:30:00,76.56444512,1.39671316,76.577183705,0.43444512,0.12671316,0.452547,76.13,1.27,76.1405923276,135.46,76.30444512,1.41671316,76.3175957512,0.43444512,0.12671316,0.452547,75.87,1.29,75.8809659928,132.05,78.79444512,61.85671316,100.1739364542,0.43444512,0.12671316,0.452547,78.36,61.73,99.754110191,131.15
2022-03-22 20:00:00,73.34179776,2.09885768,73.3718236262,0.44179776,0.12885768,0.460206,72.9,1.97,72.9266131121,135.35,73.10179776,2.11885768,73.1324988881,0.44179776,0.12885768,0.460206,72.66,1.99,72.6872457863,132.12,75.62179776,64.39885768,99.3270817398,0.44179776,0.12885768,0.460206,75.18,64.27,98.9073571581,131.21
2022-03-22 20:30:00,71.48403552,3.26951036,71.5587662849,0.44403552,0.12951036,0.462537,71.04,3.14,71.1093608465,133.96,71.25403552,3.28951036,71.329926793,0.44403552,0.12951036,0.462537,70.81,3.16,70.8804747445,131.09,73.53403552,62.37951036,96.4285107871,0.44403552,0.12951036,0.462537,73.09,62.25,96.0063050013,129.72
2022-03-22 21:00:00,69.01147808,3.7987644400000002,69.1159512563,0.44147808,0.12876444,0.459873,68.57,3.67,68.6681425408,134.05,68.79147808,3.80876444,68.8968369593,0.44147808,0.12876444,0.459873,68.35,3.68,68.4489948794,131.16,70.89147808,63.07876444,94.8922135248,0.44147808,0.12876444,0.459873,70.45,62.95,94.477007785,129.79
2022-03-22 21:30:00,65.90202752,4.76184136,66.0738402424,0.45202752,0.13184136,0.470862,65.45,4.63,65.6135610983,134.28,65.70202752,4.77184136,65.8750855043,0.45202752,0.13184136,0.470862,65.25,4.64,65.414769739,131.32,67.63202752,64.33184136,93.3417214285,0.45202752,0.13184136,0.470862,67.18,64.2,92.9235836588,129.99
2022-03-22 22:00:00,62.12106848,5.59156164,62.3722110452,0.45106848,0.13156164,0.469863,61.67,5.46,61.9112308067,135.42,61.91106848,5.60156164,62.1639597608,0.45106848,0.13156164,0.469863,61.46,5.47,61.7029375314,132.19,63.73106848,67.75156164,93.0157147705,0.45106848,0.13156164,0.469863,63.28,67.62,92.6111375592,131.26
2022-03-22 22:30:00,57.74723232,6.57044276,58.1198207041,0.44723232,0.13044276,0.465867,57.3,6.44,57.6607630889,136.21,57.56723232,6.58044276,57.9421130431,0.44723232,0.13044276,0.465867,57.12,6.45,57.4830140128,132.74,59.03723232,70.05044276,91.61036694,0.44723232,0.13044276,0.465867,58.59,69.92,91.2227740205,132.04
2022-03-22 23:00:00,54.30261696,7.81326328,54.8618382101,0.42261696,0.12326328,0.440226,53.88,7.69,54.4260094073,136.73,54.13261696,7.81326328,54.6935764238,0.42261696,0.12326328,0.440226,53.71,7.69,54.257720188,132.97,55.25261696,70.07326328,89.2362813414,0.42261696,0.12326328,0.440226,54.83,69.95,88.8781829247,132.36
2022-03-22 23:30:00,50.79133824,8.14289032,51.4399329604,0.42133824000000003,0.12289032,0.438894,50.37,8.02,51.0044831363,137.58,50.62133824,8.15289032,51.2736726379,0.42133824000000003,0.12289032,0.438894,50.2,8.03,50.8381834845,133.71,51.67133824,73.41289032,89.7740478125,0.42133824000000003,0.12289032,0.438894,51.25,73.29,89.4314631436,133.42
2022-03-23 00:00:00,48.27133824,9.26289032,49.1520419979,0.42133824000000003,0.12289032,0.438894,47.85,9.14,48.7151116185,138.12,48.11133824,9.13289032,48.9705069694,0.42133824000000003,0.12289032,0.438894,47.69,9.01,48.5336604842,133.95,48.85133824,73.39289032,88.1644463339,0.42133824000000003,0.12289032,0.438894,48.43,73.27,87.8291398113,133.77
2022-03-23 00:30:00,46.94133824,26.98289032,54.143934155,0.42133824000000003,0.12289032,0.438894,46.52,26.86,53.7175018034,135.61,47.35133824,6.49289032,47.7944228737,0.42133824000000003,0.12289032,0.438894,46.93,6.37,47.3603399481,132.89,49.82133824,57.54289032,76.1140589537,0.42133824000000003,0.12289032,0.438894,49.4,57.42,75.7457351935,131.63
2022-03-23 01:00:00,49.38101856,26.46279708,56.0246786989,0.42101856,0.12279708,0.438561,48.96,26.34,55.5956581038,135.03,49.77101856,5.96279708,50.1269312597,0.42101856,0.12279708,0.438561,49.35,5.84,49.694346761,132.51,52.47101856,56.80279708,77.3289437716,0.42101856,0.12279708,0.438561,52.05,56.68,76.9533943371,130.59
2022-03-23 01:30:00,49.63069888,26.42270384,56.2260219963,0.42069888,0.12270384000000001,0.438228,49.21,26.3,55.7970796727,134.92,50.04069888,5.95270384,50.3935137434,0.42069888,0.12270384000000001,0.438228,49.62,5.83,49.9613180371,132.49,52.81069888,56.70270384,77.48655715,0.42069888,0.12270384000000001,0.438228,52.39,56.58,77.1103657105,130.46
2022-03-23 02:00:00,48.48133824,26.60289032,55.3005780342,0.42133824000000003,0.12289032,0.438894,48.06,26.48,54.8721605188,135.12,48.89133824,6.07289032,49.2670574698,0.42133824000000003,0.12289032,0.438894,48.47,5.95,48.8338345822,132.61,51.53133824,56.99289032,76.8353328088,0.42133824000000003,0.12289032,0.438894,51.11,56.87,76.461944783,130.63
2022-03-23 02:30:00,47.5603792,26.782610599999998,54.5829451404,0.4203792,0.1226106,0.437895,47.14,26.66,54.1565803943,135.23,47.9603792,6.2126106,48.3610845978,0.4203792,0.1226106,0.437895,47.54,6.09,47.9284852671,132.67,50.5203792,57.2526106,76.3555507807,0.4203792,0.1226106,0.437895,50.1,57.13,75.9858335481,130.74
2022-03-23 03:00:00,46.49101856,26.99279708,53.7589611223,0.42101856,0.12279708,0.438561,46.07,26.87,53.3333085417,135.23,46.89101856,6.42279708,47.3288489605,0.42101856,0.12279708,0.438561,46.47,6.3,46.8951052883,132.67,49.35101856,57.48279708,75.7614347346,0.42101856,0.12279708,0.438561,48.93,57.36,75.3943930276,130.74
2022-03-23 03:30:00,45.72101856,26.93279708,53.0639905842,0.42101856,0.12279708,0.438561,45.3,26.81,52.6390168981,135.23,46.12101856,6.32279708,46.5524018277,0.42101856,0.12279708,0.438561,45.7,6.2,46.1186513246,132.67,48.51101856,57.47279708,75.2093167495,0.42101856,0.12279708,0.438561,48.09,57.35,74.8443090689,130.74
2022-03-23 04:00:00,44.76101856,27.35279708,52.4568802983,0.42101856,0.12279708,0.438561,44.34,27.23,52.0337246409,135.63,45.16101856,6.65279708,45.6484096806,0.42101856,0.12279708,0.438561,44.74,6.53,45.2140299022,132.94,47.45101856,58.08279708,75.0014031803,0.42101856,0.12279708,0.438561,47.03,57.96,74.6403543668,131.09
2022-03-23 04:30:00,45.04549408,27.13410244,52.5866527946,0.42549408,0.12410244000000001,0.443223,44.62,27.01,52.1582639665,135.84,45.44549408,6.38410244,45.8917170755,0.42549408,0.12410244000000001,0.443223,45.02,6.26,45.4531407056,133.06,47.75549408,57.94410244,75.0873239795,0.42549408,0.12410244000000001,0.443223,47.33,57.82,74.7213577232,131.27
2022-03-23 05:00:00,45.26069888,27.09270384,52.7498385255,0.42069888,0.12270384000000001,0.438228,44.84,26.97,52.3259639185,135.92,45.65069888,6.31270384,46.0851010415,0.42069888,0.12270384000000001,0.438228,45.23,6.19,45.651604572,133.12,47.99069888,57.93270384,75.2283547155,0.42069888,0.12270384000000001,0.438228,47.57,57.81,74.8658867576,131.5
