Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-03-23 05:30:00,47.06973984,26.31242412,53.9249855974,0.41973984000000003,0.12242412,0.437229,46.65,26.19,53.4989588684,135.35,47.45973984,5.71242412,47.8022875499,0.41973984000000003,0.12242412,0.437229,47.04,5.59,47.3709795128,132.73,49.97973984,56.87242412,75.7129250509,0.41973984000000003,0.12242412,0.437229,49.56,56.75,75.3442506101,131.03
2022-03-23 06:00:00,49.28261696,25.40326328,55.4445860269,0.42261696,0.12326328,0.440226,48.86,25.28,55.0125258464,134.59,49.67261696,5.02326328,49.9259656856,0.42261696,0.12326328,0.440226,49.25,4.9,49.4931560925,132.21,52.33261696,55.38326328,76.1971695631,0.42261696,0.12326328,0.440226,51.91,55.26,75.8176476818,130.26
2022-03-23 06:30:00,55.6218976,15.7263868,57.8023765464,0.5018975999999999,0.14638679999999998,0.52281,55.12,15.58,57.2795844957,134.08,55.7518976,4.1763868,55.9081057871,0.5018975999999999,0.14638679999999998,0.52281,55.25,4.03,55.396781495,131.66,58.2618976,58.9763868,82.9015253897,0.5018975999999999,0.14638679999999998,0.52281,57.76,58.83,82.4450513979,129.43
2022-03-23 07:00:00,61.3559632,4.1038226,61.4930531047,0.8359632,0.2438226,0.870795,60.52,3.86,60.6429715631,134.69,61.1359632,4.1338226,61.2755618961,0.8359632,0.2438226,0.870795,60.3,3.89,60.4253431931,131.76,63.0159632,66.3238226,91.4869447643,0.8359632,0.2438226,0.870795,62.18,66.08,90.7354329906,129.63
2022-03-23 07:30:00,66.02472384,8.32846112,66.547933272,1.43472384,0.41846112,1.494504,64.59,7.91,65.0725456702,134.48,65.81472384,8.30846112,66.3370816385,1.43472384,0.41846112,1.494504,64.38,7.89,64.8616720414,131.99,69.47472384,53.31846112,87.5762270759,1.43472384,0.41846112,1.494504,68.04,52.9,86.1849847711,129.95
2022-03-23 08:00:00,67.45428352,12.34999936,68.5755266067,2.19428352,0.63999936,2.285712,65.26,11.71,66.3022752249,135.26,67.22428352,12.34999936,68.3492997694,2.19428352,0.63999936,2.285712,65.03,11.71,66.0759033234,132.95,72.43428352,44.73999936,85.137494512,2.19428352,0.63999936,2.285712,70.24,44.1,82.9365275376,131.27
2022-03-23 08:30:00,68.68795904,11.48440472,69.6414192048,2.99795904,0.87440472,3.122874,65.69,10.61,66.5413270081,134.51,68.46795904,11.48440472,69.4244407027,2.99795904,0.87440472,3.122874,65.47,10.61,66.3241509557,132.53,73.73795904,43.43440472,85.5794024095,2.99795904,0.87440472,3.122874,70.74,42.56,82.5560488396,130.6
2022-03-23 09:00:00,68.74250368,11.56198024,69.7080425723,3.81250368,1.11198024,3.971358,64.93,10.45,65.7655487318,135.32,68.51250368,11.56198024,69.4812388172,3.81250368,1.11198024,3.971358,64.7,10.45,65.5384810627,133.12,73.60250368,43.80198024,85.6501139574,3.81250368,1.11198024,3.971358,69.79,42.69,81.811247393,131.41
2022-03-23 09:30:00,68.9562192,11.3147306,69.8783463951,4.5762192,1.3347305999999999,4.766895,64.38,9.98,65.1489431994,135.23,68.7562192,11.3147306,69.6809931562,4.5762192,1.3347305999999999,4.766895,64.18,9.98,64.9513109952,133.12,73.8262192,43.4547306,85.6657706023,4.5762192,1.3347305999999999,4.766895,69.25,42.12,81.0534200389,131.11
2022-03-23 10:00:00,68.34339136,11.82932248,69.359584867,5.24339136,1.52932248,5.461866,63.1,10.3,63.9351233674,135.64,68.13339136,11.81932248,69.150960963,5.24339136,1.52932248,5.461866,62.89,10.29,63.7262598934,133.41,73.06339136,44.12932248,85.3560557873,5.24339136,1.52932248,5.461866,67.82,42.6,80.0894025449,131.52
2022-03-23 10:30:00,67.1086256,11.5025158,68.0872638579,5.7686256,1.6825158,6.008985,61.34,9.82,62.1210753287,135.37,66.8986256,11.5025158,67.8802915204,5.7686256,1.6825158,6.008985,61.13,9.82,61.9137246497,133.32,71.76862560000001,45.0825158,84.7535772187,5.7686256,1.6825158,6.008985,66.0,43.4,78.9908855502,131.52
2022-03-23 11:00:00,66.21361024,11.64188632,67.2292770904,6.14361024,1.7918863200000001,6.3995940000000004,60.07,9.85,60.8722219079,135.37,66.02361024,11.64188632,67.0421555904,6.14361024,1.7918863200000001,6.3995940000000004,59.88,9.85,60.6847336651,133.26,70.88361024,45.74188632,84.3611662127,6.14361024,1.7918863200000001,6.3995940000000004,64.74,43.95,78.2487705974,131.52
2022-03-23 11:30:00,66.0780256,11.4773408,67.0673901314,6.3680256,1.8573408,6.63336,59.71,9.62,60.4799842923,136.17,65.8780256,11.4673408,66.8686336183,6.3680256,1.8573408,6.63336,59.51,9.61,60.2809439209,133.66,70.7280256,45.8073408,84.2660434365,6.3680256,1.8573408,6.63336,64.36,43.95,77.934665586,132.22
2022-03-23 12:00:00,65.33494848,11.514776640000001,66.3418840097,6.56494848,1.91477664,6.838488,58.77,9.6,59.5489118288,136.58,65.14494848,11.514776640000001,66.1547760447,6.56494848,1.91477664,6.838488,58.58,9.6,59.3614049699,133.86,69.90494848,45.98477664,83.6737802697,6.56494848,1.91477664,6.838488,63.34,44.07,77.1629477146,132.6
2022-03-23 12:30:00,65.28961376,11.83072068,66.3528418136,6.61961376,1.9307206799999999,6.895431,58.67,9.9,59.499402518,136.65,65.10961376,11.82072068,66.1739468475,6.61961376,1.9307206799999999,6.895431,58.49,9.89,59.3202511795,133.9,69.83961376,46.32072068,83.8044200174,6.61961376,1.9307206799999999,6.895431,63.22,44.39,77.2479158295,132.68
2022-03-23 13:00:00,64.37234112,12.42526616,65.5605486586,6.53234112,1.90526616,6.804522,57.84,10.52,58.7889105189,136.57,64.19234112,12.41526616,65.3819202249,6.53234112,1.90526616,6.804522,57.66,10.51,58.6100307115,133.84,68.85234112,46.94526616,83.3336840212,6.53234112,1.90526616,6.804522,62.32,45.04,76.8920281954,132.62
2022-03-23 13:30:00,64.56389984,12.35405412,65.7352250757,6.25389984,1.82405412,6.514479,58.31,10.53,59.2531602533,136.28,64.37389984,12.34405412,65.5467364003,6.25389984,1.82405412,6.514479,58.12,10.52,59.0644122971,133.63,69.11389984,46.74405412,83.4370286304,6.25389984,1.82405412,6.514479,62.86,44.92,77.260507376,132.33
2022-03-23 14:00:00,64.07864544,12.22335492,65.2340647739,5.90864544,1.72335492,6.154839,58.17,10.5,59.1100575199,136.28,63.88864544,12.21335492,65.0455613748,5.90864544,1.72335492,6.154839,57.98,10.49,58.9213076909,133.61,68.66864544,46.60335492,82.9894906381,5.90864544,1.72335492,6.154839,62.76,44.88,77.1558941365,132.33
2022-03-23 14:30:00,63.68923616,12.16144388,64.8399531145,4.59923616,1.34144388,4.790871,59.09,10.82,60.0724604124,136.41,63.49923616,12.15144388,64.6514545952,4.59923616,1.34144388,4.790871,58.9,10.81,59.8837715913,133.69,68.48923616,46.63144388,82.8569069427,4.59923616,1.34144388,4.790871,63.89,45.29,78.3142145463,132.51
2022-03-23 15:00:00,63.79131392,12.30871656,64.9679631433,4.76131392,1.38871656,4.959702,59.03,10.92,60.031552537,136.41,63.59131392,12.29871656,64.769696889,4.76131392,1.38871656,4.959702,58.83,10.91,59.8330761369,133.69,68.57131392,46.77871656,83.0076708245,4.76131392,1.38871656,4.959702,63.81,45.39,78.3068847548,132.51
2022-03-23 15:30:00,63.71893696,12.28552328,64.8925034929,4.09893696,1.19552328,4.269726,59.62,11.09,60.6426623756,136.41,63.52893696,12.27552328,64.7040516743,4.09893696,1.19552328,4.269726,59.43,11.08,60.4540428756,133.71,68.49893696,46.84552328,82.9855855919,4.09893696,1.19552328,4.269726,64.4,45.65,78.938472876,132.63
2022-03-23 16:00:00,64.40371296000001,12.14941628,65.5396563844,3.32371296,0.96941628,3.462201,61.08,11.18,62.0947566224,136.47,64.21371296,12.13941628,65.3511006773,3.32371296,0.96941628,3.462201,60.89,11.17,61.9060659386,133.71,69.49371296,46.65941628,83.7047027864,3.32371296,0.96941628,3.462201,66.17,45.69,80.4117217823,132.63
2022-03-23 16:30:00,65.7879792,12.1419106,66.8990597859,2.8179792,0.8219105999999999,2.9353949999999998,62.97,11.32,63.9793974651,136.39,65.5679792,12.1319106,66.6809054466,2.8179792,0.8219105999999999,2.9353949999999998,62.75,11.31,63.7611056993,133.68,70.9079792,46.7419106,84.9278971879,2.8179792,0.8219105999999999,2.9353949999999998,68.09,45.92,82.1273066647,132.55
2022-03-23 17:00:00,67.18900896,11.99179428,68.2507586411,2.02900896,0.59179428,2.113551,65.16,11.4,66.1497210878,136.18,66.97900896,11.98179428,68.0422738849,2.02900896,0.59179428,2.113551,64.95,11.39,65.9411449703,133.51,72.46900896,46.55179428,86.1326117701,2.02900896,0.59179428,2.113551,70.44,45.96,84.1077594518,132.33
2022-03-23 17:30:00,69.13995872,11.61498796,70.1087857341,1.31995872,0.38498796,1.374957,67.82,11.23,68.7434745994,136.02,68.91995872,11.60498796,69.8901742416,1.31995872,0.38498796,1.374957,67.6,11.22,68.5248013496,133.4,74.61995872,46.10498796,87.7143554623,1.31995872,0.38498796,1.374957,73.3,45.72,86.3898628312,132.17
2022-03-23 18:00:00,70.53663264,11.40193452,71.4522263823,0.72663264,0.21193452000000002,0.7569089999999999,69.81,11.19,70.7011470911,135.75,70.29663264,11.39193452,71.2137116898,0.72663264,0.21193452000000002,0.7569089999999999,69.57,11.18,70.4625950416,133.19,76.12663264,45.75193452,88.8172489409,0.72663264,0.21193452000000002,0.7569089999999999,75.4,45.54,88.0854789395,131.88
2022-03-23 18:30:00,72.02828128,11.33783204,72.9151543886,0.43828128,0.12783204,0.456543,71.59,11.21,72.4623502241,135.81,71.79828128,11.31783204,72.6848437905,0.43828128,0.12783204,0.456543,71.36,11.19,72.2320268302,133.24,77.79828128,45.69783204,90.2267389596,0.43828128,0.12783204,0.456543,77.36,45.57,89.7841550609,131.98
2022-03-23 19:00:00,74.01334624,11.16055932,74.8500735202,0.41334624000000003,0.12055932,0.430569,73.6,11.04,74.42339417150001,135.29,73.78334624,11.15055932,74.6211575595,0.41334624000000003,0.12055932,0.430569,73.37,11.03,74.1944593619,132.84,79.81334624,44.65055932,91.454046852,0.41334624000000003,0.12055932,0.430569,79.4,44.53,91.0345038982,131.41
2022-03-23 19:30:00,73.70700256,11.70745908,74.6310044451,0.43700256,0.12745908,0.455211,73.27,11.58,74.1794398739,135.12,73.47700256,11.69745908,74.402287963,0.43700256,0.12745908,0.455211,73.04,11.57,73.9507031745,132.67,79.37700256,43.77745908,90.6486318645,0.43700256,0.12745908,0.455211,78.94,43.65,90.2044682929,131.0
2022-03-23 20:00:00,71.31764192,12.81764556,72.4603207744,0.43764192,0.12764556,0.455877,70.88,12.69,72.0070170192,136.04,71.09764192,12.80764556,72.2420270436,0.43764192,0.12764556,0.455877,70.66,12.68,71.7887038468,133.34,76.82764192,45.62764556,89.3552942043,0.43764192,0.12764556,0.455877,76.39,45.5,88.9139027374,132.04
2022-03-23 20:30:00,69.3663632,13.7372726,70.7135418578,0.4363632,0.12727259999999999,0.454545,68.93,13.61,70.2607785325,136.94,69.1463632,13.7072726,70.4919063859,0.4363632,0.12727259999999999,0.454545,68.71,13.58,70.0391354887,133.97,74.7263632,47.2972726,88.4367647107,0.4363632,0.12727259999999999,0.454545,74.29,47.17,88.0000738636,132.85
2022-03-23 21:00:00,66.00307648,14.91923064,67.6682314511,0.44307648,0.12923064,0.461538,65.56,14.79,67.207571746,137.08,65.80307648,14.89923064,67.4687479349,0.44307648,0.12923064,0.461538,65.36,14.77,67.0080778713,134.06,71.01307648,48.31923064,85.8929862142,0.44307648,0.12923064,0.461538,70.57,48.19,85.4540870877,132.96
2022-03-23 21:30:00,63.47499456,8.08979008,63.9884336262,0.44499456,0.12979008,0.463536,63.03,7.96,63.530642213,136.85,63.28499456,8.11979008,63.8037736141,0.44499456,0.12979008,0.463536,62.84,7.99,63.3459209421,133.33,65.97499456,64.22979008,92.0769560798,0.44499456,0.12979008,0.463536,65.53,64.1,91.6678291441,131.85
2022-03-23 22:00:00,60.3691504,6.2710022,60.6939847811,0.4491504,0.13100219999999999,0.467865,59.92,6.14,60.2337612971,136.57,60.1991504,6.2810022,60.5259340904,0.4491504,0.13100219999999999,0.467865,59.75,6.15,60.0656723928,132.98,61.8591504,70.2810022,93.6267790669,0.4491504,0.13100219999999999,0.467865,61.41,70.15,93.2320256135,131.33
2022-03-23 22:30:00,56.65467488,7.39969684,57.1358705113,0.44467488,0.12969684,0.463203,56.21,7.27,56.6781880444,136.66,56.48467488,7.40969684,56.9686062982,0.44467488,0.12969684,0.463203,56.04,7.28,56.5108839074,133.09,57.91467488,71.59969684000001,92.0903152022,0.44467488,0.12969684,0.463203,57.47,71.47,91.710205539,131.43
2022-03-23 23:00:00,53.0203792,7.8826106,53.6031357327,0.4203792,0.1226106,0.437895,52.6,7.76,53.1693295049,136.56,52.8603792,7.8826106,53.4448803819,0.4203792,0.1226106,0.437895,52.44,7.76,53.0110479051,133.03,54.0503792,72.1226106,90.1283221381,0.4203792,0.1226106,0.437895,53.63,72.0,89.7784879579,131.27
2022-03-23 23:30:00,49.70622336,8.57139848,50.4398405293,0.41622336,0.12139848,0.433566,49.29,8.45,50.0090651782,136.74,49.55622336,8.57139848,50.2920286488,0.41622336,0.12139848,0.433566,49.14,8.45,49.8612284245,133.16,50.53622336,73.04139848,88.8197937591,0.41622336,0.12139848,0.433566,50.12,72.92,88.4835623153,131.46
2022-03-24 00:00:00,47.4103792,9.1426106,48.2838625678,0.4203792,0.1226106,0.437895,46.99,9.02,47.8478891906,137.37,47.2503792,9.1426106,48.1267665975,0.4203792,0.1226106,0.437895,46.83,9.02,47.6907674503,133.58,48.0803792,74.2026106,88.4180427507,0.4203792,0.1226106,0.437895,47.66,74.08,88.0870137989,132.07
2022-03-24 00:30:00,47.75973984,9.30242412,48.6572486285,0.41973984000000003,0.12242412,0.437229,47.34,9.18,48.2218622618,137.37,47.61973984,9.31242412,48.5217566193,0.41973984000000003,0.12242412,0.437229,47.2,9.19,48.0863400562,133.58,48.51973984,74.28242412,88.7245382478,0.41973984000000003,0.12242412,0.437229,48.1,74.16,88.3929612582,132.07
2022-03-24 01:00:00,49.90526432,9.11111876,50.7301477615,0.41526432,0.12111876,0.432567,49.49,8.99,50.2999025844,136.72,49.74526432,9.11111876,50.572757561,0.41526432,0.12111876,0.432567,49.33,8.99,50.1424869746,133.16,50.84526432,73.45111876,89.3325682541,0.41526432,0.12111876,0.432567,50.43,73.33,88.9970437711,131.46
2022-03-24 01:30:00,49.53453504,9.08382272,50.3605599337,0.42453504000000003,0.12382272,0.442224,49.11,8.96,49.920674074,136.53,49.38453504,9.08382272,50.2130275559,0.42453504000000003,0.12382272,0.442224,48.96,8.96,49.7731172421,133.04,50.44453504,73.28382272,88.9672399699,0.42453504000000003,0.12382272,0.442224,50.02,73.16,88.6249739069,131.25
2022-03-24 02:00:00,48.24485472,9.21391596,49.1168225181,0.42485472,0.12391596,0.442557,47.82,9.09,48.6762827258,136.89,48.09485472,9.21391596,48.969493543,0.42485472,0.12391596,0.442557,47.67,9.09,48.5289295163,133.27,49.01485472,73.80391596,88.5972572615,0.42485472,0.12391596,0.442557,48.59,73.68,88.259449919,131.57
2022-03-24 02:30:00,47.3883712,9.3949416,48.3106888034,0.4283712,0.1249416,0.44622000000000006,46.96,9.27,47.8662145986,137.12,47.2383712,9.3949416,48.1635613436,0.4283712,0.1249416,0.44622000000000006,46.81,9.27,47.7190632766,133.46,48.0883712,74.2549416,88.4663088226,0.4283712,0.1249416,0.44622000000000006,47.66,74.13,88.129067282,131.84
2022-03-24 03:00:00,46.48973984,9.63242412,47.4771471849,0.41973984000000003,0.12242412,0.437229,46.07,9.51,47.0413116314,137.27,46.34973984,9.63242412,47.3400673601,0.41973984000000003,0.12242412,0.437229,45.93,9.51,46.9042108984,133.56,47.13973984,74.63242412,88.273177139,0.41973984000000003,0.12242412,0.437229,46.72,74.51,87.9459976349,131.95
2022-03-24 03:30:00,45.69453504,9.58382272,46.6887587161,0.42453504000000003,0.12382272,0.442224,45.27,9.46,46.2478594099,137.52,45.55453504,9.58382272,46.5517488462,0.42453504000000003,0.12382272,0.442224,45.13,9.46,46.1108284463,133.71,46.26453504,74.82382272,87.9716525302,0.42453504000000003,0.12382272,0.442224,45.84,74.7,87.6435713558,132.22
2022-03-24 04:00:00,44.85421536,9.74372948,45.9003365972,0.42421536,0.12372948,0.441891,44.43,9.62,45.4595347534,137.78,44.71421536,9.733729480000001,45.7614089037,0.42421536,0.12372948,0.441891,44.29,9.61,45.320593553,133.88,45.32421536,75.24372948,87.8402147314,0.42421536,0.12372948,0.441891,44.9,75.12,87.5158522783,132.53
2022-03-24 04:30:00,44.66942016,9.74233088,45.7194718737,0.41942016,0.12233088,0.436896,44.25,9.62,45.283627284,137.68,44.52942016,9.75233088,45.5848353883,0.41942016,0.12233088,0.436896,44.11,9.63,45.1489645507,133.76,45.07942016,74.79233088,87.327240197,0.41942016,0.12233088,0.436896,44.66,74.67,87.0064624037,132.39
2022-03-24 05:00:00,44.8503792,9.5326106,45.8522319984,0.4203792,0.1226106,0.437895,44.43,9.41,45.4155590079,137.6,44.7103792,9.5326106,45.7153002075,0.4203792,0.1226106,0.437895,44.29,9.41,45.2786064273,133.71,45.3103792,74.5526106,87.2417458017,0.4203792,0.1226106,0.437895,44.89,74.43,86.9191405848,132.33
2022-03-24 05:30:00,46.73389568,8.87363624,47.5688808524,0.42389568,0.12363624000000001,0.441558,46.31,8.75,47.1293814939,137.24,46.57389568,8.88363624,47.4135713869,0.42389568,0.12363624000000001,0.441558,46.15,8.76,46.9740364457,133.51,47.30389568,73.60363624,87.4937358572,0.42389568,0.12363624000000001,0.441558,46.88,73.48,87.1610279884,132.01
2022-03-24 06:00:00,48.64782176,8.22186468,49.3377099267,0.41782176,0.12186468,0.435231,48.23,8.1,48.9054485717,137.12,48.48782176,8.24186468,49.1833019676,0.41782176,0.12186468,0.435231,48.07,8.12,48.7509928104,133.44,49.33782176,72.80186468,87.9450519183,0.41782176,0.12186468,0.435231,48.92,72.68,87.6102094507,131.91
2022-03-24 06:30:00,53.9822672,6.6552446,54.390968485,0.5322671999999999,0.15524459999999998,0.554445,53.45,6.5,53.8437786564,135.72,53.7922672,6.6552446,54.2024011572,0.5322671999999999,0.15524459999999998,0.554445,53.26,6.5,53.6551730964,132.47,55.0422672,68.9952446,88.2609480797,0.5322671999999999,0.15524459999999998,0.554445,54.51,68.84,87.8082325298,130.46
2022-03-24 07:00:00,59.13876032,5.50797176,59.394702837,0.9187603200000001,0.26797176,0.957042,58.22,5.24,58.4553333752,134.89,58.94876032,5.53797176,59.2083226792,0.9187603200000001,0.26797176,0.957042,58.03,5.27,58.2688064062,131.8,60.41876032,65.79797176,89.3297245397,0.9187603200000001,0.26797176,0.957042,59.5,65.53,88.5123206113,129.54
2022-03-24 07:30:00,63.63066784,9.67477812,64.3619703042,1.49066784,0.43477812,1.5527790000000001,62.14,9.24,62.8232218212,134.58,63.42066784,9.64477812,64.1498468763,1.49066784,0.43477812,1.5527790000000001,61.93,9.21,62.6110932663,132.12,67.09066784,52.95477812,85.4714352106,1.49066784,0.43477812,1.5527790000000001,65.6,52.52,84.0339836019,130.02
2022-03-24 08:00:00,65.43699072,13.10703896,66.7367531784,2.28699072,0.66703896,2.382282,63.15,12.44,64.3636240434,135.12,65.23699072,13.09703896,66.5386909078,2.28699072,0.66703896,2.382282,62.95,12.43,64.1654689066,132.87,70.26699072,45.40703896,83.6615154773,2.28699072,0.66703896,2.382282,67.98,44.74,81.3814966685,131.08
2022-03-24 08:30:00,66.6044624,12.4942182,67.7662150339,3.1344624,0.9142182,3.265065,63.47,11.58,64.5177285713,135.06,66.4044624,12.4842182,67.5678054305,3.1344624,0.9142182,3.265065,63.27,11.57,64.319186873,132.91,71.4344624,44.7042182,84.2695054171,3.1344624,0.9142182,3.265065,68.3,43.79,81.1323246308,131.08
2022-03-24 09:00:00,66.66156448,12.34253964,67.7945607235,3.95156448,1.15253964,4.116213,62.71,11.19,63.700551018,134.88,66.47156448,12.33253964,67.6059199952,3.95156448,1.15253964,4.116213,62.52,11.18,63.511753243,132.81,71.40156448,44.41253964,84.087199308,3.95156448,1.15253964,4.116213,67.45,43.26,80.1307063491,130.88
2022-03-24 09:30:00,66.90276256,12.24288908,68.0137336954,4.67276256,1.36288908,4.867461,62.23,10.88,63.1739447874,134.81,66.70276256,12.23288908,67.8152055838,4.67276256,1.36288908,4.867461,62.03,10.87,62.9752157599,132.81,71.57276256,44.22288908,84.1327775546,4.67276256,1.36288908,4.867461,66.9,42.86,79.4518067762,130.77
2022-03-24 10:00:00,66.30577888,12.53626884,67.4804738373,5.33577888,1.55626884,5.558103,60.97,10.98,61.9507974121,134.71,66.11577888,12.52626884,67.2919284013,5.33577888,1.55626884,5.558103,60.78,10.97,61.7620376931,132.77,70.87577888,44.45626884,83.664424166,5.33577888,1.55626884,5.558103,65.54,42.9,78.331996017,130.77
2022-03-24 10:30:00,66.26913504,12.39724772,67.4187660076,5.81913504,1.69724772,6.061599,60.45,10.7,61.3896774711,135.23,66.08913504,12.39724772,67.2418435304,5.81913504,1.69724772,6.061599,60.27,10.7,61.212440729,133.03,70.78913504,44.47724772,83.6021961701,5.81913504,1.69724772,6.061599,64.97,42.78,77.7896477688,131.28
2022-03-24 11:00:00,65.34817568,12.53030124,66.5386542836,6.13817568,1.79030124,6.393933,59.21,10.74,60.1761721946,135.44,65.16817568,12.51030124,66.3581099684,6.13817568,1.79030124,6.393933,59.03,10.72,59.9954939975,133.07,69.78817568,44.58030124,82.8117909684,6.13817568,1.79030124,6.393933,63.65,42.79,76.6961967766,131.41
2022-03-24 11:30:00,64.52899456,12.87804008,65.8014821659,6.43899456,1.87804008,6.707286,58.09,11.0,59.1223147382,135.77,64.34899456,12.86804008,65.6230108756,6.43899456,1.87804008,6.707286,57.91,10.99,58.943601858,133.25,68.86899456,45.01804008,82.2773501296,6.43899456,1.87804008,6.707286,62.43,43.14,75.8852060681,131.7
2022-03-24 12:00:00,64.19981376,12.84244568,65.4717076138,6.41981376,1.87244568,6.6873059999999995,57.78,10.97,58.8121526557,135.77,64.01981376,12.84244568,65.295213951,6.41981376,1.87244568,6.6873059999999995,57.6,10.97,58.6353212663,133.2,68.52981376,44.97244568,81.9686296361,6.41981376,1.87244568,6.6873059999999995,62.11,43.1,75.5993525105,131.7
2022-03-24 12:30:00,63.8030704,12.9625622,65.106526641,6.5230704,1.9025622,6.794865,57.28,11.06,58.3379979087,135.08,63.6130704,12.9525622,64.9183455832,6.5230704,1.9025622,6.794865,57.09,11.05,58.1495537386,132.73,68.0230704,44.8325622,81.468378774,6.5230704,1.9025622,6.794865,61.5,42.93,75.0015659837,131.06
2022-03-24 13:00:00,63.27528832,13.13237576,64.6236907417,6.38528832,1.86237576,6.651342,56.89,11.27,57.9955601749,135.53,63.10528832,13.11237576,64.4531753448,6.38528832,1.86237576,6.651342,56.72,11.25,57.82491591,132.99,67.48528832,45.20237576,81.2251125821,6.38528832,1.86237576,6.651342,61.1,43.34,74.9103837929,131.53
2022-03-24 13:30:00,63.21533824,13.40114032,64.6201946041,6.41533824,1.8711403199999999,6.682644,56.8,11.53,57.9584411454,135.75,63.03533824,13.40114032,64.4441186526,6.41533824,1.8711403199999999,6.682644,56.62,11.53,57.7820499809,133.14,67.37533824,45.63114032,81.373442657,6.41533824,1.8711403199999999,6.682644,60.96,43.76,75.0403837943,131.72
2022-03-24 14:00:00,62.1038,13.346525,63.5217419788,6.1938,1.806525,6.451875,55.91,11.54,57.0885251167,135.63,61.9338,13.326525,63.3513366159,6.1938,1.806525,6.451875,55.74,11.52,56.91799364,133.02,66.2638,45.496525,80.3792571346,6.1938,1.806525,6.451875,60.07,43.69,74.2779980883,131.6
2022-03-24 14:30:00,62.26656768,13.23608224,63.6578300267,5.74656768,1.67608224,5.986008,56.52,11.56,57.6900684694,135.63,62.07656768,13.21608224,63.4678271623,5.74656768,1.67608224,5.986008,56.33,11.54,57.4999173912,133.05,66.54656768,45.30608224,80.5051970864,5.74656768,1.67608224,5.986008,60.8,43.63,74.8345969455,131.69
2022-03-24 15:00:00,61.8536512,13.3502316,63.2779807717,5.1436512,1.5002316,5.35797,56.71,11.85,57.9348478897,136.03,61.6736512,13.3302316,63.0978155474,5.1436512,1.5002316,5.35797,56.53,11.83,57.7545651875,133.27,66.1036512,45.6502316,80.3345277394,5.1436512,1.5002316,5.35797,60.96,44.15,75.2684801228,132.01
2022-03-24 15:30:00,61.44296256,13.29461408,62.8648105993,4.47296256,1.30461408,4.659336,56.97,11.99,58.2180470301,136.26,61.26296256,13.27461408,62.6846549053,4.47296256,1.30461408,4.659336,56.79,11.97,58.0377894135,133.52,65.89296256,47.00461408,80.9402017525,4.47296256,1.30461408,4.659336,61.42,45.7,76.5565568714,132.37
2022-03-24 16:00:00,62.41527104,13.05487072,63.7659447394,3.68527104,1.07487072,3.838824,58.73,11.98,59.9394135774,136.04,62.22527104,13.03487072,63.5758775849,3.68527104,1.07487072,3.838824,58.54,11.96,59.749252715,133.43,67.16527104,47.46487072,82.2440732597,3.68527104,1.07487072,3.838824,63.48,46.39,78.624058023,132.25
2022-03-24 16:30:00,64.11985728,12.86412504,65.3975673145,2.85985728,0.83412504,2.979018,61.26,12.03,62.4300288323,136.26,63.91985728,12.85412504,65.1995144556,2.85985728,0.83412504,2.979018,61.06,12.02,62.2318567938,133.59,69.10985728,47.39412504,83.7996149249,2.85985728,0.83412504,2.979018,66.25,46.56,80.9746633213,132.47
2022-03-24 17:00:00,65.9775504,12.6172022,67.1731415682,2.0475504,0.5972022,2.132865,63.93,12.02,65.0501752496,136.84,65.7675504,12.5972022,66.9631255908,2.0475504,0.5972022,2.132865,63.72,12.0,64.8400987044,133.85,71.0175504,46.5472022,84.9125108418,2.0475504,0.5972022,2.132865,68.97,45.95,82.8749865762,132.89
2022-03-24 17:30:00,67.63899968,12.74470824,68.8292224701,1.3189996800000001,0.38470824000000003,1.373958,66.32,12.36,67.461930005,136.63,67.40899968,12.73470824,68.6013559036,1.3189996800000001,0.38470824000000003,1.373958,66.09,12.35,67.2339988399,133.67,72.76899968,46.03470824,86.107616836,1.3189996800000001,0.38470824000000003,1.373958,71.45,45.65,84.7881182714,132.66
2022-03-24 18:00:00,68.95033888,12.37759884,70.0525101956,0.7803388800000001,0.22759884,0.8128529999999999,68.17,12.15,69.2442878511,136.55,68.74033888,12.34759884,69.8405139332,0.7803388800000001,0.22759884,0.8128529999999999,67.96,12.12,69.0322823033,133.61,74.20033888,45.64759884,87.1171255825,0.7803388800000001,0.22759884,0.8128529999999999,73.42,45.42,86.3334975545,132.54
2022-03-24 18:30:00,70.26381568,12.36694624,71.3438515446,0.50381568,0.14694624,0.5248079999999999,69.76,12.22,70.8222140292,136.8,70.03381568,12.34694624,71.1138693938,0.50381568,0.14694624,0.5248079999999999,69.53,12.2,70.5922155765,133.78,75.70381568,45.72694624,88.4421919728,0.50381568,0.14694624,0.5248079999999999,75.2,45.58,87.9350692272,132.7
2022-03-24 19:00:00,72.86403552,11.53951036,73.7721354687,0.44403552,0.12951036,0.462537,72.42,11.41,73.3133309842,136.21,72.63403552,11.52951036,73.5434070809,0.44403552,0.12951036,0.462537,72.19,11.4,73.0845818213,133.37,78.47403552,44.60951036,90.2672845795,0.44403552,0.12951036,0.462537,78.03,44.48,89.817321826,132.08
2022-03-24 19:30:00,72.95563392,11.76997656,73.898963923,0.44563392,0.12997656,0.464202,72.51,11.64,73.438339442,135.75,72.72563392,11.74997656,73.668716415,0.44563392,0.12997656,0.464202,72.28,11.62,73.2080787892,133.12,78.56563392,44.66997656,90.3767981239,0.44563392,0.12997656,0.464202,78.12,44.54,89.9252244924,131.64
2022-03-24 20:00:00,71.00531424,12.67988332,72.1285941311,0.44531424000000003,0.12988332,0.463869,70.56,12.55,71.6673991435,136.35,70.79531424,12.64988332,71.9165910368,0.44531424000000003,0.12988332,0.463869,70.35,12.52,71.4553909793,133.54,76.42531424,45.94988332,89.1752232058,0.44531424000000003,0.12988332,0.463869,75.98,45.82,88.7267310341,132.22
2022-03-24 20:30:00,68.89659296,13.53025628,70.2125940021,0.44659296,0.13025628,0.465201,68.45,13.4,69.7492831504,136.91,68.68659296,13.51025628,70.0026790716,0.44659296,0.13025628,0.465201,68.24,13.38,69.5393557635,133.95,74.21659296,47.17025628,87.9382496307,0.44659296,0.13025628,0.465201,73.77,47.04,87.4915681652,132.73
2022-03-24 21:00:00,65.99403552,15.01951036,67.6815958416,0.44403552,0.12951036,0.462537,65.55,14.89,67.2198973519,136.33,65.79403552,14.99951036,67.4821489066,0.44403552,0.12951036,0.462537,65.35,14.87,67.0204401657,133.48,70.93403552,46.89951036,85.0364713941,0.44403552,0.12951036,0.462537,70.49,46.77,84.5947575208,132.03
2022-03-24 21:30:00,63.16490464,16.01268052,65.1629581558,0.45490464,0.13268052,0.473859,62.71,15.88,64.6894002136,136.92,62.97490464,15.97268052,64.9689551818,0.45490464,0.13268052,0.473859,62.52,15.84,64.4953951845,133.88,67.80490464,48.00268052,83.0768465359,0.45490464,0.13268052,0.473859,67.35,47.87,82.6290469508,132.58
2022-03-24 22:00:00,59.2071424,16.9533332,61.5865343867,0.4571424,0.13333319999999999,0.47619000000000006,58.75,16.82,61.1103501872,137.06,59.0371424,16.9333332,61.4176029817,0.4571424,0.13333319999999999,0.47619000000000006,58.58,16.8,60.9414177715,134.13,63.7171424,50.5733332,81.3482407098,0.4571424,0.13333319999999999,0.47619000000000006,63.26,50.44,80.9074854386,132.88
2022-03-24 22:30:00,55.37650304,17.77314672,58.158764028,0.45650304,0.13314672,0.475524,54.92,17.64,57.683411827,136.62,55.20650304,17.74314672,57.9877334738,0.45650304,0.13314672,0.475524,54.75,17.61,57.512386492,133.89,59.52650304,51.32314672,78.5968825935,0.45650304,0.13314672,0.475524,59.07,51.19,78.1644484405,132.46
2022-03-24 23:00:00,52.23613344,13.94428892,54.0653015366,0.42613344000000003,0.12428892,0.443889,51.81,13.82,53.6215301908,136.92,52.08613344,13.95428892,53.9229772545,0.42613344000000003,0.12428892,0.443889,51.66,13.83,53.47919689,133.75,54.90613344,61.08428892,82.1338775548,0.42613344000000003,0.12428892,0.443889,54.48,60.96,81.756907965,132.27
2022-03-24 23:30:00,49.4051744,8.9040092,50.2011218732,0.4251744,0.1240092,0.44289000000000006,48.98,8.78,49.7607154289,137.33,49.2551744,8.9040092,50.0535072199,0.4251744,0.1240092,0.44289000000000006,48.83,8.78,49.6130758974,133.58,50.1951744,73.9240092,89.3549924137,0.4251744,0.1240092,0.44289000000000006,49.77,73.8,89.0140039544,132.04
2022-03-25 00:00:00,47.01453504,9.21382272,47.9088826226,0.42453504000000003,0.12382272,0.442224,46.59,9.09,47.468475855,137.86,46.87453504,9.21382272,47.7715036851,0.42453504000000003,0.12382272,0.442224,46.45,9.09,47.3310743592,133.98,47.73453504,75.41382272,89.2515013472,0.42453504000000003,0.12382272,0.442224,47.31,75.29,88.9203025186,132.61
2022-03-25 00:30:00,46.8651744,10.0440092,47.929392781,0.4251744,0.1240092,0.44289000000000006,46.44,9.92,47.4876826135,138.02,46.7051744,10.0540092,47.7750606146,0.4251744,0.1240092,0.44289000000000006,46.28,9.93,47.3333212441,133.9,47.3051744,73.8340092,87.6883141562,0.4251744,0.1240092,0.44289000000000006,46.88,73.71,87.3550141663,132.51
2022-03-25 01:00:00,48.9051744,9.9040092,49.8979506726,0.4251744,0.1240092,0.44289000000000006,48.48,9.78,49.4566355508,137.83,48.7451744,9.9140092,49.7431362673,0.4251744,0.1240092,0.44289000000000006,48.32,9.79,49.3017900284,133.77,49.5051744,73.4540092,88.5790819546,0.4251744,0.1240092,0.44289000000000006,49.08,73.33,88.2390803443,132.31
2022-03-25 01:30:00,48.83933024,9.99522132,49.8516261272,0.42933024000000003,0.12522132,0.447219,48.41,9.87,49.4059206978,137.99,48.68933024,9.99522132,49.7046811523,0.42933024000000003,0.12522132,0.447219,48.26,9.87,49.2589535009,133.88,49.44933024,73.67522132,88.73147411,0.42933024000000003,0.12522132,0.447219,49.02,73.55,88.3887034637,132.47
2022-03-25 02:00:00,47.49453504,10.09382272,48.5552892667,0.42453504000000003,0.12382272,0.442224,47.07,9.97,48.1142993298,137.47,47.35453504,10.09382272,48.4183564979,0.42453504000000003,0.12382272,0.442224,46.93,9.97,47.9773467378,133.55,48.02453504,73.35382272,87.6763324589,0.42453504000000003,0.12382272,0.442224,47.6,73.23,87.340671511,131.94
2022-03-25 02:30:00,46.5551744,10.3040092,47.6818295476,0.4251744,0.1240092,0.44289000000000006,46.13,10.18,47.2399121506,137.59,46.4051744,10.3140092,47.5375535432,0.4251744,0.1240092,0.44289000000000006,45.98,10.19,47.0956101988,133.65,46.9951744,73.7340092,87.4371232921,0.4251744,0.1240092,0.44289000000000006,46.57,73.61,87.1045176785,132.04
2022-03-25 03:00:00,45.83453504,10.36382272,46.991631422,0.42453504000000003,0.12382272,0.442224,45.41,10.24,46.5502491937,137.72,45.69453504,10.36382272,46.8550888794,0.42453504000000003,0.12382272,0.442224,45.27,10.24,46.4136887136,133.76,46.21453504,73.96382272,87.2148514894,0.42453504000000003,0.12382272,0.442224,45.79,73.84,86.8853825451,132.2
2022-03-25 03:30:00,45.17933024,10.42522132,46.3665517427,0.42933024000000003,0.12522132,0.447219,44.75,10.3,45.9200664198,138.01,45.03933024,10.42522132,46.2301471773,0.42933024000000003,0.12522132,0.447219,44.61,10.3,45.7836444596,133.92,45.50933024,74.25522132,87.0915439763,0.42933024000000003,0.12522132,0.447219,45.08,74.13,86.7609549279,132.49
2022-03-25 04:00:00,44.43485472,12.83391596,46.2511158012,0.42485472,0.12391596,0.442557,44.01,12.71,45.8085603354,137.75,44.38485472,9.97391596,45.4916951552,0.42485472,0.12391596,0.442557,43.96,9.85,45.050017758,133.81,45.01485472,72.02391596,84.9339838679,0.42485472,0.12391596,0.442557,44.59,71.9,84.6042439834,132.34
2022-03-25 04:30:00,43.52453504,27.96382272,51.733553247,0.42453504000000003,0.12382272,0.442224,43.1,27.84,51.3096053386,135.92,43.92453504,7.21382272,44.5129645914,0.42453504000000003,0.12382272,0.442224,43.5,7.09,44.074007079,133.17,46.06453504,58.58382272,74.5252015961,0.42453504000000003,0.12382272,0.442224,45.64,58.46,74.165903217,131.38
2022-03-25 05:00:00,43.80453504,28.03382272,52.0070428535,0.42453504000000003,0.12382272,0.442224,43.38,27.91,51.5828702187,136.27,44.19453504,7.20382272,44.7778068822,0.42453504000000003,0.12382272,0.442224,43.77,7.08,44.3389140598,133.4,46.38453504,58.76382272,74.8646241662,0.42453504000000003,0.12382272,0.442224,45.96,58.64,74.5048401112,131.78
2022-03-25 05:30:00,45.61773184,27.36475512,53.1959329367,0.42773184000000003,0.12475512,0.445554,45.19,27.24,52.7650803089,135.9,46.01773184,6.65475512,46.4964236195,0.42773184000000003,0.12475512,0.445554,45.59,6.53,46.0552819989,133.1,48.27773184,57.51475512,75.0911875531,0.42773184000000003,0.12475512,0.445554,47.85,57.39,74.7210452282,131.42
2022-03-25 06:00:00,47.80261696,26.07326328,54.450943484,0.42261696,0.12326328,0.440226,47.38,25.95,54.020985737,135.39,48.20261696,5.49326328,48.5146186552,0.42261696,0.12326328,0.440226,47.78,5.37,48.0808205005,132.81,50.72261696,56.55326328,75.9674631595,0.42261696,0.12326328,0.440226,50.3,56.43,75.5938813662,131.06
2022-03-25 06:30:00,52.85578368,24.16627024,58.1183489592,0.53578368,0.15627024,0.5581079999999999,52.32,24.01,57.5661575928,133.87,53.24578368,4.02627024,53.3977933228,0.53578368,0.15627024,0.5581079999999999,52.71,3.87,52.8518779231,131.78,56.20578368,53.39627024,77.5258137308,0.53578368,0.15627024,0.5581079999999999,55.67,53.24,77.0301661688,129.52
2022-03-25 07:00:00,58.74921984,11.43393912,59.851531272,0.93921984,0.27393912,0.978354,57.81,11.16,58.8773445393,134.15,58.77921984,4.12393912,58.9237096496,0.93921984,0.27393912,0.978354,57.84,3.85,57.9679920301,131.68,61.05921984,61.45393912,86.6303351075,0.93921984,0.27393912,0.978354,60.12,61.18,85.7753274549,129.41
2022-03-25 07:30:00,64.38123712,3.36869416,64.4693089264,1.64123712,0.47869416000000004,1.709622,62.74,2.89,62.8065259348,134.563,64.17123712,3.38869416,64.2606483131,1.64123712,0.47869416000000004,1.709622,62.53,2.91,62.5976756757,131.713,66.10123712,65.38869416,92.9787872192,1.64123712,0.47869416000000004,1.709622,64.46,64.91,91.4789576897,129.533
2022-03-25 08:00:00,67.12290464,2.68543052,67.1766020605,2.45290464,0.7154305200000001,2.555109,64.67,1.97,64.6999984544,134.04,66.91290464,2.71543052,66.9679801866,2.45290464,0.7154305200000001,2.555109,64.46,2.0,64.4910195299,131.33,68.80290464,63.38543052,93.5497327046,2.45290464,0.7154305200000001,2.555109,66.35,62.67,91.2680195907,129.01
2022-03-25 08:30:00,68.56444256,2.35337908,68.6048189026,2.99444256,0.87337908,3.119211,65.57,1.48,65.5867006336,133.64,68.37444256,2.38337908,68.4159695629,2.99444256,0.87337908,3.119211,65.38,1.51,65.397434965,131.05,70.22444256,61.29337908,93.2113225521,2.99444256,0.87337908,3.119211,67.23,60.42,90.3905376685,128.56
2022-03-25 09:00:00,68.18140448,2.36915964,68.2225537067,4.11140448,1.19915964,4.282713,64.07,1.17,64.0806819564,134.3,67.99140448,2.39915964,68.0337199493,4.11140448,1.19915964,4.282713,63.88,1.2,63.8912701392,131.48,69.61140448,61.83915964,93.1119181344,4.11140448,1.19915964,4.282713,65.5,60.64,89.2606273785,129.13
2022-03-25 09:30:00,68.50799712,2.53274916,68.5547991588,4.87799712,1.42274916,5.081247,63.63,1.11,63.6396810174,134.09,68.30799712,2.56274916,68.3560542586,4.87799712,1.42274916,5.081247,63.43,1.1400000000000001,63.4402435367,131.44,69.91799712,61.76274916,93.2907471568,4.87799712,1.42274916,5.081247,65.04,60.34,88.7193169496,128.84
2022-03-25 10:00:00,67.16728736,2.93962548,67.2315840157,5.34728736,1.55962548,5.570091,61.82,1.38,61.8354008639,134.09,66.96728736,2.97962548,67.033541935,5.34728736,1.55962548,5.570091,61.62,1.42,61.6363593993,131.48,68.44728736,62.19962548,92.4868885669,5.34728736,1.55962548,5.570091,63.1,60.64,87.5146821968,128.84
2022-03-25 10:30:00,67.01177248,2.88468364,67.0738328308,5.74177248,1.67468364,5.981013,61.27,1.21,61.2819467706,134.73,66.83177248,2.91468364,66.8953002351,5.74177248,1.67468364,5.981013,61.09,1.24,61.1025834151,131.75,68.28177248,62.46468364,92.5431637413,5.74177248,1.67468364,5.981013,62.54,60.79,87.2162582321,129.49
2022-03-25 11:00:00,66.52549824,2.94452032,66.5906308424,6.25549824,1.82452032,6.516144,60.27,1.12,60.2804056058,134.84,66.34549824,2.96452032,66.4116971432,6.25549824,1.82452032,6.516144,60.09,1.1400000000000001,60.1008128065,131.75,67.73549824,62.44452032,92.1271721037,6.25549824,1.82452032,6.516144,61.48,60.62,86.3398795459,129.56
2022-03-25 11:30:00,65.41432928,3.22209604,65.4936361645,6.38432928,1.86209604,6.650343,59.03,1.3599999999999999,59.0456645318,134.51,65.23432928,3.25209604,65.3153415766,6.38432928,1.86209604,6.650343,58.85,1.3900000000000001,58.8664131742,131.51,66.54432928,62.43209604,91.2464485625,6.38432928,1.86209604,6.650343,60.16,60.57,85.3694939659,129.24
2022-03-25 12:00:00,64.89924416,3.58186288,64.9980125406,6.58924416,1.92186288,6.863796,58.31,1.6600000000000001,58.3336240945,134.69,64.71924416,3.61186288,64.8199515435,6.58924416,1.92186288,6.863796,58.13,1.69,58.1545613,131.59,65.88924416,62.97186288,91.141911383,6.58924416,1.92186288,6.863796,59.3,61.05,85.109297377,129.41
2022-03-25 12:30:00,65.08721632,3.55335476,65.1841396226,6.45721632,1.88335476,6.726267,58.63,1.67,58.6537790769,134.79,64.89721632,3.5833547599999998,64.9960700152,6.45721632,1.88335476,6.726267,58.44,1.7000000000000002,58.4647209862,131.64,65.97721632,63.15335476,91.3309328255,6.45721632,1.88335476,6.726267,59.52,61.27,85.4203915936,129.41
2022-03-25 13:00:00,65.16487968,3.62517324,65.2656373962,5.43487968,1.58517324,5.661333,59.73,2.04,59.7648266123,135.34,64.98487968,3.64517324,65.0870330786,5.43487968,1.58517324,5.661333,59.55,2.06,59.5856199095,131.97,66.28487968,63.65517324,91.9003066067,5.43487968,1.58517324,5.661333,60.85,62.07,86.9218465059,129.9
2022-03-25 13:30:00,64.77886656,3.79258608,64.8897932033,4.56886656,1.33258608,4.759236,60.21,2.46,60.2602331559,135.34,64.58886656,3.81258608,64.7012943929,4.56886656,1.33258608,4.759236,60.02,2.48,60.0712144042,131.97,65.93886656,63.93258608,91.8439420217,4.56886656,1.33258608,4.759236,61.37,62.6,87.6643422379,129.81
2022-03-25 14:00:00,63.38667904,3.96736472,63.5107161237,4.27667904,1.24736472,4.454874,59.11,2.7199999999999998,59.1725485339,135.55,63.20667904,3.98736472,63.3323247061,4.27667904,1.24736472,4.454874,58.93,2.74,58.9936649141,132.09,64.47667904,64.31736472,91.0712113928,4.27667904,1.24736472,4.454874,60.2,63.07,87.1886741498,130.04
2022-03-25 14:30:00,62.30737792,4.54006856,62.4725665056,4.69737792,1.37006856,4.893102,57.61,3.17,57.6971489764,135.27,62.13737792,4.56006856,62.3044778491,4.69737792,1.37006856,4.893102,57.44,3.19,57.5285120614,131.94,63.31737792,64.72006856,90.541579515,4.69737792,1.37006856,4.893102,58.62,63.35,86.3106418699,129.81
2022-03-25 15:00:00,61.41524,4.676945,61.5930638854,4.75524,1.3869449999999999,4.953375,56.66,3.29,56.755437625,135.8,61.24524,4.706945,61.4258476042,4.75524,1.3869449999999999,4.953375,56.49,3.32,56.5874765297,132.38,62.45524,66.806945,91.4539496342,4.75524,1.3869449999999999,4.953375,57.7,65.42,87.2299627422,130.47
2022-03-25 15:30:00,60.2734224,4.8772482,60.4704307725,4.1734224,1.2172482,4.347315,56.1,3.66,56.2192636024,136.15,60.0834224,4.8872482,60.2818616357,4.1734224,1.2172482,4.347315,55.91,3.67,56.0303221479,132.66,61.3234224,68.1172482,91.6543596191,4.1734224,1.2172482,4.347315,57.15,66.9,87.987115534,130.88
2022-03-25 16:00:00,61.05341312,4.57016216,61.2242242562,3.4634131200000002,1.01016216,3.607722,57.59,3.56,57.6999280762,136.15,60.86341312,4.59016216,61.0362568091,3.4634131200000002,1.01016216,3.607722,57.4,3.58,57.5115327565,132.62,62.25341312,67.76016216,92.015906348,3.4634131200000002,1.01016216,3.607722,58.79,66.75,88.9484491152,130.88
2022-03-25 16:30:00,62.94600128,3.7721670400000002,63.0589273721,2.71600128,0.79216704,2.829168,60.23,2.98,60.3036756757,136.22,62.75600128,3.80216704,62.8710757889,2.71600128,0.79216704,2.829168,60.04,3.01,60.1154031842,132.74,64.49600128,68.08216704,93.7812116043,2.71600128,0.79216704,2.829168,61.78,67.29,91.3493979181,131.03
2022-03-25 17:00:00,64.73233568,3.05818124,64.8045349886,1.98233568,0.57818124,2.064933,62.75,2.48,62.7989880492,135.93,64.53233568,3.06818124,64.6052326398,1.98233568,0.57818124,2.064933,62.55,2.49,62.5995415319,132.55,66.47233568,67.64818124,94.8411716283,1.98233568,0.57818124,2.064933,64.49,67.07,93.0448547745,130.79
2022-03-25 17:30:00,66.22980896,2.9686942800000002,66.2963101583,1.22980896,0.35869428000000003,1.281051,65.0,2.61,65.0523796644,135.78,66.01980896,2.98869428,66.0874229231,1.22980896,0.35869428000000003,1.281051,64.79,2.63,64.8433574085,132.45,68.12980896,67.34869428,95.7993605936,1.22980896,0.35869428000000003,1.281051,66.9,66.99,94.6745483221,130.68
2022-03-25 18:00:00,67.27234688,2.94526784,67.3367897764,0.7723468800000001,0.22526784,0.8045279999999999,66.5,2.7199999999999998,66.5556038212,135.78,67.06234688,2.96526784,67.1278718746,0.7723468800000001,0.22526784,0.8045279999999999,66.29,2.74,66.3466027766,132.45,69.30234688,67.27526784,96.5855938845,0.7723468800000001,0.22526784,0.8045279999999999,68.53,67.05,95.8752491522,130.68
2022-03-25 18:30:00,68.01157792,3.09629356,68.0820223332,0.50157792,0.14629356000000002,0.522477,67.51,2.95,67.574422676,135.72,67.78157792,3.12629356,67.8536367246,0.50157792,0.14629356000000002,0.522477,67.28,2.98,67.3459635019,132.41,70.09157792,67.42629356,97.2580811992,0.50157792,0.14629356000000002,0.522477,69.59,67.28,96.7954880147,130.54
2022-03-25 19:00:00,70.30764192,2.81764556,70.36407918,0.43764192,0.12764556,0.455877,69.87,2.69,69.9217634217,135.06,70.07764192,2.83764556,70.1350706094,0.43764192,0.12764556,0.455877,69.64,2.71,69.6927090878,131.9,72.46764192,65.65764556,97.7879621729,0.43764192,0.12764556,0.455877,72.03,65.53,97.3781382036,129.83
2022-03-25 19:30:00,70.53412544,3.6366199200000002,70.6278121991,0.43412544000000003,0.12661992,0.452214,70.1,3.51,70.1878201685,134.24,70.33412544,3.64661992,70.4285953165,0.43412544000000003,0.12661992,0.452214,69.9,3.52,69.9885733531,131.27,72.50412544,63.74661992,96.5426318113,0.43412544000000003,0.12661992,0.452214,72.07,63.62,96.1331852172,128.86
2022-03-25 20:00:00,68.92348608,4.45643344,69.0674071645,0.43348608,0.12643344,0.451548,68.49,4.33,68.6267367722,134.68,68.71348608,4.47643344,68.8591433697,0.43348608,0.12643344,0.451548,68.28,4.35,68.41842515,131.52,70.69348608,64.19643344,95.4921517223,0.43348608,0.12643344,0.451548,70.26,64.07,95.0864475096,129.21
2022-03-25 20:30:00,67.36924032,4.83811176,67.5427410363,0.43924032,0.12811176,0.457542,66.93,4.71,67.0955214601,135.08,67.16924032,4.84811176,67.3439754752,0.43924032,0.12811176,0.457542,66.73,4.72,66.8967211454,131.8,69.08924032,65.20811176,95.0022155915,0.43924032,0.12811176,0.457542,68.65,65.08,94.5950786246,129.58
2022-03-25 21:00:00,64.62179776,5.17885768,64.8289851271,0.44179776,0.12885768,0.460206,64.18,5.05,64.3783729213,135.45,64.43179776,5.18885768,64.6403960895,0.44179776,0.12885768,0.460206,63.99,5.06,64.1897476237,132.21,66.40179776,67.89885768,94.97080404,0.44179776,0.12885768,0.460206,65.96,67.77,94.570050756,130.13
2022-03-25 21:30:00,61.99371584,5.64941712,62.2505961212,0.44371584000000003,0.12941712,0.462204,61.55,5.52,61.7970298639,136.11,61.79371584,5.66941712,62.0532481647,0.44371584000000003,0.12941712,0.462204,61.35,5.54,61.5996274339,132.71,63.67371584,70.00941712,94.6343519783,0.44371584000000003,0.12941712,0.462204,63.23,69.88,94.2403697998,130.86
2022-03-25 22:00:00,59.08978976,7.39118868,59.5502554485,0.44978976,0.13118868,0.468531,58.64,7.26,59.0877076895,135.72,58.91978976,7.39118868,59.3815737032,0.44978976,0.13118868,0.468531,58.47,7.26,58.9189994823,132.3,60.36978976,68.56118868,91.3517821878,0.44978976,0.13118868,0.468531,59.92,68.43,90.9564252816,130.24
2022-03-25 22:30:00,56.09106848,7.97156164,56.6546887575,0.45106848,0.13156164,0.469863,55.64,7.84,56.1896360551,136.22,55.93106848,7.98156164,56.4976968338,0.45106848,0.13156164,0.469863,55.48,7.85,56.0326056863,132.66,57.13106848,69.72156164,90.1390877654,0.45106848,0.13156164,0.469863,56.68,69.59,89.7518272794,130.7
2022-03-25 23:00:00,53.4203792,8.1626106,54.0404027157,0.4203792,0.1226106,0.437895,53.0,8.04,53.6063578319,137.34,53.2603792,8.1626106,53.8822438688,0.4203792,0.1226106,0.437895,52.84,8.04,53.4481730277,133.48,54.3803792,72.1726106,90.3665389553,0.4203792,0.1226106,0.437895,53.96,72.05,90.0160213518,131.89
2022-03-25 23:30:00,49.30973984,22.07242412,54.0244606602,0.41973984000000003,0.12242412,0.437229,48.89,21.95,53.5913668421,136.59,49.56973984,6.91242412,50.0493827636,0.41973984000000003,0.12242412,0.437229,49.15,6.79,49.6167975589,133.42,51.73973984,62.46242412,81.1082924593,0.41973984000000003,0.12242412,0.437229,51.32,62.34,80.7466284126,131.82
2022-03-26 00:00:00,46.83942016,27.72233088,54.4284751793,0.41942016,0.12233088,0.436896,46.42,27.6,54.0053367733,136.73,47.24942016,6.74233088,47.7280497313,0.41942016,0.12233088,0.436896,46.83,6.62,47.2955949323,133.65,49.65942016,58.91233088,77.0501183668,0.41942016,0.12233088,0.436896,49.24,58.79,76.6866461648,132.15
2022-03-26 00:30:00,47.05389568,27.73363624,54.6188948786,0.42389568,0.12363624000000001,0.441558,46.63,27.61,54.1910416951,136.89,47.46389568,6.71363624,47.9363568149,0.42389568,0.12363624000000001,0.441558,47.04,6.59,47.4993652589,133.78,49.90389568,59.22363624,77.4457093294,0.42389568,0.12363624000000001,0.441558,49.48,59.1,77.0784042388,132.3
2022-03-26 01:00:00,48.64910048,27.14223764,55.7084916473,0.41910048,0.12223764000000001,0.436563,48.23,27.02,55.2830290415,136.7,49.05910048,6.19223764,49.4483482727,0.41910048,0.12223764000000001,0.436563,48.64,6.07,49.0172877667,133.74,51.76910048,59.862237640000004,79.1424491646,0.41910048,0.12223764000000001,0.436563,51.35,59.74,78.7762026249,132.3
2022-03-26 01:30:00,48.10973984,27.22242412,55.2775491718,0.41973984000000003,0.12242412,0.437229,47.69,27.1,54.8520382484,136.7,48.51973984,6.26242412,48.9222148926,0.41973984000000003,0.12242412,0.437229,48.1,6.14,48.4903041855,133.76,51.20973984,59.98242412,78.8690602061,0.41973984000000003,0.12242412,0.437229,50.79,59.86,78.5037814376,132.3
2022-03-26 02:00:00,46.84910048,27.56223764,54.3554519759,0.41910048,0.12223764000000001,0.436563,46.43,27.44,53.9323511447,137.08,47.26910048,6.48223764,47.7115003433,0.41910048,0.12223764000000001,0.436563,46.85,6.36,47.2797218689,133.99,49.82910048,60.50223764,78.3802271883,0.41910048,0.12223764000000001,0.436563,49.41,60.38,78.0198211995,132.62
2022-03-26 02:30:00,45.53389568,27.74363624,53.320211999,0.42389568,0.12363624000000001,0.441558,45.11,27.62,52.8940119484,136.94,45.94389568,6.72363624,46.4332729252,0.42389568,0.12363624000000001,0.441558,45.52,6.6,45.9959824333,133.9,48.35389568,60.68363624,77.5925443244,0.42389568,0.12363624000000001,0.441558,47.93,60.56,77.2321079604,132.5
2022-03-26 03:00:00,45.03942016,27.89233088,52.9767070538,0.41942016,0.12233088,0.436896,44.62,27.77,52.5558493414,136.94,45.43942016,6.87233088,45.9561729934,0.41942016,0.12233088,0.436896,45.02,6.75,45.5232127601,133.93,47.85942016,60.82233088,77.3943152417,0.41942016,0.12233088,0.436896,47.44,60.7,77.0392341603,132.5
2022-03-26 03:30:00,44.22389568,27.87363624,52.2751618492,0.42389568,0.12363624000000001,0.441558,43.8,27.75,51.8507714504,136.94,44.64389568,6.85363624,45.1669099142,0.42389568,0.12363624000000001,0.441558,44.22,6.73,44.7291996351,133.89,47.00389568,60.80363624,76.8534214535,0.42389568,0.12363624000000001,0.441558,46.58,60.68,76.4967894751,132.5
2022-03-26 04:00:00,43.34910048,27.98223764,51.5960282945,0.41910048,0.12223764000000001,0.436563,42.93,27.86,51.1777734959,136.94,43.73910048,6.93223764,44.2850406966,0.41910048,0.12223764000000001,0.436563,43.32,6.8100000000000005,43.8520067956,133.91,46.01910048,60.96223764,76.3816210031,0.41910048,0.12223764000000001,0.436563,45.6,60.84,76.0320037879,132.5
2022-03-26 04:30:00,42.56942016,28.77233088,51.3809551977,0.41942016,0.12233088,0.436896,42.15,28.65,50.9651351416,137.47,42.98942016,7.5923308800000004,43.6547103287,0.41942016,0.12233088,0.436896,42.57,7.47,43.2204326679,134.16,45.04942016,60.81233088,75.6808419867,0.41942016,0.12233088,0.436896,44.63,60.69,75.3333458702,132.98
