Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-03-26 05:00:00,42.48389568,28.82363624,51.338907256,0.42389568,0.12363624000000001,0.441558,42.06,28.7,50.9188923682,137.15,42.88389568,7.73363624,43.5756541911,0.42389568,0.12363624000000001,0.441558,42.46,7.61,43.1365703319,133.91,44.87389568,60.03363624,74.9513441754,0.42389568,0.12363624000000001,0.441558,44.45,59.91,74.5989986528,132.58
2022-03-26 05:30:00,43.3587808,23.9121444,49.5153968203,0.4187808,0.1221444,0.43623000000000006,42.94,23.79,49.0897922179,137.06,43.7587808,5.8221444,44.1444023917,0.4187808,0.1221444,0.43623000000000006,43.34,5.7,43.7132199683,133.51,44.6187808,68.8121444,82.0118699763,0.4187808,0.1221444,0.43623000000000006,44.2,68.69,81.6820427022,132.05
2022-03-26 06:00:00,43.99325632,17.46344976,47.3326386245,0.42325632,0.12344976,0.440892,43.57,17.34,46.8937149307,136.41,44.39325632,3.69344976,44.5466359877,0.42325632,0.12344976,0.440892,43.97,3.5700000000000003,44.1146891636,132.64,43.61325632,80.19344976,91.285845076,0.42325632,0.12344976,0.440892,43.19,80.07,90.9757165402,130.81
2022-03-26 06:30:00,45.87775168,17.24559424,49.0120252581,0.56775168,0.16559424,0.5914079999999999,45.31,17.08,48.4223347227,135.57,46.27775168,3.74559424,46.4290833074,0.56775168,0.16559424,0.5914079999999999,45.71,3.58,45.8499781897,131.99,45.44775168,77.30559424,89.6752643351,0.56775168,0.16559424,0.5914079999999999,44.88,77.14,89.245694574,129.85
2022-03-26 07:00:00,48.12113792,16.73449856,50.947888639,0.9411379200000001,0.27449856,0.980352,47.18,16.46,49.9688302845,135.02,48.51113792,4.32449856,48.7035090121,0.9411379200000001,0.27449856,0.980352,47.57,4.05,47.742092539,131.66,47.81113792,76.67449856,90.359745676,0.9411379200000001,0.27449856,0.980352,46.87,76.4,89.6312272593,129.38
2022-03-26 07:30:00,50.99026816,16.09799488,53.4710471768,1.57026816,0.45799488,1.6356959999999998,49.42,15.64,51.8357598575,135.11,51.40026816,5.38799488,51.6818929195,1.57026816,0.45799488,1.6356959999999998,49.83,4.93,50.0732842941,131.7,50.72026816,75.77799488,91.1857999376,1.57026816,0.45799488,1.6356959999999998,49.15,75.32,89.9378946829,129.45
2022-03-26 08:00:00,53.31285472,15.13666596,55.4200246732,2.42285472,0.70666596,2.523807,50.89,14.43,52.8962853138,134.37,53.72285472,6.61666596,54.1287852043,2.42285472,0.70666596,2.523807,51.3,5.91,51.6393077026,131.29,53.09285472,75.18666596,92.0428485027,2.42285472,0.70666596,2.523807,50.67,74.48,90.0817367728,128.89
2022-03-26 08:30:00,55.96887776,22.23967268,60.2255620034,3.35887776,0.9796726800000001,3.498831,52.61,21.26,56.7432788972,134.45,56.37887776,5.83967268,56.6805048891,3.35887776,0.9796726800000001,3.498831,53.02,4.86,53.2422764352,131.8,57.70887776,58.53967268,82.2022374987,3.35887776,0.9796726800000001,3.498831,54.35,57.56,79.164866576,129.51
2022-03-26 09:00:00,57.26503072,25.55813396,62.7096639672,4.24503072,1.23813396,4.421907,53.02,24.32,58.3316620713,134.39,57.67503072,5.30813396,57.9187832632,4.24503072,1.23813396,4.421907,53.43,4.07,53.5847907526,131.89,59.96503072,51.16813396,78.8288198706,4.24503072,1.23813396,4.421907,55.72,49.93,74.8179343473,129.72
2022-03-26 09:30:00,58.43089408,24.43442744,63.3341189827,5.02089408,1.4644274400000001,5.230098,53.41,22.97,58.1399088407,133.76,58.86089408,4.37442744,59.0232197302,5.02089408,1.4644274400000001,5.230098,53.84,2.91,53.9185839948,131.55,61.32089408,51.15442744,79.8562927858,5.02089408,1.4644274400000001,5.230098,56.3,49.69,75.0918510892,129.2
2022-03-26 10:00:00,58.3598944,24.2824692,63.2100908465,5.6998944,1.6624691999999999,5.93739,52.66,22.62,57.3126513084,133.59,58.7598944,4.3124692,58.9179308912,5.6998944,1.6624691999999999,5.93739,53.06,2.65,53.1261338703,131.41,61.1798944,51.3424692,79.8688213407,5.6998944,1.6624691999999999,5.93739,55.48,49.68,74.4723626589,129.0
2022-03-26 10:30:00,57.81403968,24.30992824,62.7171092698,6.27403968,1.82992824,6.535458,51.54,22.48,56.2291917068,133.59,58.24403968,4.34992824,58.4062499561,6.27403968,1.82992824,6.535458,51.97,2.52,52.0310609156,131.35,60.53403968,51.33992824,79.3735358395,6.27403968,1.82992824,6.535458,54.26,49.51,73.4533028529,129.0
2022-03-26 11:00:00,56.8325008,24.4219794,61.8576286726,6.6925007999999995,1.9519794,6.971355,50.14,22.47,54.9447040214,133.59,57.2425008,4.4819794,57.4176979439,6.6925007999999995,1.9519794,6.971355,50.55,2.5300000000000002,50.6132729627,131.29,59.4225008,51.4019794,78.5696957329,6.6925007999999995,1.9519794,6.971355,52.73,49.45,72.2893864962,128.93
2022-03-26 11:30:00,56.37655648,24.60899564,61.5135658774,6.95655648,2.02899564,7.246413,49.42,22.58,54.3340850664,133.65,56.79655648,4.60899564,56.9832577938,6.95655648,2.02899564,7.246413,49.84,2.58,49.9067330127,131.42,58.92655648,51.65899564,78.3644746625,6.95655648,2.02899564,7.246413,51.97,49.63,71.861100743,129.0
2022-03-26 12:00:00,55.55680608,24.72281844,60.8093451159,7.10680608,2.07281844,7.402923,48.45,22.65,53.4829412056,133.58,55.95680608,4.74281844,56.1574436155,7.10680608,2.07281844,7.402923,48.85,2.67,48.9229128323,131.34,57.99680608,51.77281844,77.7435157727,7.10680608,2.07281844,7.402923,50.89,49.7,71.1328482489,128.92
2022-03-26 12:30:00,55.30147136,24.99876248,60.6892977395,7.16147136,2.08876248,7.459866,48.14,22.91,53.3134851609,133.81,55.70147136,4.94876248,55.9208741147,7.16147136,2.08876248,7.459866,48.54,2.86,48.6241832836,131.47,57.68147136,52.12876248,77.7467685242,7.16147136,2.08876248,7.459866,50.52,50.04,71.1074679622,129.14
2022-03-26 13:00:00,54.77314976,25.18591868,60.286220933,7.08314976,2.0659186800000002,7.378281,47.69,23.12,52.9987782878,134.21,55.17314976,5.03591868,55.4024993244,7.08314976,2.0659186800000002,7.378281,48.09,2.9699999999999998,48.1816251283,131.68,57.13314976,52.48591868,77.5820111958,7.08314976,2.0659186800000002,7.378281,50.05,50.42,71.0435000545,129.52
2022-03-26 13:30:00,53.74486816,25.47141988,59.4752392533,6.96486816,2.03141988,7.255071,46.78,23.44,52.3240097852,134.29,54.16486816,5.26141988,54.4198078088,6.96486816,2.03141988,7.255071,47.2,3.23,47.3103889225,131.74,55.99486816,52.89141988,77.0254993958,6.96486816,2.03141988,7.255071,49.03,50.86,70.6447485663,129.59
2022-03-26 14:00:00,52.71153184,25.39128012,58.5083130423,6.62153184,1.93128012,6.897429,46.09,23.46,51.717112255,134.74,53.11153184,5.07128012,53.3530945349,6.62153184,1.93128012,6.897429,46.49,3.14,46.5959193492,132.16,55.08153184,55.06128012,77.8827305524,6.62153184,1.93128012,6.897429,48.46,53.13,71.9108371527,130.24
2022-03-26 14:30:00,52.06119264,25.36701452,57.9124615671,6.16119264,1.79701452,6.417909,45.9,23.57,51.5980125586,134.98,52.47119264,4.93701452,52.7029427019,6.16119264,1.79701452,6.417909,46.31,3.14,46.4163301005,132.33,54.48119264,55.25701452,77.5985696076,6.16119264,1.79701452,6.417909,48.32,53.46,72.0610435672,130.47
2022-03-26 15:00:00,51.42032416,25.48717788,57.3902951117,5.51032416,1.60717788,5.739921,45.91,23.88,51.7492270474,135.39,51.82032416,4.94717788,52.0559368855,5.51032416,1.60717788,5.739921,46.31,3.34,46.4302886056,132.67,53.94032416,56.73717788,78.2857964402,5.51032416,1.60717788,5.739921,48.43,55.13,73.3810724915,130.98
2022-03-26 15:30:00,51.37899648,25.24804064,57.2474002506,4.51899648,1.31804064,4.707288,46.86,23.93,52.6165800865,135.28,51.78899648,4.73804064,52.0052803618,4.51899648,1.31804064,4.707288,47.27,3.42,47.3935575791,132.64,54.09899648,56.97804064,78.5697049461,4.51899648,1.31804064,4.707288,49.58,55.66,74.5400026831,130.9
2022-03-26 16:00:00,52.37391232,25.17780776,58.1115194716,3.76391232,1.09780776,3.9207419999999997,48.61,24.08,54.2473824253,135.09,52.76391232,4.72780776,52.9753018824,3.76391232,1.09780776,3.9207419999999997,49.0,3.63,49.1342741882,132.51,55.33391232,56.69780776,79.2242592735,3.76391232,1.09780776,3.9207419999999997,51.57,55.6,75.834193475,130.76
2022-03-26 16:30:00,54.22849856,24.65706208,59.5709725159,2.93849856,0.8570620800000001,3.060936,51.29,23.8,56.5429403197,134.82,54.64849856,4.29706208,54.8171792177,2.93849856,0.8570620800000001,3.060936,51.71,3.44,51.8242964255,132.32,57.52849856,56.01706208,80.295948781,2.93849856,0.8570620800000001,3.060936,54.59,55.16,77.6060158751,130.45
2022-03-26 17:00:00,56.131936,24.101398,61.0874097066,2.061936,0.601398,2.14785,54.07,23.5,58.9560420992,134.66,56.541936,3.771398,56.6675742334,2.061936,0.601398,2.14785,54.48,3.17,54.5721476579,132.2,59.671936,55.391398,81.4183450973,2.061936,0.601398,2.14785,57.61,54.79,79.5038124872,130.3
2022-03-26 17:30:00,59.03032832,12.57384576,60.3546291411,1.35032832,0.39384576,1.406592,57.68,12.18,58.9519702809,134.66,59.06032832,5.44384576,59.3106890697,1.35032832,0.39384576,1.406592,57.71,5.05,57.9305325368,131.79,61.13032832,62.93384576,87.7358876552,1.35032832,0.39384576,1.406592,59.78,62.54,86.515316563,129.71
2022-03-26 18:00:00,60.87006912,5.92627016,61.1578776012,0.81006912,0.23627016,0.843822,60.06,5.69,60.3289292131,135.25,60.67006912,5.93627016,60.9597948687,0.81006912,0.23627016,0.843822,59.86,5.7,60.1307708249,131.97,62.29006912,68.35627016,92.4804432362,0.81006912,0.23627016,0.843822,61.48,68.12,91.7612380039,130.07
2022-03-26 18:30:00,62.37979968,5.55160824,62.626350382,0.51979968,0.15160824,0.541458,61.86,5.4,62.0952461949,134.93,62.17979968,5.55160824,62.42714027,0.51979968,0.15160824,0.541458,61.66,5.4,61.8960063332,131.76,63.88979968,67.81160824,93.1682387686,0.51979968,0.15160824,0.541458,63.37,67.66,92.7018473387,129.94
2022-03-26 19:00:00,64.55540416,5.57699288,64.7958567799,0.43540416,0.12699288,0.453546,64.12,5.45,64.351199678,134.16,64.34540416,5.58699288,64.587502862,0.43540416,0.12699288,0.453546,63.91,5.46,64.1428070792,131.21,66.14540416,66.42699288,93.7430524069,0.43540416,0.12699288,0.453546,65.71,66.3,93.3460984723,129.2
2022-03-26 19:30:00,65.0331664,5.9263402,65.3026357828,0.4331664,0.12634019999999999,0.451215,64.6,5.8,64.8598489052,133.76,64.8331664,5.9263402,65.1034636069,0.4331664,0.12634019999999999,0.451215,64.4,5.8,64.6606526413,130.88,66.5231664,65.0663402,93.0535345643,0.4331664,0.12634019999999999,0.451215,66.09,64.94,92.6557699229,128.69
2022-03-26 20:00:00,63.74101856,6.55279708,64.076958391,0.42101856,0.12279708,0.438561,63.32,6.43,63.6456384994,133.76,63.54101856,6.56279708,63.8790368208,0.42101856,0.12279708,0.438561,63.12,6.44,63.4476792326,130.91,65.20101856,65.75279708,92.5991530475,0.42101856,0.12279708,0.438561,64.78,65.63,92.2157540771,128.82
2022-03-26 20:30:00,62.7403792,6.8626106,63.1145831517,0.4203792,0.1226106,0.437895,62.32,6.74,62.6834108836,134.08,62.5503792,6.8726106,62.9268044201,0.4203792,0.1226106,0.437895,62.13,6.75,62.4955950448,131.14,64.1803792,66.3626106,92.3207298493,0.4203792,0.1226106,0.437895,63.76,66.24,91.9406069156,129.17
2022-03-26 21:00:00,60.88165792,7.32298356,61.320488903,0.42165792,0.12298356,0.439227,60.46,7.2,60.8872039102,134.45,60.71165792,7.33298356,61.1529071695,0.42165792,0.12298356,0.439227,60.29,7.21,60.7195866257,131.42,62.19165792,67.28298356,91.6231531414,0.42165792,0.12298356,0.439227,61.77,67.16,91.2469095367,129.46
2022-03-26 21:30:00,58.56750208,7.42177144,59.0358788467,0.41750208,0.12177144000000001,0.434898,58.15,7.3,58.6064202968,135.05,58.37750208,7.42177144,58.8473911096,0.41750208,0.12177144000000001,0.434898,57.96,7.3,58.4179047895,131.93,59.92750208,69.67177144,91.8991906446,0.41750208,0.12177144000000001,0.434898,59.51,69.55,91.5349255749,130.27
2022-03-26 22:00:00,56.0819776,7.7130768,56.6098910549,0.4219776,0.1230768,0.43956000000000006,55.66,7.59,56.1751163773,135.66,55.9119776,7.7230768,56.4428485674,0.4219776,0.1230768,0.43956000000000006,55.49,7.6,56.0080360306,132.43,57.3719776,71.9930768,92.0573023766,0.4219776,0.1230768,0.43956000000000006,56.95,71.87,91.6984154716,131.05
2022-03-26 22:30:00,53.5767728,8.8844754,54.3084200359,0.4267728,0.1244754,0.444555,53.15,8.76,53.8670595076,136.94,53.4167728,8.8744754,54.1489420949,0.4267728,0.1244754,0.444555,52.99,8.75,53.7075655751,133.18,54.5267728,72.6744754,90.8556455409,0.4267728,0.1244754,0.444555,54.1,72.55,90.5003453032,132.15
2022-03-26 23:00:00,49.86261696,16.67326328,52.5764041991,0.42261696,0.12326328,0.440226,49.44,16.55,52.136514076,137.11,49.94261696,8.09326328,50.5941290995,0.42261696,0.12326328,0.440226,49.52,7.97,50.1572656751,133.57,51.60261696,68.68326328,85.9082110855,0.42261696,0.12326328,0.440226,51.18,68.56,85.5562154376,132.57
2022-03-26 23:30:00,46.56814144,27.69195792,54.1796671328,0.41814144000000003,0.12195792,0.435564,46.15,27.57,53.7580449793,136.41,46.98814144,6.76195792,47.4721972411,0.41814144000000003,0.12195792,0.435564,46.57,6.64,47.0409874471,133.48,49.46814144,60.49195792,78.1432913981,0.41814144000000003,0.12195792,0.435564,49.05,60.37,77.7845704494,132.31
2022-03-27 00:00:00,44.88133824,27.63289032,52.705892931,0.42133824000000003,0.12289032,0.438894,44.46,27.51,52.2828050127,137.05,45.29133824,6.9228903200000005,45.8173736693,0.42133824000000003,0.12289032,0.438894,44.87,6.8,45.3823412794,133.85,47.45133824,62.75289032,78.6737233406,0.42133824000000003,0.12289032,0.438894,47.03,62.63,78.3220135083,132.89
2022-03-27 00:30:00,45.6667728,18.3244754,49.2061026363,0.4267728,0.1244754,0.444555,45.24,18.2,48.7636914107,136.0,46.0667728,2.7144754,46.1466784601,0.4267728,0.1244754,0.444555,45.64,2.59,45.7134301929,132.13,45.1967728,78.8144754,90.8541127529,0.4267728,0.1244754,0.444555,44.77,78.69,90.5343525961,130.41
2022-03-27 01:00:00,47.55229728,17.87317004,50.8003069271,0.42229728,0.12317004000000001,0.439893,47.13,17.75,50.3616858336,135.59,47.95229728,3.04317004,48.0487637544,0.42229728,0.12317004000000001,0.439893,47.53,2.92,47.6196104562,131.84,47.20229728,77.85317004,91.0448952648,0.42229728,0.12317004000000001,0.439893,46.78,77.73,90.7211182691,129.9
2022-03-27 01:30:00,47.81293664,17.47335652,50.9057472022,0.42293664000000003,0.12335652,0.440559,47.39,17.35,50.4661728289,0.003,48.22293664,3.40335652,48.3428842105,0.42293664000000003,0.12335652,0.440559,47.8,3.2800000000000002,47.9124034045,0.003,47.70293664,78.62335652,91.9630488542,0.42293664000000003,0.12335652,0.440559,47.28,78.5,91.6386839713,0.003
2022-03-27 02:00:00,46.54261696,17.41326328,49.6934294605,0.42261696,0.12326328,0.440226,46.12,17.29,49.254426197,0.003,46.95261696,3.47326328,47.0809069284,0.42261696,0.12326328,0.440226,46.53,3.35,46.6504383688,0.003,46.39261696,79.18326328,91.7728941031,0.42261696,0.12326328,0.440226,45.97,79.06,91.4534007022,0.003
2022-03-27 02:30:00,45.26293664,17.52335652,48.5365991495,0.42293664000000003,0.12335652,0.440559,44.84,17.4,48.0976673031,135.44,45.67293664,3.51335652,45.8078684874,0.42293664000000003,0.12335652,0.440559,45.25,3.39,45.3768068511,131.84,44.98293664,79.76335652,91.57323644,0.42293664000000003,0.12335652,0.440559,44.56,79.64,91.2585513801,129.84
2022-03-27 03:00:00,44.38814144,17.78195792,47.8174144843,0.41814144000000003,0.12195792,0.435564,43.97,17.66,47.3839265996,135.44,44.79814144,3.35195792,44.9233691788,0.41814144000000003,0.12195792,0.435564,44.38,3.23,44.4973853164,131.91,44.04814144,80.40195792,91.6772250981,0.41814144000000003,0.12195792,0.435564,43.63,80.28,91.3698817992,129.93
2022-03-27 03:30:00,43.58709248,17.96456864,47.144038406600004,0.42709248,0.12456864000000001,0.444888,43.16,17.84,46.7017258782,135.95,43.99709248,3.12456864,44.1079026466,0.42709248,0.12456864000000001,0.444888,43.57,3.0,43.6731599498,132.24,43.19709248,80.40456864,91.2736734054,0.42709248,0.12456864000000001,0.444888,42.77,80.28,90.9623619966,130.33
2022-03-27 04:00:00,42.67293664,18.11335652,46.3580975225,0.42293664000000003,0.12335652,0.440559,42.25,17.99,45.9206119297,136.36,43.07293664,2.90335652,43.170676968,0.42293664000000003,0.12335652,0.440559,42.65,2.7800000000000002,42.7405065482,132.5,42.21293664,80.40335652,90.8109671761,0.42293664000000003,0.12335652,0.440559,41.79,80.28,90.5057042401,130.73
2022-03-27 04:30:00,42.83846112,17.87205116,46.4170654371,0.41846112,0.12205116,0.435897,42.42,17.75,45.9838982689,136.11,43.22846112,3.13205116,43.3417765588,0.41846112,0.12205116,0.435897,42.81,3.01,42.9156871086,132.35,42.38846112,80.07205116,90.5997517275,0.41846112,0.12205116,0.435897,41.97,79.95,90.2966411335,130.46
2022-03-27 05:00:00,43.22293664,17.72335652,46.7155179584,0.42293664000000003,0.12335652,0.440559,42.8,17.6,46.2774243017,135.92,43.61293664,3.33335652,43.7401361229,0.42293664000000003,0.12335652,0.440559,43.19,3.21,43.3091237501,132.21,42.81293664,80.09335652,90.8179128938,0.42293664000000003,0.12335652,0.440559,42.39,79.97,90.5102922324,130.19
2022-03-27 05:30:00,43.96613344,17.49428892,47.3188232576,0.42613344000000003,0.12428892,0.443889,43.54,17.37,46.8769506261,135.81,44.36613344,3.59428892,44.511489632,0.42613344000000003,0.12428892,0.443889,43.94,3.47,44.0768022887,132.14,43.57613344,79.95428892,91.0580458954,0.42613344000000003,0.12428892,0.443889,43.15,79.83,90.7455310194,130.11
2022-03-27 06:00:00,44.16750208,17.40177144,47.4719905759,0.41750208,0.12177144000000001,0.434898,43.75,17.28,47.0389296222,136.07,44.57750208,3.66177144,44.7276453859,0.41750208,0.12177144000000001,0.434898,44.16,3.54,44.3016613684,132.28,43.76750208,79.74177144,90.9634231475,0.41750208,0.12177144000000001,0.434898,43.35,79.62,90.65631197,130.33
2022-03-27 06:30:00,45.76943008,16.89275044,48.787352329,0.48943008,0.14275044,0.509823,45.28,16.75,48.2787831247,136.07,46.15943008,4.06275044,46.3378778803,0.48943008,0.14275044,0.509823,45.67,3.92,45.8379242549,132.28,45.45943008,78.79275044,90.9662426678,0.48943008,0.14275044,0.509823,44.97,78.65,90.5986942511,130.48
2022-03-27 07:00:00,48.06863072,16.48918396,50.8181704409,0.64863072,0.18918396,0.675657,47.42,16.3,50.1432587693,135.99,48.46863072,4.43918396,48.6714959509,0.64863072,0.18918396,0.675657,47.82,4.25,48.0084877912,132.21,47.85863072,77.94918396,91.4687040163,0.64863072,0.18918396,0.675657,47.21,77.76,90.9692349094,130.39
2022-03-27 07:30:00,51.44349568,15.66018624,53.7742938666,0.8234956800000001,0.24018624,0.857808,50.62,15.42,52.9165456167,135.47,51.84349568,5.14018624,52.0976924528,0.8234956800000001,0.24018624,0.857808,51.02,4.9,51.254759779,131.86,51.38349568,76.01018624,91.7486350881,0.8234956800000001,0.24018624,0.857808,50.56,75.77,91.090100999,130.04
2022-03-27 08:00:00,52.9537952,22.8527736,57.6745497364,1.0037952,0.29277359999999997,1.04562,51.95,22.56,56.637055891,135.06,53.3637952,5.4527736,53.6416571153,1.0037952,0.29277359999999997,1.04562,52.36,5.16,52.6136408168,131.59,54.9937952,61.1327736,82.2285444267,1.0037952,0.29277359999999997,1.04562,53.99,60.84,81.3414144209,129.64
2022-03-27 08:30:00,55.76830048,25.02533764,61.1258608318,1.21830048,0.35533764,1.269063,54.55,24.67,59.8691189179,134.22,56.17830048,4.7153376399999996,56.3758445957,1.21830048,0.35533764,1.269063,54.96,4.36,55.132669081,131.02,59.06830048,54.64533764,80.4684848086,1.21830048,0.35533764,1.269063,57.85,54.29,79.3349015251,128.86
2022-03-27 09:00:00,58.24714144,23.77333292,62.9118497905,1.41714144,0.41333292,1.476189,56.83,23.36,61.4437832494,134.61,58.66714144,3.7033329200000003,58.7839107193,1.41714144,0.41333292,1.476189,57.25,3.29,57.3444557041,131.81,61.85714144,53.76333292,81.9560974778,1.41714144,0.41333292,1.476189,60.44,53.35,80.617715795,130.16
2022-03-27 09:30:00,59.8284496,23.6882978,64.3473296587,1.9484496,0.5682978,2.029635,57.88,23.12,62.3267903874,134.22,60.2484496,3.7282978,60.3636967364,1.9484496,0.5682978,2.029635,58.3,3.16,58.3855769861,131.89,63.5084496,52.9382978,82.678815573,1.9484496,0.5682978,2.029635,61.56,52.37,80.8223391149,130.27
2022-03-27 10:00:00,61.1526752,8.8891136,61.7953560125,2.1226752,0.6191135999999999,2.21112,59.03,8.27,59.6064912572,133.34,61.0526752,5.6591135999999995,61.3143924035,2.1226752,0.6191135999999999,2.21112,58.93,5.04,59.1451308224,131.38,62.9226752,66.1891136,91.3250338816,2.1226752,0.6191135999999999,2.21112,60.8,65.57,89.4207185165,129.42
2022-03-27 10:30:00,61.369648,5.995314,61.6617992407,2.349648,0.685314,2.44755,59.02,5.31,59.258387592,133.01,61.179648,6.005314,61.4736783155,2.349648,0.685314,2.44755,58.83,5.32,59.070054173,131.15,62.729648,68.625314,92.9754938669,2.349648,0.685314,2.44755,60.38,67.94,90.8932780793,128.92
2022-03-27 11:00:00,61.89324384,6.24969612,62.207976455,2.91324384,0.84969612,3.034629,58.98,5.4,59.2266865526,134.76,61.71324384,6.25969612,62.0298981199,2.91324384,0.84969612,3.034629,58.8,5.41,59.0483539144,131.89,63.22324384,68.76969612,93.4154680237,2.91324384,0.84969612,3.034629,60.31,67.92,90.8318363791,129.81
2022-03-27 11:30:00,62.15964704,6.22531372,62.470603095,3.3096470399999998,0.96531372,3.447549,58.85,5.26,59.0846012088,134.88,61.97964704,6.23531372,62.2925018312,3.3096470399999998,0.96531372,3.447549,58.67,5.27,58.9062118965,131.91,63.48964704,68.68531372,93.5339916933,3.3096470399999998,0.96531372,3.447549,60.18,67.72,90.5959756281,129.81
2022-03-27 12:00:00,62.3525936,6.1190898,62.6521283647,3.8025936,1.1090898,3.961035,58.55,5.01,58.7639566401,134.88,62.1725936,6.1390898,62.4749535296,3.8025936,1.1090898,3.961035,58.37,5.03,58.5863277566,131.94,63.5625936,68.4790898,93.4322698268,3.8025936,1.1090898,3.961035,59.76,67.37,90.0553968399,129.87
2022-03-27 12:30:00,61.80934656,6.43272608,62.1431837533,4.08934656,1.19272608,4.259736,57.72,5.24,57.9573636391,134.79,61.61934656,6.44272608,61.9552466691,4.08934656,1.19272608,4.259736,57.53,5.25,57.7690522685,131.89,62.93934656,69.08272608,93.454718383,4.08934656,1.19272608,4.259736,58.85,67.89,89.8463944741,129.77
2022-03-27 13:00:00,59.97420192,6.79997556,60.3584672068,3.87420192,1.12997556,4.035627,56.1,5.67,56.3858040645,134.67,59.80420192,6.80997556,60.1906831197,3.87420192,1.12997556,4.035627,55.93,5.68,56.2176778247,131.79,60.98420192,69.66997556,92.5903795129,3.87420192,1.12997556,4.035627,57.11,68.54,89.2148177154,129.67
2022-03-27 13:30:00,59.11223296,7.25065128,59.5552519053,4.8022329599999996,1.40065128,5.002326,54.31,5.85,54.6241576594,135.06,58.94223296,7.26065128,59.3877418608,4.8022329599999996,1.40065128,5.002326,54.14,5.86,54.4562136032,132.03,59.99223296,70.28065128,92.4036685412,4.8022329599999996,1.40065128,5.002326,55.19,68.88,88.2631888162,130.14
2022-03-27 14:00:00,58.44121408,7.44118744,58.9130441724,4.70121408,1.37118744,4.897098,53.74,6.07,54.0817205717,135.28,58.28121408,7.45118744,58.755596405,4.70121408,1.37118744,4.897098,53.58,6.08,53.9238611377,132.16,59.35121408,70.64118744,92.264532599,4.70121408,1.37118744,4.897098,54.65,69.27,88.2323942778,130.37
2022-03-27 14:30:00,57.876559040000004,7.36232972,58.3429514613,4.39655904,1.28232972,4.579749,53.48,6.08,53.8244999977,135.49,57.69655904,7.37232972,58.1656614383,4.39655904,1.28232972,4.579749,53.3,6.09,53.6467902115,132.3,58.77655904,71.34232972,92.4359881348,4.39655904,1.28232972,4.579749,54.38,70.06,88.6881502795,130.94
2022-03-27 15:00:00,57.89093568,6.81610624,58.2908203595,3.38093568,0.98610624,3.521808,54.51,5.83,54.8208810582,135.68,57.72093568,6.82610624,58.1231635596,3.38093568,0.98610624,3.521808,54.34,5.84,54.6529157502,132.44,59.07093568,71.58610624,92.8113465516,3.38093568,0.98610624,3.521808,55.69,70.6,89.9207211937,130.94
2022-03-27 15:30:00,58.5275392,6.5601156,58.8940401186,3.2575392,0.9501156,3.3932700000000002,55.27,5.61,55.5539827555,135.79,58.3475392,6.5801156,58.7174016115,3.2575392,0.9501156,3.3932700000000002,55.09,5.63,55.3769356321,132.59,59.6775392,71.2901156,92.9714432889,3.2575392,0.9501156,3.3932700000000002,56.42,70.34,90.1716806985,131.1
2022-03-27 16:00:00,59.78945824,6.21067532,60.111162063,2.29945824,0.67067532,2.395269,57.49,5.54,57.7563130748,135.79,59.58945824,6.22067532,59.913273444,2.29945824,0.67067532,2.395269,57.29,5.55,57.5582018482,132.54,61.09945824,70.96067532,93.640596106,2.29945824,0.67067532,2.395269,58.8,70.29,91.6412794542,131.1
2022-03-27 16:30:00,61.72308544,5.70964992,61.986606444,1.47308544,0.42964992,1.5344639999999998,60.25,5.28,60.4809135182,135.66,61.53308544,5.71964992,61.7983413934,1.47308544,0.42964992,1.5344639999999998,60.06,5.29,60.2925177779,132.46,63.18308544,70.34964992,94.5577893649,1.47308544,0.42964992,1.5344639999999998,61.71,69.92,93.2573348322,130.91
2022-03-27 17:00:00,62.83079808,5.35689944,63.0587468872,1.12079808,0.32689944,1.167498,61.71,5.03,61.9146590074,135.73,62.64079808,5.36689944,62.8702886402,1.12079808,0.32689944,1.167498,61.52,5.04,61.7261046884,132.49,64.38079808,69.84689944,94.9919813605,1.12079808,0.32689944,1.167498,63.26,69.52,93.9939253356,130.91
2022-03-27 17:30:00,63.4235456,5.2089508,63.6370906383,0.8535456,0.2489508,0.8891100000000001,62.57,4.96,62.7662847395,135.6,63.2335456,5.2289508,63.4493752185,0.8535456,0.2489508,0.8891100000000001,62.38,4.98,62.5784691408,132.41,65.0735456,69.6489508,95.3181130976,0.8535456,0.2489508,0.8891100000000001,64.22,69.4,94.5545789478,130.84
2022-03-27 18:00:00,63.5285008,5.1737294,63.7388256073,0.6985007999999999,0.20372939999999998,0.727605,62.83,4.97,63.0262627799,135.43,63.3185008,5.1937294,63.5311527413,0.6985007999999999,0.20372939999999998,0.727605,62.62,4.99,62.8185044394,132.28,65.1985008,69.7237294,95.4580690566,0.6985007999999999,0.20372939999999998,0.727605,64.5,69.52,94.8329077905,130.61
2022-03-27 18:30:00,63.6547248,5.2284614,63.8690911003,0.4747248,0.13846139999999998,0.494505,63.18,5.09,63.3847024131,135.36,63.4547248,5.2384614,63.6705864374,0.4747248,0.13846139999999998,0.494505,62.98,5.1,63.1861567117,132.24,65.3647248,69.6384614,95.5094893418,0.4747248,0.13846139999999998,0.494505,64.89,69.5,95.0839739388,130.54
2022-03-27 19:00:00,65.66814144,5.04195792,65.8614161695,0.41814144000000003,0.12195792,0.435564,65.25,4.92,65.4352267513,135.36,65.44814144,5.05195792,65.6428327906,0.41814144000000003,0.12195792,0.435564,65.03,4.93,65.2166067808,132.27,67.55814144,67.88195792,95.7708864211,0.41814144000000003,0.12195792,0.435564,67.14,67.76,95.3897122336,130.54
2022-03-27 19:30:00,66.00389568,5.25363624,66.2126493857,0.42389568,0.12363624000000001,0.441558,65.58,5.13,65.7803412883,135.26,65.80389568,5.26363624,66.0140784464,0.42389568,0.12363624000000001,0.441558,65.38,5.14,65.5817352622,132.21,67.89389568,66.69363624,95.1715408382,0.42389568,0.12363624000000001,0.441558,67.47,66.57,94.7827294395,130.45
2022-03-27 20:00:00,63.29453504,16.01382272,65.2889016912,0.42453504000000003,0.12382272,0.442224,62.87,15.89,64.8469660046,134.43,63.11453504,15.95382272,65.099685043,0.42453504000000003,0.12382272,0.442224,62.69,15.83,64.6577528221,131.63,67.74453504,47.68382272,82.8436417414,0.42453504000000003,0.12382272,0.442224,67.32,47.56,82.4253359108,129.56
2022-03-27 20:30:00,61.03485472,17.193915959999998,63.4104426473,0.42485472,0.12391596,0.442557,60.61,17.07,62.9679045229,134.02,60.85485472,17.16391596,63.2290546669,0.42485472,0.12391596,0.442557,60.43,17.04,62.786515272,131.29,65.56485472,48.46391596,81.5322103505,0.42485472,0.12391596,0.442557,65.14,48.34,81.1170462973,129.03
2022-03-27 21:00:00,58.34421536,17.68372948,60.9652503833,0.42421536,0.12372948,0.441891,57.92,17.56,60.5233839107,134.18,58.16421536,17.65372948,60.7842916632,0.42421536,0.12372948,0.441891,57.74,17.53,60.3424270311,132.05,62.82421536,50.89372948,80.8520484341,0.42421536,0.12372948,0.441891,62.4,50.77,80.4447195284,130.08
2022-03-27 21:30:00,55.62485472,17.18391596,58.2186519111,0.42485472,0.12391596,0.442557,55.2,17.06,57.7761507891,134.6,55.45485472,17.17391596,58.0532884634,0.42485472,0.12391596,0.442557,55.03,17.05,57.6107923917,132.44,59.43485472,54.59391596,80.7031450158,0.42485472,0.12391596,0.442557,59.01,54.47,80.3066684653,130.61
2022-03-27 22:00:00,53.01453504,8.69382272,53.7226533131,0.42453504000000003,0.12382272,0.442224,52.59,8.57,53.2837029494,135.3,52.85453504,8.69382272,53.564768531,0.42453504000000003,0.12382272,0.442224,52.43,8.57,53.1257922294,133.04,54.12453504,73.23382272,91.0640328751,0.42453504000000003,0.12382272,0.442224,53.7,73.11,90.7125244936,131.5
2022-03-27 22:30:00,49.59421536,10.77372948,50.7509551051,0.42421536,0.12372948,0.441891,49.17,10.65,50.310152057,136.49,49.47421536,9.16372948,50.3157224282,0.42421536,0.12372948,0.441891,49.05,9.04,49.8760874568,133.66,50.58421536,73.29372948,89.0546664958,0.42421536,0.12372948,0.441891,50.16,73.17,88.7123131251,132.43
2022-03-27 23:00:00,45.60421536,28.30372948,53.673508932,0.42421536,0.12372948,0.441891,45.18,28.18,53.2479558293,136.59,46.03421536,7.48372948,46.6385590551,0.42421536,0.12372948,0.441891,45.61,7.36,46.2000183983,133.08,48.36421536,58.98372948,76.2769799531,0.42421536,0.12372948,0.441891,47.94,58.86,75.9127341096,131.55
2022-03-27 23:30:00,0.42421536,0.12372948,0.441891,0.42421536,0.12372948,0.441891,0.0,0.0,0.0,137.31,0.42421536,0.12372948,0.441891,0.42421536,0.12372948,0.441891,0.0,0.0,0.0,133.58,0.42421536,0.12372948,0.441891,0.42421536,0.12372948,0.441891,0.0,0.0,0.0,132.28
2022-03-28 00:00:00,0.42421536,0.12372948,0.441891,0.42421536,0.12372948,0.441891,0.0,0.0,0.0,135.99,0.42421536,0.12372948,0.441891,0.42421536,0.12372948,0.441891,0.0,0.0,0.0,133.19,0.42421536,0.12372948,0.441891,0.42421536,0.12372948,0.441891,0.0,0.0,0.0,131.67
2022-03-28 00:30:00,43.89869088,28.63503484,52.4124057954,0.42869088,0.12503484,0.446553,43.47,28.51,51.9851998169,136.15,44.29869088,7.76503484,44.9741012111,0.42869088,0.12503484,0.446553,43.87,7.64,44.5302874457,133.31,46.49869088,59.46503484,75.4865459673,0.42869088,0.12503484,0.446553,46.07,59.34,75.1244334421,131.82
2022-03-28 01:00:00,42.68421536,29.05372948,51.6339175116,0.42421536,0.12372948,0.441891,42.26,28.93,51.2137920877,136.36,43.08421536,8.12372948,43.843409925,0.42421536,0.12372948,0.441891,42.66,8.0,43.4036357924,133.44,45.13421536,60.02372948,75.0995705504,0.42421536,0.12372948,0.441891,44.71,59.9,74.7461978966,132.02
2022-03-28 01:30:00,44.07805152,28.92484836,52.7211672713,0.42805152,0.12484836,0.445887,43.65,28.8,52.2949567358,136.25,44.47805152,8.06484836,45.2033056986,0.42805152,0.12484836,0.445887,44.05,7.94,44.7598715369,133.37,46.67805152,59.79484836,75.8568677451,0.42805152,0.12484836,0.445887,46.25,59.67,75.4955058265,131.95
2022-03-28 02:00:00,46.46421536,28.39372948,54.452981395,0.42421536,0.12372948,0.441891,46.04,28.27,54.0266091847,135.95,46.87421536,7.61372948,47.4885348501,0.42421536,0.12372948,0.441891,46.45,7.49,47.0500010627,133.16,49.30421536,59.06372948,76.9378306969,0.42421536,0.12372948,0.441891,48.88,58.94,76.5713915245,131.7
2022-03-28 02:30:00,46.73389568,28.21363624,54.5899832873,0.42389568,0.12363624000000001,0.441558,46.31,28.09,54.1633104601,135.82,47.36389568,7.48363624,47.9514694807,0.42389568,0.12363624000000001,0.441558,46.94,7.36,47.5135054485,133.08,49.53389568,58.85363624,76.9243610302,0.42389568,0.12363624000000001,0.441558,49.11,58.73,76.557200837,131.58
2022-03-28 03:00:00,45.8383712,28.2449416,53.841740316,0.4283712,0.1249416,0.44622000000000006,45.41,28.12,53.4116326281,136.01,46.2383712,7.4549416,46.8354900208,0.4283712,0.1249416,0.44622000000000006,45.81,7.33,46.3927257229,133.18,48.5683712,58.9249416,76.3612167503,0.4283712,0.1249416,0.44622000000000006,48.14,58.8,75.9927601815,131.72
2022-03-28 03:30:00,45.09389568,28.23363624,53.2033611996,0.42389568,0.12363624000000001,0.441558,44.67,28.11,52.7786036193,136.01,45.50389568,7.42363624,46.105475782,0.42389568,0.12363624000000001,0.441558,45.08,7.3,45.6672355196,133.18,47.79389568,58.91363624,75.8621974325,0.42389568,0.12363624000000001,0.441558,47.37,58.79,75.499543045,131.72
2022-03-28 04:00:00,44.60421536,28.16372948,52.7516036354,0.42421536,0.12372948,0.441891,44.18,28.04,52.3269911231,136.01,45.01421536,7.32372948,45.6061026396,0.42421536,0.12372948,0.441891,44.59,7.2,45.1675558338,133.18,47.25421536,58.88372948,75.5000295812,0.42421536,0.12372948,0.441891,46.83,58.76,75.1384488794,131.72
2022-03-28 04:30:00,44.39421536,28.43372948,52.7192880222,0.42421536,0.12372948,0.441891,43.97,28.31,52.295477816,136.48,44.79421536,7.48372948,45.4150628828,0.42421536,0.12372948,0.441891,44.37,7.36,44.9762881972,133.52,47.02421536,59.34372948,75.7162800118,0.42421536,0.12372948,0.441891,46.6,59.22,75.3562764473,132.16
2022-03-28 05:00:00,44.4083712,28.3649416,52.6941490548,0.4283712,0.1249416,0.44622000000000006,43.98,28.24,52.2660310335,136.59,44.8283712,7.3849416,45.4325899205,0.4283712,0.1249416,0.44622000000000006,44.4,7.26,44.9896388072,133.59,47.0783712,59.3049416,75.7195426097,0.4283712,0.1249416,0.44622000000000006,46.65,59.18,75.3557887624,132.26
2022-03-28 05:30:00,45.82389568,27.48363624,53.4338813513,0.42389568,0.12363624000000001,0.441558,45.4,27.36,53.006882572,136.1,46.21389568,6.64363624,46.6889928828,0.42389568,0.12363624000000001,0.441558,45.79,6.52,46.2518594221,133.23,48.56389568,58.23363624,75.826171955,0.42389568,0.12363624000000001,0.441558,48.14,58.11,75.460133183,131.77
2022-03-28 06:00:00,47.87645312,26.91438216,54.923025503,0.42645312,0.12438216,0.444222,47.45,26.79,54.4904266821,135.98,48.30645312,6.12438216,48.6931357573,0.42645312,0.12438216,0.444222,47.88,6.0,48.2544754401,133.17,50.81645312,57.55438216,76.7777234197,0.42645312,0.12438216,0.444222,50.39,57.43,76.4025981234,131.64
2022-03-28 06:30:00,53.37942016,24.51233088,58.7385466435,0.41942016,0.12233088,0.436896,52.96,24.39,58.3063778673,134.37,53.79942016,4.19233088,53.9625170629,0.41942016,0.12233088,0.436896,53.38,4.07,53.5349353226,132.1,56.83942016,54.04233088,78.430180486,0.41942016,0.12233088,0.436896,56.42,53.92,78.0421860278,130.0
2022-03-28 07:00:00,58.1163632,22.3472726,62.2648557716,0.4363632,0.12727259999999999,0.454545,57.68,22.22,61.8118985309,133.22,58.5463632,2.3472726,58.5933983705,0.4363632,0.12727259999999999,0.454545,58.11,2.22,58.1523903206,131.35,61.9663632,51.5072726,80.5780944111,0.4363632,0.12727259999999999,0.454545,61.53,51.38,80.1613703725,128.86
2022-03-28 07:30:00,65.11843104,14.54412572,66.722872046,0.52843104,0.15412572,0.550449,64.59,14.39,66.1735611857,133.72,65.32843104,1.81412572,65.3536146994,0.52843104,0.15412572,0.550449,64.8,1.6600000000000001,64.8212588585,131.37,68.53843104,54.45412572,87.5372397175,0.52843104,0.15412572,0.550449,68.01,54.3,87.027869674,128.93
2022-03-28 08:00:00,70.7304688,2.0630534,70.7605497859,0.7304687999999999,0.2130534,0.7609049999999999,70.0,1.85,70.0244421613,134.0,70.5104688,2.0830534,70.5412313606,0.7304687999999999,0.2130534,0.7609049999999999,69.78,1.87,69.8050521094,131.09,72.8404688,61.2930534,95.1975435087,0.7304687999999999,0.2130534,0.7609049999999999,72.11,61.08,94.5019497153,128.55
2022-03-28 08:30:00,72.84644256,10.07062908,73.539253217,0.99644256,0.29062908,1.037961,71.85,9.78,72.5125568436,135.03,72.60644256,10.09062908,73.3042720205,0.99644256,0.29062908,1.037961,71.61,9.8,72.2774660596,132.53,78.17644256,42.72062908,89.0876440385,0.99644256,0.29062908,1.037961,77.18,42.43,88.0741579579,130.62
2022-03-28 09:00:00,73.31680192,10.01240056,73.9973081183,1.27680192,0.37240056,1.330002,72.04,9.64,72.6821243498,135.03,73.09680192,9.99240056,73.7766258369,1.27680192,0.37240056,1.330002,71.82,9.62,72.4614159398,132.66,79.03680192,41.94240056,89.4761477852,1.27680192,0.37240056,1.330002,77.76,41.57,88.174160047,130.81
2022-03-28 09:30:00,75.05861984,9.45876412,75.6522612416,1.53861984,0.44876412,1.602729,73.52,9.01,74.0700378021,134.76,74.83861984,9.45876412,75.4339925911,1.53861984,0.44876412,1.602729,73.3,9.01,73.851676352,132.46,80.95861984,41.20876412,90.8430534862,1.53861984,0.44876412,1.602729,79.42,40.76,89.2687739358,130.48
2022-03-28 10:00:00,75.42685152,9.13449836,75.9779506864,1.62685152,0.47449836,1.694637,73.8,8.66,74.3063631192,134.76,75.19685152,9.12449836,75.7484187877,1.62685152,0.47449836,1.694637,73.57,8.65,74.0767669381,132.46,81.35685152,40.81449836,91.0206601032,1.62685152,0.47449836,1.694637,79.73,40.34,89.3542864109,130.48
2022-03-28 10:30:00,75.75002816,9.18792488,76.3052077505,1.8100281599999999,0.52792488,1.885446,73.94,8.66,74.4454108727,135.03,75.50002816,9.18792488,76.0570326516,1.8100281599999999,0.52792488,1.885446,73.69,8.66,74.1971138253,132.72,81.66002816,41.03792488,91.3918567354,1.8100281599999999,0.52792488,1.885446,79.85,40.51,89.5381628134,130.74
2022-03-28 11:00:00,75.68410368,9.08578024,76.2275209646,2.21410368,0.64578024,2.306358,73.47,8.44,73.9531912766,134.92,75.45410368,9.07578024,75.9979706908,2.21410368,0.64578024,2.306358,73.24,8.43,73.7235545806,132.63,81.60410368,40.81578024,91.2423018891,2.21410368,0.64578024,2.306358,79.39,40.17,88.97415917000001,130.62
2022-03-28 11:30:00,75.06979744,9.52494092,75.6716524678,2.75979744,0.8049409200000001,2.874789,72.31,8.72,72.8338829117,134.92,74.83979744,9.51494092,75.4422254548,2.75979744,0.8049409200000001,2.874789,72.08,8.71,72.6043421567,132.7,80.90979744,41.24494092,90.81597036470001,2.75979744,0.8049409200000001,2.874789,78.15,40.44,87.9932730383,130.76
2022-03-28 12:00:00,74.08719872,9.75918296,74.7272016486,4.07719872,1.1891829600000001,4.247082,70.01,8.57,70.5325811239,134.98,73.86719872,9.75918296,74.5090913834,4.07719872,1.1891829600000001,4.247082,69.79,8.57,70.3142162013,132.7,79.66719872,41.50918296,89.8324819979,4.07719872,1.1891829600000001,4.247082,75.59,40.32,85.6711765998,130.76
2022-03-28 12:30:00,72.682472,10.480720999999999,73.4342375783,5.522472,1.6107209999999998,5.752575,67.16,8.87,67.7432099919,135.38,72.462472,10.460721,73.2136362448,5.522472,1.6107209999999998,5.752575,66.94,8.85,67.5224858843,132.99,77.932472,42.430721,88.7346396658,5.522472,1.6107209999999998,5.752575,72.41,40.82,83.1232849447,131.21
2022-03-28 13:00:00,71.1188752,11.1763386,71.9917005926,5.9188752000000004,1.7263386,6.165495,65.2,9.45,65.8812757921,136.37,70.9088752,11.1663386,71.782697775,5.9188752000000004,1.7263386,6.165495,64.99,9.44,65.6720161104,133.69,76.2088752,44.1963386,88.0971566221,5.9188752000000004,1.7263386,6.165495,70.29,42.47,82.1242047146,132.19
2022-03-28 13:30:00,68.9055984,11.3387162,69.8322846249,5.9955984,1.7487162,6.245415,62.91,9.59,63.6367519599,136.37,68.7055984,11.3187162,69.6316924103,5.9955984,1.7487162,6.245415,62.71,9.57,63.4360228892,133.84,73.9455984,45.9087162,87.0377030135,5.9955984,1.7487162,6.245415,67.95,44.16,81.0389295339,132.51
2022-03-28 14:00:00,66.78203264,12.25225952,67.8966696302,5.32203264,1.55225952,5.543784,61.46,10.7,62.3844660152,135.95,66.59203264,12.23225952,67.7061812842,5.32203264,1.55225952,5.543784,61.27,10.68,62.1938525901,133.47,71.62203264,45.10225952,84.6399986608,5.32203264,1.55225952,5.543784,66.3,43.55,79.3239717866,132.07
2022-03-28 14:30:00,66.15180224,11.62594232,67.1656420682,5.95180224,1.73594232,6.199794,60.2,9.89,61.0069840264,134.76,65.94180224,11.60594232,66.955352137,5.95180224,1.73594232,6.199794,59.99,9.87,60.7965212821,132.72,70.99180224,45.23594232,84.1791331796,5.95180224,1.73594232,6.199794,65.04,43.5,78.2460963883,131.06
2022-03-28 15:00:00,65.27069376,11.81603568,66.3316075721,5.54069376,1.61603568,5.771556,59.73,10.2,60.5946606559,135.09,65.08069376,11.80603568,66.1428694476,5.54069376,1.61603568,5.771556,59.54,10.19,60.4056926125,132.89,70.06069376,45.63603568,83.6130884654,5.54069376,1.61603568,5.771556,64.52,44.02,78.1062788769,131.33
2022-03-28 15:30:00,63.96531936,12.35030148,65.146696213,5.31531936,1.55030148,5.536791,58.65,10.8,59.6360838755,135.53,63.78531936,12.33030148,64.9661704308,5.31531936,1.55030148,5.536791,58.47,10.78,59.4554396166,133.19,68.67531936,46.43030148,82.8979636947,5.31531936,1.55030148,5.536791,63.36,44.88,77.6447293768,131.74
2022-03-28 16:00:00,63.63661856,12.45484708,64.8439853613,4.81661856,1.4048470800000001,5.017311,58.82,11.05,59.8489339922,135.67,63.44661856,12.44484708,64.655607843,4.81661856,1.4048470800000001,5.017311,58.63,11.04,59.6603595363,133.27,68.32661856,46.66484708,82.7413727034,4.81661856,1.4048470800000001,5.017311,63.51,45.26,77.9870995742,131.92
2022-03-28 16:30:00,64.44380192,12.64652556,65.6729641073,4.27380192,1.24652556,4.451877,60.17,11.4,61.2404188425,135.84,64.26380192,12.62652556,65.4924834231,4.27380192,1.24652556,4.451877,59.99,11.38,61.0598435963,133.4,69.27380192,46.98652556,83.7053953856,4.27380192,1.24652556,4.451877,65.0,45.74,79.4804856553,132.08
2022-03-28 17:00:00,65.84579072,12.32668896,66.9896664886,3.48579072,1.01668896,3.631032,62.36,11.31,63.3773279651,135.84,65.64579072,12.30668896,66.7894035938,3.48579072,1.01668896,3.631032,62.16,11.29,63.1769712791,133.4,70.83579072,46.69668896,84.8427369122,3.48579072,1.01668896,3.631032,67.35,45.68,81.3798801916,132.08
2022-03-28 17:30:00,67.57462272,12.01426496,68.6343368751,2.65462272,0.77426496,2.765232,64.92,11.24,65.885840664,136.08,67.37462272,11.99426496,68.4339256407,2.65462272,0.77426496,2.765232,64.72,11.22,65.6853621441,133.54,72.74462272,46.47426496,86.3228674121,2.65462272,0.77426496,2.765232,70.09,45.7,83.6725647987,132.33
2022-03-28 18:00:00,68.70740128,11.69424204,69.6954968957,1.31740128,0.38424204,1.372293,67.39,11.31,68.3324827589,136.15,68.49740128,11.67424204,69.4851200569,1.31740128,0.38424204,1.372293,67.18,11.29,68.1220705792,133.54,74.08740128,46.18424204,87.3036496444,1.31740128,0.38424204,1.372293,72.77,45.8,85.9832128965,132.4
2022-03-28 18:30:00,69.32922976,12.00435868,70.3608323319,1.00922976,0.29435868,1.051281,68.32,11.71,69.3162787518,136.36,69.10922976,11.98435868,70.1406479225,1.00922976,0.29435868,1.051281,68.1,11.69,69.0960642873,133.71,74.78922976,46.61435868,88.1267684829,1.00922976,0.29435868,1.051281,73.78,46.32,87.115043477,132.62
2022-03-28 19:00:00,69.5862032,11.9338926,70.6021066851,0.5962031999999999,0.17389259999999998,0.621045,68.99,11.76,69.9851248481,136.36,69.3662032,11.9038926,70.3802018001,0.5962031999999999,0.17389259999999998,0.621045,68.77,11.73,69.7632123687,133.65,75.1162032,46.523892599999996,88.3567573298,0.5962031999999999,0.17389259999999998,0.621045,74.52,46.35,87.7584918968,132.46
2022-03-28 19:30:00,69.40616352,11.80221436,70.4024701155,0.31616352000000003,0.09221436,0.329337,69.09,11.71,70.0753323217,135.94,69.18616352,11.79221436,70.1839122743,0.31616352000000003,0.09221436,0.329337,68.87,11.7,69.8567598733,133.43,74.94616352,46.29221436,88.090274927,0.31616352000000003,0.09221436,0.329337,74.63,46.2,87.7728710935,132.02
2022-03-28 20:00:00,70.2993504,11.7727272,71.2782980464,0.2493504,0.07272719999999999,0.25974,70.05,11.7,71.0203667971,135.67,70.0693504,11.7527272,71.0481559375,0.2493504,0.07272719999999999,0.25974,69.82,11.68,70.7902168382,133.24,75.9393504,46.1227272,88.8486966902,0.2493504,0.07272719999999999,0.25974,75.69,46.05,88.5978476037,131.75
2022-03-28 20:30:00,69.85318656,12.49384608,70.9617070148,0.25318656,0.07384608000000001,0.26373599999999997,69.6,12.42,70.6994794889,135.02,69.63318656,12.46384608,70.7398623805,0.25318656,0.07384608000000001,0.26373599999999997,69.38,12.39,70.4776312031,132.82,75.39318656,45.87384608,88.2527185635,0.25318656,0.07384608000000001,0.26373599999999997,75.14,45.8,87.9980658878,131.08
2022-03-28 21:00:00,67.39670304,13.83487172,68.8020294481,0.25670304,0.07487172,0.267399,67.14,13.76,68.5355177992,135.28,67.17670304,13.81487172,68.5825058741,0.25670304,0.07487172,0.267399,66.92,13.74,68.3159864161,132.93,72.58670304,46.14487172,86.0126656038,0.25670304,0.07487172,0.267399,72.33,46.07,85.7558965903,131.23
2022-03-28 21:30:00,65.16309664,14.34673652,66.7237439933,0.26309664,0.07673652,0.274059,64.9,14.27,66.4503039873,136.11,64.96309664,14.31673652,66.5219728334,0.26309664,0.07673652,0.274059,64.7,14.24,66.2485290403,133.51,70.22309664,47.72673652,84.9065644138,0.26309664,0.07673652,0.274059,69.96,47.65,84.645874678,132.08
2022-03-28 22:00:00,61.27245728,13.20655004,62.6795579522,0.26245728,0.07655004,0.273393,61.01,13.13,62.4068666094,136.99,61.06245728,13.16655004,62.4658444994,0.26245728,0.07655004,0.273393,60.8,13.09,62.1931515522,133.86,65.19245728,54.85655004,85.2015115388,0.26245728,0.07655004,0.273393,64.93,54.78,84.9514761496,132.55
2022-03-28 22:30:00,57.87309664,7.05673652,58.3017396397,0.26309664,0.07673652,0.274059,57.61,6.98,58.0313062062,135.9,57.68309664,7.06673652,58.1143562558,0.26309664,0.07673652,0.274059,57.42,6.99,57.8438976902,132.48,59.12309664,68.71673652,90.6505953332,0.26309664,0.07673652,0.274059,58.86,68.64,90.4209555358,130.53
2022-03-28 23:00:00,54.47592384,7.83881112,55.0370169795,0.23592384,0.06881112,0.245754,54.24,7.77,54.7937085805,135.5,54.28592384,7.84881112,54.8503907293,0.23592384,0.06881112,0.245754,54.05,7.78,54.6070590675,132.19,55.50592384,68.86881112,88.4523641652,0.23592384,0.06881112,0.245754,55.27,68.8,88.2508521205,130.1
2022-03-28 23:30:00,50.75560416,8.45871788,51.4556242001,0.23560416,0.06871788,0.245421,50.52,8.39,51.211937085,136.55,50.58560416,8.44871788,51.2862962403,0.23560416,0.06871788,0.245421,50.35,8.38,51.0425988758,132.92,51.55560416,70.83871788,87.6133795215,0.23560416,0.06871788,0.245421,51.32,70.77,87.419307364,131.15
2022-03-29 00:00:00,47.73560416,8.69871788,48.5217023328,0.23560416,0.06871788,0.245421,47.5,8.63,48.2776024674,137.31,47.58560416,8.69871788,48.3741399513,0.23560416,0.06871788,0.245421,47.35,8.63,48.1300259713,133.53,48.49560416,73.58871788,88.1312828799,0.23560416,0.06871788,0.245421,48.26,73.52,87.9444028918,132.02
2022-03-29 00:30:00,45.71560416,9.19871788,46.6318868839,0.23560416,0.06871788,0.245421,45.48,9.13,46.3873614253,137.31,45.55560416,9.18871788,46.4730632373,0.23560416,0.06871788,0.245421,45.32,9.12,46.2285279887,133.58,46.35560416,74.19871788,87.4888094105,0.23560416,0.06871788,0.245421,46.12,74.13,87.305849174,132.09
2022-03-29 01:00:00,45.11688288,9.17909084,46.0411645102,0.23688288000000002,0.06909084,0.246753,44.88,9.11,45.7952672227,137.06,44.97688288,9.17909084,45.9039835118,0.23688288000000002,0.06909084,0.246753,44.74,9.11,45.6580737658,133.37,45.72688288,73.95909084,86.9534066946,0.23688288000000002,0.06909084,0.246753,45.49,73.89,86.7702264605,131.78
2022-03-29 01:30:00,46.25071904,9.30020972,47.1765080581,0.24071904,0.07020972,0.250749,46.01,9.23,46.926676848,137.19,46.10071904,9.28020972,47.0255099755,0.24071904,0.07020972,0.250749,45.86,9.21,46.7756742335,133.44,46.93071904,74.07020972,87.6863065568,0.24071904,0.07020972,0.250749,46.69,74.0,87.4983205553,131.98
2022-03-29 02:00:00,48.31039936,8.84011648,49.1125477419,0.24039936,0.07011648,0.25041599999999997,48.07,8.77,48.8634607862,136.68,48.16039936,8.84011648,48.9650051148,0.24039936,0.07011648,0.25041599999999997,47.92,8.77,48.715903974,133.11,49.14039936,73.21011648,88.1731251815,0.24039936,0.07011648,0.25041599999999997,48.9,73.14,87.9810752378,131.51
2022-03-29 02:30:00,48.10784192,8.86937056,48.9186077922,0.23784192,0.06937056,0.247752,47.87,8.8,48.672136793,136.76,47.94784192,8.85937056,48.7594502789,0.23784192,0.06937056,0.247752,47.71,8.79,48.5129693999,133.18,48.89784192,73.32937056,88.1373673941,0.23784192,0.06937056,0.247752,48.66,73.26,87.9478436347,131.51
2022-03-29 03:00:00,47.50071904,8.77020972,48.3035701357,0.24071904,0.07020972,0.250749,47.26,8.7,48.0541111665,136.82,47.35071904,8.77020972,48.156070979,0.24071904,0.07020972,0.250749,47.11,8.7,47.9065976667,133.18,48.25071904,73.25020972,87.7138820934,0.24071904,0.07020972,0.250749,48.01,73.18,87.522982696,131.51
2022-03-29 03:30:00,47.01103872,8.88030296,47.8424240836,0.24103872,0.07030296,0.25108199999999997,46.77,8.81,47.5925309266,136.82,46.87103872,8.88030296,47.704864022,0.24103872,0.07030296,0.25108199999999997,46.63,8.81,47.4549575914,133.22,47.75103872,73.40030296,87.5657819782,0.24103872,0.07030296,0.25108199999999997,47.51,73.33,87.3755629453,131.57
2022-03-29 04:00:00,46.22624352,9.01890436,47.0978367425,0.23624352,0.06890436,0.246087,45.99,8.95,46.8527757982,136.65,46.07624352,9.00890436,46.9487015229,0.23624352,0.06890436,0.246087,45.84,8.94,46.7036315504,133.11,46.90624352,73.43890436,87.1405092638,0.23624352,0.06890436,0.246087,46.67,73.37,86.9554242126,131.42
2022-03-29 04:30:00,46.27103872,8.86030296,47.1117182108,0.24103872,0.07030296,0.25108199999999997,46.03,8.79,46.8617647982,136.74,46.12103872,8.86030296,46.9644033408,0.24103872,0.07030296,0.25108199999999997,45.88,8.79,46.7144356704,133.11,46.99103872,73.32030296,87.0863051583,0.24103872,0.07030296,0.25108199999999997,46.75,73.25,86.8972093913,131.51
