Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-03-29 05:00:00,46.06624352,8.88890436,46.9160038022,0.23624352,0.06890436,0.246087,45.83,8.82,46.6709899188,136.97,45.91624352,8.87890436,46.7668297153,0.23624352,0.06890436,0.246087,45.68,8.81,46.5218067147,133.27,46.78624352,73.57890436,87.1940809317,0.23624352,0.06890436,0.246087,46.55,73.51,87.0093247876,131.72
2022-03-29 05:30:00,47.41007968,8.58002324,48.1802081156,0.24007968000000002,0.07002324,0.250083,47.17,8.51,47.9315032103,136.97,47.24007968,8.58002324,48.0129349964,0.24007968000000002,0.07002324,0.250083,47.0,8.51,47.7642135913,133.23,48.19007968,73.24002324,87.6720296546,0.24007968000000002,0.07002324,0.250083,47.95,73.17,87.4817203763,131.72
2022-03-29 06:00:00,49.83432544,7.79834492,50.4407987204,0.23432544,0.06834492,0.244089,49.6,7.73,50.1987340478,137.12,49.69432544,7.79834492,50.3024866625,0.23432544,0.06834492,0.244089,49.46,7.73,50.0604085081,133.34,50.77432544,72.56834492,88.5674703732,0.23432544,0.06834492,0.244089,50.54,72.5,88.3772685706,131.88
2022-03-29 06:30:00,55.05167808,6.16048944,55.3952966376,0.24167808000000002,0.07048944,0.25174799999999997,54.81,6.09,55.1472954913,135.94,54.88167808,6.16048944,55.2263543883,0.24167808000000002,0.07048944,0.25174799999999997,54.64,6.09,54.9783384616,132.43,56.23167808,68.18048944,88.3774901203,0.24167808000000002,0.07048944,0.25174799999999997,55.99,68.11,88.1694516258,130.57
2022-03-29 07:00:00,59.40199776,4.71058268,59.5884798184,0.24199776,0.07058268,0.252081,59.16,4.64,59.3416818097,135.38,59.22199776,4.72058268,59.4098385751,0.24199776,0.07058268,0.252081,58.98,4.65,59.1630196998,132.0,60.84199776,65.58058268,89.4570372641,0.24199776,0.07058268,0.252081,60.6,65.51,89.2407984052,129.99
2022-03-29 07:30:00,65.65067904,2.70186472,65.7062533659,0.28067904,0.08186472,0.29237399999999997,65.37,2.62,65.4224831384,134.02,65.45067904,2.71186472,65.506836262,0.28067904,0.08186472,0.29237399999999997,65.17,2.63,65.2230465403,131.13,67.55067904,62.90186472,92.3024313007,0.28067904,0.08186472,0.29237399999999997,67.27,62.82,92.0413238714,129.01
2022-03-29 08:00:00,70.35881088,3.26006984,70.4342979223,0.30881088,0.09006984,0.32167799999999996,70.05,3.17,70.1216899397,134.08,70.12881088,3.30006984,70.2064140687,0.30881088,0.09006984,0.32167799999999996,69.82,3.21,69.893751509,131.21,72.97881088,57.32006984,92.7981532355,0.30881088,0.09006984,0.32167799999999996,72.67,57.23,92.4997394591,129.36
2022-03-29 08:30:00,72.87274688,10.80871784,73.669977733,0.37274688,0.10871784,0.38827799999999996,72.5,10.7,73.2853327754,134.27,72.63274688,10.78871784,73.4296421887,0.37274688,0.10871784,0.38827799999999996,72.26,10.68,73.0449861387,131.89,78.28274688,38.77871784,87.3611894172,0.37274688,0.10871784,0.38827799999999996,77.91,38.67,86.9789457283,130.32
2022-03-29 09:00:00,73.21508448,10.29689964,73.9356121068,0.43508448,0.12689964,0.453213,72.78,10.17,73.4871233619,134.27,72.98508448,10.28689964,73.7064641721,0.43508448,0.12689964,0.453213,72.55,10.16,73.2579558819,131.89,78.67508448,38.25689964,87.4834800862,0.43508448,0.12689964,0.453213,78.24,38.13,87.0367422414,130.01
2022-03-29 09:30:00,74.94775168,9.71559424,75.5748519901,0.56775168,0.16559424,0.5914079999999999,74.38,9.55,74.9905787416,134.56,74.71775168,9.70559424,75.3454774732,0.56775168,0.16559424,0.5914079999999999,74.15,9.54,74.7611804348,132.11,80.68775168,38.49559424,89.4003582043,0.56775168,0.16559424,0.5914079999999999,80.12,38.33,88.8166836805,130.25
2022-03-29 10:00:00,75.52227712,9.34566416,76.0983296793,0.60227712,0.17566416,0.6273719999999999,74.92,9.17,75.4791050556,135.13,75.28227712,9.33566416,75.8589208576,0.60227712,0.17566416,0.6273719999999999,74.68,9.16,75.2396703874,132.6,81.47227712,39.63566416,90.6019746613,0.60227712,0.17566416,0.6273719999999999,80.87,39.46,89.9836012838,130.91
2022-03-29 10:30:00,75.33837088,9.45827484,75.929764189,0.74837088,0.21827484,0.7795529999999999,74.59,9.24,75.1601337146,135.13,75.09837088,9.44827484,75.6903904487,0.74837088,0.21827484,0.7795529999999999,74.35,9.23,74.9207274391,132.6,81.22837088,39.80827484,90.4585373614,0.74837088,0.21827484,0.7795529999999999,80.48,39.59,89.6905708534,130.91
2022-03-29 11:00:00,75.8938352,9.371118599999999,76.4702039044,0.9638352,0.2811186,1.003995,74.93,9.09,75.4793547932,135.06,75.6538352,9.3511186,76.2295625039,0.9638352,0.2811186,1.003995,74.69,9.07,75.2386935027,132.6,81.8538352,39.6411186,90.9476147065,0.9638352,0.2811186,1.003995,80.89,39.36,89.957777318,130.83
2022-03-29 11:30:00,76.22198688,9.24016284,76.7800227484,1.13198688,0.33016284,1.179153,75.09,8.91,75.6167719491,135.0,75.97198688,9.23016284,76.5306389399,1.13198688,0.33016284,1.179153,74.84,8.9,75.3673377532,132.56,82.20198688,39.43016284,91.1696462021,1.13198688,0.33016284,1.179153,81.07,39.1,90.0064158824,130.73
2022-03-29 12:00:00,75.86682208,9.09990644,76.4106209223,1.09682208,0.31990644,1.142523,74.77,8.78,75.283738616,134.86,75.64682208,9.08990644,76.1909974334,1.09682208,0.31990644,1.142523,74.55,8.77,75.0640752957,132.46,81.87682208,39.22990644,90.7898648155,1.09682208,0.31990644,1.142523,80.78,38.91,89.6626817578,130.54
2022-03-29 12:30:00,76.18693184,9.30785512,76.7534022056,1.22693184,0.35785512,1.278054,74.96,8.95,75.4924108769,134.74,75.94693184,9.29785512,76.5139632077,1.22693184,0.35785512,1.278054,74.72,8.94,75.2529202091,132.4,82.22693184,39.39785512,91.1781734182,1.22693184,0.35785512,1.278054,81.0,39.04,89.9173042301,130.42
2022-03-29 13:00:00,76.06678208,9.45156144,76.6517276365,1.13678208,0.33156144,1.184148,74.93,9.12,75.4829735768,135.08,75.82678208,9.44156144,76.4123286063,1.13678208,0.33156144,1.184148,74.69,9.11,75.2435259674,132.62,82.01678208,39.72156144,91.1293310959,1.13678208,0.33156144,1.184148,80.88,39.39,89.9619169427,130.73
2022-03-29 13:30:00,75.15697184,9.65620012,75.7747492039,1.18697184,0.34620012,1.236429,73.97,9.31,74.5535847562,136.19,74.91697184,9.64620012,75.5354343764,1.18697184,0.34620012,1.236429,73.73,9.3,74.3142173477,133.48,81.20697184,41.99620012,91.423482213,1.18697184,0.34620012,1.236429,80.02,41.65,90.2104367576,132.01
2022-03-29 14:00:00,73.72267584,9.97244712,74.3941034933,1.48267584,0.43244712,1.544454,72.24,9.54,72.8672024988,136.55,73.49267584,9.95244712,74.1634991475,1.48267584,0.43244712,1.544454,72.01,9.52,72.6365644837,133.62,79.61267584,42.53244712,90.2617704924,1.48267584,0.43244712,1.544454,78.13,42.1,88.7508135174,132.38
2022-03-29 14:30:00,73.34620224,10.03389232,74.0293480866,1.55620224,0.45389232,1.621044,71.79,9.58,72.4263798626,136.9,73.11620224,10.01389232,73.7987606224,1.55620224,0.45389232,1.621044,71.56,9.56,72.195756108,133.91,79.29620224,43.24389232,90.321215186,1.55620224,0.45389232,1.621044,77.74,42.79,88.7383327542,132.8
2022-03-29 15:00:00,72.52361504,10.50188772,73.2800408307,1.34361504,0.39188772,1.399599,71.18,10.11,71.8943982519,137.02,72.30361504,10.49188772,73.0608818437,1.34361504,0.39188772,1.399599,70.96,10.1,71.6751811996,134.09,78.39361504,43.85188772,89.8250907912,1.34361504,0.39188772,1.399599,77.05,43.46,88.4617097958,132.96
2022-03-29 15:30:00,72.46399488,2.93783184,72.5235231486,1.12399488,0.32783184,1.170828,71.34,2.61,71.387727937,136.42,72.23399488,2.8978318400000003,72.2920980861,1.12399488,0.32783184,1.170828,71.11,2.5700000000000003,71.1564262734,133.15,75.94399488,60.36783184,97.0142540011,1.12399488,0.32783184,1.170828,74.82,60.04,95.931402575,131.63
2022-03-29 16:00:00,73.62112768,0.96741224,73.6274835053,1.19112768,0.34741224,1.240758,72.43,0.62,72.432653548,136.1,73.38112768,0.94741224,73.3872433706,1.19112768,0.34741224,1.240758,72.19,0.6000000000000001,72.1924933771,132.77,76.45112768,64.87741224,100.2689061599,1.19112768,0.34741224,1.240758,75.26,64.53,99.1372205582,131.09
2022-03-29 16:30:00,74.27591296,0.73839128,74.2795831149,1.12591296,0.32839128,1.172826,73.15,0.41000000000000003,73.1511489999,136.19,74.04591296,0.71839128,74.0493977836,1.12591296,0.32839128,1.172826,72.92,0.39,72.9210429163,132.86,77.12591296,65.16839128,100.9719053595,1.12591296,0.32839128,1.172826,76.0,64.84,99.9010790733,131.18
2022-03-29 17:00:00,74.86960928,0.66363604,74.8725504209,1.10960928,0.32363604,1.155843,73.76,0.34,73.7607836184,136.44,74.62960928,0.6336360400000001,74.6322991467,1.10960928,0.32363604,1.155843,73.52,0.31,73.5206535608,133.02,77.73960928,65.49363604,101.650692141,1.10960928,0.32363604,1.155843,76.63,65.17,100.5946608921,131.41
2022-03-29 17:30:00,75.52668224,0.67403232,75.529689856,1.07668224,0.31403232000000003,1.121544,74.45,0.36,74.4508703777,136.89,75.28668224,0.64403232,75.2894368443,1.07668224,0.31403232000000003,1.121544,74.21,0.33,74.210733725,133.35,78.28668224,65.96403232,102.372155277,1.07668224,0.31403232000000003,1.121544,77.21,65.65,101.3474548274,131.93
2022-03-29 18:00:00,75.95073824,0.54771532,75.9527131265,1.02073824,0.29771532,1.063269,74.93,0.25,74.9304170548,137.15,75.71073824,0.53771532,75.7126477057,1.02073824,0.29771532,1.063269,74.69,0.24,74.6903855928,133.48,78.68073824,66.19771532,102.8241026393,1.02073824,0.29771532,1.063269,77.66,65.9,101.852273416,132.21
2022-03-29 18:30:00,75.9247744,0.48055919999999996,75.9262952134,0.8247743999999999,0.2405592,0.85914,75.1,0.24,75.1003834877,136.63,75.6747744,0.5005592,75.6764298841,0.8247743999999999,0.2405592,0.85914,74.85,0.26,74.8504515684,133.1,78.7047744,66.0405592,102.7414082676,0.8247743999999999,0.2405592,0.85914,77.88,65.8,101.9555510995,131.64
2022-03-29 19:00:00,75.22662272,0.79151496,75.230786662,0.65662272,0.19151496,0.683982,74.57,0.6000000000000001,74.5724138003,136.5,74.98662272,0.82151496,74.9911226332,0.65662272,0.19151496,0.683982,74.33,0.63,74.3326698027,132.96,77.92662272,66.28151496,102.3024816607,0.65662272,0.19151496,0.683982,77.27,66.09,101.6786162376,131.49
2022-03-29 19:30:00,74.99742208,1.06508144,75.0049846152,0.49742208,0.14508144,0.5181479999999999,74.5,0.92,74.5056803204,136.25,74.75742208,1.08508144,74.7652964802,0.49742208,0.14508144,0.5181479999999999,74.26,0.9400000000000001,74.2659491288,132.84,77.70742208,66.32508144,102.1638873298,0.49742208,0.14508144,0.5181479999999999,77.21,66.18,101.6915753639,131.27
2022-03-29 20:00:00,75.24842112,1.15370616,75.2572648915,0.45842112,0.13370616,0.477522,74.79,1.02,74.7969551519,135.97,75.00842112,1.16370616,75.0174476435,0.45842112,0.13370616,0.477522,74.55,1.03,74.5571150193,132.58,77.89842112,65.62370616,101.855951339,0.45842112,0.13370616,0.477522,77.44,65.49,101.4193950879,130.92
2022-03-29 20:30:00,74.793536,1.525198,74.8090853862,0.463536,0.13519799999999998,0.48285000000000006,74.33,1.3900000000000001,74.3429956351,135.28,74.553536,1.5551979999999999,74.5697550681,0.463536,0.13519799999999998,0.48285000000000006,74.09,1.42,74.1036065249,132.13,77.483536,65.095198,101.1982369101,0.463536,0.13519799999999998,0.48285000000000006,77.02,64.96,100.7565481743,130.24
2022-03-29 21:00:00,72.19001952,2.73417236,72.2417788872,0.46001952,0.13417236,0.479187,71.73,2.6,71.7771056814,134.58,71.96001952,2.75417236,72.0127063421,0.46001952,0.13417236,0.479187,71.5,2.62,71.5479866942,131.66,74.66001952,65.11417236,99.0655033645,0.46001952,0.13417236,0.479187,74.2,64.98,98.6308288518,129.55
2022-03-29 21:30:00,68.89960992,4.73696956,69.0622554493,0.46960992,0.13696956,0.489177,68.43,4.6,68.5844362811,134.24,68.66960992,4.75696956,68.8341781818,0.46960992,0.13696956,0.489177,68.2,4.62,68.3563047568,131.26,70.89960992,64.20696956,95.6519190967,0.46960992,0.13696956,0.489177,70.43,64.07,95.2121305297,128.96
2022-03-29 22:00:00,65.43865088,5.60668984,65.6783982749,0.46865088,0.13668984,0.488178,64.97,5.47,65.1998604293,135.11,65.21865088,5.62668984,65.4609201063,0.46865088,0.13668984,0.488178,64.75,5.49,64.9823252893,131.9,67.29865088,66.68668984,94.7429311985,0.46865088,0.13668984,0.488178,66.83,66.55,94.3141102911,129.85
2022-03-29 22:30:00,61.0683312,6.3665966,61.3993047829,0.4683312,0.13659659999999998,0.487845,60.6,6.23,60.9193967468,134.52,60.8683312,6.3665966,61.2003863986,0.4683312,0.13659659999999998,0.487845,60.4,6.23,60.7204487796,131.68,62.7883312,68.4765966,92.9054294258,0.4683312,0.13659659999999998,0.487845,62.32,68.34,92.4885830792,129.43
2022-03-29 23:00:00,57.57604352,6.91717936,57.990069475,0.43604352,0.12717936,0.454212,57.14,6.79,57.5420168225,135.58,57.38604352,6.92717936,57.8026280092,0.43604352,0.12717936,0.454212,56.95,6.8,57.3545333866,132.37,59.05604352,70.16717936,91.7117731569,0.43604352,0.12717936,0.454212,58.62,70.04,91.3340352771,130.42
2022-03-29 23:30:00,53.34444512,8.26671316,53.9811853485,0.43444512,0.12671316,0.452547,52.91,8.14,53.5324920025,137.4,53.15444512,8.27671316,53.7949720397,0.43444512,0.12671316,0.452547,52.72,8.15,53.3462360434,133.53,54.46444512,72.75671316,90.8840750191,0.43444512,0.12671316,0.452547,54.03,72.63,90.5226921827,132.16
2022-03-30 00:00:00,49.59508448,17.92689964,52.735624916,0.43508448,0.12689964,0.453213,49.16,17.8,52.283320476,136.85,49.71508448,7.47689964,50.274184758,0.43508448,0.12689964,0.453213,49.28,7.35,49.8251031108,133.45,51.63508448,65.96689964,83.7723928115,0.43508448,0.12689964,0.453213,51.2,65.84,83.4047096992,132.07
2022-03-30 00:30:00,46.79987968,27.14829824,54.1041480424,0.43987968,0.12829824,0.458208,46.36,27.02,53.6593887405,135.0,47.18987968,6.62829824,47.6531119841,0.43987968,0.12829824,0.458208,46.75,6.5,47.1997086855,132.5,49.72987968,57.57829824,76.0810184028,0.43987968,0.12829824,0.458208,49.29,57.45,75.6968070661,130.67
2022-03-30 01:00:00,46.22956,27.258205,53.6673267232,0.43956000000000006,0.12820499999999999,0.457875,45.79,27.13,53.2236883352,135.11,46.62956,6.718205,47.1110405767,0.43956000000000006,0.12820499999999999,0.457875,46.19,6.59,46.6577346214,132.57,49.12956,57.758205,75.8269339392,0.43956000000000006,0.12820499999999999,0.457875,48.69,57.63,75.4449004241,130.78
2022-03-30 01:30:00,47.8047648,27.0668064,54.9354853103,0.4347648,0.12680639999999999,0.45288000000000006,47.37,26.94,54.4947749789,135.0,48.2147648,6.5768064,48.6612569417,0.4347648,0.12680639999999999,0.45288000000000006,47.78,6.45,48.2133892192,132.49,50.8547648,57.4568064,76.72999221,0.4347648,0.12680639999999999,0.45288000000000006,50.42,57.33,76.3472677966,130.69
2022-03-30 02:00:00,50.38987968,26.81829824,57.0820558026,0.43987968,0.12829824,0.458208,49.95,26.69,56.6335465956,134.62,50.78987968,6.41829824,51.1938124211,0.43987968,0.12829824,0.458208,50.35,6.29,50.7413697095,132.11,53.49987968,55.47829824,77.0719060448,0.43987968,0.12829824,0.458208,53.06,55.35,76.674546624,130.2
2022-03-30 02:30:00,50.44604352,27.01717936,57.2252679102,0.43604352,0.12717936,0.454212,50.01,26.89,56.7809140469,134.62,50.85604352,6.63717936,51.2873211658,0.43604352,0.12717936,0.454212,50.42,6.51,50.8385336138,132.11,53.53604352,55.19717936,76.8949709999,0.43604352,0.12717936,0.454212,53.1,55.07,76.5004241818,130.1
2022-03-30 03:00:00,49.3211584,27.2086712,56.3283982942,0.4411584,0.12867119999999999,0.45954000000000006,48.88,27.08,55.8800572655,134.75,49.7211584,6.7586712,50.1784139748,0.4411584,0.12867119999999999,0.45954000000000006,49.28,6.63,49.7239911914,132.17,52.2711584,55.4586712,76.2098301517,0.4411584,0.12867119999999999,0.45954000000000006,51.83,55.33,75.81396837,130.1
2022-03-30 03:30:00,48.61179776,27.32885768,55.7671349771,0.44179776,0.12885768,0.460206,48.17,27.2,55.3189741409,135.14,49.02179776,6.76885768,49.4869082679,0.44179776,0.12885768,0.460206,48.58,6.64,49.0316836342,132.41,51.48179776,55.768857679999996,75.8982278287,0.44179776,0.12885768,0.460206,51.04,55.64,75.5042462382,130.54
2022-03-30 04:00:00,47.9263632,27.7772726,55.3941618104,0.4363632,0.12727259999999999,0.454545,47.49,27.65,54.9529125707,135.43,48.3263632,7.1472726,48.8520305183,0.4363632,0.12727259999999999,0.454545,47.89,7.02,48.401781992,132.64,50.7563632,56.3472726,75.8368217606,0.4363632,0.12727259999999999,0.454545,50.32,56.22,75.4505851535,130.87
2022-03-30 04:30:00,47.65179776,27.42885768,54.982143132,0.44179776,0.12885768,0.460206,47.21,27.3,54.5350722013,135.26,48.05179776,6.81885768,48.5332060349,0.44179776,0.12885768,0.460206,47.61,6.69,48.0777308117,132.51,50.46179776,55.93885768,75.3362385026,0.44179776,0.12885768,0.460206,50.02,55.81,74.9450231837,130.68
2022-03-30 05:00:00,47.16732224,27.41755232,54.5571119334,0.43732224000000003,0.12755232,0.455544,46.73,27.29,54.1150348794,135.39,47.56732224,6.76755232,48.0463308639,0.43732224000000003,0.12755232,0.455544,47.13,6.64,47.5954462107,132.57,49.91732224,55.98755232,75.0089666266,0.43732224000000003,0.12755232,0.455544,49.48,55.86,74.6231197418,130.79
2022-03-30 05:30:00,48.19987968,27.19829824,55.3441580324,0.43987968,0.12829824,0.458208,47.76,27.07,54.8981101678,135.17,48.58987968,6.63829824,49.0412419382,0.43987968,0.12829824,0.458208,48.15,6.51,48.5880911335,132.43,51.06987968,55.62829824,75.5158273186,0.43987968,0.12829824,0.458208,50.63,55.5,75.1242098128,130.57
2022-03-30 06:00:00,50.20412544,26.51661992,56.776626733,0.43412544000000003,0.12661992,0.452214,49.77,26.39,56.3336932927,135.04,50.61412544,6.00661992,50.9692964138,0.43412544000000003,0.12661992,0.452214,50.18,5.88,50.5233292648,132.36,53.24412544,54.86661992,76.4544496764,0.43412544000000003,0.12661992,0.452214,52.81,54.74,76.0615783428,130.46
2022-03-30 06:30:00,55.95339616,19.99932388,59.420160699,0.44339616,0.12932388,0.461871,55.51,19.87,58.9591129513,133.55,56.26339616,3.95932388,56.4025353423,0.44339616,0.12932388,0.461871,55.82,3.83,55.9512403795,131.39,59.21339616,55.59932388,81.2250644857,0.44339616,0.12932388,0.461871,58.77,55.47,80.8135743548,129.0
2022-03-30 07:00:00,61.73860096,4.07792528,61.8731308654,0.43860096,0.12792528,0.456876,61.3,3.95,61.4271316276,134.2,61.53860096,4.10792528,61.6755580293,0.43860096,0.12792528,0.456876,61.1,3.98,61.2294896271,131.43,63.57860096,65.83792528,91.5252473649,0.43860096,0.12792528,0.456876,63.14,65.71,91.128830235,129.0
2022-03-30 07:30:00,67.41774176,9.07517468,68.025809069,0.49774176000000003,0.14517468,0.518481,66.92,8.93,67.5131935254,134.49,67.20774176,9.09517468,67.8203712386,0.49774176000000003,0.14517468,0.518481,66.71,8.95,67.3077008967,132.07,71.54774176,50.98517468,87.8553776846,0.49774176000000003,0.14517468,0.518481,71.05,50.84,87.3659435936,129.95
2022-03-30 08:00:00,71.40163776,11.10547768,72.2601239226,0.60163776,0.17547768,0.626706,70.8,10.93,71.6387109041,134.22,71.17163776,11.10547768,72.0328651099,0.60163776,0.17547768,0.626706,70.57,10.93,71.4114122532,132.18,77.01163776,42.67547768,88.0453789003,0.60163776,0.17547768,0.626706,76.41,42.5,87.4341929682,130.09
2022-03-30 08:30:00,74.24256672,10.21783196,74.9423965665,0.71256672,0.20783196,0.742257,73.53,10.01,74.2082273067,134.56,74.00256672,10.22783196,74.7060133306,0.71256672,0.20783196,0.742257,73.29,10.02,73.971781782,132.3,79.95256672,40.44783196,89.6015626838,0.71256672,0.20783196,0.742257,79.24,40.24,88.872015843,130.24
2022-03-30 09:00:00,74.24906016,9.83722588,74.8978901416,0.77906016,0.22722588,0.8115209999999999,73.47,9.61,74.0958365902,134.45,73.99906016,9.82722588,74.6487459577,0.77906016,0.22722588,0.8115209999999999,73.22,9.6,73.8466546297,132.24,79.94906016,39.96722588,89.3825003287,0.77906016,0.22722588,0.8115209999999999,79.17,39.74,88.5841774811,130.11
2022-03-30 09:30:00,76.007152,9.377086,76.5833983119,0.847152,0.247086,0.8824500000000001,75.16,9.13,75.7124989681,135.12,75.767152,9.387086,76.3464387235,0.847152,0.247086,0.8824500000000001,74.92,9.14,75.4754662125,132.77,81.997152,40.617086,91.5056315821,0.847152,0.247086,0.8824500000000001,81.15,40.37,90.6369648653,130.83
2022-03-30 10:00:00,76.32058848,9.11142164,76.8625411383,0.93058848,0.27142164,0.969363,75.39,8.84,75.9065063087,135.28,76.07058848,9.13142164,76.6166906937,0.93058848,0.27142164,0.969363,75.14,8.86,75.6605524696,132.91,82.40058848,41.14142164,92.1003450396,0.93058848,0.27142164,0.969363,81.47,40.87,91.1466828799,131.02
2022-03-30 10:30:00,76.52754144,9.08678292,77.0651297455,1.01754144,0.29678292,1.059939,75.51,8.79,76.019893449,135.75,76.27754144,9.08678292,76.81687934280001,1.01754144,0.29678292,1.059939,75.26,8.79,75.7715758052,133.22,82.64754144,41.30678292,92.3951644908,1.01754144,0.29678292,1.059939,81.63,41.01,91.3524876509,131.44
2022-03-30 11:00:00,76.44968896,9.10365928,76.9898146144,1.34968896,0.39365928,1.405926,75.1,8.71,75.6034000558,135.52,76.19968896,9.11365928,76.7427611119,1.34968896,0.39365928,1.405926,74.85,8.72,75.3562266837,133.08,82.54968896,41.21365928,92.2660113944,1.34968896,0.39365928,1.405926,81.2,40.82,90.882959899,131.23
2022-03-30 11:30:00,76.82825024,8.79990632,77.3305785972,1.50825024,0.43990632,1.571094,75.32,8.36,75.7825309686,135.52,76.57825024,8.82990632,77.0856384513,1.50825024,0.43990632,1.571094,75.07,8.39,75.5373880936,133.08,82.92825024,40.87990632,92.4568084491,1.50825024,0.43990632,1.571094,81.42,40.44,90.9099004509,131.23
2022-03-30 12:00:00,76.76374496,8.84734228,77.2719095513,1.29374496,0.37734228000000003,1.347651,75.47,8.47,75.9438068574,135.82,76.50374496,8.85734228,77.0147745901,1.29374496,0.37734228000000003,1.347651,75.21,8.48,75.6865542881,133.26,82.85374496,41.01734228,92.4508811294,1.29374496,0.37734228000000003,1.347651,81.56,40.64,91.1243282554,131.55
2022-03-30 12:30:00,76.37750048,9.38843764,76.9523576045,2.01750048,0.58843764,2.101563,74.36,8.8,74.8788995646,135.75,76.14750048,9.40843764,76.7265307972,2.01750048,0.58843764,2.101563,74.13,8.82,74.6528586191,133.26,82.35750048,41.55843764,92.2489112369,2.01750048,0.58843764,2.101563,80.34,40.97,90.1834602352,131.55
2022-03-30 13:00:00,76.0593584,9.6531462,76.6694804455,2.2393584,0.6531462,2.332665,73.82,9.0,74.366608098,135.96,75.8193584,9.6731462,76.4339248344,2.2393584,0.6531462,2.332665,73.58,9.02,74.13080871,133.39,81.8993584,41.9831462,92.0330890016,2.2393584,0.6531462,2.332665,79.66,41.33,89.743437086,131.7
2022-03-30 13:30:00,76.23650176,9.45647968,76.8207602705,1.73650176,0.50647968,1.808856,74.5,8.95,75.0356748487,136.34,75.98650176,9.46647968,76.5739034349,1.73650176,0.50647968,1.808856,74.25,8.96,74.7886629109,133.69,82.20650176,42.42647968,92.5090001549,1.73650176,0.50647968,1.808856,80.47,41.92,90.7342675068,132.13
2022-03-30 14:00:00,75.45937888,9.32731884,76.0336552962,1.7393788799999998,0.50731884,1.811853,73.72,8.82,74.2457460061,136.48,75.21937888,9.33731884,75.7967049562,1.7393788799999998,0.50731884,1.811853,73.48,8.83,74.0086434141,133.9,81.55937888,44.01731884,92.6793215402,1.7393788799999998,0.50731884,1.811853,79.82,43.51,90.9084842025,132.46
2022-03-30 14:30:00,75.61201664,9.43142152,76.1979577958,1.34201664,0.39142152,1.397934,74.27,9.04,74.8181428532,136.59,75.36201664,9.44142152,75.9511289736,1.34201664,0.39142152,1.397934,74.02,9.05,74.5711934999,133.92,81.77201664,43.57142152,92.6559845808,1.34201664,0.39142152,1.397934,80.43,43.18,91.2879909955,132.46
2022-03-30 15:00:00,75.61204672,9.86934696,76.2534302088,1.23204672,0.35934696,1.283382,74.38,9.51,74.9854952641,136.84,75.37204672,9.87934696,76.0167542264,1.23204672,0.35934696,1.283382,74.14,9.52,74.7487123635,134.02,81.71204672,43.13934696,92.4005510552,1.23204672,0.35934696,1.283382,80.48,42.78,91.1436163426,132.65
2022-03-30 15:30:00,75.6886704,9.5908622,76.2939018838,0.9286704,0.2708622,0.9673649999999999,74.76,9.32,75.3387018736,137.0,75.4486704,9.5908622,76.0558117626,0.9286704,0.2708622,0.9673649999999999,74.52,9.32,75.100551263,134.08,81.8286704,42.9308622,92.4066568417,0.9286704,0.2708622,0.9673649999999999,80.9,42.66,91.4586551399,132.75
2022-03-30 16:00:00,76.81123776,9.73202768,77.4253098734,1.00123776,0.29202768,1.042956,75.81,9.44,76.3954821963,137.0,76.56123776,9.74202768,77.1785606931,1.00123776,0.29202768,1.042956,75.56,9.45,76.148644768,134.04,83.08123776,43.04202768,93.5687352407,1.00123776,0.29202768,1.042956,82.08,42.75,92.5456044337,132.75
2022-03-30 16:30:00,77.6474112,9.9546616,78.2829212129,1.3874111999999998,0.40466159999999995,1.44522,76.26,9.55,76.8556445552,137.13,77.4074112,9.9646616,78.0461516635,1.3874111999999998,0.40466159999999995,1.44522,76.02,9.56,76.6187574945,134.16,83.8074112,43.4546616,94.4033356763,1.3874111999999998,0.40466159999999995,1.44522,82.42,43.05,92.9857994535,132.89
2022-03-30 17:00:00,79.42025888,9.72090884,80.0129588832,0.8602588800000001,0.25090884,0.896103,78.56,9.47,79.1287210815,136.97,79.17025888,9.72090884,79.7648165534,0.8602588800000001,0.25090884,0.896103,78.31,9.47,78.8805235784,134.03,85.61025888,43.19090884,95.8883258375,0.8602588800000001,0.25090884,0.896103,84.75,42.94,95.0074002381,132.73
2022-03-30 17:30:00,80.65274656,9.44205108,81.2035581503,0.69274656,0.20205108,0.721611,79.96,9.24,80.4921064453,136.97,80.38274656,9.45205108,80.9365629005,0.69274656,0.20205108,0.721611,79.69,9.25,80.2250497039,134.01,86.93274656,42.91205108,96.9471327702,0.69274656,0.20205108,0.721611,86.24,42.71,96.2365923129,132.73
2022-03-30 18:00:00,80.861288,7.537459,81.2118290965,0.7112879999999999,0.20745899999999998,0.740925,80.15,7.33,80.4844792491,136.97,80.591288,7.507459,80.9402102921,0.7112879999999999,0.20745899999999998,0.740925,79.88,7.3,80.2128692917,133.83,86.271288,48.797459,99.1157259875,0.7112879999999999,0.20745899999999998,0.740925,85.56,48.59,98.3946223124,132.43
2022-03-30 18:30:00,80.3776016,0.5126338,80.3792363262,0.7976015999999999,0.2326338,0.830835,79.58,0.28,79.5804925846,135.91,80.1276016,0.5426337999999999,80.1294389698,0.7976015999999999,0.2326338,0.830835,79.33,0.31,79.3306056954,132.58,83.1476016,63.5326338,104.6418616491,0.7976015999999999,0.2326338,0.830835,82.35,63.3,103.8672831069,130.56
2022-03-30 19:00:00,79.6489904,0.2776222,79.6494742345,0.6089903999999999,0.17762219999999998,0.634365,79.04,0.1,79.0400632591,136.27,79.3789904,0.2776222,79.3794758802,0.6089903999999999,0.17762219999999998,0.634365,78.77,0.1,78.7700634759,132.76,82.3389904,63.5876222,104.0341051634,0.6089903999999999,0.17762219999999998,0.634365,81.73,63.41,103.4438060011,130.85
2022-03-30 19:30:00,79.06687264,0.30200452,79.0674494075,0.48687264,0.14200452,0.507159,78.58,0.16,78.5801628912,136.69,78.81687264,0.32200452,78.8175304083,0.48687264,0.14200452,0.507159,78.33,0.18,78.330206817,133.04,81.68687264,64.04200452,103.7984754447,0.48687264,0.14200452,0.507159,81.2,63.9,103.3278762,131.22
2022-03-30 20:00:00,78.65385568,1.02529124,78.660537981,0.46385568,0.13529124,0.483183,78.19,0.89,78.1950650617,136.39,78.39385568,1.05529124,78.4009582083,0.46385568,0.13529124,0.483183,77.93,0.92,77.9354303254,132.79,81.16385568,63.74529124,103.2038450065,0.46385568,0.13529124,0.483183,80.7,63.61,102.7556426674,130.87
2022-03-30 20:30:00,77.70385568,1.30529124,77.7148182315,0.46385568,0.13529124,0.483183,77.24,1.17,77.248860833,135.98,77.45385568,1.3452912399999999,77.4655379393,0.46385568,0.13529124,0.483183,76.99,1.21,76.9995077906,132.57,80.28385568,64.50529124,102.9875239085,0.46385568,0.13529124,0.483183,79.82,64.37,102.5413540968,130.72
2022-03-30 21:00:00,74.67001952,2.42417236,74.7093596998,0.46001952,0.13417236,0.479187,74.21,2.29,74.2453244319,134.59,74.42001952,2.45417236,74.4604745307,0.46001952,0.13417236,0.479187,73.96,2.32,73.9963782898,131.7,77.14001952,64.37417236,100.4719696163,0.46001952,0.13417236,0.479187,76.68,64.24,100.0329945568,129.48
2022-03-30 21:30:00,71.95161792,3.25463856,72.0251899925,0.46161792,0.13463856,0.480852,71.49,3.12,71.5580498616,135.17,71.72161792,3.27463856,71.7963351068,0.46161792,0.13463856,0.480852,71.26,3.14,71.3291469177,132.1,74.23161792,65.80463856,99.1997154988,0.46161792,0.13463856,0.480852,73.77,65.67,98.7651851616,130.24
2022-03-30 22:00:00,68.01065888,4.44435884,68.1557191055,0.46065888,0.13435884,0.479853,67.55,4.31,67.6873592335,135.65,67.78065888,4.47435884,67.928179758,0.46065888,0.13435884,0.479853,67.32,4.34,67.4597509631,132.42,70.01065888,67.61435884,97.3303338028,0.46065888,0.13435884,0.479853,69.55,67.48,96.9058971374,130.55
2022-03-30 22:30:00,63.3387408,6.0937994,63.6312067877,0.4587408,0.13379939999999999,0.477855,62.88,5.96,63.1618239129,135.92,63.1287408,6.1037994,63.4231368044,0.4587408,0.13379939999999999,0.477855,62.67,5.97,62.9537115665,132.64,65.0387408,69.6137994,95.268666789,0.4587408,0.13379939999999999,0.477855,64.58,69.48,94.8580349786,130.86
2022-03-30 23:00:00,59.19060896,6.91559428,59.5932347947,0.43060896,0.12559428,0.448551,58.76,6.79,59.1510075992,135.78,58.98060896,6.93559428,59.3869910107,0.43060896,0.12559428,0.448551,58.55,6.8100000000000005,58.9447079898,132.53,60.63060896,70.45559428,92.9519311699,0.43060896,0.12559428,0.448551,60.2,70.33,92.5761789015,130.66
2022-03-30 23:30:00,55.10933024,8.16522132,55.7109425401,0.42933024000000003,0.12522132,0.447219,54.68,8.04,55.2679292176,136.52,54.91933024,8.17522132,55.5244727813,0.42933024000000003,0.12522132,0.447219,54.49,8.05,55.0814179193,132.98,56.21933024,71.35522132,90.8415142006,0.42933024000000003,0.12522132,0.447219,55.79,71.23,90.4778260128,131.18
2022-03-31 00:00:00,52.10901056,8.77512808,52.8427086206,0.42901056,0.12512808,0.446886,51.68,8.65,52.398901706,137.54,51.91901056,8.78512808,52.6570235858,0.42901056,0.12512808,0.446886,51.49,8.66,52.2131755403,133.72,53.13901056,74.03512808,91.1315238165,0.42901056,0.12512808,0.446886,52.71,73.91,90.780131086,132.27
2022-03-31 00:30:00,49.8851744,13.0140092,51.5547772799,0.4251744,0.1240092,0.44289000000000006,49.46,12.89,51.1120700031,137.25,49.8551744,8.1940092,50.5240556688,0.4251744,0.1240092,0.44289000000000006,49.43,8.07,50.0844267213,133.7,51.3351744,71.0440092,87.6501647111,0.4251744,0.1240092,0.44289000000000006,50.91,70.92,87.3010566946,132.18
2022-03-31 01:00:00,48.39380576,27.47652668,55.6499771279,0.43380576,0.12652668,0.451881,47.96,27.35,55.210362252,134.75,48.77380576,7.06652668,49.2830592357,0.43380576,0.12652668,0.451881,48.34,6.94,48.8356345305,132.31,51.25380576,56.19652668,76.0592020454,0.43380576,0.12652668,0.451881,50.82,56.07,75.6737556885,130.16
2022-03-31 01:30:00,49.85933024,27.30522132,56.8465295626,0.42933024000000003,0.12522132,0.447219,49.43,27.18,56.4099042722,134.87,50.26933024,6.84522132,50.7332496268,0.42933024000000003,0.12522132,0.447219,49.84,6.72,50.2909932294,132.31,52.80933024,55.64522132,76.7151615794,0.42933024000000003,0.12522132,0.447219,52.38,55.52,76.3291215723,130.16
2022-03-31 02:00:00,52.64892064,26.16801852,58.7934863554,0.43892064000000003,0.12801852,0.457209,52.21,26.04,58.3435146353,134.3,53.04892064,5.85801852,53.371381489,0.43892064000000003,0.12801852,0.457209,52.61,5.73,52.9211205475,132.0,55.91892064,55.36801852,78.6927135151,0.43892064000000003,0.12801852,0.457209,55.48,55.24,78.2910467423,129.82
2022-03-31 02:30:00,53.2467728,26.0244754,59.2662815896,0.4267728,0.1244754,0.444555,52.82,25.9,58.8282449169,134.63,53.6467728,5.6344754,53.941853369,0.4267728,0.1244754,0.444555,53.22,5.51,53.5044717757,132.27,56.5967728,55.7544754,79.4465620307,0.4267728,0.1244754,0.444555,56.17,55.63,79.0554602795,130.26
2022-03-31 03:00:00,52.61901056,26.30512808,58.8278848474,0.42901056,0.12512808,0.446886,52.19,26.18,58.3882565247,135.0,53.00901056,5.82512808,53.3281100143,0.42901056,0.12512808,0.446886,52.58,5.7,52.8880553622,132.51,55.89901056,56.16512808,79.2415357867,0.42901056,0.12512808,0.446886,55.47,56.04,78.8505072907,130.48
2022-03-31 03:30:00,52.10933024,26.49522132,58.4583531316,0.42933024000000003,0.12522132,0.447219,51.68,26.37,58.018956385,135.2,52.50933024,5.95522132,52.8459499226,0.42933024000000003,0.12522132,0.447219,52.08,5.83,52.4052983962,132.65,55.34933024,56.46522132,79.0687648616,0.42933024000000003,0.12522132,0.447219,54.92,56.34,78.6791077733,130.63
2022-03-31 04:00:00,51.4583712,26.7649416,58.0028108406,0.4283712,0.1249416,0.44622000000000006,51.03,26.64,57.565184790800004,135.3,51.8683712,6.2049416,52.2381970516,0.4283712,0.1249416,0.44622000000000006,51.44,6.08,51.7980694621,132.73,54.6683712,56.8049416,78.8380124042,0.4283712,0.1249416,0.44622000000000006,54.24,56.68,78.4512587534,130.82
2022-03-31 04:30:00,51.21348608,26.55643344,57.6893864894,0.43348608,0.12643344,0.451548,50.78,26.43,57.2464260893,135.3,51.61348608,5.98643344,51.9594970209,0.43348608,0.12643344,0.451548,51.18,5.86,51.5143863401,132.67,54.39348608,56.57643344,78.4827633861,0.43348608,0.12643344,0.451548,53.96,56.45,78.0915110623,130.73
2022-03-31 05:00:00,51.34901056,26.40512808,57.7403816615,0.42901056,0.12512808,0.446886,50.92,26.28,57.3016998003,135.4,51.74901056,5.79512808,52.0724841294,0.42901056,0.12512808,0.446886,51.32,5.67,51.6322699482,132.76,54.54901056,56.46512808,78.5105422358,0.42901056,0.12512808,0.446886,54.12,56.34,78.1227879687,130.94
2022-03-31 05:30:00,52.48773184,25.65475512,58.4219860496,0.42773184000000003,0.12475512,0.445554,52.06,25.53,57.9829673266,134.67,52.88773184,5.24475512,53.1471507745,0.42773184000000003,0.12475512,0.445554,52.46,5.12,52.7092591487,132.27,55.82773184,55.40475512,78.6538144803,0.42773184000000003,0.12475512,0.445554,55.4,55.28,78.2626245407,130.25
2022-03-31 06:00:00,54.4351744,25.0340092,59.9156893358,0.4251744,0.1240092,0.44289000000000006,54.01,24.91,59.4776277267,134.54,54.8251744,4.6640092,55.0232017408,0.4251744,0.1240092,0.44289000000000006,54.4,4.54,54.5891161313,132.19,57.9051744,54.6740092,79.6382854179,0.4251744,0.1240092,0.44289000000000006,57.48,54.55,79.2442609909,130.05
2022-03-31 06:30:00,61.11508448,8.36689964,61.6851567282,0.43508448,0.12689964,0.453213,60.68,8.24,61.2369169701,135.01,61.05508448,4.53689964,61.2234170821,0.43508448,0.12689964,0.453213,60.62,4.41,60.7801982557,132.09,63.30508448,64.62689964,90.4664019297,0.43508448,0.12689964,0.453213,62.87,64.5,90.0715654355,129.89
2022-03-31 07:00:00,66.25787168,3.09062924,66.3299144328,0.44787168,0.13062924,0.466533,65.81,2.96,65.8765337582,134.8,66.03787168,3.10062924,66.1106224272,0.44787168,0.13062924,0.466533,65.59,2.9699999999999998,65.6572082867,131.85,68.29787168,65.43062924,94.582062352,0.44787168,0.13062924,0.466533,67.85,65.3,94.1685324299,129.46
2022-03-31 07:30:00,72.33254688,7.04699284,72.67501253,0.57254688,0.16699284,0.596403,71.76,6.88,72.0890560349,134.34,72.10254688,7.07699284,72.4490241083,0.57254688,0.16699284,0.596403,71.53,6.91,71.8629876919,131.87,76.39254688,51.08699284,91.9005008487,0.57254688,0.16699284,0.596403,75.82,50.92,91.3319155608,129.55
2022-03-31 08:00:00,77.20127808,9.97703944,77.8432954928,0.64127808,0.18703944,0.667998,76.56,9.79,77.1834030087,135.15,76.96127808,9.96703944,77.6039960241,0.64127808,0.18703944,0.667998,76.32,9.78,76.9440757953,132.8,83.14127808,41.41703944,92.8861845311,0.64127808,0.18703944,0.667998,82.5,41.23,92.2288615348,130.91
2022-03-31 08:30:00,79.72884032,8.69466176,80.2015281768,0.83884032,0.24466176,0.873792,78.89,8.45,79.3412540864,135.15,79.47884032,8.70466176,79.9540942977,0.83884032,0.24466176,0.873792,78.64,8.46,79.093749437,132.84,85.97884032,40.70466176,95.1274433156,0.83884032,0.24466176,0.873792,85.14,40.46,94.2646869193,130.97
2022-03-31 09:00:00,79.38797024,8.70149132,79.8634194736,1.78797024,0.52149132,1.862469,77.6,8.18,78.0299455338,134.86,79.10797024,8.70149132,79.585092239,1.78797024,0.52149132,1.862469,77.32,8.18,77.7514938763,132.65,85.52797024,40.55149132,94.6544089921,1.78797024,0.52149132,1.862469,83.74,40.03,92.8158849551,130.7
2022-03-31 09:30:00,82.2630448,18.6479714,84.3501948848,2.1530448,0.6279714,2.242755,80.11,18.02,82.1117074478,135.61,82.1030448,25.2379714,85.894500207,2.1530448,0.6279714,2.242755,79.95,24.61,83.6519850332,132.59,86.8430448,53.9879714,102.2566158545,2.1530448,0.6279714,2.242755,84.69,53.36,100.0983801068,130.7
2022-03-31 10:00:00,83.47231584,26.51734212,87.5830859516,1.84231584,0.53734212,1.919079,81.63,25.98,85.6645626849,136.19,83.22231584,38.18734212,91.565424435,1.84231584,0.53734212,1.919079,81.38,37.65,89.6673123273,132.38,86.50231584,64.49734212,107.9006848274,1.84231584,0.53734212,1.919079,84.66,63.96,106.1046521129,130.4
2022-03-31 10:30:00,82.10973632,27.54908976,86.6080893747,3.93973632,1.14908976,4.103892,78.17,26.4,82.5076293442,136.4,81.85973632,38.49908976,90.4610211236,3.93973632,1.14908976,4.103892,77.92,37.35,86.4091945339,132.53,84.73973632,65.49908976,107.1025381164,3.93973632,1.14908976,4.103892,80.8,64.35,103.2935743403,130.55
2022-03-31 11:00:00,80.53783776,27.75270268,85.1854202144,4.39783776,1.2827026799999999,4.581081,76.14,26.47,80.6099280486,136.32,80.30783776,38.37270268,89.0045679539,4.39783776,1.2827026799999999,4.581081,75.91,37.09,84.4866628528,132.53,83.00783776,65.67270268,105.8451935937,4.39783776,1.2827026799999999,4.581081,78.61,64.39,101.6149801949,130.48
2022-03-31 11:30:00,80.17286208,28.12375144,84.9625400348,5.05286208,1.47375144,5.263398,75.12,26.65,79.7071947819,136.73,79.94286208,38.69375144,88.8147938017,5.05286208,1.47375144,5.263398,74.89,37.22,83.6291844992,132.8,82.55286208,66.19375144,105.8139299303,5.05286208,1.47375144,5.263398,77.5,64.72,100.9699381004,131.01
2022-03-31 12:00:00,79.4686576,28.3104418,84.360824176,3.7386576,1.0904418,3.894435,75.73,27.22,80.473357703,137.08,79.2386576,38.0104418,87.8837786175,3.7386576,1.0904418,3.894435,75.5,36.92,84.0436577024,132.99,82.4786576,66.4504418,105.9169022154,3.7386576,1.0904418,3.894435,78.74,65.36,102.3323858805,131.38
2022-03-31 12:30:00,78.92055424,28.95682832,84.0651639379,5.20055424,1.5168283200000001,5.417244,73.72,27.44,78.661248401,136.92,78.69055424,37.94682832,87.3622636276,5.20055424,1.5168283200000001,5.417244,73.49,36.43,82.0239294353,132.83,81.80055424,66.85682832,105.6464205119,5.20055424,1.5168283200000001,5.417244,76.6,65.34,100.6820520252,131.16
2022-03-31 13:00:00,77.35047424,29.52013832,82.7921157574,5.28047424,1.54013832,5.500494,72.07,27.98,77.3108355924,136.92,77.13047424,37.34013832,85.6936169516,5.28047424,1.54013832,5.500494,71.85,35.8,80.2749182497,132.83,80.09047424,67.52013832,104.7542511917,5.28047424,1.54013832,5.500494,74.81,65.98,99.7491679163,131.16
2022-03-31 13:30:00,79.72467232,28.506362760000002,84.6677984498,3.00467232,0.87636276,3.129867,76.72,27.63,81.5437017801,137.31,79.50467232,37.36636276,87.8478115073,3.00467232,0.87636276,3.129867,76.5,36.49,84.7571241843,133.02,82.99467232,66.60636276,106.4167430136,3.00467232,0.87636276,3.129867,79.99,65.73,103.5317970481,131.4
2022-03-31 14:00:00,76.88392096,29.97156028,82.5192809457,5.11392096,1.49156028,5.327001,71.77,28.48,77.2142687591,137.14,76.64392096,37.19156028,85.1909782558,5.11392096,1.49156028,5.327001,71.53,35.7,79.9439234714,132.96,79.73392096,68.04156028,104.819616852,5.11392096,1.49156028,5.327001,74.62,66.55,99.9852334097,131.23
2022-03-31 14:30:00,78.201744,29.500092,83.5809080631,4.251744,1.240092,4.4289,73.95,28.26,79.1658392237,137.41,77.991744,37.260092,86.4351004396,4.251744,1.240092,4.4289,73.74,36.02,82.0672163534,133.09,81.191744,67.69009199999999,105.7073689424,4.251744,1.240092,4.4289,76.94,66.45,101.6630026116,131.45
2022-03-31 15:00:00,75.88052256,30.95556908,81.9518209746,6.91052256,2.01556908,7.198461,68.97,28.94,74.7956181872,138.03,75.66052256,37.84556908,84.5978827929,6.91052256,2.01556908,7.198461,68.75,35.83,77.5264561295,133.49,78.29052256,69.69556908,104.8183107673,6.91052256,2.01556908,7.198461,71.38,67.68,98.3650690032,132.04
2022-03-31 15:30:00,71.82718688,31.06876284,78.2586276362,5.92718688,1.72876284,6.1741530000000004,65.9,29.34,72.1362987684,134.82,72.17718688,14.16876284,73.5547425142,5.92718688,1.72876284,6.1741530000000004,66.25,12.44,67.4078341144,132.9,79.24718688,33.10876284,85.8854283635,5.92718688,1.72876284,6.1741530000000004,73.32,31.38,79.7529109187,130.97
2022-03-31 16:00:00,72.1394464,29.9402552,78.1058167382,4.1494464,1.2102552,4.32234,67.99,28.73,73.8109273753,134.47,72.5894464,9.7002552,73.2347095277,4.1494464,1.2102552,4.32234,68.44,8.49,68.9645829394,132.8,80.5094464,27.2302552,84.9897508991,4.1494464,1.2102552,4.32234,76.36,26.02,80.6714943459,130.82
2022-03-31 16:30:00,73.4420544,29.8730992,79.2851651339,3.5420544,1.0330992,3.68964,69.9,28.84,75.6158422554,134.47,73.8720544,9.6230992,74.4962043294,3.5420544,1.0330992,3.68964,70.33,8.59,70.8526428583,132.8,81.9020544,27.2130992,86.3046886502,3.5420544,1.0330992,3.68964,78.36,26.18,82.617685758,130.82
2022-03-31 17:00:00,73.90668032,29.59403176,79.6115827737,2.9966803200000003,0.87403176,3.121542,70.91,28.72,76.5053364152,134.19,74.33668032,9.41403176,74.9304079461,2.9966803200000003,0.87403176,3.121542,71.34,8.54,71.8493368097,132.62,82.50668032,26.91403176,86.7854676948,2.9966803200000003,0.87403176,3.121542,79.51,26.04,83.6655347201,130.51
2022-03-31 17:30:00,75.44086688,29.21650284,80.9007319732,2.2508668800000002,0.65650284,2.344653,73.19,28.56,78.5649393814,134.19,75.88086688,9.04650284,76.4182253922,2.2508668800000002,0.65650284,2.344653,73.63,8.39,74.1064707026,132.62,84.28086688,26.52650284,88.3567760557,2.2508668800000002,0.65650284,2.344653,82.03,25.87,86.012660696,130.51
2022-03-31 18:00:00,76.6488096,28.7834028,81.8750529151,1.5888095999999998,0.4634028,1.65501,75.06,28.32,80.2248465253,133.96,77.0988096,8.6934028,77.5873810228,1.5888095999999998,0.4634028,1.65501,75.51,8.23,75.9571787259,132.49,85.8088096,26.8434028,89.9095105028,1.5888095999999998,0.4634028,1.65501,84.22,26.38,88.2548174323,130.43
2022-03-31 18:30:00,76.47271616,28.47745888,81.6029532624,1.12271616,0.32745888,1.169496,75.35,28.15,80.4365899327,133.75,76.91271616,8.42745888,77.3730442097,1.12271616,0.32745888,1.169496,75.79,8.1,76.2216117646,132.43,85.72271616,27.577458880000002,90.0494325586,1.12271616,0.32745888,1.169496,84.6,27.25,88.8803831,130.23
2022-03-31 19:00:00,76.49184736,28.18095548,81.5179057895,0.79184736,0.23095548000000002,0.8248409999999999,75.7,27.95,80.6950587087,133.46,76.93184736,8.24095548,77.3719748064,0.79184736,0.23095548000000002,0.8248409999999999,76.14,8.01,76.5601704544,132.21,85.78184736,27.32095548,90.0275510321,0.79184736,0.23095548000000002,0.8248409999999999,84.99,27.09,89.2029607132,129.9
2022-03-31 19:30:00,75.72931008,28.49771544,80.9138318861,0.60931008,0.17771544,0.634698,75.12,28.32,80.280986541,133.46,76.16931008,8.50771544,76.6429711068,0.60931008,0.17771544,0.634698,75.56,8.33,76.017777526,132.27,84.93931008,27.64771544,89.3257105537,0.60931008,0.17771544,0.634698,84.33,27.47,88.6913175006,129.98
2022-03-31 20:00:00,76.3919376,28.3647318,81.4879508907,0.4619376,0.13473179999999998,0.481185,75.93,28.23,81.008010715,133.37,76.8319376,8.4247318,77.2924494454,0.4619376,0.13473179999999998,0.481185,76.37,8.29,76.8186240439,132.16,85.6819376,27.5347318,89.9975326672,0.4619376,0.13473179999999998,0.481185,85.22,27.4,89.5165258486,129.84
2022-03-31 20:30:00,76.48778176,28.72351968,81.7032517185,0.45778176,0.13351968,0.476856,76.03,28.59,81.2277600331,133.48,76.92778176,8.76351968,77.4253374787,0.45778176,0.13351968,0.476856,76.47,8.63,76.955427359,132.26,85.81778176,27.91351968,90.2433169112,0.45778176,0.13351968,0.476856,85.36,27.78,89.7666864711,129.96
2022-03-31 21:00:00,73.91906048,29.78389264,79.6938376729,0.45906048,0.13389264,0.478188,73.46,29.65,79.2180162589,133.81,74.35906048,9.70389264,74.9895686602,0.45906048,0.13389264,0.478188,73.9,9.57,74.5170779084,132.5,82.96906048,29.06389264,87.9123134283,0.45906048,0.13389264,0.478188,82.51,28.93,87.434804283,130.28
2022-03-31 21:30:00,71.31481472,30.88557096,77.7156438053,0.46481472,0.13557096,0.484182,70.85,30.75,77.2352574929,134.01,71.73481472,10.75557096,72.5366524565,0.46481472,0.13557096,0.484182,71.27,10.62,72.0569032085,132.66,80.10481472,30.53557096,85.7274893787,0.46481472,0.13557096,0.484182,79.64,30.4,85.2448801982,130.53
2022-03-31 22:00:00,67.36385568,31.53529124,74.3798604843,0.46385568,0.13529124,0.483183,66.9,31.4,73.9024356838,134.01,67.79385568000001,11.38529124,68.7432303909,0.46385568,0.13529124,0.483183,67.33,11.25,68.2633972199,132.77,75.83385568,32.81529124,82.6293955349,0.46385568,0.13529124,0.483183,75.37,32.68,82.1499805234,130.66
2022-03-31 22:30:00,63.103536,32.855198,71.1443623299,0.463536,0.13519799999999998,0.48285000000000006,62.64,32.72,70.6708426439,134.09,63.503536,12.665198,64.7541992838,0.463536,0.13519799999999998,0.48285000000000006,63.04,12.53,64.2731864777,132.84,71.113536,34.375198,78.9860066085,0.463536,0.13519799999999998,0.48285000000000006,70.65,34.24,78.5098726276,130.77
2022-03-31 23:00:00,58.96412544,34.20661992,68.1678878597,0.43412544000000003,0.12661992,0.452214,58.53,34.08,67.7289251354,134.25,59.36412544,14.01661992,60.9964345125,0.43412544000000003,0.12661992,0.452214,58.93,13.89,60.5448346269,132.98,66.53412544,35.90661992,75.6047300249,0.43412544000000003,0.12661992,0.452214,66.1,35.78,75.1626130466,131.03
2022-03-31 23:30:00,54.63348608,35.46643344,65.1359017916,0.43348608,0.12643344,0.451548,54.2,35.34,64.7035980452,134.82,55.03348608,15.07643344,57.0612253232,0.43348608,0.12643344,0.451548,54.6,14.95,56.6097385615,133.35,61.77348608,37.06643344,72.0408500119,0.43348608,0.12643344,0.451548,61.34,36.94,71.6041842353,131.53
2022-04-01 00:00:00,51.75412544,36.31661992,63.2248873662,0.43412544000000003,0.12661992,0.452214,51.32,36.19,62.7969625062,135.63,52.14412544,15.67661992,54.4496669413,0.43412544000000003,0.12661992,0.452214,51.71,15.55,53.9974684592,133.93,58.59412544,38.28661992,69.9938340211,0.43412544000000003,0.12661992,0.452214,58.16,38.16,69.561276584,132.37
